Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-26T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.7
776556,Kimberley Close - Church Hill,2023-02-26T22:40:00.000+00:00,transformer,,Temperature,C,18.3
776556,Kimberley Close - Church Hill,2023-02-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-02-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
776556,Kimberley Close - Church Hill,2023-02-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-02-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
776556,Kimberley Close - Church Hill,2023-02-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776556,Kimberley Close - Church Hill,2023-02-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
776556,Kimberley Close - Church Hill,2023-02-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.12
776556,Kimberley Close - Church Hill,2023-02-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
776556,Kimberley Close - Church Hill,2023-02-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
776556,Kimberley Close - Church Hill,2023-02-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,35.13
776556,Kimberley Close - Church Hill,2023-02-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,35.83
776556,Kimberley Close - Church Hill,2023-02-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,35.85
776556,Kimberley Close - Church Hill,2023-02-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,160.6
776556,Kimberley Close - Church Hill,2023-02-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
776556,Kimberley Close - Church Hill,2023-02-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
776556,Kimberley Close - Church Hill,2023-02-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
776556,Kimberley Close - Church Hill,2023-02-26T22:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-26T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.97
776556,Kimberley Close - Church Hill,2023-02-26T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.78
776556,Kimberley Close - Church Hill,2023-02-26T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.7
776556,Kimberley Close - Church Hill,2023-02-26T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.7
776556,Kimberley Close - Church Hill,2023-02-26T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.32
776556,Kimberley Close - Church Hill,2023-02-26T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.23
776556,Kimberley Close - Church Hill,2023-02-26T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,82.3
776556,Kimberley Close - Church Hill,2023-02-26T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.0
776556,Kimberley Close - Church Hill,2023-02-26T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.8
776556,Kimberley Close - Church Hill,2023-02-26T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.6
776556,Kimberley Close - Church Hill,2023-02-26T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-02-26T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
776556,Kimberley Close - Church Hill,2023-02-26T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.17
776556,Kimberley Close - Church Hill,2023-02-26T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.08
776556,Kimberley Close - Church Hill,2023-02-26T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.43
776556,Kimberley Close - Church Hill,2023-02-26T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.63
776556,Kimberley Close - Church Hill,2023-02-26T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,80.2
776556,Kimberley Close - Church Hill,2023-02-26T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
776556,Kimberley Close - Church Hill,2023-02-26T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.1
776556,Kimberley Close - Church Hill,2023-02-26T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.4
776556,Kimberley Close - Church Hill,2023-02-26T22:30:00.000+00:00,transformer,,Temperature,C,18.6
776556,Kimberley Close - Church Hill,2023-02-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-02-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
776556,Kimberley Close - Church Hill,2023-02-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-02-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
776556,Kimberley Close - Church Hill,2023-02-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776556,Kimberley Close - Church Hill,2023-02-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
776556,Kimberley Close - Church Hill,2023-02-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.63
776556,Kimberley Close - Church Hill,2023-02-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
776556,Kimberley Close - Church Hill,2023-02-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.87
776556,Kimberley Close - Church Hill,2023-02-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,36.79
776556,Kimberley Close - Church Hill,2023-02-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,39.75
776556,Kimberley Close - Church Hill,2023-02-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,36.86
776556,Kimberley Close - Church Hill,2023-02-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,162.6
776556,Kimberley Close - Church Hill,2023-02-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
776556,Kimberley Close - Church Hill,2023-02-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
776556,Kimberley Close - Church Hill,2023-02-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
776556,Kimberley Close - Church Hill,2023-02-26T22:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-26T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.5
776556,Kimberley Close - Church Hill,2023-02-26T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.98
776556,Kimberley Close - Church Hill,2023-02-26T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.58
776556,Kimberley Close - Church Hill,2023-02-26T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.97
776556,Kimberley Close - Church Hill,2023-02-26T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.23
776556,Kimberley Close - Church Hill,2023-02-26T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.33
776556,Kimberley Close - Church Hill,2023-02-26T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,84.8
776556,Kimberley Close - Church Hill,2023-02-26T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.5
776556,Kimberley Close - Church Hill,2023-02-26T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.1
776556,Kimberley Close - Church Hill,2023-02-26T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.9
776556,Kimberley Close - Church Hill,2023-02-26T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
776556,Kimberley Close - Church Hill,2023-02-26T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
776556,Kimberley Close - Church Hill,2023-02-26T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-02-26T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.65
776556,Kimberley Close - Church Hill,2023-02-26T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.7
776556,Kimberley Close - Church Hill,2023-02-26T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.52
776556,Kimberley Close - Church Hill,2023-02-26T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,82.7
776556,Kimberley Close - Church Hill,2023-02-26T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
776556,Kimberley Close - Church Hill,2023-02-26T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.8
776556,Kimberley Close - Church Hill,2023-02-26T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.1
776556,Kimberley Close - Church Hill,2023-02-26T22:20:00.000+00:00,transformer,,Temperature,C,18.7
776556,Kimberley Close - Church Hill,2023-02-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-02-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
776556,Kimberley Close - Church Hill,2023-02-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
776556,Kimberley Close - Church Hill,2023-02-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776556,Kimberley Close - Church Hill,2023-02-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
776556,Kimberley Close - Church Hill,2023-02-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.5
776556,Kimberley Close - Church Hill,2023-02-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
776556,Kimberley Close - Church Hill,2023-02-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
776556,Kimberley Close - Church Hill,2023-02-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,34.62
776556,Kimberley Close - Church Hill,2023-02-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,36.94
776556,Kimberley Close - Church Hill,2023-02-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,35.85
776556,Kimberley Close - Church Hill,2023-02-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,167.5
776556,Kimberley Close - Church Hill,2023-02-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
776556,Kimberley Close - Church Hill,2023-02-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
776556,Kimberley Close - Church Hill,2023-02-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
776556,Kimberley Close - Church Hill,2023-02-26T22:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-26T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.04
776556,Kimberley Close - Church Hill,2023-02-26T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.48
776556,Kimberley Close - Church Hill,2023-02-26T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.64
776556,Kimberley Close - Church Hill,2023-02-26T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.01
776556,Kimberley Close - Church Hill,2023-02-26T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.98
776556,Kimberley Close - Church Hill,2023-02-26T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.59
776556,Kimberley Close - Church Hill,2023-02-26T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,89.3
776556,Kimberley Close - Church Hill,2023-02-26T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.2
776556,Kimberley Close - Church Hill,2023-02-26T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.6
776556,Kimberley Close - Church Hill,2023-02-26T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.8
776556,Kimberley Close - Church Hill,2023-02-26T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-02-26T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
776556,Kimberley Close - Church Hill,2023-02-26T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-02-26T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.3
776556,Kimberley Close - Church Hill,2023-02-26T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.03
776556,Kimberley Close - Church Hill,2023-02-26T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.79
776556,Kimberley Close - Church Hill,2023-02-26T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,87.0
776556,Kimberley Close - Church Hill,2023-02-26T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
776556,Kimberley Close - Church Hill,2023-02-26T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.8
776556,Kimberley Close - Church Hill,2023-02-26T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.6
776556,Kimberley Close - Church Hill,2023-02-26T22:10:00.000+00:00,transformer,,Temperature,C,18.9
776556,Kimberley Close - Church Hill,2023-02-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-02-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
776556,Kimberley Close - Church Hill,2023-02-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-02-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
776556,Kimberley Close - Church Hill,2023-02-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776556,Kimberley Close - Church Hill,2023-02-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
776556,Kimberley Close - Church Hill,2023-02-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.93
776556,Kimberley Close - Church Hill,2023-02-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
776556,Kimberley Close - Church Hill,2023-02-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
776556,Kimberley Close - Church Hill,2023-02-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,40.31
776556,Kimberley Close - Church Hill,2023-02-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
776556,Kimberley Close - Church Hill,2023-02-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,39.38
776556,Kimberley Close - Church Hill,2023-02-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,176.4
776556,Kimberley Close - Church Hill,2023-02-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
776556,Kimberley Close - Church Hill,2023-02-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
776556,Kimberley Close - Church Hill,2023-02-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
776556,Kimberley Close - Church Hill,2023-02-26T22:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-26T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.93
776556,Kimberley Close - Church Hill,2023-02-26T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.57
776556,Kimberley Close - Church Hill,2023-02-26T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.48
776556,Kimberley Close - Church Hill,2023-02-26T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.71
776556,Kimberley Close - Church Hill,2023-02-26T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.67
776556,Kimberley Close - Church Hill,2023-02-26T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.05
776556,Kimberley Close - Church Hill,2023-02-26T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,92.7
776556,Kimberley Close - Church Hill,2023-02-26T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.5
776556,Kimberley Close - Church Hill,2023-02-26T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.3
776556,Kimberley Close - Church Hill,2023-02-26T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.1
776556,Kimberley Close - Church Hill,2023-02-26T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
776556,Kimberley Close - Church Hill,2023-02-26T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
776556,Kimberley Close - Church Hill,2023-02-26T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
776556,Kimberley Close - Church Hill,2023-02-26T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.34
776556,Kimberley Close - Church Hill,2023-02-26T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.48
776556,Kimberley Close - Church Hill,2023-02-26T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.22
776556,Kimberley Close - Church Hill,2023-02-26T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,90.4
776556,Kimberley Close - Church Hill,2023-02-26T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
776556,Kimberley Close - Church Hill,2023-02-26T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
776556,Kimberley Close - Church Hill,2023-02-26T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.7
776556,Kimberley Close - Church Hill,2023-02-26T22:00:00.000+00:00,transformer,,Temperature,C,19.1
776556,Kimberley Close - Church Hill,2023-02-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-02-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
776556,Kimberley Close - Church Hill,2023-02-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-02-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
776556,Kimberley Close - Church Hill,2023-02-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776556,Kimberley Close - Church Hill,2023-02-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
776556,Kimberley Close - Church Hill,2023-02-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.56
776556,Kimberley Close - Church Hill,2023-02-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
776556,Kimberley Close - Church Hill,2023-02-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
776556,Kimberley Close - Church Hill,2023-02-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,36.05
776556,Kimberley Close - Church Hill,2023-02-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,39.15
776556,Kimberley Close - Church Hill,2023-02-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,42.26
776556,Kimberley Close - Church Hill,2023-02-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,183.1
776556,Kimberley Close - Church Hill,2023-02-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
776556,Kimberley Close - Church Hill,2023-02-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
776556,Kimberley Close - Church Hill,2023-02-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
776556,Kimberley Close - Church Hill,2023-02-26T22:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-26T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.42
776556,Kimberley Close - Church Hill,2023-02-26T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.06
776556,Kimberley Close - Church Hill,2023-02-26T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.5
776556,Kimberley Close - Church Hill,2023-02-26T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.97
776556,Kimberley Close - Church Hill,2023-02-26T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.12
776556,Kimberley Close - Church Hill,2023-02-26T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.05
776556,Kimberley Close - Church Hill,2023-02-26T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,96.3
776556,Kimberley Close - Church Hill,2023-02-26T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.9
776556,Kimberley Close - Church Hill,2023-02-26T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.2
776556,Kimberley Close - Church Hill,2023-02-26T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.8
776556,Kimberley Close - Church Hill,2023-02-26T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
776556,Kimberley Close - Church Hill,2023-02-26T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
776556,Kimberley Close - Church Hill,2023-02-26T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
776556,Kimberley Close - Church Hill,2023-02-26T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.39
776556,Kimberley Close - Church Hill,2023-02-26T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.32
776556,Kimberley Close - Church Hill,2023-02-26T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.08
776556,Kimberley Close - Church Hill,2023-02-26T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,93.9
776556,Kimberley Close - Church Hill,2023-02-26T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
776556,Kimberley Close - Church Hill,2023-02-26T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
776556,Kimberley Close - Church Hill,2023-02-26T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.5
776556,Kimberley Close - Church Hill,2023-02-26T21:50:00.000+00:00,transformer,,Temperature,C,19.4
776556,Kimberley Close - Church Hill,2023-02-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-02-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
776556,Kimberley Close - Church Hill,2023-02-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-02-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
776556,Kimberley Close - Church Hill,2023-02-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776556,Kimberley Close - Church Hill,2023-02-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
776556,Kimberley Close - Church Hill,2023-02-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.03
776556,Kimberley Close - Church Hill,2023-02-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
776556,Kimberley Close - Church Hill,2023-02-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
776556,Kimberley Close - Church Hill,2023-02-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,38.35
776556,Kimberley Close - Church Hill,2023-02-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,33.44
776556,Kimberley Close - Church Hill,2023-02-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,39.13
776556,Kimberley Close - Church Hill,2023-02-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,190.2
776556,Kimberley Close - Church Hill,2023-02-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
776556,Kimberley Close - Church Hill,2023-02-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
776556,Kimberley Close - Church Hill,2023-02-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
776556,Kimberley Close - Church Hill,2023-02-26T21:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-26T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.26
776556,Kimberley Close - Church Hill,2023-02-26T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.4
776556,Kimberley Close - Church Hill,2023-02-26T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.55
776556,Kimberley Close - Church Hill,2023-02-26T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.97
776556,Kimberley Close - Church Hill,2023-02-26T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.4
776556,Kimberley Close - Church Hill,2023-02-26T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.1
776556,Kimberley Close - Church Hill,2023-02-26T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,104.7
776556,Kimberley Close - Church Hill,2023-02-26T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.0
776556,Kimberley Close - Church Hill,2023-02-26T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.6
776556,Kimberley Close - Church Hill,2023-02-26T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.4
776556,Kimberley Close - Church Hill,2023-02-26T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
776556,Kimberley Close - Church Hill,2023-02-26T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
776556,Kimberley Close - Church Hill,2023-02-26T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
776556,Kimberley Close - Church Hill,2023-02-26T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.59
776556,Kimberley Close - Church Hill,2023-02-26T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.16
776556,Kimberley Close - Church Hill,2023-02-26T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.55
776556,Kimberley Close - Church Hill,2023-02-26T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,102.0
776556,Kimberley Close - Church Hill,2023-02-26T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
776556,Kimberley Close - Church Hill,2023-02-26T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
776556,Kimberley Close - Church Hill,2023-02-26T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.3
776556,Kimberley Close - Church Hill,2023-02-26T21:40:00.000+00:00,transformer,,Temperature,C,19.8
776556,Kimberley Close - Church Hill,2023-02-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-02-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
776556,Kimberley Close - Church Hill,2023-02-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-02-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
776556,Kimberley Close - Church Hill,2023-02-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776556,Kimberley Close - Church Hill,2023-02-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
776556,Kimberley Close - Church Hill,2023-02-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.65
776556,Kimberley Close - Church Hill,2023-02-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
776556,Kimberley Close - Church Hill,2023-02-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
776556,Kimberley Close - Church Hill,2023-02-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,40.56
776556,Kimberley Close - Church Hill,2023-02-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,28.56
776556,Kimberley Close - Church Hill,2023-02-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,35.65
776556,Kimberley Close - Church Hill,2023-02-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,206.7
776556,Kimberley Close - Church Hill,2023-02-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
776556,Kimberley Close - Church Hill,2023-02-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
776556,Kimberley Close - Church Hill,2023-02-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
776556,Kimberley Close - Church Hill,2023-02-26T21:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-26T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.1
776556,Kimberley Close - Church Hill,2023-02-26T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.47
776556,Kimberley Close - Church Hill,2023-02-26T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.02
776556,Kimberley Close - Church Hill,2023-02-26T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.26
776556,Kimberley Close - Church Hill,2023-02-26T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.12
776556,Kimberley Close - Church Hill,2023-02-26T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.03
776556,Kimberley Close - Church Hill,2023-02-26T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,97.7
776556,Kimberley Close - Church Hill,2023-02-26T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.7
776556,Kimberley Close - Church Hill,2023-02-26T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.2
776556,Kimberley Close - Church Hill,2023-02-26T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.1
776556,Kimberley Close - Church Hill,2023-02-26T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
776556,Kimberley Close - Church Hill,2023-02-26T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
776556,Kimberley Close - Church Hill,2023-02-26T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
776556,Kimberley Close - Church Hill,2023-02-26T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.69
776556,Kimberley Close - Church Hill,2023-02-26T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.47
776556,Kimberley Close - Church Hill,2023-02-26T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.7
776556,Kimberley Close - Church Hill,2023-02-26T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,95.3
776556,Kimberley Close - Church Hill,2023-02-26T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.5
776556,Kimberley Close - Church Hill,2023-02-26T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
776556,Kimberley Close - Church Hill,2023-02-26T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.3
776556,Kimberley Close - Church Hill,2023-02-26T21:30:00.000+00:00,transformer,,Temperature,C,19.9
776556,Kimberley Close - Church Hill,2023-02-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-02-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
776556,Kimberley Close - Church Hill,2023-02-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-02-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
776556,Kimberley Close - Church Hill,2023-02-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776556,Kimberley Close - Church Hill,2023-02-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
776556,Kimberley Close - Church Hill,2023-02-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.32
776556,Kimberley Close - Church Hill,2023-02-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
776556,Kimberley Close - Church Hill,2023-02-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
776556,Kimberley Close - Church Hill,2023-02-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,37.96
776556,Kimberley Close - Church Hill,2023-02-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,31.58
776556,Kimberley Close - Church Hill,2023-02-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,40.72
776556,Kimberley Close - Church Hill,2023-02-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,193.1
776556,Kimberley Close - Church Hill,2023-02-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
776556,Kimberley Close - Church Hill,2023-02-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
776556,Kimberley Close - Church Hill,2023-02-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
776556,Kimberley Close - Church Hill,2023-02-26T21:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-26T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.95
776556,Kimberley Close - Church Hill,2023-02-26T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.75
776556,Kimberley Close - Church Hill,2023-02-26T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.32
776556,Kimberley Close - Church Hill,2023-02-26T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.87
776556,Kimberley Close - Church Hill,2023-02-26T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.53
776556,Kimberley Close - Church Hill,2023-02-26T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.66
776556,Kimberley Close - Church Hill,2023-02-26T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,104.0
776556,Kimberley Close - Church Hill,2023-02-26T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.6
776556,Kimberley Close - Church Hill,2023-02-26T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.4
776556,Kimberley Close - Church Hill,2023-02-26T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.9
776556,Kimberley Close - Church Hill,2023-02-26T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-02-26T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
776556,Kimberley Close - Church Hill,2023-02-26T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
776556,Kimberley Close - Church Hill,2023-02-26T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.04
776556,Kimberley Close - Church Hill,2023-02-26T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.16
776556,Kimberley Close - Church Hill,2023-02-26T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.04
776556,Kimberley Close - Church Hill,2023-02-26T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,101.5
776556,Kimberley Close - Church Hill,2023-02-26T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
776556,Kimberley Close - Church Hill,2023-02-26T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
776556,Kimberley Close - Church Hill,2023-02-26T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.9
776556,Kimberley Close - Church Hill,2023-02-26T21:20:00.000+00:00,transformer,,Temperature,C,20.1
776556,Kimberley Close - Church Hill,2023-02-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-02-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
776556,Kimberley Close - Church Hill,2023-02-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-02-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
776556,Kimberley Close - Church Hill,2023-02-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776556,Kimberley Close - Church Hill,2023-02-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
776556,Kimberley Close - Church Hill,2023-02-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.77
776556,Kimberley Close - Church Hill,2023-02-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
776556,Kimberley Close - Church Hill,2023-02-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
776556,Kimberley Close - Church Hill,2023-02-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,38.91
776556,Kimberley Close - Church Hill,2023-02-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,30.7
776556,Kimberley Close - Church Hill,2023-02-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,40.7
776556,Kimberley Close - Church Hill,2023-02-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,205.5
776556,Kimberley Close - Church Hill,2023-02-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
776556,Kimberley Close - Church Hill,2023-02-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
776556,Kimberley Close - Church Hill,2023-02-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
776556,Kimberley Close - Church Hill,2023-02-26T21:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-26T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.46
776556,Kimberley Close - Church Hill,2023-02-26T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.1
776556,Kimberley Close - Church Hill,2023-02-26T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.37
776556,Kimberley Close - Church Hill,2023-02-26T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.56
776556,Kimberley Close - Church Hill,2023-02-26T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.6
776556,Kimberley Close - Church Hill,2023-02-26T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.64
776556,Kimberley Close - Church Hill,2023-02-26T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,104.5
776556,Kimberley Close - Church Hill,2023-02-26T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,147.0
776556,Kimberley Close - Church Hill,2023-02-26T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.8
776556,Kimberley Close - Church Hill,2023-02-26T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.9
776556,Kimberley Close - Church Hill,2023-02-26T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-02-26T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
776556,Kimberley Close - Church Hill,2023-02-26T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
776556,Kimberley Close - Church Hill,2023-02-26T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.76
776556,Kimberley Close - Church Hill,2023-02-26T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.41
776556,Kimberley Close - Church Hill,2023-02-26T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.31
776556,Kimberley Close - Church Hill,2023-02-26T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,101.8
776556,Kimberley Close - Church Hill,2023-02-26T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
776556,Kimberley Close - Church Hill,2023-02-26T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
776556,Kimberley Close - Church Hill,2023-02-26T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.1
776556,Kimberley Close - Church Hill,2023-02-26T21:10:00.000+00:00,transformer,,Temperature,C,20.3
776556,Kimberley Close - Church Hill,2023-02-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-02-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
776556,Kimberley Close - Church Hill,2023-02-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-02-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
776556,Kimberley Close - Church Hill,2023-02-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776556,Kimberley Close - Church Hill,2023-02-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
776556,Kimberley Close - Church Hill,2023-02-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.3
776556,Kimberley Close - Church Hill,2023-02-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
776556,Kimberley Close - Church Hill,2023-02-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
776556,Kimberley Close - Church Hill,2023-02-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,44.32
776556,Kimberley Close - Church Hill,2023-02-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,33.01
776556,Kimberley Close - Church Hill,2023-02-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,38.95
776556,Kimberley Close - Church Hill,2023-02-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,206.2
776556,Kimberley Close - Church Hill,2023-02-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
776556,Kimberley Close - Church Hill,2023-02-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
776556,Kimberley Close - Church Hill,2023-02-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
776556,Kimberley Close - Church Hill,2023-02-26T21:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-26T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.35
776556,Kimberley Close - Church Hill,2023-02-26T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.15
776556,Kimberley Close - Church Hill,2023-02-26T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.97
776556,Kimberley Close - Church Hill,2023-02-26T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.9
776556,Kimberley Close - Church Hill,2023-02-26T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.32
776556,Kimberley Close - Church Hill,2023-02-26T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.58
776556,Kimberley Close - Church Hill,2023-02-26T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,106.9
776556,Kimberley Close - Church Hill,2023-02-26T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.9
776556,Kimberley Close - Church Hill,2023-02-26T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.6
776556,Kimberley Close - Church Hill,2023-02-26T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.3
776556,Kimberley Close - Church Hill,2023-02-26T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
776556,Kimberley Close - Church Hill,2023-02-26T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
776556,Kimberley Close - Church Hill,2023-02-26T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.07
776556,Kimberley Close - Church Hill,2023-02-26T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.77
776556,Kimberley Close - Church Hill,2023-02-26T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.39
776556,Kimberley Close - Church Hill,2023-02-26T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.18
776556,Kimberley Close - Church Hill,2023-02-26T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,104.3
776556,Kimberley Close - Church Hill,2023-02-26T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
776556,Kimberley Close - Church Hill,2023-02-26T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
776556,Kimberley Close - Church Hill,2023-02-26T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.6
776556,Kimberley Close - Church Hill,2023-02-26T21:00:00.000+00:00,transformer,,Temperature,C,20.4
776556,Kimberley Close - Church Hill,2023-02-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-02-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
776556,Kimberley Close - Church Hill,2023-02-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-02-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
776556,Kimberley Close - Church Hill,2023-02-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776556,Kimberley Close - Church Hill,2023-02-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
776556,Kimberley Close - Church Hill,2023-02-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.38
776556,Kimberley Close - Church Hill,2023-02-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
776556,Kimberley Close - Church Hill,2023-02-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
776556,Kimberley Close - Church Hill,2023-02-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,40.67
776556,Kimberley Close - Church Hill,2023-02-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,33.71
776556,Kimberley Close - Church Hill,2023-02-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,44.76
776556,Kimberley Close - Church Hill,2023-02-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,211.2
776556,Kimberley Close - Church Hill,2023-02-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
776556,Kimberley Close - Church Hill,2023-02-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
776556,Kimberley Close - Church Hill,2023-02-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
776556,Kimberley Close - Church Hill,2023-02-26T21:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-26T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.46
776556,Kimberley Close - Church Hill,2023-02-26T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.92
776556,Kimberley Close - Church Hill,2023-02-26T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.03
776556,Kimberley Close - Church Hill,2023-02-26T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.11
776556,Kimberley Close - Church Hill,2023-02-26T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.06
776556,Kimberley Close - Church Hill,2023-02-26T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.39
776556,Kimberley Close - Church Hill,2023-02-26T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,110.6
776556,Kimberley Close - Church Hill,2023-02-26T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.7
776556,Kimberley Close - Church Hill,2023-02-26T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.2
776556,Kimberley Close - Church Hill,2023-02-26T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.9
776556,Kimberley Close - Church Hill,2023-02-26T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.55
776556,Kimberley Close - Church Hill,2023-02-26T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
776556,Kimberley Close - Church Hill,2023-02-26T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-02-26T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.43
776556,Kimberley Close - Church Hill,2023-02-26T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.31
776556,Kimberley Close - Church Hill,2023-02-26T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.9
776556,Kimberley Close - Church Hill,2023-02-26T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,107.9
776556,Kimberley Close - Church Hill,2023-02-26T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
776556,Kimberley Close - Church Hill,2023-02-26T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
776556,Kimberley Close - Church Hill,2023-02-26T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.8
776556,Kimberley Close - Church Hill,2023-02-26T20:50:00.000+00:00,transformer,,Temperature,C,20.5
776556,Kimberley Close - Church Hill,2023-02-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-02-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
776556,Kimberley Close - Church Hill,2023-02-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-02-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
776556,Kimberley Close - Church Hill,2023-02-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776556,Kimberley Close - Church Hill,2023-02-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
776556,Kimberley Close - Church Hill,2023-02-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.01
776556,Kimberley Close - Church Hill,2023-02-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
776556,Kimberley Close - Church Hill,2023-02-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
776556,Kimberley Close - Church Hill,2023-02-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,39.54
776556,Kimberley Close - Church Hill,2023-02-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,33.37
776556,Kimberley Close - Church Hill,2023-02-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,46.29
776556,Kimberley Close - Church Hill,2023-02-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,218.6
776556,Kimberley Close - Church Hill,2023-02-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
776556,Kimberley Close - Church Hill,2023-02-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
776556,Kimberley Close - Church Hill,2023-02-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
776556,Kimberley Close - Church Hill,2023-02-26T20:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-26T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.9
776556,Kimberley Close - Church Hill,2023-02-26T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.68
776556,Kimberley Close - Church Hill,2023-02-26T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.35
776556,Kimberley Close - Church Hill,2023-02-26T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.26
776556,Kimberley Close - Church Hill,2023-02-26T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.55
776556,Kimberley Close - Church Hill,2023-02-26T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.67
776556,Kimberley Close - Church Hill,2023-02-26T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,104.0
776556,Kimberley Close - Church Hill,2023-02-26T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.2
776556,Kimberley Close - Church Hill,2023-02-26T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.5
776556,Kimberley Close - Church Hill,2023-02-26T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.1
776556,Kimberley Close - Church Hill,2023-02-26T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-02-26T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
776556,Kimberley Close - Church Hill,2023-02-26T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
776556,Kimberley Close - Church Hill,2023-02-26T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.32
776556,Kimberley Close - Church Hill,2023-02-26T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.2
776556,Kimberley Close - Church Hill,2023-02-26T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.68
776556,Kimberley Close - Church Hill,2023-02-26T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,101.4
776556,Kimberley Close - Church Hill,2023-02-26T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
776556,Kimberley Close - Church Hill,2023-02-26T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.0
776556,Kimberley Close - Church Hill,2023-02-26T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.5
776556,Kimberley Close - Church Hill,2023-02-26T20:40:00.000+00:00,transformer,,Temperature,C,20.5
776556,Kimberley Close - Church Hill,2023-02-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-02-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
776556,Kimberley Close - Church Hill,2023-02-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-02-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
776556,Kimberley Close - Church Hill,2023-02-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776556,Kimberley Close - Church Hill,2023-02-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
776556,Kimberley Close - Church Hill,2023-02-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.66
776556,Kimberley Close - Church Hill,2023-02-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
776556,Kimberley Close - Church Hill,2023-02-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
