Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,40.59
776556,Kimberley Close - Church Hill,2023-02-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,36.75
776556,Kimberley Close - Church Hill,2023-02-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,43.35
776556,Kimberley Close - Church Hill,2023-02-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,205.5
776556,Kimberley Close - Church Hill,2023-02-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
776556,Kimberley Close - Church Hill,2023-02-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
776556,Kimberley Close - Church Hill,2023-02-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
776556,Kimberley Close - Church Hill,2023-02-26T20:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-26T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.82
776556,Kimberley Close - Church Hill,2023-02-26T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.85
776556,Kimberley Close - Church Hill,2023-02-26T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
776556,Kimberley Close - Church Hill,2023-02-26T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.03
776556,Kimberley Close - Church Hill,2023-02-26T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.03
776556,Kimberley Close - Church Hill,2023-02-26T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.35
776556,Kimberley Close - Church Hill,2023-02-26T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,101.4
776556,Kimberley Close - Church Hill,2023-02-26T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.2
776556,Kimberley Close - Church Hill,2023-02-26T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.2
776556,Kimberley Close - Church Hill,2023-02-26T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.6
776556,Kimberley Close - Church Hill,2023-02-26T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-02-26T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
776556,Kimberley Close - Church Hill,2023-02-26T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
776556,Kimberley Close - Church Hill,2023-02-26T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.24
776556,Kimberley Close - Church Hill,2023-02-26T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.7
776556,Kimberley Close - Church Hill,2023-02-26T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.77
776556,Kimberley Close - Church Hill,2023-02-26T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,98.9
776556,Kimberley Close - Church Hill,2023-02-26T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
776556,Kimberley Close - Church Hill,2023-02-26T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.6
776556,Kimberley Close - Church Hill,2023-02-26T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.6
776556,Kimberley Close - Church Hill,2023-02-26T20:30:00.000+00:00,transformer,,Temperature,C,20.5
776556,Kimberley Close - Church Hill,2023-02-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776556,Kimberley Close - Church Hill,2023-02-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
776556,Kimberley Close - Church Hill,2023-02-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-02-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
776556,Kimberley Close - Church Hill,2023-02-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776556,Kimberley Close - Church Hill,2023-02-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
776556,Kimberley Close - Church Hill,2023-02-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.79
776556,Kimberley Close - Church Hill,2023-02-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
776556,Kimberley Close - Church Hill,2023-02-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
776556,Kimberley Close - Church Hill,2023-02-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,40.28
776556,Kimberley Close - Church Hill,2023-02-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,44.73
776556,Kimberley Close - Church Hill,2023-02-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,48.12
776556,Kimberley Close - Church Hill,2023-02-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,200.3
776556,Kimberley Close - Church Hill,2023-02-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
776556,Kimberley Close - Church Hill,2023-02-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.3
776556,Kimberley Close - Church Hill,2023-02-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.3
776556,Kimberley Close - Church Hill,2023-02-26T20:30:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-26T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.39
776556,Kimberley Close - Church Hill,2023-02-26T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.15
776556,Kimberley Close - Church Hill,2023-02-26T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.16
776556,Kimberley Close - Church Hill,2023-02-26T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.8
776556,Kimberley Close - Church Hill,2023-02-26T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.89
776556,Kimberley Close - Church Hill,2023-02-26T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.19
776556,Kimberley Close - Church Hill,2023-02-26T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,102.4
776556,Kimberley Close - Church Hill,2023-02-26T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,156.8
776556,Kimberley Close - Church Hill,2023-02-26T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.4
776556,Kimberley Close - Church Hill,2023-02-26T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.8
776556,Kimberley Close - Church Hill,2023-02-26T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
776556,Kimberley Close - Church Hill,2023-02-26T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
776556,Kimberley Close - Church Hill,2023-02-26T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
776556,Kimberley Close - Church Hill,2023-02-26T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.6
776556,Kimberley Close - Church Hill,2023-02-26T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.41
776556,Kimberley Close - Church Hill,2023-02-26T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.44
776556,Kimberley Close - Church Hill,2023-02-26T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,99.8
776556,Kimberley Close - Church Hill,2023-02-26T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.3
776556,Kimberley Close - Church Hill,2023-02-26T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.9
776556,Kimberley Close - Church Hill,2023-02-26T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.0
776556,Kimberley Close - Church Hill,2023-02-26T20:20:00.000+00:00,transformer,,Temperature,C,20.7
776556,Kimberley Close - Church Hill,2023-02-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-02-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
776556,Kimberley Close - Church Hill,2023-02-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-02-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
776556,Kimberley Close - Church Hill,2023-02-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
776556,Kimberley Close - Church Hill,2023-02-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
776556,Kimberley Close - Church Hill,2023-02-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.27
776556,Kimberley Close - Church Hill,2023-02-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
776556,Kimberley Close - Church Hill,2023-02-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
776556,Kimberley Close - Church Hill,2023-02-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,50.4
776556,Kimberley Close - Church Hill,2023-02-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,45.31
776556,Kimberley Close - Church Hill,2023-02-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,50.64
776556,Kimberley Close - Church Hill,2023-02-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,202.2
776556,Kimberley Close - Church Hill,2023-02-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.6
776556,Kimberley Close - Church Hill,2023-02-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
776556,Kimberley Close - Church Hill,2023-02-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.3
776556,Kimberley Close - Church Hill,2023-02-26T20:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-26T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.86
776556,Kimberley Close - Church Hill,2023-02-26T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.34
776556,Kimberley Close - Church Hill,2023-02-26T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-02-26T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.09
776556,Kimberley Close - Church Hill,2023-02-26T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.09
776556,Kimberley Close - Church Hill,2023-02-26T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.13
776556,Kimberley Close - Church Hill,2023-02-26T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,117.3
776556,Kimberley Close - Church Hill,2023-02-26T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,157.2
776556,Kimberley Close - Church Hill,2023-02-26T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.8
776556,Kimberley Close - Church Hill,2023-02-26T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.6
776556,Kimberley Close - Church Hill,2023-02-26T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-02-26T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
776556,Kimberley Close - Church Hill,2023-02-26T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
776556,Kimberley Close - Church Hill,2023-02-26T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.13
776556,Kimberley Close - Church Hill,2023-02-26T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.72
776556,Kimberley Close - Church Hill,2023-02-26T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.29
776556,Kimberley Close - Church Hill,2023-02-26T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,114.5
776556,Kimberley Close - Church Hill,2023-02-26T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
776556,Kimberley Close - Church Hill,2023-02-26T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.3
776556,Kimberley Close - Church Hill,2023-02-26T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.1
776556,Kimberley Close - Church Hill,2023-02-26T20:10:00.000+00:00,transformer,,Temperature,C,20.8
776556,Kimberley Close - Church Hill,2023-02-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-02-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
776556,Kimberley Close - Church Hill,2023-02-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-02-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
776556,Kimberley Close - Church Hill,2023-02-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776556,Kimberley Close - Church Hill,2023-02-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
776556,Kimberley Close - Church Hill,2023-02-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
776556,Kimberley Close - Church Hill,2023-02-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
776556,Kimberley Close - Church Hill,2023-02-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
776556,Kimberley Close - Church Hill,2023-02-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,51.22
776556,Kimberley Close - Church Hill,2023-02-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,42.8
776556,Kimberley Close - Church Hill,2023-02-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,58.42
776556,Kimberley Close - Church Hill,2023-02-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,231.7
776556,Kimberley Close - Church Hill,2023-02-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.1
776556,Kimberley Close - Church Hill,2023-02-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
776556,Kimberley Close - Church Hill,2023-02-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.3
776556,Kimberley Close - Church Hill,2023-02-26T20:10:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-26T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.17
776556,Kimberley Close - Church Hill,2023-02-26T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.6
776556,Kimberley Close - Church Hill,2023-02-26T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.14
776556,Kimberley Close - Church Hill,2023-02-26T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.75
776556,Kimberley Close - Church Hill,2023-02-26T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.06
776556,Kimberley Close - Church Hill,2023-02-26T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.91
776556,Kimberley Close - Church Hill,2023-02-26T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,114.1
776556,Kimberley Close - Church Hill,2023-02-26T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,160.7
776556,Kimberley Close - Church Hill,2023-02-26T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.2
776556,Kimberley Close - Church Hill,2023-02-26T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,154.9
776556,Kimberley Close - Church Hill,2023-02-26T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-02-26T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
776556,Kimberley Close - Church Hill,2023-02-26T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.02
776556,Kimberley Close - Church Hill,2023-02-26T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.39
776556,Kimberley Close - Church Hill,2023-02-26T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.64
776556,Kimberley Close - Church Hill,2023-02-26T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.12
776556,Kimberley Close - Church Hill,2023-02-26T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,111.3
776556,Kimberley Close - Church Hill,2023-02-26T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
776556,Kimberley Close - Church Hill,2023-02-26T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.9
776556,Kimberley Close - Church Hill,2023-02-26T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.3
776556,Kimberley Close - Church Hill,2023-02-26T20:00:00.000+00:00,transformer,,Temperature,C,20.9
776556,Kimberley Close - Church Hill,2023-02-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-02-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
776556,Kimberley Close - Church Hill,2023-02-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-02-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
776556,Kimberley Close - Church Hill,2023-02-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776556,Kimberley Close - Church Hill,2023-02-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
776556,Kimberley Close - Church Hill,2023-02-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.92
776556,Kimberley Close - Church Hill,2023-02-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
776556,Kimberley Close - Church Hill,2023-02-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
776556,Kimberley Close - Church Hill,2023-02-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,50.14
776556,Kimberley Close - Church Hill,2023-02-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,45.69
776556,Kimberley Close - Church Hill,2023-02-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,59.03
776556,Kimberley Close - Church Hill,2023-02-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,225.4
776556,Kimberley Close - Church Hill,2023-02-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.5
776556,Kimberley Close - Church Hill,2023-02-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
776556,Kimberley Close - Church Hill,2023-02-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.6
776556,Kimberley Close - Church Hill,2023-02-26T20:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-26T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.33
776556,Kimberley Close - Church Hill,2023-02-26T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.51
776556,Kimberley Close - Church Hill,2023-02-26T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.94
776556,Kimberley Close - Church Hill,2023-02-26T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.65
776556,Kimberley Close - Church Hill,2023-02-26T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.13
776556,Kimberley Close - Church Hill,2023-02-26T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.65
776556,Kimberley Close - Church Hill,2023-02-26T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,114.0
776556,Kimberley Close - Church Hill,2023-02-26T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,169.1
776556,Kimberley Close - Church Hill,2023-02-26T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.2
776556,Kimberley Close - Church Hill,2023-02-26T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,162.8
776556,Kimberley Close - Church Hill,2023-02-26T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-02-26T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
776556,Kimberley Close - Church Hill,2023-02-26T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-02-26T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.06
776556,Kimberley Close - Church Hill,2023-02-26T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.2
776556,Kimberley Close - Church Hill,2023-02-26T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.34
776556,Kimberley Close - Church Hill,2023-02-26T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,111.3
776556,Kimberley Close - Church Hill,2023-02-26T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.9
776556,Kimberley Close - Church Hill,2023-02-26T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.3
776556,Kimberley Close - Church Hill,2023-02-26T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.3
776556,Kimberley Close - Church Hill,2023-02-26T19:50:00.000+00:00,transformer,,Temperature,C,20.8
776556,Kimberley Close - Church Hill,2023-02-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-02-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
776556,Kimberley Close - Church Hill,2023-02-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-02-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
776556,Kimberley Close - Church Hill,2023-02-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
776556,Kimberley Close - Church Hill,2023-02-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
776556,Kimberley Close - Church Hill,2023-02-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.3
776556,Kimberley Close - Church Hill,2023-02-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
776556,Kimberley Close - Church Hill,2023-02-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
776556,Kimberley Close - Church Hill,2023-02-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,51.71
776556,Kimberley Close - Church Hill,2023-02-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,45.33
776556,Kimberley Close - Church Hill,2023-02-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,58.98
776556,Kimberley Close - Church Hill,2023-02-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,225.4
776556,Kimberley Close - Church Hill,2023-02-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.2
776556,Kimberley Close - Church Hill,2023-02-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
776556,Kimberley Close - Church Hill,2023-02-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.6
776556,Kimberley Close - Church Hill,2023-02-26T19:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-26T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.63
776556,Kimberley Close - Church Hill,2023-02-26T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.01
776556,Kimberley Close - Church Hill,2023-02-26T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
776556,Kimberley Close - Church Hill,2023-02-26T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.07
776556,Kimberley Close - Church Hill,2023-02-26T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.73
776556,Kimberley Close - Church Hill,2023-02-26T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,46.69
776556,Kimberley Close - Church Hill,2023-02-26T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,142.2
776556,Kimberley Close - Church Hill,2023-02-26T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,182.6
776556,Kimberley Close - Church Hill,2023-02-26T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.3
776556,Kimberley Close - Church Hill,2023-02-26T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,197.7
776556,Kimberley Close - Church Hill,2023-02-26T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-02-26T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
776556,Kimberley Close - Church Hill,2023-02-26T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-02-26T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.18
776556,Kimberley Close - Church Hill,2023-02-26T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.1
776556,Kimberley Close - Church Hill,2023-02-26T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.03
776556,Kimberley Close - Church Hill,2023-02-26T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,138.8
776556,Kimberley Close - Church Hill,2023-02-26T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
776556,Kimberley Close - Church Hill,2023-02-26T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.0
776556,Kimberley Close - Church Hill,2023-02-26T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.9
776556,Kimberley Close - Church Hill,2023-02-26T19:40:00.000+00:00,transformer,,Temperature,C,20.7
776556,Kimberley Close - Church Hill,2023-02-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-02-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
776556,Kimberley Close - Church Hill,2023-02-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-02-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
776556,Kimberley Close - Church Hill,2023-02-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776556,Kimberley Close - Church Hill,2023-02-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
776556,Kimberley Close - Church Hill,2023-02-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.71
776556,Kimberley Close - Church Hill,2023-02-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
776556,Kimberley Close - Church Hill,2023-02-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
776556,Kimberley Close - Church Hill,2023-02-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,55.25
776556,Kimberley Close - Church Hill,2023-02-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,42.83
776556,Kimberley Close - Church Hill,2023-02-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,68.71
776556,Kimberley Close - Church Hill,2023-02-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,281.0
776556,Kimberley Close - Church Hill,2023-02-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.2
776556,Kimberley Close - Church Hill,2023-02-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
776556,Kimberley Close - Church Hill,2023-02-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,290.7
776556,Kimberley Close - Church Hill,2023-02-26T19:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-26T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.59
776556,Kimberley Close - Church Hill,2023-02-26T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.53
776556,Kimberley Close - Church Hill,2023-02-26T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
776556,Kimberley Close - Church Hill,2023-02-26T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.66
776556,Kimberley Close - Church Hill,2023-02-26T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.23
776556,Kimberley Close - Church Hill,2023-02-26T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.41
776556,Kimberley Close - Church Hill,2023-02-26T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,119.0
776556,Kimberley Close - Church Hill,2023-02-26T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,165.4
776556,Kimberley Close - Church Hill,2023-02-26T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.4
776556,Kimberley Close - Church Hill,2023-02-26T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,162.5
776556,Kimberley Close - Church Hill,2023-02-26T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
776556,Kimberley Close - Church Hill,2023-02-26T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
776556,Kimberley Close - Church Hill,2023-02-26T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.31
776556,Kimberley Close - Church Hill,2023-02-26T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.13
776556,Kimberley Close - Church Hill,2023-02-26T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.63
776556,Kimberley Close - Church Hill,2023-02-26T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.38
776556,Kimberley Close - Church Hill,2023-02-26T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,116.1
776556,Kimberley Close - Church Hill,2023-02-26T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.1
776556,Kimberley Close - Church Hill,2023-02-26T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.3
776556,Kimberley Close - Church Hill,2023-02-26T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.6
776556,Kimberley Close - Church Hill,2023-02-26T19:30:00.000+00:00,transformer,,Temperature,C,20.7
776556,Kimberley Close - Church Hill,2023-02-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-02-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
776556,Kimberley Close - Church Hill,2023-02-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-02-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
776556,Kimberley Close - Church Hill,2023-02-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776556,Kimberley Close - Church Hill,2023-02-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
776556,Kimberley Close - Church Hill,2023-02-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.89
776556,Kimberley Close - Church Hill,2023-02-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
776556,Kimberley Close - Church Hill,2023-02-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
776556,Kimberley Close - Church Hill,2023-02-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,50.8
776556,Kimberley Close - Church Hill,2023-02-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,49.87
776556,Kimberley Close - Church Hill,2023-02-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,63.78
776556,Kimberley Close - Church Hill,2023-02-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,235.1
776556,Kimberley Close - Church Hill,2023-02-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.0
776556,Kimberley Close - Church Hill,2023-02-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.1
776556,Kimberley Close - Church Hill,2023-02-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,269.6
776556,Kimberley Close - Church Hill,2023-02-26T19:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-26T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.07
776556,Kimberley Close - Church Hill,2023-02-26T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.32
776556,Kimberley Close - Church Hill,2023-02-26T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.7
776556,Kimberley Close - Church Hill,2023-02-26T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.42
776556,Kimberley Close - Church Hill,2023-02-26T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.19
776556,Kimberley Close - Church Hill,2023-02-26T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.75
776556,Kimberley Close - Church Hill,2023-02-26T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,116.8
776556,Kimberley Close - Church Hill,2023-02-26T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,180.6
776556,Kimberley Close - Church Hill,2023-02-26T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.6
776556,Kimberley Close - Church Hill,2023-02-26T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,156.4
776556,Kimberley Close - Church Hill,2023-02-26T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
776556,Kimberley Close - Church Hill,2023-02-26T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
776556,Kimberley Close - Church Hill,2023-02-26T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
776556,Kimberley Close - Church Hill,2023-02-26T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.62
776556,Kimberley Close - Church Hill,2023-02-26T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.33
776556,Kimberley Close - Church Hill,2023-02-26T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.03
776556,Kimberley Close - Church Hill,2023-02-26T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,113.9
776556,Kimberley Close - Church Hill,2023-02-26T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.7
776556,Kimberley Close - Church Hill,2023-02-26T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.7
776556,Kimberley Close - Church Hill,2023-02-26T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.1
776556,Kimberley Close - Church Hill,2023-02-26T19:20:00.000+00:00,transformer,,Temperature,C,20.7
776556,Kimberley Close - Church Hill,2023-02-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-02-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
776556,Kimberley Close - Church Hill,2023-02-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-02-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
776556,Kimberley Close - Church Hill,2023-02-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776556,Kimberley Close - Church Hill,2023-02-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
776556,Kimberley Close - Church Hill,2023-02-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.7
776556,Kimberley Close - Church Hill,2023-02-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
776556,Kimberley Close - Church Hill,2023-02-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
776556,Kimberley Close - Church Hill,2023-02-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,59.03
776556,Kimberley Close - Church Hill,2023-02-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,49.51
776556,Kimberley Close - Church Hill,2023-02-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,60.78
776556,Kimberley Close - Church Hill,2023-02-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,230.6
776556,Kimberley Close - Church Hill,2023-02-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,250.8
776556,Kimberley Close - Church Hill,2023-02-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.3
776556,Kimberley Close - Church Hill,2023-02-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.6
776556,Kimberley Close - Church Hill,2023-02-26T19:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-26T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.1
776556,Kimberley Close - Church Hill,2023-02-26T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.92
776556,Kimberley Close - Church Hill,2023-02-26T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.5
776556,Kimberley Close - Church Hill,2023-02-26T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,45.88
776556,Kimberley Close - Church Hill,2023-02-26T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.43
776556,Kimberley Close - Church Hill,2023-02-26T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.32
776556,Kimberley Close - Church Hill,2023-02-26T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,117.4
776556,Kimberley Close - Church Hill,2023-02-26T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,195.0
776556,Kimberley Close - Church Hill,2023-02-26T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,141.8
776556,Kimberley Close - Church Hill,2023-02-26T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,158.8
776556,Kimberley Close - Church Hill,2023-02-26T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
776556,Kimberley Close - Church Hill,2023-02-26T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
776556,Kimberley Close - Church Hill,2023-02-26T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
776556,Kimberley Close - Church Hill,2023-02-26T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.45
776556,Kimberley Close - Church Hill,2023-02-26T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.43
776556,Kimberley Close - Church Hill,2023-02-26T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.55
776556,Kimberley Close - Church Hill,2023-02-26T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,114.5
776556,Kimberley Close - Church Hill,2023-02-26T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.2
776556,Kimberley Close - Church Hill,2023-02-26T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.7
776556,Kimberley Close - Church Hill,2023-02-26T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.0
776556,Kimberley Close - Church Hill,2023-02-26T19:10:00.000+00:00,transformer,,Temperature,C,20.5
776556,Kimberley Close - Church Hill,2023-02-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-02-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
776556,Kimberley Close - Church Hill,2023-02-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-02-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
776556,Kimberley Close - Church Hill,2023-02-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776556,Kimberley Close - Church Hill,2023-02-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
776556,Kimberley Close - Church Hill,2023-02-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.14
776556,Kimberley Close - Church Hill,2023-02-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
776556,Kimberley Close - Church Hill,2023-02-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
776556,Kimberley Close - Church Hill,2023-02-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,62.33
776556,Kimberley Close - Church Hill,2023-02-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,53.86
776556,Kimberley Close - Church Hill,2023-02-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,64.86
776556,Kimberley Close - Church Hill,2023-02-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,231.8
776556,Kimberley Close - Church Hill,2023-02-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,264.4
776556,Kimberley Close - Church Hill,2023-02-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.5
776556,Kimberley Close - Church Hill,2023-02-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,275.8
776556,Kimberley Close - Church Hill,2023-02-26T19:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-26T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.66
776556,Kimberley Close - Church Hill,2023-02-26T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.17
776556,Kimberley Close - Church Hill,2023-02-26T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.05
776556,Kimberley Close - Church Hill,2023-02-26T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.29
776556,Kimberley Close - Church Hill,2023-02-26T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.77
776556,Kimberley Close - Church Hill,2023-02-26T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.34
776556,Kimberley Close - Church Hill,2023-02-26T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,123.0
776556,Kimberley Close - Church Hill,2023-02-26T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,183.8
776556,Kimberley Close - Church Hill,2023-02-26T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,167.5
776556,Kimberley Close - Church Hill,2023-02-26T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,167.3
776556,Kimberley Close - Church Hill,2023-02-26T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
776556,Kimberley Close - Church Hill,2023-02-26T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776556,Kimberley Close - Church Hill,2023-02-26T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
776556,Kimberley Close - Church Hill,2023-02-26T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.55
776556,Kimberley Close - Church Hill,2023-02-26T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.39
776556,Kimberley Close - Church Hill,2023-02-26T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.64
776556,Kimberley Close - Church Hill,2023-02-26T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,120.1
776556,Kimberley Close - Church Hill,2023-02-26T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.9
776556,Kimberley Close - Church Hill,2023-02-26T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.7
776556,Kimberley Close - Church Hill,2023-02-26T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,146.6
776556,Kimberley Close - Church Hill,2023-02-26T19:00:00.000+00:00,transformer,,Temperature,C,20.4
776556,Kimberley Close - Church Hill,2023-02-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-02-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
776556,Kimberley Close - Church Hill,2023-02-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-02-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
776556,Kimberley Close - Church Hill,2023-02-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
776556,Kimberley Close - Church Hill,2023-02-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
776556,Kimberley Close - Church Hill,2023-02-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.95
776556,Kimberley Close - Church Hill,2023-02-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
776556,Kimberley Close - Church Hill,2023-02-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
776556,Kimberley Close - Church Hill,2023-02-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,58.84
776556,Kimberley Close - Church Hill,2023-02-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,64.16
776556,Kimberley Close - Church Hill,2023-02-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,73.97
776556,Kimberley Close - Church Hill,2023-02-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,243.1
776556,Kimberley Close - Church Hill,2023-02-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,250.1
776556,Kimberley Close - Church Hill,2023-02-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,268.5
776556,Kimberley Close - Church Hill,2023-02-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,313.0
776556,Kimberley Close - Church Hill,2023-02-26T19:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-26T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.6
776556,Kimberley Close - Church Hill,2023-02-26T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-6.02
776556,Kimberley Close - Church Hill,2023-02-26T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-02-26T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.34
776556,Kimberley Close - Church Hill,2023-02-26T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.24
776556,Kimberley Close - Church Hill,2023-02-26T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.08
776556,Kimberley Close - Church Hill,2023-02-26T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,110.8
776556,Kimberley Close - Church Hill,2023-02-26T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,184.1
776556,Kimberley Close - Church Hill,2023-02-26T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,162.2
776556,Kimberley Close - Church Hill,2023-02-26T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.8
776556,Kimberley Close - Church Hill,2023-02-26T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-02-26T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
776556,Kimberley Close - Church Hill,2023-02-26T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
776556,Kimberley Close - Church Hill,2023-02-26T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.24
776556,Kimberley Close - Church Hill,2023-02-26T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.25
776556,Kimberley Close - Church Hill,2023-02-26T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.24
776556,Kimberley Close - Church Hill,2023-02-26T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,108.1
776556,Kimberley Close - Church Hill,2023-02-26T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.7
776556,Kimberley Close - Church Hill,2023-02-26T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.2
776556,Kimberley Close - Church Hill,2023-02-26T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.4
776556,Kimberley Close - Church Hill,2023-02-26T18:50:00.000+00:00,transformer,,Temperature,C,20.2
776556,Kimberley Close - Church Hill,2023-02-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-02-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
776556,Kimberley Close - Church Hill,2023-02-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-02-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
776556,Kimberley Close - Church Hill,2023-02-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776556,Kimberley Close - Church Hill,2023-02-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
776556,Kimberley Close - Church Hill,2023-02-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.66
776556,Kimberley Close - Church Hill,2023-02-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
776556,Kimberley Close - Church Hill,2023-02-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
776556,Kimberley Close - Church Hill,2023-02-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,58.57
776556,Kimberley Close - Church Hill,2023-02-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,67.49
776556,Kimberley Close - Church Hill,2023-02-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,61.31
776556,Kimberley Close - Church Hill,2023-02-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,218.9
776556,Kimberley Close - Church Hill,2023-02-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,249.1
776556,Kimberley Close - Church Hill,2023-02-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,283.4
776556,Kimberley Close - Church Hill,2023-02-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.4
776556,Kimberley Close - Church Hill,2023-02-26T18:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-26T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.0
776556,Kimberley Close - Church Hill,2023-02-26T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.66
776556,Kimberley Close - Church Hill,2023-02-26T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
776556,Kimberley Close - Church Hill,2023-02-26T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,46.23
776556,Kimberley Close - Church Hill,2023-02-26T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,42.78
776556,Kimberley Close - Church Hill,2023-02-26T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.64
776556,Kimberley Close - Church Hill,2023-02-26T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,112.8
776556,Kimberley Close - Church Hill,2023-02-26T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,196.6
776556,Kimberley Close - Church Hill,2023-02-26T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,181.0
776556,Kimberley Close - Church Hill,2023-02-26T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,165.3
776556,Kimberley Close - Church Hill,2023-02-26T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
776556,Kimberley Close - Church Hill,2023-02-26T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
776556,Kimberley Close - Church Hill,2023-02-26T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-02-26T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.19
776556,Kimberley Close - Church Hill,2023-02-26T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.0
776556,Kimberley Close - Church Hill,2023-02-26T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.99
776556,Kimberley Close - Church Hill,2023-02-26T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,110.1
776556,Kimberley Close - Church Hill,2023-02-26T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.3
776556,Kimberley Close - Church Hill,2023-02-26T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.8
776556,Kimberley Close - Church Hill,2023-02-26T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.0
776556,Kimberley Close - Church Hill,2023-02-26T18:40:00.000+00:00,transformer,,Temperature,C,20.0
776556,Kimberley Close - Church Hill,2023-02-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-02-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
776556,Kimberley Close - Church Hill,2023-02-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-02-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
776556,Kimberley Close - Church Hill,2023-02-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776556,Kimberley Close - Church Hill,2023-02-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
776556,Kimberley Close - Church Hill,2023-02-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.73
776556,Kimberley Close - Church Hill,2023-02-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
776556,Kimberley Close - Church Hill,2023-02-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
776556,Kimberley Close - Church Hill,2023-02-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,62.42
776556,Kimberley Close - Church Hill,2023-02-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,73.78
776556,Kimberley Close - Church Hill,2023-02-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,65.63
776556,Kimberley Close - Church Hill,2023-02-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,222.9
776556,Kimberley Close - Church Hill,2023-02-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,265.1
776556,Kimberley Close - Church Hill,2023-02-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,309.8
776556,Kimberley Close - Church Hill,2023-02-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,279.0
776556,Kimberley Close - Church Hill,2023-02-26T18:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-26T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.9
776556,Kimberley Close - Church Hill,2023-02-26T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.46
776556,Kimberley Close - Church Hill,2023-02-26T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
