Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-26T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.64
776556,Kimberley Close - Church Hill,2023-02-26T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,43.63
776556,Kimberley Close - Church Hill,2023-02-26T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,42.91
776556,Kimberley Close - Church Hill,2023-02-26T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,131.9
776556,Kimberley Close - Church Hill,2023-02-26T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,174.8
776556,Kimberley Close - Church Hill,2023-02-26T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,184.5
776556,Kimberley Close - Church Hill,2023-02-26T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,181.8
776556,Kimberley Close - Church Hill,2023-02-26T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
776556,Kimberley Close - Church Hill,2023-02-26T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
776556,Kimberley Close - Church Hill,2023-02-26T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-02-26T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.27
776556,Kimberley Close - Church Hill,2023-02-26T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.36
776556,Kimberley Close - Church Hill,2023-02-26T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.64
776556,Kimberley Close - Church Hill,2023-02-26T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,128.8
776556,Kimberley Close - Church Hill,2023-02-26T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.2
776556,Kimberley Close - Church Hill,2023-02-26T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.2
776556,Kimberley Close - Church Hill,2023-02-26T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.4
776556,Kimberley Close - Church Hill,2023-02-26T18:30:00.000+00:00,transformer,,Temperature,C,19.7
776556,Kimberley Close - Church Hill,2023-02-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-02-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
776556,Kimberley Close - Church Hill,2023-02-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-02-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
776556,Kimberley Close - Church Hill,2023-02-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776556,Kimberley Close - Church Hill,2023-02-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
776556,Kimberley Close - Church Hill,2023-02-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.23
776556,Kimberley Close - Church Hill,2023-02-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
776556,Kimberley Close - Church Hill,2023-02-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
776556,Kimberley Close - Church Hill,2023-02-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,56.91
776556,Kimberley Close - Church Hill,2023-02-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,74.99
776556,Kimberley Close - Church Hill,2023-02-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,73.54
776556,Kimberley Close - Church Hill,2023-02-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,260.6
776556,Kimberley Close - Church Hill,2023-02-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,243.3
776556,Kimberley Close - Church Hill,2023-02-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,314.9
776556,Kimberley Close - Church Hill,2023-02-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,311.7
776556,Kimberley Close - Church Hill,2023-02-26T18:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-26T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.13
776556,Kimberley Close - Church Hill,2023-02-26T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.6
776556,Kimberley Close - Church Hill,2023-02-26T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
776556,Kimberley Close - Church Hill,2023-02-26T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,46.55
776556,Kimberley Close - Church Hill,2023-02-26T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.75
776556,Kimberley Close - Church Hill,2023-02-26T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,45.77
776556,Kimberley Close - Church Hill,2023-02-26T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,120.2
776556,Kimberley Close - Church Hill,2023-02-26T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,199.2
776556,Kimberley Close - Church Hill,2023-02-26T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,151.9
776556,Kimberley Close - Church Hill,2023-02-26T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,193.6
776556,Kimberley Close - Church Hill,2023-02-26T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
776556,Kimberley Close - Church Hill,2023-02-26T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776556,Kimberley Close - Church Hill,2023-02-26T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-02-26T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.2
776556,Kimberley Close - Church Hill,2023-02-26T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.6
776556,Kimberley Close - Church Hill,2023-02-26T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.88
776556,Kimberley Close - Church Hill,2023-02-26T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,117.4
776556,Kimberley Close - Church Hill,2023-02-26T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.0
776556,Kimberley Close - Church Hill,2023-02-26T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.7
776556,Kimberley Close - Church Hill,2023-02-26T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.0
776556,Kimberley Close - Church Hill,2023-02-26T18:20:00.000+00:00,transformer,,Temperature,C,19.4
776556,Kimberley Close - Church Hill,2023-02-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-02-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
776556,Kimberley Close - Church Hill,2023-02-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-02-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
776556,Kimberley Close - Church Hill,2023-02-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
776556,Kimberley Close - Church Hill,2023-02-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
776556,Kimberley Close - Church Hill,2023-02-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.37
776556,Kimberley Close - Church Hill,2023-02-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
776556,Kimberley Close - Church Hill,2023-02-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
776556,Kimberley Close - Church Hill,2023-02-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,62.75
776556,Kimberley Close - Church Hill,2023-02-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,66.36
776556,Kimberley Close - Church Hill,2023-02-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,73.65
776556,Kimberley Close - Church Hill,2023-02-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,237.7
776556,Kimberley Close - Church Hill,2023-02-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,267.5
776556,Kimberley Close - Church Hill,2023-02-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,278.6
776556,Kimberley Close - Church Hill,2023-02-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,312.4
776556,Kimberley Close - Church Hill,2023-02-26T18:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-26T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.82
776556,Kimberley Close - Church Hill,2023-02-26T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.32
776556,Kimberley Close - Church Hill,2023-02-26T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
776556,Kimberley Close - Church Hill,2023-02-26T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,48.41
776556,Kimberley Close - Church Hill,2023-02-26T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.93
776556,Kimberley Close - Church Hill,2023-02-26T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,45.32
776556,Kimberley Close - Church Hill,2023-02-26T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,122.8
776556,Kimberley Close - Church Hill,2023-02-26T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,205.0
776556,Kimberley Close - Church Hill,2023-02-26T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.1
776556,Kimberley Close - Church Hill,2023-02-26T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,192.5
776556,Kimberley Close - Church Hill,2023-02-26T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
776556,Kimberley Close - Church Hill,2023-02-26T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776556,Kimberley Close - Church Hill,2023-02-26T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.73
776556,Kimberley Close - Church Hill,2023-02-26T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.2
776556,Kimberley Close - Church Hill,2023-02-26T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.0
776556,Kimberley Close - Church Hill,2023-02-26T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.99
776556,Kimberley Close - Church Hill,2023-02-26T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,119.8
776556,Kimberley Close - Church Hill,2023-02-26T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.2
776556,Kimberley Close - Church Hill,2023-02-26T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.4
776556,Kimberley Close - Church Hill,2023-02-26T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.1
776556,Kimberley Close - Church Hill,2023-02-26T18:10:00.000+00:00,transformer,,Temperature,C,19.2
776556,Kimberley Close - Church Hill,2023-02-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-02-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
776556,Kimberley Close - Church Hill,2023-02-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-02-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
776556,Kimberley Close - Church Hill,2023-02-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776556,Kimberley Close - Church Hill,2023-02-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
776556,Kimberley Close - Church Hill,2023-02-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.51
776556,Kimberley Close - Church Hill,2023-02-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
776556,Kimberley Close - Church Hill,2023-02-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
776556,Kimberley Close - Church Hill,2023-02-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,65.6
776556,Kimberley Close - Church Hill,2023-02-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,63.92
776556,Kimberley Close - Church Hill,2023-02-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,73.31
776556,Kimberley Close - Church Hill,2023-02-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,242.6
776556,Kimberley Close - Church Hill,2023-02-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,277.4
776556,Kimberley Close - Church Hill,2023-02-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,268.2
776556,Kimberley Close - Church Hill,2023-02-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,313.4
776556,Kimberley Close - Church Hill,2023-02-26T18:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-26T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.13
776556,Kimberley Close - Church Hill,2023-02-26T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.05
776556,Kimberley Close - Church Hill,2023-02-26T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.98
776556,Kimberley Close - Church Hill,2023-02-26T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,44.91
776556,Kimberley Close - Church Hill,2023-02-26T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.06
776556,Kimberley Close - Church Hill,2023-02-26T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,41.96
776556,Kimberley Close - Church Hill,2023-02-26T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,116.0
776556,Kimberley Close - Church Hill,2023-02-26T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,190.2
776556,Kimberley Close - Church Hill,2023-02-26T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,144.8
776556,Kimberley Close - Church Hill,2023-02-26T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,177.8
776556,Kimberley Close - Church Hill,2023-02-26T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
776556,Kimberley Close - Church Hill,2023-02-26T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
776556,Kimberley Close - Church Hill,2023-02-26T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-02-26T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.49
776556,Kimberley Close - Church Hill,2023-02-26T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.87
776556,Kimberley Close - Church Hill,2023-02-26T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.28
776556,Kimberley Close - Church Hill,2023-02-26T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,113.2
776556,Kimberley Close - Church Hill,2023-02-26T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.6
776556,Kimberley Close - Church Hill,2023-02-26T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.0
776556,Kimberley Close - Church Hill,2023-02-26T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.1
776556,Kimberley Close - Church Hill,2023-02-26T18:00:00.000+00:00,transformer,,Temperature,C,18.8
776556,Kimberley Close - Church Hill,2023-02-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-02-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
776556,Kimberley Close - Church Hill,2023-02-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-02-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
776556,Kimberley Close - Church Hill,2023-02-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
776556,Kimberley Close - Church Hill,2023-02-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
776556,Kimberley Close - Church Hill,2023-02-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.59
776556,Kimberley Close - Church Hill,2023-02-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
776556,Kimberley Close - Church Hill,2023-02-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
776556,Kimberley Close - Church Hill,2023-02-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,62.4
776556,Kimberley Close - Church Hill,2023-02-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,65.92
776556,Kimberley Close - Church Hill,2023-02-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,72.23
776556,Kimberley Close - Church Hill,2023-02-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,229.2
776556,Kimberley Close - Church Hill,2023-02-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,264.1
776556,Kimberley Close - Church Hill,2023-02-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,276.4
776556,Kimberley Close - Church Hill,2023-02-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,306.1
776556,Kimberley Close - Church Hill,2023-02-26T18:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-26T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.22
776556,Kimberley Close - Church Hill,2023-02-26T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.0
776556,Kimberley Close - Church Hill,2023-02-26T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.11
776556,Kimberley Close - Church Hill,2023-02-26T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.09
776556,Kimberley Close - Church Hill,2023-02-26T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.14
776556,Kimberley Close - Church Hill,2023-02-26T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.42
776556,Kimberley Close - Church Hill,2023-02-26T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,119.2
776556,Kimberley Close - Church Hill,2023-02-26T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,179.6
776556,Kimberley Close - Church Hill,2023-02-26T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,148.5
776556,Kimberley Close - Church Hill,2023-02-26T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,171.7
776556,Kimberley Close - Church Hill,2023-02-26T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
776556,Kimberley Close - Church Hill,2023-02-26T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
776556,Kimberley Close - Church Hill,2023-02-26T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
776556,Kimberley Close - Church Hill,2023-02-26T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.17
776556,Kimberley Close - Church Hill,2023-02-26T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.29
776556,Kimberley Close - Church Hill,2023-02-26T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.91
776556,Kimberley Close - Church Hill,2023-02-26T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,116.3
776556,Kimberley Close - Church Hill,2023-02-26T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.2
776556,Kimberley Close - Church Hill,2023-02-26T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.2
776556,Kimberley Close - Church Hill,2023-02-26T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.8
776556,Kimberley Close - Church Hill,2023-02-26T17:50:00.000+00:00,transformer,,Temperature,C,18.5
776556,Kimberley Close - Church Hill,2023-02-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776556,Kimberley Close - Church Hill,2023-02-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
776556,Kimberley Close - Church Hill,2023-02-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-02-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
776556,Kimberley Close - Church Hill,2023-02-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776556,Kimberley Close - Church Hill,2023-02-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
776556,Kimberley Close - Church Hill,2023-02-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.96
776556,Kimberley Close - Church Hill,2023-02-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
776556,Kimberley Close - Church Hill,2023-02-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
776556,Kimberley Close - Church Hill,2023-02-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,60.25
776556,Kimberley Close - Church Hill,2023-02-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,64.42
776556,Kimberley Close - Church Hill,2023-02-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,72.34
776556,Kimberley Close - Church Hill,2023-02-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,235.5
776556,Kimberley Close - Church Hill,2023-02-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,256.0
776556,Kimberley Close - Church Hill,2023-02-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,269.9
776556,Kimberley Close - Church Hill,2023-02-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,305.7
776556,Kimberley Close - Church Hill,2023-02-26T17:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-26T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.21
776556,Kimberley Close - Church Hill,2023-02-26T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.63
776556,Kimberley Close - Church Hill,2023-02-26T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-02-26T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,47.11
776556,Kimberley Close - Church Hill,2023-02-26T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.01
776556,Kimberley Close - Church Hill,2023-02-26T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,41.94
776556,Kimberley Close - Church Hill,2023-02-26T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,122.0
776556,Kimberley Close - Church Hill,2023-02-26T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,199.0
776556,Kimberley Close - Church Hill,2023-02-26T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,143.4
776556,Kimberley Close - Church Hill,2023-02-26T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,178.0
776556,Kimberley Close - Church Hill,2023-02-26T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
776556,Kimberley Close - Church Hill,2023-02-26T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776556,Kimberley Close - Church Hill,2023-02-26T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
776556,Kimberley Close - Church Hill,2023-02-26T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.07
776556,Kimberley Close - Church Hill,2023-02-26T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.94
776556,Kimberley Close - Church Hill,2023-02-26T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.71
776556,Kimberley Close - Church Hill,2023-02-26T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,119.1
776556,Kimberley Close - Church Hill,2023-02-26T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.2
776556,Kimberley Close - Church Hill,2023-02-26T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.9
776556,Kimberley Close - Church Hill,2023-02-26T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.6
776556,Kimberley Close - Church Hill,2023-02-26T17:40:00.000+00:00,transformer,,Temperature,C,18.2
776556,Kimberley Close - Church Hill,2023-02-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-02-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
776556,Kimberley Close - Church Hill,2023-02-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-02-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
776556,Kimberley Close - Church Hill,2023-02-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776556,Kimberley Close - Church Hill,2023-02-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
776556,Kimberley Close - Church Hill,2023-02-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.44
776556,Kimberley Close - Church Hill,2023-02-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
776556,Kimberley Close - Church Hill,2023-02-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776556,Kimberley Close - Church Hill,2023-02-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,64.18
776556,Kimberley Close - Church Hill,2023-02-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,61.95
776556,Kimberley Close - Church Hill,2023-02-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,75.65
776556,Kimberley Close - Church Hill,2023-02-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,241.1
776556,Kimberley Close - Church Hill,2023-02-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,271.6
776556,Kimberley Close - Church Hill,2023-02-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,258.6
776556,Kimberley Close - Church Hill,2023-02-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,319.1
776556,Kimberley Close - Church Hill,2023-02-26T17:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-26T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.28
776556,Kimberley Close - Church Hill,2023-02-26T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
776556,Kimberley Close - Church Hill,2023-02-26T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.29
776556,Kimberley Close - Church Hill,2023-02-26T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,49.0
776556,Kimberley Close - Church Hill,2023-02-26T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.59
776556,Kimberley Close - Church Hill,2023-02-26T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.92
776556,Kimberley Close - Church Hill,2023-02-26T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,114.6
776556,Kimberley Close - Church Hill,2023-02-26T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,206.9
776556,Kimberley Close - Church Hill,2023-02-26T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,153.8
776556,Kimberley Close - Church Hill,2023-02-26T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,165.2
776556,Kimberley Close - Church Hill,2023-02-26T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
776556,Kimberley Close - Church Hill,2023-02-26T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776556,Kimberley Close - Church Hill,2023-02-26T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
776556,Kimberley Close - Church Hill,2023-02-26T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.77
776556,Kimberley Close - Church Hill,2023-02-26T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.36
776556,Kimberley Close - Church Hill,2023-02-26T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.97
776556,Kimberley Close - Church Hill,2023-02-26T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,111.6
776556,Kimberley Close - Church Hill,2023-02-26T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.0
776556,Kimberley Close - Church Hill,2023-02-26T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.0
776556,Kimberley Close - Church Hill,2023-02-26T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.7
776556,Kimberley Close - Church Hill,2023-02-26T17:30:00.000+00:00,transformer,,Temperature,C,17.9
776556,Kimberley Close - Church Hill,2023-02-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-02-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
776556,Kimberley Close - Church Hill,2023-02-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-02-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
776556,Kimberley Close - Church Hill,2023-02-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
776556,Kimberley Close - Church Hill,2023-02-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
776556,Kimberley Close - Church Hill,2023-02-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.33
776556,Kimberley Close - Church Hill,2023-02-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
776556,Kimberley Close - Church Hill,2023-02-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
776556,Kimberley Close - Church Hill,2023-02-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,66.77
776556,Kimberley Close - Church Hill,2023-02-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,62.94
776556,Kimberley Close - Church Hill,2023-02-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,65.89
776556,Kimberley Close - Church Hill,2023-02-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,226.2
776556,Kimberley Close - Church Hill,2023-02-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,281.9
776556,Kimberley Close - Church Hill,2023-02-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,262.8
776556,Kimberley Close - Church Hill,2023-02-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,279.8
776556,Kimberley Close - Church Hill,2023-02-26T17:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-26T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.49
776556,Kimberley Close - Church Hill,2023-02-26T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.72
776556,Kimberley Close - Church Hill,2023-02-26T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.82
776556,Kimberley Close - Church Hill,2023-02-26T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,51.15
776556,Kimberley Close - Church Hill,2023-02-26T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.55
776556,Kimberley Close - Church Hill,2023-02-26T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.51
776556,Kimberley Close - Church Hill,2023-02-26T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,113.7
776556,Kimberley Close - Church Hill,2023-02-26T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,214.0
776556,Kimberley Close - Church Hill,2023-02-26T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,153.5
776556,Kimberley Close - Church Hill,2023-02-26T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,163.2
776556,Kimberley Close - Church Hill,2023-02-26T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.69
776556,Kimberley Close - Church Hill,2023-02-26T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776556,Kimberley Close - Church Hill,2023-02-26T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
776556,Kimberley Close - Church Hill,2023-02-26T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.39
776556,Kimberley Close - Church Hill,2023-02-26T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.94
776556,Kimberley Close - Church Hill,2023-02-26T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.55
776556,Kimberley Close - Church Hill,2023-02-26T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,110.9
776556,Kimberley Close - Church Hill,2023-02-26T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.3
776556,Kimberley Close - Church Hill,2023-02-26T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.7
776556,Kimberley Close - Church Hill,2023-02-26T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,145.6
776556,Kimberley Close - Church Hill,2023-02-26T17:20:00.000+00:00,transformer,,Temperature,C,17.6
776556,Kimberley Close - Church Hill,2023-02-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-02-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
776556,Kimberley Close - Church Hill,2023-02-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-02-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
776556,Kimberley Close - Church Hill,2023-02-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776556,Kimberley Close - Church Hill,2023-02-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
776556,Kimberley Close - Church Hill,2023-02-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.17
776556,Kimberley Close - Church Hill,2023-02-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
776556,Kimberley Close - Church Hill,2023-02-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
776556,Kimberley Close - Church Hill,2023-02-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,68.54
776556,Kimberley Close - Church Hill,2023-02-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,62.48
776556,Kimberley Close - Church Hill,2023-02-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,73.06
776556,Kimberley Close - Church Hill,2023-02-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,224.6
776556,Kimberley Close - Church Hill,2023-02-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,287.6
776556,Kimberley Close - Church Hill,2023-02-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,260.2
776556,Kimberley Close - Church Hill,2023-02-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,307.4
776556,Kimberley Close - Church Hill,2023-02-26T17:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-26T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.87
776556,Kimberley Close - Church Hill,2023-02-26T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.66
776556,Kimberley Close - Church Hill,2023-02-26T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.27
776556,Kimberley Close - Church Hill,2023-02-26T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,45.5
776556,Kimberley Close - Church Hill,2023-02-26T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.97
776556,Kimberley Close - Church Hill,2023-02-26T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,45.56
776556,Kimberley Close - Church Hill,2023-02-26T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,114.9
776556,Kimberley Close - Church Hill,2023-02-26T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,190.6
776556,Kimberley Close - Church Hill,2023-02-26T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,150.7
776556,Kimberley Close - Church Hill,2023-02-26T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,190.9
776556,Kimberley Close - Church Hill,2023-02-26T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-02-26T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
776556,Kimberley Close - Church Hill,2023-02-26T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-02-26T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.89
776556,Kimberley Close - Church Hill,2023-02-26T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.52
776556,Kimberley Close - Church Hill,2023-02-26T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.4
776556,Kimberley Close - Church Hill,2023-02-26T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,112.0
776556,Kimberley Close - Church Hill,2023-02-26T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.1
776556,Kimberley Close - Church Hill,2023-02-26T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.2
776556,Kimberley Close - Church Hill,2023-02-26T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.0
776556,Kimberley Close - Church Hill,2023-02-26T17:10:00.000+00:00,transformer,,Temperature,C,17.2
776556,Kimberley Close - Church Hill,2023-02-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-02-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
776556,Kimberley Close - Church Hill,2023-02-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-02-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
776556,Kimberley Close - Church Hill,2023-02-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776556,Kimberley Close - Church Hill,2023-02-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
776556,Kimberley Close - Church Hill,2023-02-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.68
776556,Kimberley Close - Church Hill,2023-02-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
776556,Kimberley Close - Church Hill,2023-02-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
776556,Kimberley Close - Church Hill,2023-02-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,62.4
776556,Kimberley Close - Church Hill,2023-02-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,56.49
776556,Kimberley Close - Church Hill,2023-02-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,67.95
776556,Kimberley Close - Church Hill,2023-02-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,226.9
776556,Kimberley Close - Church Hill,2023-02-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,261.7
776556,Kimberley Close - Church Hill,2023-02-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.2
776556,Kimberley Close - Church Hill,2023-02-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,285.3
776556,Kimberley Close - Church Hill,2023-02-26T17:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-26T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.4
776556,Kimberley Close - Church Hill,2023-02-26T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.76
776556,Kimberley Close - Church Hill,2023-02-26T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.0
776556,Kimberley Close - Church Hill,2023-02-26T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,50.44
776556,Kimberley Close - Church Hill,2023-02-26T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.09
776556,Kimberley Close - Church Hill,2023-02-26T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,41.74
776556,Kimberley Close - Church Hill,2023-02-26T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,137.9
776556,Kimberley Close - Church Hill,2023-02-26T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,210.1
776556,Kimberley Close - Church Hill,2023-02-26T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,144.0
776556,Kimberley Close - Church Hill,2023-02-26T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,175.3
776556,Kimberley Close - Church Hill,2023-02-26T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
776556,Kimberley Close - Church Hill,2023-02-26T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
776556,Kimberley Close - Church Hill,2023-02-26T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
776556,Kimberley Close - Church Hill,2023-02-26T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.82
776556,Kimberley Close - Church Hill,2023-02-26T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.4
776556,Kimberley Close - Church Hill,2023-02-26T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.65
776556,Kimberley Close - Church Hill,2023-02-26T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,134.2
776556,Kimberley Close - Church Hill,2023-02-26T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.4
776556,Kimberley Close - Church Hill,2023-02-26T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
776556,Kimberley Close - Church Hill,2023-02-26T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.2
776556,Kimberley Close - Church Hill,2023-02-26T17:00:00.000+00:00,transformer,,Temperature,C,17.0
776556,Kimberley Close - Church Hill,2023-02-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-02-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
776556,Kimberley Close - Church Hill,2023-02-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-02-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
776556,Kimberley Close - Church Hill,2023-02-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
776556,Kimberley Close - Church Hill,2023-02-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
776556,Kimberley Close - Church Hill,2023-02-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.56
776556,Kimberley Close - Church Hill,2023-02-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
776556,Kimberley Close - Church Hill,2023-02-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
776556,Kimberley Close - Church Hill,2023-02-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,71.26
776556,Kimberley Close - Church Hill,2023-02-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,49.49
776556,Kimberley Close - Church Hill,2023-02-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,63.38
776556,Kimberley Close - Church Hill,2023-02-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,272.1
776556,Kimberley Close - Church Hill,2023-02-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,296.9
776556,Kimberley Close - Church Hill,2023-02-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.0
776556,Kimberley Close - Church Hill,2023-02-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.8
776556,Kimberley Close - Church Hill,2023-02-26T17:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-26T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.75
776556,Kimberley Close - Church Hill,2023-02-26T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.84
776556,Kimberley Close - Church Hill,2023-02-26T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.06
776556,Kimberley Close - Church Hill,2023-02-26T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,48.51
776556,Kimberley Close - Church Hill,2023-02-26T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.65
776556,Kimberley Close - Church Hill,2023-02-26T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.63
776556,Kimberley Close - Church Hill,2023-02-26T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,133.0
776556,Kimberley Close - Church Hill,2023-02-26T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,202.4
776556,Kimberley Close - Church Hill,2023-02-26T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.3
776556,Kimberley Close - Church Hill,2023-02-26T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.7
776556,Kimberley Close - Church Hill,2023-02-26T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
776556,Kimberley Close - Church Hill,2023-02-26T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
776556,Kimberley Close - Church Hill,2023-02-26T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776556,Kimberley Close - Church Hill,2023-02-26T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.12
776556,Kimberley Close - Church Hill,2023-02-26T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.78
776556,Kimberley Close - Church Hill,2023-02-26T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.13
776556,Kimberley Close - Church Hill,2023-02-26T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,129.4
776556,Kimberley Close - Church Hill,2023-02-26T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.6
776556,Kimberley Close - Church Hill,2023-02-26T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.3
776556,Kimberley Close - Church Hill,2023-02-26T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.6
776556,Kimberley Close - Church Hill,2023-02-26T16:50:00.000+00:00,transformer,,Temperature,C,16.9
776556,Kimberley Close - Church Hill,2023-02-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-02-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
776556,Kimberley Close - Church Hill,2023-02-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-02-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
776556,Kimberley Close - Church Hill,2023-02-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776556,Kimberley Close - Church Hill,2023-02-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
776556,Kimberley Close - Church Hill,2023-02-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.06
776556,Kimberley Close - Church Hill,2023-02-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
776556,Kimberley Close - Church Hill,2023-02-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
776556,Kimberley Close - Church Hill,2023-02-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,69.63
776556,Kimberley Close - Church Hill,2023-02-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,45.43
776556,Kimberley Close - Church Hill,2023-02-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,57.76
776556,Kimberley Close - Church Hill,2023-02-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,262.5
776556,Kimberley Close - Church Hill,2023-02-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,290.1
776556,Kimberley Close - Church Hill,2023-02-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
776556,Kimberley Close - Church Hill,2023-02-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.9
776556,Kimberley Close - Church Hill,2023-02-26T16:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-26T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.31
776556,Kimberley Close - Church Hill,2023-02-26T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.78
776556,Kimberley Close - Church Hill,2023-02-26T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.51
776556,Kimberley Close - Church Hill,2023-02-26T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,45.61
776556,Kimberley Close - Church Hill,2023-02-26T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.54
776556,Kimberley Close - Church Hill,2023-02-26T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.88
776556,Kimberley Close - Church Hill,2023-02-26T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,123.3
776556,Kimberley Close - Church Hill,2023-02-26T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,192.1
776556,Kimberley Close - Church Hill,2023-02-26T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.7
776556,Kimberley Close - Church Hill,2023-02-26T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,144.3
776556,Kimberley Close - Church Hill,2023-02-26T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.76
776556,Kimberley Close - Church Hill,2023-02-26T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
776556,Kimberley Close - Church Hill,2023-02-26T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776556,Kimberley Close - Church Hill,2023-02-26T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.44
776556,Kimberley Close - Church Hill,2023-02-26T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.48
776556,Kimberley Close - Church Hill,2023-02-26T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.83
776556,Kimberley Close - Church Hill,2023-02-26T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,120.2
776556,Kimberley Close - Church Hill,2023-02-26T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.6
776556,Kimberley Close - Church Hill,2023-02-26T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
776556,Kimberley Close - Church Hill,2023-02-26T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.4
776556,Kimberley Close - Church Hill,2023-02-26T16:40:00.000+00:00,transformer,,Temperature,C,16.7
776556,Kimberley Close - Church Hill,2023-02-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-02-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
776556,Kimberley Close - Church Hill,2023-02-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-02-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
776556,Kimberley Close - Church Hill,2023-02-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776556,Kimberley Close - Church Hill,2023-02-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
776556,Kimberley Close - Church Hill,2023-02-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.06
776556,Kimberley Close - Church Hill,2023-02-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
776556,Kimberley Close - Church Hill,2023-02-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
776556,Kimberley Close - Church Hill,2023-02-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,63.06
776556,Kimberley Close - Church Hill,2023-02-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,43.02
776556,Kimberley Close - Church Hill,2023-02-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,61.71
776556,Kimberley Close - Church Hill,2023-02-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,243.5
776556,Kimberley Close - Church Hill,2023-02-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,266.2
776556,Kimberley Close - Church Hill,2023-02-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
776556,Kimberley Close - Church Hill,2023-02-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,260.5
776556,Kimberley Close - Church Hill,2023-02-26T16:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-26T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.03
776556,Kimberley Close - Church Hill,2023-02-26T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
776556,Kimberley Close - Church Hill,2023-02-26T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.99
776556,Kimberley Close - Church Hill,2023-02-26T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,45.23
776556,Kimberley Close - Church Hill,2023-02-26T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.39
776556,Kimberley Close - Church Hill,2023-02-26T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.11
776556,Kimberley Close - Church Hill,2023-02-26T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,127.4
776556,Kimberley Close - Church Hill,2023-02-26T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,191.2
776556,Kimberley Close - Church Hill,2023-02-26T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.9
776556,Kimberley Close - Church Hill,2023-02-26T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.3
776556,Kimberley Close - Church Hill,2023-02-26T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.4
776556,Kimberley Close - Church Hill,2023-02-26T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
776556,Kimberley Close - Church Hill,2023-02-26T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
776556,Kimberley Close - Church Hill,2023-02-26T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.18
