Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-26T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.11
776556,Kimberley Close - Church Hill,2023-02-26T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.53
776556,Kimberley Close - Church Hill,2023-02-26T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,124.2
776556,Kimberley Close - Church Hill,2023-02-26T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.3
776556,Kimberley Close - Church Hill,2023-02-26T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
776556,Kimberley Close - Church Hill,2023-02-26T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,144.8
776556,Kimberley Close - Church Hill,2023-02-26T16:30:00.000+00:00,transformer,,Temperature,C,16.7
776556,Kimberley Close - Church Hill,2023-02-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-02-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
776556,Kimberley Close - Church Hill,2023-02-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-02-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
776556,Kimberley Close - Church Hill,2023-02-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776556,Kimberley Close - Church Hill,2023-02-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
776556,Kimberley Close - Church Hill,2023-02-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.43
776556,Kimberley Close - Church Hill,2023-02-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
776556,Kimberley Close - Church Hill,2023-02-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
776556,Kimberley Close - Church Hill,2023-02-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,61.41
776556,Kimberley Close - Church Hill,2023-02-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,44.5
776556,Kimberley Close - Church Hill,2023-02-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,65.64
776556,Kimberley Close - Church Hill,2023-02-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,251.5
776556,Kimberley Close - Church Hill,2023-02-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,259.7
776556,Kimberley Close - Church Hill,2023-02-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
776556,Kimberley Close - Church Hill,2023-02-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,276.1
776556,Kimberley Close - Church Hill,2023-02-26T16:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-26T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.98
776556,Kimberley Close - Church Hill,2023-02-26T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.88
776556,Kimberley Close - Church Hill,2023-02-26T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.32
776556,Kimberley Close - Church Hill,2023-02-26T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,44.28
776556,Kimberley Close - Church Hill,2023-02-26T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.6
776556,Kimberley Close - Church Hill,2023-02-26T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.95
776556,Kimberley Close - Church Hill,2023-02-26T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,126.2
776556,Kimberley Close - Church Hill,2023-02-26T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,186.2
776556,Kimberley Close - Church Hill,2023-02-26T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.2
776556,Kimberley Close - Church Hill,2023-02-26T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.7
776556,Kimberley Close - Church Hill,2023-02-26T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.79
776556,Kimberley Close - Church Hill,2023-02-26T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776556,Kimberley Close - Church Hill,2023-02-26T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
776556,Kimberley Close - Church Hill,2023-02-26T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.2
776556,Kimberley Close - Church Hill,2023-02-26T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.65
776556,Kimberley Close - Church Hill,2023-02-26T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.23
776556,Kimberley Close - Church Hill,2023-02-26T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,123.2
776556,Kimberley Close - Church Hill,2023-02-26T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.5
776556,Kimberley Close - Church Hill,2023-02-26T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.5
776556,Kimberley Close - Church Hill,2023-02-26T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,155.6
776556,Kimberley Close - Church Hill,2023-02-26T16:20:00.000+00:00,transformer,,Temperature,C,16.6
776556,Kimberley Close - Church Hill,2023-02-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-02-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
776556,Kimberley Close - Church Hill,2023-02-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-02-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
776556,Kimberley Close - Church Hill,2023-02-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776556,Kimberley Close - Church Hill,2023-02-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
776556,Kimberley Close - Church Hill,2023-02-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.77
776556,Kimberley Close - Church Hill,2023-02-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
776556,Kimberley Close - Church Hill,2023-02-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
776556,Kimberley Close - Church Hill,2023-02-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,57.48
776556,Kimberley Close - Church Hill,2023-02-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,42.24
776556,Kimberley Close - Church Hill,2023-02-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,67.18
776556,Kimberley Close - Church Hill,2023-02-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,249.4
776556,Kimberley Close - Church Hill,2023-02-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,242.1
776556,Kimberley Close - Church Hill,2023-02-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
776556,Kimberley Close - Church Hill,2023-02-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,281.8
776556,Kimberley Close - Church Hill,2023-02-26T16:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-26T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.67
776556,Kimberley Close - Church Hill,2023-02-26T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.75
776556,Kimberley Close - Church Hill,2023-02-26T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.04
776556,Kimberley Close - Church Hill,2023-02-26T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,46.6
776556,Kimberley Close - Church Hill,2023-02-26T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.04
776556,Kimberley Close - Church Hill,2023-02-26T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.25
776556,Kimberley Close - Church Hill,2023-02-26T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,112.9
776556,Kimberley Close - Church Hill,2023-02-26T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,194.2
776556,Kimberley Close - Church Hill,2023-02-26T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.3
776556,Kimberley Close - Church Hill,2023-02-26T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.3
776556,Kimberley Close - Church Hill,2023-02-26T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.4
776556,Kimberley Close - Church Hill,2023-02-26T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
776556,Kimberley Close - Church Hill,2023-02-26T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
776556,Kimberley Close - Church Hill,2023-02-26T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.09
776556,Kimberley Close - Church Hill,2023-02-26T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.04
776556,Kimberley Close - Church Hill,2023-02-26T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.8
776556,Kimberley Close - Church Hill,2023-02-26T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,110.1
776556,Kimberley Close - Church Hill,2023-02-26T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.9
776556,Kimberley Close - Church Hill,2023-02-26T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.1
776556,Kimberley Close - Church Hill,2023-02-26T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.0
776556,Kimberley Close - Church Hill,2023-02-26T16:10:00.000+00:00,transformer,,Temperature,C,16.5
776556,Kimberley Close - Church Hill,2023-02-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-02-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
776556,Kimberley Close - Church Hill,2023-02-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-02-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
776556,Kimberley Close - Church Hill,2023-02-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776556,Kimberley Close - Church Hill,2023-02-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
776556,Kimberley Close - Church Hill,2023-02-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.07
776556,Kimberley Close - Church Hill,2023-02-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
776556,Kimberley Close - Church Hill,2023-02-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
776556,Kimberley Close - Church Hill,2023-02-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,57.69
776556,Kimberley Close - Church Hill,2023-02-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,42.09
776556,Kimberley Close - Church Hill,2023-02-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,60.05
776556,Kimberley Close - Church Hill,2023-02-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,223.0
776556,Kimberley Close - Church Hill,2023-02-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,242.0
776556,Kimberley Close - Church Hill,2023-02-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
776556,Kimberley Close - Church Hill,2023-02-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.6
776556,Kimberley Close - Church Hill,2023-02-26T16:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-26T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.06
776556,Kimberley Close - Church Hill,2023-02-26T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
776556,Kimberley Close - Church Hill,2023-02-26T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.17
776556,Kimberley Close - Church Hill,2023-02-26T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.0
776556,Kimberley Close - Church Hill,2023-02-26T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.72
776556,Kimberley Close - Church Hill,2023-02-26T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.41
776556,Kimberley Close - Church Hill,2023-02-26T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,120.0
776556,Kimberley Close - Church Hill,2023-02-26T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,164.7
776556,Kimberley Close - Church Hill,2023-02-26T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.6
776556,Kimberley Close - Church Hill,2023-02-26T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.6
776556,Kimberley Close - Church Hill,2023-02-26T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
776556,Kimberley Close - Church Hill,2023-02-26T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
776556,Kimberley Close - Church Hill,2023-02-26T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
776556,Kimberley Close - Church Hill,2023-02-26T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.35
776556,Kimberley Close - Church Hill,2023-02-26T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.38
776556,Kimberley Close - Church Hill,2023-02-26T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.68
776556,Kimberley Close - Church Hill,2023-02-26T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,117.1
776556,Kimberley Close - Church Hill,2023-02-26T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
776556,Kimberley Close - Church Hill,2023-02-26T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.8
776556,Kimberley Close - Church Hill,2023-02-26T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.2
776556,Kimberley Close - Church Hill,2023-02-26T16:00:00.000+00:00,transformer,,Temperature,C,16.6
776556,Kimberley Close - Church Hill,2023-02-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-02-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
776556,Kimberley Close - Church Hill,2023-02-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-02-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
776556,Kimberley Close - Church Hill,2023-02-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-02-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
776556,Kimberley Close - Church Hill,2023-02-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.23
776556,Kimberley Close - Church Hill,2023-02-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
776556,Kimberley Close - Church Hill,2023-02-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
776556,Kimberley Close - Church Hill,2023-02-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,50.35
776556,Kimberley Close - Church Hill,2023-02-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,39.1
776556,Kimberley Close - Church Hill,2023-02-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,61.08
776556,Kimberley Close - Church Hill,2023-02-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,237.1
776556,Kimberley Close - Church Hill,2023-02-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.4
776556,Kimberley Close - Church Hill,2023-02-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
776556,Kimberley Close - Church Hill,2023-02-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.1
776556,Kimberley Close - Church Hill,2023-02-26T16:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-26T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.9
776556,Kimberley Close - Church Hill,2023-02-26T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.95
776556,Kimberley Close - Church Hill,2023-02-26T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-02-26T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.92
776556,Kimberley Close - Church Hill,2023-02-26T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.84
776556,Kimberley Close - Church Hill,2023-02-26T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.33
776556,Kimberley Close - Church Hill,2023-02-26T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,107.9
776556,Kimberley Close - Church Hill,2023-02-26T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.5
776556,Kimberley Close - Church Hill,2023-02-26T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.0
776556,Kimberley Close - Church Hill,2023-02-26T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,144.0
776556,Kimberley Close - Church Hill,2023-02-26T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
776556,Kimberley Close - Church Hill,2023-02-26T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776556,Kimberley Close - Church Hill,2023-02-26T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
776556,Kimberley Close - Church Hill,2023-02-26T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.94
776556,Kimberley Close - Church Hill,2023-02-26T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.31
776556,Kimberley Close - Church Hill,2023-02-26T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.36
776556,Kimberley Close - Church Hill,2023-02-26T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,105.4
776556,Kimberley Close - Church Hill,2023-02-26T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
776556,Kimberley Close - Church Hill,2023-02-26T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.9
776556,Kimberley Close - Church Hill,2023-02-26T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.3
776556,Kimberley Close - Church Hill,2023-02-26T15:50:00.000+00:00,transformer,,Temperature,C,16.5
776556,Kimberley Close - Church Hill,2023-02-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-02-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
776556,Kimberley Close - Church Hill,2023-02-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-02-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
776556,Kimberley Close - Church Hill,2023-02-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-02-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
776556,Kimberley Close - Church Hill,2023-02-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.84
776556,Kimberley Close - Church Hill,2023-02-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
776556,Kimberley Close - Church Hill,2023-02-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
776556,Kimberley Close - Church Hill,2023-02-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,41.86
776556,Kimberley Close - Church Hill,2023-02-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,39.16
776556,Kimberley Close - Church Hill,2023-02-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,57.69
776556,Kimberley Close - Church Hill,2023-02-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,213.3
776556,Kimberley Close - Church Hill,2023-02-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
776556,Kimberley Close - Church Hill,2023-02-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
776556,Kimberley Close - Church Hill,2023-02-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.3
776556,Kimberley Close - Church Hill,2023-02-26T15:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-26T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.7
776556,Kimberley Close - Church Hill,2023-02-26T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-02-26T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.26
776556,Kimberley Close - Church Hill,2023-02-26T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.78
776556,Kimberley Close - Church Hill,2023-02-26T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.19
776556,Kimberley Close - Church Hill,2023-02-26T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.83
776556,Kimberley Close - Church Hill,2023-02-26T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,92.5
776556,Kimberley Close - Church Hill,2023-02-26T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.4
776556,Kimberley Close - Church Hill,2023-02-26T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.1
776556,Kimberley Close - Church Hill,2023-02-26T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.6
776556,Kimberley Close - Church Hill,2023-02-26T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-02-26T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776556,Kimberley Close - Church Hill,2023-02-26T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
776556,Kimberley Close - Church Hill,2023-02-26T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.81
776556,Kimberley Close - Church Hill,2023-02-26T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.94
776556,Kimberley Close - Church Hill,2023-02-26T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.54
776556,Kimberley Close - Church Hill,2023-02-26T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,90.3
776556,Kimberley Close - Church Hill,2023-02-26T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
776556,Kimberley Close - Church Hill,2023-02-26T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
776556,Kimberley Close - Church Hill,2023-02-26T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.7
776556,Kimberley Close - Church Hill,2023-02-26T15:40:00.000+00:00,transformer,,Temperature,C,16.5
776556,Kimberley Close - Church Hill,2023-02-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-02-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
776556,Kimberley Close - Church Hill,2023-02-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-02-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
776556,Kimberley Close - Church Hill,2023-02-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776556,Kimberley Close - Church Hill,2023-02-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
776556,Kimberley Close - Church Hill,2023-02-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.49
776556,Kimberley Close - Church Hill,2023-02-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
776556,Kimberley Close - Church Hill,2023-02-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
776556,Kimberley Close - Church Hill,2023-02-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,36.59
776556,Kimberley Close - Church Hill,2023-02-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,35.14
776556,Kimberley Close - Church Hill,2023-02-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,48.38
776556,Kimberley Close - Church Hill,2023-02-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,182.8
776556,Kimberley Close - Church Hill,2023-02-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
776556,Kimberley Close - Church Hill,2023-02-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
776556,Kimberley Close - Church Hill,2023-02-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
776556,Kimberley Close - Church Hill,2023-02-26T15:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-26T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.52
776556,Kimberley Close - Church Hill,2023-02-26T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
776556,Kimberley Close - Church Hill,2023-02-26T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.72
776556,Kimberley Close - Church Hill,2023-02-26T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.13
776556,Kimberley Close - Church Hill,2023-02-26T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.82
776556,Kimberley Close - Church Hill,2023-02-26T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.9
776556,Kimberley Close - Church Hill,2023-02-26T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,86.8
776556,Kimberley Close - Church Hill,2023-02-26T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.7
776556,Kimberley Close - Church Hill,2023-02-26T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.0
776556,Kimberley Close - Church Hill,2023-02-26T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.6
776556,Kimberley Close - Church Hill,2023-02-26T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
776556,Kimberley Close - Church Hill,2023-02-26T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776556,Kimberley Close - Church Hill,2023-02-26T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-02-26T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.88
776556,Kimberley Close - Church Hill,2023-02-26T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.61
776556,Kimberley Close - Church Hill,2023-02-26T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.33
776556,Kimberley Close - Church Hill,2023-02-26T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,84.7
776556,Kimberley Close - Church Hill,2023-02-26T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
776556,Kimberley Close - Church Hill,2023-02-26T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
776556,Kimberley Close - Church Hill,2023-02-26T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.7
776556,Kimberley Close - Church Hill,2023-02-26T15:30:00.000+00:00,transformer,,Temperature,C,16.5
776556,Kimberley Close - Church Hill,2023-02-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-02-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
776556,Kimberley Close - Church Hill,2023-02-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-02-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
776556,Kimberley Close - Church Hill,2023-02-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776556,Kimberley Close - Church Hill,2023-02-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
776556,Kimberley Close - Church Hill,2023-02-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.47
776556,Kimberley Close - Church Hill,2023-02-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-02-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
776556,Kimberley Close - Church Hill,2023-02-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,35.01
776556,Kimberley Close - Church Hill,2023-02-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,36.44
776556,Kimberley Close - Church Hill,2023-02-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,46.23
776556,Kimberley Close - Church Hill,2023-02-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,171.4
776556,Kimberley Close - Church Hill,2023-02-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
776556,Kimberley Close - Church Hill,2023-02-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
776556,Kimberley Close - Church Hill,2023-02-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
776556,Kimberley Close - Church Hill,2023-02-26T15:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-26T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.98
776556,Kimberley Close - Church Hill,2023-02-26T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-02-26T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.73
776556,Kimberley Close - Church Hill,2023-02-26T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.69
776556,Kimberley Close - Church Hill,2023-02-26T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.4
776556,Kimberley Close - Church Hill,2023-02-26T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.02
776556,Kimberley Close - Church Hill,2023-02-26T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,98.0
776556,Kimberley Close - Church Hill,2023-02-26T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.8
776556,Kimberley Close - Church Hill,2023-02-26T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.7
776556,Kimberley Close - Church Hill,2023-02-26T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.6
776556,Kimberley Close - Church Hill,2023-02-26T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-02-26T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776556,Kimberley Close - Church Hill,2023-02-26T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
776556,Kimberley Close - Church Hill,2023-02-26T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.06
776556,Kimberley Close - Church Hill,2023-02-26T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.11
776556,Kimberley Close - Church Hill,2023-02-26T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.76
776556,Kimberley Close - Church Hill,2023-02-26T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,95.7
776556,Kimberley Close - Church Hill,2023-02-26T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
776556,Kimberley Close - Church Hill,2023-02-26T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.1
776556,Kimberley Close - Church Hill,2023-02-26T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.3
776556,Kimberley Close - Church Hill,2023-02-26T15:20:00.000+00:00,transformer,,Temperature,C,16.5
776556,Kimberley Close - Church Hill,2023-02-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-02-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
776556,Kimberley Close - Church Hill,2023-02-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-02-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
776556,Kimberley Close - Church Hill,2023-02-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-02-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
776556,Kimberley Close - Church Hill,2023-02-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
776556,Kimberley Close - Church Hill,2023-02-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
776556,Kimberley Close - Church Hill,2023-02-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
776556,Kimberley Close - Church Hill,2023-02-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,35.76
776556,Kimberley Close - Church Hill,2023-02-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,40.51
776556,Kimberley Close - Church Hill,2023-02-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,52.78
776556,Kimberley Close - Church Hill,2023-02-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,193.7
776556,Kimberley Close - Church Hill,2023-02-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
776556,Kimberley Close - Church Hill,2023-02-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
776556,Kimberley Close - Church Hill,2023-02-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.4
776556,Kimberley Close - Church Hill,2023-02-26T15:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-26T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.29
776556,Kimberley Close - Church Hill,2023-02-26T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
776556,Kimberley Close - Church Hill,2023-02-26T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.7
776556,Kimberley Close - Church Hill,2023-02-26T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.72
776556,Kimberley Close - Church Hill,2023-02-26T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.34
776556,Kimberley Close - Church Hill,2023-02-26T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.59
776556,Kimberley Close - Church Hill,2023-02-26T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,109.8
776556,Kimberley Close - Church Hill,2023-02-26T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.0
776556,Kimberley Close - Church Hill,2023-02-26T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.2
776556,Kimberley Close - Church Hill,2023-02-26T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,148.9
776556,Kimberley Close - Church Hill,2023-02-26T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
776556,Kimberley Close - Church Hill,2023-02-26T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776556,Kimberley Close - Church Hill,2023-02-26T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-02-26T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.52
776556,Kimberley Close - Church Hill,2023-02-26T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.95
776556,Kimberley Close - Church Hill,2023-02-26T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.1
776556,Kimberley Close - Church Hill,2023-02-26T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,107.3
776556,Kimberley Close - Church Hill,2023-02-26T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
776556,Kimberley Close - Church Hill,2023-02-26T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.9
776556,Kimberley Close - Church Hill,2023-02-26T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.7
776556,Kimberley Close - Church Hill,2023-02-26T15:10:00.000+00:00,transformer,,Temperature,C,16.4
776556,Kimberley Close - Church Hill,2023-02-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-02-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
776556,Kimberley Close - Church Hill,2023-02-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-02-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
776556,Kimberley Close - Church Hill,2023-02-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-02-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
776556,Kimberley Close - Church Hill,2023-02-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.14
776556,Kimberley Close - Church Hill,2023-02-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
776556,Kimberley Close - Church Hill,2023-02-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
776556,Kimberley Close - Church Hill,2023-02-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,34.24
776556,Kimberley Close - Church Hill,2023-02-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,51.29
776556,Kimberley Close - Church Hill,2023-02-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,58.7
776556,Kimberley Close - Church Hill,2023-02-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,217.1
776556,Kimberley Close - Church Hill,2023-02-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
776556,Kimberley Close - Church Hill,2023-02-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.8
776556,Kimberley Close - Church Hill,2023-02-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.9
776556,Kimberley Close - Church Hill,2023-02-26T15:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-26T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.13
776556,Kimberley Close - Church Hill,2023-02-26T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
776556,Kimberley Close - Church Hill,2023-02-26T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-02-26T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.7
776556,Kimberley Close - Church Hill,2023-02-26T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.68
776556,Kimberley Close - Church Hill,2023-02-26T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.72
776556,Kimberley Close - Church Hill,2023-02-26T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,96.4
776556,Kimberley Close - Church Hill,2023-02-26T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,170.3
776556,Kimberley Close - Church Hill,2023-02-26T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.2
776556,Kimberley Close - Church Hill,2023-02-26T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.6
776556,Kimberley Close - Church Hill,2023-02-26T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
776556,Kimberley Close - Church Hill,2023-02-26T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776556,Kimberley Close - Church Hill,2023-02-26T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
776556,Kimberley Close - Church Hill,2023-02-26T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.72
776556,Kimberley Close - Church Hill,2023-02-26T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.33
776556,Kimberley Close - Church Hill,2023-02-26T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.6
776556,Kimberley Close - Church Hill,2023-02-26T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,94.1
776556,Kimberley Close - Church Hill,2023-02-26T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
776556,Kimberley Close - Church Hill,2023-02-26T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.0
776556,Kimberley Close - Church Hill,2023-02-26T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.9
776556,Kimberley Close - Church Hill,2023-02-26T15:00:00.000+00:00,transformer,,Temperature,C,16.4
776556,Kimberley Close - Church Hill,2023-02-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-02-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
776556,Kimberley Close - Church Hill,2023-02-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-02-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
776556,Kimberley Close - Church Hill,2023-02-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776556,Kimberley Close - Church Hill,2023-02-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
776556,Kimberley Close - Church Hill,2023-02-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
776556,Kimberley Close - Church Hill,2023-02-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
776556,Kimberley Close - Church Hill,2023-02-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
776556,Kimberley Close - Church Hill,2023-02-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,49.42
776556,Kimberley Close - Church Hill,2023-02-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,45.01
776556,Kimberley Close - Church Hill,2023-02-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,56.32
776556,Kimberley Close - Church Hill,2023-02-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,190.5
776556,Kimberley Close - Church Hill,2023-02-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.7
776556,Kimberley Close - Church Hill,2023-02-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
776556,Kimberley Close - Church Hill,2023-02-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.8
776556,Kimberley Close - Church Hill,2023-02-26T15:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-26T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.4
776556,Kimberley Close - Church Hill,2023-02-26T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
776556,Kimberley Close - Church Hill,2023-02-26T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.74
776556,Kimberley Close - Church Hill,2023-02-26T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.77
776556,Kimberley Close - Church Hill,2023-02-26T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.04
776556,Kimberley Close - Church Hill,2023-02-26T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.2
776556,Kimberley Close - Church Hill,2023-02-26T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,88.6
776556,Kimberley Close - Church Hill,2023-02-26T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,154.7
776556,Kimberley Close - Church Hill,2023-02-26T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.2
776556,Kimberley Close - Church Hill,2023-02-26T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.8
776556,Kimberley Close - Church Hill,2023-02-26T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-02-26T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
776556,Kimberley Close - Church Hill,2023-02-26T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
776556,Kimberley Close - Church Hill,2023-02-26T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.29
776556,Kimberley Close - Church Hill,2023-02-26T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.86
776556,Kimberley Close - Church Hill,2023-02-26T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.75
776556,Kimberley Close - Church Hill,2023-02-26T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,86.4
776556,Kimberley Close - Church Hill,2023-02-26T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
776556,Kimberley Close - Church Hill,2023-02-26T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
776556,Kimberley Close - Church Hill,2023-02-26T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.8
776556,Kimberley Close - Church Hill,2023-02-26T14:50:00.000+00:00,transformer,,Temperature,C,16.4
776556,Kimberley Close - Church Hill,2023-02-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-02-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
776556,Kimberley Close - Church Hill,2023-02-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-02-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
776556,Kimberley Close - Church Hill,2023-02-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-02-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
776556,Kimberley Close - Church Hill,2023-02-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
776556,Kimberley Close - Church Hill,2023-02-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
776556,Kimberley Close - Church Hill,2023-02-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
776556,Kimberley Close - Church Hill,2023-02-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,46.06
776556,Kimberley Close - Church Hill,2023-02-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,38.89
776556,Kimberley Close - Church Hill,2023-02-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,47.94
776556,Kimberley Close - Church Hill,2023-02-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,175.0
776556,Kimberley Close - Church Hill,2023-02-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
776556,Kimberley Close - Church Hill,2023-02-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
776556,Kimberley Close - Church Hill,2023-02-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
776556,Kimberley Close - Church Hill,2023-02-26T14:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-26T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.26
776556,Kimberley Close - Church Hill,2023-02-26T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
776556,Kimberley Close - Church Hill,2023-02-26T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
776556,Kimberley Close - Church Hill,2023-02-26T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.78
776556,Kimberley Close - Church Hill,2023-02-26T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.72
776556,Kimberley Close - Church Hill,2023-02-26T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.57
776556,Kimberley Close - Church Hill,2023-02-26T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,94.2
776556,Kimberley Close - Church Hill,2023-02-26T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,154.2
776556,Kimberley Close - Church Hill,2023-02-26T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.4
776556,Kimberley Close - Church Hill,2023-02-26T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.1
776556,Kimberley Close - Church Hill,2023-02-26T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-02-26T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
776556,Kimberley Close - Church Hill,2023-02-26T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-02-26T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.25
776556,Kimberley Close - Church Hill,2023-02-26T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.6
776556,Kimberley Close - Church Hill,2023-02-26T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.32
776556,Kimberley Close - Church Hill,2023-02-26T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,91.9
776556,Kimberley Close - Church Hill,2023-02-26T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
776556,Kimberley Close - Church Hill,2023-02-26T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.7
776556,Kimberley Close - Church Hill,2023-02-26T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.1
776556,Kimberley Close - Church Hill,2023-02-26T14:40:00.000+00:00,transformer,,Temperature,C,16.6
776556,Kimberley Close - Church Hill,2023-02-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-02-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
776556,Kimberley Close - Church Hill,2023-02-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-02-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
776556,Kimberley Close - Church Hill,2023-02-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-02-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
776556,Kimberley Close - Church Hill,2023-02-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
776556,Kimberley Close - Church Hill,2023-02-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
776556,Kimberley Close - Church Hill,2023-02-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
776556,Kimberley Close - Church Hill,2023-02-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,44.03
776556,Kimberley Close - Church Hill,2023-02-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,33.33
776556,Kimberley Close - Church Hill,2023-02-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,45.89
776556,Kimberley Close - Church Hill,2023-02-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,186.1
776556,Kimberley Close - Church Hill,2023-02-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
776556,Kimberley Close - Church Hill,2023-02-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
776556,Kimberley Close - Church Hill,2023-02-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
776556,Kimberley Close - Church Hill,2023-02-26T14:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-26T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.16
776556,Kimberley Close - Church Hill,2023-02-26T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.32
776556,Kimberley Close - Church Hill,2023-02-26T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
776556,Kimberley Close - Church Hill,2023-02-26T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.38
776556,Kimberley Close - Church Hill,2023-02-26T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.42
776556,Kimberley Close - Church Hill,2023-02-26T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.83
776556,Kimberley Close - Church Hill,2023-02-26T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,103.8
776556,Kimberley Close - Church Hill,2023-02-26T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,158.2
776556,Kimberley Close - Church Hill,2023-02-26T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.6
776556,Kimberley Close - Church Hill,2023-02-26T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.9
776556,Kimberley Close - Church Hill,2023-02-26T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
776556,Kimberley Close - Church Hill,2023-02-26T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776556,Kimberley Close - Church Hill,2023-02-26T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
776556,Kimberley Close - Church Hill,2023-02-26T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.94
776556,Kimberley Close - Church Hill,2023-02-26T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.28
776556,Kimberley Close - Church Hill,2023-02-26T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.25
776556,Kimberley Close - Church Hill,2023-02-26T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,101.3
776556,Kimberley Close - Church Hill,2023-02-26T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
776556,Kimberley Close - Church Hill,2023-02-26T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
776556,Kimberley Close - Church Hill,2023-02-26T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.4
776556,Kimberley Close - Church Hill,2023-02-26T14:30:00.000+00:00,transformer,,Temperature,C,17.0
776556,Kimberley Close - Church Hill,2023-02-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-02-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
776556,Kimberley Close - Church Hill,2023-02-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-02-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
