Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-02-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
776556,Kimberley Close - Church Hill,2023-02-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.11
776556,Kimberley Close - Church Hill,2023-02-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
776556,Kimberley Close - Church Hill,2023-02-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
776556,Kimberley Close - Church Hill,2023-02-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,47.32
776556,Kimberley Close - Church Hill,2023-02-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,36.7
776556,Kimberley Close - Church Hill,2023-02-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,56.08
776556,Kimberley Close - Church Hill,2023-02-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,205.1
776556,Kimberley Close - Church Hill,2023-02-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.0
776556,Kimberley Close - Church Hill,2023-02-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
776556,Kimberley Close - Church Hill,2023-02-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.8
776556,Kimberley Close - Church Hill,2023-02-26T14:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-26T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.35
776556,Kimberley Close - Church Hill,2023-02-26T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.22
776556,Kimberley Close - Church Hill,2023-02-26T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.58
776556,Kimberley Close - Church Hill,2023-02-26T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.42
776556,Kimberley Close - Church Hill,2023-02-26T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.4
776556,Kimberley Close - Church Hill,2023-02-26T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.52
776556,Kimberley Close - Church Hill,2023-02-26T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,93.4
776556,Kimberley Close - Church Hill,2023-02-26T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,165.6
776556,Kimberley Close - Church Hill,2023-02-26T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.5
776556,Kimberley Close - Church Hill,2023-02-26T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.6
776556,Kimberley Close - Church Hill,2023-02-26T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
776556,Kimberley Close - Church Hill,2023-02-26T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776556,Kimberley Close - Church Hill,2023-02-26T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-02-26T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.81
776556,Kimberley Close - Church Hill,2023-02-26T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.19
776556,Kimberley Close - Church Hill,2023-02-26T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.84
776556,Kimberley Close - Church Hill,2023-02-26T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,90.9
776556,Kimberley Close - Church Hill,2023-02-26T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
776556,Kimberley Close - Church Hill,2023-02-26T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
776556,Kimberley Close - Church Hill,2023-02-26T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.4
776556,Kimberley Close - Church Hill,2023-02-26T14:20:00.000+00:00,transformer,,Temperature,C,17.0
776556,Kimberley Close - Church Hill,2023-02-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-02-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
776556,Kimberley Close - Church Hill,2023-02-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
776556,Kimberley Close - Church Hill,2023-02-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-02-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
776556,Kimberley Close - Church Hill,2023-02-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.48
776556,Kimberley Close - Church Hill,2023-02-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
776556,Kimberley Close - Church Hill,2023-02-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
776556,Kimberley Close - Church Hill,2023-02-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,48.24
776556,Kimberley Close - Church Hill,2023-02-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,37.59
776556,Kimberley Close - Church Hill,2023-02-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,44.36
776556,Kimberley Close - Church Hill,2023-02-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,184.3
776556,Kimberley Close - Church Hill,2023-02-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.8
776556,Kimberley Close - Church Hill,2023-02-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
776556,Kimberley Close - Church Hill,2023-02-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
776556,Kimberley Close - Church Hill,2023-02-26T14:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-26T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.79
776556,Kimberley Close - Church Hill,2023-02-26T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.23
776556,Kimberley Close - Church Hill,2023-02-26T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.67
776556,Kimberley Close - Church Hill,2023-02-26T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.97
776556,Kimberley Close - Church Hill,2023-02-26T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.85
776556,Kimberley Close - Church Hill,2023-02-26T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.79
776556,Kimberley Close - Church Hill,2023-02-26T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,100.0
776556,Kimberley Close - Church Hill,2023-02-26T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,150.8
776556,Kimberley Close - Church Hill,2023-02-26T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.7
776556,Kimberley Close - Church Hill,2023-02-26T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.4
776556,Kimberley Close - Church Hill,2023-02-26T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.47
776556,Kimberley Close - Church Hill,2023-02-26T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
776556,Kimberley Close - Church Hill,2023-02-26T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.12
776556,Kimberley Close - Church Hill,2023-02-26T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.8
776556,Kimberley Close - Church Hill,2023-02-26T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.06
776556,Kimberley Close - Church Hill,2023-02-26T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.35
776556,Kimberley Close - Church Hill,2023-02-26T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,97.5
776556,Kimberley Close - Church Hill,2023-02-26T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
776556,Kimberley Close - Church Hill,2023-02-26T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
776556,Kimberley Close - Church Hill,2023-02-26T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.2
776556,Kimberley Close - Church Hill,2023-02-26T14:10:00.000+00:00,transformer,,Temperature,C,17.1
776556,Kimberley Close - Church Hill,2023-02-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-02-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
776556,Kimberley Close - Church Hill,2023-02-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-02-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
776556,Kimberley Close - Church Hill,2023-02-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-02-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
776556,Kimberley Close - Church Hill,2023-02-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.26
776556,Kimberley Close - Church Hill,2023-02-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
776556,Kimberley Close - Church Hill,2023-02-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
776556,Kimberley Close - Church Hill,2023-02-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,43.77
776556,Kimberley Close - Church Hill,2023-02-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,28.92
776556,Kimberley Close - Church Hill,2023-02-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,43.13
776556,Kimberley Close - Church Hill,2023-02-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,197.5
776556,Kimberley Close - Church Hill,2023-02-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
776556,Kimberley Close - Church Hill,2023-02-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
776556,Kimberley Close - Church Hill,2023-02-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
776556,Kimberley Close - Church Hill,2023-02-26T14:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-26T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.78
776556,Kimberley Close - Church Hill,2023-02-26T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.58
776556,Kimberley Close - Church Hill,2023-02-26T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.96
776556,Kimberley Close - Church Hill,2023-02-26T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.71
776556,Kimberley Close - Church Hill,2023-02-26T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.18
776556,Kimberley Close - Church Hill,2023-02-26T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.47
776556,Kimberley Close - Church Hill,2023-02-26T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,117.0
776556,Kimberley Close - Church Hill,2023-02-26T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,169.8
776556,Kimberley Close - Church Hill,2023-02-26T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.0
776556,Kimberley Close - Church Hill,2023-02-26T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.0
776556,Kimberley Close - Church Hill,2023-02-26T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-02-26T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776556,Kimberley Close - Church Hill,2023-02-26T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.11
776556,Kimberley Close - Church Hill,2023-02-26T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.19
776556,Kimberley Close - Church Hill,2023-02-26T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.19
776556,Kimberley Close - Church Hill,2023-02-26T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.1
776556,Kimberley Close - Church Hill,2023-02-26T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,114.0
776556,Kimberley Close - Church Hill,2023-02-26T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
776556,Kimberley Close - Church Hill,2023-02-26T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
776556,Kimberley Close - Church Hill,2023-02-26T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.6
776556,Kimberley Close - Church Hill,2023-02-26T14:00:00.000+00:00,transformer,,Temperature,C,17.8
776556,Kimberley Close - Church Hill,2023-02-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-02-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
776556,Kimberley Close - Church Hill,2023-02-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
776556,Kimberley Close - Church Hill,2023-02-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-02-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
776556,Kimberley Close - Church Hill,2023-02-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.97
776556,Kimberley Close - Church Hill,2023-02-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
776556,Kimberley Close - Church Hill,2023-02-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
776556,Kimberley Close - Church Hill,2023-02-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,48.9
776556,Kimberley Close - Church Hill,2023-02-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,28.36
776556,Kimberley Close - Church Hill,2023-02-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,46.57
776556,Kimberley Close - Church Hill,2023-02-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,231.0
776556,Kimberley Close - Church Hill,2023-02-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.7
776556,Kimberley Close - Church Hill,2023-02-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
776556,Kimberley Close - Church Hill,2023-02-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
776556,Kimberley Close - Church Hill,2023-02-26T14:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-26T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.96
776556,Kimberley Close - Church Hill,2023-02-26T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.57
776556,Kimberley Close - Church Hill,2023-02-26T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.6
776556,Kimberley Close - Church Hill,2023-02-26T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,45.97
776556,Kimberley Close - Church Hill,2023-02-26T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.43
776556,Kimberley Close - Church Hill,2023-02-26T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.35
776556,Kimberley Close - Church Hill,2023-02-26T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,123.1
776556,Kimberley Close - Church Hill,2023-02-26T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,191.2
776556,Kimberley Close - Church Hill,2023-02-26T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.6
776556,Kimberley Close - Church Hill,2023-02-26T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.1
776556,Kimberley Close - Church Hill,2023-02-26T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
776556,Kimberley Close - Church Hill,2023-02-26T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776556,Kimberley Close - Church Hill,2023-02-26T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
776556,Kimberley Close - Church Hill,2023-02-26T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.67
776556,Kimberley Close - Church Hill,2023-02-26T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.42
776556,Kimberley Close - Church Hill,2023-02-26T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.93
776556,Kimberley Close - Church Hill,2023-02-26T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,119.9
776556,Kimberley Close - Church Hill,2023-02-26T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
776556,Kimberley Close - Church Hill,2023-02-26T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
776556,Kimberley Close - Church Hill,2023-02-26T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.5
776556,Kimberley Close - Church Hill,2023-02-26T13:50:00.000+00:00,transformer,,Temperature,C,18.6
776556,Kimberley Close - Church Hill,2023-02-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-02-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
776556,Kimberley Close - Church Hill,2023-02-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-02-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
776556,Kimberley Close - Church Hill,2023-02-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-02-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
776556,Kimberley Close - Church Hill,2023-02-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
776556,Kimberley Close - Church Hill,2023-02-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
776556,Kimberley Close - Church Hill,2023-02-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
776556,Kimberley Close - Church Hill,2023-02-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,54.64
776556,Kimberley Close - Church Hill,2023-02-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,30.85
776556,Kimberley Close - Church Hill,2023-02-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,49.29
776556,Kimberley Close - Church Hill,2023-02-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,243.0
776556,Kimberley Close - Church Hill,2023-02-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.1
776556,Kimberley Close - Church Hill,2023-02-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
776556,Kimberley Close - Church Hill,2023-02-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
776556,Kimberley Close - Church Hill,2023-02-26T13:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-26T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.69
776556,Kimberley Close - Church Hill,2023-02-26T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.5
776556,Kimberley Close - Church Hill,2023-02-26T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.27
776556,Kimberley Close - Church Hill,2023-02-26T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,44.38
776556,Kimberley Close - Church Hill,2023-02-26T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.72
776556,Kimberley Close - Church Hill,2023-02-26T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.5
776556,Kimberley Close - Church Hill,2023-02-26T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,102.7
776556,Kimberley Close - Church Hill,2023-02-26T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,185.1
776556,Kimberley Close - Church Hill,2023-02-26T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.7
776556,Kimberley Close - Church Hill,2023-02-26T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.6
776556,Kimberley Close - Church Hill,2023-02-26T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-02-26T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776556,Kimberley Close - Church Hill,2023-02-26T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-02-26T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.98
776556,Kimberley Close - Church Hill,2023-02-26T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.89
776556,Kimberley Close - Church Hill,2023-02-26T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.68
776556,Kimberley Close - Church Hill,2023-02-26T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,99.9
776556,Kimberley Close - Church Hill,2023-02-26T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
776556,Kimberley Close - Church Hill,2023-02-26T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
776556,Kimberley Close - Church Hill,2023-02-26T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.0
776556,Kimberley Close - Church Hill,2023-02-26T13:40:00.000+00:00,transformer,,Temperature,C,19.9
776556,Kimberley Close - Church Hill,2023-02-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-02-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
776556,Kimberley Close - Church Hill,2023-02-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-02-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
776556,Kimberley Close - Church Hill,2023-02-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-02-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
776556,Kimberley Close - Church Hill,2023-02-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
776556,Kimberley Close - Church Hill,2023-02-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
776556,Kimberley Close - Church Hill,2023-02-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
776556,Kimberley Close - Church Hill,2023-02-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,52.36
776556,Kimberley Close - Church Hill,2023-02-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,38.61
776556,Kimberley Close - Church Hill,2023-02-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,46.17
776556,Kimberley Close - Church Hill,2023-02-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,202.6
776556,Kimberley Close - Church Hill,2023-02-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.9
776556,Kimberley Close - Church Hill,2023-02-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
776556,Kimberley Close - Church Hill,2023-02-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
776556,Kimberley Close - Church Hill,2023-02-26T13:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-26T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.41
776556,Kimberley Close - Church Hill,2023-02-26T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-02-26T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.77
776556,Kimberley Close - Church Hill,2023-02-26T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.99
776556,Kimberley Close - Church Hill,2023-02-26T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.6
776556,Kimberley Close - Church Hill,2023-02-26T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.31
776556,Kimberley Close - Church Hill,2023-02-26T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,104.1
776556,Kimberley Close - Church Hill,2023-02-26T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,183.4
776556,Kimberley Close - Church Hill,2023-02-26T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.0
776556,Kimberley Close - Church Hill,2023-02-26T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.2
776556,Kimberley Close - Church Hill,2023-02-26T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
776556,Kimberley Close - Church Hill,2023-02-26T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776556,Kimberley Close - Church Hill,2023-02-26T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-02-26T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.38
776556,Kimberley Close - Church Hill,2023-02-26T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.77
776556,Kimberley Close - Church Hill,2023-02-26T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.85
776556,Kimberley Close - Church Hill,2023-02-26T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,101.2
776556,Kimberley Close - Church Hill,2023-02-26T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
776556,Kimberley Close - Church Hill,2023-02-26T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
776556,Kimberley Close - Church Hill,2023-02-26T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.6
776556,Kimberley Close - Church Hill,2023-02-26T13:30:00.000+00:00,transformer,,Temperature,C,20.4
776556,Kimberley Close - Church Hill,2023-02-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-02-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
776556,Kimberley Close - Church Hill,2023-02-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-02-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
776556,Kimberley Close - Church Hill,2023-02-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-02-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
776556,Kimberley Close - Church Hill,2023-02-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.72
776556,Kimberley Close - Church Hill,2023-02-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
776556,Kimberley Close - Church Hill,2023-02-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
776556,Kimberley Close - Church Hill,2023-02-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,48.37
776556,Kimberley Close - Church Hill,2023-02-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,31.37
776556,Kimberley Close - Church Hill,2023-02-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,39.16
776556,Kimberley Close - Church Hill,2023-02-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,205.3
776556,Kimberley Close - Church Hill,2023-02-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.2
776556,Kimberley Close - Church Hill,2023-02-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
776556,Kimberley Close - Church Hill,2023-02-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
776556,Kimberley Close - Church Hill,2023-02-26T13:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-26T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.83
776556,Kimberley Close - Church Hill,2023-02-26T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-02-26T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
776556,Kimberley Close - Church Hill,2023-02-26T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.52
776556,Kimberley Close - Church Hill,2023-02-26T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.43
776556,Kimberley Close - Church Hill,2023-02-26T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.64
776556,Kimberley Close - Church Hill,2023-02-26T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,91.3
776556,Kimberley Close - Church Hill,2023-02-26T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,162.4
776556,Kimberley Close - Church Hill,2023-02-26T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.8
776556,Kimberley Close - Church Hill,2023-02-26T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.7
776556,Kimberley Close - Church Hill,2023-02-26T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.41
776556,Kimberley Close - Church Hill,2023-02-26T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
776556,Kimberley Close - Church Hill,2023-02-26T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
776556,Kimberley Close - Church Hill,2023-02-26T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.62
776556,Kimberley Close - Church Hill,2023-02-26T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.74
776556,Kimberley Close - Church Hill,2023-02-26T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.81
776556,Kimberley Close - Church Hill,2023-02-26T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,89.0
776556,Kimberley Close - Church Hill,2023-02-26T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
776556,Kimberley Close - Church Hill,2023-02-26T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
776556,Kimberley Close - Church Hill,2023-02-26T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.8
776556,Kimberley Close - Church Hill,2023-02-26T13:20:00.000+00:00,transformer,,Temperature,C,20.4
776556,Kimberley Close - Church Hill,2023-02-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-02-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
776556,Kimberley Close - Church Hill,2023-02-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-02-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
776556,Kimberley Close - Church Hill,2023-02-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-02-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
776556,Kimberley Close - Church Hill,2023-02-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.24
776556,Kimberley Close - Church Hill,2023-02-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
776556,Kimberley Close - Church Hill,2023-02-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
776556,Kimberley Close - Church Hill,2023-02-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,45.14
776556,Kimberley Close - Church Hill,2023-02-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,33.16
776556,Kimberley Close - Church Hill,2023-02-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,43.44
776556,Kimberley Close - Church Hill,2023-02-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,180.3
776556,Kimberley Close - Church Hill,2023-02-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.6
776556,Kimberley Close - Church Hill,2023-02-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
776556,Kimberley Close - Church Hill,2023-02-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
776556,Kimberley Close - Church Hill,2023-02-26T13:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-26T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.29
776556,Kimberley Close - Church Hill,2023-02-26T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
776556,Kimberley Close - Church Hill,2023-02-26T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.94
776556,Kimberley Close - Church Hill,2023-02-26T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.16
776556,Kimberley Close - Church Hill,2023-02-26T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.21
776556,Kimberley Close - Church Hill,2023-02-26T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.13
776556,Kimberley Close - Church Hill,2023-02-26T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,81.7
776556,Kimberley Close - Church Hill,2023-02-26T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.2
776556,Kimberley Close - Church Hill,2023-02-26T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.5
776556,Kimberley Close - Church Hill,2023-02-26T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.6
776556,Kimberley Close - Church Hill,2023-02-26T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.35
776556,Kimberley Close - Church Hill,2023-02-26T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
776556,Kimberley Close - Church Hill,2023-02-26T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
776556,Kimberley Close - Church Hill,2023-02-26T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.47
776556,Kimberley Close - Church Hill,2023-02-26T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.64
776556,Kimberley Close - Church Hill,2023-02-26T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.55
776556,Kimberley Close - Church Hill,2023-02-26T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,79.7
776556,Kimberley Close - Church Hill,2023-02-26T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
776556,Kimberley Close - Church Hill,2023-02-26T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.1
776556,Kimberley Close - Church Hill,2023-02-26T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.6
776556,Kimberley Close - Church Hill,2023-02-26T13:10:00.000+00:00,transformer,,Temperature,C,19.2
776556,Kimberley Close - Church Hill,2023-02-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-02-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
776556,Kimberley Close - Church Hill,2023-02-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-02-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
776556,Kimberley Close - Church Hill,2023-02-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-02-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
776556,Kimberley Close - Church Hill,2023-02-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.65
776556,Kimberley Close - Church Hill,2023-02-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
776556,Kimberley Close - Church Hill,2023-02-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
776556,Kimberley Close - Church Hill,2023-02-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,36.63
776556,Kimberley Close - Church Hill,2023-02-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,39.85
776556,Kimberley Close - Church Hill,2023-02-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,45.69
776556,Kimberley Close - Church Hill,2023-02-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,161.4
776556,Kimberley Close - Church Hill,2023-02-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
776556,Kimberley Close - Church Hill,2023-02-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
776556,Kimberley Close - Church Hill,2023-02-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
776556,Kimberley Close - Church Hill,2023-02-26T13:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-26T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.95
776556,Kimberley Close - Church Hill,2023-02-26T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.75
776556,Kimberley Close - Church Hill,2023-02-26T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.76
776556,Kimberley Close - Church Hill,2023-02-26T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.29
776556,Kimberley Close - Church Hill,2023-02-26T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.82
776556,Kimberley Close - Church Hill,2023-02-26T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.11
776556,Kimberley Close - Church Hill,2023-02-26T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,90.3
776556,Kimberley Close - Church Hill,2023-02-26T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,157.6
776556,Kimberley Close - Church Hill,2023-02-26T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.3
776556,Kimberley Close - Church Hill,2023-02-26T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.4
776556,Kimberley Close - Church Hill,2023-02-26T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-02-26T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776556,Kimberley Close - Church Hill,2023-02-26T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
776556,Kimberley Close - Church Hill,2023-02-26T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.51
776556,Kimberley Close - Church Hill,2023-02-26T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.46
776556,Kimberley Close - Church Hill,2023-02-26T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.54
776556,Kimberley Close - Church Hill,2023-02-26T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,87.9
776556,Kimberley Close - Church Hill,2023-02-26T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
776556,Kimberley Close - Church Hill,2023-02-26T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.9
776556,Kimberley Close - Church Hill,2023-02-26T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.1
776556,Kimberley Close - Church Hill,2023-02-26T13:00:00.000+00:00,transformer,,Temperature,C,16.4
776556,Kimberley Close - Church Hill,2023-02-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-02-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
776556,Kimberley Close - Church Hill,2023-02-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-02-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
776556,Kimberley Close - Church Hill,2023-02-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-02-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
776556,Kimberley Close - Church Hill,2023-02-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
776556,Kimberley Close - Church Hill,2023-02-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
776556,Kimberley Close - Church Hill,2023-02-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
776556,Kimberley Close - Church Hill,2023-02-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,43.8
776556,Kimberley Close - Church Hill,2023-02-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,38.28
776556,Kimberley Close - Church Hill,2023-02-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,39.64
776556,Kimberley Close - Church Hill,2023-02-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,178.2
776556,Kimberley Close - Church Hill,2023-02-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
776556,Kimberley Close - Church Hill,2023-02-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
776556,Kimberley Close - Church Hill,2023-02-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
776556,Kimberley Close - Church Hill,2023-02-26T13:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-26T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.2
776556,Kimberley Close - Church Hill,2023-02-26T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.5
776556,Kimberley Close - Church Hill,2023-02-26T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.63
776556,Kimberley Close - Church Hill,2023-02-26T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.01
776556,Kimberley Close - Church Hill,2023-02-26T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.31
776556,Kimberley Close - Church Hill,2023-02-26T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.51
776556,Kimberley Close - Church Hill,2023-02-26T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,107.8
776556,Kimberley Close - Church Hill,2023-02-26T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,177.0
776556,Kimberley Close - Church Hill,2023-02-26T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.9
776556,Kimberley Close - Church Hill,2023-02-26T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.1
776556,Kimberley Close - Church Hill,2023-02-26T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
776556,Kimberley Close - Church Hill,2023-02-26T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
776556,Kimberley Close - Church Hill,2023-02-26T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
776556,Kimberley Close - Church Hill,2023-02-26T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.54
776556,Kimberley Close - Church Hill,2023-02-26T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.6
776556,Kimberley Close - Church Hill,2023-02-26T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.48
776556,Kimberley Close - Church Hill,2023-02-26T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,104.9
776556,Kimberley Close - Church Hill,2023-02-26T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
776556,Kimberley Close - Church Hill,2023-02-26T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
776556,Kimberley Close - Church Hill,2023-02-26T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.9
776556,Kimberley Close - Church Hill,2023-02-26T12:50:00.000+00:00,transformer,,Temperature,C,16.2
776556,Kimberley Close - Church Hill,2023-02-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-02-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
776556,Kimberley Close - Church Hill,2023-02-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-02-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
776556,Kimberley Close - Church Hill,2023-02-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776556,Kimberley Close - Church Hill,2023-02-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
776556,Kimberley Close - Church Hill,2023-02-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
776556,Kimberley Close - Church Hill,2023-02-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
776556,Kimberley Close - Church Hill,2023-02-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
776556,Kimberley Close - Church Hill,2023-02-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,49.55
776556,Kimberley Close - Church Hill,2023-02-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,30.92
776556,Kimberley Close - Church Hill,2023-02-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,36.99
776556,Kimberley Close - Church Hill,2023-02-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,212.7
776556,Kimberley Close - Church Hill,2023-02-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.4
776556,Kimberley Close - Church Hill,2023-02-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
776556,Kimberley Close - Church Hill,2023-02-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
776556,Kimberley Close - Church Hill,2023-02-26T12:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-26T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.94
776556,Kimberley Close - Church Hill,2023-02-26T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.72
776556,Kimberley Close - Church Hill,2023-02-26T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.88
776556,Kimberley Close - Church Hill,2023-02-26T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.43
776556,Kimberley Close - Church Hill,2023-02-26T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.31
776556,Kimberley Close - Church Hill,2023-02-26T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.8
776556,Kimberley Close - Church Hill,2023-02-26T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,95.0
776556,Kimberley Close - Church Hill,2023-02-26T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,159.4
776556,Kimberley Close - Church Hill,2023-02-26T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.1
776556,Kimberley Close - Church Hill,2023-02-26T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.5
776556,Kimberley Close - Church Hill,2023-02-26T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
776556,Kimberley Close - Church Hill,2023-02-26T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776556,Kimberley Close - Church Hill,2023-02-26T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
776556,Kimberley Close - Church Hill,2023-02-26T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.01
776556,Kimberley Close - Church Hill,2023-02-26T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.16
776556,Kimberley Close - Church Hill,2023-02-26T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.01
776556,Kimberley Close - Church Hill,2023-02-26T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,92.5
776556,Kimberley Close - Church Hill,2023-02-26T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
776556,Kimberley Close - Church Hill,2023-02-26T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
776556,Kimberley Close - Church Hill,2023-02-26T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.8
776556,Kimberley Close - Church Hill,2023-02-26T12:40:00.000+00:00,transformer,,Temperature,C,16.6
776556,Kimberley Close - Church Hill,2023-02-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-02-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
776556,Kimberley Close - Church Hill,2023-02-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
776556,Kimberley Close - Church Hill,2023-02-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776556,Kimberley Close - Church Hill,2023-02-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
776556,Kimberley Close - Church Hill,2023-02-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.49
776556,Kimberley Close - Church Hill,2023-02-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
776556,Kimberley Close - Church Hill,2023-02-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
776556,Kimberley Close - Church Hill,2023-02-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,46.43
776556,Kimberley Close - Church Hill,2023-02-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,31.47
776556,Kimberley Close - Church Hill,2023-02-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,41.82
776556,Kimberley Close - Church Hill,2023-02-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,187.5
776556,Kimberley Close - Church Hill,2023-02-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.6
776556,Kimberley Close - Church Hill,2023-02-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
776556,Kimberley Close - Church Hill,2023-02-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
776556,Kimberley Close - Church Hill,2023-02-26T12:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-26T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.49
776556,Kimberley Close - Church Hill,2023-02-26T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.4
776556,Kimberley Close - Church Hill,2023-02-26T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
776556,Kimberley Close - Church Hill,2023-02-26T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.15
776556,Kimberley Close - Church Hill,2023-02-26T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.85
776556,Kimberley Close - Church Hill,2023-02-26T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.35
776556,Kimberley Close - Church Hill,2023-02-26T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,101.4
776556,Kimberley Close - Church Hill,2023-02-26T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,157.8
776556,Kimberley Close - Church Hill,2023-02-26T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.2
776556,Kimberley Close - Church Hill,2023-02-26T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.6
776556,Kimberley Close - Church Hill,2023-02-26T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-02-26T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776556,Kimberley Close - Church Hill,2023-02-26T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
776556,Kimberley Close - Church Hill,2023-02-26T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.68
776556,Kimberley Close - Church Hill,2023-02-26T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.49
776556,Kimberley Close - Church Hill,2023-02-26T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.99
776556,Kimberley Close - Church Hill,2023-02-26T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,98.8
776556,Kimberley Close - Church Hill,2023-02-26T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
776556,Kimberley Close - Church Hill,2023-02-26T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
776556,Kimberley Close - Church Hill,2023-02-26T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.0
776556,Kimberley Close - Church Hill,2023-02-26T12:30:00.000+00:00,transformer,,Temperature,C,16.9
776556,Kimberley Close - Church Hill,2023-02-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-02-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
776556,Kimberley Close - Church Hill,2023-02-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-02-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
776556,Kimberley Close - Church Hill,2023-02-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-02-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
776556,Kimberley Close - Church Hill,2023-02-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
776556,Kimberley Close - Church Hill,2023-02-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
776556,Kimberley Close - Church Hill,2023-02-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
776556,Kimberley Close - Church Hill,2023-02-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,47.83
776556,Kimberley Close - Church Hill,2023-02-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,30.34
776556,Kimberley Close - Church Hill,2023-02-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,42.35
776556,Kimberley Close - Church Hill,2023-02-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,200.2
776556,Kimberley Close - Church Hill,2023-02-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
776556,Kimberley Close - Church Hill,2023-02-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
