Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
776556,Kimberley Close - Church Hill,2023-02-26T12:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-26T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.57
776556,Kimberley Close - Church Hill,2023-02-26T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
776556,Kimberley Close - Church Hill,2023-02-26T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.78
776556,Kimberley Close - Church Hill,2023-02-26T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.52
776556,Kimberley Close - Church Hill,2023-02-26T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.68
776556,Kimberley Close - Church Hill,2023-02-26T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.83
776556,Kimberley Close - Church Hill,2023-02-26T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,108.8
776556,Kimberley Close - Church Hill,2023-02-26T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,184.0
776556,Kimberley Close - Church Hill,2023-02-26T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.8
776556,Kimberley Close - Church Hill,2023-02-26T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.2
776556,Kimberley Close - Church Hill,2023-02-26T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
776556,Kimberley Close - Church Hill,2023-02-26T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776556,Kimberley Close - Church Hill,2023-02-26T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
776556,Kimberley Close - Church Hill,2023-02-26T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.37
776556,Kimberley Close - Church Hill,2023-02-26T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.6
776556,Kimberley Close - Church Hill,2023-02-26T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.27
776556,Kimberley Close - Church Hill,2023-02-26T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,105.8
776556,Kimberley Close - Church Hill,2023-02-26T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
776556,Kimberley Close - Church Hill,2023-02-26T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.2
776556,Kimberley Close - Church Hill,2023-02-26T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.7
776556,Kimberley Close - Church Hill,2023-02-26T12:20:00.000+00:00,transformer,,Temperature,C,17.2
776556,Kimberley Close - Church Hill,2023-02-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-02-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
776556,Kimberley Close - Church Hill,2023-02-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-02-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
776556,Kimberley Close - Church Hill,2023-02-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-02-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
776556,Kimberley Close - Church Hill,2023-02-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
776556,Kimberley Close - Church Hill,2023-02-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
776556,Kimberley Close - Church Hill,2023-02-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
776556,Kimberley Close - Church Hill,2023-02-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,54.89
776556,Kimberley Close - Church Hill,2023-02-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,38.28
776556,Kimberley Close - Church Hill,2023-02-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,40.1
776556,Kimberley Close - Church Hill,2023-02-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,214.6
776556,Kimberley Close - Church Hill,2023-02-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.8
776556,Kimberley Close - Church Hill,2023-02-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
776556,Kimberley Close - Church Hill,2023-02-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
776556,Kimberley Close - Church Hill,2023-02-26T12:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-26T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.15
776556,Kimberley Close - Church Hill,2023-02-26T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
776556,Kimberley Close - Church Hill,2023-02-26T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
776556,Kimberley Close - Church Hill,2023-02-26T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.54
776556,Kimberley Close - Church Hill,2023-02-26T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.41
776556,Kimberley Close - Church Hill,2023-02-26T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.94
776556,Kimberley Close - Church Hill,2023-02-26T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,85.5
776556,Kimberley Close - Church Hill,2023-02-26T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,167.1
776556,Kimberley Close - Church Hill,2023-02-26T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.4
776556,Kimberley Close - Church Hill,2023-02-26T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.6
776556,Kimberley Close - Church Hill,2023-02-26T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
776556,Kimberley Close - Church Hill,2023-02-26T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
776556,Kimberley Close - Church Hill,2023-02-26T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
776556,Kimberley Close - Church Hill,2023-02-26T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.05
776556,Kimberley Close - Church Hill,2023-02-26T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.88
776556,Kimberley Close - Church Hill,2023-02-26T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.43
776556,Kimberley Close - Church Hill,2023-02-26T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,83.2
776556,Kimberley Close - Church Hill,2023-02-26T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
776556,Kimberley Close - Church Hill,2023-02-26T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.7
776556,Kimberley Close - Church Hill,2023-02-26T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.9
776556,Kimberley Close - Church Hill,2023-02-26T12:10:00.000+00:00,transformer,,Temperature,C,17.7
776556,Kimberley Close - Church Hill,2023-02-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-02-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
776556,Kimberley Close - Church Hill,2023-02-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-02-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
776556,Kimberley Close - Church Hill,2023-02-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-02-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
776556,Kimberley Close - Church Hill,2023-02-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.17
776556,Kimberley Close - Church Hill,2023-02-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
776556,Kimberley Close - Church Hill,2023-02-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
776556,Kimberley Close - Church Hill,2023-02-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,48.59
776556,Kimberley Close - Church Hill,2023-02-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,40.29
776556,Kimberley Close - Church Hill,2023-02-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,42.37
776556,Kimberley Close - Church Hill,2023-02-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,168.8
776556,Kimberley Close - Church Hill,2023-02-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.1
776556,Kimberley Close - Church Hill,2023-02-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
776556,Kimberley Close - Church Hill,2023-02-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
776556,Kimberley Close - Church Hill,2023-02-26T12:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-26T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.83
776556,Kimberley Close - Church Hill,2023-02-26T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
776556,Kimberley Close - Church Hill,2023-02-26T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.04
776556,Kimberley Close - Church Hill,2023-02-26T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.35
776556,Kimberley Close - Church Hill,2023-02-26T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.12
776556,Kimberley Close - Church Hill,2023-02-26T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.44
776556,Kimberley Close - Church Hill,2023-02-26T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,89.5
776556,Kimberley Close - Church Hill,2023-02-26T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,153.9
776556,Kimberley Close - Church Hill,2023-02-26T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.4
776556,Kimberley Close - Church Hill,2023-02-26T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.3
776556,Kimberley Close - Church Hill,2023-02-26T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
776556,Kimberley Close - Church Hill,2023-02-26T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776556,Kimberley Close - Church Hill,2023-02-26T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
776556,Kimberley Close - Church Hill,2023-02-26T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.55
776556,Kimberley Close - Church Hill,2023-02-26T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.17
776556,Kimberley Close - Church Hill,2023-02-26T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.67
776556,Kimberley Close - Church Hill,2023-02-26T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,87.2
776556,Kimberley Close - Church Hill,2023-02-26T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
776556,Kimberley Close - Church Hill,2023-02-26T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.9
776556,Kimberley Close - Church Hill,2023-02-26T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.4
776556,Kimberley Close - Church Hill,2023-02-26T12:00:00.000+00:00,transformer,,Temperature,C,18.9
776556,Kimberley Close - Church Hill,2023-02-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-02-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
776556,Kimberley Close - Church Hill,2023-02-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-02-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
776556,Kimberley Close - Church Hill,2023-02-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-02-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
776556,Kimberley Close - Church Hill,2023-02-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
776556,Kimberley Close - Church Hill,2023-02-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
776556,Kimberley Close - Church Hill,2023-02-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
776556,Kimberley Close - Church Hill,2023-02-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,45.9
776556,Kimberley Close - Church Hill,2023-02-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,37.29
776556,Kimberley Close - Church Hill,2023-02-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,42.11
776556,Kimberley Close - Church Hill,2023-02-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,176.7
776556,Kimberley Close - Church Hill,2023-02-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.4
776556,Kimberley Close - Church Hill,2023-02-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
776556,Kimberley Close - Church Hill,2023-02-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
776556,Kimberley Close - Church Hill,2023-02-26T12:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-26T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.33
776556,Kimberley Close - Church Hill,2023-02-26T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
776556,Kimberley Close - Church Hill,2023-02-26T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.78
776556,Kimberley Close - Church Hill,2023-02-26T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.97
776556,Kimberley Close - Church Hill,2023-02-26T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.23
776556,Kimberley Close - Church Hill,2023-02-26T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.99
776556,Kimberley Close - Church Hill,2023-02-26T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,83.1
776556,Kimberley Close - Church Hill,2023-02-26T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.6
776556,Kimberley Close - Church Hill,2023-02-26T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.1
776556,Kimberley Close - Church Hill,2023-02-26T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.8
776556,Kimberley Close - Church Hill,2023-02-26T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
776556,Kimberley Close - Church Hill,2023-02-26T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776556,Kimberley Close - Church Hill,2023-02-26T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776556,Kimberley Close - Church Hill,2023-02-26T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.45
776556,Kimberley Close - Church Hill,2023-02-26T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.66
776556,Kimberley Close - Church Hill,2023-02-26T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.61
776556,Kimberley Close - Church Hill,2023-02-26T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,81.1
776556,Kimberley Close - Church Hill,2023-02-26T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
776556,Kimberley Close - Church Hill,2023-02-26T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
776556,Kimberley Close - Church Hill,2023-02-26T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.7
776556,Kimberley Close - Church Hill,2023-02-26T11:50:00.000+00:00,transformer,,Temperature,C,16.8
776556,Kimberley Close - Church Hill,2023-02-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-02-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
776556,Kimberley Close - Church Hill,2023-02-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-02-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
776556,Kimberley Close - Church Hill,2023-02-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-02-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
776556,Kimberley Close - Church Hill,2023-02-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.18
776556,Kimberley Close - Church Hill,2023-02-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-02-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
776556,Kimberley Close - Church Hill,2023-02-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,36.41
776556,Kimberley Close - Church Hill,2023-02-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,32.89
776556,Kimberley Close - Church Hill,2023-02-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,44.6
776556,Kimberley Close - Church Hill,2023-02-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,164.2
776556,Kimberley Close - Church Hill,2023-02-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
776556,Kimberley Close - Church Hill,2023-02-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
776556,Kimberley Close - Church Hill,2023-02-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
776556,Kimberley Close - Church Hill,2023-02-26T11:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-26T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.15
776556,Kimberley Close - Church Hill,2023-02-26T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-02-26T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.66
776556,Kimberley Close - Church Hill,2023-02-26T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.66
776556,Kimberley Close - Church Hill,2023-02-26T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.96
776556,Kimberley Close - Church Hill,2023-02-26T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.74
776556,Kimberley Close - Church Hill,2023-02-26T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,81.0
776556,Kimberley Close - Church Hill,2023-02-26T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.0
776556,Kimberley Close - Church Hill,2023-02-26T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
776556,Kimberley Close - Church Hill,2023-02-26T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.6
776556,Kimberley Close - Church Hill,2023-02-26T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-02-26T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776556,Kimberley Close - Church Hill,2023-02-26T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776556,Kimberley Close - Church Hill,2023-02-26T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.31
776556,Kimberley Close - Church Hill,2023-02-26T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.97
776556,Kimberley Close - Church Hill,2023-02-26T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.57
776556,Kimberley Close - Church Hill,2023-02-26T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,79.0
776556,Kimberley Close - Church Hill,2023-02-26T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
776556,Kimberley Close - Church Hill,2023-02-26T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.6
776556,Kimberley Close - Church Hill,2023-02-26T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.4
776556,Kimberley Close - Church Hill,2023-02-26T11:40:00.000+00:00,transformer,,Temperature,C,16.2
776556,Kimberley Close - Church Hill,2023-02-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-02-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
776556,Kimberley Close - Church Hill,2023-02-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-02-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
776556,Kimberley Close - Church Hill,2023-02-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-02-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
776556,Kimberley Close - Church Hill,2023-02-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.2
776556,Kimberley Close - Church Hill,2023-02-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-02-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
776556,Kimberley Close - Church Hill,2023-02-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,38.98
776556,Kimberley Close - Church Hill,2023-02-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,33.92
776556,Kimberley Close - Church Hill,2023-02-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,47.3
776556,Kimberley Close - Church Hill,2023-02-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,160.0
776556,Kimberley Close - Church Hill,2023-02-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
776556,Kimberley Close - Church Hill,2023-02-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
776556,Kimberley Close - Church Hill,2023-02-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
776556,Kimberley Close - Church Hill,2023-02-26T11:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-26T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.16
776556,Kimberley Close - Church Hill,2023-02-26T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
776556,Kimberley Close - Church Hill,2023-02-26T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.07
776556,Kimberley Close - Church Hill,2023-02-26T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.0
776556,Kimberley Close - Church Hill,2023-02-26T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.49
776556,Kimberley Close - Church Hill,2023-02-26T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.32
776556,Kimberley Close - Church Hill,2023-02-26T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,81.6
776556,Kimberley Close - Church Hill,2023-02-26T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.7
776556,Kimberley Close - Church Hill,2023-02-26T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.4
776556,Kimberley Close - Church Hill,2023-02-26T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.9
776556,Kimberley Close - Church Hill,2023-02-26T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
776556,Kimberley Close - Church Hill,2023-02-26T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776556,Kimberley Close - Church Hill,2023-02-26T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776556,Kimberley Close - Church Hill,2023-02-26T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.23
776556,Kimberley Close - Church Hill,2023-02-26T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.3
776556,Kimberley Close - Church Hill,2023-02-26T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.72
776556,Kimberley Close - Church Hill,2023-02-26T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,79.6
776556,Kimberley Close - Church Hill,2023-02-26T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
776556,Kimberley Close - Church Hill,2023-02-26T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
776556,Kimberley Close - Church Hill,2023-02-26T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.0
776556,Kimberley Close - Church Hill,2023-02-26T11:30:00.000+00:00,transformer,,Temperature,C,15.6
776556,Kimberley Close - Church Hill,2023-02-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-02-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
776556,Kimberley Close - Church Hill,2023-02-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-02-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
776556,Kimberley Close - Church Hill,2023-02-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-02-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
776556,Kimberley Close - Church Hill,2023-02-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.23
776556,Kimberley Close - Church Hill,2023-02-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-02-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
776556,Kimberley Close - Church Hill,2023-02-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,37.23
776556,Kimberley Close - Church Hill,2023-02-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,36.79
776556,Kimberley Close - Church Hill,2023-02-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,47.04
776556,Kimberley Close - Church Hill,2023-02-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,161.2
776556,Kimberley Close - Church Hill,2023-02-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
776556,Kimberley Close - Church Hill,2023-02-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
776556,Kimberley Close - Church Hill,2023-02-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
776556,Kimberley Close - Church Hill,2023-02-26T11:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-26T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.92
776556,Kimberley Close - Church Hill,2023-02-26T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
776556,Kimberley Close - Church Hill,2023-02-26T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
776556,Kimberley Close - Church Hill,2023-02-26T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.33
776556,Kimberley Close - Church Hill,2023-02-26T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.67
776556,Kimberley Close - Church Hill,2023-02-26T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.74
776556,Kimberley Close - Church Hill,2023-02-26T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,86.6
776556,Kimberley Close - Church Hill,2023-02-26T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,150.1
776556,Kimberley Close - Church Hill,2023-02-26T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.8
776556,Kimberley Close - Church Hill,2023-02-26T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.7
776556,Kimberley Close - Church Hill,2023-02-26T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
776556,Kimberley Close - Church Hill,2023-02-26T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
776556,Kimberley Close - Church Hill,2023-02-26T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
776556,Kimberley Close - Church Hill,2023-02-26T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.95
776556,Kimberley Close - Church Hill,2023-02-26T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.1
776556,Kimberley Close - Church Hill,2023-02-26T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.86
776556,Kimberley Close - Church Hill,2023-02-26T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,84.3
776556,Kimberley Close - Church Hill,2023-02-26T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
776556,Kimberley Close - Church Hill,2023-02-26T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.8
776556,Kimberley Close - Church Hill,2023-02-26T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.1
776556,Kimberley Close - Church Hill,2023-02-26T11:20:00.000+00:00,transformer,,Temperature,C,15.3
776556,Kimberley Close - Church Hill,2023-02-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-02-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
776556,Kimberley Close - Church Hill,2023-02-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-02-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
776556,Kimberley Close - Church Hill,2023-02-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-02-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
776556,Kimberley Close - Church Hill,2023-02-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
776556,Kimberley Close - Church Hill,2023-02-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
776556,Kimberley Close - Church Hill,2023-02-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
776556,Kimberley Close - Church Hill,2023-02-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,43.28
776556,Kimberley Close - Church Hill,2023-02-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,51.76
776556,Kimberley Close - Church Hill,2023-02-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,41.6
776556,Kimberley Close - Church Hill,2023-02-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,170.8
776556,Kimberley Close - Church Hill,2023-02-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
776556,Kimberley Close - Church Hill,2023-02-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.1
776556,Kimberley Close - Church Hill,2023-02-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
776556,Kimberley Close - Church Hill,2023-02-26T11:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-26T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.37
776556,Kimberley Close - Church Hill,2023-02-26T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-02-26T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
776556,Kimberley Close - Church Hill,2023-02-26T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.46
776556,Kimberley Close - Church Hill,2023-02-26T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.36
776556,Kimberley Close - Church Hill,2023-02-26T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.02
776556,Kimberley Close - Church Hill,2023-02-26T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,91.1
776556,Kimberley Close - Church Hill,2023-02-26T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.6
776556,Kimberley Close - Church Hill,2023-02-26T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.1
776556,Kimberley Close - Church Hill,2023-02-26T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.6
776556,Kimberley Close - Church Hill,2023-02-26T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
776556,Kimberley Close - Church Hill,2023-02-26T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
776556,Kimberley Close - Church Hill,2023-02-26T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
776556,Kimberley Close - Church Hill,2023-02-26T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.73
776556,Kimberley Close - Church Hill,2023-02-26T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.67
776556,Kimberley Close - Church Hill,2023-02-26T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.16
776556,Kimberley Close - Church Hill,2023-02-26T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,88.7
776556,Kimberley Close - Church Hill,2023-02-26T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
776556,Kimberley Close - Church Hill,2023-02-26T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.6
776556,Kimberley Close - Church Hill,2023-02-26T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.2
776556,Kimberley Close - Church Hill,2023-02-26T11:10:00.000+00:00,transformer,,Temperature,C,15.3
776556,Kimberley Close - Church Hill,2023-02-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-02-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
776556,Kimberley Close - Church Hill,2023-02-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-02-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
776556,Kimberley Close - Church Hill,2023-02-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-02-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
776556,Kimberley Close - Church Hill,2023-02-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.72
776556,Kimberley Close - Church Hill,2023-02-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-02-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
776556,Kimberley Close - Church Hill,2023-02-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,35.2
776556,Kimberley Close - Church Hill,2023-02-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,47.03
776556,Kimberley Close - Church Hill,2023-02-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,35.18
776556,Kimberley Close - Church Hill,2023-02-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,179.7
776556,Kimberley Close - Church Hill,2023-02-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
776556,Kimberley Close - Church Hill,2023-02-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
776556,Kimberley Close - Church Hill,2023-02-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
776556,Kimberley Close - Church Hill,2023-02-26T11:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-26T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.09
776556,Kimberley Close - Church Hill,2023-02-26T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
776556,Kimberley Close - Church Hill,2023-02-26T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.39
776556,Kimberley Close - Church Hill,2023-02-26T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.81
776556,Kimberley Close - Church Hill,2023-02-26T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.23
776556,Kimberley Close - Church Hill,2023-02-26T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.22
776556,Kimberley Close - Church Hill,2023-02-26T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,85.1
776556,Kimberley Close - Church Hill,2023-02-26T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.5
776556,Kimberley Close - Church Hill,2023-02-26T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.5
776556,Kimberley Close - Church Hill,2023-02-26T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.6
776556,Kimberley Close - Church Hill,2023-02-26T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
776556,Kimberley Close - Church Hill,2023-02-26T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
776556,Kimberley Close - Church Hill,2023-02-26T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
776556,Kimberley Close - Church Hill,2023-02-26T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.89
776556,Kimberley Close - Church Hill,2023-02-26T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.97
776556,Kimberley Close - Church Hill,2023-02-26T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.22
776556,Kimberley Close - Church Hill,2023-02-26T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,82.9
776556,Kimberley Close - Church Hill,2023-02-26T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
776556,Kimberley Close - Church Hill,2023-02-26T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.5
776556,Kimberley Close - Church Hill,2023-02-26T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.3
776556,Kimberley Close - Church Hill,2023-02-26T11:00:00.000+00:00,transformer,,Temperature,C,15.1
776556,Kimberley Close - Church Hill,2023-02-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-02-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
776556,Kimberley Close - Church Hill,2023-02-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-02-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
776556,Kimberley Close - Church Hill,2023-02-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-02-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
776556,Kimberley Close - Church Hill,2023-02-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
776556,Kimberley Close - Church Hill,2023-02-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-02-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
776556,Kimberley Close - Church Hill,2023-02-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,38.7
776556,Kimberley Close - Church Hill,2023-02-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,36.19
776556,Kimberley Close - Church Hill,2023-02-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,36.45
776556,Kimberley Close - Church Hill,2023-02-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,168.0
776556,Kimberley Close - Church Hill,2023-02-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
776556,Kimberley Close - Church Hill,2023-02-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
776556,Kimberley Close - Church Hill,2023-02-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
776556,Kimberley Close - Church Hill,2023-02-26T11:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-26T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.27
776556,Kimberley Close - Church Hill,2023-02-26T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
776556,Kimberley Close - Church Hill,2023-02-26T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.3
776556,Kimberley Close - Church Hill,2023-02-26T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.25
776556,Kimberley Close - Church Hill,2023-02-26T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.03
776556,Kimberley Close - Church Hill,2023-02-26T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.21
776556,Kimberley Close - Church Hill,2023-02-26T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,88.0
776556,Kimberley Close - Church Hill,2023-02-26T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,150.2
776556,Kimberley Close - Church Hill,2023-02-26T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.2
776556,Kimberley Close - Church Hill,2023-02-26T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.0
776556,Kimberley Close - Church Hill,2023-02-26T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
776556,Kimberley Close - Church Hill,2023-02-26T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776556,Kimberley Close - Church Hill,2023-02-26T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-02-26T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.31
776556,Kimberley Close - Church Hill,2023-02-26T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.81
776556,Kimberley Close - Church Hill,2023-02-26T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.93
776556,Kimberley Close - Church Hill,2023-02-26T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,85.7
776556,Kimberley Close - Church Hill,2023-02-26T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
776556,Kimberley Close - Church Hill,2023-02-26T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
776556,Kimberley Close - Church Hill,2023-02-26T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.9
776556,Kimberley Close - Church Hill,2023-02-26T10:50:00.000+00:00,transformer,,Temperature,C,14.8
776556,Kimberley Close - Church Hill,2023-02-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-02-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
776556,Kimberley Close - Church Hill,2023-02-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-02-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
776556,Kimberley Close - Church Hill,2023-02-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-02-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
776556,Kimberley Close - Church Hill,2023-02-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.33
776556,Kimberley Close - Church Hill,2023-02-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
776556,Kimberley Close - Church Hill,2023-02-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
776556,Kimberley Close - Church Hill,2023-02-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,41.56
776556,Kimberley Close - Church Hill,2023-02-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,33.84
776556,Kimberley Close - Church Hill,2023-02-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,37.14
776556,Kimberley Close - Church Hill,2023-02-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,173.6
776556,Kimberley Close - Church Hill,2023-02-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
776556,Kimberley Close - Church Hill,2023-02-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
776556,Kimberley Close - Church Hill,2023-02-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
776556,Kimberley Close - Church Hill,2023-02-26T10:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-26T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.07
776556,Kimberley Close - Church Hill,2023-02-26T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.64
776556,Kimberley Close - Church Hill,2023-02-26T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.5
776556,Kimberley Close - Church Hill,2023-02-26T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.39
776556,Kimberley Close - Church Hill,2023-02-26T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.43
776556,Kimberley Close - Church Hill,2023-02-26T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.02
776556,Kimberley Close - Church Hill,2023-02-26T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,97.5
776556,Kimberley Close - Church Hill,2023-02-26T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,161.5
776556,Kimberley Close - Church Hill,2023-02-26T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.1
776556,Kimberley Close - Church Hill,2023-02-26T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.7
776556,Kimberley Close - Church Hill,2023-02-26T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.35
776556,Kimberley Close - Church Hill,2023-02-26T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
776556,Kimberley Close - Church Hill,2023-02-26T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
776556,Kimberley Close - Church Hill,2023-02-26T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.44
776556,Kimberley Close - Church Hill,2023-02-26T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.3
776556,Kimberley Close - Church Hill,2023-02-26T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.32
776556,Kimberley Close - Church Hill,2023-02-26T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,95.1
776556,Kimberley Close - Church Hill,2023-02-26T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
776556,Kimberley Close - Church Hill,2023-02-26T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
776556,Kimberley Close - Church Hill,2023-02-26T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.7
776556,Kimberley Close - Church Hill,2023-02-26T10:40:00.000+00:00,transformer,,Temperature,C,15.4
776556,Kimberley Close - Church Hill,2023-02-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-02-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
776556,Kimberley Close - Church Hill,2023-02-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-02-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
776556,Kimberley Close - Church Hill,2023-02-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-02-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
776556,Kimberley Close - Church Hill,2023-02-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.42
776556,Kimberley Close - Church Hill,2023-02-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
776556,Kimberley Close - Church Hill,2023-02-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
776556,Kimberley Close - Church Hill,2023-02-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,42.83
776556,Kimberley Close - Church Hill,2023-02-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,30.73
776556,Kimberley Close - Church Hill,2023-02-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,46.34
776556,Kimberley Close - Church Hill,2023-02-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,192.6
776556,Kimberley Close - Church Hill,2023-02-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
776556,Kimberley Close - Church Hill,2023-02-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
776556,Kimberley Close - Church Hill,2023-02-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
776556,Kimberley Close - Church Hill,2023-02-26T10:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-26T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.81
776556,Kimberley Close - Church Hill,2023-02-26T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.68
776556,Kimberley Close - Church Hill,2023-02-26T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.05
776556,Kimberley Close - Church Hill,2023-02-26T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.94
776556,Kimberley Close - Church Hill,2023-02-26T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.2
776556,Kimberley Close - Church Hill,2023-02-26T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.5
776556,Kimberley Close - Church Hill,2023-02-26T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,96.6
776556,Kimberley Close - Church Hill,2023-02-26T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,140.7
776556,Kimberley Close - Church Hill,2023-02-26T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.0
776556,Kimberley Close - Church Hill,2023-02-26T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.4
776556,Kimberley Close - Church Hill,2023-02-26T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
776556,Kimberley Close - Church Hill,2023-02-26T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
776556,Kimberley Close - Church Hill,2023-02-26T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
776556,Kimberley Close - Church Hill,2023-02-26T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.53
776556,Kimberley Close - Church Hill,2023-02-26T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.84
776556,Kimberley Close - Church Hill,2023-02-26T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.26
776556,Kimberley Close - Church Hill,2023-02-26T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,94.4
776556,Kimberley Close - Church Hill,2023-02-26T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
776556,Kimberley Close - Church Hill,2023-02-26T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
776556,Kimberley Close - Church Hill,2023-02-26T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.4
776556,Kimberley Close - Church Hill,2023-02-26T10:30:00.000+00:00,transformer,,Temperature,C,15.7
776556,Kimberley Close - Church Hill,2023-02-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-02-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
776556,Kimberley Close - Church Hill,2023-02-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-02-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
776556,Kimberley Close - Church Hill,2023-02-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-02-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
776556,Kimberley Close - Church Hill,2023-02-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.89
776556,Kimberley Close - Church Hill,2023-02-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
776556,Kimberley Close - Church Hill,2023-02-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
776556,Kimberley Close - Church Hill,2023-02-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,41.47
776556,Kimberley Close - Church Hill,2023-02-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,34.04
776556,Kimberley Close - Church Hill,2023-02-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,50.77
776556,Kimberley Close - Church Hill,2023-02-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,191.0
776556,Kimberley Close - Church Hill,2023-02-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
776556,Kimberley Close - Church Hill,2023-02-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
776556,Kimberley Close - Church Hill,2023-02-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
776556,Kimberley Close - Church Hill,2023-02-26T10:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-26T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.74
776556,Kimberley Close - Church Hill,2023-02-26T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-02-26T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.08
776556,Kimberley Close - Church Hill,2023-02-26T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.21
776556,Kimberley Close - Church Hill,2023-02-26T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.97
776556,Kimberley Close - Church Hill,2023-02-26T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.04
776556,Kimberley Close - Church Hill,2023-02-26T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,97.4
776556,Kimberley Close - Church Hill,2023-02-26T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,140.9
776556,Kimberley Close - Church Hill,2023-02-26T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.5
