Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-26T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.5
776556,Kimberley Close - Church Hill,2023-02-26T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
776556,Kimberley Close - Church Hill,2023-02-26T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
776556,Kimberley Close - Church Hill,2023-02-26T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
776556,Kimberley Close - Church Hill,2023-02-26T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.35
776556,Kimberley Close - Church Hill,2023-02-26T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.18
776556,Kimberley Close - Church Hill,2023-02-26T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.91
776556,Kimberley Close - Church Hill,2023-02-26T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,95.1
776556,Kimberley Close - Church Hill,2023-02-26T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
776556,Kimberley Close - Church Hill,2023-02-26T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.9
776556,Kimberley Close - Church Hill,2023-02-26T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.8
776556,Kimberley Close - Church Hill,2023-02-26T10:20:00.000+00:00,transformer,,Temperature,C,15.2
776556,Kimberley Close - Church Hill,2023-02-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-02-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
776556,Kimberley Close - Church Hill,2023-02-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-02-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
776556,Kimberley Close - Church Hill,2023-02-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-02-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
776556,Kimberley Close - Church Hill,2023-02-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
776556,Kimberley Close - Church Hill,2023-02-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
776556,Kimberley Close - Church Hill,2023-02-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
776556,Kimberley Close - Church Hill,2023-02-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,42.57
776556,Kimberley Close - Church Hill,2023-02-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,36.15
776556,Kimberley Close - Church Hill,2023-02-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,51.95
776556,Kimberley Close - Church Hill,2023-02-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,192.5
776556,Kimberley Close - Church Hill,2023-02-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
776556,Kimberley Close - Church Hill,2023-02-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
776556,Kimberley Close - Church Hill,2023-02-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.4
776556,Kimberley Close - Church Hill,2023-02-26T10:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-26T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.54
776556,Kimberley Close - Church Hill,2023-02-26T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.2
776556,Kimberley Close - Church Hill,2023-02-26T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.68
776556,Kimberley Close - Church Hill,2023-02-26T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.47
776556,Kimberley Close - Church Hill,2023-02-26T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.41
776556,Kimberley Close - Church Hill,2023-02-26T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.0
776556,Kimberley Close - Church Hill,2023-02-26T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,87.9
776556,Kimberley Close - Church Hill,2023-02-26T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,147.4
776556,Kimberley Close - Church Hill,2023-02-26T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.1
776556,Kimberley Close - Church Hill,2023-02-26T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.8
776556,Kimberley Close - Church Hill,2023-02-26T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
776556,Kimberley Close - Church Hill,2023-02-26T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776556,Kimberley Close - Church Hill,2023-02-26T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
776556,Kimberley Close - Church Hill,2023-02-26T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.95
776556,Kimberley Close - Church Hill,2023-02-26T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.68
776556,Kimberley Close - Church Hill,2023-02-26T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.8
776556,Kimberley Close - Church Hill,2023-02-26T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,85.7
776556,Kimberley Close - Church Hill,2023-02-26T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
776556,Kimberley Close - Church Hill,2023-02-26T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.4
776556,Kimberley Close - Church Hill,2023-02-26T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.1
776556,Kimberley Close - Church Hill,2023-02-26T10:10:00.000+00:00,transformer,,Temperature,C,14.4
776556,Kimberley Close - Church Hill,2023-02-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-02-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
776556,Kimberley Close - Church Hill,2023-02-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-02-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
776556,Kimberley Close - Church Hill,2023-02-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-02-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
776556,Kimberley Close - Church Hill,2023-02-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
776556,Kimberley Close - Church Hill,2023-02-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
776556,Kimberley Close - Church Hill,2023-02-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
776556,Kimberley Close - Church Hill,2023-02-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,46.42
776556,Kimberley Close - Church Hill,2023-02-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,39.09
776556,Kimberley Close - Church Hill,2023-02-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,46.79
776556,Kimberley Close - Church Hill,2023-02-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,173.7
776556,Kimberley Close - Church Hill,2023-02-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.3
776556,Kimberley Close - Church Hill,2023-02-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
776556,Kimberley Close - Church Hill,2023-02-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
776556,Kimberley Close - Church Hill,2023-02-26T10:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-26T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.08
776556,Kimberley Close - Church Hill,2023-02-26T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-02-26T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
776556,Kimberley Close - Church Hill,2023-02-26T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.22
776556,Kimberley Close - Church Hill,2023-02-26T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.19
776556,Kimberley Close - Church Hill,2023-02-26T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.65
776556,Kimberley Close - Church Hill,2023-02-26T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,116.9
776556,Kimberley Close - Church Hill,2023-02-26T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,169.7
776556,Kimberley Close - Church Hill,2023-02-26T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.7
776556,Kimberley Close - Church Hill,2023-02-26T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.1
776556,Kimberley Close - Church Hill,2023-02-26T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
776556,Kimberley Close - Church Hill,2023-02-26T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776556,Kimberley Close - Church Hill,2023-02-26T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776556,Kimberley Close - Church Hill,2023-02-26T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.64
776556,Kimberley Close - Church Hill,2023-02-26T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.21
776556,Kimberley Close - Church Hill,2023-02-26T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.57
776556,Kimberley Close - Church Hill,2023-02-26T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,113.7
776556,Kimberley Close - Church Hill,2023-02-26T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.0
776556,Kimberley Close - Church Hill,2023-02-26T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
776556,Kimberley Close - Church Hill,2023-02-26T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.0
776556,Kimberley Close - Church Hill,2023-02-26T10:00:00.000+00:00,transformer,,Temperature,C,14.2
776556,Kimberley Close - Church Hill,2023-02-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-02-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
776556,Kimberley Close - Church Hill,2023-02-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-02-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
776556,Kimberley Close - Church Hill,2023-02-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-02-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
776556,Kimberley Close - Church Hill,2023-02-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
776556,Kimberley Close - Church Hill,2023-02-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
776556,Kimberley Close - Church Hill,2023-02-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
776556,Kimberley Close - Church Hill,2023-02-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,54.86
776556,Kimberley Close - Church Hill,2023-02-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,37.4
776556,Kimberley Close - Church Hill,2023-02-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,44.23
776556,Kimberley Close - Church Hill,2023-02-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,230.7
776556,Kimberley Close - Church Hill,2023-02-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.2
776556,Kimberley Close - Church Hill,2023-02-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
776556,Kimberley Close - Church Hill,2023-02-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
776556,Kimberley Close - Church Hill,2023-02-26T10:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-26T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.81
776556,Kimberley Close - Church Hill,2023-02-26T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
776556,Kimberley Close - Church Hill,2023-02-26T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.8
776556,Kimberley Close - Church Hill,2023-02-26T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.78
776556,Kimberley Close - Church Hill,2023-02-26T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.88
776556,Kimberley Close - Church Hill,2023-02-26T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.98
776556,Kimberley Close - Church Hill,2023-02-26T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,92.9
776556,Kimberley Close - Church Hill,2023-02-26T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.7
776556,Kimberley Close - Church Hill,2023-02-26T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.1
776556,Kimberley Close - Church Hill,2023-02-26T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.1
776556,Kimberley Close - Church Hill,2023-02-26T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
776556,Kimberley Close - Church Hill,2023-02-26T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
776556,Kimberley Close - Church Hill,2023-02-26T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776556,Kimberley Close - Church Hill,2023-02-26T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.82
776556,Kimberley Close - Church Hill,2023-02-26T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.03
776556,Kimberley Close - Church Hill,2023-02-26T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.49
776556,Kimberley Close - Church Hill,2023-02-26T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,90.4
776556,Kimberley Close - Church Hill,2023-02-26T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.5
776556,Kimberley Close - Church Hill,2023-02-26T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.2
776556,Kimberley Close - Church Hill,2023-02-26T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.5
776556,Kimberley Close - Church Hill,2023-02-26T09:50:00.000+00:00,transformer,,Temperature,C,14.1
776556,Kimberley Close - Church Hill,2023-02-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-02-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
776556,Kimberley Close - Church Hill,2023-02-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-02-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
776556,Kimberley Close - Church Hill,2023-02-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-02-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
776556,Kimberley Close - Church Hill,2023-02-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
776556,Kimberley Close - Church Hill,2023-02-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
776556,Kimberley Close - Church Hill,2023-02-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
776556,Kimberley Close - Church Hill,2023-02-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,52.61
776556,Kimberley Close - Church Hill,2023-02-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,42.91
776556,Kimberley Close - Church Hill,2023-02-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,46.47
776556,Kimberley Close - Church Hill,2023-02-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,183.2
776556,Kimberley Close - Church Hill,2023-02-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.0
776556,Kimberley Close - Church Hill,2023-02-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
776556,Kimberley Close - Church Hill,2023-02-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
776556,Kimberley Close - Church Hill,2023-02-26T09:50:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-26T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.28
776556,Kimberley Close - Church Hill,2023-02-26T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
776556,Kimberley Close - Church Hill,2023-02-26T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.54
776556,Kimberley Close - Church Hill,2023-02-26T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.34
776556,Kimberley Close - Church Hill,2023-02-26T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.1
776556,Kimberley Close - Church Hill,2023-02-26T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.17
776556,Kimberley Close - Church Hill,2023-02-26T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,94.0
776556,Kimberley Close - Church Hill,2023-02-26T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.0
776556,Kimberley Close - Church Hill,2023-02-26T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.5
776556,Kimberley Close - Church Hill,2023-02-26T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.4
776556,Kimberley Close - Church Hill,2023-02-26T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
776556,Kimberley Close - Church Hill,2023-02-26T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
776556,Kimberley Close - Church Hill,2023-02-26T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
776556,Kimberley Close - Church Hill,2023-02-26T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.93
776556,Kimberley Close - Church Hill,2023-02-26T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.17
776556,Kimberley Close - Church Hill,2023-02-26T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.92
776556,Kimberley Close - Church Hill,2023-02-26T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,91.5
776556,Kimberley Close - Church Hill,2023-02-26T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.4
776556,Kimberley Close - Church Hill,2023-02-26T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.5
776556,Kimberley Close - Church Hill,2023-02-26T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.6
776556,Kimberley Close - Church Hill,2023-02-26T09:40:00.000+00:00,transformer,,Temperature,C,13.7
776556,Kimberley Close - Church Hill,2023-02-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-02-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
776556,Kimberley Close - Church Hill,2023-02-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-02-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
776556,Kimberley Close - Church Hill,2023-02-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776556,Kimberley Close - Church Hill,2023-02-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
776556,Kimberley Close - Church Hill,2023-02-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
776556,Kimberley Close - Church Hill,2023-02-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
776556,Kimberley Close - Church Hill,2023-02-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
776556,Kimberley Close - Church Hill,2023-02-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,49.28
776556,Kimberley Close - Church Hill,2023-02-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,40.27
776556,Kimberley Close - Church Hill,2023-02-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,44.09
776556,Kimberley Close - Church Hill,2023-02-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,185.5
776556,Kimberley Close - Church Hill,2023-02-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.8
776556,Kimberley Close - Church Hill,2023-02-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
776556,Kimberley Close - Church Hill,2023-02-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
776556,Kimberley Close - Church Hill,2023-02-26T09:40:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-26T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.21
776556,Kimberley Close - Church Hill,2023-02-26T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
776556,Kimberley Close - Church Hill,2023-02-26T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.58
776556,Kimberley Close - Church Hill,2023-02-26T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.25
776556,Kimberley Close - Church Hill,2023-02-26T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.07
776556,Kimberley Close - Church Hill,2023-02-26T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.11
776556,Kimberley Close - Church Hill,2023-02-26T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,90.5
776556,Kimberley Close - Church Hill,2023-02-26T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,148.5
776556,Kimberley Close - Church Hill,2023-02-26T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,145.2
776556,Kimberley Close - Church Hill,2023-02-26T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.6
776556,Kimberley Close - Church Hill,2023-02-26T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
776556,Kimberley Close - Church Hill,2023-02-26T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
776556,Kimberley Close - Church Hill,2023-02-26T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.14
776556,Kimberley Close - Church Hill,2023-02-26T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.17
776556,Kimberley Close - Church Hill,2023-02-26T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.24
776556,Kimberley Close - Church Hill,2023-02-26T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.5
776556,Kimberley Close - Church Hill,2023-02-26T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,88.0
776556,Kimberley Close - Church Hill,2023-02-26T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
776556,Kimberley Close - Church Hill,2023-02-26T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
776556,Kimberley Close - Church Hill,2023-02-26T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
776556,Kimberley Close - Church Hill,2023-02-26T09:30:00.000+00:00,transformer,,Temperature,C,12.9
776556,Kimberley Close - Church Hill,2023-02-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-02-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
776556,Kimberley Close - Church Hill,2023-02-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
776556,Kimberley Close - Church Hill,2023-02-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776556,Kimberley Close - Church Hill,2023-02-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
776556,Kimberley Close - Church Hill,2023-02-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
776556,Kimberley Close - Church Hill,2023-02-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
776556,Kimberley Close - Church Hill,2023-02-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
776556,Kimberley Close - Church Hill,2023-02-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,48.43
776556,Kimberley Close - Church Hill,2023-02-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,46.31
776556,Kimberley Close - Church Hill,2023-02-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,38.61
776556,Kimberley Close - Church Hill,2023-02-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,178.5
776556,Kimberley Close - Church Hill,2023-02-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.3
776556,Kimberley Close - Church Hill,2023-02-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.2
776556,Kimberley Close - Church Hill,2023-02-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
776556,Kimberley Close - Church Hill,2023-02-26T09:30:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-26T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.11
776556,Kimberley Close - Church Hill,2023-02-26T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
776556,Kimberley Close - Church Hill,2023-02-26T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.51
776556,Kimberley Close - Church Hill,2023-02-26T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.42
776556,Kimberley Close - Church Hill,2023-02-26T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.36
776556,Kimberley Close - Church Hill,2023-02-26T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.02
776556,Kimberley Close - Church Hill,2023-02-26T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,90.3
776556,Kimberley Close - Church Hill,2023-02-26T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,159.1
776556,Kimberley Close - Church Hill,2023-02-26T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,148.2
776556,Kimberley Close - Church Hill,2023-02-26T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.3
776556,Kimberley Close - Church Hill,2023-02-26T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
776556,Kimberley Close - Church Hill,2023-02-26T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
776556,Kimberley Close - Church Hill,2023-02-26T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-02-26T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.34
776556,Kimberley Close - Church Hill,2023-02-26T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.4
776556,Kimberley Close - Church Hill,2023-02-26T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.94
776556,Kimberley Close - Church Hill,2023-02-26T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,87.9
776556,Kimberley Close - Church Hill,2023-02-26T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.5
776556,Kimberley Close - Church Hill,2023-02-26T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.7
776556,Kimberley Close - Church Hill,2023-02-26T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.0
776556,Kimberley Close - Church Hill,2023-02-26T09:20:00.000+00:00,transformer,,Temperature,C,12.6
776556,Kimberley Close - Church Hill,2023-02-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-02-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
776556,Kimberley Close - Church Hill,2023-02-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-02-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
776556,Kimberley Close - Church Hill,2023-02-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776556,Kimberley Close - Church Hill,2023-02-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
776556,Kimberley Close - Church Hill,2023-02-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
776556,Kimberley Close - Church Hill,2023-02-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-02-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
776556,Kimberley Close - Church Hill,2023-02-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,49.76
776556,Kimberley Close - Church Hill,2023-02-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,48.76
776556,Kimberley Close - Church Hill,2023-02-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,40.96
776556,Kimberley Close - Church Hill,2023-02-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,178.2
776556,Kimberley Close - Church Hill,2023-02-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.8
776556,Kimberley Close - Church Hill,2023-02-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.1
776556,Kimberley Close - Church Hill,2023-02-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
776556,Kimberley Close - Church Hill,2023-02-26T09:20:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-26T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.17
776556,Kimberley Close - Church Hill,2023-02-26T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
776556,Kimberley Close - Church Hill,2023-02-26T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
776556,Kimberley Close - Church Hill,2023-02-26T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,47.06
776556,Kimberley Close - Church Hill,2023-02-26T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.67
776556,Kimberley Close - Church Hill,2023-02-26T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.94
776556,Kimberley Close - Church Hill,2023-02-26T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,127.8
776556,Kimberley Close - Church Hill,2023-02-26T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,197.6
776556,Kimberley Close - Church Hill,2023-02-26T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.2
776556,Kimberley Close - Church Hill,2023-02-26T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.7
776556,Kimberley Close - Church Hill,2023-02-26T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-02-26T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
776556,Kimberley Close - Church Hill,2023-02-26T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.21
776556,Kimberley Close - Church Hill,2023-02-26T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.54
776556,Kimberley Close - Church Hill,2023-02-26T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.04
776556,Kimberley Close - Church Hill,2023-02-26T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.17
776556,Kimberley Close - Church Hill,2023-02-26T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,124.2
776556,Kimberley Close - Church Hill,2023-02-26T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
776556,Kimberley Close - Church Hill,2023-02-26T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
776556,Kimberley Close - Church Hill,2023-02-26T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.8
776556,Kimberley Close - Church Hill,2023-02-26T09:10:00.000+00:00,transformer,,Temperature,C,12.2
776556,Kimberley Close - Church Hill,2023-02-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-02-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
776556,Kimberley Close - Church Hill,2023-02-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
776556,Kimberley Close - Church Hill,2023-02-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-02-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
776556,Kimberley Close - Church Hill,2023-02-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
776556,Kimberley Close - Church Hill,2023-02-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
776556,Kimberley Close - Church Hill,2023-02-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
776556,Kimberley Close - Church Hill,2023-02-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,57.6
776556,Kimberley Close - Church Hill,2023-02-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,41.71
776556,Kimberley Close - Church Hill,2023-02-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,39.11
776556,Kimberley Close - Church Hill,2023-02-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,251.9
776556,Kimberley Close - Church Hill,2023-02-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,243.9
776556,Kimberley Close - Church Hill,2023-02-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
776556,Kimberley Close - Church Hill,2023-02-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
776556,Kimberley Close - Church Hill,2023-02-26T09:10:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-26T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.24
776556,Kimberley Close - Church Hill,2023-02-26T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
776556,Kimberley Close - Church Hill,2023-02-26T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.62
776556,Kimberley Close - Church Hill,2023-02-26T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.98
776556,Kimberley Close - Church Hill,2023-02-26T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.47
776556,Kimberley Close - Church Hill,2023-02-26T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.77
776556,Kimberley Close - Church Hill,2023-02-26T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,123.3
776556,Kimberley Close - Church Hill,2023-02-26T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,181.4
776556,Kimberley Close - Church Hill,2023-02-26T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,152.5
776556,Kimberley Close - Church Hill,2023-02-26T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.1
776556,Kimberley Close - Church Hill,2023-02-26T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-02-26T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
776556,Kimberley Close - Church Hill,2023-02-26T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.07
776556,Kimberley Close - Church Hill,2023-02-26T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.03
776556,Kimberley Close - Church Hill,2023-02-26T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.28
776556,Kimberley Close - Church Hill,2023-02-26T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.45
776556,Kimberley Close - Church Hill,2023-02-26T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,119.8
776556,Kimberley Close - Church Hill,2023-02-26T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
776556,Kimberley Close - Church Hill,2023-02-26T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
776556,Kimberley Close - Church Hill,2023-02-26T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
776556,Kimberley Close - Church Hill,2023-02-26T09:00:00.000+00:00,transformer,,Temperature,C,12.0
776556,Kimberley Close - Church Hill,2023-02-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-02-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
776556,Kimberley Close - Church Hill,2023-02-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-02-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
776556,Kimberley Close - Church Hill,2023-02-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-02-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
776556,Kimberley Close - Church Hill,2023-02-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
776556,Kimberley Close - Church Hill,2023-02-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
776556,Kimberley Close - Church Hill,2023-02-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
776556,Kimberley Close - Church Hill,2023-02-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,53.01
776556,Kimberley Close - Church Hill,2023-02-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,49.75
776556,Kimberley Close - Church Hill,2023-02-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,30.23
776556,Kimberley Close - Church Hill,2023-02-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,243.0
776556,Kimberley Close - Church Hill,2023-02-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.5
776556,Kimberley Close - Church Hill,2023-02-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.0
776556,Kimberley Close - Church Hill,2023-02-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
776556,Kimberley Close - Church Hill,2023-02-26T09:00:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-26T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.24
776556,Kimberley Close - Church Hill,2023-02-26T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
776556,Kimberley Close - Church Hill,2023-02-26T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.08
776556,Kimberley Close - Church Hill,2023-02-26T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.74
776556,Kimberley Close - Church Hill,2023-02-26T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.32
776556,Kimberley Close - Church Hill,2023-02-26T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.8
776556,Kimberley Close - Church Hill,2023-02-26T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,106.1
776556,Kimberley Close - Church Hill,2023-02-26T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,180.6
776556,Kimberley Close - Church Hill,2023-02-26T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.1
776556,Kimberley Close - Church Hill,2023-02-26T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.4
776556,Kimberley Close - Church Hill,2023-02-26T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-02-26T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776556,Kimberley Close - Church Hill,2023-02-26T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
776556,Kimberley Close - Church Hill,2023-02-26T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.46
776556,Kimberley Close - Church Hill,2023-02-26T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.55
776556,Kimberley Close - Church Hill,2023-02-26T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.44
776556,Kimberley Close - Church Hill,2023-02-26T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,103.2
776556,Kimberley Close - Church Hill,2023-02-26T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
776556,Kimberley Close - Church Hill,2023-02-26T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
776556,Kimberley Close - Church Hill,2023-02-26T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.0
776556,Kimberley Close - Church Hill,2023-02-26T08:50:00.000+00:00,transformer,,Temperature,C,11.9
776556,Kimberley Close - Church Hill,2023-02-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-02-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
776556,Kimberley Close - Church Hill,2023-02-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-02-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
776556,Kimberley Close - Church Hill,2023-02-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-02-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
776556,Kimberley Close - Church Hill,2023-02-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
776556,Kimberley Close - Church Hill,2023-02-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-02-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
776556,Kimberley Close - Church Hill,2023-02-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,53.2
776556,Kimberley Close - Church Hill,2023-02-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,40.87
776556,Kimberley Close - Church Hill,2023-02-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,42.23
776556,Kimberley Close - Church Hill,2023-02-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,209.3
776556,Kimberley Close - Church Hill,2023-02-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.1
776556,Kimberley Close - Church Hill,2023-02-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
776556,Kimberley Close - Church Hill,2023-02-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
776556,Kimberley Close - Church Hill,2023-02-26T08:50:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-26T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.91
776556,Kimberley Close - Church Hill,2023-02-26T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-02-26T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.67
776556,Kimberley Close - Church Hill,2023-02-26T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.22
776556,Kimberley Close - Church Hill,2023-02-26T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.04
776556,Kimberley Close - Church Hill,2023-02-26T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.92
776556,Kimberley Close - Church Hill,2023-02-26T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,88.8
776556,Kimberley Close - Church Hill,2023-02-26T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.7
776556,Kimberley Close - Church Hill,2023-02-26T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.4
776556,Kimberley Close - Church Hill,2023-02-26T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.2
776556,Kimberley Close - Church Hill,2023-02-26T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-02-26T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
776556,Kimberley Close - Church Hill,2023-02-26T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
776556,Kimberley Close - Church Hill,2023-02-26T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.13
776556,Kimberley Close - Church Hill,2023-02-26T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.19
776556,Kimberley Close - Church Hill,2023-02-26T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.81
776556,Kimberley Close - Church Hill,2023-02-26T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,86.6
776556,Kimberley Close - Church Hill,2023-02-26T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
776556,Kimberley Close - Church Hill,2023-02-26T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.9
776556,Kimberley Close - Church Hill,2023-02-26T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.7
776556,Kimberley Close - Church Hill,2023-02-26T08:40:00.000+00:00,transformer,,Temperature,C,11.8
776556,Kimberley Close - Church Hill,2023-02-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-02-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
776556,Kimberley Close - Church Hill,2023-02-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-02-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
776556,Kimberley Close - Church Hill,2023-02-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-02-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
776556,Kimberley Close - Church Hill,2023-02-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.95
776556,Kimberley Close - Church Hill,2023-02-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
776556,Kimberley Close - Church Hill,2023-02-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
776556,Kimberley Close - Church Hill,2023-02-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,40.35
776556,Kimberley Close - Church Hill,2023-02-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,39.24
776556,Kimberley Close - Church Hill,2023-02-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,47.73
776556,Kimberley Close - Church Hill,2023-02-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,175.4
776556,Kimberley Close - Church Hill,2023-02-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
776556,Kimberley Close - Church Hill,2023-02-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
776556,Kimberley Close - Church Hill,2023-02-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
776556,Kimberley Close - Church Hill,2023-02-26T08:40:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-26T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.94
776556,Kimberley Close - Church Hill,2023-02-26T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
776556,Kimberley Close - Church Hill,2023-02-26T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.6
776556,Kimberley Close - Church Hill,2023-02-26T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.89
776556,Kimberley Close - Church Hill,2023-02-26T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.38
776556,Kimberley Close - Church Hill,2023-02-26T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.49
776556,Kimberley Close - Church Hill,2023-02-26T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,91.2
776556,Kimberley Close - Church Hill,2023-02-26T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.9
776556,Kimberley Close - Church Hill,2023-02-26T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.8
776556,Kimberley Close - Church Hill,2023-02-26T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.6
776556,Kimberley Close - Church Hill,2023-02-26T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-02-26T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
776556,Kimberley Close - Church Hill,2023-02-26T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
776556,Kimberley Close - Church Hill,2023-02-26T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.13
776556,Kimberley Close - Church Hill,2023-02-26T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.2
776556,Kimberley Close - Church Hill,2023-02-26T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.49
776556,Kimberley Close - Church Hill,2023-02-26T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,89.0
776556,Kimberley Close - Church Hill,2023-02-26T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
776556,Kimberley Close - Church Hill,2023-02-26T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.5
776556,Kimberley Close - Church Hill,2023-02-26T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.9
776556,Kimberley Close - Church Hill,2023-02-26T08:30:00.000+00:00,transformer,,Temperature,C,11.8
776556,Kimberley Close - Church Hill,2023-02-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-02-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
776556,Kimberley Close - Church Hill,2023-02-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-02-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
776556,Kimberley Close - Church Hill,2023-02-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-02-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
776556,Kimberley Close - Church Hill,2023-02-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.47
776556,Kimberley Close - Church Hill,2023-02-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
776556,Kimberley Close - Church Hill,2023-02-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
776556,Kimberley Close - Church Hill,2023-02-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,36.03
776556,Kimberley Close - Church Hill,2023-02-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,35.58
776556,Kimberley Close - Church Hill,2023-02-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,47.98
776556,Kimberley Close - Church Hill,2023-02-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,180.1
776556,Kimberley Close - Church Hill,2023-02-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
776556,Kimberley Close - Church Hill,2023-02-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
776556,Kimberley Close - Church Hill,2023-02-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
776556,Kimberley Close - Church Hill,2023-02-26T08:30:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-26T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.2
776556,Kimberley Close - Church Hill,2023-02-26T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-02-26T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.43
776556,Kimberley Close - Church Hill,2023-02-26T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.03
776556,Kimberley Close - Church Hill,2023-02-26T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.02
776556,Kimberley Close - Church Hill,2023-02-26T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.37
776556,Kimberley Close - Church Hill,2023-02-26T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,96.4
776556,Kimberley Close - Church Hill,2023-02-26T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.3
776556,Kimberley Close - Church Hill,2023-02-26T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.2
776556,Kimberley Close - Church Hill,2023-02-26T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.5
776556,Kimberley Close - Church Hill,2023-02-26T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
776556,Kimberley Close - Church Hill,2023-02-26T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
776556,Kimberley Close - Church Hill,2023-02-26T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
776556,Kimberley Close - Church Hill,2023-02-26T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.61
776556,Kimberley Close - Church Hill,2023-02-26T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.71
776556,Kimberley Close - Church Hill,2023-02-26T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.87
776556,Kimberley Close - Church Hill,2023-02-26T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,94.0
776556,Kimberley Close - Church Hill,2023-02-26T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
776556,Kimberley Close - Church Hill,2023-02-26T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
776556,Kimberley Close - Church Hill,2023-02-26T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.9
