Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-26T08:20:00.000+00:00,transformer,,Temperature,C,11.7
776556,Kimberley Close - Church Hill,2023-02-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-02-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
776556,Kimberley Close - Church Hill,2023-02-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-02-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
776556,Kimberley Close - Church Hill,2023-02-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-02-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
776556,Kimberley Close - Church Hill,2023-02-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
776556,Kimberley Close - Church Hill,2023-02-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
776556,Kimberley Close - Church Hill,2023-02-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
776556,Kimberley Close - Church Hill,2023-02-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,37.64
776556,Kimberley Close - Church Hill,2023-02-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,31.72
776556,Kimberley Close - Church Hill,2023-02-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,43.24
776556,Kimberley Close - Church Hill,2023-02-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,190.4
776556,Kimberley Close - Church Hill,2023-02-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
776556,Kimberley Close - Church Hill,2023-02-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
776556,Kimberley Close - Church Hill,2023-02-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
776556,Kimberley Close - Church Hill,2023-02-26T08:20:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-26T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.09
776556,Kimberley Close - Church Hill,2023-02-26T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.6
776556,Kimberley Close - Church Hill,2023-02-26T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.99
776556,Kimberley Close - Church Hill,2023-02-26T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.7
776556,Kimberley Close - Church Hill,2023-02-26T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.07
776556,Kimberley Close - Church Hill,2023-02-26T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.35
776556,Kimberley Close - Church Hill,2023-02-26T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,81.3
776556,Kimberley Close - Church Hill,2023-02-26T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.2
776556,Kimberley Close - Church Hill,2023-02-26T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.9
776556,Kimberley Close - Church Hill,2023-02-26T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.4
776556,Kimberley Close - Church Hill,2023-02-26T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-02-26T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776556,Kimberley Close - Church Hill,2023-02-26T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
776556,Kimberley Close - Church Hill,2023-02-26T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.45
776556,Kimberley Close - Church Hill,2023-02-26T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.24
776556,Kimberley Close - Church Hill,2023-02-26T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.89
776556,Kimberley Close - Church Hill,2023-02-26T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,79.2
776556,Kimberley Close - Church Hill,2023-02-26T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
776556,Kimberley Close - Church Hill,2023-02-26T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
776556,Kimberley Close - Church Hill,2023-02-26T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.4
776556,Kimberley Close - Church Hill,2023-02-26T08:10:00.000+00:00,transformer,,Temperature,C,11.6
776556,Kimberley Close - Church Hill,2023-02-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-02-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
776556,Kimberley Close - Church Hill,2023-02-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-02-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
776556,Kimberley Close - Church Hill,2023-02-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-02-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
776556,Kimberley Close - Church Hill,2023-02-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.99
776556,Kimberley Close - Church Hill,2023-02-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
776556,Kimberley Close - Church Hill,2023-02-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
776556,Kimberley Close - Church Hill,2023-02-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,34.15
776556,Kimberley Close - Church Hill,2023-02-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,39.31
776556,Kimberley Close - Church Hill,2023-02-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,35.24
776556,Kimberley Close - Church Hill,2023-02-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,160.6
776556,Kimberley Close - Church Hill,2023-02-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
776556,Kimberley Close - Church Hill,2023-02-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
776556,Kimberley Close - Church Hill,2023-02-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
776556,Kimberley Close - Church Hill,2023-02-26T08:10:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-26T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.95
776556,Kimberley Close - Church Hill,2023-02-26T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
776556,Kimberley Close - Church Hill,2023-02-26T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.78
776556,Kimberley Close - Church Hill,2023-02-26T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.13
776556,Kimberley Close - Church Hill,2023-02-26T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.96
776556,Kimberley Close - Church Hill,2023-02-26T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.33
776556,Kimberley Close - Church Hill,2023-02-26T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,84.0
776556,Kimberley Close - Church Hill,2023-02-26T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.0
776556,Kimberley Close - Church Hill,2023-02-26T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.7
776556,Kimberley Close - Church Hill,2023-02-26T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.5
776556,Kimberley Close - Church Hill,2023-02-26T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
776556,Kimberley Close - Church Hill,2023-02-26T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
776556,Kimberley Close - Church Hill,2023-02-26T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
776556,Kimberley Close - Church Hill,2023-02-26T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.23
776556,Kimberley Close - Church Hill,2023-02-26T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.48
776556,Kimberley Close - Church Hill,2023-02-26T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.27
776556,Kimberley Close - Church Hill,2023-02-26T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,81.8
776556,Kimberley Close - Church Hill,2023-02-26T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
776556,Kimberley Close - Church Hill,2023-02-26T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
776556,Kimberley Close - Church Hill,2023-02-26T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.9
776556,Kimberley Close - Church Hill,2023-02-26T08:00:00.000+00:00,transformer,,Temperature,C,11.6
776556,Kimberley Close - Church Hill,2023-02-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-02-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
776556,Kimberley Close - Church Hill,2023-02-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-02-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
776556,Kimberley Close - Church Hill,2023-02-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-02-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
776556,Kimberley Close - Church Hill,2023-02-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.96
776556,Kimberley Close - Church Hill,2023-02-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
776556,Kimberley Close - Church Hill,2023-02-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
776556,Kimberley Close - Church Hill,2023-02-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,34.36
776556,Kimberley Close - Church Hill,2023-02-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,40.43
776556,Kimberley Close - Church Hill,2023-02-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,31.6
776556,Kimberley Close - Church Hill,2023-02-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,165.7
776556,Kimberley Close - Church Hill,2023-02-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
776556,Kimberley Close - Church Hill,2023-02-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
776556,Kimberley Close - Church Hill,2023-02-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
776556,Kimberley Close - Church Hill,2023-02-26T08:00:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-26T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.4
776556,Kimberley Close - Church Hill,2023-02-26T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-02-26T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.47
776556,Kimberley Close - Church Hill,2023-02-26T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.78
776556,Kimberley Close - Church Hill,2023-02-26T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.14
776556,Kimberley Close - Church Hill,2023-02-26T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.9
776556,Kimberley Close - Church Hill,2023-02-26T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,91.2
776556,Kimberley Close - Church Hill,2023-02-26T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.0
776556,Kimberley Close - Church Hill,2023-02-26T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.9
776556,Kimberley Close - Church Hill,2023-02-26T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
776556,Kimberley Close - Church Hill,2023-02-26T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.42
776556,Kimberley Close - Church Hill,2023-02-26T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
776556,Kimberley Close - Church Hill,2023-02-26T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
776556,Kimberley Close - Church Hill,2023-02-26T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.97
776556,Kimberley Close - Church Hill,2023-02-26T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.92
776556,Kimberley Close - Church Hill,2023-02-26T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.39
776556,Kimberley Close - Church Hill,2023-02-26T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,88.9
776556,Kimberley Close - Church Hill,2023-02-26T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
776556,Kimberley Close - Church Hill,2023-02-26T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
776556,Kimberley Close - Church Hill,2023-02-26T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.3
776556,Kimberley Close - Church Hill,2023-02-26T07:50:00.000+00:00,transformer,,Temperature,C,11.6
776556,Kimberley Close - Church Hill,2023-02-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-02-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
776556,Kimberley Close - Church Hill,2023-02-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-02-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
776556,Kimberley Close - Church Hill,2023-02-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-02-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
776556,Kimberley Close - Church Hill,2023-02-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.82
776556,Kimberley Close - Church Hill,2023-02-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
776556,Kimberley Close - Church Hill,2023-02-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
776556,Kimberley Close - Church Hill,2023-02-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,32.75
776556,Kimberley Close - Church Hill,2023-02-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.06
776556,Kimberley Close - Church Hill,2023-02-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,33.29
776556,Kimberley Close - Church Hill,2023-02-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,180.1
776556,Kimberley Close - Church Hill,2023-02-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
776556,Kimberley Close - Church Hill,2023-02-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
776556,Kimberley Close - Church Hill,2023-02-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
776556,Kimberley Close - Church Hill,2023-02-26T07:50:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-26T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.12
776556,Kimberley Close - Church Hill,2023-02-26T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
776556,Kimberley Close - Church Hill,2023-02-26T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.67
776556,Kimberley Close - Church Hill,2023-02-26T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.9
776556,Kimberley Close - Church Hill,2023-02-26T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.87
776556,Kimberley Close - Church Hill,2023-02-26T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.08
776556,Kimberley Close - Church Hill,2023-02-26T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,84.0
776556,Kimberley Close - Church Hill,2023-02-26T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.8
776556,Kimberley Close - Church Hill,2023-02-26T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.4
776556,Kimberley Close - Church Hill,2023-02-26T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
776556,Kimberley Close - Church Hill,2023-02-26T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
776556,Kimberley Close - Church Hill,2023-02-26T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
776556,Kimberley Close - Church Hill,2023-02-26T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
776556,Kimberley Close - Church Hill,2023-02-26T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.54
776556,Kimberley Close - Church Hill,2023-02-26T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.88
776556,Kimberley Close - Church Hill,2023-02-26T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.53
776556,Kimberley Close - Church Hill,2023-02-26T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,81.8
776556,Kimberley Close - Church Hill,2023-02-26T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
776556,Kimberley Close - Church Hill,2023-02-26T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
776556,Kimberley Close - Church Hill,2023-02-26T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.3
776556,Kimberley Close - Church Hill,2023-02-26T07:40:00.000+00:00,transformer,,Temperature,C,11.6
776556,Kimberley Close - Church Hill,2023-02-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-02-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
776556,Kimberley Close - Church Hill,2023-02-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-02-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
776556,Kimberley Close - Church Hill,2023-02-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-02-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
776556,Kimberley Close - Church Hill,2023-02-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.43
776556,Kimberley Close - Church Hill,2023-02-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
776556,Kimberley Close - Church Hill,2023-02-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
776556,Kimberley Close - Church Hill,2023-02-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,32.44
776556,Kimberley Close - Church Hill,2023-02-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,25.75
776556,Kimberley Close - Church Hill,2023-02-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,29.61
776556,Kimberley Close - Church Hill,2023-02-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,165.8
776556,Kimberley Close - Church Hill,2023-02-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
776556,Kimberley Close - Church Hill,2023-02-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
776556,Kimberley Close - Church Hill,2023-02-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
776556,Kimberley Close - Church Hill,2023-02-26T07:40:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-26T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.47
776556,Kimberley Close - Church Hill,2023-02-26T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
776556,Kimberley Close - Church Hill,2023-02-26T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.27
776556,Kimberley Close - Church Hill,2023-02-26T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.55
776556,Kimberley Close - Church Hill,2023-02-26T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.0
776556,Kimberley Close - Church Hill,2023-02-26T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.52
776556,Kimberley Close - Church Hill,2023-02-26T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,86.1
776556,Kimberley Close - Church Hill,2023-02-26T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.9
776556,Kimberley Close - Church Hill,2023-02-26T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.3
776556,Kimberley Close - Church Hill,2023-02-26T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.7
776556,Kimberley Close - Church Hill,2023-02-26T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
776556,Kimberley Close - Church Hill,2023-02-26T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
776556,Kimberley Close - Church Hill,2023-02-26T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-02-26T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.27
776556,Kimberley Close - Church Hill,2023-02-26T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.46
776556,Kimberley Close - Church Hill,2023-02-26T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.26
776556,Kimberley Close - Church Hill,2023-02-26T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,83.7
776556,Kimberley Close - Church Hill,2023-02-26T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
776556,Kimberley Close - Church Hill,2023-02-26T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
776556,Kimberley Close - Church Hill,2023-02-26T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
776556,Kimberley Close - Church Hill,2023-02-26T07:30:00.000+00:00,transformer,,Temperature,C,11.4
776556,Kimberley Close - Church Hill,2023-02-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-02-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
776556,Kimberley Close - Church Hill,2023-02-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-02-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
776556,Kimberley Close - Church Hill,2023-02-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-02-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
776556,Kimberley Close - Church Hill,2023-02-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.65
776556,Kimberley Close - Church Hill,2023-02-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
776556,Kimberley Close - Church Hill,2023-02-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
776556,Kimberley Close - Church Hill,2023-02-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,36.83
776556,Kimberley Close - Church Hill,2023-02-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,30.46
776556,Kimberley Close - Church Hill,2023-02-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,28.77
776556,Kimberley Close - Church Hill,2023-02-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,169.8
776556,Kimberley Close - Church Hill,2023-02-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
776556,Kimberley Close - Church Hill,2023-02-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
776556,Kimberley Close - Church Hill,2023-02-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
776556,Kimberley Close - Church Hill,2023-02-26T07:30:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-26T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.1
776556,Kimberley Close - Church Hill,2023-02-26T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
776556,Kimberley Close - Church Hill,2023-02-26T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.14
776556,Kimberley Close - Church Hill,2023-02-26T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.7
776556,Kimberley Close - Church Hill,2023-02-26T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.06
776556,Kimberley Close - Church Hill,2023-02-26T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.53
776556,Kimberley Close - Church Hill,2023-02-26T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,77.5
776556,Kimberley Close - Church Hill,2023-02-26T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.7
776556,Kimberley Close - Church Hill,2023-02-26T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.2
776556,Kimberley Close - Church Hill,2023-02-26T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.8
776556,Kimberley Close - Church Hill,2023-02-26T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.4
776556,Kimberley Close - Church Hill,2023-02-26T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
776556,Kimberley Close - Church Hill,2023-02-26T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
776556,Kimberley Close - Church Hill,2023-02-26T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.99
776556,Kimberley Close - Church Hill,2023-02-26T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.44
776556,Kimberley Close - Church Hill,2023-02-26T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.82
776556,Kimberley Close - Church Hill,2023-02-26T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,75.4
776556,Kimberley Close - Church Hill,2023-02-26T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
776556,Kimberley Close - Church Hill,2023-02-26T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
776556,Kimberley Close - Church Hill,2023-02-26T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.7
776556,Kimberley Close - Church Hill,2023-02-26T07:20:00.000+00:00,transformer,,Temperature,C,11.3
776556,Kimberley Close - Church Hill,2023-02-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-02-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
776556,Kimberley Close - Church Hill,2023-02-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-02-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
776556,Kimberley Close - Church Hill,2023-02-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-02-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
776556,Kimberley Close - Church Hill,2023-02-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.5
776556,Kimberley Close - Church Hill,2023-02-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
776556,Kimberley Close - Church Hill,2023-02-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
776556,Kimberley Close - Church Hill,2023-02-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,33.7
776556,Kimberley Close - Church Hill,2023-02-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,33.51
776556,Kimberley Close - Church Hill,2023-02-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,31.35
776556,Kimberley Close - Church Hill,2023-02-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,152.9
776556,Kimberley Close - Church Hill,2023-02-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
776556,Kimberley Close - Church Hill,2023-02-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
776556,Kimberley Close - Church Hill,2023-02-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
776556,Kimberley Close - Church Hill,2023-02-26T07:20:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-26T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.06
776556,Kimberley Close - Church Hill,2023-02-26T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.52
776556,Kimberley Close - Church Hill,2023-02-26T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.9
776556,Kimberley Close - Church Hill,2023-02-26T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.91
776556,Kimberley Close - Church Hill,2023-02-26T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.99
776556,Kimberley Close - Church Hill,2023-02-26T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.49
776556,Kimberley Close - Church Hill,2023-02-26T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,71.5
776556,Kimberley Close - Church Hill,2023-02-26T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.4
776556,Kimberley Close - Church Hill,2023-02-26T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.3
776556,Kimberley Close - Church Hill,2023-02-26T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.2
776556,Kimberley Close - Church Hill,2023-02-26T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.75
776556,Kimberley Close - Church Hill,2023-02-26T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
776556,Kimberley Close - Church Hill,2023-02-26T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
776556,Kimberley Close - Church Hill,2023-02-26T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.87
776556,Kimberley Close - Church Hill,2023-02-26T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.5
776556,Kimberley Close - Church Hill,2023-02-26T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.56
776556,Kimberley Close - Church Hill,2023-02-26T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.7
776556,Kimberley Close - Church Hill,2023-02-26T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
776556,Kimberley Close - Church Hill,2023-02-26T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
776556,Kimberley Close - Church Hill,2023-02-26T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.3
776556,Kimberley Close - Church Hill,2023-02-26T07:10:00.000+00:00,transformer,,Temperature,C,11.3
776556,Kimberley Close - Church Hill,2023-02-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-02-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
776556,Kimberley Close - Church Hill,2023-02-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-02-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
776556,Kimberley Close - Church Hill,2023-02-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-02-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
776556,Kimberley Close - Church Hill,2023-02-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.81
776556,Kimberley Close - Church Hill,2023-02-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
776556,Kimberley Close - Church Hill,2023-02-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
776556,Kimberley Close - Church Hill,2023-02-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,29.78
776556,Kimberley Close - Church Hill,2023-02-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,28.48
776556,Kimberley Close - Church Hill,2023-02-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,31.04
776556,Kimberley Close - Church Hill,2023-02-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,141.2
776556,Kimberley Close - Church Hill,2023-02-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
776556,Kimberley Close - Church Hill,2023-02-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
776556,Kimberley Close - Church Hill,2023-02-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
776556,Kimberley Close - Church Hill,2023-02-26T07:10:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-26T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.12
776556,Kimberley Close - Church Hill,2023-02-26T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.06
776556,Kimberley Close - Church Hill,2023-02-26T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.72
776556,Kimberley Close - Church Hill,2023-02-26T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.85
776556,Kimberley Close - Church Hill,2023-02-26T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.77
776556,Kimberley Close - Church Hill,2023-02-26T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.79
776556,Kimberley Close - Church Hill,2023-02-26T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,74.7
776556,Kimberley Close - Church Hill,2023-02-26T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.9
776556,Kimberley Close - Church Hill,2023-02-26T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
776556,Kimberley Close - Church Hill,2023-02-26T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.1
776556,Kimberley Close - Church Hill,2023-02-26T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.55
776556,Kimberley Close - Church Hill,2023-02-26T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
776556,Kimberley Close - Church Hill,2023-02-26T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.11
776556,Kimberley Close - Church Hill,2023-02-26T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.1
776556,Kimberley Close - Church Hill,2023-02-26T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.48
776556,Kimberley Close - Church Hill,2023-02-26T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.24
776556,Kimberley Close - Church Hill,2023-02-26T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.9
776556,Kimberley Close - Church Hill,2023-02-26T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
776556,Kimberley Close - Church Hill,2023-02-26T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
776556,Kimberley Close - Church Hill,2023-02-26T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
776556,Kimberley Close - Church Hill,2023-02-26T07:00:00.000+00:00,transformer,,Temperature,C,11.4
776556,Kimberley Close - Church Hill,2023-02-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-02-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
776556,Kimberley Close - Church Hill,2023-02-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-02-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
776556,Kimberley Close - Church Hill,2023-02-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-02-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
776556,Kimberley Close - Church Hill,2023-02-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.67
776556,Kimberley Close - Church Hill,2023-02-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
776556,Kimberley Close - Church Hill,2023-02-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
776556,Kimberley Close - Church Hill,2023-02-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,27.95
776556,Kimberley Close - Church Hill,2023-02-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.25
776556,Kimberley Close - Church Hill,2023-02-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,30.03
776556,Kimberley Close - Church Hill,2023-02-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,147.6
776556,Kimberley Close - Church Hill,2023-02-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
776556,Kimberley Close - Church Hill,2023-02-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
776556,Kimberley Close - Church Hill,2023-02-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
776556,Kimberley Close - Church Hill,2023-02-26T07:00:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-26T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.92
776556,Kimberley Close - Church Hill,2023-02-26T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
776556,Kimberley Close - Church Hill,2023-02-26T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.26
776556,Kimberley Close - Church Hill,2023-02-26T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.87
776556,Kimberley Close - Church Hill,2023-02-26T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.41
776556,Kimberley Close - Church Hill,2023-02-26T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.07
776556,Kimberley Close - Church Hill,2023-02-26T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,65.1
776556,Kimberley Close - Church Hill,2023-02-26T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.4
776556,Kimberley Close - Church Hill,2023-02-26T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.3
776556,Kimberley Close - Church Hill,2023-02-26T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
776556,Kimberley Close - Church Hill,2023-02-26T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.5
776556,Kimberley Close - Church Hill,2023-02-26T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
776556,Kimberley Close - Church Hill,2023-02-26T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-02-26T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.15
776556,Kimberley Close - Church Hill,2023-02-26T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.39
776556,Kimberley Close - Church Hill,2023-02-26T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.46
776556,Kimberley Close - Church Hill,2023-02-26T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.4
776556,Kimberley Close - Church Hill,2023-02-26T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
776556,Kimberley Close - Church Hill,2023-02-26T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
776556,Kimberley Close - Church Hill,2023-02-26T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
776556,Kimberley Close - Church Hill,2023-02-26T06:50:00.000+00:00,transformer,,Temperature,C,11.4
776556,Kimberley Close - Church Hill,2023-02-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-02-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
776556,Kimberley Close - Church Hill,2023-02-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-02-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
776556,Kimberley Close - Church Hill,2023-02-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-02-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
776556,Kimberley Close - Church Hill,2023-02-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.42
776556,Kimberley Close - Church Hill,2023-02-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
776556,Kimberley Close - Church Hill,2023-02-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
776556,Kimberley Close - Church Hill,2023-02-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.02
776556,Kimberley Close - Church Hill,2023-02-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.8
776556,Kimberley Close - Church Hill,2023-02-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.53
776556,Kimberley Close - Church Hill,2023-02-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,128.4
776556,Kimberley Close - Church Hill,2023-02-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
776556,Kimberley Close - Church Hill,2023-02-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
776556,Kimberley Close - Church Hill,2023-02-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
776556,Kimberley Close - Church Hill,2023-02-26T06:50:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-26T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.7
776556,Kimberley Close - Church Hill,2023-02-26T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.52
776556,Kimberley Close - Church Hill,2023-02-26T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.43
776556,Kimberley Close - Church Hill,2023-02-26T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.62
776556,Kimberley Close - Church Hill,2023-02-26T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.86
776556,Kimberley Close - Church Hill,2023-02-26T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.1
776556,Kimberley Close - Church Hill,2023-02-26T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,67.1
776556,Kimberley Close - Church Hill,2023-02-26T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.4
776556,Kimberley Close - Church Hill,2023-02-26T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.2
776556,Kimberley Close - Church Hill,2023-02-26T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
776556,Kimberley Close - Church Hill,2023-02-26T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
776556,Kimberley Close - Church Hill,2023-02-26T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
776556,Kimberley Close - Church Hill,2023-02-26T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
776556,Kimberley Close - Church Hill,2023-02-26T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.05
776556,Kimberley Close - Church Hill,2023-02-26T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.75
776556,Kimberley Close - Church Hill,2023-02-26T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.95
776556,Kimberley Close - Church Hill,2023-02-26T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.4
776556,Kimberley Close - Church Hill,2023-02-26T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
776556,Kimberley Close - Church Hill,2023-02-26T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
776556,Kimberley Close - Church Hill,2023-02-26T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
776556,Kimberley Close - Church Hill,2023-02-26T06:40:00.000+00:00,transformer,,Temperature,C,11.5
776556,Kimberley Close - Church Hill,2023-02-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-02-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
776556,Kimberley Close - Church Hill,2023-02-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-02-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
776556,Kimberley Close - Church Hill,2023-02-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-02-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
776556,Kimberley Close - Church Hill,2023-02-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
776556,Kimberley Close - Church Hill,2023-02-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
776556,Kimberley Close - Church Hill,2023-02-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
776556,Kimberley Close - Church Hill,2023-02-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,25.67
776556,Kimberley Close - Church Hill,2023-02-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.61
776556,Kimberley Close - Church Hill,2023-02-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,25.05
776556,Kimberley Close - Church Hill,2023-02-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,132.5
776556,Kimberley Close - Church Hill,2023-02-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
776556,Kimberley Close - Church Hill,2023-02-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
776556,Kimberley Close - Church Hill,2023-02-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
776556,Kimberley Close - Church Hill,2023-02-26T06:40:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-26T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.84
776556,Kimberley Close - Church Hill,2023-02-26T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.56
776556,Kimberley Close - Church Hill,2023-02-26T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.53
776556,Kimberley Close - Church Hill,2023-02-26T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.87
776556,Kimberley Close - Church Hill,2023-02-26T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.57
776556,Kimberley Close - Church Hill,2023-02-26T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.35
776556,Kimberley Close - Church Hill,2023-02-26T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,76.7
776556,Kimberley Close - Church Hill,2023-02-26T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.6
776556,Kimberley Close - Church Hill,2023-02-26T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.4
776556,Kimberley Close - Church Hill,2023-02-26T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
776556,Kimberley Close - Church Hill,2023-02-26T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-02-26T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
776556,Kimberley Close - Church Hill,2023-02-26T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
776556,Kimberley Close - Church Hill,2023-02-26T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.9
776556,Kimberley Close - Church Hill,2023-02-26T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.31
776556,Kimberley Close - Church Hill,2023-02-26T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.23
776556,Kimberley Close - Church Hill,2023-02-26T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,74.6
776556,Kimberley Close - Church Hill,2023-02-26T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
776556,Kimberley Close - Church Hill,2023-02-26T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
776556,Kimberley Close - Church Hill,2023-02-26T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
776556,Kimberley Close - Church Hill,2023-02-26T06:30:00.000+00:00,transformer,,Temperature,C,11.4
776556,Kimberley Close - Church Hill,2023-02-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-02-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
776556,Kimberley Close - Church Hill,2023-02-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-02-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
776556,Kimberley Close - Church Hill,2023-02-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-02-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
776556,Kimberley Close - Church Hill,2023-02-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
776556,Kimberley Close - Church Hill,2023-02-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
776556,Kimberley Close - Church Hill,2023-02-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
776556,Kimberley Close - Church Hill,2023-02-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,30.77
776556,Kimberley Close - Church Hill,2023-02-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.88
776556,Kimberley Close - Church Hill,2023-02-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.58
776556,Kimberley Close - Church Hill,2023-02-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,151.3
776556,Kimberley Close - Church Hill,2023-02-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
776556,Kimberley Close - Church Hill,2023-02-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
776556,Kimberley Close - Church Hill,2023-02-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
776556,Kimberley Close - Church Hill,2023-02-26T06:30:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-26T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.16
776556,Kimberley Close - Church Hill,2023-02-26T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.81
776556,Kimberley Close - Church Hill,2023-02-26T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.47
776556,Kimberley Close - Church Hill,2023-02-26T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.67
776556,Kimberley Close - Church Hill,2023-02-26T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.08
776556,Kimberley Close - Church Hill,2023-02-26T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.12
776556,Kimberley Close - Church Hill,2023-02-26T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,72.3
776556,Kimberley Close - Church Hill,2023-02-26T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.6
776556,Kimberley Close - Church Hill,2023-02-26T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.2
776556,Kimberley Close - Church Hill,2023-02-26T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
776556,Kimberley Close - Church Hill,2023-02-26T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.48
776556,Kimberley Close - Church Hill,2023-02-26T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
776556,Kimberley Close - Church Hill,2023-02-26T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-02-26T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.45
776556,Kimberley Close - Church Hill,2023-02-26T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.53
776556,Kimberley Close - Church Hill,2023-02-26T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.34
776556,Kimberley Close - Church Hill,2023-02-26T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,70.4
776556,Kimberley Close - Church Hill,2023-02-26T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
776556,Kimberley Close - Church Hill,2023-02-26T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
776556,Kimberley Close - Church Hill,2023-02-26T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
776556,Kimberley Close - Church Hill,2023-02-26T06:20:00.000+00:00,transformer,,Temperature,C,11.4
776556,Kimberley Close - Church Hill,2023-02-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-02-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
776556,Kimberley Close - Church Hill,2023-02-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-02-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
776556,Kimberley Close - Church Hill,2023-02-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-02-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
776556,Kimberley Close - Church Hill,2023-02-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.64
776556,Kimberley Close - Church Hill,2023-02-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
776556,Kimberley Close - Church Hill,2023-02-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
776556,Kimberley Close - Church Hill,2023-02-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,30.11
776556,Kimberley Close - Church Hill,2023-02-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.61
