Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,24.46
776556,Kimberley Close - Church Hill,2023-02-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,142.6
776556,Kimberley Close - Church Hill,2023-02-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
776556,Kimberley Close - Church Hill,2023-02-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
776556,Kimberley Close - Church Hill,2023-02-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
776556,Kimberley Close - Church Hill,2023-02-26T06:20:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-26T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.6
776556,Kimberley Close - Church Hill,2023-02-26T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.48
776556,Kimberley Close - Church Hill,2023-02-26T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.73
776556,Kimberley Close - Church Hill,2023-02-26T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.45
776556,Kimberley Close - Church Hill,2023-02-26T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.92
776556,Kimberley Close - Church Hill,2023-02-26T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.19
776556,Kimberley Close - Church Hill,2023-02-26T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,69.6
776556,Kimberley Close - Church Hill,2023-02-26T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.1
776556,Kimberley Close - Church Hill,2023-02-26T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
776556,Kimberley Close - Church Hill,2023-02-26T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
776556,Kimberley Close - Church Hill,2023-02-26T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
776556,Kimberley Close - Church Hill,2023-02-26T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
776556,Kimberley Close - Church Hill,2023-02-26T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-02-26T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.47
776556,Kimberley Close - Church Hill,2023-02-26T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.41
776556,Kimberley Close - Church Hill,2023-02-26T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.37
776556,Kimberley Close - Church Hill,2023-02-26T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.8
776556,Kimberley Close - Church Hill,2023-02-26T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
776556,Kimberley Close - Church Hill,2023-02-26T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
776556,Kimberley Close - Church Hill,2023-02-26T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
776556,Kimberley Close - Church Hill,2023-02-26T06:10:00.000+00:00,transformer,,Temperature,C,11.5
776556,Kimberley Close - Church Hill,2023-02-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-02-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
776556,Kimberley Close - Church Hill,2023-02-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-02-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
776556,Kimberley Close - Church Hill,2023-02-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776556,Kimberley Close - Church Hill,2023-02-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
776556,Kimberley Close - Church Hill,2023-02-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.98
776556,Kimberley Close - Church Hill,2023-02-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
776556,Kimberley Close - Church Hill,2023-02-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
776556,Kimberley Close - Church Hill,2023-02-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,26.92
776556,Kimberley Close - Church Hill,2023-02-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.33
776556,Kimberley Close - Church Hill,2023-02-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,25.57
776556,Kimberley Close - Church Hill,2023-02-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,137.4
776556,Kimberley Close - Church Hill,2023-02-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
776556,Kimberley Close - Church Hill,2023-02-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
776556,Kimberley Close - Church Hill,2023-02-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
776556,Kimberley Close - Church Hill,2023-02-26T06:10:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-26T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.5
776556,Kimberley Close - Church Hill,2023-02-26T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.38
776556,Kimberley Close - Church Hill,2023-02-26T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.48
776556,Kimberley Close - Church Hill,2023-02-26T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.61
776556,Kimberley Close - Church Hill,2023-02-26T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.06
776556,Kimberley Close - Church Hill,2023-02-26T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.01
776556,Kimberley Close - Church Hill,2023-02-26T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,73.3
776556,Kimberley Close - Church Hill,2023-02-26T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.4
776556,Kimberley Close - Church Hill,2023-02-26T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
776556,Kimberley Close - Church Hill,2023-02-26T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
776556,Kimberley Close - Church Hill,2023-02-26T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-02-26T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
776556,Kimberley Close - Church Hill,2023-02-26T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-02-26T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.63
776556,Kimberley Close - Church Hill,2023-02-26T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.76
776556,Kimberley Close - Church Hill,2023-02-26T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.65
776556,Kimberley Close - Church Hill,2023-02-26T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,71.4
776556,Kimberley Close - Church Hill,2023-02-26T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
776556,Kimberley Close - Church Hill,2023-02-26T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
776556,Kimberley Close - Church Hill,2023-02-26T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
776556,Kimberley Close - Church Hill,2023-02-26T06:00:00.000+00:00,transformer,,Temperature,C,11.6
776556,Kimberley Close - Church Hill,2023-02-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-02-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
776556,Kimberley Close - Church Hill,2023-02-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-02-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
776556,Kimberley Close - Church Hill,2023-02-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776556,Kimberley Close - Church Hill,2023-02-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
776556,Kimberley Close - Church Hill,2023-02-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.59
776556,Kimberley Close - Church Hill,2023-02-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
776556,Kimberley Close - Church Hill,2023-02-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
776556,Kimberley Close - Church Hill,2023-02-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,28.24
776556,Kimberley Close - Church Hill,2023-02-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.82
776556,Kimberley Close - Church Hill,2023-02-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.66
776556,Kimberley Close - Church Hill,2023-02-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,144.6
776556,Kimberley Close - Church Hill,2023-02-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
776556,Kimberley Close - Church Hill,2023-02-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
776556,Kimberley Close - Church Hill,2023-02-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
776556,Kimberley Close - Church Hill,2023-02-26T06:00:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-26T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.24
776556,Kimberley Close - Church Hill,2023-02-26T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.18
776556,Kimberley Close - Church Hill,2023-02-26T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.19
776556,Kimberley Close - Church Hill,2023-02-26T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.67
776556,Kimberley Close - Church Hill,2023-02-26T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.71
776556,Kimberley Close - Church Hill,2023-02-26T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.8
776556,Kimberley Close - Church Hill,2023-02-26T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,65.1
776556,Kimberley Close - Church Hill,2023-02-26T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.4
776556,Kimberley Close - Church Hill,2023-02-26T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
776556,Kimberley Close - Church Hill,2023-02-26T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
776556,Kimberley Close - Church Hill,2023-02-26T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.42
776556,Kimberley Close - Church Hill,2023-02-26T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
776556,Kimberley Close - Church Hill,2023-02-26T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
776556,Kimberley Close - Church Hill,2023-02-26T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.8
776556,Kimberley Close - Church Hill,2023-02-26T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.09
776556,Kimberley Close - Church Hill,2023-02-26T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.97
776556,Kimberley Close - Church Hill,2023-02-26T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.4
776556,Kimberley Close - Church Hill,2023-02-26T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
776556,Kimberley Close - Church Hill,2023-02-26T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
776556,Kimberley Close - Church Hill,2023-02-26T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
776556,Kimberley Close - Church Hill,2023-02-26T05:50:00.000+00:00,transformer,,Temperature,C,11.8
776556,Kimberley Close - Church Hill,2023-02-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-02-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
776556,Kimberley Close - Church Hill,2023-02-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-02-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
776556,Kimberley Close - Church Hill,2023-02-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776556,Kimberley Close - Church Hill,2023-02-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
776556,Kimberley Close - Church Hill,2023-02-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.66
776556,Kimberley Close - Church Hill,2023-02-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
776556,Kimberley Close - Church Hill,2023-02-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
776556,Kimberley Close - Church Hill,2023-02-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,26.47
776556,Kimberley Close - Church Hill,2023-02-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.81
776556,Kimberley Close - Church Hill,2023-02-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,23.77
776556,Kimberley Close - Church Hill,2023-02-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,128.5
776556,Kimberley Close - Church Hill,2023-02-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
776556,Kimberley Close - Church Hill,2023-02-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
776556,Kimberley Close - Church Hill,2023-02-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
776556,Kimberley Close - Church Hill,2023-02-26T05:50:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-26T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.74
776556,Kimberley Close - Church Hill,2023-02-26T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.98
776556,Kimberley Close - Church Hill,2023-02-26T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.92
776556,Kimberley Close - Church Hill,2023-02-26T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.84
776556,Kimberley Close - Church Hill,2023-02-26T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.16
776556,Kimberley Close - Church Hill,2023-02-26T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.41
776556,Kimberley Close - Church Hill,2023-02-26T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.1
776556,Kimberley Close - Church Hill,2023-02-26T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.3
776556,Kimberley Close - Church Hill,2023-02-26T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
776556,Kimberley Close - Church Hill,2023-02-26T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
776556,Kimberley Close - Church Hill,2023-02-26T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.88
776556,Kimberley Close - Church Hill,2023-02-26T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
776556,Kimberley Close - Church Hill,2023-02-26T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
776556,Kimberley Close - Church Hill,2023-02-26T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.01
776556,Kimberley Close - Church Hill,2023-02-26T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.55
776556,Kimberley Close - Church Hill,2023-02-26T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.07
776556,Kimberley Close - Church Hill,2023-02-26T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.5
776556,Kimberley Close - Church Hill,2023-02-26T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
776556,Kimberley Close - Church Hill,2023-02-26T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
776556,Kimberley Close - Church Hill,2023-02-26T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.1
776556,Kimberley Close - Church Hill,2023-02-26T05:40:00.000+00:00,transformer,,Temperature,C,11.9
776556,Kimberley Close - Church Hill,2023-02-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-02-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
776556,Kimberley Close - Church Hill,2023-02-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-02-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
776556,Kimberley Close - Church Hill,2023-02-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-02-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
776556,Kimberley Close - Church Hill,2023-02-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.62
776556,Kimberley Close - Church Hill,2023-02-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
776556,Kimberley Close - Church Hill,2023-02-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
776556,Kimberley Close - Church Hill,2023-02-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,22.85
776556,Kimberley Close - Church Hill,2023-02-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.71
776556,Kimberley Close - Church Hill,2023-02-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,24.47
776556,Kimberley Close - Church Hill,2023-02-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,124.6
776556,Kimberley Close - Church Hill,2023-02-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
776556,Kimberley Close - Church Hill,2023-02-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
776556,Kimberley Close - Church Hill,2023-02-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
776556,Kimberley Close - Church Hill,2023-02-26T05:40:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-26T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.59
776556,Kimberley Close - Church Hill,2023-02-26T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.04
776556,Kimberley Close - Church Hill,2023-02-26T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.83
776556,Kimberley Close - Church Hill,2023-02-26T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.06
776556,Kimberley Close - Church Hill,2023-02-26T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.81
776556,Kimberley Close - Church Hill,2023-02-26T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.66
776556,Kimberley Close - Church Hill,2023-02-26T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.3
776556,Kimberley Close - Church Hill,2023-02-26T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.0
776556,Kimberley Close - Church Hill,2023-02-26T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
776556,Kimberley Close - Church Hill,2023-02-26T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
776556,Kimberley Close - Church Hill,2023-02-26T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.63
776556,Kimberley Close - Church Hill,2023-02-26T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
776556,Kimberley Close - Church Hill,2023-02-26T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-02-26T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.11
776556,Kimberley Close - Church Hill,2023-02-26T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.33
776556,Kimberley Close - Church Hill,2023-02-26T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.58
776556,Kimberley Close - Church Hill,2023-02-26T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.8
776556,Kimberley Close - Church Hill,2023-02-26T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
776556,Kimberley Close - Church Hill,2023-02-26T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
776556,Kimberley Close - Church Hill,2023-02-26T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
776556,Kimberley Close - Church Hill,2023-02-26T05:30:00.000+00:00,transformer,,Temperature,C,12.0
776556,Kimberley Close - Church Hill,2023-02-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-02-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
776556,Kimberley Close - Church Hill,2023-02-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-02-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
776556,Kimberley Close - Church Hill,2023-02-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-02-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
776556,Kimberley Close - Church Hill,2023-02-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.22
776556,Kimberley Close - Church Hill,2023-02-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
776556,Kimberley Close - Church Hill,2023-02-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
776556,Kimberley Close - Church Hill,2023-02-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,22.17
776556,Kimberley Close - Church Hill,2023-02-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.14
776556,Kimberley Close - Church Hill,2023-02-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.25
776556,Kimberley Close - Church Hill,2023-02-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,117.0
776556,Kimberley Close - Church Hill,2023-02-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
776556,Kimberley Close - Church Hill,2023-02-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
776556,Kimberley Close - Church Hill,2023-02-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
776556,Kimberley Close - Church Hill,2023-02-26T05:30:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-26T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.42
776556,Kimberley Close - Church Hill,2023-02-26T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.9
776556,Kimberley Close - Church Hill,2023-02-26T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.45
776556,Kimberley Close - Church Hill,2023-02-26T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.3
776556,Kimberley Close - Church Hill,2023-02-26T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.51
776556,Kimberley Close - Church Hill,2023-02-26T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.51
776556,Kimberley Close - Church Hill,2023-02-26T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.6
776556,Kimberley Close - Church Hill,2023-02-26T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.3
776556,Kimberley Close - Church Hill,2023-02-26T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
776556,Kimberley Close - Church Hill,2023-02-26T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
776556,Kimberley Close - Church Hill,2023-02-26T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
776556,Kimberley Close - Church Hill,2023-02-26T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
776556,Kimberley Close - Church Hill,2023-02-26T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.23
776556,Kimberley Close - Church Hill,2023-02-26T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.7
776556,Kimberley Close - Church Hill,2023-02-26T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.34
776556,Kimberley Close - Church Hill,2023-02-26T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.5
776556,Kimberley Close - Church Hill,2023-02-26T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.1
776556,Kimberley Close - Church Hill,2023-02-26T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
776556,Kimberley Close - Church Hill,2023-02-26T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
776556,Kimberley Close - Church Hill,2023-02-26T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
776556,Kimberley Close - Church Hill,2023-02-26T05:20:00.000+00:00,transformer,,Temperature,C,12.1
776556,Kimberley Close - Church Hill,2023-02-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-02-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
776556,Kimberley Close - Church Hill,2023-02-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-02-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
776556,Kimberley Close - Church Hill,2023-02-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-02-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
776556,Kimberley Close - Church Hill,2023-02-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.58
776556,Kimberley Close - Church Hill,2023-02-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
776556,Kimberley Close - Church Hill,2023-02-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
776556,Kimberley Close - Church Hill,2023-02-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,20.01
776556,Kimberley Close - Church Hill,2023-02-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.84
776556,Kimberley Close - Church Hill,2023-02-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
776556,Kimberley Close - Church Hill,2023-02-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,113.6
776556,Kimberley Close - Church Hill,2023-02-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
776556,Kimberley Close - Church Hill,2023-02-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
776556,Kimberley Close - Church Hill,2023-02-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
776556,Kimberley Close - Church Hill,2023-02-26T05:20:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-26T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.56
776556,Kimberley Close - Church Hill,2023-02-26T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.09
776556,Kimberley Close - Church Hill,2023-02-26T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.47
776556,Kimberley Close - Church Hill,2023-02-26T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.77
776556,Kimberley Close - Church Hill,2023-02-26T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.51
776556,Kimberley Close - Church Hill,2023-02-26T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.4
776556,Kimberley Close - Church Hill,2023-02-26T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.9
776556,Kimberley Close - Church Hill,2023-02-26T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.6
776556,Kimberley Close - Church Hill,2023-02-26T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
776556,Kimberley Close - Church Hill,2023-02-26T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
776556,Kimberley Close - Church Hill,2023-02-26T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
776556,Kimberley Close - Church Hill,2023-02-26T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
776556,Kimberley Close - Church Hill,2023-02-26T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
776556,Kimberley Close - Church Hill,2023-02-26T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.45
776556,Kimberley Close - Church Hill,2023-02-26T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.85
776556,Kimberley Close - Church Hill,2023-02-26T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.66
776556,Kimberley Close - Church Hill,2023-02-26T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.5
776556,Kimberley Close - Church Hill,2023-02-26T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
776556,Kimberley Close - Church Hill,2023-02-26T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
776556,Kimberley Close - Church Hill,2023-02-26T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
776556,Kimberley Close - Church Hill,2023-02-26T05:10:00.000+00:00,transformer,,Temperature,C,12.3
776556,Kimberley Close - Church Hill,2023-02-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-02-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
776556,Kimberley Close - Church Hill,2023-02-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776556,Kimberley Close - Church Hill,2023-02-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
776556,Kimberley Close - Church Hill,2023-02-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-02-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
776556,Kimberley Close - Church Hill,2023-02-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.83
776556,Kimberley Close - Church Hill,2023-02-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
776556,Kimberley Close - Church Hill,2023-02-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
776556,Kimberley Close - Church Hill,2023-02-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,19.22
776556,Kimberley Close - Church Hill,2023-02-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.36
776556,Kimberley Close - Church Hill,2023-02-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.06
776556,Kimberley Close - Church Hill,2023-02-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,110.5
776556,Kimberley Close - Church Hill,2023-02-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
776556,Kimberley Close - Church Hill,2023-02-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
776556,Kimberley Close - Church Hill,2023-02-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
776556,Kimberley Close - Church Hill,2023-02-26T05:10:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-26T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.64
776556,Kimberley Close - Church Hill,2023-02-26T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.7
776556,Kimberley Close - Church Hill,2023-02-26T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.29
776556,Kimberley Close - Church Hill,2023-02-26T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.36
776556,Kimberley Close - Church Hill,2023-02-26T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.78
776556,Kimberley Close - Church Hill,2023-02-26T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.07
776556,Kimberley Close - Church Hill,2023-02-26T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.0
776556,Kimberley Close - Church Hill,2023-02-26T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.0
776556,Kimberley Close - Church Hill,2023-02-26T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
776556,Kimberley Close - Church Hill,2023-02-26T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
776556,Kimberley Close - Church Hill,2023-02-26T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
776556,Kimberley Close - Church Hill,2023-02-26T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
776556,Kimberley Close - Church Hill,2023-02-26T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-02-26T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.04
776556,Kimberley Close - Church Hill,2023-02-26T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.94
776556,Kimberley Close - Church Hill,2023-02-26T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.38
776556,Kimberley Close - Church Hill,2023-02-26T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.4
776556,Kimberley Close - Church Hill,2023-02-26T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
776556,Kimberley Close - Church Hill,2023-02-26T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
776556,Kimberley Close - Church Hill,2023-02-26T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.7
776556,Kimberley Close - Church Hill,2023-02-26T05:00:00.000+00:00,transformer,,Temperature,C,12.5
776556,Kimberley Close - Church Hill,2023-02-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-02-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
776556,Kimberley Close - Church Hill,2023-02-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
776556,Kimberley Close - Church Hill,2023-02-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
776556,Kimberley Close - Church Hill,2023-02-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-02-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
776556,Kimberley Close - Church Hill,2023-02-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.79
776556,Kimberley Close - Church Hill,2023-02-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
776556,Kimberley Close - Church Hill,2023-02-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
776556,Kimberley Close - Church Hill,2023-02-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,20.4
776556,Kimberley Close - Church Hill,2023-02-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.72
776556,Kimberley Close - Church Hill,2023-02-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,24.45
776556,Kimberley Close - Church Hill,2023-02-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,124.4
776556,Kimberley Close - Church Hill,2023-02-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
776556,Kimberley Close - Church Hill,2023-02-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
776556,Kimberley Close - Church Hill,2023-02-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
776556,Kimberley Close - Church Hill,2023-02-26T05:00:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-26T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.95
776556,Kimberley Close - Church Hill,2023-02-26T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.58
776556,Kimberley Close - Church Hill,2023-02-26T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.11
776556,Kimberley Close - Church Hill,2023-02-26T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.45
776556,Kimberley Close - Church Hill,2023-02-26T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.95
776556,Kimberley Close - Church Hill,2023-02-26T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.03
776556,Kimberley Close - Church Hill,2023-02-26T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.7
776556,Kimberley Close - Church Hill,2023-02-26T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.1
776556,Kimberley Close - Church Hill,2023-02-26T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
776556,Kimberley Close - Church Hill,2023-02-26T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
776556,Kimberley Close - Church Hill,2023-02-26T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.44
776556,Kimberley Close - Church Hill,2023-02-26T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
776556,Kimberley Close - Church Hill,2023-02-26T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.02
776556,Kimberley Close - Church Hill,2023-02-26T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.57
776556,Kimberley Close - Church Hill,2023-02-26T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.93
776556,Kimberley Close - Church Hill,2023-02-26T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.11
776556,Kimberley Close - Church Hill,2023-02-26T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.1
776556,Kimberley Close - Church Hill,2023-02-26T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
776556,Kimberley Close - Church Hill,2023-02-26T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
776556,Kimberley Close - Church Hill,2023-02-26T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
776556,Kimberley Close - Church Hill,2023-02-26T04:50:00.000+00:00,transformer,,Temperature,C,12.9
776556,Kimberley Close - Church Hill,2023-02-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-02-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
776556,Kimberley Close - Church Hill,2023-02-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
776556,Kimberley Close - Church Hill,2023-02-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
776556,Kimberley Close - Church Hill,2023-02-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-02-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
776556,Kimberley Close - Church Hill,2023-02-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.39
776556,Kimberley Close - Church Hill,2023-02-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
776556,Kimberley Close - Church Hill,2023-02-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
776556,Kimberley Close - Church Hill,2023-02-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,20.02
776556,Kimberley Close - Church Hill,2023-02-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.89
776556,Kimberley Close - Church Hill,2023-02-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,20.14
776556,Kimberley Close - Church Hill,2023-02-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,121.8
776556,Kimberley Close - Church Hill,2023-02-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
776556,Kimberley Close - Church Hill,2023-02-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
776556,Kimberley Close - Church Hill,2023-02-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
776556,Kimberley Close - Church Hill,2023-02-26T04:50:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-26T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.89
776556,Kimberley Close - Church Hill,2023-02-26T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.61
776556,Kimberley Close - Church Hill,2023-02-26T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.34
776556,Kimberley Close - Church Hill,2023-02-26T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.95
776556,Kimberley Close - Church Hill,2023-02-26T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.48
776556,Kimberley Close - Church Hill,2023-02-26T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.73
776556,Kimberley Close - Church Hill,2023-02-26T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.7
776556,Kimberley Close - Church Hill,2023-02-26T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.6
776556,Kimberley Close - Church Hill,2023-02-26T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
776556,Kimberley Close - Church Hill,2023-02-26T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
776556,Kimberley Close - Church Hill,2023-02-26T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.48
776556,Kimberley Close - Church Hill,2023-02-26T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-02-26T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.24
776556,Kimberley Close - Church Hill,2023-02-26T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.93
776556,Kimberley Close - Church Hill,2023-02-26T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.09
776556,Kimberley Close - Church Hill,2023-02-26T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.59
776556,Kimberley Close - Church Hill,2023-02-26T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.0
776556,Kimberley Close - Church Hill,2023-02-26T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
776556,Kimberley Close - Church Hill,2023-02-26T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
776556,Kimberley Close - Church Hill,2023-02-26T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
776556,Kimberley Close - Church Hill,2023-02-26T04:40:00.000+00:00,transformer,,Temperature,C,13.0
776556,Kimberley Close - Church Hill,2023-02-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-02-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
776556,Kimberley Close - Church Hill,2023-02-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776556,Kimberley Close - Church Hill,2023-02-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
776556,Kimberley Close - Church Hill,2023-02-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-02-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
776556,Kimberley Close - Church Hill,2023-02-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.37
776556,Kimberley Close - Church Hill,2023-02-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
776556,Kimberley Close - Church Hill,2023-02-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
776556,Kimberley Close - Church Hill,2023-02-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,21.88
776556,Kimberley Close - Church Hill,2023-02-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.57
776556,Kimberley Close - Church Hill,2023-02-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.31
776556,Kimberley Close - Church Hill,2023-02-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,125.7
776556,Kimberley Close - Church Hill,2023-02-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
776556,Kimberley Close - Church Hill,2023-02-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
776556,Kimberley Close - Church Hill,2023-02-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
776556,Kimberley Close - Church Hill,2023-02-26T04:40:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-26T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.03
776556,Kimberley Close - Church Hill,2023-02-26T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.7
776556,Kimberley Close - Church Hill,2023-02-26T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.13
776556,Kimberley Close - Church Hill,2023-02-26T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.94
776556,Kimberley Close - Church Hill,2023-02-26T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.39
776556,Kimberley Close - Church Hill,2023-02-26T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.54
776556,Kimberley Close - Church Hill,2023-02-26T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.2
776556,Kimberley Close - Church Hill,2023-02-26T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.2
776556,Kimberley Close - Church Hill,2023-02-26T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
776556,Kimberley Close - Church Hill,2023-02-26T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
776556,Kimberley Close - Church Hill,2023-02-26T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-02-26T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
776556,Kimberley Close - Church Hill,2023-02-26T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.29
776556,Kimberley Close - Church Hill,2023-02-26T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.66
776556,Kimberley Close - Church Hill,2023-02-26T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.96
776556,Kimberley Close - Church Hill,2023-02-26T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.44
776556,Kimberley Close - Church Hill,2023-02-26T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.5
776556,Kimberley Close - Church Hill,2023-02-26T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
776556,Kimberley Close - Church Hill,2023-02-26T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
776556,Kimberley Close - Church Hill,2023-02-26T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
776556,Kimberley Close - Church Hill,2023-02-26T04:30:00.000+00:00,transformer,,Temperature,C,13.1
776556,Kimberley Close - Church Hill,2023-02-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-02-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
776556,Kimberley Close - Church Hill,2023-02-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-02-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
776556,Kimberley Close - Church Hill,2023-02-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-02-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
776556,Kimberley Close - Church Hill,2023-02-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.02
776556,Kimberley Close - Church Hill,2023-02-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
776556,Kimberley Close - Church Hill,2023-02-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
776556,Kimberley Close - Church Hill,2023-02-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,22.6
776556,Kimberley Close - Church Hill,2023-02-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.35
776556,Kimberley Close - Church Hill,2023-02-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.98
776556,Kimberley Close - Church Hill,2023-02-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,122.7
776556,Kimberley Close - Church Hill,2023-02-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
776556,Kimberley Close - Church Hill,2023-02-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
776556,Kimberley Close - Church Hill,2023-02-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
776556,Kimberley Close - Church Hill,2023-02-26T04:30:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-26T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.84
776556,Kimberley Close - Church Hill,2023-02-26T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.07
776556,Kimberley Close - Church Hill,2023-02-26T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.33
776556,Kimberley Close - Church Hill,2023-02-26T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.88
776556,Kimberley Close - Church Hill,2023-02-26T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.16
776556,Kimberley Close - Church Hill,2023-02-26T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.55
776556,Kimberley Close - Church Hill,2023-02-26T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.8
776556,Kimberley Close - Church Hill,2023-02-26T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.2
776556,Kimberley Close - Church Hill,2023-02-26T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
776556,Kimberley Close - Church Hill,2023-02-26T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
776556,Kimberley Close - Church Hill,2023-02-26T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-02-26T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
776556,Kimberley Close - Church Hill,2023-02-26T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.38
776556,Kimberley Close - Church Hill,2023-02-26T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.98
776556,Kimberley Close - Church Hill,2023-02-26T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.21
776556,Kimberley Close - Church Hill,2023-02-26T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.38
776556,Kimberley Close - Church Hill,2023-02-26T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
776556,Kimberley Close - Church Hill,2023-02-26T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
776556,Kimberley Close - Church Hill,2023-02-26T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
776556,Kimberley Close - Church Hill,2023-02-26T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
776556,Kimberley Close - Church Hill,2023-02-26T04:20:00.000+00:00,transformer,,Temperature,C,13.3
776556,Kimberley Close - Church Hill,2023-02-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-02-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
776556,Kimberley Close - Church Hill,2023-02-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-02-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
776556,Kimberley Close - Church Hill,2023-02-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-02-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
776556,Kimberley Close - Church Hill,2023-02-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.93
776556,Kimberley Close - Church Hill,2023-02-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
776556,Kimberley Close - Church Hill,2023-02-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
776556,Kimberley Close - Church Hill,2023-02-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,22.86
776556,Kimberley Close - Church Hill,2023-02-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.36
776556,Kimberley Close - Church Hill,2023-02-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.93
776556,Kimberley Close - Church Hill,2023-02-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,119.9
776556,Kimberley Close - Church Hill,2023-02-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
776556,Kimberley Close - Church Hill,2023-02-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
776556,Kimberley Close - Church Hill,2023-02-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
776556,Kimberley Close - Church Hill,2023-02-26T04:20:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-26T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.82
776556,Kimberley Close - Church Hill,2023-02-26T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.01
776556,Kimberley Close - Church Hill,2023-02-26T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.3
776556,Kimberley Close - Church Hill,2023-02-26T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.26
776556,Kimberley Close - Church Hill,2023-02-26T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.56
776556,Kimberley Close - Church Hill,2023-02-26T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.4
