Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-26T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.8
776556,Kimberley Close - Church Hill,2023-02-26T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.9
776556,Kimberley Close - Church Hill,2023-02-26T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
776556,Kimberley Close - Church Hill,2023-02-26T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
776556,Kimberley Close - Church Hill,2023-02-26T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
776556,Kimberley Close - Church Hill,2023-02-26T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
776556,Kimberley Close - Church Hill,2023-02-26T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.35
776556,Kimberley Close - Church Hill,2023-02-26T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.4
776556,Kimberley Close - Church Hill,2023-02-26T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.49
776556,Kimberley Close - Church Hill,2023-02-26T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.71
776556,Kimberley Close - Church Hill,2023-02-26T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
776556,Kimberley Close - Church Hill,2023-02-26T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
776556,Kimberley Close - Church Hill,2023-02-26T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
776556,Kimberley Close - Church Hill,2023-02-26T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
776556,Kimberley Close - Church Hill,2023-02-26T04:10:00.000+00:00,transformer,,Temperature,C,13.4
776556,Kimberley Close - Church Hill,2023-02-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-02-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
776556,Kimberley Close - Church Hill,2023-02-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-02-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
776556,Kimberley Close - Church Hill,2023-02-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-02-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
776556,Kimberley Close - Church Hill,2023-02-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.08
776556,Kimberley Close - Church Hill,2023-02-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
776556,Kimberley Close - Church Hill,2023-02-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
776556,Kimberley Close - Church Hill,2023-02-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,21.65
776556,Kimberley Close - Church Hill,2023-02-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.05
776556,Kimberley Close - Church Hill,2023-02-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.12
776556,Kimberley Close - Church Hill,2023-02-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,124.0
776556,Kimberley Close - Church Hill,2023-02-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
776556,Kimberley Close - Church Hill,2023-02-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
776556,Kimberley Close - Church Hill,2023-02-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
776556,Kimberley Close - Church Hill,2023-02-26T04:10:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-26T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.89
776556,Kimberley Close - Church Hill,2023-02-26T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.75
776556,Kimberley Close - Church Hill,2023-02-26T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.36
776556,Kimberley Close - Church Hill,2023-02-26T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.85
776556,Kimberley Close - Church Hill,2023-02-26T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.37
776556,Kimberley Close - Church Hill,2023-02-26T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.08
776556,Kimberley Close - Church Hill,2023-02-26T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.4
776556,Kimberley Close - Church Hill,2023-02-26T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.2
776556,Kimberley Close - Church Hill,2023-02-26T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
776556,Kimberley Close - Church Hill,2023-02-26T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
776556,Kimberley Close - Church Hill,2023-02-26T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
776556,Kimberley Close - Church Hill,2023-02-26T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
776556,Kimberley Close - Church Hill,2023-02-26T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.5
776556,Kimberley Close - Church Hill,2023-02-26T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.02
776556,Kimberley Close - Church Hill,2023-02-26T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.69
776556,Kimberley Close - Church Hill,2023-02-26T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.42
776556,Kimberley Close - Church Hill,2023-02-26T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.7
776556,Kimberley Close - Church Hill,2023-02-26T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
776556,Kimberley Close - Church Hill,2023-02-26T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
776556,Kimberley Close - Church Hill,2023-02-26T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
776556,Kimberley Close - Church Hill,2023-02-26T04:00:00.000+00:00,transformer,,Temperature,C,13.4
776556,Kimberley Close - Church Hill,2023-02-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-02-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
776556,Kimberley Close - Church Hill,2023-02-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
776556,Kimberley Close - Church Hill,2023-02-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
776556,Kimberley Close - Church Hill,2023-02-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-02-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
776556,Kimberley Close - Church Hill,2023-02-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.16
776556,Kimberley Close - Church Hill,2023-02-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
776556,Kimberley Close - Church Hill,2023-02-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.87
776556,Kimberley Close - Church Hill,2023-02-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,21.87
776556,Kimberley Close - Church Hill,2023-02-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.06
776556,Kimberley Close - Church Hill,2023-02-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.5
776556,Kimberley Close - Church Hill,2023-02-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,127.2
776556,Kimberley Close - Church Hill,2023-02-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
776556,Kimberley Close - Church Hill,2023-02-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
776556,Kimberley Close - Church Hill,2023-02-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
776556,Kimberley Close - Church Hill,2023-02-26T04:00:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-26T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.15
776556,Kimberley Close - Church Hill,2023-02-26T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.14
776556,Kimberley Close - Church Hill,2023-02-26T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.44
776556,Kimberley Close - Church Hill,2023-02-26T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.5
776556,Kimberley Close - Church Hill,2023-02-26T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.46
776556,Kimberley Close - Church Hill,2023-02-26T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.07
776556,Kimberley Close - Church Hill,2023-02-26T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.9
776556,Kimberley Close - Church Hill,2023-02-26T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.4
776556,Kimberley Close - Church Hill,2023-02-26T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
776556,Kimberley Close - Church Hill,2023-02-26T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
776556,Kimberley Close - Church Hill,2023-02-26T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.4
776556,Kimberley Close - Church Hill,2023-02-26T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
776556,Kimberley Close - Church Hill,2023-02-26T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.7
776556,Kimberley Close - Church Hill,2023-02-26T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.54
776556,Kimberley Close - Church Hill,2023-02-26T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.22
776556,Kimberley Close - Church Hill,2023-02-26T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.87
776556,Kimberley Close - Church Hill,2023-02-26T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.3
776556,Kimberley Close - Church Hill,2023-02-26T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
776556,Kimberley Close - Church Hill,2023-02-26T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
776556,Kimberley Close - Church Hill,2023-02-26T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
776556,Kimberley Close - Church Hill,2023-02-26T03:50:00.000+00:00,transformer,,Temperature,C,13.4
776556,Kimberley Close - Church Hill,2023-02-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-02-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
776556,Kimberley Close - Church Hill,2023-02-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-02-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
776556,Kimberley Close - Church Hill,2023-02-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-02-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
776556,Kimberley Close - Church Hill,2023-02-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.55
776556,Kimberley Close - Church Hill,2023-02-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
776556,Kimberley Close - Church Hill,2023-02-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.14
776556,Kimberley Close - Church Hill,2023-02-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,21.04
776556,Kimberley Close - Church Hill,2023-02-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.68
776556,Kimberley Close - Church Hill,2023-02-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.93
776556,Kimberley Close - Church Hill,2023-02-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,122.1
776556,Kimberley Close - Church Hill,2023-02-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
776556,Kimberley Close - Church Hill,2023-02-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
776556,Kimberley Close - Church Hill,2023-02-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
776556,Kimberley Close - Church Hill,2023-02-26T03:50:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-26T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.29
776556,Kimberley Close - Church Hill,2023-02-26T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.32
776556,Kimberley Close - Church Hill,2023-02-26T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.05
776556,Kimberley Close - Church Hill,2023-02-26T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.55
776556,Kimberley Close - Church Hill,2023-02-26T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.11
776556,Kimberley Close - Church Hill,2023-02-26T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.29
776556,Kimberley Close - Church Hill,2023-02-26T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.9
776556,Kimberley Close - Church Hill,2023-02-26T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.1
776556,Kimberley Close - Church Hill,2023-02-26T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
776556,Kimberley Close - Church Hill,2023-02-26T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
776556,Kimberley Close - Church Hill,2023-02-26T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-02-26T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
776556,Kimberley Close - Church Hill,2023-02-26T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.45
776556,Kimberley Close - Church Hill,2023-02-26T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
776556,Kimberley Close - Church Hill,2023-02-26T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.24
776556,Kimberley Close - Church Hill,2023-02-26T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.3
776556,Kimberley Close - Church Hill,2023-02-26T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.4
776556,Kimberley Close - Church Hill,2023-02-26T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
776556,Kimberley Close - Church Hill,2023-02-26T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
776556,Kimberley Close - Church Hill,2023-02-26T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
776556,Kimberley Close - Church Hill,2023-02-26T03:40:00.000+00:00,transformer,,Temperature,C,13.4
776556,Kimberley Close - Church Hill,2023-02-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-02-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
776556,Kimberley Close - Church Hill,2023-02-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-02-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
776556,Kimberley Close - Church Hill,2023-02-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-02-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
776556,Kimberley Close - Church Hill,2023-02-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.33
776556,Kimberley Close - Church Hill,2023-02-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
776556,Kimberley Close - Church Hill,2023-02-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
776556,Kimberley Close - Church Hill,2023-02-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,20.54
776556,Kimberley Close - Church Hill,2023-02-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.35
776556,Kimberley Close - Church Hill,2023-02-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.6
776556,Kimberley Close - Church Hill,2023-02-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,118.3
776556,Kimberley Close - Church Hill,2023-02-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
776556,Kimberley Close - Church Hill,2023-02-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
776556,Kimberley Close - Church Hill,2023-02-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
776556,Kimberley Close - Church Hill,2023-02-26T03:40:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-26T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.05
776556,Kimberley Close - Church Hill,2023-02-26T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.26
776556,Kimberley Close - Church Hill,2023-02-26T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.1
776556,Kimberley Close - Church Hill,2023-02-26T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.6
776556,Kimberley Close - Church Hill,2023-02-26T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.56
776556,Kimberley Close - Church Hill,2023-02-26T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.03
776556,Kimberley Close - Church Hill,2023-02-26T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.2
776556,Kimberley Close - Church Hill,2023-02-26T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.3
776556,Kimberley Close - Church Hill,2023-02-26T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
776556,Kimberley Close - Church Hill,2023-02-26T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
776556,Kimberley Close - Church Hill,2023-02-26T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
776556,Kimberley Close - Church Hill,2023-02-26T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
776556,Kimberley Close - Church Hill,2023-02-26T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.21
776556,Kimberley Close - Church Hill,2023-02-26T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.92
776556,Kimberley Close - Church Hill,2023-02-26T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.31
776556,Kimberley Close - Church Hill,2023-02-26T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.92
776556,Kimberley Close - Church Hill,2023-02-26T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.6
776556,Kimberley Close - Church Hill,2023-02-26T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
776556,Kimberley Close - Church Hill,2023-02-26T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
776556,Kimberley Close - Church Hill,2023-02-26T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
776556,Kimberley Close - Church Hill,2023-02-26T03:30:00.000+00:00,transformer,,Temperature,C,13.6
776556,Kimberley Close - Church Hill,2023-02-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-02-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
776556,Kimberley Close - Church Hill,2023-02-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
776556,Kimberley Close - Church Hill,2023-02-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
776556,Kimberley Close - Church Hill,2023-02-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-02-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
776556,Kimberley Close - Church Hill,2023-02-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.97
776556,Kimberley Close - Church Hill,2023-02-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
776556,Kimberley Close - Church Hill,2023-02-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
776556,Kimberley Close - Church Hill,2023-02-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,20.52
776556,Kimberley Close - Church Hill,2023-02-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.87
776556,Kimberley Close - Church Hill,2023-02-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.95
776556,Kimberley Close - Church Hill,2023-02-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,120.8
776556,Kimberley Close - Church Hill,2023-02-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
776556,Kimberley Close - Church Hill,2023-02-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
776556,Kimberley Close - Church Hill,2023-02-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
776556,Kimberley Close - Church Hill,2023-02-26T03:30:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-26T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.28
776556,Kimberley Close - Church Hill,2023-02-26T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.7
776556,Kimberley Close - Church Hill,2023-02-26T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.9
776556,Kimberley Close - Church Hill,2023-02-26T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.12
776556,Kimberley Close - Church Hill,2023-02-26T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.64
776556,Kimberley Close - Church Hill,2023-02-26T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.59
776556,Kimberley Close - Church Hill,2023-02-26T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.1
776556,Kimberley Close - Church Hill,2023-02-26T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.9
776556,Kimberley Close - Church Hill,2023-02-26T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
776556,Kimberley Close - Church Hill,2023-02-26T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
776556,Kimberley Close - Church Hill,2023-02-26T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-02-26T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
776556,Kimberley Close - Church Hill,2023-02-26T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-02-26T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.96
776556,Kimberley Close - Church Hill,2023-02-26T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.56
776556,Kimberley Close - Church Hill,2023-02-26T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
776556,Kimberley Close - Church Hill,2023-02-26T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
776556,Kimberley Close - Church Hill,2023-02-26T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
776556,Kimberley Close - Church Hill,2023-02-26T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
776556,Kimberley Close - Church Hill,2023-02-26T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
776556,Kimberley Close - Church Hill,2023-02-26T03:20:00.000+00:00,transformer,,Temperature,C,13.9
776556,Kimberley Close - Church Hill,2023-02-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-02-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
776556,Kimberley Close - Church Hill,2023-02-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776556,Kimberley Close - Church Hill,2023-02-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
776556,Kimberley Close - Church Hill,2023-02-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-02-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
776556,Kimberley Close - Church Hill,2023-02-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.47
776556,Kimberley Close - Church Hill,2023-02-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
776556,Kimberley Close - Church Hill,2023-02-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
776556,Kimberley Close - Church Hill,2023-02-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,20.08
776556,Kimberley Close - Church Hill,2023-02-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.2
776556,Kimberley Close - Church Hill,2023-02-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.59
776556,Kimberley Close - Church Hill,2023-02-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,114.7
776556,Kimberley Close - Church Hill,2023-02-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
776556,Kimberley Close - Church Hill,2023-02-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
776556,Kimberley Close - Church Hill,2023-02-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
776556,Kimberley Close - Church Hill,2023-02-26T03:20:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-26T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.86
776556,Kimberley Close - Church Hill,2023-02-26T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.87
776556,Kimberley Close - Church Hill,2023-02-26T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.12
776556,Kimberley Close - Church Hill,2023-02-26T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.58
776556,Kimberley Close - Church Hill,2023-02-26T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
776556,Kimberley Close - Church Hill,2023-02-26T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.29
776556,Kimberley Close - Church Hill,2023-02-26T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.4
776556,Kimberley Close - Church Hill,2023-02-26T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.9
776556,Kimberley Close - Church Hill,2023-02-26T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
776556,Kimberley Close - Church Hill,2023-02-26T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
776556,Kimberley Close - Church Hill,2023-02-26T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.33
776556,Kimberley Close - Church Hill,2023-02-26T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
776556,Kimberley Close - Church Hill,2023-02-26T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-02-26T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.99
776556,Kimberley Close - Church Hill,2023-02-26T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.04
776556,Kimberley Close - Church Hill,2023-02-26T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.59
776556,Kimberley Close - Church Hill,2023-02-26T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
776556,Kimberley Close - Church Hill,2023-02-26T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
776556,Kimberley Close - Church Hill,2023-02-26T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
776556,Kimberley Close - Church Hill,2023-02-26T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
776556,Kimberley Close - Church Hill,2023-02-26T03:10:00.000+00:00,transformer,,Temperature,C,14.2
776556,Kimberley Close - Church Hill,2023-02-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-02-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
776556,Kimberley Close - Church Hill,2023-02-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-02-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
776556,Kimberley Close - Church Hill,2023-02-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-02-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
776556,Kimberley Close - Church Hill,2023-02-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.2
776556,Kimberley Close - Church Hill,2023-02-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
776556,Kimberley Close - Church Hill,2023-02-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
776556,Kimberley Close - Church Hill,2023-02-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,22.56
776556,Kimberley Close - Church Hill,2023-02-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.04
776556,Kimberley Close - Church Hill,2023-02-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.88
776556,Kimberley Close - Church Hill,2023-02-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,123.2
776556,Kimberley Close - Church Hill,2023-02-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
776556,Kimberley Close - Church Hill,2023-02-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
776556,Kimberley Close - Church Hill,2023-02-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
776556,Kimberley Close - Church Hill,2023-02-26T03:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-26T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.96
776556,Kimberley Close - Church Hill,2023-02-26T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.13
776556,Kimberley Close - Church Hill,2023-02-26T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.53
776556,Kimberley Close - Church Hill,2023-02-26T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.68
776556,Kimberley Close - Church Hill,2023-02-26T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.13
776556,Kimberley Close - Church Hill,2023-02-26T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.75
776556,Kimberley Close - Church Hill,2023-02-26T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,67.2
776556,Kimberley Close - Church Hill,2023-02-26T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.3
776556,Kimberley Close - Church Hill,2023-02-26T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
776556,Kimberley Close - Church Hill,2023-02-26T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
776556,Kimberley Close - Church Hill,2023-02-26T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.54
776556,Kimberley Close - Church Hill,2023-02-26T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
776556,Kimberley Close - Church Hill,2023-02-26T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.11
776556,Kimberley Close - Church Hill,2023-02-26T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.6
776556,Kimberley Close - Church Hill,2023-02-26T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.15
776556,Kimberley Close - Church Hill,2023-02-26T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.35
776556,Kimberley Close - Church Hill,2023-02-26T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.4
776556,Kimberley Close - Church Hill,2023-02-26T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
776556,Kimberley Close - Church Hill,2023-02-26T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
776556,Kimberley Close - Church Hill,2023-02-26T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
776556,Kimberley Close - Church Hill,2023-02-26T03:00:00.000+00:00,transformer,,Temperature,C,14.4
776556,Kimberley Close - Church Hill,2023-02-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-02-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
776556,Kimberley Close - Church Hill,2023-02-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776556,Kimberley Close - Church Hill,2023-02-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
776556,Kimberley Close - Church Hill,2023-02-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-02-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
776556,Kimberley Close - Church Hill,2023-02-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.49
776556,Kimberley Close - Church Hill,2023-02-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
776556,Kimberley Close - Church Hill,2023-02-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
776556,Kimberley Close - Church Hill,2023-02-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,23.27
776556,Kimberley Close - Church Hill,2023-02-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.28
776556,Kimberley Close - Church Hill,2023-02-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.1
776556,Kimberley Close - Church Hill,2023-02-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,132.6
776556,Kimberley Close - Church Hill,2023-02-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
776556,Kimberley Close - Church Hill,2023-02-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
776556,Kimberley Close - Church Hill,2023-02-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
776556,Kimberley Close - Church Hill,2023-02-26T03:00:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-26T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.49
776556,Kimberley Close - Church Hill,2023-02-26T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.88
776556,Kimberley Close - Church Hill,2023-02-26T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.44
776556,Kimberley Close - Church Hill,2023-02-26T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.38
776556,Kimberley Close - Church Hill,2023-02-26T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.98
776556,Kimberley Close - Church Hill,2023-02-26T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.36
776556,Kimberley Close - Church Hill,2023-02-26T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.1
776556,Kimberley Close - Church Hill,2023-02-26T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.7
776556,Kimberley Close - Church Hill,2023-02-26T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
776556,Kimberley Close - Church Hill,2023-02-26T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
776556,Kimberley Close - Church Hill,2023-02-26T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-02-26T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
776556,Kimberley Close - Church Hill,2023-02-26T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.14
776556,Kimberley Close - Church Hill,2023-02-26T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.59
776556,Kimberley Close - Church Hill,2023-02-26T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.17
776556,Kimberley Close - Church Hill,2023-02-26T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.48
776556,Kimberley Close - Church Hill,2023-02-26T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.5
776556,Kimberley Close - Church Hill,2023-02-26T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
776556,Kimberley Close - Church Hill,2023-02-26T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
776556,Kimberley Close - Church Hill,2023-02-26T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
776556,Kimberley Close - Church Hill,2023-02-26T02:50:00.000+00:00,transformer,,Temperature,C,14.5
776556,Kimberley Close - Church Hill,2023-02-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-02-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
776556,Kimberley Close - Church Hill,2023-02-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776556,Kimberley Close - Church Hill,2023-02-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
776556,Kimberley Close - Church Hill,2023-02-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-02-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
776556,Kimberley Close - Church Hill,2023-02-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.55
776556,Kimberley Close - Church Hill,2023-02-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
776556,Kimberley Close - Church Hill,2023-02-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
776556,Kimberley Close - Church Hill,2023-02-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,21.97
776556,Kimberley Close - Church Hill,2023-02-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.15
776556,Kimberley Close - Church Hill,2023-02-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.84
776556,Kimberley Close - Church Hill,2023-02-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,120.7
776556,Kimberley Close - Church Hill,2023-02-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
776556,Kimberley Close - Church Hill,2023-02-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
776556,Kimberley Close - Church Hill,2023-02-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
776556,Kimberley Close - Church Hill,2023-02-26T02:50:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-26T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.98
776556,Kimberley Close - Church Hill,2023-02-26T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.44
776556,Kimberley Close - Church Hill,2023-02-26T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.53
776556,Kimberley Close - Church Hill,2023-02-26T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.19
776556,Kimberley Close - Church Hill,2023-02-26T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.74
776556,Kimberley Close - Church Hill,2023-02-26T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.47
776556,Kimberley Close - Church Hill,2023-02-26T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,66.8
776556,Kimberley Close - Church Hill,2023-02-26T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.9
776556,Kimberley Close - Church Hill,2023-02-26T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
776556,Kimberley Close - Church Hill,2023-02-26T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
776556,Kimberley Close - Church Hill,2023-02-26T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
776556,Kimberley Close - Church Hill,2023-02-26T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-02-26T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
776556,Kimberley Close - Church Hill,2023-02-26T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.03
776556,Kimberley Close - Church Hill,2023-02-26T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.16
776556,Kimberley Close - Church Hill,2023-02-26T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.75
776556,Kimberley Close - Church Hill,2023-02-26T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.1
776556,Kimberley Close - Church Hill,2023-02-26T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
776556,Kimberley Close - Church Hill,2023-02-26T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
776556,Kimberley Close - Church Hill,2023-02-26T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
776556,Kimberley Close - Church Hill,2023-02-26T02:40:00.000+00:00,transformer,,Temperature,C,14.5
776556,Kimberley Close - Church Hill,2023-02-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-02-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
776556,Kimberley Close - Church Hill,2023-02-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
776556,Kimberley Close - Church Hill,2023-02-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
776556,Kimberley Close - Church Hill,2023-02-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-02-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
776556,Kimberley Close - Church Hill,2023-02-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.14
776556,Kimberley Close - Church Hill,2023-02-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
776556,Kimberley Close - Church Hill,2023-02-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
776556,Kimberley Close - Church Hill,2023-02-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,24.22
776556,Kimberley Close - Church Hill,2023-02-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.9
776556,Kimberley Close - Church Hill,2023-02-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,18.22
776556,Kimberley Close - Church Hill,2023-02-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,131.9
776556,Kimberley Close - Church Hill,2023-02-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
776556,Kimberley Close - Church Hill,2023-02-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
776556,Kimberley Close - Church Hill,2023-02-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
776556,Kimberley Close - Church Hill,2023-02-26T02:40:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-26T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.88
776556,Kimberley Close - Church Hill,2023-02-26T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.66
776556,Kimberley Close - Church Hill,2023-02-26T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.44
776556,Kimberley Close - Church Hill,2023-02-26T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.2
776556,Kimberley Close - Church Hill,2023-02-26T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.59
776556,Kimberley Close - Church Hill,2023-02-26T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.73
776556,Kimberley Close - Church Hill,2023-02-26T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.9
776556,Kimberley Close - Church Hill,2023-02-26T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.1
776556,Kimberley Close - Church Hill,2023-02-26T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
776556,Kimberley Close - Church Hill,2023-02-26T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
776556,Kimberley Close - Church Hill,2023-02-26T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.44
776556,Kimberley Close - Church Hill,2023-02-26T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
776556,Kimberley Close - Church Hill,2023-02-26T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
776556,Kimberley Close - Church Hill,2023-02-26T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.56
776556,Kimberley Close - Church Hill,2023-02-26T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.26
776556,Kimberley Close - Church Hill,2023-02-26T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.47
776556,Kimberley Close - Church Hill,2023-02-26T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.2
776556,Kimberley Close - Church Hill,2023-02-26T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
776556,Kimberley Close - Church Hill,2023-02-26T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
776556,Kimberley Close - Church Hill,2023-02-26T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
776556,Kimberley Close - Church Hill,2023-02-26T02:30:00.000+00:00,transformer,,Temperature,C,14.5
776556,Kimberley Close - Church Hill,2023-02-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-02-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
776556,Kimberley Close - Church Hill,2023-02-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776556,Kimberley Close - Church Hill,2023-02-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
776556,Kimberley Close - Church Hill,2023-02-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-02-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
776556,Kimberley Close - Church Hill,2023-02-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.31
776556,Kimberley Close - Church Hill,2023-02-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
776556,Kimberley Close - Church Hill,2023-02-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
776556,Kimberley Close - Church Hill,2023-02-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,23.76
776556,Kimberley Close - Church Hill,2023-02-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.85
776556,Kimberley Close - Church Hill,2023-02-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.2
776556,Kimberley Close - Church Hill,2023-02-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,130.1
776556,Kimberley Close - Church Hill,2023-02-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
776556,Kimberley Close - Church Hill,2023-02-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
776556,Kimberley Close - Church Hill,2023-02-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
776556,Kimberley Close - Church Hill,2023-02-26T02:30:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-26T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.13
776556,Kimberley Close - Church Hill,2023-02-26T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.29
776556,Kimberley Close - Church Hill,2023-02-26T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.34
776556,Kimberley Close - Church Hill,2023-02-26T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.8
776556,Kimberley Close - Church Hill,2023-02-26T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.5
776556,Kimberley Close - Church Hill,2023-02-26T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.07
776556,Kimberley Close - Church Hill,2023-02-26T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,69.5
776556,Kimberley Close - Church Hill,2023-02-26T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.8
776556,Kimberley Close - Church Hill,2023-02-26T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
776556,Kimberley Close - Church Hill,2023-02-26T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
776556,Kimberley Close - Church Hill,2023-02-26T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
776556,Kimberley Close - Church Hill,2023-02-26T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
776556,Kimberley Close - Church Hill,2023-02-26T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.12
776556,Kimberley Close - Church Hill,2023-02-26T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.96
776556,Kimberley Close - Church Hill,2023-02-26T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.6
776556,Kimberley Close - Church Hill,2023-02-26T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.71
776556,Kimberley Close - Church Hill,2023-02-26T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.7
776556,Kimberley Close - Church Hill,2023-02-26T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
776556,Kimberley Close - Church Hill,2023-02-26T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
776556,Kimberley Close - Church Hill,2023-02-26T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
776556,Kimberley Close - Church Hill,2023-02-26T02:20:00.000+00:00,transformer,,Temperature,C,14.5
776556,Kimberley Close - Church Hill,2023-02-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-02-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
776556,Kimberley Close - Church Hill,2023-02-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-02-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
776556,Kimberley Close - Church Hill,2023-02-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-02-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
776556,Kimberley Close - Church Hill,2023-02-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.41
776556,Kimberley Close - Church Hill,2023-02-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
776556,Kimberley Close - Church Hill,2023-02-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
776556,Kimberley Close - Church Hill,2023-02-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,25.76
776556,Kimberley Close - Church Hill,2023-02-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.1
776556,Kimberley Close - Church Hill,2023-02-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.77
776556,Kimberley Close - Church Hill,2023-02-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,137.2
776556,Kimberley Close - Church Hill,2023-02-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
776556,Kimberley Close - Church Hill,2023-02-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
776556,Kimberley Close - Church Hill,2023-02-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
776556,Kimberley Close - Church Hill,2023-02-26T02:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-26T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.67
776556,Kimberley Close - Church Hill,2023-02-26T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.12
776556,Kimberley Close - Church Hill,2023-02-26T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.32
776556,Kimberley Close - Church Hill,2023-02-26T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.0
776556,Kimberley Close - Church Hill,2023-02-26T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.08
776556,Kimberley Close - Church Hill,2023-02-26T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.75
776556,Kimberley Close - Church Hill,2023-02-26T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.3
776556,Kimberley Close - Church Hill,2023-02-26T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.2
776556,Kimberley Close - Church Hill,2023-02-26T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
776556,Kimberley Close - Church Hill,2023-02-26T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
776556,Kimberley Close - Church Hill,2023-02-26T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.48
776556,Kimberley Close - Church Hill,2023-02-26T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
776556,Kimberley Close - Church Hill,2023-02-26T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.07
776556,Kimberley Close - Church Hill,2023-02-26T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.11
776556,Kimberley Close - Church Hill,2023-02-26T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.11
776556,Kimberley Close - Church Hill,2023-02-26T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.62
776556,Kimberley Close - Church Hill,2023-02-26T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.6
776556,Kimberley Close - Church Hill,2023-02-26T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
