Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-27T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.62
776556,Kimberley Close - Church Hill,2023-02-27T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.53
776556,Kimberley Close - Church Hill,2023-02-27T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.5
776556,Kimberley Close - Church Hill,2023-02-27T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,113.7
776556,Kimberley Close - Church Hill,2023-02-27T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,154.6
776556,Kimberley Close - Church Hill,2023-02-27T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.9
776556,Kimberley Close - Church Hill,2023-02-27T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.6
776556,Kimberley Close - Church Hill,2023-02-27T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
776556,Kimberley Close - Church Hill,2023-02-27T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
776556,Kimberley Close - Church Hill,2023-02-27T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
776556,Kimberley Close - Church Hill,2023-02-27T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.09
776556,Kimberley Close - Church Hill,2023-02-27T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.13
776556,Kimberley Close - Church Hill,2023-02-27T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.38
776556,Kimberley Close - Church Hill,2023-02-27T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,110.7
776556,Kimberley Close - Church Hill,2023-02-27T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.0
776556,Kimberley Close - Church Hill,2023-02-27T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.2
776556,Kimberley Close - Church Hill,2023-02-27T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.4
776556,Kimberley Close - Church Hill,2023-02-27T22:00:00.000+00:00,transformer,,Temperature,C,20.1
776556,Kimberley Close - Church Hill,2023-02-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-02-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
776556,Kimberley Close - Church Hill,2023-02-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-02-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
776556,Kimberley Close - Church Hill,2023-02-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-02-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
776556,Kimberley Close - Church Hill,2023-02-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.21
776556,Kimberley Close - Church Hill,2023-02-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
776556,Kimberley Close - Church Hill,2023-02-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
776556,Kimberley Close - Church Hill,2023-02-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,52.71
776556,Kimberley Close - Church Hill,2023-02-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,34.65
776556,Kimberley Close - Church Hill,2023-02-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,43.88
776556,Kimberley Close - Church Hill,2023-02-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,224.4
776556,Kimberley Close - Church Hill,2023-02-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.3
776556,Kimberley Close - Church Hill,2023-02-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
776556,Kimberley Close - Church Hill,2023-02-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
776556,Kimberley Close - Church Hill,2023-02-27T22:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-27T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.59
776556,Kimberley Close - Church Hill,2023-02-27T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.65
776556,Kimberley Close - Church Hill,2023-02-27T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.21
776556,Kimberley Close - Church Hill,2023-02-27T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.63
776556,Kimberley Close - Church Hill,2023-02-27T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.23
776556,Kimberley Close - Church Hill,2023-02-27T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.87
776556,Kimberley Close - Church Hill,2023-02-27T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,118.0
776556,Kimberley Close - Church Hill,2023-02-27T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.8
776556,Kimberley Close - Church Hill,2023-02-27T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.3
776556,Kimberley Close - Church Hill,2023-02-27T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.8
776556,Kimberley Close - Church Hill,2023-02-27T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
776556,Kimberley Close - Church Hill,2023-02-27T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
776556,Kimberley Close - Church Hill,2023-02-27T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
776556,Kimberley Close - Church Hill,2023-02-27T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.75
776556,Kimberley Close - Church Hill,2023-02-27T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.57
776556,Kimberley Close - Church Hill,2023-02-27T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.47
776556,Kimberley Close - Church Hill,2023-02-27T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,114.9
776556,Kimberley Close - Church Hill,2023-02-27T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.1
776556,Kimberley Close - Church Hill,2023-02-27T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
776556,Kimberley Close - Church Hill,2023-02-27T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.2
776556,Kimberley Close - Church Hill,2023-02-27T21:50:00.000+00:00,transformer,,Temperature,C,20.2
776556,Kimberley Close - Church Hill,2023-02-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-02-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
776556,Kimberley Close - Church Hill,2023-02-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-02-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
776556,Kimberley Close - Church Hill,2023-02-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-02-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
776556,Kimberley Close - Church Hill,2023-02-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.85
776556,Kimberley Close - Church Hill,2023-02-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
776556,Kimberley Close - Church Hill,2023-02-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
776556,Kimberley Close - Church Hill,2023-02-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,51.38
776556,Kimberley Close - Church Hill,2023-02-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,32.8
776556,Kimberley Close - Church Hill,2023-02-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,40.34
776556,Kimberley Close - Church Hill,2023-02-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,232.8
776556,Kimberley Close - Church Hill,2023-02-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.5
776556,Kimberley Close - Church Hill,2023-02-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
776556,Kimberley Close - Church Hill,2023-02-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
776556,Kimberley Close - Church Hill,2023-02-27T21:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-27T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.89
776556,Kimberley Close - Church Hill,2023-02-27T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.97
776556,Kimberley Close - Church Hill,2023-02-27T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.84
776556,Kimberley Close - Church Hill,2023-02-27T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.19
776556,Kimberley Close - Church Hill,2023-02-27T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.53
776556,Kimberley Close - Church Hill,2023-02-27T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.18
776556,Kimberley Close - Church Hill,2023-02-27T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,116.6
776556,Kimberley Close - Church Hill,2023-02-27T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,152.3
776556,Kimberley Close - Church Hill,2023-02-27T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.3
776556,Kimberley Close - Church Hill,2023-02-27T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.0
776556,Kimberley Close - Church Hill,2023-02-27T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
776556,Kimberley Close - Church Hill,2023-02-27T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
776556,Kimberley Close - Church Hill,2023-02-27T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
776556,Kimberley Close - Church Hill,2023-02-27T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.22
776556,Kimberley Close - Church Hill,2023-02-27T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.11
776556,Kimberley Close - Church Hill,2023-02-27T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.88
776556,Kimberley Close - Church Hill,2023-02-27T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,113.5
776556,Kimberley Close - Church Hill,2023-02-27T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.2
776556,Kimberley Close - Church Hill,2023-02-27T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.1
776556,Kimberley Close - Church Hill,2023-02-27T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.8
776556,Kimberley Close - Church Hill,2023-02-27T21:40:00.000+00:00,transformer,,Temperature,C,20.3
776556,Kimberley Close - Church Hill,2023-02-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-02-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
776556,Kimberley Close - Church Hill,2023-02-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-02-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
776556,Kimberley Close - Church Hill,2023-02-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-02-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
776556,Kimberley Close - Church Hill,2023-02-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.14
776556,Kimberley Close - Church Hill,2023-02-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
776556,Kimberley Close - Church Hill,2023-02-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
776556,Kimberley Close - Church Hill,2023-02-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,53.41
776556,Kimberley Close - Church Hill,2023-02-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,34.65
776556,Kimberley Close - Church Hill,2023-02-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,43.06
776556,Kimberley Close - Church Hill,2023-02-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,230.1
776556,Kimberley Close - Church Hill,2023-02-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.0
776556,Kimberley Close - Church Hill,2023-02-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
776556,Kimberley Close - Church Hill,2023-02-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
776556,Kimberley Close - Church Hill,2023-02-27T21:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-27T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.01
776556,Kimberley Close - Church Hill,2023-02-27T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-6.07
776556,Kimberley Close - Church Hill,2023-02-27T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.08
776556,Kimberley Close - Church Hill,2023-02-27T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.84
776556,Kimberley Close - Church Hill,2023-02-27T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.84
776556,Kimberley Close - Church Hill,2023-02-27T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.99
776556,Kimberley Close - Church Hill,2023-02-27T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,115.8
776556,Kimberley Close - Church Hill,2023-02-27T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,155.1
776556,Kimberley Close - Church Hill,2023-02-27T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.4
776556,Kimberley Close - Church Hill,2023-02-27T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.1
776556,Kimberley Close - Church Hill,2023-02-27T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
776556,Kimberley Close - Church Hill,2023-02-27T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
776556,Kimberley Close - Church Hill,2023-02-27T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
776556,Kimberley Close - Church Hill,2023-02-27T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.84
776556,Kimberley Close - Church Hill,2023-02-27T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.99
776556,Kimberley Close - Church Hill,2023-02-27T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.46
776556,Kimberley Close - Church Hill,2023-02-27T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,112.9
776556,Kimberley Close - Church Hill,2023-02-27T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.6
776556,Kimberley Close - Church Hill,2023-02-27T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.2
776556,Kimberley Close - Church Hill,2023-02-27T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.3
776556,Kimberley Close - Church Hill,2023-02-27T21:30:00.000+00:00,transformer,,Temperature,C,20.3
776556,Kimberley Close - Church Hill,2023-02-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-02-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
776556,Kimberley Close - Church Hill,2023-02-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-02-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
776556,Kimberley Close - Church Hill,2023-02-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-02-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
776556,Kimberley Close - Church Hill,2023-02-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.3
776556,Kimberley Close - Church Hill,2023-02-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
776556,Kimberley Close - Church Hill,2023-02-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
776556,Kimberley Close - Church Hill,2023-02-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,53.67
776556,Kimberley Close - Church Hill,2023-02-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,34.83
776556,Kimberley Close - Church Hill,2023-02-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,47.45
776556,Kimberley Close - Church Hill,2023-02-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,228.7
776556,Kimberley Close - Church Hill,2023-02-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.4
776556,Kimberley Close - Church Hill,2023-02-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
776556,Kimberley Close - Church Hill,2023-02-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.1
776556,Kimberley Close - Church Hill,2023-02-27T21:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-27T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.42
776556,Kimberley Close - Church Hill,2023-02-27T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.13
776556,Kimberley Close - Church Hill,2023-02-27T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.6
776556,Kimberley Close - Church Hill,2023-02-27T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.43
776556,Kimberley Close - Church Hill,2023-02-27T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.58
776556,Kimberley Close - Church Hill,2023-02-27T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.53
776556,Kimberley Close - Church Hill,2023-02-27T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,118.8
776556,Kimberley Close - Church Hill,2023-02-27T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,161.5
776556,Kimberley Close - Church Hill,2023-02-27T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.8
776556,Kimberley Close - Church Hill,2023-02-27T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.5
776556,Kimberley Close - Church Hill,2023-02-27T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
776556,Kimberley Close - Church Hill,2023-02-27T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
776556,Kimberley Close - Church Hill,2023-02-27T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776556,Kimberley Close - Church Hill,2023-02-27T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.08
776556,Kimberley Close - Church Hill,2023-02-27T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.47
776556,Kimberley Close - Church Hill,2023-02-27T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.58
776556,Kimberley Close - Church Hill,2023-02-27T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,115.8
776556,Kimberley Close - Church Hill,2023-02-27T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.1
776556,Kimberley Close - Church Hill,2023-02-27T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.8
776556,Kimberley Close - Church Hill,2023-02-27T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.6
776556,Kimberley Close - Church Hill,2023-02-27T21:20:00.000+00:00,transformer,,Temperature,C,20.1
776556,Kimberley Close - Church Hill,2023-02-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-02-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
776556,Kimberley Close - Church Hill,2023-02-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-02-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
776556,Kimberley Close - Church Hill,2023-02-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-02-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
776556,Kimberley Close - Church Hill,2023-02-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.86
776556,Kimberley Close - Church Hill,2023-02-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
776556,Kimberley Close - Church Hill,2023-02-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
776556,Kimberley Close - Church Hill,2023-02-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,58.5
776556,Kimberley Close - Church Hill,2023-02-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,38.05
776556,Kimberley Close - Church Hill,2023-02-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,51.11
776556,Kimberley Close - Church Hill,2023-02-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,234.6
776556,Kimberley Close - Church Hill,2023-02-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,243.9
776556,Kimberley Close - Church Hill,2023-02-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
776556,Kimberley Close - Church Hill,2023-02-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.5
776556,Kimberley Close - Church Hill,2023-02-27T21:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-27T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.15
776556,Kimberley Close - Church Hill,2023-02-27T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.88
776556,Kimberley Close - Church Hill,2023-02-27T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
776556,Kimberley Close - Church Hill,2023-02-27T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.27
776556,Kimberley Close - Church Hill,2023-02-27T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.98
776556,Kimberley Close - Church Hill,2023-02-27T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.73
776556,Kimberley Close - Church Hill,2023-02-27T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,118.1
776556,Kimberley Close - Church Hill,2023-02-27T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,169.8
776556,Kimberley Close - Church Hill,2023-02-27T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.6
776556,Kimberley Close - Church Hill,2023-02-27T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.5
776556,Kimberley Close - Church Hill,2023-02-27T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
776556,Kimberley Close - Church Hill,2023-02-27T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
776556,Kimberley Close - Church Hill,2023-02-27T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
776556,Kimberley Close - Church Hill,2023-02-27T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.65
776556,Kimberley Close - Church Hill,2023-02-27T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.17
776556,Kimberley Close - Church Hill,2023-02-27T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.21
776556,Kimberley Close - Church Hill,2023-02-27T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,115.0
776556,Kimberley Close - Church Hill,2023-02-27T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.4
776556,Kimberley Close - Church Hill,2023-02-27T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
776556,Kimberley Close - Church Hill,2023-02-27T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.5
776556,Kimberley Close - Church Hill,2023-02-27T21:10:00.000+00:00,transformer,,Temperature,C,20.1
776556,Kimberley Close - Church Hill,2023-02-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-02-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
776556,Kimberley Close - Church Hill,2023-02-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-02-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
776556,Kimberley Close - Church Hill,2023-02-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-02-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
776556,Kimberley Close - Church Hill,2023-02-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.1
776556,Kimberley Close - Church Hill,2023-02-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
776556,Kimberley Close - Church Hill,2023-02-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
776556,Kimberley Close - Church Hill,2023-02-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,59.91
776556,Kimberley Close - Church Hill,2023-02-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,41.15
776556,Kimberley Close - Church Hill,2023-02-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,50.95
776556,Kimberley Close - Church Hill,2023-02-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,233.2
776556,Kimberley Close - Church Hill,2023-02-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,250.4
776556,Kimberley Close - Church Hill,2023-02-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
776556,Kimberley Close - Church Hill,2023-02-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.1
776556,Kimberley Close - Church Hill,2023-02-27T21:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-27T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.78
776556,Kimberley Close - Church Hill,2023-02-27T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.99
776556,Kimberley Close - Church Hill,2023-02-27T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
776556,Kimberley Close - Church Hill,2023-02-27T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.06
776556,Kimberley Close - Church Hill,2023-02-27T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.84
776556,Kimberley Close - Church Hill,2023-02-27T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.44
776556,Kimberley Close - Church Hill,2023-02-27T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,111.7
776556,Kimberley Close - Church Hill,2023-02-27T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,177.2
776556,Kimberley Close - Church Hill,2023-02-27T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.7
776556,Kimberley Close - Church Hill,2023-02-27T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.8
776556,Kimberley Close - Church Hill,2023-02-27T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
776556,Kimberley Close - Church Hill,2023-02-27T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
776556,Kimberley Close - Church Hill,2023-02-27T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
776556,Kimberley Close - Church Hill,2023-02-27T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.11
776556,Kimberley Close - Church Hill,2023-02-27T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.81
776556,Kimberley Close - Church Hill,2023-02-27T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.99
776556,Kimberley Close - Church Hill,2023-02-27T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,108.8
776556,Kimberley Close - Church Hill,2023-02-27T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.6
776556,Kimberley Close - Church Hill,2023-02-27T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.6
776556,Kimberley Close - Church Hill,2023-02-27T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.3
776556,Kimberley Close - Church Hill,2023-02-27T21:00:00.000+00:00,transformer,,Temperature,C,19.9
776556,Kimberley Close - Church Hill,2023-02-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-02-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
776556,Kimberley Close - Church Hill,2023-02-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-02-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
776556,Kimberley Close - Church Hill,2023-02-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-02-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
776556,Kimberley Close - Church Hill,2023-02-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.8
776556,Kimberley Close - Church Hill,2023-02-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
776556,Kimberley Close - Church Hill,2023-02-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
776556,Kimberley Close - Church Hill,2023-02-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,61.16
776556,Kimberley Close - Church Hill,2023-02-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,44.65
776556,Kimberley Close - Church Hill,2023-02-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,53.42
776556,Kimberley Close - Church Hill,2023-02-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,220.4
776556,Kimberley Close - Church Hill,2023-02-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,256.5
776556,Kimberley Close - Church Hill,2023-02-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
776556,Kimberley Close - Church Hill,2023-02-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.8
776556,Kimberley Close - Church Hill,2023-02-27T21:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-27T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.38
776556,Kimberley Close - Church Hill,2023-02-27T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.31
776556,Kimberley Close - Church Hill,2023-02-27T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.76
776556,Kimberley Close - Church Hill,2023-02-27T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.8
776556,Kimberley Close - Church Hill,2023-02-27T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.4
776556,Kimberley Close - Church Hill,2023-02-27T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.36
776556,Kimberley Close - Church Hill,2023-02-27T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,111.1
776556,Kimberley Close - Church Hill,2023-02-27T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,168.8
776556,Kimberley Close - Church Hill,2023-02-27T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.1
776556,Kimberley Close - Church Hill,2023-02-27T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.6
776556,Kimberley Close - Church Hill,2023-02-27T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
776556,Kimberley Close - Church Hill,2023-02-27T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
776556,Kimberley Close - Church Hill,2023-02-27T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776556,Kimberley Close - Church Hill,2023-02-27T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.98
776556,Kimberley Close - Church Hill,2023-02-27T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.17
776556,Kimberley Close - Church Hill,2023-02-27T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.74
776556,Kimberley Close - Church Hill,2023-02-27T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,108.2
776556,Kimberley Close - Church Hill,2023-02-27T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.7
776556,Kimberley Close - Church Hill,2023-02-27T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.5
776556,Kimberley Close - Church Hill,2023-02-27T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.9
776556,Kimberley Close - Church Hill,2023-02-27T20:50:00.000+00:00,transformer,,Temperature,C,19.7
776556,Kimberley Close - Church Hill,2023-02-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-02-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
776556,Kimberley Close - Church Hill,2023-02-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-02-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
776556,Kimberley Close - Church Hill,2023-02-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-02-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
776556,Kimberley Close - Church Hill,2023-02-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.52
776556,Kimberley Close - Church Hill,2023-02-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
776556,Kimberley Close - Church Hill,2023-02-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
776556,Kimberley Close - Church Hill,2023-02-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,64.78
776556,Kimberley Close - Church Hill,2023-02-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,50.57
776556,Kimberley Close - Church Hill,2023-02-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,55.09
776556,Kimberley Close - Church Hill,2023-02-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,219.3
776556,Kimberley Close - Church Hill,2023-02-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,270.2
776556,Kimberley Close - Church Hill,2023-02-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.1
776556,Kimberley Close - Church Hill,2023-02-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.4
776556,Kimberley Close - Church Hill,2023-02-27T20:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-27T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.39
776556,Kimberley Close - Church Hill,2023-02-27T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.77
776556,Kimberley Close - Church Hill,2023-02-27T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
776556,Kimberley Close - Church Hill,2023-02-27T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.48
776556,Kimberley Close - Church Hill,2023-02-27T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.85
776556,Kimberley Close - Church Hill,2023-02-27T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.24
776556,Kimberley Close - Church Hill,2023-02-27T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,112.6
776556,Kimberley Close - Church Hill,2023-02-27T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,167.7
776556,Kimberley Close - Church Hill,2023-02-27T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.9
776556,Kimberley Close - Church Hill,2023-02-27T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.8
776556,Kimberley Close - Church Hill,2023-02-27T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
776556,Kimberley Close - Church Hill,2023-02-27T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
776556,Kimberley Close - Church Hill,2023-02-27T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776556,Kimberley Close - Church Hill,2023-02-27T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.23
776556,Kimberley Close - Church Hill,2023-02-27T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.57
776556,Kimberley Close - Church Hill,2023-02-27T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.85
776556,Kimberley Close - Church Hill,2023-02-27T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,109.8
776556,Kimberley Close - Church Hill,2023-02-27T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.1
776556,Kimberley Close - Church Hill,2023-02-27T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.7
776556,Kimberley Close - Church Hill,2023-02-27T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.4
776556,Kimberley Close - Church Hill,2023-02-27T20:40:00.000+00:00,transformer,,Temperature,C,19.5
776556,Kimberley Close - Church Hill,2023-02-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-02-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
776556,Kimberley Close - Church Hill,2023-02-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-02-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
776556,Kimberley Close - Church Hill,2023-02-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-02-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
776556,Kimberley Close - Church Hill,2023-02-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.81
776556,Kimberley Close - Church Hill,2023-02-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
776556,Kimberley Close - Church Hill,2023-02-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
776556,Kimberley Close - Church Hill,2023-02-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,61.7
776556,Kimberley Close - Church Hill,2023-02-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,51.42
776556,Kimberley Close - Church Hill,2023-02-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,59.09
776556,Kimberley Close - Church Hill,2023-02-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,222.4
776556,Kimberley Close - Church Hill,2023-02-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,259.0
776556,Kimberley Close - Church Hill,2023-02-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.3
776556,Kimberley Close - Church Hill,2023-02-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.0
776556,Kimberley Close - Church Hill,2023-02-27T20:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-27T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.17
776556,Kimberley Close - Church Hill,2023-02-27T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.83
776556,Kimberley Close - Church Hill,2023-02-27T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.4
776556,Kimberley Close - Church Hill,2023-02-27T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.1
776556,Kimberley Close - Church Hill,2023-02-27T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.0
776556,Kimberley Close - Church Hill,2023-02-27T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.52
776556,Kimberley Close - Church Hill,2023-02-27T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,122.1
776556,Kimberley Close - Church Hill,2023-02-27T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,177.9
776556,Kimberley Close - Church Hill,2023-02-27T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.6
776556,Kimberley Close - Church Hill,2023-02-27T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.4
776556,Kimberley Close - Church Hill,2023-02-27T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
776556,Kimberley Close - Church Hill,2023-02-27T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-02-27T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776556,Kimberley Close - Church Hill,2023-02-27T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.67
776556,Kimberley Close - Church Hill,2023-02-27T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.99
776556,Kimberley Close - Church Hill,2023-02-27T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.57
776556,Kimberley Close - Church Hill,2023-02-27T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,118.9
776556,Kimberley Close - Church Hill,2023-02-27T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.2
776556,Kimberley Close - Church Hill,2023-02-27T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.2
776556,Kimberley Close - Church Hill,2023-02-27T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.3
776556,Kimberley Close - Church Hill,2023-02-27T20:30:00.000+00:00,transformer,,Temperature,C,19.4
776556,Kimberley Close - Church Hill,2023-02-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-02-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
776556,Kimberley Close - Church Hill,2023-02-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-02-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
776556,Kimberley Close - Church Hill,2023-02-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-02-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
776556,Kimberley Close - Church Hill,2023-02-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.94
776556,Kimberley Close - Church Hill,2023-02-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
776556,Kimberley Close - Church Hill,2023-02-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
776556,Kimberley Close - Church Hill,2023-02-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,65.77
776556,Kimberley Close - Church Hill,2023-02-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,47.98
776556,Kimberley Close - Church Hill,2023-02-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,53.09
776556,Kimberley Close - Church Hill,2023-02-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,241.0
776556,Kimberley Close - Church Hill,2023-02-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,275.4
776556,Kimberley Close - Church Hill,2023-02-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.7
776556,Kimberley Close - Church Hill,2023-02-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.5
776556,Kimberley Close - Church Hill,2023-02-27T20:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-27T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.9
776556,Kimberley Close - Church Hill,2023-02-27T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.63
776556,Kimberley Close - Church Hill,2023-02-27T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.12
776556,Kimberley Close - Church Hill,2023-02-27T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,46.61
776556,Kimberley Close - Church Hill,2023-02-27T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.23
776556,Kimberley Close - Church Hill,2023-02-27T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.2
776556,Kimberley Close - Church Hill,2023-02-27T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,145.9
776556,Kimberley Close - Church Hill,2023-02-27T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,196.2
776556,Kimberley Close - Church Hill,2023-02-27T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.4
776556,Kimberley Close - Church Hill,2023-02-27T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,145.2
776556,Kimberley Close - Church Hill,2023-02-27T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-02-27T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
776556,Kimberley Close - Church Hill,2023-02-27T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
776556,Kimberley Close - Church Hill,2023-02-27T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.26
776556,Kimberley Close - Church Hill,2023-02-27T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.87
776556,Kimberley Close - Church Hill,2023-02-27T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.29
776556,Kimberley Close - Church Hill,2023-02-27T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,142.0
776556,Kimberley Close - Church Hill,2023-02-27T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.7
776556,Kimberley Close - Church Hill,2023-02-27T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.3
776556,Kimberley Close - Church Hill,2023-02-27T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.7
776556,Kimberley Close - Church Hill,2023-02-27T20:20:00.000+00:00,transformer,,Temperature,C,19.3
776556,Kimberley Close - Church Hill,2023-02-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-02-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
776556,Kimberley Close - Church Hill,2023-02-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-02-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
776556,Kimberley Close - Church Hill,2023-02-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-02-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
776556,Kimberley Close - Church Hill,2023-02-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.9
776556,Kimberley Close - Church Hill,2023-02-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
776556,Kimberley Close - Church Hill,2023-02-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
776556,Kimberley Close - Church Hill,2023-02-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,71.88
776556,Kimberley Close - Church Hill,2023-02-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,46.1
776556,Kimberley Close - Church Hill,2023-02-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,55.49
776556,Kimberley Close - Church Hill,2023-02-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,287.9
776556,Kimberley Close - Church Hill,2023-02-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,301.1
776556,Kimberley Close - Church Hill,2023-02-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.2
776556,Kimberley Close - Church Hill,2023-02-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.4
776556,Kimberley Close - Church Hill,2023-02-27T20:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-27T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.05
776556,Kimberley Close - Church Hill,2023-02-27T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.46
776556,Kimberley Close - Church Hill,2023-02-27T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.8
776556,Kimberley Close - Church Hill,2023-02-27T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,46.4
776556,Kimberley Close - Church Hill,2023-02-27T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.47
776556,Kimberley Close - Church Hill,2023-02-27T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.04
776556,Kimberley Close - Church Hill,2023-02-27T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,143.1
776556,Kimberley Close - Church Hill,2023-02-27T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,195.1
776556,Kimberley Close - Church Hill,2023-02-27T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.1
776556,Kimberley Close - Church Hill,2023-02-27T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.3
776556,Kimberley Close - Church Hill,2023-02-27T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-02-27T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
776556,Kimberley Close - Church Hill,2023-02-27T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
776556,Kimberley Close - Church Hill,2023-02-27T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.59
776556,Kimberley Close - Church Hill,2023-02-27T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.89
776556,Kimberley Close - Church Hill,2023-02-27T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.95
776556,Kimberley Close - Church Hill,2023-02-27T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,139.4
776556,Kimberley Close - Church Hill,2023-02-27T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.3
776556,Kimberley Close - Church Hill,2023-02-27T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
776556,Kimberley Close - Church Hill,2023-02-27T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.3
776556,Kimberley Close - Church Hill,2023-02-27T20:10:00.000+00:00,transformer,,Temperature,C,19.2
776556,Kimberley Close - Church Hill,2023-02-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-02-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
776556,Kimberley Close - Church Hill,2023-02-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-02-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
776556,Kimberley Close - Church Hill,2023-02-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-02-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
776556,Kimberley Close - Church Hill,2023-02-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.82
776556,Kimberley Close - Church Hill,2023-02-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
776556,Kimberley Close - Church Hill,2023-02-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
776556,Kimberley Close - Church Hill,2023-02-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,63.99
776556,Kimberley Close - Church Hill,2023-02-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,38.36
776556,Kimberley Close - Church Hill,2023-02-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,53.98
776556,Kimberley Close - Church Hill,2023-02-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,282.5
776556,Kimberley Close - Church Hill,2023-02-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,268.7
776556,Kimberley Close - Church Hill,2023-02-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
776556,Kimberley Close - Church Hill,2023-02-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.2
776556,Kimberley Close - Church Hill,2023-02-27T20:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-27T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.17
776556,Kimberley Close - Church Hill,2023-02-27T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.47
776556,Kimberley Close - Church Hill,2023-02-27T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.35
776556,Kimberley Close - Church Hill,2023-02-27T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,44.83
776556,Kimberley Close - Church Hill,2023-02-27T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.44
776556,Kimberley Close - Church Hill,2023-02-27T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.7
776556,Kimberley Close - Church Hill,2023-02-27T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,125.4
776556,Kimberley Close - Church Hill,2023-02-27T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,189.1
776556,Kimberley Close - Church Hill,2023-02-27T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.8
776556,Kimberley Close - Church Hill,2023-02-27T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.2
776556,Kimberley Close - Church Hill,2023-02-27T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
776556,Kimberley Close - Church Hill,2023-02-27T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
776556,Kimberley Close - Church Hill,2023-02-27T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
776556,Kimberley Close - Church Hill,2023-02-27T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.48
