Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-27T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.89
776556,Kimberley Close - Church Hill,2023-02-27T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.13
776556,Kimberley Close - Church Hill,2023-02-27T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,122.1
776556,Kimberley Close - Church Hill,2023-02-27T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.2
776556,Kimberley Close - Church Hill,2023-02-27T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.1
776556,Kimberley Close - Church Hill,2023-02-27T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.4
776556,Kimberley Close - Church Hill,2023-02-27T20:00:00.000+00:00,transformer,,Temperature,C,19.1
776556,Kimberley Close - Church Hill,2023-02-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-02-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
776556,Kimberley Close - Church Hill,2023-02-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-02-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
776556,Kimberley Close - Church Hill,2023-02-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776556,Kimberley Close - Church Hill,2023-02-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
776556,Kimberley Close - Church Hill,2023-02-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
776556,Kimberley Close - Church Hill,2023-02-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
776556,Kimberley Close - Church Hill,2023-02-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
776556,Kimberley Close - Church Hill,2023-02-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,61.31
776556,Kimberley Close - Church Hill,2023-02-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,44.33
776556,Kimberley Close - Church Hill,2023-02-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,48.83
776556,Kimberley Close - Church Hill,2023-02-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,247.5
776556,Kimberley Close - Church Hill,2023-02-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,257.6
776556,Kimberley Close - Church Hill,2023-02-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.4
776556,Kimberley Close - Church Hill,2023-02-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.1
776556,Kimberley Close - Church Hill,2023-02-27T20:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-27T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.66
776556,Kimberley Close - Church Hill,2023-02-27T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.75
776556,Kimberley Close - Church Hill,2023-02-27T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.57
776556,Kimberley Close - Church Hill,2023-02-27T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,46.13
776556,Kimberley Close - Church Hill,2023-02-27T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.91
776556,Kimberley Close - Church Hill,2023-02-27T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.93
776556,Kimberley Close - Church Hill,2023-02-27T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,130.5
776556,Kimberley Close - Church Hill,2023-02-27T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,194.1
776556,Kimberley Close - Church Hill,2023-02-27T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.8
776556,Kimberley Close - Church Hill,2023-02-27T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.9
776556,Kimberley Close - Church Hill,2023-02-27T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
776556,Kimberley Close - Church Hill,2023-02-27T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
776556,Kimberley Close - Church Hill,2023-02-27T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
776556,Kimberley Close - Church Hill,2023-02-27T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.17
776556,Kimberley Close - Church Hill,2023-02-27T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.1
776556,Kimberley Close - Church Hill,2023-02-27T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.37
776556,Kimberley Close - Church Hill,2023-02-27T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,127.1
776556,Kimberley Close - Church Hill,2023-02-27T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.8
776556,Kimberley Close - Church Hill,2023-02-27T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.9
776556,Kimberley Close - Church Hill,2023-02-27T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.8
776556,Kimberley Close - Church Hill,2023-02-27T19:50:00.000+00:00,transformer,,Temperature,C,19.0
776556,Kimberley Close - Church Hill,2023-02-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-02-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
776556,Kimberley Close - Church Hill,2023-02-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-02-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
776556,Kimberley Close - Church Hill,2023-02-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776556,Kimberley Close - Church Hill,2023-02-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
776556,Kimberley Close - Church Hill,2023-02-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
776556,Kimberley Close - Church Hill,2023-02-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
776556,Kimberley Close - Church Hill,2023-02-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
776556,Kimberley Close - Church Hill,2023-02-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,62.3
776556,Kimberley Close - Church Hill,2023-02-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,43.01
776556,Kimberley Close - Church Hill,2023-02-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,52.29
776556,Kimberley Close - Church Hill,2023-02-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,257.6
776556,Kimberley Close - Church Hill,2023-02-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,261.6
776556,Kimberley Close - Church Hill,2023-02-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
776556,Kimberley Close - Church Hill,2023-02-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.9
776556,Kimberley Close - Church Hill,2023-02-27T19:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-27T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.76
776556,Kimberley Close - Church Hill,2023-02-27T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.78
776556,Kimberley Close - Church Hill,2023-02-27T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.58
776556,Kimberley Close - Church Hill,2023-02-27T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,50.41
776556,Kimberley Close - Church Hill,2023-02-27T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.97
776556,Kimberley Close - Church Hill,2023-02-27T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.24
776556,Kimberley Close - Church Hill,2023-02-27T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,132.8
776556,Kimberley Close - Church Hill,2023-02-27T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,212.4
776556,Kimberley Close - Church Hill,2023-02-27T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.2
776556,Kimberley Close - Church Hill,2023-02-27T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.5
776556,Kimberley Close - Church Hill,2023-02-27T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
776556,Kimberley Close - Church Hill,2023-02-27T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
776556,Kimberley Close - Church Hill,2023-02-27T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
776556,Kimberley Close - Church Hill,2023-02-27T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.95
776556,Kimberley Close - Church Hill,2023-02-27T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.33
776556,Kimberley Close - Church Hill,2023-02-27T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.85
776556,Kimberley Close - Church Hill,2023-02-27T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,129.3
776556,Kimberley Close - Church Hill,2023-02-27T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.1
776556,Kimberley Close - Church Hill,2023-02-27T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.1
776556,Kimberley Close - Church Hill,2023-02-27T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.7
776556,Kimberley Close - Church Hill,2023-02-27T19:40:00.000+00:00,transformer,,Temperature,C,19.0
776556,Kimberley Close - Church Hill,2023-02-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-02-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
776556,Kimberley Close - Church Hill,2023-02-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-02-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
776556,Kimberley Close - Church Hill,2023-02-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-02-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
776556,Kimberley Close - Church Hill,2023-02-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.61
776556,Kimberley Close - Church Hill,2023-02-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
776556,Kimberley Close - Church Hill,2023-02-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
776556,Kimberley Close - Church Hill,2023-02-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,66.36
776556,Kimberley Close - Church Hill,2023-02-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,45.3
776556,Kimberley Close - Church Hill,2023-02-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,56.09
776556,Kimberley Close - Church Hill,2023-02-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,262.0
776556,Kimberley Close - Church Hill,2023-02-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,278.8
776556,Kimberley Close - Church Hill,2023-02-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.2
776556,Kimberley Close - Church Hill,2023-02-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.3
776556,Kimberley Close - Church Hill,2023-02-27T19:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-27T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.5
776556,Kimberley Close - Church Hill,2023-02-27T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.13
776556,Kimberley Close - Church Hill,2023-02-27T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
776556,Kimberley Close - Church Hill,2023-02-27T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,48.24
776556,Kimberley Close - Church Hill,2023-02-27T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.23
776556,Kimberley Close - Church Hill,2023-02-27T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.17
776556,Kimberley Close - Church Hill,2023-02-27T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,118.9
776556,Kimberley Close - Church Hill,2023-02-27T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,204.7
776556,Kimberley Close - Church Hill,2023-02-27T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.8
776556,Kimberley Close - Church Hill,2023-02-27T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,150.2
776556,Kimberley Close - Church Hill,2023-02-27T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-02-27T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
776556,Kimberley Close - Church Hill,2023-02-27T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776556,Kimberley Close - Church Hill,2023-02-27T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.8
776556,Kimberley Close - Church Hill,2023-02-27T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.5
776556,Kimberley Close - Church Hill,2023-02-27T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.85
776556,Kimberley Close - Church Hill,2023-02-27T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,115.8
776556,Kimberley Close - Church Hill,2023-02-27T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
776556,Kimberley Close - Church Hill,2023-02-27T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.3
776556,Kimberley Close - Church Hill,2023-02-27T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.6
776556,Kimberley Close - Church Hill,2023-02-27T19:30:00.000+00:00,transformer,,Temperature,C,18.9
776556,Kimberley Close - Church Hill,2023-02-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-02-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
776556,Kimberley Close - Church Hill,2023-02-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-02-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
776556,Kimberley Close - Church Hill,2023-02-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-02-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
776556,Kimberley Close - Church Hill,2023-02-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.22
776556,Kimberley Close - Church Hill,2023-02-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
776556,Kimberley Close - Church Hill,2023-02-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
776556,Kimberley Close - Church Hill,2023-02-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,63.03
776556,Kimberley Close - Church Hill,2023-02-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,48.73
776556,Kimberley Close - Church Hill,2023-02-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,59.02
776556,Kimberley Close - Church Hill,2023-02-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,234.7
776556,Kimberley Close - Church Hill,2023-02-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,267.3
776556,Kimberley Close - Church Hill,2023-02-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
776556,Kimberley Close - Church Hill,2023-02-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.0
776556,Kimberley Close - Church Hill,2023-02-27T19:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-27T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.24
776556,Kimberley Close - Church Hill,2023-02-27T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-6.36
776556,Kimberley Close - Church Hill,2023-02-27T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.36
776556,Kimberley Close - Church Hill,2023-02-27T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,44.33
776556,Kimberley Close - Church Hill,2023-02-27T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.09
776556,Kimberley Close - Church Hill,2023-02-27T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.87
776556,Kimberley Close - Church Hill,2023-02-27T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,116.8
776556,Kimberley Close - Church Hill,2023-02-27T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,188.5
776556,Kimberley Close - Church Hill,2023-02-27T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.1
776556,Kimberley Close - Church Hill,2023-02-27T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.4
776556,Kimberley Close - Church Hill,2023-02-27T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
776556,Kimberley Close - Church Hill,2023-02-27T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
776556,Kimberley Close - Church Hill,2023-02-27T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776556,Kimberley Close - Church Hill,2023-02-27T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.54
776556,Kimberley Close - Church Hill,2023-02-27T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.17
776556,Kimberley Close - Church Hill,2023-02-27T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.27
776556,Kimberley Close - Church Hill,2023-02-27T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,113.9
776556,Kimberley Close - Church Hill,2023-02-27T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.8
776556,Kimberley Close - Church Hill,2023-02-27T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.3
776556,Kimberley Close - Church Hill,2023-02-27T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.2
776556,Kimberley Close - Church Hill,2023-02-27T19:20:00.000+00:00,transformer,,Temperature,C,18.7
776556,Kimberley Close - Church Hill,2023-02-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-02-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
776556,Kimberley Close - Church Hill,2023-02-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-02-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
776556,Kimberley Close - Church Hill,2023-02-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-02-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
776556,Kimberley Close - Church Hill,2023-02-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.22
776556,Kimberley Close - Church Hill,2023-02-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
776556,Kimberley Close - Church Hill,2023-02-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
776556,Kimberley Close - Church Hill,2023-02-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,59.87
776556,Kimberley Close - Church Hill,2023-02-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,49.26
776556,Kimberley Close - Church Hill,2023-02-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,59.13
776556,Kimberley Close - Church Hill,2023-02-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,230.8
776556,Kimberley Close - Church Hill,2023-02-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,254.7
776556,Kimberley Close - Church Hill,2023-02-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.8
776556,Kimberley Close - Church Hill,2023-02-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,251.4
776556,Kimberley Close - Church Hill,2023-02-27T19:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-27T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.07
776556,Kimberley Close - Church Hill,2023-02-27T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-6.57
776556,Kimberley Close - Church Hill,2023-02-27T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.41
776556,Kimberley Close - Church Hill,2023-02-27T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,45.28
776556,Kimberley Close - Church Hill,2023-02-27T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.0
776556,Kimberley Close - Church Hill,2023-02-27T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.73
776556,Kimberley Close - Church Hill,2023-02-27T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,118.3
776556,Kimberley Close - Church Hill,2023-02-27T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,189.6
776556,Kimberley Close - Church Hill,2023-02-27T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.3
776556,Kimberley Close - Church Hill,2023-02-27T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.6
776556,Kimberley Close - Church Hill,2023-02-27T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-02-27T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
776556,Kimberley Close - Church Hill,2023-02-27T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
776556,Kimberley Close - Church Hill,2023-02-27T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.77
776556,Kimberley Close - Church Hill,2023-02-27T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.64
776556,Kimberley Close - Church Hill,2023-02-27T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.98
776556,Kimberley Close - Church Hill,2023-02-27T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,115.3
776556,Kimberley Close - Church Hill,2023-02-27T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
776556,Kimberley Close - Church Hill,2023-02-27T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.4
776556,Kimberley Close - Church Hill,2023-02-27T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.2
776556,Kimberley Close - Church Hill,2023-02-27T19:10:00.000+00:00,transformer,,Temperature,C,18.5
776556,Kimberley Close - Church Hill,2023-02-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-02-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
776556,Kimberley Close - Church Hill,2023-02-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-02-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
776556,Kimberley Close - Church Hill,2023-02-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-02-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
776556,Kimberley Close - Church Hill,2023-02-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.1
776556,Kimberley Close - Church Hill,2023-02-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
776556,Kimberley Close - Church Hill,2023-02-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
776556,Kimberley Close - Church Hill,2023-02-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,60.05
776556,Kimberley Close - Church Hill,2023-02-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,50.64
776556,Kimberley Close - Church Hill,2023-02-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,59.7
776556,Kimberley Close - Church Hill,2023-02-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,233.6
776556,Kimberley Close - Church Hill,2023-02-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,251.8
776556,Kimberley Close - Church Hill,2023-02-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.1
776556,Kimberley Close - Church Hill,2023-02-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.6
776556,Kimberley Close - Church Hill,2023-02-27T19:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-27T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.38
776556,Kimberley Close - Church Hill,2023-02-27T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-6.66
776556,Kimberley Close - Church Hill,2023-02-27T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.79
776556,Kimberley Close - Church Hill,2023-02-27T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,46.65
776556,Kimberley Close - Church Hill,2023-02-27T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.62
776556,Kimberley Close - Church Hill,2023-02-27T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.41
776556,Kimberley Close - Church Hill,2023-02-27T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,118.2
776556,Kimberley Close - Church Hill,2023-02-27T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,194.5
776556,Kimberley Close - Church Hill,2023-02-27T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.0
776556,Kimberley Close - Church Hill,2023-02-27T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.7
776556,Kimberley Close - Church Hill,2023-02-27T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
776556,Kimberley Close - Church Hill,2023-02-27T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
776556,Kimberley Close - Church Hill,2023-02-27T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
776556,Kimberley Close - Church Hill,2023-02-27T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.91
776556,Kimberley Close - Church Hill,2023-02-27T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.15
776556,Kimberley Close - Church Hill,2023-02-27T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.35
776556,Kimberley Close - Church Hill,2023-02-27T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,115.2
776556,Kimberley Close - Church Hill,2023-02-27T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
776556,Kimberley Close - Church Hill,2023-02-27T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.7
776556,Kimberley Close - Church Hill,2023-02-27T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.2
776556,Kimberley Close - Church Hill,2023-02-27T19:00:00.000+00:00,transformer,,Temperature,C,18.4
776556,Kimberley Close - Church Hill,2023-02-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-02-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
776556,Kimberley Close - Church Hill,2023-02-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-02-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
776556,Kimberley Close - Church Hill,2023-02-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-02-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
776556,Kimberley Close - Church Hill,2023-02-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.5
776556,Kimberley Close - Church Hill,2023-02-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
776556,Kimberley Close - Church Hill,2023-02-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
776556,Kimberley Close - Church Hill,2023-02-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,61.55
776556,Kimberley Close - Church Hill,2023-02-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,52.77
776556,Kimberley Close - Church Hill,2023-02-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,59.76
776556,Kimberley Close - Church Hill,2023-02-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,233.4
776556,Kimberley Close - Church Hill,2023-02-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,257.1
776556,Kimberley Close - Church Hill,2023-02-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.3
776556,Kimberley Close - Church Hill,2023-02-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.2
776556,Kimberley Close - Church Hill,2023-02-27T19:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-27T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.4
776556,Kimberley Close - Church Hill,2023-02-27T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.72
776556,Kimberley Close - Church Hill,2023-02-27T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.23
776556,Kimberley Close - Church Hill,2023-02-27T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,47.37
776556,Kimberley Close - Church Hill,2023-02-27T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.99
776556,Kimberley Close - Church Hill,2023-02-27T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.61
776556,Kimberley Close - Church Hill,2023-02-27T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,120.2
776556,Kimberley Close - Church Hill,2023-02-27T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,198.5
776556,Kimberley Close - Church Hill,2023-02-27T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.8
776556,Kimberley Close - Church Hill,2023-02-27T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,151.0
776556,Kimberley Close - Church Hill,2023-02-27T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
776556,Kimberley Close - Church Hill,2023-02-27T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
776556,Kimberley Close - Church Hill,2023-02-27T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
776556,Kimberley Close - Church Hill,2023-02-27T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.8
776556,Kimberley Close - Church Hill,2023-02-27T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.43
776556,Kimberley Close - Church Hill,2023-02-27T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.33
776556,Kimberley Close - Church Hill,2023-02-27T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,117.2
776556,Kimberley Close - Church Hill,2023-02-27T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.1
776556,Kimberley Close - Church Hill,2023-02-27T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.8
776556,Kimberley Close - Church Hill,2023-02-27T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.4
776556,Kimberley Close - Church Hill,2023-02-27T18:50:00.000+00:00,transformer,,Temperature,C,18.1
776556,Kimberley Close - Church Hill,2023-02-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-02-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
776556,Kimberley Close - Church Hill,2023-02-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-02-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
776556,Kimberley Close - Church Hill,2023-02-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-02-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
776556,Kimberley Close - Church Hill,2023-02-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.13
776556,Kimberley Close - Church Hill,2023-02-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
776556,Kimberley Close - Church Hill,2023-02-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
776556,Kimberley Close - Church Hill,2023-02-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,64.17
776556,Kimberley Close - Church Hill,2023-02-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,55.42
776556,Kimberley Close - Church Hill,2023-02-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,61.94
776556,Kimberley Close - Church Hill,2023-02-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,237.4
776556,Kimberley Close - Church Hill,2023-02-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,268.8
776556,Kimberley Close - Church Hill,2023-02-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.3
776556,Kimberley Close - Church Hill,2023-02-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.2
776556,Kimberley Close - Church Hill,2023-02-27T18:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-27T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.51
776556,Kimberley Close - Church Hill,2023-02-27T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.04
776556,Kimberley Close - Church Hill,2023-02-27T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-02-27T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,46.13
776556,Kimberley Close - Church Hill,2023-02-27T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.63
776556,Kimberley Close - Church Hill,2023-02-27T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.08
776556,Kimberley Close - Church Hill,2023-02-27T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,113.0
776556,Kimberley Close - Church Hill,2023-02-27T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,194.8
776556,Kimberley Close - Church Hill,2023-02-27T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,150.3
776556,Kimberley Close - Church Hill,2023-02-27T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,156.7
776556,Kimberley Close - Church Hill,2023-02-27T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-02-27T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
776556,Kimberley Close - Church Hill,2023-02-27T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
776556,Kimberley Close - Church Hill,2023-02-27T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.04
776556,Kimberley Close - Church Hill,2023-02-27T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.04
776556,Kimberley Close - Church Hill,2023-02-27T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.1
776556,Kimberley Close - Church Hill,2023-02-27T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,110.2
776556,Kimberley Close - Church Hill,2023-02-27T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.1
776556,Kimberley Close - Church Hill,2023-02-27T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.5
776556,Kimberley Close - Church Hill,2023-02-27T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.2
776556,Kimberley Close - Church Hill,2023-02-27T18:40:00.000+00:00,transformer,,Temperature,C,17.9
776556,Kimberley Close - Church Hill,2023-02-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-02-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
776556,Kimberley Close - Church Hill,2023-02-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-02-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
776556,Kimberley Close - Church Hill,2023-02-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776556,Kimberley Close - Church Hill,2023-02-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
776556,Kimberley Close - Church Hill,2023-02-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.29
776556,Kimberley Close - Church Hill,2023-02-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
776556,Kimberley Close - Church Hill,2023-02-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
776556,Kimberley Close - Church Hill,2023-02-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,63.16
776556,Kimberley Close - Church Hill,2023-02-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,60.68
776556,Kimberley Close - Church Hill,2023-02-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,65.18
776556,Kimberley Close - Church Hill,2023-02-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,223.2
776556,Kimberley Close - Church Hill,2023-02-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,266.3
776556,Kimberley Close - Church Hill,2023-02-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,253.6
776556,Kimberley Close - Church Hill,2023-02-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,274.1
776556,Kimberley Close - Church Hill,2023-02-27T18:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-27T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.18
776556,Kimberley Close - Church Hill,2023-02-27T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.41
776556,Kimberley Close - Church Hill,2023-02-27T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-02-27T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,46.28
776556,Kimberley Close - Church Hill,2023-02-27T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,42.92
776556,Kimberley Close - Church Hill,2023-02-27T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.57
776556,Kimberley Close - Church Hill,2023-02-27T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,115.8
776556,Kimberley Close - Church Hill,2023-02-27T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,195.9
776556,Kimberley Close - Church Hill,2023-02-27T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,179.4
776556,Kimberley Close - Church Hill,2023-02-27T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,158.4
776556,Kimberley Close - Church Hill,2023-02-27T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
776556,Kimberley Close - Church Hill,2023-02-27T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
776556,Kimberley Close - Church Hill,2023-02-27T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
776556,Kimberley Close - Church Hill,2023-02-27T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.89
776556,Kimberley Close - Church Hill,2023-02-27T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.67
776556,Kimberley Close - Church Hill,2023-02-27T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.39
776556,Kimberley Close - Church Hill,2023-02-27T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,113.0
776556,Kimberley Close - Church Hill,2023-02-27T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.6
776556,Kimberley Close - Church Hill,2023-02-27T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.4
776556,Kimberley Close - Church Hill,2023-02-27T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.6
776556,Kimberley Close - Church Hill,2023-02-27T18:30:00.000+00:00,transformer,,Temperature,C,17.6
776556,Kimberley Close - Church Hill,2023-02-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-02-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
776556,Kimberley Close - Church Hill,2023-02-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-02-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
776556,Kimberley Close - Church Hill,2023-02-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-02-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
776556,Kimberley Close - Church Hill,2023-02-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.33
776556,Kimberley Close - Church Hill,2023-02-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
776556,Kimberley Close - Church Hill,2023-02-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
776556,Kimberley Close - Church Hill,2023-02-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,64.16
776556,Kimberley Close - Church Hill,2023-02-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,68.59
776556,Kimberley Close - Church Hill,2023-02-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,69.96
776556,Kimberley Close - Church Hill,2023-02-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,228.8
776556,Kimberley Close - Church Hill,2023-02-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,270.8
776556,Kimberley Close - Church Hill,2023-02-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,286.2
776556,Kimberley Close - Church Hill,2023-02-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,293.3
776556,Kimberley Close - Church Hill,2023-02-27T18:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-27T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.41
776556,Kimberley Close - Church Hill,2023-02-27T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.28
776556,Kimberley Close - Church Hill,2023-02-27T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-02-27T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,49.04
776556,Kimberley Close - Church Hill,2023-02-27T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.68
776556,Kimberley Close - Church Hill,2023-02-27T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.67
776556,Kimberley Close - Church Hill,2023-02-27T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,118.9
776556,Kimberley Close - Church Hill,2023-02-27T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,207.4
776556,Kimberley Close - Church Hill,2023-02-27T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,162.5
776556,Kimberley Close - Church Hill,2023-02-27T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,159.6
776556,Kimberley Close - Church Hill,2023-02-27T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
776556,Kimberley Close - Church Hill,2023-02-27T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776556,Kimberley Close - Church Hill,2023-02-27T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776556,Kimberley Close - Church Hill,2023-02-27T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.94
776556,Kimberley Close - Church Hill,2023-02-27T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.59
776556,Kimberley Close - Church Hill,2023-02-27T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.86
776556,Kimberley Close - Church Hill,2023-02-27T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,116.1
776556,Kimberley Close - Church Hill,2023-02-27T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.8
776556,Kimberley Close - Church Hill,2023-02-27T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.4
776556,Kimberley Close - Church Hill,2023-02-27T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,162.6
776556,Kimberley Close - Church Hill,2023-02-27T18:20:00.000+00:00,transformer,,Temperature,C,17.3
776556,Kimberley Close - Church Hill,2023-02-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-02-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
776556,Kimberley Close - Church Hill,2023-02-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-02-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
776556,Kimberley Close - Church Hill,2023-02-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-02-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
776556,Kimberley Close - Church Hill,2023-02-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.18
776556,Kimberley Close - Church Hill,2023-02-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
776556,Kimberley Close - Church Hill,2023-02-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
776556,Kimberley Close - Church Hill,2023-02-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,64.98
776556,Kimberley Close - Church Hill,2023-02-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,71.26
776556,Kimberley Close - Church Hill,2023-02-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,76.53
776556,Kimberley Close - Church Hill,2023-02-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,234.9
776556,Kimberley Close - Church Hill,2023-02-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,274.6
776556,Kimberley Close - Church Hill,2023-02-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,297.2
776556,Kimberley Close - Church Hill,2023-02-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,321.4
776556,Kimberley Close - Church Hill,2023-02-27T18:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-27T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.85
776556,Kimberley Close - Church Hill,2023-02-27T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.9
776556,Kimberley Close - Church Hill,2023-02-27T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
776556,Kimberley Close - Church Hill,2023-02-27T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,49.43
776556,Kimberley Close - Church Hill,2023-02-27T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.74
776556,Kimberley Close - Church Hill,2023-02-27T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.13
776556,Kimberley Close - Church Hill,2023-02-27T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,115.8
776556,Kimberley Close - Church Hill,2023-02-27T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,208.8
776556,Kimberley Close - Church Hill,2023-02-27T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,158.5
776556,Kimberley Close - Church Hill,2023-02-27T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,161.8
776556,Kimberley Close - Church Hill,2023-02-27T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-02-27T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776556,Kimberley Close - Church Hill,2023-02-27T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776556,Kimberley Close - Church Hill,2023-02-27T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.15
776556,Kimberley Close - Church Hill,2023-02-27T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.11
776556,Kimberley Close - Church Hill,2023-02-27T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.48
776556,Kimberley Close - Church Hill,2023-02-27T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,113.0
776556,Kimberley Close - Church Hill,2023-02-27T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.0
776556,Kimberley Close - Church Hill,2023-02-27T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.0
776556,Kimberley Close - Church Hill,2023-02-27T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,154.8
776556,Kimberley Close - Church Hill,2023-02-27T18:10:00.000+00:00,transformer,,Temperature,C,17.0
776556,Kimberley Close - Church Hill,2023-02-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-02-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
776556,Kimberley Close - Church Hill,2023-02-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-02-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
776556,Kimberley Close - Church Hill,2023-02-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-02-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
776556,Kimberley Close - Church Hill,2023-02-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.65
776556,Kimberley Close - Church Hill,2023-02-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
776556,Kimberley Close - Church Hill,2023-02-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
776556,Kimberley Close - Church Hill,2023-02-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,67.58
776556,Kimberley Close - Church Hill,2023-02-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,67.84
776556,Kimberley Close - Church Hill,2023-02-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,74.61
776556,Kimberley Close - Church Hill,2023-02-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,228.8
776556,Kimberley Close - Church Hill,2023-02-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,285.2
776556,Kimberley Close - Church Hill,2023-02-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,283.2
776556,Kimberley Close - Church Hill,2023-02-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,315.6
776556,Kimberley Close - Church Hill,2023-02-27T18:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-27T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.09
776556,Kimberley Close - Church Hill,2023-02-27T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.71
776556,Kimberley Close - Church Hill,2023-02-27T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
776556,Kimberley Close - Church Hill,2023-02-27T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,49.87
776556,Kimberley Close - Church Hill,2023-02-27T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.56
776556,Kimberley Close - Church Hill,2023-02-27T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.41
776556,Kimberley Close - Church Hill,2023-02-27T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,120.2
776556,Kimberley Close - Church Hill,2023-02-27T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,211.1
776556,Kimberley Close - Church Hill,2023-02-27T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,145.6
776556,Kimberley Close - Church Hill,2023-02-27T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,162.3
776556,Kimberley Close - Church Hill,2023-02-27T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-02-27T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
776556,Kimberley Close - Church Hill,2023-02-27T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776556,Kimberley Close - Church Hill,2023-02-27T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.36
776556,Kimberley Close - Church Hill,2023-02-27T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.52
776556,Kimberley Close - Church Hill,2023-02-27T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.21
776556,Kimberley Close - Church Hill,2023-02-27T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,117.1
776556,Kimberley Close - Church Hill,2023-02-27T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.0
776556,Kimberley Close - Church Hill,2023-02-27T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.4
776556,Kimberley Close - Church Hill,2023-02-27T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.7
776556,Kimberley Close - Church Hill,2023-02-27T18:00:00.000+00:00,transformer,,Temperature,C,16.8
776556,Kimberley Close - Church Hill,2023-02-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-02-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
776556,Kimberley Close - Church Hill,2023-02-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-02-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
