Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-02-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
776556,Kimberley Close - Church Hill,2023-02-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.88
776556,Kimberley Close - Church Hill,2023-02-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
776556,Kimberley Close - Church Hill,2023-02-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
776556,Kimberley Close - Church Hill,2023-02-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,69.23
776556,Kimberley Close - Church Hill,2023-02-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,56.07
776556,Kimberley Close - Church Hill,2023-02-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,68.62
776556,Kimberley Close - Church Hill,2023-02-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,237.3
776556,Kimberley Close - Church Hill,2023-02-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,292.0
776556,Kimberley Close - Church Hill,2023-02-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.0
776556,Kimberley Close - Church Hill,2023-02-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,288.2
776556,Kimberley Close - Church Hill,2023-02-27T18:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-27T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.31
776556,Kimberley Close - Church Hill,2023-02-27T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.52
776556,Kimberley Close - Church Hill,2023-02-27T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
776556,Kimberley Close - Church Hill,2023-02-27T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,52.22
776556,Kimberley Close - Church Hill,2023-02-27T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.51
776556,Kimberley Close - Church Hill,2023-02-27T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.48
776556,Kimberley Close - Church Hill,2023-02-27T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,127.8
776556,Kimberley Close - Church Hill,2023-02-27T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,221.8
776556,Kimberley Close - Church Hill,2023-02-27T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,143.2
776556,Kimberley Close - Church Hill,2023-02-27T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,159.7
776556,Kimberley Close - Church Hill,2023-02-27T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
776556,Kimberley Close - Church Hill,2023-02-27T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776556,Kimberley Close - Church Hill,2023-02-27T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776556,Kimberley Close - Church Hill,2023-02-27T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.13
776556,Kimberley Close - Church Hill,2023-02-27T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.6
776556,Kimberley Close - Church Hill,2023-02-27T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.92
776556,Kimberley Close - Church Hill,2023-02-27T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,124.5
776556,Kimberley Close - Church Hill,2023-02-27T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.1
776556,Kimberley Close - Church Hill,2023-02-27T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.1
776556,Kimberley Close - Church Hill,2023-02-27T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.1
776556,Kimberley Close - Church Hill,2023-02-27T17:50:00.000+00:00,transformer,,Temperature,C,16.6
776556,Kimberley Close - Church Hill,2023-02-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-02-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
776556,Kimberley Close - Church Hill,2023-02-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-02-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
776556,Kimberley Close - Church Hill,2023-02-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-02-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
776556,Kimberley Close - Church Hill,2023-02-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.17
776556,Kimberley Close - Church Hill,2023-02-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
776556,Kimberley Close - Church Hill,2023-02-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
776556,Kimberley Close - Church Hill,2023-02-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,74.35
776556,Kimberley Close - Church Hill,2023-02-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,55.11
776556,Kimberley Close - Church Hill,2023-02-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,68.4
776556,Kimberley Close - Church Hill,2023-02-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,252.3
776556,Kimberley Close - Church Hill,2023-02-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,315.2
776556,Kimberley Close - Church Hill,2023-02-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.2
776556,Kimberley Close - Church Hill,2023-02-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,290.2
776556,Kimberley Close - Church Hill,2023-02-27T17:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-27T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.09
776556,Kimberley Close - Church Hill,2023-02-27T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.69
776556,Kimberley Close - Church Hill,2023-02-27T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-02-27T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,49.92
776556,Kimberley Close - Church Hill,2023-02-27T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.94
776556,Kimberley Close - Church Hill,2023-02-27T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.95
776556,Kimberley Close - Church Hill,2023-02-27T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,140.3
776556,Kimberley Close - Church Hill,2023-02-27T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,211.2
776556,Kimberley Close - Church Hill,2023-02-27T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.3
776556,Kimberley Close - Church Hill,2023-02-27T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.5
776556,Kimberley Close - Church Hill,2023-02-27T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
776556,Kimberley Close - Church Hill,2023-02-27T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776556,Kimberley Close - Church Hill,2023-02-27T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776556,Kimberley Close - Church Hill,2023-02-27T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.28
776556,Kimberley Close - Church Hill,2023-02-27T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.28
776556,Kimberley Close - Church Hill,2023-02-27T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.84
776556,Kimberley Close - Church Hill,2023-02-27T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,136.6
776556,Kimberley Close - Church Hill,2023-02-27T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.5
776556,Kimberley Close - Church Hill,2023-02-27T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.1
776556,Kimberley Close - Church Hill,2023-02-27T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.8
776556,Kimberley Close - Church Hill,2023-02-27T17:40:00.000+00:00,transformer,,Temperature,C,16.6
776556,Kimberley Close - Church Hill,2023-02-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-02-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
776556,Kimberley Close - Church Hill,2023-02-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-02-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
776556,Kimberley Close - Church Hill,2023-02-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-02-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
776556,Kimberley Close - Church Hill,2023-02-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.17
776556,Kimberley Close - Church Hill,2023-02-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
776556,Kimberley Close - Church Hill,2023-02-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
776556,Kimberley Close - Church Hill,2023-02-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,77.2
776556,Kimberley Close - Church Hill,2023-02-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,51.22
776556,Kimberley Close - Church Hill,2023-02-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,64.79
776556,Kimberley Close - Church Hill,2023-02-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,276.9
776556,Kimberley Close - Church Hill,2023-02-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,325.2
776556,Kimberley Close - Church Hill,2023-02-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.2
776556,Kimberley Close - Church Hill,2023-02-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,273.2
776556,Kimberley Close - Church Hill,2023-02-27T17:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-27T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.26
776556,Kimberley Close - Church Hill,2023-02-27T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.18
776556,Kimberley Close - Church Hill,2023-02-27T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-02-27T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,47.95
776556,Kimberley Close - Church Hill,2023-02-27T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.36
776556,Kimberley Close - Church Hill,2023-02-27T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.44
776556,Kimberley Close - Church Hill,2023-02-27T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,117.7
776556,Kimberley Close - Church Hill,2023-02-27T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,203.5
776556,Kimberley Close - Church Hill,2023-02-27T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.2
776556,Kimberley Close - Church Hill,2023-02-27T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.2
776556,Kimberley Close - Church Hill,2023-02-27T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
776556,Kimberley Close - Church Hill,2023-02-27T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
776556,Kimberley Close - Church Hill,2023-02-27T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
776556,Kimberley Close - Church Hill,2023-02-27T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.85
776556,Kimberley Close - Church Hill,2023-02-27T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.6
776556,Kimberley Close - Church Hill,2023-02-27T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.58
776556,Kimberley Close - Church Hill,2023-02-27T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,114.6
776556,Kimberley Close - Church Hill,2023-02-27T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.6
776556,Kimberley Close - Church Hill,2023-02-27T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.7
776556,Kimberley Close - Church Hill,2023-02-27T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.2
776556,Kimberley Close - Church Hill,2023-02-27T17:30:00.000+00:00,transformer,,Temperature,C,16.4
776556,Kimberley Close - Church Hill,2023-02-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-02-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
776556,Kimberley Close - Church Hill,2023-02-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-02-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
776556,Kimberley Close - Church Hill,2023-02-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776556,Kimberley Close - Church Hill,2023-02-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
776556,Kimberley Close - Church Hill,2023-02-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.31
776556,Kimberley Close - Church Hill,2023-02-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
776556,Kimberley Close - Church Hill,2023-02-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
776556,Kimberley Close - Church Hill,2023-02-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,66.79
776556,Kimberley Close - Church Hill,2023-02-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,53.96
776556,Kimberley Close - Church Hill,2023-02-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,59.02
776556,Kimberley Close - Church Hill,2023-02-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,232.3
776556,Kimberley Close - Church Hill,2023-02-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,281.9
776556,Kimberley Close - Church Hill,2023-02-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.7
776556,Kimberley Close - Church Hill,2023-02-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.4
776556,Kimberley Close - Church Hill,2023-02-27T17:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-27T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.67
776556,Kimberley Close - Church Hill,2023-02-27T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.05
776556,Kimberley Close - Church Hill,2023-02-27T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.15
776556,Kimberley Close - Church Hill,2023-02-27T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.54
776556,Kimberley Close - Church Hill,2023-02-27T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.15
776556,Kimberley Close - Church Hill,2023-02-27T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.01
776556,Kimberley Close - Church Hill,2023-02-27T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,100.1
776556,Kimberley Close - Church Hill,2023-02-27T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,172.3
776556,Kimberley Close - Church Hill,2023-02-27T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.7
776556,Kimberley Close - Church Hill,2023-02-27T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.9
776556,Kimberley Close - Church Hill,2023-02-27T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
776556,Kimberley Close - Church Hill,2023-02-27T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776556,Kimberley Close - Church Hill,2023-02-27T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.32
776556,Kimberley Close - Church Hill,2023-02-27T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.43
776556,Kimberley Close - Church Hill,2023-02-27T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.93
776556,Kimberley Close - Church Hill,2023-02-27T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.83
776556,Kimberley Close - Church Hill,2023-02-27T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,97.6
776556,Kimberley Close - Church Hill,2023-02-27T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.6
776556,Kimberley Close - Church Hill,2023-02-27T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.2
776556,Kimberley Close - Church Hill,2023-02-27T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.6
776556,Kimberley Close - Church Hill,2023-02-27T17:20:00.000+00:00,transformer,,Temperature,C,16.3
776556,Kimberley Close - Church Hill,2023-02-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-02-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
776556,Kimberley Close - Church Hill,2023-02-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-02-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
776556,Kimberley Close - Church Hill,2023-02-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-02-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
776556,Kimberley Close - Church Hill,2023-02-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.08
776556,Kimberley Close - Church Hill,2023-02-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
776556,Kimberley Close - Church Hill,2023-02-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
776556,Kimberley Close - Church Hill,2023-02-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,56.96
776556,Kimberley Close - Church Hill,2023-02-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,57.07
776556,Kimberley Close - Church Hill,2023-02-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,56.83
776556,Kimberley Close - Church Hill,2023-02-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,197.7
776556,Kimberley Close - Church Hill,2023-02-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.2
776556,Kimberley Close - Church Hill,2023-02-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.2
776556,Kimberley Close - Church Hill,2023-02-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.6
776556,Kimberley Close - Church Hill,2023-02-27T17:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-27T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.51
776556,Kimberley Close - Church Hill,2023-02-27T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.96
776556,Kimberley Close - Church Hill,2023-02-27T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-02-27T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.93
776556,Kimberley Close - Church Hill,2023-02-27T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.88
776556,Kimberley Close - Church Hill,2023-02-27T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.31
776556,Kimberley Close - Church Hill,2023-02-27T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,100.6
776556,Kimberley Close - Church Hill,2023-02-27T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,168.9
776556,Kimberley Close - Church Hill,2023-02-27T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.3
776556,Kimberley Close - Church Hill,2023-02-27T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.8
776556,Kimberley Close - Church Hill,2023-02-27T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
776556,Kimberley Close - Church Hill,2023-02-27T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776556,Kimberley Close - Church Hill,2023-02-27T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-02-27T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.63
776556,Kimberley Close - Church Hill,2023-02-27T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.04
776556,Kimberley Close - Church Hill,2023-02-27T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.75
776556,Kimberley Close - Church Hill,2023-02-27T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,98.0
776556,Kimberley Close - Church Hill,2023-02-27T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.3
776556,Kimberley Close - Church Hill,2023-02-27T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.9
776556,Kimberley Close - Church Hill,2023-02-27T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.9
776556,Kimberley Close - Church Hill,2023-02-27T17:10:00.000+00:00,transformer,,Temperature,C,16.1
776556,Kimberley Close - Church Hill,2023-02-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-02-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
776556,Kimberley Close - Church Hill,2023-02-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-02-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
776556,Kimberley Close - Church Hill,2023-02-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-02-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
776556,Kimberley Close - Church Hill,2023-02-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.46
776556,Kimberley Close - Church Hill,2023-02-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
776556,Kimberley Close - Church Hill,2023-02-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
776556,Kimberley Close - Church Hill,2023-02-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,53.55
776556,Kimberley Close - Church Hill,2023-02-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,52.92
776556,Kimberley Close - Church Hill,2023-02-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,51.06
776556,Kimberley Close - Church Hill,2023-02-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,198.6
776556,Kimberley Close - Church Hill,2023-02-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.2
776556,Kimberley Close - Church Hill,2023-02-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.8
776556,Kimberley Close - Church Hill,2023-02-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.5
776556,Kimberley Close - Church Hill,2023-02-27T17:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-27T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.19
776556,Kimberley Close - Church Hill,2023-02-27T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.09
776556,Kimberley Close - Church Hill,2023-02-27T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.1
776556,Kimberley Close - Church Hill,2023-02-27T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.09
776556,Kimberley Close - Church Hill,2023-02-27T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.0
776556,Kimberley Close - Church Hill,2023-02-27T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.25
776556,Kimberley Close - Church Hill,2023-02-27T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,100.0
776556,Kimberley Close - Church Hill,2023-02-27T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,162.1
776556,Kimberley Close - Church Hill,2023-02-27T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.6
776556,Kimberley Close - Church Hill,2023-02-27T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.2
776556,Kimberley Close - Church Hill,2023-02-27T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-02-27T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
776556,Kimberley Close - Church Hill,2023-02-27T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
776556,Kimberley Close - Church Hill,2023-02-27T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.81
776556,Kimberley Close - Church Hill,2023-02-27T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.43
776556,Kimberley Close - Church Hill,2023-02-27T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.64
776556,Kimberley Close - Church Hill,2023-02-27T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,97.4
776556,Kimberley Close - Church Hill,2023-02-27T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
776556,Kimberley Close - Church Hill,2023-02-27T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.0
776556,Kimberley Close - Church Hill,2023-02-27T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.6
776556,Kimberley Close - Church Hill,2023-02-27T17:00:00.000+00:00,transformer,,Temperature,C,16.1
776556,Kimberley Close - Church Hill,2023-02-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-02-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
776556,Kimberley Close - Church Hill,2023-02-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-02-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
776556,Kimberley Close - Church Hill,2023-02-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-02-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
776556,Kimberley Close - Church Hill,2023-02-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.9
776556,Kimberley Close - Church Hill,2023-02-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
776556,Kimberley Close - Church Hill,2023-02-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
776556,Kimberley Close - Church Hill,2023-02-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,51.9
776556,Kimberley Close - Church Hill,2023-02-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,53.43
776556,Kimberley Close - Church Hill,2023-02-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,48.88
776556,Kimberley Close - Church Hill,2023-02-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,197.5
776556,Kimberley Close - Church Hill,2023-02-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.1
776556,Kimberley Close - Church Hill,2023-02-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.3
776556,Kimberley Close - Church Hill,2023-02-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.9
776556,Kimberley Close - Church Hill,2023-02-27T17:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-27T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.04
776556,Kimberley Close - Church Hill,2023-02-27T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
776556,Kimberley Close - Church Hill,2023-02-27T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.23
776556,Kimberley Close - Church Hill,2023-02-27T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.36
776556,Kimberley Close - Church Hill,2023-02-27T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.01
776556,Kimberley Close - Church Hill,2023-02-27T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.44
776556,Kimberley Close - Church Hill,2023-02-27T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,98.5
776556,Kimberley Close - Church Hill,2023-02-27T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,167.0
776556,Kimberley Close - Church Hill,2023-02-27T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,144.0
776556,Kimberley Close - Church Hill,2023-02-27T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.5
776556,Kimberley Close - Church Hill,2023-02-27T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
776556,Kimberley Close - Church Hill,2023-02-27T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776556,Kimberley Close - Church Hill,2023-02-27T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-02-27T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.45
776556,Kimberley Close - Church Hill,2023-02-27T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.23
776556,Kimberley Close - Church Hill,2023-02-27T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.93
776556,Kimberley Close - Church Hill,2023-02-27T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,95.8
776556,Kimberley Close - Church Hill,2023-02-27T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
776556,Kimberley Close - Church Hill,2023-02-27T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.2
776556,Kimberley Close - Church Hill,2023-02-27T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.0
776556,Kimberley Close - Church Hill,2023-02-27T16:50:00.000+00:00,transformer,,Temperature,C,16.1
776556,Kimberley Close - Church Hill,2023-02-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-02-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
776556,Kimberley Close - Church Hill,2023-02-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-02-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
776556,Kimberley Close - Church Hill,2023-02-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-02-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
776556,Kimberley Close - Church Hill,2023-02-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
776556,Kimberley Close - Church Hill,2023-02-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
776556,Kimberley Close - Church Hill,2023-02-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
776556,Kimberley Close - Church Hill,2023-02-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,53.81
776556,Kimberley Close - Church Hill,2023-02-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,55.24
776556,Kimberley Close - Church Hill,2023-02-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,46.37
776556,Kimberley Close - Church Hill,2023-02-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,194.3
776556,Kimberley Close - Church Hill,2023-02-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.7
776556,Kimberley Close - Church Hill,2023-02-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.7
776556,Kimberley Close - Church Hill,2023-02-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
776556,Kimberley Close - Church Hill,2023-02-27T16:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-27T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.69
776556,Kimberley Close - Church Hill,2023-02-27T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.12
776556,Kimberley Close - Church Hill,2023-02-27T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.11
776556,Kimberley Close - Church Hill,2023-02-27T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.22
776556,Kimberley Close - Church Hill,2023-02-27T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.77
776556,Kimberley Close - Church Hill,2023-02-27T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.13
776556,Kimberley Close - Church Hill,2023-02-27T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,112.5
776556,Kimberley Close - Church Hill,2023-02-27T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,170.3
776556,Kimberley Close - Church Hill,2023-02-27T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,152.8
776556,Kimberley Close - Church Hill,2023-02-27T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.0
776556,Kimberley Close - Church Hill,2023-02-27T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
776556,Kimberley Close - Church Hill,2023-02-27T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
776556,Kimberley Close - Church Hill,2023-02-27T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-02-27T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.25
776556,Kimberley Close - Church Hill,2023-02-27T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.28
776556,Kimberley Close - Church Hill,2023-02-27T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.24
776556,Kimberley Close - Church Hill,2023-02-27T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,109.4
776556,Kimberley Close - Church Hill,2023-02-27T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.9
776556,Kimberley Close - Church Hill,2023-02-27T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
776556,Kimberley Close - Church Hill,2023-02-27T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.4
776556,Kimberley Close - Church Hill,2023-02-27T16:40:00.000+00:00,transformer,,Temperature,C,15.9
776556,Kimberley Close - Church Hill,2023-02-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-02-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
776556,Kimberley Close - Church Hill,2023-02-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-02-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
776556,Kimberley Close - Church Hill,2023-02-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-02-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
776556,Kimberley Close - Church Hill,2023-02-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.86
776556,Kimberley Close - Church Hill,2023-02-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
776556,Kimberley Close - Church Hill,2023-02-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
776556,Kimberley Close - Church Hill,2023-02-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,52.46
776556,Kimberley Close - Church Hill,2023-02-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,51.05
776556,Kimberley Close - Church Hill,2023-02-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,38.36
776556,Kimberley Close - Church Hill,2023-02-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,221.9
776556,Kimberley Close - Church Hill,2023-02-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.4
776556,Kimberley Close - Church Hill,2023-02-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.0
776556,Kimberley Close - Church Hill,2023-02-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
776556,Kimberley Close - Church Hill,2023-02-27T16:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-27T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.82
776556,Kimberley Close - Church Hill,2023-02-27T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.88
776556,Kimberley Close - Church Hill,2023-02-27T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.39
776556,Kimberley Close - Church Hill,2023-02-27T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.67
776556,Kimberley Close - Church Hill,2023-02-27T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.48
776556,Kimberley Close - Church Hill,2023-02-27T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.32
776556,Kimberley Close - Church Hill,2023-02-27T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,112.5
776556,Kimberley Close - Church Hill,2023-02-27T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,167.5
776556,Kimberley Close - Church Hill,2023-02-27T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.6
776556,Kimberley Close - Church Hill,2023-02-27T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.0
776556,Kimberley Close - Church Hill,2023-02-27T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
776556,Kimberley Close - Church Hill,2023-02-27T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
776556,Kimberley Close - Church Hill,2023-02-27T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
776556,Kimberley Close - Church Hill,2023-02-27T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.36
776556,Kimberley Close - Church Hill,2023-02-27T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.47
776556,Kimberley Close - Church Hill,2023-02-27T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.67
776556,Kimberley Close - Church Hill,2023-02-27T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,109.4
776556,Kimberley Close - Church Hill,2023-02-27T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
776556,Kimberley Close - Church Hill,2023-02-27T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
776556,Kimberley Close - Church Hill,2023-02-27T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.1
776556,Kimberley Close - Church Hill,2023-02-27T16:30:00.000+00:00,transformer,,Temperature,C,15.6
776556,Kimberley Close - Church Hill,2023-02-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-02-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
776556,Kimberley Close - Church Hill,2023-02-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-02-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
776556,Kimberley Close - Church Hill,2023-02-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776556,Kimberley Close - Church Hill,2023-02-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
776556,Kimberley Close - Church Hill,2023-02-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
776556,Kimberley Close - Church Hill,2023-02-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
776556,Kimberley Close - Church Hill,2023-02-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
776556,Kimberley Close - Church Hill,2023-02-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,53.04
776556,Kimberley Close - Church Hill,2023-02-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,44.95
776556,Kimberley Close - Church Hill,2023-02-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,35.98
776556,Kimberley Close - Church Hill,2023-02-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,221.9
776556,Kimberley Close - Church Hill,2023-02-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.6
776556,Kimberley Close - Church Hill,2023-02-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
776556,Kimberley Close - Church Hill,2023-02-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
776556,Kimberley Close - Church Hill,2023-02-27T16:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-27T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.65
776556,Kimberley Close - Church Hill,2023-02-27T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
776556,Kimberley Close - Church Hill,2023-02-27T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
776556,Kimberley Close - Church Hill,2023-02-27T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.14
776556,Kimberley Close - Church Hill,2023-02-27T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.16
776556,Kimberley Close - Church Hill,2023-02-27T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.42
776556,Kimberley Close - Church Hill,2023-02-27T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,97.8
776556,Kimberley Close - Church Hill,2023-02-27T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,161.0
776556,Kimberley Close - Church Hill,2023-02-27T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.9
776556,Kimberley Close - Church Hill,2023-02-27T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.3
776556,Kimberley Close - Church Hill,2023-02-27T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-02-27T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
776556,Kimberley Close - Church Hill,2023-02-27T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
776556,Kimberley Close - Church Hill,2023-02-27T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.42
776556,Kimberley Close - Church Hill,2023-02-27T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.82
776556,Kimberley Close - Church Hill,2023-02-27T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.42
776556,Kimberley Close - Church Hill,2023-02-27T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,95.3
776556,Kimberley Close - Church Hill,2023-02-27T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
776556,Kimberley Close - Church Hill,2023-02-27T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
776556,Kimberley Close - Church Hill,2023-02-27T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.5
776556,Kimberley Close - Church Hill,2023-02-27T16:20:00.000+00:00,transformer,,Temperature,C,15.5
776556,Kimberley Close - Church Hill,2023-02-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-02-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
776556,Kimberley Close - Church Hill,2023-02-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-02-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
776556,Kimberley Close - Church Hill,2023-02-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-02-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
776556,Kimberley Close - Church Hill,2023-02-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
776556,Kimberley Close - Church Hill,2023-02-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
776556,Kimberley Close - Church Hill,2023-02-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
776556,Kimberley Close - Church Hill,2023-02-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,47.56
776556,Kimberley Close - Church Hill,2023-02-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,37.98
776556,Kimberley Close - Church Hill,2023-02-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,43.84
776556,Kimberley Close - Church Hill,2023-02-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,193.2
776556,Kimberley Close - Church Hill,2023-02-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.4
776556,Kimberley Close - Church Hill,2023-02-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
776556,Kimberley Close - Church Hill,2023-02-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
776556,Kimberley Close - Church Hill,2023-02-27T16:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-27T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.38
776556,Kimberley Close - Church Hill,2023-02-27T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.56
776556,Kimberley Close - Church Hill,2023-02-27T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.8
776556,Kimberley Close - Church Hill,2023-02-27T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.29
776556,Kimberley Close - Church Hill,2023-02-27T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.97
776556,Kimberley Close - Church Hill,2023-02-27T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.64
776556,Kimberley Close - Church Hill,2023-02-27T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,88.5
776556,Kimberley Close - Church Hill,2023-02-27T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.1
776556,Kimberley Close - Church Hill,2023-02-27T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.8
776556,Kimberley Close - Church Hill,2023-02-27T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.0
776556,Kimberley Close - Church Hill,2023-02-27T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-02-27T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
776556,Kimberley Close - Church Hill,2023-02-27T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
776556,Kimberley Close - Church Hill,2023-02-27T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.48
776556,Kimberley Close - Church Hill,2023-02-27T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.05
776556,Kimberley Close - Church Hill,2023-02-27T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.11
776556,Kimberley Close - Church Hill,2023-02-27T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,86.3
776556,Kimberley Close - Church Hill,2023-02-27T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
776556,Kimberley Close - Church Hill,2023-02-27T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
776556,Kimberley Close - Church Hill,2023-02-27T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.6
776556,Kimberley Close - Church Hill,2023-02-27T16:10:00.000+00:00,transformer,,Temperature,C,15.6
776556,Kimberley Close - Church Hill,2023-02-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-02-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
776556,Kimberley Close - Church Hill,2023-02-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-02-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
776556,Kimberley Close - Church Hill,2023-02-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-02-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
776556,Kimberley Close - Church Hill,2023-02-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.16
776556,Kimberley Close - Church Hill,2023-02-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
776556,Kimberley Close - Church Hill,2023-02-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
776556,Kimberley Close - Church Hill,2023-02-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,38.77
776556,Kimberley Close - Church Hill,2023-02-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,40.01
776556,Kimberley Close - Church Hill,2023-02-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,41.75
776556,Kimberley Close - Church Hill,2023-02-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,174.8
776556,Kimberley Close - Church Hill,2023-02-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
776556,Kimberley Close - Church Hill,2023-02-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
776556,Kimberley Close - Church Hill,2023-02-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
776556,Kimberley Close - Church Hill,2023-02-27T16:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-27T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.75
776556,Kimberley Close - Church Hill,2023-02-27T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.76
776556,Kimberley Close - Church Hill,2023-02-27T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.25
776556,Kimberley Close - Church Hill,2023-02-27T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.32
776556,Kimberley Close - Church Hill,2023-02-27T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.99
776556,Kimberley Close - Church Hill,2023-02-27T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.49
776556,Kimberley Close - Church Hill,2023-02-27T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,90.2
776556,Kimberley Close - Church Hill,2023-02-27T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.2
776556,Kimberley Close - Church Hill,2023-02-27T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.6
776556,Kimberley Close - Church Hill,2023-02-27T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.8
776556,Kimberley Close - Church Hill,2023-02-27T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
776556,Kimberley Close - Church Hill,2023-02-27T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
776556,Kimberley Close - Church Hill,2023-02-27T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
776556,Kimberley Close - Church Hill,2023-02-27T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.3
776556,Kimberley Close - Church Hill,2023-02-27T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.94
776556,Kimberley Close - Church Hill,2023-02-27T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.72
776556,Kimberley Close - Church Hill,2023-02-27T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,87.9
776556,Kimberley Close - Church Hill,2023-02-27T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
776556,Kimberley Close - Church Hill,2023-02-27T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
776556,Kimberley Close - Church Hill,2023-02-27T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.6
776556,Kimberley Close - Church Hill,2023-02-27T16:00:00.000+00:00,transformer,,Temperature,C,15.6
776556,Kimberley Close - Church Hill,2023-02-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-02-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
776556,Kimberley Close - Church Hill,2023-02-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-02-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
776556,Kimberley Close - Church Hill,2023-02-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-02-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
776556,Kimberley Close - Church Hill,2023-02-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.69
776556,Kimberley Close - Church Hill,2023-02-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
776556,Kimberley Close - Church Hill,2023-02-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
776556,Kimberley Close - Church Hill,2023-02-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,39.62
776556,Kimberley Close - Church Hill,2023-02-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,36.93
776556,Kimberley Close - Church Hill,2023-02-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,39.21
776556,Kimberley Close - Church Hill,2023-02-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,178.1
776556,Kimberley Close - Church Hill,2023-02-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
776556,Kimberley Close - Church Hill,2023-02-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
