Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
776556,Kimberley Close - Church Hill,2023-02-27T16:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-27T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.25
776556,Kimberley Close - Church Hill,2023-02-27T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.74
776556,Kimberley Close - Church Hill,2023-02-27T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
776556,Kimberley Close - Church Hill,2023-02-27T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.78
776556,Kimberley Close - Church Hill,2023-02-27T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.23
776556,Kimberley Close - Church Hill,2023-02-27T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.32
776556,Kimberley Close - Church Hill,2023-02-27T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,106.0
776556,Kimberley Close - Church Hill,2023-02-27T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.0
776556,Kimberley Close - Church Hill,2023-02-27T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
776556,Kimberley Close - Church Hill,2023-02-27T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.7
776556,Kimberley Close - Church Hill,2023-02-27T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-02-27T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
776556,Kimberley Close - Church Hill,2023-02-27T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-02-27T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.09
776556,Kimberley Close - Church Hill,2023-02-27T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.53
776556,Kimberley Close - Church Hill,2023-02-27T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.17
776556,Kimberley Close - Church Hill,2023-02-27T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,103.4
776556,Kimberley Close - Church Hill,2023-02-27T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
776556,Kimberley Close - Church Hill,2023-02-27T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
776556,Kimberley Close - Church Hill,2023-02-27T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.9
776556,Kimberley Close - Church Hill,2023-02-27T15:50:00.000+00:00,transformer,,Temperature,C,15.5
776556,Kimberley Close - Church Hill,2023-02-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-02-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
776556,Kimberley Close - Church Hill,2023-02-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-02-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
776556,Kimberley Close - Church Hill,2023-02-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-02-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
776556,Kimberley Close - Church Hill,2023-02-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.18
776556,Kimberley Close - Church Hill,2023-02-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
776556,Kimberley Close - Church Hill,2023-02-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
776556,Kimberley Close - Church Hill,2023-02-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,35.86
776556,Kimberley Close - Church Hill,2023-02-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,24.76
776556,Kimberley Close - Church Hill,2023-02-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,42.49
776556,Kimberley Close - Church Hill,2023-02-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,209.4
776556,Kimberley Close - Church Hill,2023-02-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
776556,Kimberley Close - Church Hill,2023-02-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
776556,Kimberley Close - Church Hill,2023-02-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
776556,Kimberley Close - Church Hill,2023-02-27T15:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-27T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.8
776556,Kimberley Close - Church Hill,2023-02-27T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.49
776556,Kimberley Close - Church Hill,2023-02-27T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.53
776556,Kimberley Close - Church Hill,2023-02-27T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.29
776556,Kimberley Close - Church Hill,2023-02-27T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.43
776556,Kimberley Close - Church Hill,2023-02-27T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.61
776556,Kimberley Close - Church Hill,2023-02-27T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,101.3
776556,Kimberley Close - Church Hill,2023-02-27T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,146.7
776556,Kimberley Close - Church Hill,2023-02-27T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.2
776556,Kimberley Close - Church Hill,2023-02-27T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.2
776556,Kimberley Close - Church Hill,2023-02-27T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.54
776556,Kimberley Close - Church Hill,2023-02-27T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
776556,Kimberley Close - Church Hill,2023-02-27T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-02-27T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.89
776556,Kimberley Close - Church Hill,2023-02-27T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.58
776556,Kimberley Close - Church Hill,2023-02-27T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.65
776556,Kimberley Close - Church Hill,2023-02-27T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,98.7
776556,Kimberley Close - Church Hill,2023-02-27T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
776556,Kimberley Close - Church Hill,2023-02-27T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
776556,Kimberley Close - Church Hill,2023-02-27T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.8
776556,Kimberley Close - Church Hill,2023-02-27T15:40:00.000+00:00,transformer,,Temperature,C,15.4
776556,Kimberley Close - Church Hill,2023-02-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-02-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
776556,Kimberley Close - Church Hill,2023-02-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-02-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
776556,Kimberley Close - Church Hill,2023-02-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-02-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
776556,Kimberley Close - Church Hill,2023-02-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.34
776556,Kimberley Close - Church Hill,2023-02-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
776556,Kimberley Close - Church Hill,2023-02-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
776556,Kimberley Close - Church Hill,2023-02-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,44.18
776556,Kimberley Close - Church Hill,2023-02-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
776556,Kimberley Close - Church Hill,2023-02-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,43.26
776556,Kimberley Close - Church Hill,2023-02-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,200.0
776556,Kimberley Close - Church Hill,2023-02-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
776556,Kimberley Close - Church Hill,2023-02-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
776556,Kimberley Close - Church Hill,2023-02-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
776556,Kimberley Close - Church Hill,2023-02-27T15:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-27T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.69
776556,Kimberley Close - Church Hill,2023-02-27T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.66
776556,Kimberley Close - Church Hill,2023-02-27T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.16
776556,Kimberley Close - Church Hill,2023-02-27T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.47
776556,Kimberley Close - Church Hill,2023-02-27T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.99
776556,Kimberley Close - Church Hill,2023-02-27T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.75
776556,Kimberley Close - Church Hill,2023-02-27T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,98.2
776556,Kimberley Close - Church Hill,2023-02-27T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.0
776556,Kimberley Close - Church Hill,2023-02-27T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.6
776556,Kimberley Close - Church Hill,2023-02-27T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.9
776556,Kimberley Close - Church Hill,2023-02-27T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
776556,Kimberley Close - Church Hill,2023-02-27T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
776556,Kimberley Close - Church Hill,2023-02-27T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
776556,Kimberley Close - Church Hill,2023-02-27T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.67
776556,Kimberley Close - Church Hill,2023-02-27T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.01
776556,Kimberley Close - Church Hill,2023-02-27T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.59
776556,Kimberley Close - Church Hill,2023-02-27T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,95.8
776556,Kimberley Close - Church Hill,2023-02-27T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
776556,Kimberley Close - Church Hill,2023-02-27T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
776556,Kimberley Close - Church Hill,2023-02-27T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.7
776556,Kimberley Close - Church Hill,2023-02-27T15:30:00.000+00:00,transformer,,Temperature,C,15.4
776556,Kimberley Close - Church Hill,2023-02-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-02-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
776556,Kimberley Close - Church Hill,2023-02-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-02-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
776556,Kimberley Close - Church Hill,2023-02-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-02-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
776556,Kimberley Close - Church Hill,2023-02-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
776556,Kimberley Close - Church Hill,2023-02-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
776556,Kimberley Close - Church Hill,2023-02-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
776556,Kimberley Close - Church Hill,2023-02-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,40.14
776556,Kimberley Close - Church Hill,2023-02-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
776556,Kimberley Close - Church Hill,2023-02-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,42.33
776556,Kimberley Close - Church Hill,2023-02-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,194.0
776556,Kimberley Close - Church Hill,2023-02-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
776556,Kimberley Close - Church Hill,2023-02-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
776556,Kimberley Close - Church Hill,2023-02-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
776556,Kimberley Close - Church Hill,2023-02-27T15:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-27T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.83
776556,Kimberley Close - Church Hill,2023-02-27T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.85
776556,Kimberley Close - Church Hill,2023-02-27T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.18
776556,Kimberley Close - Church Hill,2023-02-27T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.99
776556,Kimberley Close - Church Hill,2023-02-27T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.81
776556,Kimberley Close - Church Hill,2023-02-27T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.46
776556,Kimberley Close - Church Hill,2023-02-27T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,101.5
776556,Kimberley Close - Church Hill,2023-02-27T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.6
776556,Kimberley Close - Church Hill,2023-02-27T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.3
776556,Kimberley Close - Church Hill,2023-02-27T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.3
776556,Kimberley Close - Church Hill,2023-02-27T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-02-27T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
776556,Kimberley Close - Church Hill,2023-02-27T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
776556,Kimberley Close - Church Hill,2023-02-27T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.5
776556,Kimberley Close - Church Hill,2023-02-27T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.89
776556,Kimberley Close - Church Hill,2023-02-27T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.33
776556,Kimberley Close - Church Hill,2023-02-27T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,98.8
776556,Kimberley Close - Church Hill,2023-02-27T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.5
776556,Kimberley Close - Church Hill,2023-02-27T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
776556,Kimberley Close - Church Hill,2023-02-27T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.1
776556,Kimberley Close - Church Hill,2023-02-27T15:20:00.000+00:00,transformer,,Temperature,C,15.7
776556,Kimberley Close - Church Hill,2023-02-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-02-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
776556,Kimberley Close - Church Hill,2023-02-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-02-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
776556,Kimberley Close - Church Hill,2023-02-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-02-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
776556,Kimberley Close - Church Hill,2023-02-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.54
776556,Kimberley Close - Church Hill,2023-02-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
776556,Kimberley Close - Church Hill,2023-02-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
776556,Kimberley Close - Church Hill,2023-02-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,40.48
776556,Kimberley Close - Church Hill,2023-02-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,24.7
776556,Kimberley Close - Church Hill,2023-02-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,35.79
776556,Kimberley Close - Church Hill,2023-02-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,200.3
776556,Kimberley Close - Church Hill,2023-02-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
776556,Kimberley Close - Church Hill,2023-02-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
776556,Kimberley Close - Church Hill,2023-02-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
776556,Kimberley Close - Church Hill,2023-02-27T15:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-27T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.74
776556,Kimberley Close - Church Hill,2023-02-27T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.27
776556,Kimberley Close - Church Hill,2023-02-27T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.2
776556,Kimberley Close - Church Hill,2023-02-27T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.86
776556,Kimberley Close - Church Hill,2023-02-27T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.71
776556,Kimberley Close - Church Hill,2023-02-27T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.72
776556,Kimberley Close - Church Hill,2023-02-27T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,86.6
776556,Kimberley Close - Church Hill,2023-02-27T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.6
776556,Kimberley Close - Church Hill,2023-02-27T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.0
776556,Kimberley Close - Church Hill,2023-02-27T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.8
776556,Kimberley Close - Church Hill,2023-02-27T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-02-27T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
776556,Kimberley Close - Church Hill,2023-02-27T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
776556,Kimberley Close - Church Hill,2023-02-27T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.8
776556,Kimberley Close - Church Hill,2023-02-27T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.36
776556,Kimberley Close - Church Hill,2023-02-27T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.23
776556,Kimberley Close - Church Hill,2023-02-27T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,84.5
776556,Kimberley Close - Church Hill,2023-02-27T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
776556,Kimberley Close - Church Hill,2023-02-27T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
776556,Kimberley Close - Church Hill,2023-02-27T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.6
776556,Kimberley Close - Church Hill,2023-02-27T15:10:00.000+00:00,transformer,,Temperature,C,15.8
776556,Kimberley Close - Church Hill,2023-02-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-02-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
776556,Kimberley Close - Church Hill,2023-02-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-02-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
776556,Kimberley Close - Church Hill,2023-02-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-02-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
776556,Kimberley Close - Church Hill,2023-02-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.54
776556,Kimberley Close - Church Hill,2023-02-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
776556,Kimberley Close - Church Hill,2023-02-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
776556,Kimberley Close - Church Hill,2023-02-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,34.66
776556,Kimberley Close - Church Hill,2023-02-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,26.07
776556,Kimberley Close - Church Hill,2023-02-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,37.95
776556,Kimberley Close - Church Hill,2023-02-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,171.2
776556,Kimberley Close - Church Hill,2023-02-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
776556,Kimberley Close - Church Hill,2023-02-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
776556,Kimberley Close - Church Hill,2023-02-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
776556,Kimberley Close - Church Hill,2023-02-27T15:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-27T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.98
776556,Kimberley Close - Church Hill,2023-02-27T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.41
776556,Kimberley Close - Church Hill,2023-02-27T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
776556,Kimberley Close - Church Hill,2023-02-27T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.38
776556,Kimberley Close - Church Hill,2023-02-27T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.39
776556,Kimberley Close - Church Hill,2023-02-27T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.24
776556,Kimberley Close - Church Hill,2023-02-27T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,86.2
776556,Kimberley Close - Church Hill,2023-02-27T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.8
776556,Kimberley Close - Church Hill,2023-02-27T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.2
776556,Kimberley Close - Church Hill,2023-02-27T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.3
776556,Kimberley Close - Church Hill,2023-02-27T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-02-27T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
776556,Kimberley Close - Church Hill,2023-02-27T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
776556,Kimberley Close - Church Hill,2023-02-27T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.61
776556,Kimberley Close - Church Hill,2023-02-27T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.49
776556,Kimberley Close - Church Hill,2023-02-27T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.84
776556,Kimberley Close - Church Hill,2023-02-27T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,84.1
776556,Kimberley Close - Church Hill,2023-02-27T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
776556,Kimberley Close - Church Hill,2023-02-27T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
776556,Kimberley Close - Church Hill,2023-02-27T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.5
776556,Kimberley Close - Church Hill,2023-02-27T15:00:00.000+00:00,transformer,,Temperature,C,15.7
776556,Kimberley Close - Church Hill,2023-02-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-02-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
776556,Kimberley Close - Church Hill,2023-02-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-02-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
776556,Kimberley Close - Church Hill,2023-02-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-02-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
776556,Kimberley Close - Church Hill,2023-02-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.95
776556,Kimberley Close - Church Hill,2023-02-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
776556,Kimberley Close - Church Hill,2023-02-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
776556,Kimberley Close - Church Hill,2023-02-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,30.98
776556,Kimberley Close - Church Hill,2023-02-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.88
776556,Kimberley Close - Church Hill,2023-02-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,32.08
776556,Kimberley Close - Church Hill,2023-02-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,170.3
776556,Kimberley Close - Church Hill,2023-02-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
776556,Kimberley Close - Church Hill,2023-02-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
776556,Kimberley Close - Church Hill,2023-02-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
776556,Kimberley Close - Church Hill,2023-02-27T15:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-27T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.91
776556,Kimberley Close - Church Hill,2023-02-27T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.54
776556,Kimberley Close - Church Hill,2023-02-27T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.6
776556,Kimberley Close - Church Hill,2023-02-27T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.16
776556,Kimberley Close - Church Hill,2023-02-27T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.97
776556,Kimberley Close - Church Hill,2023-02-27T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.46
776556,Kimberley Close - Church Hill,2023-02-27T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,84.0
776556,Kimberley Close - Church Hill,2023-02-27T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.2
776556,Kimberley Close - Church Hill,2023-02-27T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.5
776556,Kimberley Close - Church Hill,2023-02-27T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.2
776556,Kimberley Close - Church Hill,2023-02-27T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
776556,Kimberley Close - Church Hill,2023-02-27T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776556,Kimberley Close - Church Hill,2023-02-27T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-02-27T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.48
776556,Kimberley Close - Church Hill,2023-02-27T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.07
776556,Kimberley Close - Church Hill,2023-02-27T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.18
776556,Kimberley Close - Church Hill,2023-02-27T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,81.9
776556,Kimberley Close - Church Hill,2023-02-27T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
776556,Kimberley Close - Church Hill,2023-02-27T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
776556,Kimberley Close - Church Hill,2023-02-27T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.2
776556,Kimberley Close - Church Hill,2023-02-27T14:50:00.000+00:00,transformer,,Temperature,C,15.6
776556,Kimberley Close - Church Hill,2023-02-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-02-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
776556,Kimberley Close - Church Hill,2023-02-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-02-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
776556,Kimberley Close - Church Hill,2023-02-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-02-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
776556,Kimberley Close - Church Hill,2023-02-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.82
776556,Kimberley Close - Church Hill,2023-02-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
776556,Kimberley Close - Church Hill,2023-02-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
776556,Kimberley Close - Church Hill,2023-02-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,33.64
776556,Kimberley Close - Church Hill,2023-02-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,29.03
776556,Kimberley Close - Church Hill,2023-02-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,37.64
776556,Kimberley Close - Church Hill,2023-02-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,165.9
776556,Kimberley Close - Church Hill,2023-02-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
776556,Kimberley Close - Church Hill,2023-02-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
776556,Kimberley Close - Church Hill,2023-02-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
776556,Kimberley Close - Church Hill,2023-02-27T14:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-27T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.23
776556,Kimberley Close - Church Hill,2023-02-27T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.78
776556,Kimberley Close - Church Hill,2023-02-27T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.66
776556,Kimberley Close - Church Hill,2023-02-27T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.99
776556,Kimberley Close - Church Hill,2023-02-27T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.13
776556,Kimberley Close - Church Hill,2023-02-27T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.5
776556,Kimberley Close - Church Hill,2023-02-27T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,80.2
776556,Kimberley Close - Church Hill,2023-02-27T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.7
776556,Kimberley Close - Church Hill,2023-02-27T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.7
776556,Kimberley Close - Church Hill,2023-02-27T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.3
776556,Kimberley Close - Church Hill,2023-02-27T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
776556,Kimberley Close - Church Hill,2023-02-27T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776556,Kimberley Close - Church Hill,2023-02-27T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
776556,Kimberley Close - Church Hill,2023-02-27T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.69
776556,Kimberley Close - Church Hill,2023-02-27T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.29
776556,Kimberley Close - Church Hill,2023-02-27T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.12
776556,Kimberley Close - Church Hill,2023-02-27T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,78.3
776556,Kimberley Close - Church Hill,2023-02-27T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
776556,Kimberley Close - Church Hill,2023-02-27T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.3
776556,Kimberley Close - Church Hill,2023-02-27T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.3
776556,Kimberley Close - Church Hill,2023-02-27T14:40:00.000+00:00,transformer,,Temperature,C,15.5
776556,Kimberley Close - Church Hill,2023-02-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-02-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
776556,Kimberley Close - Church Hill,2023-02-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-02-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
776556,Kimberley Close - Church Hill,2023-02-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-02-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
776556,Kimberley Close - Church Hill,2023-02-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
776556,Kimberley Close - Church Hill,2023-02-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
776556,Kimberley Close - Church Hill,2023-02-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
776556,Kimberley Close - Church Hill,2023-02-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,33.69
776556,Kimberley Close - Church Hill,2023-02-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,34.42
776556,Kimberley Close - Church Hill,2023-02-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,38.62
776556,Kimberley Close - Church Hill,2023-02-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,158.5
776556,Kimberley Close - Church Hill,2023-02-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
776556,Kimberley Close - Church Hill,2023-02-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
776556,Kimberley Close - Church Hill,2023-02-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
776556,Kimberley Close - Church Hill,2023-02-27T14:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-27T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.54
776556,Kimberley Close - Church Hill,2023-02-27T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.49
776556,Kimberley Close - Church Hill,2023-02-27T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
776556,Kimberley Close - Church Hill,2023-02-27T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.93
776556,Kimberley Close - Church Hill,2023-02-27T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.85
776556,Kimberley Close - Church Hill,2023-02-27T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.83
776556,Kimberley Close - Church Hill,2023-02-27T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,83.0
776556,Kimberley Close - Church Hill,2023-02-27T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.5
776556,Kimberley Close - Church Hill,2023-02-27T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.5
776556,Kimberley Close - Church Hill,2023-02-27T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.1
776556,Kimberley Close - Church Hill,2023-02-27T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
776556,Kimberley Close - Church Hill,2023-02-27T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776556,Kimberley Close - Church Hill,2023-02-27T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
776556,Kimberley Close - Church Hill,2023-02-27T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.07
776556,Kimberley Close - Church Hill,2023-02-27T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.69
776556,Kimberley Close - Church Hill,2023-02-27T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.19
776556,Kimberley Close - Church Hill,2023-02-27T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,80.8
776556,Kimberley Close - Church Hill,2023-02-27T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
776556,Kimberley Close - Church Hill,2023-02-27T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.3
776556,Kimberley Close - Church Hill,2023-02-27T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.3
776556,Kimberley Close - Church Hill,2023-02-27T14:30:00.000+00:00,transformer,,Temperature,C,15.9
776556,Kimberley Close - Church Hill,2023-02-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-02-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
776556,Kimberley Close - Church Hill,2023-02-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-02-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
776556,Kimberley Close - Church Hill,2023-02-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-02-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
776556,Kimberley Close - Church Hill,2023-02-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.67
776556,Kimberley Close - Church Hill,2023-02-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
776556,Kimberley Close - Church Hill,2023-02-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
776556,Kimberley Close - Church Hill,2023-02-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
776556,Kimberley Close - Church Hill,2023-02-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,37.54
776556,Kimberley Close - Church Hill,2023-02-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,34.02
776556,Kimberley Close - Church Hill,2023-02-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,163.8
776556,Kimberley Close - Church Hill,2023-02-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
776556,Kimberley Close - Church Hill,2023-02-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
776556,Kimberley Close - Church Hill,2023-02-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
776556,Kimberley Close - Church Hill,2023-02-27T14:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-27T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.47
776556,Kimberley Close - Church Hill,2023-02-27T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.29
776556,Kimberley Close - Church Hill,2023-02-27T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
776556,Kimberley Close - Church Hill,2023-02-27T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.75
776556,Kimberley Close - Church Hill,2023-02-27T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.02
776556,Kimberley Close - Church Hill,2023-02-27T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.91
776556,Kimberley Close - Church Hill,2023-02-27T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,84.1
776556,Kimberley Close - Church Hill,2023-02-27T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.8
776556,Kimberley Close - Church Hill,2023-02-27T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
776556,Kimberley Close - Church Hill,2023-02-27T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
776556,Kimberley Close - Church Hill,2023-02-27T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.44
776556,Kimberley Close - Church Hill,2023-02-27T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
776556,Kimberley Close - Church Hill,2023-02-27T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
776556,Kimberley Close - Church Hill,2023-02-27T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.34
776556,Kimberley Close - Church Hill,2023-02-27T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.75
776556,Kimberley Close - Church Hill,2023-02-27T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.62
776556,Kimberley Close - Church Hill,2023-02-27T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,82.0
776556,Kimberley Close - Church Hill,2023-02-27T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
776556,Kimberley Close - Church Hill,2023-02-27T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
776556,Kimberley Close - Church Hill,2023-02-27T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.5
776556,Kimberley Close - Church Hill,2023-02-27T14:20:00.000+00:00,transformer,,Temperature,C,16.0
776556,Kimberley Close - Church Hill,2023-02-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-02-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
776556,Kimberley Close - Church Hill,2023-02-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-02-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
776556,Kimberley Close - Church Hill,2023-02-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-02-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
776556,Kimberley Close - Church Hill,2023-02-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.91
776556,Kimberley Close - Church Hill,2023-02-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
776556,Kimberley Close - Church Hill,2023-02-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
776556,Kimberley Close - Church Hill,2023-02-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,34.09
776556,Kimberley Close - Church Hill,2023-02-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,24.78
776556,Kimberley Close - Church Hill,2023-02-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,29.53
776556,Kimberley Close - Church Hill,2023-02-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,166.1
776556,Kimberley Close - Church Hill,2023-02-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
776556,Kimberley Close - Church Hill,2023-02-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
776556,Kimberley Close - Church Hill,2023-02-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
776556,Kimberley Close - Church Hill,2023-02-27T14:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-27T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.35
776556,Kimberley Close - Church Hill,2023-02-27T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.11
776556,Kimberley Close - Church Hill,2023-02-27T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
776556,Kimberley Close - Church Hill,2023-02-27T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.66
776556,Kimberley Close - Church Hill,2023-02-27T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.61
776556,Kimberley Close - Church Hill,2023-02-27T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.17
776556,Kimberley Close - Church Hill,2023-02-27T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,87.9
776556,Kimberley Close - Church Hill,2023-02-27T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.5
776556,Kimberley Close - Church Hill,2023-02-27T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.6
776556,Kimberley Close - Church Hill,2023-02-27T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.4
776556,Kimberley Close - Church Hill,2023-02-27T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.52
776556,Kimberley Close - Church Hill,2023-02-27T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
776556,Kimberley Close - Church Hill,2023-02-27T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
776556,Kimberley Close - Church Hill,2023-02-27T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.27
776556,Kimberley Close - Church Hill,2023-02-27T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.46
776556,Kimberley Close - Church Hill,2023-02-27T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.06
776556,Kimberley Close - Church Hill,2023-02-27T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,85.7
776556,Kimberley Close - Church Hill,2023-02-27T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
776556,Kimberley Close - Church Hill,2023-02-27T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
776556,Kimberley Close - Church Hill,2023-02-27T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.8
776556,Kimberley Close - Church Hill,2023-02-27T14:10:00.000+00:00,transformer,,Temperature,C,15.7
776556,Kimberley Close - Church Hill,2023-02-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-02-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
776556,Kimberley Close - Church Hill,2023-02-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-02-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
776556,Kimberley Close - Church Hill,2023-02-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-02-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
776556,Kimberley Close - Church Hill,2023-02-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
776556,Kimberley Close - Church Hill,2023-02-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
776556,Kimberley Close - Church Hill,2023-02-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
776556,Kimberley Close - Church Hill,2023-02-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,36.93
776556,Kimberley Close - Church Hill,2023-02-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,25.07
776556,Kimberley Close - Church Hill,2023-02-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,35.23
776556,Kimberley Close - Church Hill,2023-02-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,173.5
776556,Kimberley Close - Church Hill,2023-02-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
776556,Kimberley Close - Church Hill,2023-02-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
776556,Kimberley Close - Church Hill,2023-02-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
776556,Kimberley Close - Church Hill,2023-02-27T14:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-27T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.9
776556,Kimberley Close - Church Hill,2023-02-27T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.43
776556,Kimberley Close - Church Hill,2023-02-27T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
776556,Kimberley Close - Church Hill,2023-02-27T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.82
776556,Kimberley Close - Church Hill,2023-02-27T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.42
776556,Kimberley Close - Church Hill,2023-02-27T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.19
776556,Kimberley Close - Church Hill,2023-02-27T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,88.4
776556,Kimberley Close - Church Hill,2023-02-27T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.5
776556,Kimberley Close - Church Hill,2023-02-27T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.3
776556,Kimberley Close - Church Hill,2023-02-27T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.4
776556,Kimberley Close - Church Hill,2023-02-27T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-02-27T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
776556,Kimberley Close - Church Hill,2023-02-27T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
776556,Kimberley Close - Church Hill,2023-02-27T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.54
776556,Kimberley Close - Church Hill,2023-02-27T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.45
776556,Kimberley Close - Church Hill,2023-02-27T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.91
776556,Kimberley Close - Church Hill,2023-02-27T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,86.1
776556,Kimberley Close - Church Hill,2023-02-27T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
776556,Kimberley Close - Church Hill,2023-02-27T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
776556,Kimberley Close - Church Hill,2023-02-27T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.3
776556,Kimberley Close - Church Hill,2023-02-27T14:00:00.000+00:00,transformer,,Temperature,C,15.5
776556,Kimberley Close - Church Hill,2023-02-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-02-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
776556,Kimberley Close - Church Hill,2023-02-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-02-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
776556,Kimberley Close - Church Hill,2023-02-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-02-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
776556,Kimberley Close - Church Hill,2023-02-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.9
776556,Kimberley Close - Church Hill,2023-02-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
776556,Kimberley Close - Church Hill,2023-02-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
776556,Kimberley Close - Church Hill,2023-02-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,39.36
776556,Kimberley Close - Church Hill,2023-02-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,27.87
776556,Kimberley Close - Church Hill,2023-02-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,34.1
776556,Kimberley Close - Church Hill,2023-02-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,174.5
776556,Kimberley Close - Church Hill,2023-02-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
776556,Kimberley Close - Church Hill,2023-02-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
776556,Kimberley Close - Church Hill,2023-02-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
776556,Kimberley Close - Church Hill,2023-02-27T14:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-27T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.16
776556,Kimberley Close - Church Hill,2023-02-27T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.74
776556,Kimberley Close - Church Hill,2023-02-27T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
776556,Kimberley Close - Church Hill,2023-02-27T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.92
776556,Kimberley Close - Church Hill,2023-02-27T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.75
776556,Kimberley Close - Church Hill,2023-02-27T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.88
776556,Kimberley Close - Church Hill,2023-02-27T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,81.5
776556,Kimberley Close - Church Hill,2023-02-27T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.5
776556,Kimberley Close - Church Hill,2023-02-27T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.3
776556,Kimberley Close - Church Hill,2023-02-27T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.8
