Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-27T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-02-27T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
776556,Kimberley Close - Church Hill,2023-02-27T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-02-27T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.9
776556,Kimberley Close - Church Hill,2023-02-27T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.44
776556,Kimberley Close - Church Hill,2023-02-27T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.53
776556,Kimberley Close - Church Hill,2023-02-27T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,79.5
776556,Kimberley Close - Church Hill,2023-02-27T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
776556,Kimberley Close - Church Hill,2023-02-27T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
776556,Kimberley Close - Church Hill,2023-02-27T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.4
776556,Kimberley Close - Church Hill,2023-02-27T13:50:00.000+00:00,transformer,,Temperature,C,15.6
776556,Kimberley Close - Church Hill,2023-02-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-02-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
776556,Kimberley Close - Church Hill,2023-02-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-02-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
776556,Kimberley Close - Church Hill,2023-02-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-02-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
776556,Kimberley Close - Church Hill,2023-02-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.15
776556,Kimberley Close - Church Hill,2023-02-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
776556,Kimberley Close - Church Hill,2023-02-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
776556,Kimberley Close - Church Hill,2023-02-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,37.82
776556,Kimberley Close - Church Hill,2023-02-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,33.19
776556,Kimberley Close - Church Hill,2023-02-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,39.41
776556,Kimberley Close - Church Hill,2023-02-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,161.0
776556,Kimberley Close - Church Hill,2023-02-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
776556,Kimberley Close - Church Hill,2023-02-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
776556,Kimberley Close - Church Hill,2023-02-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
776556,Kimberley Close - Church Hill,2023-02-27T13:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-27T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.06
776556,Kimberley Close - Church Hill,2023-02-27T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.82
776556,Kimberley Close - Church Hill,2023-02-27T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.34
776556,Kimberley Close - Church Hill,2023-02-27T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.88
776556,Kimberley Close - Church Hill,2023-02-27T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.61
776556,Kimberley Close - Church Hill,2023-02-27T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.75
776556,Kimberley Close - Church Hill,2023-02-27T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,84.5
776556,Kimberley Close - Church Hill,2023-02-27T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.6
776556,Kimberley Close - Church Hill,2023-02-27T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.1
776556,Kimberley Close - Church Hill,2023-02-27T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.6
776556,Kimberley Close - Church Hill,2023-02-27T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
776556,Kimberley Close - Church Hill,2023-02-27T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
776556,Kimberley Close - Church Hill,2023-02-27T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
776556,Kimberley Close - Church Hill,2023-02-27T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.7
776556,Kimberley Close - Church Hill,2023-02-27T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.75
776556,Kimberley Close - Church Hill,2023-02-27T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.42
776556,Kimberley Close - Church Hill,2023-02-27T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,82.4
776556,Kimberley Close - Church Hill,2023-02-27T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
776556,Kimberley Close - Church Hill,2023-02-27T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
776556,Kimberley Close - Church Hill,2023-02-27T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.5
776556,Kimberley Close - Church Hill,2023-02-27T13:40:00.000+00:00,transformer,,Temperature,C,15.9
776556,Kimberley Close - Church Hill,2023-02-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-02-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
776556,Kimberley Close - Church Hill,2023-02-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-02-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
776556,Kimberley Close - Church Hill,2023-02-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-02-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
776556,Kimberley Close - Church Hill,2023-02-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.22
776556,Kimberley Close - Church Hill,2023-02-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
776556,Kimberley Close - Church Hill,2023-02-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
776556,Kimberley Close - Church Hill,2023-02-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,36.58
776556,Kimberley Close - Church Hill,2023-02-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,29.36
776556,Kimberley Close - Church Hill,2023-02-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,38.17
776556,Kimberley Close - Church Hill,2023-02-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,166.9
776556,Kimberley Close - Church Hill,2023-02-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
776556,Kimberley Close - Church Hill,2023-02-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
776556,Kimberley Close - Church Hill,2023-02-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
776556,Kimberley Close - Church Hill,2023-02-27T13:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-27T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.92
776556,Kimberley Close - Church Hill,2023-02-27T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
776556,Kimberley Close - Church Hill,2023-02-27T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.52
776556,Kimberley Close - Church Hill,2023-02-27T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.88
776556,Kimberley Close - Church Hill,2023-02-27T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.96
776556,Kimberley Close - Church Hill,2023-02-27T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.92
776556,Kimberley Close - Church Hill,2023-02-27T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,91.2
776556,Kimberley Close - Church Hill,2023-02-27T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.5
776556,Kimberley Close - Church Hill,2023-02-27T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.0
776556,Kimberley Close - Church Hill,2023-02-27T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.2
776556,Kimberley Close - Church Hill,2023-02-27T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
776556,Kimberley Close - Church Hill,2023-02-27T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776556,Kimberley Close - Church Hill,2023-02-27T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
776556,Kimberley Close - Church Hill,2023-02-27T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.55
776556,Kimberley Close - Church Hill,2023-02-27T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.72
776556,Kimberley Close - Church Hill,2023-02-27T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.39
776556,Kimberley Close - Church Hill,2023-02-27T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,88.7
776556,Kimberley Close - Church Hill,2023-02-27T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
776556,Kimberley Close - Church Hill,2023-02-27T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
776556,Kimberley Close - Church Hill,2023-02-27T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
776556,Kimberley Close - Church Hill,2023-02-27T13:30:00.000+00:00,transformer,,Temperature,C,15.7
776556,Kimberley Close - Church Hill,2023-02-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-02-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
776556,Kimberley Close - Church Hill,2023-02-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-02-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
776556,Kimberley Close - Church Hill,2023-02-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-02-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
776556,Kimberley Close - Church Hill,2023-02-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.23
776556,Kimberley Close - Church Hill,2023-02-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
776556,Kimberley Close - Church Hill,2023-02-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
776556,Kimberley Close - Church Hill,2023-02-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,41.43
776556,Kimberley Close - Church Hill,2023-02-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,31.68
776556,Kimberley Close - Church Hill,2023-02-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,32.31
776556,Kimberley Close - Church Hill,2023-02-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,179.9
776556,Kimberley Close - Church Hill,2023-02-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
776556,Kimberley Close - Church Hill,2023-02-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
776556,Kimberley Close - Church Hill,2023-02-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
776556,Kimberley Close - Church Hill,2023-02-27T13:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-27T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.79
776556,Kimberley Close - Church Hill,2023-02-27T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.16
776556,Kimberley Close - Church Hill,2023-02-27T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.01
776556,Kimberley Close - Church Hill,2023-02-27T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.84
776556,Kimberley Close - Church Hill,2023-02-27T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.42
776556,Kimberley Close - Church Hill,2023-02-27T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.55
776556,Kimberley Close - Church Hill,2023-02-27T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,92.2
776556,Kimberley Close - Church Hill,2023-02-27T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.6
776556,Kimberley Close - Church Hill,2023-02-27T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.0
776556,Kimberley Close - Church Hill,2023-02-27T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.6
776556,Kimberley Close - Church Hill,2023-02-27T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
776556,Kimberley Close - Church Hill,2023-02-27T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776556,Kimberley Close - Church Hill,2023-02-27T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
776556,Kimberley Close - Church Hill,2023-02-27T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.32
776556,Kimberley Close - Church Hill,2023-02-27T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.12
776556,Kimberley Close - Church Hill,2023-02-27T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.82
776556,Kimberley Close - Church Hill,2023-02-27T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,89.8
776556,Kimberley Close - Church Hill,2023-02-27T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
776556,Kimberley Close - Church Hill,2023-02-27T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
776556,Kimberley Close - Church Hill,2023-02-27T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.5
776556,Kimberley Close - Church Hill,2023-02-27T13:20:00.000+00:00,transformer,,Temperature,C,15.7
776556,Kimberley Close - Church Hill,2023-02-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-02-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
776556,Kimberley Close - Church Hill,2023-02-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-02-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
776556,Kimberley Close - Church Hill,2023-02-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-02-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
776556,Kimberley Close - Church Hill,2023-02-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.81
776556,Kimberley Close - Church Hill,2023-02-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
776556,Kimberley Close - Church Hill,2023-02-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
776556,Kimberley Close - Church Hill,2023-02-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,39.16
776556,Kimberley Close - Church Hill,2023-02-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,24.54
776556,Kimberley Close - Church Hill,2023-02-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,35.37
776556,Kimberley Close - Church Hill,2023-02-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,182.0
776556,Kimberley Close - Church Hill,2023-02-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
776556,Kimberley Close - Church Hill,2023-02-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
776556,Kimberley Close - Church Hill,2023-02-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
776556,Kimberley Close - Church Hill,2023-02-27T13:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-27T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.58
776556,Kimberley Close - Church Hill,2023-02-27T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.39
776556,Kimberley Close - Church Hill,2023-02-27T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
776556,Kimberley Close - Church Hill,2023-02-27T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.71
776556,Kimberley Close - Church Hill,2023-02-27T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.81
776556,Kimberley Close - Church Hill,2023-02-27T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.16
776556,Kimberley Close - Church Hill,2023-02-27T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,87.3
776556,Kimberley Close - Church Hill,2023-02-27T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.9
776556,Kimberley Close - Church Hill,2023-02-27T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.7
776556,Kimberley Close - Church Hill,2023-02-27T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.7
776556,Kimberley Close - Church Hill,2023-02-27T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
776556,Kimberley Close - Church Hill,2023-02-27T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776556,Kimberley Close - Church Hill,2023-02-27T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776556,Kimberley Close - Church Hill,2023-02-27T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.59
776556,Kimberley Close - Church Hill,2023-02-27T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.03
776556,Kimberley Close - Church Hill,2023-02-27T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.41
776556,Kimberley Close - Church Hill,2023-02-27T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,85.0
776556,Kimberley Close - Church Hill,2023-02-27T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
776556,Kimberley Close - Church Hill,2023-02-27T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
776556,Kimberley Close - Church Hill,2023-02-27T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.3
776556,Kimberley Close - Church Hill,2023-02-27T13:10:00.000+00:00,transformer,,Temperature,C,15.9
776556,Kimberley Close - Church Hill,2023-02-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-02-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
776556,Kimberley Close - Church Hill,2023-02-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-02-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
776556,Kimberley Close - Church Hill,2023-02-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-02-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
776556,Kimberley Close - Church Hill,2023-02-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
776556,Kimberley Close - Church Hill,2023-02-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
776556,Kimberley Close - Church Hill,2023-02-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
776556,Kimberley Close - Church Hill,2023-02-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,39.3
776556,Kimberley Close - Church Hill,2023-02-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,28.84
776556,Kimberley Close - Church Hill,2023-02-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,33.57
776556,Kimberley Close - Church Hill,2023-02-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,172.3
776556,Kimberley Close - Church Hill,2023-02-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
776556,Kimberley Close - Church Hill,2023-02-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
776556,Kimberley Close - Church Hill,2023-02-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
776556,Kimberley Close - Church Hill,2023-02-27T13:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-27T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.48
776556,Kimberley Close - Church Hill,2023-02-27T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-02-27T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.38
776556,Kimberley Close - Church Hill,2023-02-27T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.8
776556,Kimberley Close - Church Hill,2023-02-27T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.31
776556,Kimberley Close - Church Hill,2023-02-27T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.82
776556,Kimberley Close - Church Hill,2023-02-27T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,87.8
776556,Kimberley Close - Church Hill,2023-02-27T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.7
776556,Kimberley Close - Church Hill,2023-02-27T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.6
776556,Kimberley Close - Church Hill,2023-02-27T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.9
776556,Kimberley Close - Church Hill,2023-02-27T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-02-27T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776556,Kimberley Close - Church Hill,2023-02-27T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
776556,Kimberley Close - Church Hill,2023-02-27T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.26
776556,Kimberley Close - Church Hill,2023-02-27T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.91
776556,Kimberley Close - Church Hill,2023-02-27T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.38
776556,Kimberley Close - Church Hill,2023-02-27T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,85.6
776556,Kimberley Close - Church Hill,2023-02-27T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
776556,Kimberley Close - Church Hill,2023-02-27T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
776556,Kimberley Close - Church Hill,2023-02-27T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.2
776556,Kimberley Close - Church Hill,2023-02-27T13:00:00.000+00:00,transformer,,Temperature,C,15.8
776556,Kimberley Close - Church Hill,2023-02-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-02-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
776556,Kimberley Close - Church Hill,2023-02-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-02-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
776556,Kimberley Close - Church Hill,2023-02-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-02-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
776556,Kimberley Close - Church Hill,2023-02-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
776556,Kimberley Close - Church Hill,2023-02-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
776556,Kimberley Close - Church Hill,2023-02-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
776556,Kimberley Close - Church Hill,2023-02-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,42.06
776556,Kimberley Close - Church Hill,2023-02-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,31.21
776556,Kimberley Close - Church Hill,2023-02-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,40.2
776556,Kimberley Close - Church Hill,2023-02-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,173.4
776556,Kimberley Close - Church Hill,2023-02-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
776556,Kimberley Close - Church Hill,2023-02-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
776556,Kimberley Close - Church Hill,2023-02-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
776556,Kimberley Close - Church Hill,2023-02-27T13:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-27T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.53
776556,Kimberley Close - Church Hill,2023-02-27T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-02-27T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
776556,Kimberley Close - Church Hill,2023-02-27T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.41
776556,Kimberley Close - Church Hill,2023-02-27T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.2
776556,Kimberley Close - Church Hill,2023-02-27T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.39
776556,Kimberley Close - Church Hill,2023-02-27T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,79.3
776556,Kimberley Close - Church Hill,2023-02-27T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,140.1
776556,Kimberley Close - Church Hill,2023-02-27T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.4
776556,Kimberley Close - Church Hill,2023-02-27T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.5
776556,Kimberley Close - Church Hill,2023-02-27T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
776556,Kimberley Close - Church Hill,2023-02-27T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
776556,Kimberley Close - Church Hill,2023-02-27T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776556,Kimberley Close - Church Hill,2023-02-27T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.56
776556,Kimberley Close - Church Hill,2023-02-27T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.73
776556,Kimberley Close - Church Hill,2023-02-27T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.73
776556,Kimberley Close - Church Hill,2023-02-27T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,77.3
776556,Kimberley Close - Church Hill,2023-02-27T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
776556,Kimberley Close - Church Hill,2023-02-27T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
776556,Kimberley Close - Church Hill,2023-02-27T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.5
776556,Kimberley Close - Church Hill,2023-02-27T12:50:00.000+00:00,transformer,,Temperature,C,15.7
776556,Kimberley Close - Church Hill,2023-02-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-02-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
776556,Kimberley Close - Church Hill,2023-02-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-02-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
776556,Kimberley Close - Church Hill,2023-02-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-02-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
776556,Kimberley Close - Church Hill,2023-02-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
776556,Kimberley Close - Church Hill,2023-02-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-02-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
776556,Kimberley Close - Church Hill,2023-02-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,41.97
776556,Kimberley Close - Church Hill,2023-02-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,37.93
776556,Kimberley Close - Church Hill,2023-02-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,44.11
776556,Kimberley Close - Church Hill,2023-02-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,156.6
776556,Kimberley Close - Church Hill,2023-02-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
776556,Kimberley Close - Church Hill,2023-02-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
776556,Kimberley Close - Church Hill,2023-02-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
776556,Kimberley Close - Church Hill,2023-02-27T12:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-27T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.99
776556,Kimberley Close - Church Hill,2023-02-27T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
776556,Kimberley Close - Church Hill,2023-02-27T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.21
776556,Kimberley Close - Church Hill,2023-02-27T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.23
776556,Kimberley Close - Church Hill,2023-02-27T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.47
776556,Kimberley Close - Church Hill,2023-02-27T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.98
776556,Kimberley Close - Church Hill,2023-02-27T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,77.1
776556,Kimberley Close - Church Hill,2023-02-27T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.4
776556,Kimberley Close - Church Hill,2023-02-27T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.2
776556,Kimberley Close - Church Hill,2023-02-27T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.5
776556,Kimberley Close - Church Hill,2023-02-27T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
776556,Kimberley Close - Church Hill,2023-02-27T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776556,Kimberley Close - Church Hill,2023-02-27T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776556,Kimberley Close - Church Hill,2023-02-27T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.84
776556,Kimberley Close - Church Hill,2023-02-27T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.02
776556,Kimberley Close - Church Hill,2023-02-27T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.79
776556,Kimberley Close - Church Hill,2023-02-27T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,75.2
776556,Kimberley Close - Church Hill,2023-02-27T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
776556,Kimberley Close - Church Hill,2023-02-27T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
776556,Kimberley Close - Church Hill,2023-02-27T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.7
776556,Kimberley Close - Church Hill,2023-02-27T12:40:00.000+00:00,transformer,,Temperature,C,15.9
776556,Kimberley Close - Church Hill,2023-02-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-02-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
776556,Kimberley Close - Church Hill,2023-02-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776556,Kimberley Close - Church Hill,2023-02-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
776556,Kimberley Close - Church Hill,2023-02-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-02-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
776556,Kimberley Close - Church Hill,2023-02-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
776556,Kimberley Close - Church Hill,2023-02-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-02-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
776556,Kimberley Close - Church Hill,2023-02-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,43.07
776556,Kimberley Close - Church Hill,2023-02-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,42.49
776556,Kimberley Close - Church Hill,2023-02-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,45.77
776556,Kimberley Close - Church Hill,2023-02-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,152.4
776556,Kimberley Close - Church Hill,2023-02-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
776556,Kimberley Close - Church Hill,2023-02-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
776556,Kimberley Close - Church Hill,2023-02-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
776556,Kimberley Close - Church Hill,2023-02-27T12:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-27T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.28
776556,Kimberley Close - Church Hill,2023-02-27T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-02-27T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-02-27T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.21
776556,Kimberley Close - Church Hill,2023-02-27T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.4
776556,Kimberley Close - Church Hill,2023-02-27T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.33
776556,Kimberley Close - Church Hill,2023-02-27T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,71.5
776556,Kimberley Close - Church Hill,2023-02-27T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.3
776556,Kimberley Close - Church Hill,2023-02-27T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.6
776556,Kimberley Close - Church Hill,2023-02-27T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.5
776556,Kimberley Close - Church Hill,2023-02-27T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
776556,Kimberley Close - Church Hill,2023-02-27T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
776556,Kimberley Close - Church Hill,2023-02-27T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
776556,Kimberley Close - Church Hill,2023-02-27T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.61
776556,Kimberley Close - Church Hill,2023-02-27T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.9
776556,Kimberley Close - Church Hill,2023-02-27T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.3
776556,Kimberley Close - Church Hill,2023-02-27T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,69.7
776556,Kimberley Close - Church Hill,2023-02-27T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
776556,Kimberley Close - Church Hill,2023-02-27T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
776556,Kimberley Close - Church Hill,2023-02-27T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.0
776556,Kimberley Close - Church Hill,2023-02-27T12:30:00.000+00:00,transformer,,Temperature,C,16.0
776556,Kimberley Close - Church Hill,2023-02-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-02-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
776556,Kimberley Close - Church Hill,2023-02-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776556,Kimberley Close - Church Hill,2023-02-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
776556,Kimberley Close - Church Hill,2023-02-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-02-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
776556,Kimberley Close - Church Hill,2023-02-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.77
776556,Kimberley Close - Church Hill,2023-02-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
776556,Kimberley Close - Church Hill,2023-02-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
776556,Kimberley Close - Church Hill,2023-02-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,39.81
776556,Kimberley Close - Church Hill,2023-02-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,38.3
776556,Kimberley Close - Church Hill,2023-02-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,40.63
776556,Kimberley Close - Church Hill,2023-02-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,141.2
776556,Kimberley Close - Church Hill,2023-02-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
776556,Kimberley Close - Church Hill,2023-02-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
776556,Kimberley Close - Church Hill,2023-02-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
776556,Kimberley Close - Church Hill,2023-02-27T12:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-27T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.67
776556,Kimberley Close - Church Hill,2023-02-27T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
776556,Kimberley Close - Church Hill,2023-02-27T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
776556,Kimberley Close - Church Hill,2023-02-27T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.66
776556,Kimberley Close - Church Hill,2023-02-27T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.76
776556,Kimberley Close - Church Hill,2023-02-27T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.61
776556,Kimberley Close - Church Hill,2023-02-27T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,78.2
776556,Kimberley Close - Church Hill,2023-02-27T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.8
776556,Kimberley Close - Church Hill,2023-02-27T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.9
776556,Kimberley Close - Church Hill,2023-02-27T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.0
776556,Kimberley Close - Church Hill,2023-02-27T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
776556,Kimberley Close - Church Hill,2023-02-27T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
776556,Kimberley Close - Church Hill,2023-02-27T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
776556,Kimberley Close - Church Hill,2023-02-27T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.48
776556,Kimberley Close - Church Hill,2023-02-27T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.73
776556,Kimberley Close - Church Hill,2023-02-27T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.47
776556,Kimberley Close - Church Hill,2023-02-27T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,76.2
776556,Kimberley Close - Church Hill,2023-02-27T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
776556,Kimberley Close - Church Hill,2023-02-27T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
776556,Kimberley Close - Church Hill,2023-02-27T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
776556,Kimberley Close - Church Hill,2023-02-27T12:20:00.000+00:00,transformer,,Temperature,C,16.0
776556,Kimberley Close - Church Hill,2023-02-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-02-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
776556,Kimberley Close - Church Hill,2023-02-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-02-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
776556,Kimberley Close - Church Hill,2023-02-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-02-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
776556,Kimberley Close - Church Hill,2023-02-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
776556,Kimberley Close - Church Hill,2023-02-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
776556,Kimberley Close - Church Hill,2023-02-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
776556,Kimberley Close - Church Hill,2023-02-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,40.14
776556,Kimberley Close - Church Hill,2023-02-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,31.5
776556,Kimberley Close - Church Hill,2023-02-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,37.08
776556,Kimberley Close - Church Hill,2023-02-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,154.4
776556,Kimberley Close - Church Hill,2023-02-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
776556,Kimberley Close - Church Hill,2023-02-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
776556,Kimberley Close - Church Hill,2023-02-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
776556,Kimberley Close - Church Hill,2023-02-27T12:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-27T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.12
776556,Kimberley Close - Church Hill,2023-02-27T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-02-27T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.39
776556,Kimberley Close - Church Hill,2023-02-27T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.29
776556,Kimberley Close - Church Hill,2023-02-27T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.21
776556,Kimberley Close - Church Hill,2023-02-27T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.3
776556,Kimberley Close - Church Hill,2023-02-27T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,78.8
776556,Kimberley Close - Church Hill,2023-02-27T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.7
776556,Kimberley Close - Church Hill,2023-02-27T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.6
776556,Kimberley Close - Church Hill,2023-02-27T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.8
776556,Kimberley Close - Church Hill,2023-02-27T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-02-27T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
776556,Kimberley Close - Church Hill,2023-02-27T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776556,Kimberley Close - Church Hill,2023-02-27T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.54
776556,Kimberley Close - Church Hill,2023-02-27T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.29
776556,Kimberley Close - Church Hill,2023-02-27T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.83
776556,Kimberley Close - Church Hill,2023-02-27T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.7
776556,Kimberley Close - Church Hill,2023-02-27T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
776556,Kimberley Close - Church Hill,2023-02-27T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
776556,Kimberley Close - Church Hill,2023-02-27T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.0
776556,Kimberley Close - Church Hill,2023-02-27T12:10:00.000+00:00,transformer,,Temperature,C,16.5
776556,Kimberley Close - Church Hill,2023-02-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-02-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
776556,Kimberley Close - Church Hill,2023-02-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-02-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
776556,Kimberley Close - Church Hill,2023-02-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-02-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
776556,Kimberley Close - Church Hill,2023-02-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.83
776556,Kimberley Close - Church Hill,2023-02-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
776556,Kimberley Close - Church Hill,2023-02-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
776556,Kimberley Close - Church Hill,2023-02-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,41.83
776556,Kimberley Close - Church Hill,2023-02-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,31.5
776556,Kimberley Close - Church Hill,2023-02-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,35.13
776556,Kimberley Close - Church Hill,2023-02-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,155.5
776556,Kimberley Close - Church Hill,2023-02-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
776556,Kimberley Close - Church Hill,2023-02-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
776556,Kimberley Close - Church Hill,2023-02-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
776556,Kimberley Close - Church Hill,2023-02-27T12:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-27T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.45
776556,Kimberley Close - Church Hill,2023-02-27T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.6
776556,Kimberley Close - Church Hill,2023-02-27T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.08
776556,Kimberley Close - Church Hill,2023-02-27T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.04
776556,Kimberley Close - Church Hill,2023-02-27T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.48
776556,Kimberley Close - Church Hill,2023-02-27T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.99
776556,Kimberley Close - Church Hill,2023-02-27T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,88.6
776556,Kimberley Close - Church Hill,2023-02-27T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.9
776556,Kimberley Close - Church Hill,2023-02-27T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
776556,Kimberley Close - Church Hill,2023-02-27T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
776556,Kimberley Close - Church Hill,2023-02-27T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
776556,Kimberley Close - Church Hill,2023-02-27T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776556,Kimberley Close - Church Hill,2023-02-27T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
776556,Kimberley Close - Church Hill,2023-02-27T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.49
776556,Kimberley Close - Church Hill,2023-02-27T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.52
776556,Kimberley Close - Church Hill,2023-02-27T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.42
776556,Kimberley Close - Church Hill,2023-02-27T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,86.2
776556,Kimberley Close - Church Hill,2023-02-27T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
776556,Kimberley Close - Church Hill,2023-02-27T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
776556,Kimberley Close - Church Hill,2023-02-27T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
776556,Kimberley Close - Church Hill,2023-02-27T12:00:00.000+00:00,transformer,,Temperature,C,16.9
776556,Kimberley Close - Church Hill,2023-02-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
776556,Kimberley Close - Church Hill,2023-02-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-02-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
776556,Kimberley Close - Church Hill,2023-02-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-02-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
776556,Kimberley Close - Church Hill,2023-02-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
776556,Kimberley Close - Church Hill,2023-02-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
776556,Kimberley Close - Church Hill,2023-02-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776556,Kimberley Close - Church Hill,2023-02-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,35.53
776556,Kimberley Close - Church Hill,2023-02-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
776556,Kimberley Close - Church Hill,2023-02-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,25.42
776556,Kimberley Close - Church Hill,2023-02-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,174.9
776556,Kimberley Close - Church Hill,2023-02-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
776556,Kimberley Close - Church Hill,2023-02-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
776556,Kimberley Close - Church Hill,2023-02-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
776556,Kimberley Close - Church Hill,2023-02-27T12:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-27T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.89
776556,Kimberley Close - Church Hill,2023-02-27T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
776556,Kimberley Close - Church Hill,2023-02-27T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.67
776556,Kimberley Close - Church Hill,2023-02-27T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.44
776556,Kimberley Close - Church Hill,2023-02-27T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.99
776556,Kimberley Close - Church Hill,2023-02-27T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.97
776556,Kimberley Close - Church Hill,2023-02-27T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,92.4
776556,Kimberley Close - Church Hill,2023-02-27T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.8
776556,Kimberley Close - Church Hill,2023-02-27T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
776556,Kimberley Close - Church Hill,2023-02-27T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.8
776556,Kimberley Close - Church Hill,2023-02-27T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.6
776556,Kimberley Close - Church Hill,2023-02-27T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
776556,Kimberley Close - Church Hill,2023-02-27T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
776556,Kimberley Close - Church Hill,2023-02-27T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.74
776556,Kimberley Close - Church Hill,2023-02-27T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.56
776556,Kimberley Close - Church Hill,2023-02-27T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.72
776556,Kimberley Close - Church Hill,2023-02-27T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,90.1
776556,Kimberley Close - Church Hill,2023-02-27T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
776556,Kimberley Close - Church Hill,2023-02-27T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
776556,Kimberley Close - Church Hill,2023-02-27T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.1
776556,Kimberley Close - Church Hill,2023-02-27T11:50:00.000+00:00,transformer,,Temperature,C,17.0
