Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-02-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
776556,Kimberley Close - Church Hill,2023-02-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-02-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
776556,Kimberley Close - Church Hill,2023-02-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-02-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
776556,Kimberley Close - Church Hill,2023-02-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.49
776556,Kimberley Close - Church Hill,2023-02-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
776556,Kimberley Close - Church Hill,2023-02-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
776556,Kimberley Close - Church Hill,2023-02-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,35.18
776556,Kimberley Close - Church Hill,2023-02-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.56
776556,Kimberley Close - Church Hill,2023-02-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,35.69
776556,Kimberley Close - Church Hill,2023-02-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,182.5
776556,Kimberley Close - Church Hill,2023-02-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
776556,Kimberley Close - Church Hill,2023-02-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
776556,Kimberley Close - Church Hill,2023-02-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
776556,Kimberley Close - Church Hill,2023-02-27T11:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-27T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.59
776556,Kimberley Close - Church Hill,2023-02-27T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
776556,Kimberley Close - Church Hill,2023-02-27T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.37
776556,Kimberley Close - Church Hill,2023-02-27T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.79
776556,Kimberley Close - Church Hill,2023-02-27T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.71
776556,Kimberley Close - Church Hill,2023-02-27T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.27
776556,Kimberley Close - Church Hill,2023-02-27T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,82.9
776556,Kimberley Close - Church Hill,2023-02-27T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.7
776556,Kimberley Close - Church Hill,2023-02-27T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.9
776556,Kimberley Close - Church Hill,2023-02-27T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
776556,Kimberley Close - Church Hill,2023-02-27T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.35
776556,Kimberley Close - Church Hill,2023-02-27T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
776556,Kimberley Close - Church Hill,2023-02-27T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
776556,Kimberley Close - Church Hill,2023-02-27T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.85
776556,Kimberley Close - Church Hill,2023-02-27T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.41
776556,Kimberley Close - Church Hill,2023-02-27T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.02
776556,Kimberley Close - Church Hill,2023-02-27T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,80.7
776556,Kimberley Close - Church Hill,2023-02-27T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
776556,Kimberley Close - Church Hill,2023-02-27T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
776556,Kimberley Close - Church Hill,2023-02-27T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.2
776556,Kimberley Close - Church Hill,2023-02-27T11:40:00.000+00:00,transformer,,Temperature,C,15.7
776556,Kimberley Close - Church Hill,2023-02-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-02-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
776556,Kimberley Close - Church Hill,2023-02-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-02-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
776556,Kimberley Close - Church Hill,2023-02-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-02-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
776556,Kimberley Close - Church Hill,2023-02-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.94
776556,Kimberley Close - Church Hill,2023-02-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
776556,Kimberley Close - Church Hill,2023-02-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776556,Kimberley Close - Church Hill,2023-02-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,34.64
776556,Kimberley Close - Church Hill,2023-02-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,24.12
776556,Kimberley Close - Church Hill,2023-02-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,30.28
776556,Kimberley Close - Church Hill,2023-02-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,163.6
776556,Kimberley Close - Church Hill,2023-02-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
776556,Kimberley Close - Church Hill,2023-02-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
776556,Kimberley Close - Church Hill,2023-02-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
776556,Kimberley Close - Church Hill,2023-02-27T11:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-27T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.36
776556,Kimberley Close - Church Hill,2023-02-27T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
776556,Kimberley Close - Church Hill,2023-02-27T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.87
776556,Kimberley Close - Church Hill,2023-02-27T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.54
776556,Kimberley Close - Church Hill,2023-02-27T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.14
776556,Kimberley Close - Church Hill,2023-02-27T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.05
776556,Kimberley Close - Church Hill,2023-02-27T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,97.4
776556,Kimberley Close - Church Hill,2023-02-27T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.6
776556,Kimberley Close - Church Hill,2023-02-27T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
776556,Kimberley Close - Church Hill,2023-02-27T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
776556,Kimberley Close - Church Hill,2023-02-27T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
776556,Kimberley Close - Church Hill,2023-02-27T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
776556,Kimberley Close - Church Hill,2023-02-27T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
776556,Kimberley Close - Church Hill,2023-02-27T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.46
776556,Kimberley Close - Church Hill,2023-02-27T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.21
776556,Kimberley Close - Church Hill,2023-02-27T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.45
776556,Kimberley Close - Church Hill,2023-02-27T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,94.7
776556,Kimberley Close - Church Hill,2023-02-27T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
776556,Kimberley Close - Church Hill,2023-02-27T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
776556,Kimberley Close - Church Hill,2023-02-27T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
776556,Kimberley Close - Church Hill,2023-02-27T11:30:00.000+00:00,transformer,,Temperature,C,15.4
776556,Kimberley Close - Church Hill,2023-02-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-02-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
776556,Kimberley Close - Church Hill,2023-02-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-02-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
776556,Kimberley Close - Church Hill,2023-02-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-02-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
776556,Kimberley Close - Church Hill,2023-02-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
776556,Kimberley Close - Church Hill,2023-02-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-02-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
776556,Kimberley Close - Church Hill,2023-02-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,34.99
776556,Kimberley Close - Church Hill,2023-02-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.35
776556,Kimberley Close - Church Hill,2023-02-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,21.5
776556,Kimberley Close - Church Hill,2023-02-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,192.1
776556,Kimberley Close - Church Hill,2023-02-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
776556,Kimberley Close - Church Hill,2023-02-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
776556,Kimberley Close - Church Hill,2023-02-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
776556,Kimberley Close - Church Hill,2023-02-27T11:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-27T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.48
776556,Kimberley Close - Church Hill,2023-02-27T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
776556,Kimberley Close - Church Hill,2023-02-27T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.94
776556,Kimberley Close - Church Hill,2023-02-27T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.69
776556,Kimberley Close - Church Hill,2023-02-27T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.57
776556,Kimberley Close - Church Hill,2023-02-27T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.77
776556,Kimberley Close - Church Hill,2023-02-27T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,91.8
776556,Kimberley Close - Church Hill,2023-02-27T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.5
776556,Kimberley Close - Church Hill,2023-02-27T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.4
776556,Kimberley Close - Church Hill,2023-02-27T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
776556,Kimberley Close - Church Hill,2023-02-27T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
776556,Kimberley Close - Church Hill,2023-02-27T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
776556,Kimberley Close - Church Hill,2023-02-27T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
776556,Kimberley Close - Church Hill,2023-02-27T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.01
776556,Kimberley Close - Church Hill,2023-02-27T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.51
776556,Kimberley Close - Church Hill,2023-02-27T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.38
776556,Kimberley Close - Church Hill,2023-02-27T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,89.3
776556,Kimberley Close - Church Hill,2023-02-27T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
776556,Kimberley Close - Church Hill,2023-02-27T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
776556,Kimberley Close - Church Hill,2023-02-27T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
776556,Kimberley Close - Church Hill,2023-02-27T11:20:00.000+00:00,transformer,,Temperature,C,14.8
776556,Kimberley Close - Church Hill,2023-02-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-02-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
776556,Kimberley Close - Church Hill,2023-02-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-02-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
776556,Kimberley Close - Church Hill,2023-02-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-02-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
776556,Kimberley Close - Church Hill,2023-02-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
776556,Kimberley Close - Church Hill,2023-02-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-02-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
776556,Kimberley Close - Church Hill,2023-02-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,35.7
776556,Kimberley Close - Church Hill,2023-02-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,26.08
776556,Kimberley Close - Church Hill,2023-02-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,24.15
776556,Kimberley Close - Church Hill,2023-02-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,181.2
776556,Kimberley Close - Church Hill,2023-02-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
776556,Kimberley Close - Church Hill,2023-02-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
776556,Kimberley Close - Church Hill,2023-02-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
776556,Kimberley Close - Church Hill,2023-02-27T11:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-27T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.36
776556,Kimberley Close - Church Hill,2023-02-27T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
776556,Kimberley Close - Church Hill,2023-02-27T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
776556,Kimberley Close - Church Hill,2023-02-27T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.6
776556,Kimberley Close - Church Hill,2023-02-27T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.95
776556,Kimberley Close - Church Hill,2023-02-27T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.64
776556,Kimberley Close - Church Hill,2023-02-27T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,78.5
776556,Kimberley Close - Church Hill,2023-02-27T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.3
776556,Kimberley Close - Church Hill,2023-02-27T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.5
776556,Kimberley Close - Church Hill,2023-02-27T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
776556,Kimberley Close - Church Hill,2023-02-27T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-02-27T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
776556,Kimberley Close - Church Hill,2023-02-27T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
776556,Kimberley Close - Church Hill,2023-02-27T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.27
776556,Kimberley Close - Church Hill,2023-02-27T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.4
776556,Kimberley Close - Church Hill,2023-02-27T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.28
776556,Kimberley Close - Church Hill,2023-02-27T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.4
776556,Kimberley Close - Church Hill,2023-02-27T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
776556,Kimberley Close - Church Hill,2023-02-27T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
776556,Kimberley Close - Church Hill,2023-02-27T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.7
776556,Kimberley Close - Church Hill,2023-02-27T11:10:00.000+00:00,transformer,,Temperature,C,15.1
776556,Kimberley Close - Church Hill,2023-02-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-02-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
776556,Kimberley Close - Church Hill,2023-02-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-02-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
776556,Kimberley Close - Church Hill,2023-02-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-02-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
776556,Kimberley Close - Church Hill,2023-02-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.16
776556,Kimberley Close - Church Hill,2023-02-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
776556,Kimberley Close - Church Hill,2023-02-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
776556,Kimberley Close - Church Hill,2023-02-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,33.86
776556,Kimberley Close - Church Hill,2023-02-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,31.35
776556,Kimberley Close - Church Hill,2023-02-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,28.92
776556,Kimberley Close - Church Hill,2023-02-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,154.9
776556,Kimberley Close - Church Hill,2023-02-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
776556,Kimberley Close - Church Hill,2023-02-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
776556,Kimberley Close - Church Hill,2023-02-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
776556,Kimberley Close - Church Hill,2023-02-27T11:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-27T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.68
776556,Kimberley Close - Church Hill,2023-02-27T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-02-27T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.62
776556,Kimberley Close - Church Hill,2023-02-27T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.54
776556,Kimberley Close - Church Hill,2023-02-27T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.26
776556,Kimberley Close - Church Hill,2023-02-27T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.49
776556,Kimberley Close - Church Hill,2023-02-27T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,80.0
776556,Kimberley Close - Church Hill,2023-02-27T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.6
776556,Kimberley Close - Church Hill,2023-02-27T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.7
776556,Kimberley Close - Church Hill,2023-02-27T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
776556,Kimberley Close - Church Hill,2023-02-27T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
776556,Kimberley Close - Church Hill,2023-02-27T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
776556,Kimberley Close - Church Hill,2023-02-27T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
776556,Kimberley Close - Church Hill,2023-02-27T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.34
776556,Kimberley Close - Church Hill,2023-02-27T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.07
776556,Kimberley Close - Church Hill,2023-02-27T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.05
776556,Kimberley Close - Church Hill,2023-02-27T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,77.9
776556,Kimberley Close - Church Hill,2023-02-27T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
776556,Kimberley Close - Church Hill,2023-02-27T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
776556,Kimberley Close - Church Hill,2023-02-27T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
776556,Kimberley Close - Church Hill,2023-02-27T11:00:00.000+00:00,transformer,,Temperature,C,15.0
776556,Kimberley Close - Church Hill,2023-02-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-02-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
776556,Kimberley Close - Church Hill,2023-02-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-02-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
776556,Kimberley Close - Church Hill,2023-02-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-02-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
776556,Kimberley Close - Church Hill,2023-02-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
776556,Kimberley Close - Church Hill,2023-02-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
776556,Kimberley Close - Church Hill,2023-02-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
776556,Kimberley Close - Church Hill,2023-02-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,29.88
776556,Kimberley Close - Church Hill,2023-02-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,22.34
776556,Kimberley Close - Church Hill,2023-02-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,26.53
776556,Kimberley Close - Church Hill,2023-02-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,158.0
776556,Kimberley Close - Church Hill,2023-02-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
776556,Kimberley Close - Church Hill,2023-02-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
776556,Kimberley Close - Church Hill,2023-02-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
776556,Kimberley Close - Church Hill,2023-02-27T11:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-27T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.26
776556,Kimberley Close - Church Hill,2023-02-27T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
776556,Kimberley Close - Church Hill,2023-02-27T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.72
776556,Kimberley Close - Church Hill,2023-02-27T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.44
776556,Kimberley Close - Church Hill,2023-02-27T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.27
776556,Kimberley Close - Church Hill,2023-02-27T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.76
776556,Kimberley Close - Church Hill,2023-02-27T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,91.9
776556,Kimberley Close - Church Hill,2023-02-27T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.5
776556,Kimberley Close - Church Hill,2023-02-27T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
776556,Kimberley Close - Church Hill,2023-02-27T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
776556,Kimberley Close - Church Hill,2023-02-27T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
776556,Kimberley Close - Church Hill,2023-02-27T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776556,Kimberley Close - Church Hill,2023-02-27T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
776556,Kimberley Close - Church Hill,2023-02-27T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.05
776556,Kimberley Close - Church Hill,2023-02-27T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.66
776556,Kimberley Close - Church Hill,2023-02-27T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.23
776556,Kimberley Close - Church Hill,2023-02-27T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,89.5
776556,Kimberley Close - Church Hill,2023-02-27T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
776556,Kimberley Close - Church Hill,2023-02-27T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
776556,Kimberley Close - Church Hill,2023-02-27T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.2
776556,Kimberley Close - Church Hill,2023-02-27T10:50:00.000+00:00,transformer,,Temperature,C,14.2
776556,Kimberley Close - Church Hill,2023-02-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-02-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
776556,Kimberley Close - Church Hill,2023-02-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-02-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
776556,Kimberley Close - Church Hill,2023-02-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-02-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
776556,Kimberley Close - Church Hill,2023-02-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
776556,Kimberley Close - Church Hill,2023-02-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
776556,Kimberley Close - Church Hill,2023-02-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
776556,Kimberley Close - Church Hill,2023-02-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,39.49
776556,Kimberley Close - Church Hill,2023-02-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,26.93
776556,Kimberley Close - Church Hill,2023-02-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,29.99
776556,Kimberley Close - Church Hill,2023-02-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,181.4
776556,Kimberley Close - Church Hill,2023-02-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
776556,Kimberley Close - Church Hill,2023-02-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
776556,Kimberley Close - Church Hill,2023-02-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
776556,Kimberley Close - Church Hill,2023-02-27T10:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-27T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.72
776556,Kimberley Close - Church Hill,2023-02-27T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
776556,Kimberley Close - Church Hill,2023-02-27T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.52
776556,Kimberley Close - Church Hill,2023-02-27T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.75
776556,Kimberley Close - Church Hill,2023-02-27T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.38
776556,Kimberley Close - Church Hill,2023-02-27T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.28
776556,Kimberley Close - Church Hill,2023-02-27T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,99.7
776556,Kimberley Close - Church Hill,2023-02-27T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.8
776556,Kimberley Close - Church Hill,2023-02-27T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
776556,Kimberley Close - Church Hill,2023-02-27T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.0
776556,Kimberley Close - Church Hill,2023-02-27T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
776556,Kimberley Close - Church Hill,2023-02-27T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776556,Kimberley Close - Church Hill,2023-02-27T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
776556,Kimberley Close - Church Hill,2023-02-27T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.93
776556,Kimberley Close - Church Hill,2023-02-27T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.4
776556,Kimberley Close - Church Hill,2023-02-27T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.65
776556,Kimberley Close - Church Hill,2023-02-27T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,97.1
776556,Kimberley Close - Church Hill,2023-02-27T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.2
776556,Kimberley Close - Church Hill,2023-02-27T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
776556,Kimberley Close - Church Hill,2023-02-27T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.6
776556,Kimberley Close - Church Hill,2023-02-27T10:40:00.000+00:00,transformer,,Temperature,C,14.2
776556,Kimberley Close - Church Hill,2023-02-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-02-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
776556,Kimberley Close - Church Hill,2023-02-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-02-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
776556,Kimberley Close - Church Hill,2023-02-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-02-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
776556,Kimberley Close - Church Hill,2023-02-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
776556,Kimberley Close - Church Hill,2023-02-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
776556,Kimberley Close - Church Hill,2023-02-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
776556,Kimberley Close - Church Hill,2023-02-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,43.68
776556,Kimberley Close - Church Hill,2023-02-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,27.78
776556,Kimberley Close - Church Hill,2023-02-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,33.93
776556,Kimberley Close - Church Hill,2023-02-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,196.8
776556,Kimberley Close - Church Hill,2023-02-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
776556,Kimberley Close - Church Hill,2023-02-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
776556,Kimberley Close - Church Hill,2023-02-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
776556,Kimberley Close - Church Hill,2023-02-27T10:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-27T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.48
776556,Kimberley Close - Church Hill,2023-02-27T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.51
776556,Kimberley Close - Church Hill,2023-02-27T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.65
776556,Kimberley Close - Church Hill,2023-02-27T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.38
776556,Kimberley Close - Church Hill,2023-02-27T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.47
776556,Kimberley Close - Church Hill,2023-02-27T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.4
776556,Kimberley Close - Church Hill,2023-02-27T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,86.5
776556,Kimberley Close - Church Hill,2023-02-27T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.1
776556,Kimberley Close - Church Hill,2023-02-27T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.1
776556,Kimberley Close - Church Hill,2023-02-27T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.3
776556,Kimberley Close - Church Hill,2023-02-27T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
776556,Kimberley Close - Church Hill,2023-02-27T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
776556,Kimberley Close - Church Hill,2023-02-27T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-02-27T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.02
776556,Kimberley Close - Church Hill,2023-02-27T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.47
776556,Kimberley Close - Church Hill,2023-02-27T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.56
776556,Kimberley Close - Church Hill,2023-02-27T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,84.3
776556,Kimberley Close - Church Hill,2023-02-27T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
776556,Kimberley Close - Church Hill,2023-02-27T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
776556,Kimberley Close - Church Hill,2023-02-27T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.6
776556,Kimberley Close - Church Hill,2023-02-27T10:30:00.000+00:00,transformer,,Temperature,C,14.4
776556,Kimberley Close - Church Hill,2023-02-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-02-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
776556,Kimberley Close - Church Hill,2023-02-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-02-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
776556,Kimberley Close - Church Hill,2023-02-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-02-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
776556,Kimberley Close - Church Hill,2023-02-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
776556,Kimberley Close - Church Hill,2023-02-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
776556,Kimberley Close - Church Hill,2023-02-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
776556,Kimberley Close - Church Hill,2023-02-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,37.4
776556,Kimberley Close - Church Hill,2023-02-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,29.93
776556,Kimberley Close - Church Hill,2023-02-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,32.96
776556,Kimberley Close - Church Hill,2023-02-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,170.8
776556,Kimberley Close - Church Hill,2023-02-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
776556,Kimberley Close - Church Hill,2023-02-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
776556,Kimberley Close - Church Hill,2023-02-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
776556,Kimberley Close - Church Hill,2023-02-27T10:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-27T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.15
776556,Kimberley Close - Church Hill,2023-02-27T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.51
776556,Kimberley Close - Church Hill,2023-02-27T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.6
776556,Kimberley Close - Church Hill,2023-02-27T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.32
776556,Kimberley Close - Church Hill,2023-02-27T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.64
776556,Kimberley Close - Church Hill,2023-02-27T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.74
776556,Kimberley Close - Church Hill,2023-02-27T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,74.8
776556,Kimberley Close - Church Hill,2023-02-27T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.1
776556,Kimberley Close - Church Hill,2023-02-27T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.6
776556,Kimberley Close - Church Hill,2023-02-27T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.0
776556,Kimberley Close - Church Hill,2023-02-27T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
776556,Kimberley Close - Church Hill,2023-02-27T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776556,Kimberley Close - Church Hill,2023-02-27T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-02-27T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.03
776556,Kimberley Close - Church Hill,2023-02-27T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.36
776556,Kimberley Close - Church Hill,2023-02-27T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.81
776556,Kimberley Close - Church Hill,2023-02-27T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,72.9
776556,Kimberley Close - Church Hill,2023-02-27T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
776556,Kimberley Close - Church Hill,2023-02-27T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
776556,Kimberley Close - Church Hill,2023-02-27T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.3
776556,Kimberley Close - Church Hill,2023-02-27T10:20:00.000+00:00,transformer,,Temperature,C,14.8
776556,Kimberley Close - Church Hill,2023-02-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-02-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
776556,Kimberley Close - Church Hill,2023-02-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-02-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
776556,Kimberley Close - Church Hill,2023-02-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-02-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
776556,Kimberley Close - Church Hill,2023-02-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
776556,Kimberley Close - Church Hill,2023-02-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
776556,Kimberley Close - Church Hill,2023-02-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
776556,Kimberley Close - Church Hill,2023-02-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,32.35
776556,Kimberley Close - Church Hill,2023-02-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
776556,Kimberley Close - Church Hill,2023-02-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,33.55
776556,Kimberley Close - Church Hill,2023-02-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,147.7
776556,Kimberley Close - Church Hill,2023-02-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
776556,Kimberley Close - Church Hill,2023-02-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
776556,Kimberley Close - Church Hill,2023-02-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
776556,Kimberley Close - Church Hill,2023-02-27T10:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-27T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.58
776556,Kimberley Close - Church Hill,2023-02-27T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.68
776556,Kimberley Close - Church Hill,2023-02-27T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.6
776556,Kimberley Close - Church Hill,2023-02-27T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.44
776556,Kimberley Close - Church Hill,2023-02-27T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.6
776556,Kimberley Close - Church Hill,2023-02-27T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.44
776556,Kimberley Close - Church Hill,2023-02-27T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,86.5
776556,Kimberley Close - Church Hill,2023-02-27T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.0
776556,Kimberley Close - Church Hill,2023-02-27T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.5
776556,Kimberley Close - Church Hill,2023-02-27T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
776556,Kimberley Close - Church Hill,2023-02-27T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
776556,Kimberley Close - Church Hill,2023-02-27T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
776556,Kimberley Close - Church Hill,2023-02-27T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
776556,Kimberley Close - Church Hill,2023-02-27T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.33
776556,Kimberley Close - Church Hill,2023-02-27T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.55
776556,Kimberley Close - Church Hill,2023-02-27T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.04
776556,Kimberley Close - Church Hill,2023-02-27T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,84.3
776556,Kimberley Close - Church Hill,2023-02-27T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
776556,Kimberley Close - Church Hill,2023-02-27T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.7
776556,Kimberley Close - Church Hill,2023-02-27T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.7
776556,Kimberley Close - Church Hill,2023-02-27T10:10:00.000+00:00,transformer,,Temperature,C,15.2
776556,Kimberley Close - Church Hill,2023-02-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-02-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
776556,Kimberley Close - Church Hill,2023-02-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-02-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
776556,Kimberley Close - Church Hill,2023-02-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-02-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
776556,Kimberley Close - Church Hill,2023-02-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
776556,Kimberley Close - Church Hill,2023-02-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
776556,Kimberley Close - Church Hill,2023-02-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
776556,Kimberley Close - Church Hill,2023-02-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,33.77
776556,Kimberley Close - Church Hill,2023-02-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,41.15
776556,Kimberley Close - Church Hill,2023-02-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,32.48
776556,Kimberley Close - Church Hill,2023-02-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,170.8
776556,Kimberley Close - Church Hill,2023-02-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
776556,Kimberley Close - Church Hill,2023-02-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
776556,Kimberley Close - Church Hill,2023-02-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
776556,Kimberley Close - Church Hill,2023-02-27T10:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-27T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.24
776556,Kimberley Close - Church Hill,2023-02-27T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
776556,Kimberley Close - Church Hill,2023-02-27T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
776556,Kimberley Close - Church Hill,2023-02-27T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.77
776556,Kimberley Close - Church Hill,2023-02-27T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.37
776556,Kimberley Close - Church Hill,2023-02-27T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.11
776556,Kimberley Close - Church Hill,2023-02-27T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,87.1
776556,Kimberley Close - Church Hill,2023-02-27T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.8
776556,Kimberley Close - Church Hill,2023-02-27T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.8
776556,Kimberley Close - Church Hill,2023-02-27T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
776556,Kimberley Close - Church Hill,2023-02-27T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
776556,Kimberley Close - Church Hill,2023-02-27T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
776556,Kimberley Close - Church Hill,2023-02-27T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
776556,Kimberley Close - Church Hill,2023-02-27T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.45
776556,Kimberley Close - Church Hill,2023-02-27T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.99
776556,Kimberley Close - Church Hill,2023-02-27T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.14
776556,Kimberley Close - Church Hill,2023-02-27T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,84.8
776556,Kimberley Close - Church Hill,2023-02-27T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
776556,Kimberley Close - Church Hill,2023-02-27T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.6
776556,Kimberley Close - Church Hill,2023-02-27T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.4
776556,Kimberley Close - Church Hill,2023-02-27T10:00:00.000+00:00,transformer,,Temperature,C,15.1
776556,Kimberley Close - Church Hill,2023-02-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-02-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
776556,Kimberley Close - Church Hill,2023-02-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-02-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
776556,Kimberley Close - Church Hill,2023-02-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-02-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
776556,Kimberley Close - Church Hill,2023-02-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
776556,Kimberley Close - Church Hill,2023-02-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
776556,Kimberley Close - Church Hill,2023-02-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
776556,Kimberley Close - Church Hill,2023-02-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,29.23
776556,Kimberley Close - Church Hill,2023-02-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,38.35
776556,Kimberley Close - Church Hill,2023-02-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,26.25
776556,Kimberley Close - Church Hill,2023-02-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,171.9
776556,Kimberley Close - Church Hill,2023-02-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
776556,Kimberley Close - Church Hill,2023-02-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
776556,Kimberley Close - Church Hill,2023-02-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
776556,Kimberley Close - Church Hill,2023-02-27T10:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-27T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.94
776556,Kimberley Close - Church Hill,2023-02-27T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.3
776556,Kimberley Close - Church Hill,2023-02-27T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.27
776556,Kimberley Close - Church Hill,2023-02-27T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.24
776556,Kimberley Close - Church Hill,2023-02-27T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.6
776556,Kimberley Close - Church Hill,2023-02-27T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.47
776556,Kimberley Close - Church Hill,2023-02-27T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,82.4
776556,Kimberley Close - Church Hill,2023-02-27T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.7
776556,Kimberley Close - Church Hill,2023-02-27T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.3
776556,Kimberley Close - Church Hill,2023-02-27T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.9
776556,Kimberley Close - Church Hill,2023-02-27T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
776556,Kimberley Close - Church Hill,2023-02-27T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776556,Kimberley Close - Church Hill,2023-02-27T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776556,Kimberley Close - Church Hill,2023-02-27T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.68
776556,Kimberley Close - Church Hill,2023-02-27T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.31
776556,Kimberley Close - Church Hill,2023-02-27T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.22
776556,Kimberley Close - Church Hill,2023-02-27T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,80.3
776556,Kimberley Close - Church Hill,2023-02-27T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.3
776556,Kimberley Close - Church Hill,2023-02-27T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
776556,Kimberley Close - Church Hill,2023-02-27T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.7
776556,Kimberley Close - Church Hill,2023-02-27T09:50:00.000+00:00,transformer,,Temperature,C,14.7
776556,Kimberley Close - Church Hill,2023-02-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-02-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
776556,Kimberley Close - Church Hill,2023-02-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-02-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
776556,Kimberley Close - Church Hill,2023-02-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-02-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
776556,Kimberley Close - Church Hill,2023-02-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
776556,Kimberley Close - Church Hill,2023-02-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
776556,Kimberley Close - Church Hill,2023-02-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
776556,Kimberley Close - Church Hill,2023-02-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,36.92
776556,Kimberley Close - Church Hill,2023-02-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,33.91
776556,Kimberley Close - Church Hill,2023-02-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,31.68
