Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,162.7
776556,Kimberley Close - Church Hill,2023-02-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
776556,Kimberley Close - Church Hill,2023-02-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
776556,Kimberley Close - Church Hill,2023-02-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
776556,Kimberley Close - Church Hill,2023-02-27T09:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-27T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.93
776556,Kimberley Close - Church Hill,2023-02-27T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
776556,Kimberley Close - Church Hill,2023-02-27T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.45
776556,Kimberley Close - Church Hill,2023-02-27T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.2
776556,Kimberley Close - Church Hill,2023-02-27T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.11
776556,Kimberley Close - Church Hill,2023-02-27T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.79
776556,Kimberley Close - Church Hill,2023-02-27T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,90.2
776556,Kimberley Close - Church Hill,2023-02-27T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.8
776556,Kimberley Close - Church Hill,2023-02-27T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.6
776556,Kimberley Close - Church Hill,2023-02-27T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.4
776556,Kimberley Close - Church Hill,2023-02-27T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
776556,Kimberley Close - Church Hill,2023-02-27T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776556,Kimberley Close - Church Hill,2023-02-27T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776556,Kimberley Close - Church Hill,2023-02-27T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.02
776556,Kimberley Close - Church Hill,2023-02-27T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.06
776556,Kimberley Close - Church Hill,2023-02-27T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.89
776556,Kimberley Close - Church Hill,2023-02-27T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,87.8
776556,Kimberley Close - Church Hill,2023-02-27T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.7
776556,Kimberley Close - Church Hill,2023-02-27T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
776556,Kimberley Close - Church Hill,2023-02-27T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.0
776556,Kimberley Close - Church Hill,2023-02-27T09:40:00.000+00:00,transformer,,Temperature,C,14.7
776556,Kimberley Close - Church Hill,2023-02-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-02-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
776556,Kimberley Close - Church Hill,2023-02-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-02-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
776556,Kimberley Close - Church Hill,2023-02-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-02-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
776556,Kimberley Close - Church Hill,2023-02-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
776556,Kimberley Close - Church Hill,2023-02-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
776556,Kimberley Close - Church Hill,2023-02-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
776556,Kimberley Close - Church Hill,2023-02-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,40.22
776556,Kimberley Close - Church Hill,2023-02-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,30.17
776556,Kimberley Close - Church Hill,2023-02-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,33.68
776556,Kimberley Close - Church Hill,2023-02-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,178.0
776556,Kimberley Close - Church Hill,2023-02-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
776556,Kimberley Close - Church Hill,2023-02-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
776556,Kimberley Close - Church Hill,2023-02-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
776556,Kimberley Close - Church Hill,2023-02-27T09:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-27T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.74
776556,Kimberley Close - Church Hill,2023-02-27T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-02-27T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.89
776556,Kimberley Close - Church Hill,2023-02-27T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.38
776556,Kimberley Close - Church Hill,2023-02-27T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.1
776556,Kimberley Close - Church Hill,2023-02-27T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.45
776556,Kimberley Close - Church Hill,2023-02-27T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,82.2
776556,Kimberley Close - Church Hill,2023-02-27T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.3
776556,Kimberley Close - Church Hill,2023-02-27T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.3
776556,Kimberley Close - Church Hill,2023-02-27T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.4
776556,Kimberley Close - Church Hill,2023-02-27T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
776556,Kimberley Close - Church Hill,2023-02-27T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
776556,Kimberley Close - Church Hill,2023-02-27T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
776556,Kimberley Close - Church Hill,2023-02-27T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.74
776556,Kimberley Close - Church Hill,2023-02-27T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.54
776556,Kimberley Close - Church Hill,2023-02-27T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.36
776556,Kimberley Close - Church Hill,2023-02-27T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,80.2
776556,Kimberley Close - Church Hill,2023-02-27T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
776556,Kimberley Close - Church Hill,2023-02-27T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
776556,Kimberley Close - Church Hill,2023-02-27T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.5
776556,Kimberley Close - Church Hill,2023-02-27T09:30:00.000+00:00,transformer,,Temperature,C,14.2
776556,Kimberley Close - Church Hill,2023-02-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-02-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
776556,Kimberley Close - Church Hill,2023-02-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-02-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
776556,Kimberley Close - Church Hill,2023-02-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-02-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
776556,Kimberley Close - Church Hill,2023-02-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.9
776556,Kimberley Close - Church Hill,2023-02-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
776556,Kimberley Close - Church Hill,2023-02-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
776556,Kimberley Close - Church Hill,2023-02-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,36.12
776556,Kimberley Close - Church Hill,2023-02-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,38.63
776556,Kimberley Close - Church Hill,2023-02-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,38.81
776556,Kimberley Close - Church Hill,2023-02-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,162.4
776556,Kimberley Close - Church Hill,2023-02-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
776556,Kimberley Close - Church Hill,2023-02-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
776556,Kimberley Close - Church Hill,2023-02-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
776556,Kimberley Close - Church Hill,2023-02-27T09:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-27T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.78
776556,Kimberley Close - Church Hill,2023-02-27T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
776556,Kimberley Close - Church Hill,2023-02-27T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.77
776556,Kimberley Close - Church Hill,2023-02-27T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.84
776556,Kimberley Close - Church Hill,2023-02-27T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.63
776556,Kimberley Close - Church Hill,2023-02-27T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.65
776556,Kimberley Close - Church Hill,2023-02-27T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,83.5
776556,Kimberley Close - Church Hill,2023-02-27T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.8
776556,Kimberley Close - Church Hill,2023-02-27T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.0
776556,Kimberley Close - Church Hill,2023-02-27T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.1
776556,Kimberley Close - Church Hill,2023-02-27T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
776556,Kimberley Close - Church Hill,2023-02-27T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
776556,Kimberley Close - Church Hill,2023-02-27T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
776556,Kimberley Close - Church Hill,2023-02-27T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.75
776556,Kimberley Close - Church Hill,2023-02-27T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.28
776556,Kimberley Close - Church Hill,2023-02-27T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.19
776556,Kimberley Close - Church Hill,2023-02-27T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,81.5
776556,Kimberley Close - Church Hill,2023-02-27T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
776556,Kimberley Close - Church Hill,2023-02-27T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
776556,Kimberley Close - Church Hill,2023-02-27T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.2
776556,Kimberley Close - Church Hill,2023-02-27T09:20:00.000+00:00,transformer,,Temperature,C,14.1
776556,Kimberley Close - Church Hill,2023-02-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-02-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
776556,Kimberley Close - Church Hill,2023-02-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-02-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
776556,Kimberley Close - Church Hill,2023-02-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-02-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
776556,Kimberley Close - Church Hill,2023-02-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.96
776556,Kimberley Close - Church Hill,2023-02-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
776556,Kimberley Close - Church Hill,2023-02-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
776556,Kimberley Close - Church Hill,2023-02-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,36.59
776556,Kimberley Close - Church Hill,2023-02-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,34.9
776556,Kimberley Close - Church Hill,2023-02-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,44.84
776556,Kimberley Close - Church Hill,2023-02-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,165.0
776556,Kimberley Close - Church Hill,2023-02-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
776556,Kimberley Close - Church Hill,2023-02-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
776556,Kimberley Close - Church Hill,2023-02-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
776556,Kimberley Close - Church Hill,2023-02-27T09:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-27T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.69
776556,Kimberley Close - Church Hill,2023-02-27T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
776556,Kimberley Close - Church Hill,2023-02-27T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.57
776556,Kimberley Close - Church Hill,2023-02-27T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.83
776556,Kimberley Close - Church Hill,2023-02-27T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.71
776556,Kimberley Close - Church Hill,2023-02-27T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.85
776556,Kimberley Close - Church Hill,2023-02-27T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,84.9
776556,Kimberley Close - Church Hill,2023-02-27T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.1
776556,Kimberley Close - Church Hill,2023-02-27T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.7
776556,Kimberley Close - Church Hill,2023-02-27T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.3
776556,Kimberley Close - Church Hill,2023-02-27T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
776556,Kimberley Close - Church Hill,2023-02-27T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
776556,Kimberley Close - Church Hill,2023-02-27T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
776556,Kimberley Close - Church Hill,2023-02-27T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.69
776556,Kimberley Close - Church Hill,2023-02-27T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.72
776556,Kimberley Close - Church Hill,2023-02-27T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.88
776556,Kimberley Close - Church Hill,2023-02-27T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,82.9
776556,Kimberley Close - Church Hill,2023-02-27T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
776556,Kimberley Close - Church Hill,2023-02-27T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
776556,Kimberley Close - Church Hill,2023-02-27T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
776556,Kimberley Close - Church Hill,2023-02-27T09:10:00.000+00:00,transformer,,Temperature,C,13.9
776556,Kimberley Close - Church Hill,2023-02-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-02-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
776556,Kimberley Close - Church Hill,2023-02-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-02-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
776556,Kimberley Close - Church Hill,2023-02-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-02-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
776556,Kimberley Close - Church Hill,2023-02-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
776556,Kimberley Close - Church Hill,2023-02-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
776556,Kimberley Close - Church Hill,2023-02-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
776556,Kimberley Close - Church Hill,2023-02-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,31.51
776556,Kimberley Close - Church Hill,2023-02-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,39.43
776556,Kimberley Close - Church Hill,2023-02-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,35.74
776556,Kimberley Close - Church Hill,2023-02-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,167.8
776556,Kimberley Close - Church Hill,2023-02-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
776556,Kimberley Close - Church Hill,2023-02-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
776556,Kimberley Close - Church Hill,2023-02-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
776556,Kimberley Close - Church Hill,2023-02-27T09:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-27T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.03
776556,Kimberley Close - Church Hill,2023-02-27T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
776556,Kimberley Close - Church Hill,2023-02-27T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.78
776556,Kimberley Close - Church Hill,2023-02-27T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.44
776556,Kimberley Close - Church Hill,2023-02-27T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.15
776556,Kimberley Close - Church Hill,2023-02-27T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.27
776556,Kimberley Close - Church Hill,2023-02-27T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,91.8
776556,Kimberley Close - Church Hill,2023-02-27T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.7
776556,Kimberley Close - Church Hill,2023-02-27T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.5
776556,Kimberley Close - Church Hill,2023-02-27T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.8
776556,Kimberley Close - Church Hill,2023-02-27T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
776556,Kimberley Close - Church Hill,2023-02-27T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776556,Kimberley Close - Church Hill,2023-02-27T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776556,Kimberley Close - Church Hill,2023-02-27T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.04
776556,Kimberley Close - Church Hill,2023-02-27T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.75
776556,Kimberley Close - Church Hill,2023-02-27T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.58
776556,Kimberley Close - Church Hill,2023-02-27T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,89.5
776556,Kimberley Close - Church Hill,2023-02-27T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
776556,Kimberley Close - Church Hill,2023-02-27T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
776556,Kimberley Close - Church Hill,2023-02-27T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.6
776556,Kimberley Close - Church Hill,2023-02-27T09:00:00.000+00:00,transformer,,Temperature,C,13.7
776556,Kimberley Close - Church Hill,2023-02-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-02-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
776556,Kimberley Close - Church Hill,2023-02-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-02-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
776556,Kimberley Close - Church Hill,2023-02-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-02-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
776556,Kimberley Close - Church Hill,2023-02-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
776556,Kimberley Close - Church Hill,2023-02-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
776556,Kimberley Close - Church Hill,2023-02-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
776556,Kimberley Close - Church Hill,2023-02-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,38.48
776556,Kimberley Close - Church Hill,2023-02-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,35.9
776556,Kimberley Close - Church Hill,2023-02-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,41.85
776556,Kimberley Close - Church Hill,2023-02-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,181.3
776556,Kimberley Close - Church Hill,2023-02-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
776556,Kimberley Close - Church Hill,2023-02-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
776556,Kimberley Close - Church Hill,2023-02-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
776556,Kimberley Close - Church Hill,2023-02-27T09:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-27T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.61
776556,Kimberley Close - Church Hill,2023-02-27T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
776556,Kimberley Close - Church Hill,2023-02-27T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.63
776556,Kimberley Close - Church Hill,2023-02-27T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.82
776556,Kimberley Close - Church Hill,2023-02-27T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.46
776556,Kimberley Close - Church Hill,2023-02-27T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.56
776556,Kimberley Close - Church Hill,2023-02-27T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,85.2
776556,Kimberley Close - Church Hill,2023-02-27T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.0
776556,Kimberley Close - Church Hill,2023-02-27T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.9
776556,Kimberley Close - Church Hill,2023-02-27T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.2
776556,Kimberley Close - Church Hill,2023-02-27T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
776556,Kimberley Close - Church Hill,2023-02-27T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
776556,Kimberley Close - Church Hill,2023-02-27T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776556,Kimberley Close - Church Hill,2023-02-27T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.7
776556,Kimberley Close - Church Hill,2023-02-27T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.52
776556,Kimberley Close - Church Hill,2023-02-27T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.28
776556,Kimberley Close - Church Hill,2023-02-27T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,82.9
776556,Kimberley Close - Church Hill,2023-02-27T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
776556,Kimberley Close - Church Hill,2023-02-27T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
776556,Kimberley Close - Church Hill,2023-02-27T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.1
776556,Kimberley Close - Church Hill,2023-02-27T08:50:00.000+00:00,transformer,,Temperature,C,13.5
776556,Kimberley Close - Church Hill,2023-02-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-02-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
776556,Kimberley Close - Church Hill,2023-02-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-02-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
776556,Kimberley Close - Church Hill,2023-02-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-02-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
776556,Kimberley Close - Church Hill,2023-02-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
776556,Kimberley Close - Church Hill,2023-02-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
776556,Kimberley Close - Church Hill,2023-02-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
776556,Kimberley Close - Church Hill,2023-02-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,37.52
776556,Kimberley Close - Church Hill,2023-02-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,27.98
776556,Kimberley Close - Church Hill,2023-02-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,32.84
776556,Kimberley Close - Church Hill,2023-02-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,168.1
776556,Kimberley Close - Church Hill,2023-02-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
776556,Kimberley Close - Church Hill,2023-02-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
776556,Kimberley Close - Church Hill,2023-02-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
776556,Kimberley Close - Church Hill,2023-02-27T08:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-27T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.74
776556,Kimberley Close - Church Hill,2023-02-27T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
776556,Kimberley Close - Church Hill,2023-02-27T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.72
776556,Kimberley Close - Church Hill,2023-02-27T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.48
776556,Kimberley Close - Church Hill,2023-02-27T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.83
776556,Kimberley Close - Church Hill,2023-02-27T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.78
776556,Kimberley Close - Church Hill,2023-02-27T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,80.8
776556,Kimberley Close - Church Hill,2023-02-27T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.7
776556,Kimberley Close - Church Hill,2023-02-27T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.0
776556,Kimberley Close - Church Hill,2023-02-27T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
776556,Kimberley Close - Church Hill,2023-02-27T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
776556,Kimberley Close - Church Hill,2023-02-27T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
776556,Kimberley Close - Church Hill,2023-02-27T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776556,Kimberley Close - Church Hill,2023-02-27T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.72
776556,Kimberley Close - Church Hill,2023-02-27T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.18
776556,Kimberley Close - Church Hill,2023-02-27T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.98
776556,Kimberley Close - Church Hill,2023-02-27T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,78.7
776556,Kimberley Close - Church Hill,2023-02-27T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
776556,Kimberley Close - Church Hill,2023-02-27T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
776556,Kimberley Close - Church Hill,2023-02-27T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.5
776556,Kimberley Close - Church Hill,2023-02-27T08:40:00.000+00:00,transformer,,Temperature,C,13.4
776556,Kimberley Close - Church Hill,2023-02-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-02-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
776556,Kimberley Close - Church Hill,2023-02-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-02-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
776556,Kimberley Close - Church Hill,2023-02-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-02-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
776556,Kimberley Close - Church Hill,2023-02-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
776556,Kimberley Close - Church Hill,2023-02-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
776556,Kimberley Close - Church Hill,2023-02-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
776556,Kimberley Close - Church Hill,2023-02-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,38.2
776556,Kimberley Close - Church Hill,2023-02-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,35.01
776556,Kimberley Close - Church Hill,2023-02-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,35.76
776556,Kimberley Close - Church Hill,2023-02-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,159.4
776556,Kimberley Close - Church Hill,2023-02-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
776556,Kimberley Close - Church Hill,2023-02-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
776556,Kimberley Close - Church Hill,2023-02-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
776556,Kimberley Close - Church Hill,2023-02-27T08:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-27T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.62
776556,Kimberley Close - Church Hill,2023-02-27T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.19
776556,Kimberley Close - Church Hill,2023-02-27T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.69
776556,Kimberley Close - Church Hill,2023-02-27T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.59
776556,Kimberley Close - Church Hill,2023-02-27T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.61
776556,Kimberley Close - Church Hill,2023-02-27T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.99
776556,Kimberley Close - Church Hill,2023-02-27T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,96.2
776556,Kimberley Close - Church Hill,2023-02-27T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.9
776556,Kimberley Close - Church Hill,2023-02-27T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.1
776556,Kimberley Close - Church Hill,2023-02-27T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.4
776556,Kimberley Close - Church Hill,2023-02-27T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
776556,Kimberley Close - Church Hill,2023-02-27T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
776556,Kimberley Close - Church Hill,2023-02-27T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776556,Kimberley Close - Church Hill,2023-02-27T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.16
776556,Kimberley Close - Church Hill,2023-02-27T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.99
776556,Kimberley Close - Church Hill,2023-02-27T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.12
776556,Kimberley Close - Church Hill,2023-02-27T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,93.8
776556,Kimberley Close - Church Hill,2023-02-27T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
776556,Kimberley Close - Church Hill,2023-02-27T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
776556,Kimberley Close - Church Hill,2023-02-27T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.1
776556,Kimberley Close - Church Hill,2023-02-27T08:30:00.000+00:00,transformer,,Temperature,C,13.4
776556,Kimberley Close - Church Hill,2023-02-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-02-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
776556,Kimberley Close - Church Hill,2023-02-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-02-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
776556,Kimberley Close - Church Hill,2023-02-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-02-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
776556,Kimberley Close - Church Hill,2023-02-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.63
776556,Kimberley Close - Church Hill,2023-02-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
776556,Kimberley Close - Church Hill,2023-02-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
776556,Kimberley Close - Church Hill,2023-02-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,41.75
776556,Kimberley Close - Church Hill,2023-02-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,29.6
776556,Kimberley Close - Church Hill,2023-02-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,41.1
776556,Kimberley Close - Church Hill,2023-02-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,190.1
776556,Kimberley Close - Church Hill,2023-02-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
776556,Kimberley Close - Church Hill,2023-02-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
776556,Kimberley Close - Church Hill,2023-02-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
776556,Kimberley Close - Church Hill,2023-02-27T08:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-27T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.95
776556,Kimberley Close - Church Hill,2023-02-27T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.49
776556,Kimberley Close - Church Hill,2023-02-27T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
776556,Kimberley Close - Church Hill,2023-02-27T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.99
776556,Kimberley Close - Church Hill,2023-02-27T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.87
776556,Kimberley Close - Church Hill,2023-02-27T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.72
776556,Kimberley Close - Church Hill,2023-02-27T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,93.0
776556,Kimberley Close - Church Hill,2023-02-27T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.3
776556,Kimberley Close - Church Hill,2023-02-27T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.2
776556,Kimberley Close - Church Hill,2023-02-27T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.0
776556,Kimberley Close - Church Hill,2023-02-27T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
776556,Kimberley Close - Church Hill,2023-02-27T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776556,Kimberley Close - Church Hill,2023-02-27T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
776556,Kimberley Close - Church Hill,2023-02-27T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.76
776556,Kimberley Close - Church Hill,2023-02-27T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.51
776556,Kimberley Close - Church Hill,2023-02-27T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.79
776556,Kimberley Close - Church Hill,2023-02-27T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,90.6
776556,Kimberley Close - Church Hill,2023-02-27T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
776556,Kimberley Close - Church Hill,2023-02-27T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
776556,Kimberley Close - Church Hill,2023-02-27T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.7
776556,Kimberley Close - Church Hill,2023-02-27T08:20:00.000+00:00,transformer,,Temperature,C,13.1
776556,Kimberley Close - Church Hill,2023-02-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-02-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
776556,Kimberley Close - Church Hill,2023-02-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-02-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
776556,Kimberley Close - Church Hill,2023-02-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-02-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
776556,Kimberley Close - Church Hill,2023-02-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.45
776556,Kimberley Close - Church Hill,2023-02-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
776556,Kimberley Close - Church Hill,2023-02-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
776556,Kimberley Close - Church Hill,2023-02-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,40.75
776556,Kimberley Close - Church Hill,2023-02-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,29.38
776556,Kimberley Close - Church Hill,2023-02-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,37.51
776556,Kimberley Close - Church Hill,2023-02-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,183.6
776556,Kimberley Close - Church Hill,2023-02-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
776556,Kimberley Close - Church Hill,2023-02-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
776556,Kimberley Close - Church Hill,2023-02-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
776556,Kimberley Close - Church Hill,2023-02-27T08:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-27T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.76
776556,Kimberley Close - Church Hill,2023-02-27T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.66
776556,Kimberley Close - Church Hill,2023-02-27T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.52
776556,Kimberley Close - Church Hill,2023-02-27T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.1
776556,Kimberley Close - Church Hill,2023-02-27T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.94
776556,Kimberley Close - Church Hill,2023-02-27T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.02
776556,Kimberley Close - Church Hill,2023-02-27T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,87.8
776556,Kimberley Close - Church Hill,2023-02-27T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.0
776556,Kimberley Close - Church Hill,2023-02-27T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.1
776556,Kimberley Close - Church Hill,2023-02-27T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.1
776556,Kimberley Close - Church Hill,2023-02-27T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-02-27T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
776556,Kimberley Close - Church Hill,2023-02-27T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
776556,Kimberley Close - Church Hill,2023-02-27T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.62
776556,Kimberley Close - Church Hill,2023-02-27T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.64
776556,Kimberley Close - Church Hill,2023-02-27T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.42
776556,Kimberley Close - Church Hill,2023-02-27T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,85.5
776556,Kimberley Close - Church Hill,2023-02-27T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
776556,Kimberley Close - Church Hill,2023-02-27T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
776556,Kimberley Close - Church Hill,2023-02-27T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.0
776556,Kimberley Close - Church Hill,2023-02-27T08:10:00.000+00:00,transformer,,Temperature,C,13.0
776556,Kimberley Close - Church Hill,2023-02-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-02-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
776556,Kimberley Close - Church Hill,2023-02-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-02-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
776556,Kimberley Close - Church Hill,2023-02-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-02-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
776556,Kimberley Close - Church Hill,2023-02-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.66
776556,Kimberley Close - Church Hill,2023-02-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
776556,Kimberley Close - Church Hill,2023-02-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
776556,Kimberley Close - Church Hill,2023-02-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,42.73
776556,Kimberley Close - Church Hill,2023-02-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,34.58
776556,Kimberley Close - Church Hill,2023-02-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,38.44
776556,Kimberley Close - Church Hill,2023-02-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,173.4
776556,Kimberley Close - Church Hill,2023-02-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
776556,Kimberley Close - Church Hill,2023-02-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
776556,Kimberley Close - Church Hill,2023-02-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
776556,Kimberley Close - Church Hill,2023-02-27T08:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-27T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.87
776556,Kimberley Close - Church Hill,2023-02-27T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-02-27T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.88
776556,Kimberley Close - Church Hill,2023-02-27T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.55
776556,Kimberley Close - Church Hill,2023-02-27T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.26
776556,Kimberley Close - Church Hill,2023-02-27T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.59
776556,Kimberley Close - Church Hill,2023-02-27T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,86.1
776556,Kimberley Close - Church Hill,2023-02-27T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.2
776556,Kimberley Close - Church Hill,2023-02-27T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.4
776556,Kimberley Close - Church Hill,2023-02-27T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.6
776556,Kimberley Close - Church Hill,2023-02-27T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.48
776556,Kimberley Close - Church Hill,2023-02-27T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
776556,Kimberley Close - Church Hill,2023-02-27T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
776556,Kimberley Close - Church Hill,2023-02-27T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.56
776556,Kimberley Close - Church Hill,2023-02-27T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.94
776556,Kimberley Close - Church Hill,2023-02-27T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.58
776556,Kimberley Close - Church Hill,2023-02-27T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,84.0
776556,Kimberley Close - Church Hill,2023-02-27T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.3
776556,Kimberley Close - Church Hill,2023-02-27T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
776556,Kimberley Close - Church Hill,2023-02-27T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.5
776556,Kimberley Close - Church Hill,2023-02-27T08:00:00.000+00:00,transformer,,Temperature,C,12.7
776556,Kimberley Close - Church Hill,2023-02-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-02-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
776556,Kimberley Close - Church Hill,2023-02-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-02-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
776556,Kimberley Close - Church Hill,2023-02-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-02-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
776556,Kimberley Close - Church Hill,2023-02-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.35
776556,Kimberley Close - Church Hill,2023-02-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
776556,Kimberley Close - Church Hill,2023-02-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
776556,Kimberley Close - Church Hill,2023-02-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,38.1
776556,Kimberley Close - Church Hill,2023-02-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,32.21
776556,Kimberley Close - Church Hill,2023-02-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,40.16
776556,Kimberley Close - Church Hill,2023-02-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,170.1
776556,Kimberley Close - Church Hill,2023-02-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
776556,Kimberley Close - Church Hill,2023-02-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
776556,Kimberley Close - Church Hill,2023-02-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
776556,Kimberley Close - Church Hill,2023-02-27T08:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-27T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.12
776556,Kimberley Close - Church Hill,2023-02-27T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
776556,Kimberley Close - Church Hill,2023-02-27T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.15
776556,Kimberley Close - Church Hill,2023-02-27T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.32
776556,Kimberley Close - Church Hill,2023-02-27T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.77
776556,Kimberley Close - Church Hill,2023-02-27T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.39
776556,Kimberley Close - Church Hill,2023-02-27T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,105.9
776556,Kimberley Close - Church Hill,2023-02-27T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.3
776556,Kimberley Close - Church Hill,2023-02-27T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.4
776556,Kimberley Close - Church Hill,2023-02-27T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.9
776556,Kimberley Close - Church Hill,2023-02-27T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.52
776556,Kimberley Close - Church Hill,2023-02-27T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
776556,Kimberley Close - Church Hill,2023-02-27T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
776556,Kimberley Close - Church Hill,2023-02-27T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.59
776556,Kimberley Close - Church Hill,2023-02-27T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.73
776556,Kimberley Close - Church Hill,2023-02-27T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.15
776556,Kimberley Close - Church Hill,2023-02-27T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,103.3
776556,Kimberley Close - Church Hill,2023-02-27T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
776556,Kimberley Close - Church Hill,2023-02-27T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
776556,Kimberley Close - Church Hill,2023-02-27T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.3
776556,Kimberley Close - Church Hill,2023-02-27T07:50:00.000+00:00,transformer,,Temperature,C,12.6
776556,Kimberley Close - Church Hill,2023-02-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-02-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
776556,Kimberley Close - Church Hill,2023-02-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
776556,Kimberley Close - Church Hill,2023-02-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-02-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
776556,Kimberley Close - Church Hill,2023-02-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.64
776556,Kimberley Close - Church Hill,2023-02-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
776556,Kimberley Close - Church Hill,2023-02-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
776556,Kimberley Close - Church Hill,2023-02-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,33.9
776556,Kimberley Close - Church Hill,2023-02-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,30.5
776556,Kimberley Close - Church Hill,2023-02-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,49.54
776556,Kimberley Close - Church Hill,2023-02-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,209.2
776556,Kimberley Close - Church Hill,2023-02-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
776556,Kimberley Close - Church Hill,2023-02-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
776556,Kimberley Close - Church Hill,2023-02-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.4
776556,Kimberley Close - Church Hill,2023-02-27T07:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-27T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.43
776556,Kimberley Close - Church Hill,2023-02-27T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-02-27T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.26
776556,Kimberley Close - Church Hill,2023-02-27T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.03
776556,Kimberley Close - Church Hill,2023-02-27T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.49
776556,Kimberley Close - Church Hill,2023-02-27T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.21
