Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-27T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,79.3
776556,Kimberley Close - Church Hill,2023-02-27T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.7
776556,Kimberley Close - Church Hill,2023-02-27T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.0
776556,Kimberley Close - Church Hill,2023-02-27T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.1
776556,Kimberley Close - Church Hill,2023-02-27T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
776556,Kimberley Close - Church Hill,2023-02-27T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
776556,Kimberley Close - Church Hill,2023-02-27T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
776556,Kimberley Close - Church Hill,2023-02-27T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.02
776556,Kimberley Close - Church Hill,2023-02-27T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.41
776556,Kimberley Close - Church Hill,2023-02-27T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.69
776556,Kimberley Close - Church Hill,2023-02-27T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,77.3
776556,Kimberley Close - Church Hill,2023-02-27T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
776556,Kimberley Close - Church Hill,2023-02-27T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
776556,Kimberley Close - Church Hill,2023-02-27T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.3
776556,Kimberley Close - Church Hill,2023-02-27T07:40:00.000+00:00,transformer,,Temperature,C,12.4
776556,Kimberley Close - Church Hill,2023-02-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-02-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
776556,Kimberley Close - Church Hill,2023-02-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-02-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
776556,Kimberley Close - Church Hill,2023-02-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-02-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
776556,Kimberley Close - Church Hill,2023-02-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.54
776556,Kimberley Close - Church Hill,2023-02-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
776556,Kimberley Close - Church Hill,2023-02-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
776556,Kimberley Close - Church Hill,2023-02-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,35.05
776556,Kimberley Close - Church Hill,2023-02-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,34.9
776556,Kimberley Close - Church Hill,2023-02-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,40.9
776556,Kimberley Close - Church Hill,2023-02-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,156.6
776556,Kimberley Close - Church Hill,2023-02-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
776556,Kimberley Close - Church Hill,2023-02-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
776556,Kimberley Close - Church Hill,2023-02-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
776556,Kimberley Close - Church Hill,2023-02-27T07:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-27T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.64
776556,Kimberley Close - Church Hill,2023-02-27T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
776556,Kimberley Close - Church Hill,2023-02-27T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.04
776556,Kimberley Close - Church Hill,2023-02-27T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.16
776556,Kimberley Close - Church Hill,2023-02-27T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.9
776556,Kimberley Close - Church Hill,2023-02-27T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.91
776556,Kimberley Close - Church Hill,2023-02-27T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,82.3
776556,Kimberley Close - Church Hill,2023-02-27T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.4
776556,Kimberley Close - Church Hill,2023-02-27T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.8
776556,Kimberley Close - Church Hill,2023-02-27T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.4
776556,Kimberley Close - Church Hill,2023-02-27T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.72
776556,Kimberley Close - Church Hill,2023-02-27T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
776556,Kimberley Close - Church Hill,2023-02-27T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
776556,Kimberley Close - Church Hill,2023-02-27T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.99
776556,Kimberley Close - Church Hill,2023-02-27T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.2
776556,Kimberley Close - Church Hill,2023-02-27T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.54
776556,Kimberley Close - Church Hill,2023-02-27T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,80.2
776556,Kimberley Close - Church Hill,2023-02-27T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
776556,Kimberley Close - Church Hill,2023-02-27T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
776556,Kimberley Close - Church Hill,2023-02-27T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.7
776556,Kimberley Close - Church Hill,2023-02-27T07:30:00.000+00:00,transformer,,Temperature,C,12.2
776556,Kimberley Close - Church Hill,2023-02-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-02-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
776556,Kimberley Close - Church Hill,2023-02-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-02-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
776556,Kimberley Close - Church Hill,2023-02-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-02-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
776556,Kimberley Close - Church Hill,2023-02-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.36
776556,Kimberley Close - Church Hill,2023-02-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
776556,Kimberley Close - Church Hill,2023-02-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
776556,Kimberley Close - Church Hill,2023-02-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,33.14
776556,Kimberley Close - Church Hill,2023-02-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,37.1
776556,Kimberley Close - Church Hill,2023-02-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,37.45
776556,Kimberley Close - Church Hill,2023-02-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,162.4
776556,Kimberley Close - Church Hill,2023-02-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
776556,Kimberley Close - Church Hill,2023-02-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
776556,Kimberley Close - Church Hill,2023-02-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
776556,Kimberley Close - Church Hill,2023-02-27T07:30:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-27T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.86
776556,Kimberley Close - Church Hill,2023-02-27T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-02-27T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.09
776556,Kimberley Close - Church Hill,2023-02-27T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.39
776556,Kimberley Close - Church Hill,2023-02-27T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.88
776556,Kimberley Close - Church Hill,2023-02-27T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.02
776556,Kimberley Close - Church Hill,2023-02-27T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,107.9
776556,Kimberley Close - Church Hill,2023-02-27T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,155.8
776556,Kimberley Close - Church Hill,2023-02-27T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.3
776556,Kimberley Close - Church Hill,2023-02-27T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.0
776556,Kimberley Close - Church Hill,2023-02-27T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.43
776556,Kimberley Close - Church Hill,2023-02-27T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
776556,Kimberley Close - Church Hill,2023-02-27T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
776556,Kimberley Close - Church Hill,2023-02-27T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.4
776556,Kimberley Close - Church Hill,2023-02-27T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.81
776556,Kimberley Close - Church Hill,2023-02-27T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.33
776556,Kimberley Close - Church Hill,2023-02-27T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,105.2
776556,Kimberley Close - Church Hill,2023-02-27T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
776556,Kimberley Close - Church Hill,2023-02-27T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
776556,Kimberley Close - Church Hill,2023-02-27T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.3
776556,Kimberley Close - Church Hill,2023-02-27T07:20:00.000+00:00,transformer,,Temperature,C,12.0
776556,Kimberley Close - Church Hill,2023-02-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-02-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
776556,Kimberley Close - Church Hill,2023-02-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-02-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
776556,Kimberley Close - Church Hill,2023-02-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-02-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
776556,Kimberley Close - Church Hill,2023-02-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.29
776556,Kimberley Close - Church Hill,2023-02-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
776556,Kimberley Close - Church Hill,2023-02-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
776556,Kimberley Close - Church Hill,2023-02-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,46.79
776556,Kimberley Close - Church Hill,2023-02-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,38.69
776556,Kimberley Close - Church Hill,2023-02-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,53.35
776556,Kimberley Close - Church Hill,2023-02-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,213.1
776556,Kimberley Close - Church Hill,2023-02-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.6
776556,Kimberley Close - Church Hill,2023-02-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
776556,Kimberley Close - Church Hill,2023-02-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.2
776556,Kimberley Close - Church Hill,2023-02-27T07:20:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-27T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.78
776556,Kimberley Close - Church Hill,2023-02-27T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-02-27T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.91
776556,Kimberley Close - Church Hill,2023-02-27T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.89
776556,Kimberley Close - Church Hill,2023-02-27T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.79
776556,Kimberley Close - Church Hill,2023-02-27T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.92
776556,Kimberley Close - Church Hill,2023-02-27T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,93.6
776556,Kimberley Close - Church Hill,2023-02-27T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.2
776556,Kimberley Close - Church Hill,2023-02-27T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,150.4
776556,Kimberley Close - Church Hill,2023-02-27T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.0
776556,Kimberley Close - Church Hill,2023-02-27T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-02-27T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
776556,Kimberley Close - Church Hill,2023-02-27T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
776556,Kimberley Close - Church Hill,2023-02-27T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.61
776556,Kimberley Close - Church Hill,2023-02-27T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.76
776556,Kimberley Close - Church Hill,2023-02-27T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.43
776556,Kimberley Close - Church Hill,2023-02-27T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,91.3
776556,Kimberley Close - Church Hill,2023-02-27T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
776556,Kimberley Close - Church Hill,2023-02-27T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
776556,Kimberley Close - Church Hill,2023-02-27T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.2
776556,Kimberley Close - Church Hill,2023-02-27T07:10:00.000+00:00,transformer,,Temperature,C,12.0
776556,Kimberley Close - Church Hill,2023-02-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-02-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
776556,Kimberley Close - Church Hill,2023-02-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-02-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
776556,Kimberley Close - Church Hill,2023-02-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-02-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
776556,Kimberley Close - Church Hill,2023-02-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.53
776556,Kimberley Close - Church Hill,2023-02-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
776556,Kimberley Close - Church Hill,2023-02-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
776556,Kimberley Close - Church Hill,2023-02-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,29.5
776556,Kimberley Close - Church Hill,2023-02-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,48.55
776556,Kimberley Close - Church Hill,2023-02-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,35.35
776556,Kimberley Close - Church Hill,2023-02-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,184.8
776556,Kimberley Close - Church Hill,2023-02-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
776556,Kimberley Close - Church Hill,2023-02-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.4
776556,Kimberley Close - Church Hill,2023-02-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
776556,Kimberley Close - Church Hill,2023-02-27T07:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-27T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.36
776556,Kimberley Close - Church Hill,2023-02-27T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
776556,Kimberley Close - Church Hill,2023-02-27T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.57
776556,Kimberley Close - Church Hill,2023-02-27T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.5
776556,Kimberley Close - Church Hill,2023-02-27T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.78
776556,Kimberley Close - Church Hill,2023-02-27T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.79
776556,Kimberley Close - Church Hill,2023-02-27T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,88.6
776556,Kimberley Close - Church Hill,2023-02-27T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.5
776556,Kimberley Close - Church Hill,2023-02-27T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.9
776556,Kimberley Close - Church Hill,2023-02-27T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.8
776556,Kimberley Close - Church Hill,2023-02-27T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-02-27T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776556,Kimberley Close - Church Hill,2023-02-27T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
776556,Kimberley Close - Church Hill,2023-02-27T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.87
776556,Kimberley Close - Church Hill,2023-02-27T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.27
776556,Kimberley Close - Church Hill,2023-02-27T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.57
776556,Kimberley Close - Church Hill,2023-02-27T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,86.5
776556,Kimberley Close - Church Hill,2023-02-27T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
776556,Kimberley Close - Church Hill,2023-02-27T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
776556,Kimberley Close - Church Hill,2023-02-27T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.4
776556,Kimberley Close - Church Hill,2023-02-27T07:00:00.000+00:00,transformer,,Temperature,C,12.0
776556,Kimberley Close - Church Hill,2023-02-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-02-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
776556,Kimberley Close - Church Hill,2023-02-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-02-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
776556,Kimberley Close - Church Hill,2023-02-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-02-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
776556,Kimberley Close - Church Hill,2023-02-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.26
776556,Kimberley Close - Church Hill,2023-02-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
776556,Kimberley Close - Church Hill,2023-02-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
776556,Kimberley Close - Church Hill,2023-02-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,29.37
776556,Kimberley Close - Church Hill,2023-02-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,42.05
776556,Kimberley Close - Church Hill,2023-02-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,41.37
776556,Kimberley Close - Church Hill,2023-02-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,175.1
776556,Kimberley Close - Church Hill,2023-02-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
776556,Kimberley Close - Church Hill,2023-02-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
776556,Kimberley Close - Church Hill,2023-02-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
776556,Kimberley Close - Church Hill,2023-02-27T07:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-27T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.3
776556,Kimberley Close - Church Hill,2023-02-27T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
776556,Kimberley Close - Church Hill,2023-02-27T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.73
776556,Kimberley Close - Church Hill,2023-02-27T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.66
776556,Kimberley Close - Church Hill,2023-02-27T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.98
776556,Kimberley Close - Church Hill,2023-02-27T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.52
776556,Kimberley Close - Church Hill,2023-02-27T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,79.6
776556,Kimberley Close - Church Hill,2023-02-27T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.9
776556,Kimberley Close - Church Hill,2023-02-27T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.1
776556,Kimberley Close - Church Hill,2023-02-27T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.0
776556,Kimberley Close - Church Hill,2023-02-27T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-02-27T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
776556,Kimberley Close - Church Hill,2023-02-27T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
776556,Kimberley Close - Church Hill,2023-02-27T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.41
776556,Kimberley Close - Church Hill,2023-02-27T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.14
776556,Kimberley Close - Church Hill,2023-02-27T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.13
776556,Kimberley Close - Church Hill,2023-02-27T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,77.5
776556,Kimberley Close - Church Hill,2023-02-27T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
776556,Kimberley Close - Church Hill,2023-02-27T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
776556,Kimberley Close - Church Hill,2023-02-27T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.6
776556,Kimberley Close - Church Hill,2023-02-27T06:50:00.000+00:00,transformer,,Temperature,C,11.8
776556,Kimberley Close - Church Hill,2023-02-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-02-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
776556,Kimberley Close - Church Hill,2023-02-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776556,Kimberley Close - Church Hill,2023-02-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
776556,Kimberley Close - Church Hill,2023-02-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-02-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
776556,Kimberley Close - Church Hill,2023-02-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.13
776556,Kimberley Close - Church Hill,2023-02-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
776556,Kimberley Close - Church Hill,2023-02-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
776556,Kimberley Close - Church Hill,2023-02-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,31.07
776556,Kimberley Close - Church Hill,2023-02-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,42.12
776556,Kimberley Close - Church Hill,2023-02-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,31.64
776556,Kimberley Close - Church Hill,2023-02-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,157.1
776556,Kimberley Close - Church Hill,2023-02-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
776556,Kimberley Close - Church Hill,2023-02-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
776556,Kimberley Close - Church Hill,2023-02-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
776556,Kimberley Close - Church Hill,2023-02-27T06:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-27T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.76
776556,Kimberley Close - Church Hill,2023-02-27T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.49
776556,Kimberley Close - Church Hill,2023-02-27T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.86
776556,Kimberley Close - Church Hill,2023-02-27T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.97
776556,Kimberley Close - Church Hill,2023-02-27T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.34
776556,Kimberley Close - Church Hill,2023-02-27T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.09
776556,Kimberley Close - Church Hill,2023-02-27T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,73.3
776556,Kimberley Close - Church Hill,2023-02-27T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.7
776556,Kimberley Close - Church Hill,2023-02-27T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.2
776556,Kimberley Close - Church Hill,2023-02-27T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
776556,Kimberley Close - Church Hill,2023-02-27T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
776556,Kimberley Close - Church Hill,2023-02-27T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
776556,Kimberley Close - Church Hill,2023-02-27T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
776556,Kimberley Close - Church Hill,2023-02-27T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.67
776556,Kimberley Close - Church Hill,2023-02-27T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.16
776556,Kimberley Close - Church Hill,2023-02-27T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.66
776556,Kimberley Close - Church Hill,2023-02-27T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.5
776556,Kimberley Close - Church Hill,2023-02-27T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
776556,Kimberley Close - Church Hill,2023-02-27T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
776556,Kimberley Close - Church Hill,2023-02-27T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
776556,Kimberley Close - Church Hill,2023-02-27T06:40:00.000+00:00,transformer,,Temperature,C,12.0
776556,Kimberley Close - Church Hill,2023-02-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-02-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
776556,Kimberley Close - Church Hill,2023-02-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
776556,Kimberley Close - Church Hill,2023-02-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
776556,Kimberley Close - Church Hill,2023-02-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-02-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
776556,Kimberley Close - Church Hill,2023-02-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.53
776556,Kimberley Close - Church Hill,2023-02-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
776556,Kimberley Close - Church Hill,2023-02-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
776556,Kimberley Close - Church Hill,2023-02-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,28.64
776556,Kimberley Close - Church Hill,2023-02-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,30.49
776556,Kimberley Close - Church Hill,2023-02-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,28.75
776556,Kimberley Close - Church Hill,2023-02-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,144.8
776556,Kimberley Close - Church Hill,2023-02-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
776556,Kimberley Close - Church Hill,2023-02-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
776556,Kimberley Close - Church Hill,2023-02-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
776556,Kimberley Close - Church Hill,2023-02-27T06:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-27T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.74
776556,Kimberley Close - Church Hill,2023-02-27T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.85
776556,Kimberley Close - Church Hill,2023-02-27T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.27
776556,Kimberley Close - Church Hill,2023-02-27T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.25
776556,Kimberley Close - Church Hill,2023-02-27T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.29
776556,Kimberley Close - Church Hill,2023-02-27T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.51
776556,Kimberley Close - Church Hill,2023-02-27T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,76.0
776556,Kimberley Close - Church Hill,2023-02-27T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.9
776556,Kimberley Close - Church Hill,2023-02-27T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.5
776556,Kimberley Close - Church Hill,2023-02-27T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.1
776556,Kimberley Close - Church Hill,2023-02-27T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
776556,Kimberley Close - Church Hill,2023-02-27T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
776556,Kimberley Close - Church Hill,2023-02-27T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
776556,Kimberley Close - Church Hill,2023-02-27T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.17
776556,Kimberley Close - Church Hill,2023-02-27T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.32
776556,Kimberley Close - Church Hill,2023-02-27T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.26
776556,Kimberley Close - Church Hill,2023-02-27T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,74.1
776556,Kimberley Close - Church Hill,2023-02-27T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
776556,Kimberley Close - Church Hill,2023-02-27T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
776556,Kimberley Close - Church Hill,2023-02-27T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
776556,Kimberley Close - Church Hill,2023-02-27T06:30:00.000+00:00,transformer,,Temperature,C,12.3
776556,Kimberley Close - Church Hill,2023-02-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-02-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
776556,Kimberley Close - Church Hill,2023-02-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-02-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
776556,Kimberley Close - Church Hill,2023-02-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-02-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
776556,Kimberley Close - Church Hill,2023-02-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.86
776556,Kimberley Close - Church Hill,2023-02-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
776556,Kimberley Close - Church Hill,2023-02-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
776556,Kimberley Close - Church Hill,2023-02-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,29.42
776556,Kimberley Close - Church Hill,2023-02-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,28.61
776556,Kimberley Close - Church Hill,2023-02-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,30.77
776556,Kimberley Close - Church Hill,2023-02-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,150.1
776556,Kimberley Close - Church Hill,2023-02-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
776556,Kimberley Close - Church Hill,2023-02-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
776556,Kimberley Close - Church Hill,2023-02-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
776556,Kimberley Close - Church Hill,2023-02-27T06:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-27T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.76
776556,Kimberley Close - Church Hill,2023-02-27T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.11
776556,Kimberley Close - Church Hill,2023-02-27T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.09
776556,Kimberley Close - Church Hill,2023-02-27T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.93
776556,Kimberley Close - Church Hill,2023-02-27T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.16
776556,Kimberley Close - Church Hill,2023-02-27T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.49
776556,Kimberley Close - Church Hill,2023-02-27T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,71.5
776556,Kimberley Close - Church Hill,2023-02-27T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.6
776556,Kimberley Close - Church Hill,2023-02-27T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.2
776556,Kimberley Close - Church Hill,2023-02-27T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
776556,Kimberley Close - Church Hill,2023-02-27T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
776556,Kimberley Close - Church Hill,2023-02-27T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
776556,Kimberley Close - Church Hill,2023-02-27T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-02-27T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.01
776556,Kimberley Close - Church Hill,2023-02-27T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.6
776556,Kimberley Close - Church Hill,2023-02-27T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.8
776556,Kimberley Close - Church Hill,2023-02-27T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,69.6
776556,Kimberley Close - Church Hill,2023-02-27T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
776556,Kimberley Close - Church Hill,2023-02-27T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
776556,Kimberley Close - Church Hill,2023-02-27T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
776556,Kimberley Close - Church Hill,2023-02-27T06:20:00.000+00:00,transformer,,Temperature,C,12.5
776556,Kimberley Close - Church Hill,2023-02-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-02-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
776556,Kimberley Close - Church Hill,2023-02-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-02-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
776556,Kimberley Close - Church Hill,2023-02-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-02-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
776556,Kimberley Close - Church Hill,2023-02-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.83
776556,Kimberley Close - Church Hill,2023-02-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
776556,Kimberley Close - Church Hill,2023-02-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
776556,Kimberley Close - Church Hill,2023-02-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,27.94
776556,Kimberley Close - Church Hill,2023-02-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,29.75
776556,Kimberley Close - Church Hill,2023-02-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,25.29
776556,Kimberley Close - Church Hill,2023-02-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,141.1
776556,Kimberley Close - Church Hill,2023-02-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
776556,Kimberley Close - Church Hill,2023-02-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
776556,Kimberley Close - Church Hill,2023-02-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
776556,Kimberley Close - Church Hill,2023-02-27T06:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-27T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.83
776556,Kimberley Close - Church Hill,2023-02-27T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.43
776556,Kimberley Close - Church Hill,2023-02-27T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.9
776556,Kimberley Close - Church Hill,2023-02-27T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.89
776556,Kimberley Close - Church Hill,2023-02-27T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.42
776556,Kimberley Close - Church Hill,2023-02-27T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.47
776556,Kimberley Close - Church Hill,2023-02-27T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,69.0
776556,Kimberley Close - Church Hill,2023-02-27T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.3
776556,Kimberley Close - Church Hill,2023-02-27T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.8
776556,Kimberley Close - Church Hill,2023-02-27T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
776556,Kimberley Close - Church Hill,2023-02-27T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
776556,Kimberley Close - Church Hill,2023-02-27T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
776556,Kimberley Close - Church Hill,2023-02-27T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-02-27T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.76
776556,Kimberley Close - Church Hill,2023-02-27T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.02
776556,Kimberley Close - Church Hill,2023-02-27T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.11
776556,Kimberley Close - Church Hill,2023-02-27T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.3
776556,Kimberley Close - Church Hill,2023-02-27T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
776556,Kimberley Close - Church Hill,2023-02-27T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
776556,Kimberley Close - Church Hill,2023-02-27T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
776556,Kimberley Close - Church Hill,2023-02-27T06:10:00.000+00:00,transformer,,Temperature,C,12.6
776556,Kimberley Close - Church Hill,2023-02-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-02-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
776556,Kimberley Close - Church Hill,2023-02-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-02-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
776556,Kimberley Close - Church Hill,2023-02-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-02-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
776556,Kimberley Close - Church Hill,2023-02-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.21
776556,Kimberley Close - Church Hill,2023-02-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
776556,Kimberley Close - Church Hill,2023-02-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
776556,Kimberley Close - Church Hill,2023-02-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,24.65
776556,Kimberley Close - Church Hill,2023-02-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.43
776556,Kimberley Close - Church Hill,2023-02-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,27.58
776556,Kimberley Close - Church Hill,2023-02-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,136.3
776556,Kimberley Close - Church Hill,2023-02-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
776556,Kimberley Close - Church Hill,2023-02-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
776556,Kimberley Close - Church Hill,2023-02-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
776556,Kimberley Close - Church Hill,2023-02-27T06:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-27T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.06
776556,Kimberley Close - Church Hill,2023-02-27T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.8
776556,Kimberley Close - Church Hill,2023-02-27T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.72
776556,Kimberley Close - Church Hill,2023-02-27T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.63
776556,Kimberley Close - Church Hill,2023-02-27T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.82
776556,Kimberley Close - Church Hill,2023-02-27T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.87
776556,Kimberley Close - Church Hill,2023-02-27T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.3
776556,Kimberley Close - Church Hill,2023-02-27T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.9
776556,Kimberley Close - Church Hill,2023-02-27T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.4
776556,Kimberley Close - Church Hill,2023-02-27T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
776556,Kimberley Close - Church Hill,2023-02-27T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-02-27T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
776556,Kimberley Close - Church Hill,2023-02-27T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-02-27T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.81
776556,Kimberley Close - Church Hill,2023-02-27T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.22
776556,Kimberley Close - Church Hill,2023-02-27T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.8
776556,Kimberley Close - Church Hill,2023-02-27T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.7
776556,Kimberley Close - Church Hill,2023-02-27T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
776556,Kimberley Close - Church Hill,2023-02-27T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
776556,Kimberley Close - Church Hill,2023-02-27T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
776556,Kimberley Close - Church Hill,2023-02-27T06:00:00.000+00:00,transformer,,Temperature,C,12.7
776556,Kimberley Close - Church Hill,2023-02-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-02-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
776556,Kimberley Close - Church Hill,2023-02-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-02-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
776556,Kimberley Close - Church Hill,2023-02-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-02-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
776556,Kimberley Close - Church Hill,2023-02-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.95
776556,Kimberley Close - Church Hill,2023-02-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
776556,Kimberley Close - Church Hill,2023-02-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
776556,Kimberley Close - Church Hill,2023-02-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,26.44
776556,Kimberley Close - Church Hill,2023-02-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.04
776556,Kimberley Close - Church Hill,2023-02-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,26.67
776556,Kimberley Close - Church Hill,2023-02-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,131.0
776556,Kimberley Close - Church Hill,2023-02-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
776556,Kimberley Close - Church Hill,2023-02-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
776556,Kimberley Close - Church Hill,2023-02-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
776556,Kimberley Close - Church Hill,2023-02-27T06:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-27T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.34
776556,Kimberley Close - Church Hill,2023-02-27T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.06
776556,Kimberley Close - Church Hill,2023-02-27T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.09
776556,Kimberley Close - Church Hill,2023-02-27T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.99
776556,Kimberley Close - Church Hill,2023-02-27T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.72
776556,Kimberley Close - Church Hill,2023-02-27T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.52
776556,Kimberley Close - Church Hill,2023-02-27T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,74.5
776556,Kimberley Close - Church Hill,2023-02-27T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.9
776556,Kimberley Close - Church Hill,2023-02-27T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.6
776556,Kimberley Close - Church Hill,2023-02-27T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.3
776556,Kimberley Close - Church Hill,2023-02-27T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-02-27T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
776556,Kimberley Close - Church Hill,2023-02-27T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-02-27T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.25
776556,Kimberley Close - Church Hill,2023-02-27T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.56
776556,Kimberley Close - Church Hill,2023-02-27T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.33
776556,Kimberley Close - Church Hill,2023-02-27T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,72.7
776556,Kimberley Close - Church Hill,2023-02-27T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
776556,Kimberley Close - Church Hill,2023-02-27T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
776556,Kimberley Close - Church Hill,2023-02-27T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.8
776556,Kimberley Close - Church Hill,2023-02-27T05:50:00.000+00:00,transformer,,Temperature,C,12.8
776556,Kimberley Close - Church Hill,2023-02-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-02-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
776556,Kimberley Close - Church Hill,2023-02-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-02-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
776556,Kimberley Close - Church Hill,2023-02-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-02-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
776556,Kimberley Close - Church Hill,2023-02-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.37
776556,Kimberley Close - Church Hill,2023-02-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
776556,Kimberley Close - Church Hill,2023-02-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
776556,Kimberley Close - Church Hill,2023-02-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,27.24
776556,Kimberley Close - Church Hill,2023-02-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.28
776556,Kimberley Close - Church Hill,2023-02-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,31.85
776556,Kimberley Close - Church Hill,2023-02-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,147.3
776556,Kimberley Close - Church Hill,2023-02-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
776556,Kimberley Close - Church Hill,2023-02-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
776556,Kimberley Close - Church Hill,2023-02-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
776556,Kimberley Close - Church Hill,2023-02-27T05:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-27T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.07
776556,Kimberley Close - Church Hill,2023-02-27T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.97
776556,Kimberley Close - Church Hill,2023-02-27T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.06
776556,Kimberley Close - Church Hill,2023-02-27T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.81
776556,Kimberley Close - Church Hill,2023-02-27T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.61
776556,Kimberley Close - Church Hill,2023-02-27T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.04
776556,Kimberley Close - Church Hill,2023-02-27T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.5
776556,Kimberley Close - Church Hill,2023-02-27T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.8
776556,Kimberley Close - Church Hill,2023-02-27T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.3
776556,Kimberley Close - Church Hill,2023-02-27T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.3
776556,Kimberley Close - Church Hill,2023-02-27T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
776556,Kimberley Close - Church Hill,2023-02-27T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
776556,Kimberley Close - Church Hill,2023-02-27T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.13
776556,Kimberley Close - Church Hill,2023-02-27T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.99
776556,Kimberley Close - Church Hill,2023-02-27T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.29
776556,Kimberley Close - Church Hill,2023-02-27T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.96
776556,Kimberley Close - Church Hill,2023-02-27T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.9
