Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
776556,Kimberley Close - Church Hill,2023-02-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,23.14
776556,Kimberley Close - Church Hill,2023-02-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.45
776556,Kimberley Close - Church Hill,2023-02-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.47
776556,Kimberley Close - Church Hill,2023-02-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,114.9
776556,Kimberley Close - Church Hill,2023-02-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
776556,Kimberley Close - Church Hill,2023-02-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
776556,Kimberley Close - Church Hill,2023-02-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
776556,Kimberley Close - Church Hill,2023-02-27T03:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-27T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.92
776556,Kimberley Close - Church Hill,2023-02-27T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.34
776556,Kimberley Close - Church Hill,2023-02-27T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.1
776556,Kimberley Close - Church Hill,2023-02-27T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.07
776556,Kimberley Close - Church Hill,2023-02-27T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.25
776556,Kimberley Close - Church Hill,2023-02-27T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
776556,Kimberley Close - Church Hill,2023-02-27T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.6
776556,Kimberley Close - Church Hill,2023-02-27T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.7
776556,Kimberley Close - Church Hill,2023-02-27T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
776556,Kimberley Close - Church Hill,2023-02-27T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
776556,Kimberley Close - Church Hill,2023-02-27T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
776556,Kimberley Close - Church Hill,2023-02-27T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
776556,Kimberley Close - Church Hill,2023-02-27T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
776556,Kimberley Close - Church Hill,2023-02-27T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.67
776556,Kimberley Close - Church Hill,2023-02-27T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.09
776556,Kimberley Close - Church Hill,2023-02-27T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.99
776556,Kimberley Close - Church Hill,2023-02-27T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.1
776556,Kimberley Close - Church Hill,2023-02-27T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
776556,Kimberley Close - Church Hill,2023-02-27T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
776556,Kimberley Close - Church Hill,2023-02-27T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
776556,Kimberley Close - Church Hill,2023-02-27T03:30:00.000+00:00,transformer,,Temperature,C,13.8
776556,Kimberley Close - Church Hill,2023-02-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-02-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
776556,Kimberley Close - Church Hill,2023-02-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
776556,Kimberley Close - Church Hill,2023-02-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
776556,Kimberley Close - Church Hill,2023-02-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-02-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
776556,Kimberley Close - Church Hill,2023-02-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.44
776556,Kimberley Close - Church Hill,2023-02-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
776556,Kimberley Close - Church Hill,2023-02-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
776556,Kimberley Close - Church Hill,2023-02-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,22.74
776556,Kimberley Close - Church Hill,2023-02-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,22.34
776556,Kimberley Close - Church Hill,2023-02-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.99
776556,Kimberley Close - Church Hill,2023-02-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,115.6
776556,Kimberley Close - Church Hill,2023-02-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
776556,Kimberley Close - Church Hill,2023-02-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
776556,Kimberley Close - Church Hill,2023-02-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
776556,Kimberley Close - Church Hill,2023-02-27T03:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-27T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.22
776556,Kimberley Close - Church Hill,2023-02-27T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.61
776556,Kimberley Close - Church Hill,2023-02-27T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.66
776556,Kimberley Close - Church Hill,2023-02-27T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.85
776556,Kimberley Close - Church Hill,2023-02-27T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.39
776556,Kimberley Close - Church Hill,2023-02-27T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.76
776556,Kimberley Close - Church Hill,2023-02-27T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.3
776556,Kimberley Close - Church Hill,2023-02-27T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.0
776556,Kimberley Close - Church Hill,2023-02-27T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
776556,Kimberley Close - Church Hill,2023-02-27T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
776556,Kimberley Close - Church Hill,2023-02-27T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
776556,Kimberley Close - Church Hill,2023-02-27T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
776556,Kimberley Close - Church Hill,2023-02-27T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
776556,Kimberley Close - Church Hill,2023-02-27T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.71
776556,Kimberley Close - Church Hill,2023-02-27T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.01
776556,Kimberley Close - Church Hill,2023-02-27T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.08
776556,Kimberley Close - Church Hill,2023-02-27T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.7
776556,Kimberley Close - Church Hill,2023-02-27T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
776556,Kimberley Close - Church Hill,2023-02-27T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
776556,Kimberley Close - Church Hill,2023-02-27T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
776556,Kimberley Close - Church Hill,2023-02-27T03:20:00.000+00:00,transformer,,Temperature,C,13.9
776556,Kimberley Close - Church Hill,2023-02-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-02-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
776556,Kimberley Close - Church Hill,2023-02-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
776556,Kimberley Close - Church Hill,2023-02-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
776556,Kimberley Close - Church Hill,2023-02-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-02-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
776556,Kimberley Close - Church Hill,2023-02-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.49
776556,Kimberley Close - Church Hill,2023-02-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
776556,Kimberley Close - Church Hill,2023-02-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
776556,Kimberley Close - Church Hill,2023-02-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,20.56
776556,Kimberley Close - Church Hill,2023-02-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,23.4
776556,Kimberley Close - Church Hill,2023-02-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.84
776556,Kimberley Close - Church Hill,2023-02-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,118.9
776556,Kimberley Close - Church Hill,2023-02-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
776556,Kimberley Close - Church Hill,2023-02-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
776556,Kimberley Close - Church Hill,2023-02-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
776556,Kimberley Close - Church Hill,2023-02-27T03:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-27T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.23
776556,Kimberley Close - Church Hill,2023-02-27T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.34
776556,Kimberley Close - Church Hill,2023-02-27T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.79
776556,Kimberley Close - Church Hill,2023-02-27T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.96
776556,Kimberley Close - Church Hill,2023-02-27T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.8
776556,Kimberley Close - Church Hill,2023-02-27T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.51
776556,Kimberley Close - Church Hill,2023-02-27T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.4
776556,Kimberley Close - Church Hill,2023-02-27T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.4
776556,Kimberley Close - Church Hill,2023-02-27T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
776556,Kimberley Close - Church Hill,2023-02-27T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
776556,Kimberley Close - Church Hill,2023-02-27T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
776556,Kimberley Close - Church Hill,2023-02-27T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
776556,Kimberley Close - Church Hill,2023-02-27T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.14
776556,Kimberley Close - Church Hill,2023-02-27T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.32
776556,Kimberley Close - Church Hill,2023-02-27T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.95
776556,Kimberley Close - Church Hill,2023-02-27T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.94
776556,Kimberley Close - Church Hill,2023-02-27T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.8
776556,Kimberley Close - Church Hill,2023-02-27T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
776556,Kimberley Close - Church Hill,2023-02-27T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
776556,Kimberley Close - Church Hill,2023-02-27T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
776556,Kimberley Close - Church Hill,2023-02-27T03:10:00.000+00:00,transformer,,Temperature,C,14.0
776556,Kimberley Close - Church Hill,2023-02-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-02-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
776556,Kimberley Close - Church Hill,2023-02-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776556,Kimberley Close - Church Hill,2023-02-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
776556,Kimberley Close - Church Hill,2023-02-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-02-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
776556,Kimberley Close - Church Hill,2023-02-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
776556,Kimberley Close - Church Hill,2023-02-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
776556,Kimberley Close - Church Hill,2023-02-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
776556,Kimberley Close - Church Hill,2023-02-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,20.28
776556,Kimberley Close - Church Hill,2023-02-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,23.75
776556,Kimberley Close - Church Hill,2023-02-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.45
776556,Kimberley Close - Church Hill,2023-02-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,121.2
776556,Kimberley Close - Church Hill,2023-02-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
776556,Kimberley Close - Church Hill,2023-02-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
776556,Kimberley Close - Church Hill,2023-02-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
776556,Kimberley Close - Church Hill,2023-02-27T03:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-27T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.28
776556,Kimberley Close - Church Hill,2023-02-27T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.73
776556,Kimberley Close - Church Hill,2023-02-27T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.85
776556,Kimberley Close - Church Hill,2023-02-27T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.12
776556,Kimberley Close - Church Hill,2023-02-27T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.29
776556,Kimberley Close - Church Hill,2023-02-27T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.65
776556,Kimberley Close - Church Hill,2023-02-27T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.7
776556,Kimberley Close - Church Hill,2023-02-27T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.7
776556,Kimberley Close - Church Hill,2023-02-27T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
776556,Kimberley Close - Church Hill,2023-02-27T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
776556,Kimberley Close - Church Hill,2023-02-27T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-02-27T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
776556,Kimberley Close - Church Hill,2023-02-27T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-02-27T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.44
776556,Kimberley Close - Church Hill,2023-02-27T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.72
776556,Kimberley Close - Church Hill,2023-02-27T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.3
776556,Kimberley Close - Church Hill,2023-02-27T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
776556,Kimberley Close - Church Hill,2023-02-27T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
776556,Kimberley Close - Church Hill,2023-02-27T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
776556,Kimberley Close - Church Hill,2023-02-27T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
776556,Kimberley Close - Church Hill,2023-02-27T03:00:00.000+00:00,transformer,,Temperature,C,14.3
776556,Kimberley Close - Church Hill,2023-02-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-02-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
776556,Kimberley Close - Church Hill,2023-02-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
776556,Kimberley Close - Church Hill,2023-02-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
776556,Kimberley Close - Church Hill,2023-02-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-02-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
776556,Kimberley Close - Church Hill,2023-02-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.97
776556,Kimberley Close - Church Hill,2023-02-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
776556,Kimberley Close - Church Hill,2023-02-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
776556,Kimberley Close - Church Hill,2023-02-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.56
776556,Kimberley Close - Church Hill,2023-02-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,24.01
776556,Kimberley Close - Church Hill,2023-02-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.95
776556,Kimberley Close - Church Hill,2023-02-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,117.9
776556,Kimberley Close - Church Hill,2023-02-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
776556,Kimberley Close - Church Hill,2023-02-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
776556,Kimberley Close - Church Hill,2023-02-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
776556,Kimberley Close - Church Hill,2023-02-27T03:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-27T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.63
776556,Kimberley Close - Church Hill,2023-02-27T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.85
776556,Kimberley Close - Church Hill,2023-02-27T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.16
776556,Kimberley Close - Church Hill,2023-02-27T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.98
776556,Kimberley Close - Church Hill,2023-02-27T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.56
776556,Kimberley Close - Church Hill,2023-02-27T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.95
776556,Kimberley Close - Church Hill,2023-02-27T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.1
776556,Kimberley Close - Church Hill,2023-02-27T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.9
776556,Kimberley Close - Church Hill,2023-02-27T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
776556,Kimberley Close - Church Hill,2023-02-27T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
776556,Kimberley Close - Church Hill,2023-02-27T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
776556,Kimberley Close - Church Hill,2023-02-27T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
776556,Kimberley Close - Church Hill,2023-02-27T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
776556,Kimberley Close - Church Hill,2023-02-27T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.96
776556,Kimberley Close - Church Hill,2023-02-27T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.19
776556,Kimberley Close - Church Hill,2023-02-27T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.73
776556,Kimberley Close - Church Hill,2023-02-27T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.3
776556,Kimberley Close - Church Hill,2023-02-27T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
776556,Kimberley Close - Church Hill,2023-02-27T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
776556,Kimberley Close - Church Hill,2023-02-27T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
776556,Kimberley Close - Church Hill,2023-02-27T02:50:00.000+00:00,transformer,,Temperature,C,14.7
776556,Kimberley Close - Church Hill,2023-02-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-02-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
776556,Kimberley Close - Church Hill,2023-02-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
776556,Kimberley Close - Church Hill,2023-02-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
776556,Kimberley Close - Church Hill,2023-02-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-02-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
776556,Kimberley Close - Church Hill,2023-02-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.33
776556,Kimberley Close - Church Hill,2023-02-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
776556,Kimberley Close - Church Hill,2023-02-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
776556,Kimberley Close - Church Hill,2023-02-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,22.94
776556,Kimberley Close - Church Hill,2023-02-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,25.75
776556,Kimberley Close - Church Hill,2023-02-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.68
776556,Kimberley Close - Church Hill,2023-02-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,130.4
776556,Kimberley Close - Church Hill,2023-02-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
776556,Kimberley Close - Church Hill,2023-02-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
776556,Kimberley Close - Church Hill,2023-02-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
776556,Kimberley Close - Church Hill,2023-02-27T02:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-27T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.28
776556,Kimberley Close - Church Hill,2023-02-27T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.75
776556,Kimberley Close - Church Hill,2023-02-27T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.41
776556,Kimberley Close - Church Hill,2023-02-27T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.13
776556,Kimberley Close - Church Hill,2023-02-27T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.72
776556,Kimberley Close - Church Hill,2023-02-27T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.89
776556,Kimberley Close - Church Hill,2023-02-27T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,68.9
776556,Kimberley Close - Church Hill,2023-02-27T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.1
776556,Kimberley Close - Church Hill,2023-02-27T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
776556,Kimberley Close - Church Hill,2023-02-27T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
776556,Kimberley Close - Church Hill,2023-02-27T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
776556,Kimberley Close - Church Hill,2023-02-27T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
776556,Kimberley Close - Church Hill,2023-02-27T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.95
776556,Kimberley Close - Church Hill,2023-02-27T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.62
776556,Kimberley Close - Church Hill,2023-02-27T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.8
776556,Kimberley Close - Church Hill,2023-02-27T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.83
776556,Kimberley Close - Church Hill,2023-02-27T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,67.0
776556,Kimberley Close - Church Hill,2023-02-27T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
776556,Kimberley Close - Church Hill,2023-02-27T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
776556,Kimberley Close - Church Hill,2023-02-27T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
776556,Kimberley Close - Church Hill,2023-02-27T02:40:00.000+00:00,transformer,,Temperature,C,15.0
776556,Kimberley Close - Church Hill,2023-02-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-02-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
776556,Kimberley Close - Church Hill,2023-02-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-02-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
776556,Kimberley Close - Church Hill,2023-02-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-02-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
776556,Kimberley Close - Church Hill,2023-02-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.91
776556,Kimberley Close - Church Hill,2023-02-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
776556,Kimberley Close - Church Hill,2023-02-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
776556,Kimberley Close - Church Hill,2023-02-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,22.75
776556,Kimberley Close - Church Hill,2023-02-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,24.52
776556,Kimberley Close - Church Hill,2023-02-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.72
776556,Kimberley Close - Church Hill,2023-02-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,135.9
776556,Kimberley Close - Church Hill,2023-02-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
776556,Kimberley Close - Church Hill,2023-02-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
776556,Kimberley Close - Church Hill,2023-02-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
776556,Kimberley Close - Church Hill,2023-02-27T02:40:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-27T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.25
776556,Kimberley Close - Church Hill,2023-02-27T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.78
776556,Kimberley Close - Church Hill,2023-02-27T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.36
776556,Kimberley Close - Church Hill,2023-02-27T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.99
776556,Kimberley Close - Church Hill,2023-02-27T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.7
776556,Kimberley Close - Church Hill,2023-02-27T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.26
776556,Kimberley Close - Church Hill,2023-02-27T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.9
776556,Kimberley Close - Church Hill,2023-02-27T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.0
776556,Kimberley Close - Church Hill,2023-02-27T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
776556,Kimberley Close - Church Hill,2023-02-27T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
776556,Kimberley Close - Church Hill,2023-02-27T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
776556,Kimberley Close - Church Hill,2023-02-27T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
776556,Kimberley Close - Church Hill,2023-02-27T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.21
776556,Kimberley Close - Church Hill,2023-02-27T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.17
776556,Kimberley Close - Church Hill,2023-02-27T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.94
776556,Kimberley Close - Church Hill,2023-02-27T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.32
776556,Kimberley Close - Church Hill,2023-02-27T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.3
776556,Kimberley Close - Church Hill,2023-02-27T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
776556,Kimberley Close - Church Hill,2023-02-27T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
776556,Kimberley Close - Church Hill,2023-02-27T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
776556,Kimberley Close - Church Hill,2023-02-27T02:30:00.000+00:00,transformer,,Temperature,C,15.1
776556,Kimberley Close - Church Hill,2023-02-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-02-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
776556,Kimberley Close - Church Hill,2023-02-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-02-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
776556,Kimberley Close - Church Hill,2023-02-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-02-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
776556,Kimberley Close - Church Hill,2023-02-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.2
776556,Kimberley Close - Church Hill,2023-02-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
776556,Kimberley Close - Church Hill,2023-02-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
776556,Kimberley Close - Church Hill,2023-02-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,23.16
776556,Kimberley Close - Church Hill,2023-02-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,22.64
776556,Kimberley Close - Church Hill,2023-02-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.58
776556,Kimberley Close - Church Hill,2023-02-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,124.2
776556,Kimberley Close - Church Hill,2023-02-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
776556,Kimberley Close - Church Hill,2023-02-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
776556,Kimberley Close - Church Hill,2023-02-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
776556,Kimberley Close - Church Hill,2023-02-27T02:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-27T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.87
776556,Kimberley Close - Church Hill,2023-02-27T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.28
776556,Kimberley Close - Church Hill,2023-02-27T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.49
776556,Kimberley Close - Church Hill,2023-02-27T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.67
776556,Kimberley Close - Church Hill,2023-02-27T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.84
776556,Kimberley Close - Church Hill,2023-02-27T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.76
776556,Kimberley Close - Church Hill,2023-02-27T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,67.0
776556,Kimberley Close - Church Hill,2023-02-27T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.9
776556,Kimberley Close - Church Hill,2023-02-27T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
776556,Kimberley Close - Church Hill,2023-02-27T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
776556,Kimberley Close - Church Hill,2023-02-27T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-02-27T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
776556,Kimberley Close - Church Hill,2023-02-27T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
776556,Kimberley Close - Church Hill,2023-02-27T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.48
776556,Kimberley Close - Church Hill,2023-02-27T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.16
776556,Kimberley Close - Church Hill,2023-02-27T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.1
776556,Kimberley Close - Church Hill,2023-02-27T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.2
776556,Kimberley Close - Church Hill,2023-02-27T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
776556,Kimberley Close - Church Hill,2023-02-27T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
776556,Kimberley Close - Church Hill,2023-02-27T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
776556,Kimberley Close - Church Hill,2023-02-27T02:20:00.000+00:00,transformer,,Temperature,C,15.2
776556,Kimberley Close - Church Hill,2023-02-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-02-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
776556,Kimberley Close - Church Hill,2023-02-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776556,Kimberley Close - Church Hill,2023-02-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
776556,Kimberley Close - Church Hill,2023-02-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-02-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
776556,Kimberley Close - Church Hill,2023-02-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.78
776556,Kimberley Close - Church Hill,2023-02-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
776556,Kimberley Close - Church Hill,2023-02-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
776556,Kimberley Close - Church Hill,2023-02-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,23.15
776556,Kimberley Close - Church Hill,2023-02-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
776556,Kimberley Close - Church Hill,2023-02-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.86
776556,Kimberley Close - Church Hill,2023-02-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,132.3
776556,Kimberley Close - Church Hill,2023-02-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
776556,Kimberley Close - Church Hill,2023-02-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
776556,Kimberley Close - Church Hill,2023-02-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
776556,Kimberley Close - Church Hill,2023-02-27T02:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-27T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.54
776556,Kimberley Close - Church Hill,2023-02-27T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.34
776556,Kimberley Close - Church Hill,2023-02-27T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.59
776556,Kimberley Close - Church Hill,2023-02-27T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.9
776556,Kimberley Close - Church Hill,2023-02-27T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.29
776556,Kimberley Close - Church Hill,2023-02-27T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.54
776556,Kimberley Close - Church Hill,2023-02-27T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,73.9
776556,Kimberley Close - Church Hill,2023-02-27T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.2
776556,Kimberley Close - Church Hill,2023-02-27T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
776556,Kimberley Close - Church Hill,2023-02-27T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
776556,Kimberley Close - Church Hill,2023-02-27T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-02-27T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
776556,Kimberley Close - Church Hill,2023-02-27T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.17
776556,Kimberley Close - Church Hill,2023-02-27T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.42
776556,Kimberley Close - Church Hill,2023-02-27T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.88
776556,Kimberley Close - Church Hill,2023-02-27T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.52
776556,Kimberley Close - Church Hill,2023-02-27T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,71.9
776556,Kimberley Close - Church Hill,2023-02-27T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
776556,Kimberley Close - Church Hill,2023-02-27T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
776556,Kimberley Close - Church Hill,2023-02-27T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
776556,Kimberley Close - Church Hill,2023-02-27T02:10:00.000+00:00,transformer,,Temperature,C,15.3
776556,Kimberley Close - Church Hill,2023-02-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-02-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
776556,Kimberley Close - Church Hill,2023-02-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
776556,Kimberley Close - Church Hill,2023-02-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
776556,Kimberley Close - Church Hill,2023-02-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-02-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
776556,Kimberley Close - Church Hill,2023-02-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.14
776556,Kimberley Close - Church Hill,2023-02-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
776556,Kimberley Close - Church Hill,2023-02-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
776556,Kimberley Close - Church Hill,2023-02-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,24.31
776556,Kimberley Close - Church Hill,2023-02-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,25.17
776556,Kimberley Close - Church Hill,2023-02-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.06
776556,Kimberley Close - Church Hill,2023-02-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,145.8
776556,Kimberley Close - Church Hill,2023-02-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
776556,Kimberley Close - Church Hill,2023-02-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
776556,Kimberley Close - Church Hill,2023-02-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
776556,Kimberley Close - Church Hill,2023-02-27T02:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-27T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.12
776556,Kimberley Close - Church Hill,2023-02-27T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.08
776556,Kimberley Close - Church Hill,2023-02-27T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.31
776556,Kimberley Close - Church Hill,2023-02-27T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.02
776556,Kimberley Close - Church Hill,2023-02-27T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.25
776556,Kimberley Close - Church Hill,2023-02-27T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.45
776556,Kimberley Close - Church Hill,2023-02-27T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.4
776556,Kimberley Close - Church Hill,2023-02-27T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.5
776556,Kimberley Close - Church Hill,2023-02-27T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
776556,Kimberley Close - Church Hill,2023-02-27T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
776556,Kimberley Close - Church Hill,2023-02-27T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
776556,Kimberley Close - Church Hill,2023-02-27T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
776556,Kimberley Close - Church Hill,2023-02-27T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-02-27T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.99
776556,Kimberley Close - Church Hill,2023-02-27T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.4
776556,Kimberley Close - Church Hill,2023-02-27T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.88
776556,Kimberley Close - Church Hill,2023-02-27T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.6
776556,Kimberley Close - Church Hill,2023-02-27T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
776556,Kimberley Close - Church Hill,2023-02-27T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
776556,Kimberley Close - Church Hill,2023-02-27T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
776556,Kimberley Close - Church Hill,2023-02-27T02:00:00.000+00:00,transformer,,Temperature,C,15.3
776556,Kimberley Close - Church Hill,2023-02-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-02-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
776556,Kimberley Close - Church Hill,2023-02-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-02-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
776556,Kimberley Close - Church Hill,2023-02-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-02-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
776556,Kimberley Close - Church Hill,2023-02-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
776556,Kimberley Close - Church Hill,2023-02-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
776556,Kimberley Close - Church Hill,2023-02-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
776556,Kimberley Close - Church Hill,2023-02-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,24.01
776556,Kimberley Close - Church Hill,2023-02-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,23.65
776556,Kimberley Close - Church Hill,2023-02-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.33
776556,Kimberley Close - Church Hill,2023-02-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,127.0
776556,Kimberley Close - Church Hill,2023-02-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
776556,Kimberley Close - Church Hill,2023-02-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
776556,Kimberley Close - Church Hill,2023-02-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
776556,Kimberley Close - Church Hill,2023-02-27T02:00:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-27T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.54
776556,Kimberley Close - Church Hill,2023-02-27T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.87
776556,Kimberley Close - Church Hill,2023-02-27T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.13
776556,Kimberley Close - Church Hill,2023-02-27T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.16
776556,Kimberley Close - Church Hill,2023-02-27T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.84
776556,Kimberley Close - Church Hill,2023-02-27T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.95
776556,Kimberley Close - Church Hill,2023-02-27T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.2
776556,Kimberley Close - Church Hill,2023-02-27T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.9
776556,Kimberley Close - Church Hill,2023-02-27T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
776556,Kimberley Close - Church Hill,2023-02-27T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
776556,Kimberley Close - Church Hill,2023-02-27T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-02-27T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
776556,Kimberley Close - Church Hill,2023-02-27T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
776556,Kimberley Close - Church Hill,2023-02-27T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.36
776556,Kimberley Close - Church Hill,2023-02-27T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.51
776556,Kimberley Close - Church Hill,2023-02-27T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.68
776556,Kimberley Close - Church Hill,2023-02-27T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.7
776556,Kimberley Close - Church Hill,2023-02-27T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
776556,Kimberley Close - Church Hill,2023-02-27T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
776556,Kimberley Close - Church Hill,2023-02-27T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
776556,Kimberley Close - Church Hill,2023-02-27T01:50:00.000+00:00,transformer,,Temperature,C,15.4
776556,Kimberley Close - Church Hill,2023-02-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-02-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
776556,Kimberley Close - Church Hill,2023-02-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-02-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
776556,Kimberley Close - Church Hill,2023-02-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-02-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
776556,Kimberley Close - Church Hill,2023-02-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.16
776556,Kimberley Close - Church Hill,2023-02-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
776556,Kimberley Close - Church Hill,2023-02-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
776556,Kimberley Close - Church Hill,2023-02-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,24.52
776556,Kimberley Close - Church Hill,2023-02-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,22.34
776556,Kimberley Close - Church Hill,2023-02-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,22.63
776556,Kimberley Close - Church Hill,2023-02-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,116.8
776556,Kimberley Close - Church Hill,2023-02-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
776556,Kimberley Close - Church Hill,2023-02-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
776556,Kimberley Close - Church Hill,2023-02-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
776556,Kimberley Close - Church Hill,2023-02-27T01:50:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-27T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.55
776556,Kimberley Close - Church Hill,2023-02-27T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.98
776556,Kimberley Close - Church Hill,2023-02-27T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.58
776556,Kimberley Close - Church Hill,2023-02-27T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.12
776556,Kimberley Close - Church Hill,2023-02-27T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.22
776556,Kimberley Close - Church Hill,2023-02-27T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.91
776556,Kimberley Close - Church Hill,2023-02-27T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.4
776556,Kimberley Close - Church Hill,2023-02-27T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.6
776556,Kimberley Close - Church Hill,2023-02-27T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
776556,Kimberley Close - Church Hill,2023-02-27T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
776556,Kimberley Close - Church Hill,2023-02-27T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
776556,Kimberley Close - Church Hill,2023-02-27T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
776556,Kimberley Close - Church Hill,2023-02-27T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.33
776556,Kimberley Close - Church Hill,2023-02-27T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.18
776556,Kimberley Close - Church Hill,2023-02-27T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.38
776556,Kimberley Close - Church Hill,2023-02-27T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.1
776556,Kimberley Close - Church Hill,2023-02-27T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.7
776556,Kimberley Close - Church Hill,2023-02-27T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
776556,Kimberley Close - Church Hill,2023-02-27T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
776556,Kimberley Close - Church Hill,2023-02-27T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
776556,Kimberley Close - Church Hill,2023-02-27T01:40:00.000+00:00,transformer,,Temperature,C,15.4
776556,Kimberley Close - Church Hill,2023-02-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-02-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
776556,Kimberley Close - Church Hill,2023-02-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-02-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
776556,Kimberley Close - Church Hill,2023-02-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-02-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
776556,Kimberley Close - Church Hill,2023-02-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.49
776556,Kimberley Close - Church Hill,2023-02-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
776556,Kimberley Close - Church Hill,2023-02-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
776556,Kimberley Close - Church Hill,2023-02-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,23.29
776556,Kimberley Close - Church Hill,2023-02-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,21.6
776556,Kimberley Close - Church Hill,2023-02-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.01
776556,Kimberley Close - Church Hill,2023-02-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,127.2
776556,Kimberley Close - Church Hill,2023-02-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
776556,Kimberley Close - Church Hill,2023-02-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
776556,Kimberley Close - Church Hill,2023-02-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
776556,Kimberley Close - Church Hill,2023-02-27T01:40:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-27T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.51
776556,Kimberley Close - Church Hill,2023-02-27T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.96
776556,Kimberley Close - Church Hill,2023-02-27T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.24
