Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-27T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.79
776556,Kimberley Close - Church Hill,2023-02-27T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.15
776556,Kimberley Close - Church Hill,2023-02-27T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.06
776556,Kimberley Close - Church Hill,2023-02-27T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.8
776556,Kimberley Close - Church Hill,2023-02-27T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.5
776556,Kimberley Close - Church Hill,2023-02-27T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
776556,Kimberley Close - Church Hill,2023-02-27T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
776556,Kimberley Close - Church Hill,2023-02-27T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
776556,Kimberley Close - Church Hill,2023-02-27T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
776556,Kimberley Close - Church Hill,2023-02-27T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.14
776556,Kimberley Close - Church Hill,2023-02-27T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.33
776556,Kimberley Close - Church Hill,2023-02-27T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.31
776556,Kimberley Close - Church Hill,2023-02-27T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.08
776556,Kimberley Close - Church Hill,2023-02-27T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.3
776556,Kimberley Close - Church Hill,2023-02-27T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
776556,Kimberley Close - Church Hill,2023-02-27T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
776556,Kimberley Close - Church Hill,2023-02-27T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
776556,Kimberley Close - Church Hill,2023-02-27T01:30:00.000+00:00,transformer,,Temperature,C,15.5
776556,Kimberley Close - Church Hill,2023-02-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-02-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
776556,Kimberley Close - Church Hill,2023-02-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-02-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
776556,Kimberley Close - Church Hill,2023-02-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-02-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
776556,Kimberley Close - Church Hill,2023-02-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.18
776556,Kimberley Close - Church Hill,2023-02-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
776556,Kimberley Close - Church Hill,2023-02-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
776556,Kimberley Close - Church Hill,2023-02-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,22.12
776556,Kimberley Close - Church Hill,2023-02-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,22.46
776556,Kimberley Close - Church Hill,2023-02-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.14
776556,Kimberley Close - Church Hill,2023-02-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,118.1
776556,Kimberley Close - Church Hill,2023-02-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
776556,Kimberley Close - Church Hill,2023-02-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
776556,Kimberley Close - Church Hill,2023-02-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
776556,Kimberley Close - Church Hill,2023-02-27T01:30:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-27T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.68
776556,Kimberley Close - Church Hill,2023-02-27T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.08
776556,Kimberley Close - Church Hill,2023-02-27T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.11
776556,Kimberley Close - Church Hill,2023-02-27T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.08
776556,Kimberley Close - Church Hill,2023-02-27T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.59
776556,Kimberley Close - Church Hill,2023-02-27T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.02
776556,Kimberley Close - Church Hill,2023-02-27T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.1
776556,Kimberley Close - Church Hill,2023-02-27T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.5
776556,Kimberley Close - Church Hill,2023-02-27T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
776556,Kimberley Close - Church Hill,2023-02-27T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
776556,Kimberley Close - Church Hill,2023-02-27T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
776556,Kimberley Close - Church Hill,2023-02-27T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
776556,Kimberley Close - Church Hill,2023-02-27T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-02-27T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.6
776556,Kimberley Close - Church Hill,2023-02-27T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.16
776556,Kimberley Close - Church Hill,2023-02-27T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.41
776556,Kimberley Close - Church Hill,2023-02-27T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
776556,Kimberley Close - Church Hill,2023-02-27T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
776556,Kimberley Close - Church Hill,2023-02-27T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
776556,Kimberley Close - Church Hill,2023-02-27T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
776556,Kimberley Close - Church Hill,2023-02-27T01:20:00.000+00:00,transformer,,Temperature,C,15.6
776556,Kimberley Close - Church Hill,2023-02-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-02-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
776556,Kimberley Close - Church Hill,2023-02-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
776556,Kimberley Close - Church Hill,2023-02-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
776556,Kimberley Close - Church Hill,2023-02-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-02-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
776556,Kimberley Close - Church Hill,2023-02-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.45
776556,Kimberley Close - Church Hill,2023-02-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
776556,Kimberley Close - Church Hill,2023-02-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
776556,Kimberley Close - Church Hill,2023-02-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.68
776556,Kimberley Close - Church Hill,2023-02-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,22.76
776556,Kimberley Close - Church Hill,2023-02-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,23.43
776556,Kimberley Close - Church Hill,2023-02-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,116.7
776556,Kimberley Close - Church Hill,2023-02-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
776556,Kimberley Close - Church Hill,2023-02-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
776556,Kimberley Close - Church Hill,2023-02-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
776556,Kimberley Close - Church Hill,2023-02-27T01:20:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-27T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.4
776556,Kimberley Close - Church Hill,2023-02-27T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.63
776556,Kimberley Close - Church Hill,2023-02-27T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.3
776556,Kimberley Close - Church Hill,2023-02-27T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.38
776556,Kimberley Close - Church Hill,2023-02-27T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.5
776556,Kimberley Close - Church Hill,2023-02-27T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.75
776556,Kimberley Close - Church Hill,2023-02-27T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.4
776556,Kimberley Close - Church Hill,2023-02-27T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.0
776556,Kimberley Close - Church Hill,2023-02-27T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
776556,Kimberley Close - Church Hill,2023-02-27T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.3
776556,Kimberley Close - Church Hill,2023-02-27T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
776556,Kimberley Close - Church Hill,2023-02-27T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
776556,Kimberley Close - Church Hill,2023-02-27T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-02-27T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.45
776556,Kimberley Close - Church Hill,2023-02-27T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.25
776556,Kimberley Close - Church Hill,2023-02-27T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.29
776556,Kimberley Close - Church Hill,2023-02-27T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.8
776556,Kimberley Close - Church Hill,2023-02-27T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
776556,Kimberley Close - Church Hill,2023-02-27T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
776556,Kimberley Close - Church Hill,2023-02-27T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
776556,Kimberley Close - Church Hill,2023-02-27T01:10:00.000+00:00,transformer,,Temperature,C,15.7
776556,Kimberley Close - Church Hill,2023-02-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-02-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
776556,Kimberley Close - Church Hill,2023-02-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
776556,Kimberley Close - Church Hill,2023-02-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
776556,Kimberley Close - Church Hill,2023-02-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-02-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
776556,Kimberley Close - Church Hill,2023-02-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.81
776556,Kimberley Close - Church Hill,2023-02-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
776556,Kimberley Close - Church Hill,2023-02-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
776556,Kimberley Close - Church Hill,2023-02-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.83
776556,Kimberley Close - Church Hill,2023-02-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,24.75
776556,Kimberley Close - Church Hill,2023-02-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.04
776556,Kimberley Close - Church Hill,2023-02-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,121.2
776556,Kimberley Close - Church Hill,2023-02-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
776556,Kimberley Close - Church Hill,2023-02-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
776556,Kimberley Close - Church Hill,2023-02-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
776556,Kimberley Close - Church Hill,2023-02-27T01:10:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-27T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.73
776556,Kimberley Close - Church Hill,2023-02-27T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.31
776556,Kimberley Close - Church Hill,2023-02-27T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.62
776556,Kimberley Close - Church Hill,2023-02-27T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.29
776556,Kimberley Close - Church Hill,2023-02-27T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.6
776556,Kimberley Close - Church Hill,2023-02-27T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.27
776556,Kimberley Close - Church Hill,2023-02-27T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.2
776556,Kimberley Close - Church Hill,2023-02-27T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.0
776556,Kimberley Close - Church Hill,2023-02-27T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
776556,Kimberley Close - Church Hill,2023-02-27T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
776556,Kimberley Close - Church Hill,2023-02-27T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
776556,Kimberley Close - Church Hill,2023-02-27T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
776556,Kimberley Close - Church Hill,2023-02-27T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-02-27T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.07
776556,Kimberley Close - Church Hill,2023-02-27T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.2
776556,Kimberley Close - Church Hill,2023-02-27T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.4
776556,Kimberley Close - Church Hill,2023-02-27T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.6
776556,Kimberley Close - Church Hill,2023-02-27T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
776556,Kimberley Close - Church Hill,2023-02-27T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
776556,Kimberley Close - Church Hill,2023-02-27T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
776556,Kimberley Close - Church Hill,2023-02-27T01:00:00.000+00:00,transformer,,Temperature,C,16.0
776556,Kimberley Close - Church Hill,2023-02-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-02-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
776556,Kimberley Close - Church Hill,2023-02-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
776556,Kimberley Close - Church Hill,2023-02-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
776556,Kimberley Close - Church Hill,2023-02-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-02-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
776556,Kimberley Close - Church Hill,2023-02-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.68
776556,Kimberley Close - Church Hill,2023-02-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
776556,Kimberley Close - Church Hill,2023-02-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
776556,Kimberley Close - Church Hill,2023-02-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,22.36
776556,Kimberley Close - Church Hill,2023-02-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,23.8
776556,Kimberley Close - Church Hill,2023-02-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.66
776556,Kimberley Close - Church Hill,2023-02-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,122.9
776556,Kimberley Close - Church Hill,2023-02-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
776556,Kimberley Close - Church Hill,2023-02-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
776556,Kimberley Close - Church Hill,2023-02-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
776556,Kimberley Close - Church Hill,2023-02-27T01:00:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-27T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.93
776556,Kimberley Close - Church Hill,2023-02-27T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.29
776556,Kimberley Close - Church Hill,2023-02-27T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.85
776556,Kimberley Close - Church Hill,2023-02-27T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.92
776556,Kimberley Close - Church Hill,2023-02-27T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.77
776556,Kimberley Close - Church Hill,2023-02-27T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.15
776556,Kimberley Close - Church Hill,2023-02-27T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.6
776556,Kimberley Close - Church Hill,2023-02-27T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.3
776556,Kimberley Close - Church Hill,2023-02-27T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
776556,Kimberley Close - Church Hill,2023-02-27T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
776556,Kimberley Close - Church Hill,2023-02-27T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-02-27T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-02-27T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.16
776556,Kimberley Close - Church Hill,2023-02-27T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.26
776556,Kimberley Close - Church Hill,2023-02-27T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.79
776556,Kimberley Close - Church Hill,2023-02-27T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.25
776556,Kimberley Close - Church Hill,2023-02-27T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.0
776556,Kimberley Close - Church Hill,2023-02-27T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
776556,Kimberley Close - Church Hill,2023-02-27T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
776556,Kimberley Close - Church Hill,2023-02-27T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
776556,Kimberley Close - Church Hill,2023-02-27T00:50:00.000+00:00,transformer,,Temperature,C,16.0
776556,Kimberley Close - Church Hill,2023-02-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-02-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
776556,Kimberley Close - Church Hill,2023-02-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-02-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
776556,Kimberley Close - Church Hill,2023-02-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-02-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
776556,Kimberley Close - Church Hill,2023-02-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.52
776556,Kimberley Close - Church Hill,2023-02-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
776556,Kimberley Close - Church Hill,2023-02-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.01
776556,Kimberley Close - Church Hill,2023-02-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,24.18
776556,Kimberley Close - Church Hill,2023-02-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,23.56
776556,Kimberley Close - Church Hill,2023-02-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.4
776556,Kimberley Close - Church Hill,2023-02-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,125.6
776556,Kimberley Close - Church Hill,2023-02-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
776556,Kimberley Close - Church Hill,2023-02-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
776556,Kimberley Close - Church Hill,2023-02-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
776556,Kimberley Close - Church Hill,2023-02-27T00:50:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-27T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.5
776556,Kimberley Close - Church Hill,2023-02-27T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.68
776556,Kimberley Close - Church Hill,2023-02-27T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.96
776556,Kimberley Close - Church Hill,2023-02-27T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.13
776556,Kimberley Close - Church Hill,2023-02-27T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.74
776556,Kimberley Close - Church Hill,2023-02-27T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.54
776556,Kimberley Close - Church Hill,2023-02-27T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.2
776556,Kimberley Close - Church Hill,2023-02-27T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.9
776556,Kimberley Close - Church Hill,2023-02-27T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
776556,Kimberley Close - Church Hill,2023-02-27T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
776556,Kimberley Close - Church Hill,2023-02-27T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
776556,Kimberley Close - Church Hill,2023-02-27T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
776556,Kimberley Close - Church Hill,2023-02-27T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-02-27T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.23
776556,Kimberley Close - Church Hill,2023-02-27T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.3
776556,Kimberley Close - Church Hill,2023-02-27T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.26
776556,Kimberley Close - Church Hill,2023-02-27T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.5
776556,Kimberley Close - Church Hill,2023-02-27T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
776556,Kimberley Close - Church Hill,2023-02-27T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
776556,Kimberley Close - Church Hill,2023-02-27T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
776556,Kimberley Close - Church Hill,2023-02-27T00:40:00.000+00:00,transformer,,Temperature,C,16.0
776556,Kimberley Close - Church Hill,2023-02-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-02-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
776556,Kimberley Close - Church Hill,2023-02-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-02-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
776556,Kimberley Close - Church Hill,2023-02-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-02-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
776556,Kimberley Close - Church Hill,2023-02-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.14
776556,Kimberley Close - Church Hill,2023-02-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
776556,Kimberley Close - Church Hill,2023-02-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
776556,Kimberley Close - Church Hill,2023-02-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,25.36
776556,Kimberley Close - Church Hill,2023-02-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,24.04
776556,Kimberley Close - Church Hill,2023-02-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.8
776556,Kimberley Close - Church Hill,2023-02-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,126.8
776556,Kimberley Close - Church Hill,2023-02-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
776556,Kimberley Close - Church Hill,2023-02-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
776556,Kimberley Close - Church Hill,2023-02-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
776556,Kimberley Close - Church Hill,2023-02-27T00:40:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-27T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.19
776556,Kimberley Close - Church Hill,2023-02-27T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.63
776556,Kimberley Close - Church Hill,2023-02-27T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.26
776556,Kimberley Close - Church Hill,2023-02-27T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.26
776556,Kimberley Close - Church Hill,2023-02-27T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.72
776556,Kimberley Close - Church Hill,2023-02-27T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.31
776556,Kimberley Close - Church Hill,2023-02-27T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,72.9
776556,Kimberley Close - Church Hill,2023-02-27T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.1
776556,Kimberley Close - Church Hill,2023-02-27T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
776556,Kimberley Close - Church Hill,2023-02-27T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
776556,Kimberley Close - Church Hill,2023-02-27T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
776556,Kimberley Close - Church Hill,2023-02-27T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
776556,Kimberley Close - Church Hill,2023-02-27T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.31
776556,Kimberley Close - Church Hill,2023-02-27T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.72
776556,Kimberley Close - Church Hill,2023-02-27T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.77
776556,Kimberley Close - Church Hill,2023-02-27T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.68
776556,Kimberley Close - Church Hill,2023-02-27T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,71.0
776556,Kimberley Close - Church Hill,2023-02-27T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
776556,Kimberley Close - Church Hill,2023-02-27T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
776556,Kimberley Close - Church Hill,2023-02-27T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
776556,Kimberley Close - Church Hill,2023-02-27T00:30:00.000+00:00,transformer,,Temperature,C,16.0
776556,Kimberley Close - Church Hill,2023-02-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-02-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
776556,Kimberley Close - Church Hill,2023-02-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-02-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
776556,Kimberley Close - Church Hill,2023-02-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-02-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
776556,Kimberley Close - Church Hill,2023-02-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.55
776556,Kimberley Close - Church Hill,2023-02-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
776556,Kimberley Close - Church Hill,2023-02-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.57
776556,Kimberley Close - Church Hill,2023-02-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,27.98
776556,Kimberley Close - Church Hill,2023-02-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,23.49
776556,Kimberley Close - Church Hill,2023-02-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.99
776556,Kimberley Close - Church Hill,2023-02-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,143.9
776556,Kimberley Close - Church Hill,2023-02-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
776556,Kimberley Close - Church Hill,2023-02-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
776556,Kimberley Close - Church Hill,2023-02-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
776556,Kimberley Close - Church Hill,2023-02-27T00:30:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-27T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.17
776556,Kimberley Close - Church Hill,2023-02-27T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.72
776556,Kimberley Close - Church Hill,2023-02-27T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.54
776556,Kimberley Close - Church Hill,2023-02-27T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.88
776556,Kimberley Close - Church Hill,2023-02-27T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.22
776556,Kimberley Close - Church Hill,2023-02-27T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.7
776556,Kimberley Close - Church Hill,2023-02-27T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.5
776556,Kimberley Close - Church Hill,2023-02-27T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.0
776556,Kimberley Close - Church Hill,2023-02-27T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
776556,Kimberley Close - Church Hill,2023-02-27T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
776556,Kimberley Close - Church Hill,2023-02-27T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
776556,Kimberley Close - Church Hill,2023-02-27T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
776556,Kimberley Close - Church Hill,2023-02-27T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.02
776556,Kimberley Close - Church Hill,2023-02-27T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.89
776556,Kimberley Close - Church Hill,2023-02-27T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.27
776556,Kimberley Close - Church Hill,2023-02-27T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.82
776556,Kimberley Close - Church Hill,2023-02-27T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.8
776556,Kimberley Close - Church Hill,2023-02-27T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
776556,Kimberley Close - Church Hill,2023-02-27T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
776556,Kimberley Close - Church Hill,2023-02-27T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
776556,Kimberley Close - Church Hill,2023-02-27T00:20:00.000+00:00,transformer,,Temperature,C,15.9
776556,Kimberley Close - Church Hill,2023-02-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-02-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
776556,Kimberley Close - Church Hill,2023-02-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-02-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
776556,Kimberley Close - Church Hill,2023-02-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-02-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
776556,Kimberley Close - Church Hill,2023-02-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.75
776556,Kimberley Close - Church Hill,2023-02-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
776556,Kimberley Close - Church Hill,2023-02-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
776556,Kimberley Close - Church Hill,2023-02-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,25.77
776556,Kimberley Close - Church Hill,2023-02-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,24.49
776556,Kimberley Close - Church Hill,2023-02-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.51
776556,Kimberley Close - Church Hill,2023-02-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,129.3
776556,Kimberley Close - Church Hill,2023-02-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
776556,Kimberley Close - Church Hill,2023-02-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
776556,Kimberley Close - Church Hill,2023-02-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
776556,Kimberley Close - Church Hill,2023-02-27T00:20:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-27T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.59
776556,Kimberley Close - Church Hill,2023-02-27T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.32
776556,Kimberley Close - Church Hill,2023-02-27T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.13
776556,Kimberley Close - Church Hill,2023-02-27T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.41
776556,Kimberley Close - Church Hill,2023-02-27T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.84
776556,Kimberley Close - Church Hill,2023-02-27T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.65
776556,Kimberley Close - Church Hill,2023-02-27T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.4
776556,Kimberley Close - Church Hill,2023-02-27T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.1
776556,Kimberley Close - Church Hill,2023-02-27T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.1
776556,Kimberley Close - Church Hill,2023-02-27T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.9
776556,Kimberley Close - Church Hill,2023-02-27T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
776556,Kimberley Close - Church Hill,2023-02-27T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
776556,Kimberley Close - Church Hill,2023-02-27T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
776556,Kimberley Close - Church Hill,2023-02-27T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.86
776556,Kimberley Close - Church Hill,2023-02-27T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.91
776556,Kimberley Close - Church Hill,2023-02-27T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.13
776556,Kimberley Close - Church Hill,2023-02-27T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.8
776556,Kimberley Close - Church Hill,2023-02-27T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
776556,Kimberley Close - Church Hill,2023-02-27T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
776556,Kimberley Close - Church Hill,2023-02-27T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
776556,Kimberley Close - Church Hill,2023-02-27T00:10:00.000+00:00,transformer,,Temperature,C,16.1
776556,Kimberley Close - Church Hill,2023-02-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-02-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
776556,Kimberley Close - Church Hill,2023-02-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-02-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
776556,Kimberley Close - Church Hill,2023-02-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-02-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
776556,Kimberley Close - Church Hill,2023-02-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
776556,Kimberley Close - Church Hill,2023-02-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
776556,Kimberley Close - Church Hill,2023-02-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
776556,Kimberley Close - Church Hill,2023-02-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,27.27
776556,Kimberley Close - Church Hill,2023-02-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,26.75
776556,Kimberley Close - Church Hill,2023-02-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,26.78
776556,Kimberley Close - Church Hill,2023-02-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,129.2
776556,Kimberley Close - Church Hill,2023-02-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
776556,Kimberley Close - Church Hill,2023-02-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
776556,Kimberley Close - Church Hill,2023-02-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
776556,Kimberley Close - Church Hill,2023-02-27T00:10:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-27T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.09
776556,Kimberley Close - Church Hill,2023-02-27T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.88
776556,Kimberley Close - Church Hill,2023-02-27T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.15
776556,Kimberley Close - Church Hill,2023-02-27T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.82
776556,Kimberley Close - Church Hill,2023-02-27T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.23
776556,Kimberley Close - Church Hill,2023-02-27T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.6
776556,Kimberley Close - Church Hill,2023-02-27T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,68.2
776556,Kimberley Close - Church Hill,2023-02-27T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.0
776556,Kimberley Close - Church Hill,2023-02-27T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
776556,Kimberley Close - Church Hill,2023-02-27T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.3
776556,Kimberley Close - Church Hill,2023-02-27T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-02-27T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
776556,Kimberley Close - Church Hill,2023-02-27T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-02-27T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.7
776556,Kimberley Close - Church Hill,2023-02-27T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.97
776556,Kimberley Close - Church Hill,2023-02-27T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.02
776556,Kimberley Close - Church Hill,2023-02-27T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.4
776556,Kimberley Close - Church Hill,2023-02-27T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
776556,Kimberley Close - Church Hill,2023-02-27T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
776556,Kimberley Close - Church Hill,2023-02-27T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
776556,Kimberley Close - Church Hill,2023-02-27T00:00:00.000+00:00,transformer,,Temperature,C,16.3
776556,Kimberley Close - Church Hill,2023-02-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-02-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
776556,Kimberley Close - Church Hill,2023-02-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-02-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
776556,Kimberley Close - Church Hill,2023-02-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-02-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
776556,Kimberley Close - Church Hill,2023-02-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.86
776556,Kimberley Close - Church Hill,2023-02-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
776556,Kimberley Close - Church Hill,2023-02-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
776556,Kimberley Close - Church Hill,2023-02-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,25.52
776556,Kimberley Close - Church Hill,2023-02-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,26.2
776556,Kimberley Close - Church Hill,2023-02-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.62
776556,Kimberley Close - Church Hill,2023-02-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,134.6
776556,Kimberley Close - Church Hill,2023-02-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
776556,Kimberley Close - Church Hill,2023-02-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
776556,Kimberley Close - Church Hill,2023-02-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
776556,Kimberley Close - Church Hill,2023-02-27T00:00:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-02-28T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.4
776556,Kimberley Close - Church Hill,2023-02-28T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.04
776556,Kimberley Close - Church Hill,2023-02-28T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.81
776556,Kimberley Close - Church Hill,2023-02-28T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.72
776556,Kimberley Close - Church Hill,2023-02-28T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.23
776556,Kimberley Close - Church Hill,2023-02-28T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.46
776556,Kimberley Close - Church Hill,2023-02-28T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,86.5
776556,Kimberley Close - Church Hill,2023-02-28T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.0
776556,Kimberley Close - Church Hill,2023-02-28T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.3
776556,Kimberley Close - Church Hill,2023-02-28T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
776556,Kimberley Close - Church Hill,2023-02-28T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.37
776556,Kimberley Close - Church Hill,2023-02-28T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
776556,Kimberley Close - Church Hill,2023-02-28T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-02-28T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.51
776556,Kimberley Close - Church Hill,2023-02-28T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.65
776556,Kimberley Close - Church Hill,2023-02-28T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.13
776556,Kimberley Close - Church Hill,2023-02-28T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,84.3
776556,Kimberley Close - Church Hill,2023-02-28T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
776556,Kimberley Close - Church Hill,2023-02-28T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
776556,Kimberley Close - Church Hill,2023-02-28T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.9
776556,Kimberley Close - Church Hill,2023-02-28T23:50:00.000+00:00,transformer,,Temperature,C,18.0
776556,Kimberley Close - Church Hill,2023-02-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-02-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
776556,Kimberley Close - Church Hill,2023-02-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-02-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
776556,Kimberley Close - Church Hill,2023-02-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-02-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
776556,Kimberley Close - Church Hill,2023-02-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.77
776556,Kimberley Close - Church Hill,2023-02-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
776556,Kimberley Close - Church Hill,2023-02-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
776556,Kimberley Close - Church Hill,2023-02-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,35.23
776556,Kimberley Close - Church Hill,2023-02-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,20.88
776556,Kimberley Close - Church Hill,2023-02-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,28.59
776556,Kimberley Close - Church Hill,2023-02-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,170.9
776556,Kimberley Close - Church Hill,2023-02-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
776556,Kimberley Close - Church Hill,2023-02-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
776556,Kimberley Close - Church Hill,2023-02-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
776556,Kimberley Close - Church Hill,2023-02-28T23:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-28T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.67
776556,Kimberley Close - Church Hill,2023-02-28T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.72
776556,Kimberley Close - Church Hill,2023-02-28T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.55
776556,Kimberley Close - Church Hill,2023-02-28T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.81
776556,Kimberley Close - Church Hill,2023-02-28T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.36
776556,Kimberley Close - Church Hill,2023-02-28T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.12
776556,Kimberley Close - Church Hill,2023-02-28T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,85.6
776556,Kimberley Close - Church Hill,2023-02-28T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.0
776556,Kimberley Close - Church Hill,2023-02-28T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
776556,Kimberley Close - Church Hill,2023-02-28T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
776556,Kimberley Close - Church Hill,2023-02-28T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.35
776556,Kimberley Close - Church Hill,2023-02-28T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
776556,Kimberley Close - Church Hill,2023-02-28T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.4
776556,Kimberley Close - Church Hill,2023-02-28T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.32
776556,Kimberley Close - Church Hill,2023-02-28T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.02
776556,Kimberley Close - Church Hill,2023-02-28T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.84
776556,Kimberley Close - Church Hill,2023-02-28T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,83.3
776556,Kimberley Close - Church Hill,2023-02-28T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
776556,Kimberley Close - Church Hill,2023-02-28T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
776556,Kimberley Close - Church Hill,2023-02-28T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
776556,Kimberley Close - Church Hill,2023-02-28T23:40:00.000+00:00,transformer,,Temperature,C,18.1
776556,Kimberley Close - Church Hill,2023-02-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-02-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
776556,Kimberley Close - Church Hill,2023-02-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-02-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
776556,Kimberley Close - Church Hill,2023-02-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-02-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
776556,Kimberley Close - Church Hill,2023-02-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.02
776556,Kimberley Close - Church Hill,2023-02-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
776556,Kimberley Close - Church Hill,2023-02-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
776556,Kimberley Close - Church Hill,2023-02-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,35.13
776556,Kimberley Close - Church Hill,2023-02-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,25.38
776556,Kimberley Close - Church Hill,2023-02-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.96
776556,Kimberley Close - Church Hill,2023-02-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,168.9
776556,Kimberley Close - Church Hill,2023-02-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
776556,Kimberley Close - Church Hill,2023-02-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
776556,Kimberley Close - Church Hill,2023-02-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
776556,Kimberley Close - Church Hill,2023-02-28T23:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-28T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.16
776556,Kimberley Close - Church Hill,2023-02-28T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.45
776556,Kimberley Close - Church Hill,2023-02-28T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.11
776556,Kimberley Close - Church Hill,2023-02-28T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.33
776556,Kimberley Close - Church Hill,2023-02-28T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.35
776556,Kimberley Close - Church Hill,2023-02-28T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.34
776556,Kimberley Close - Church Hill,2023-02-28T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,83.1
776556,Kimberley Close - Church Hill,2023-02-28T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.4
776556,Kimberley Close - Church Hill,2023-02-28T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.7
776556,Kimberley Close - Church Hill,2023-02-28T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
776556,Kimberley Close - Church Hill,2023-02-28T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
776556,Kimberley Close - Church Hill,2023-02-28T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
776556,Kimberley Close - Church Hill,2023-02-28T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-02-28T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.53
776556,Kimberley Close - Church Hill,2023-02-28T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.38
