Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-28T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.03
776556,Kimberley Close - Church Hill,2023-02-28T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,80.9
776556,Kimberley Close - Church Hill,2023-02-28T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
776556,Kimberley Close - Church Hill,2023-02-28T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
776556,Kimberley Close - Church Hill,2023-02-28T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
776556,Kimberley Close - Church Hill,2023-02-28T23:30:00.000+00:00,transformer,,Temperature,C,18.1
776556,Kimberley Close - Church Hill,2023-02-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-02-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
776556,Kimberley Close - Church Hill,2023-02-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-02-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
776556,Kimberley Close - Church Hill,2023-02-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-02-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
776556,Kimberley Close - Church Hill,2023-02-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.43
776556,Kimberley Close - Church Hill,2023-02-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
776556,Kimberley Close - Church Hill,2023-02-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
776556,Kimberley Close - Church Hill,2023-02-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,34.86
776556,Kimberley Close - Church Hill,2023-02-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,24.73
776556,Kimberley Close - Church Hill,2023-02-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,25.37
776556,Kimberley Close - Church Hill,2023-02-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,164.0
776556,Kimberley Close - Church Hill,2023-02-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
776556,Kimberley Close - Church Hill,2023-02-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
776556,Kimberley Close - Church Hill,2023-02-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
776556,Kimberley Close - Church Hill,2023-02-28T23:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-28T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.41
776556,Kimberley Close - Church Hill,2023-02-28T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.74
776556,Kimberley Close - Church Hill,2023-02-28T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.33
776556,Kimberley Close - Church Hill,2023-02-28T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.59
776556,Kimberley Close - Church Hill,2023-02-28T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.41
776556,Kimberley Close - Church Hill,2023-02-28T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.67
776556,Kimberley Close - Church Hill,2023-02-28T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,80.0
776556,Kimberley Close - Church Hill,2023-02-28T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.0
776556,Kimberley Close - Church Hill,2023-02-28T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
776556,Kimberley Close - Church Hill,2023-02-28T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.8
776556,Kimberley Close - Church Hill,2023-02-28T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.46
776556,Kimberley Close - Church Hill,2023-02-28T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
776556,Kimberley Close - Church Hill,2023-02-28T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-02-28T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.84
776556,Kimberley Close - Church Hill,2023-02-28T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.61
776556,Kimberley Close - Church Hill,2023-02-28T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.11
776556,Kimberley Close - Church Hill,2023-02-28T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,77.9
776556,Kimberley Close - Church Hill,2023-02-28T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
776556,Kimberley Close - Church Hill,2023-02-28T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
776556,Kimberley Close - Church Hill,2023-02-28T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.9
776556,Kimberley Close - Church Hill,2023-02-28T23:20:00.000+00:00,transformer,,Temperature,C,18.2
776556,Kimberley Close - Church Hill,2023-02-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-02-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
776556,Kimberley Close - Church Hill,2023-02-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-02-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
776556,Kimberley Close - Church Hill,2023-02-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-02-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
776556,Kimberley Close - Church Hill,2023-02-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.87
776556,Kimberley Close - Church Hill,2023-02-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
776556,Kimberley Close - Church Hill,2023-02-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
776556,Kimberley Close - Church Hill,2023-02-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,35.43
776556,Kimberley Close - Church Hill,2023-02-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,27.03
776556,Kimberley Close - Church Hill,2023-02-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,31.78
776556,Kimberley Close - Church Hill,2023-02-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,157.9
776556,Kimberley Close - Church Hill,2023-02-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
776556,Kimberley Close - Church Hill,2023-02-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
776556,Kimberley Close - Church Hill,2023-02-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
776556,Kimberley Close - Church Hill,2023-02-28T23:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-28T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.68
776556,Kimberley Close - Church Hill,2023-02-28T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.79
776556,Kimberley Close - Church Hill,2023-02-28T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.27
776556,Kimberley Close - Church Hill,2023-02-28T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.46
776556,Kimberley Close - Church Hill,2023-02-28T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.27
776556,Kimberley Close - Church Hill,2023-02-28T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.35
776556,Kimberley Close - Church Hill,2023-02-28T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,87.5
776556,Kimberley Close - Church Hill,2023-02-28T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.4
776556,Kimberley Close - Church Hill,2023-02-28T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.6
776556,Kimberley Close - Church Hill,2023-02-28T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.2
776556,Kimberley Close - Church Hill,2023-02-28T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.46
776556,Kimberley Close - Church Hill,2023-02-28T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
776556,Kimberley Close - Church Hill,2023-02-28T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-02-28T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.45
776556,Kimberley Close - Church Hill,2023-02-28T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.43
776556,Kimberley Close - Church Hill,2023-02-28T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.89
776556,Kimberley Close - Church Hill,2023-02-28T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,85.3
776556,Kimberley Close - Church Hill,2023-02-28T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
776556,Kimberley Close - Church Hill,2023-02-28T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
776556,Kimberley Close - Church Hill,2023-02-28T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.2
776556,Kimberley Close - Church Hill,2023-02-28T23:10:00.000+00:00,transformer,,Temperature,C,18.2
776556,Kimberley Close - Church Hill,2023-02-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-02-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
776556,Kimberley Close - Church Hill,2023-02-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-02-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
776556,Kimberley Close - Church Hill,2023-02-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-02-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
776556,Kimberley Close - Church Hill,2023-02-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.14
776556,Kimberley Close - Church Hill,2023-02-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
776556,Kimberley Close - Church Hill,2023-02-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
776556,Kimberley Close - Church Hill,2023-02-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,38.91
776556,Kimberley Close - Church Hill,2023-02-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,27.7
776556,Kimberley Close - Church Hill,2023-02-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,37.24
776556,Kimberley Close - Church Hill,2023-02-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,172.9
776556,Kimberley Close - Church Hill,2023-02-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
776556,Kimberley Close - Church Hill,2023-02-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
776556,Kimberley Close - Church Hill,2023-02-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
776556,Kimberley Close - Church Hill,2023-02-28T23:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-28T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.09
776556,Kimberley Close - Church Hill,2023-02-28T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.05
776556,Kimberley Close - Church Hill,2023-02-28T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.18
776556,Kimberley Close - Church Hill,2023-02-28T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.37
776556,Kimberley Close - Church Hill,2023-02-28T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.59
776556,Kimberley Close - Church Hill,2023-02-28T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.76
776556,Kimberley Close - Church Hill,2023-02-28T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,86.1
776556,Kimberley Close - Church Hill,2023-02-28T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.0
776556,Kimberley Close - Church Hill,2023-02-28T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.5
776556,Kimberley Close - Church Hill,2023-02-28T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.6
776556,Kimberley Close - Church Hill,2023-02-28T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
776556,Kimberley Close - Church Hill,2023-02-28T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
776556,Kimberley Close - Church Hill,2023-02-28T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
776556,Kimberley Close - Church Hill,2023-02-28T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.46
776556,Kimberley Close - Church Hill,2023-02-28T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.49
776556,Kimberley Close - Church Hill,2023-02-28T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.34
776556,Kimberley Close - Church Hill,2023-02-28T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,83.9
776556,Kimberley Close - Church Hill,2023-02-28T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
776556,Kimberley Close - Church Hill,2023-02-28T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
776556,Kimberley Close - Church Hill,2023-02-28T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.0
776556,Kimberley Close - Church Hill,2023-02-28T23:00:00.000+00:00,transformer,,Temperature,C,18.2
776556,Kimberley Close - Church Hill,2023-02-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-02-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
776556,Kimberley Close - Church Hill,2023-02-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-02-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
776556,Kimberley Close - Church Hill,2023-02-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-02-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
776556,Kimberley Close - Church Hill,2023-02-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.1
776556,Kimberley Close - Church Hill,2023-02-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
776556,Kimberley Close - Church Hill,2023-02-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
776556,Kimberley Close - Church Hill,2023-02-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,39.83
776556,Kimberley Close - Church Hill,2023-02-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,31.07
776556,Kimberley Close - Church Hill,2023-02-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,36.1
776556,Kimberley Close - Church Hill,2023-02-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,169.9
776556,Kimberley Close - Church Hill,2023-02-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
776556,Kimberley Close - Church Hill,2023-02-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
776556,Kimberley Close - Church Hill,2023-02-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
776556,Kimberley Close - Church Hill,2023-02-28T23:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-28T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.41
776556,Kimberley Close - Church Hill,2023-02-28T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.2
776556,Kimberley Close - Church Hill,2023-02-28T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.65
776556,Kimberley Close - Church Hill,2023-02-28T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.1
776556,Kimberley Close - Church Hill,2023-02-28T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.68
776556,Kimberley Close - Church Hill,2023-02-28T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.86
776556,Kimberley Close - Church Hill,2023-02-28T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,91.5
776556,Kimberley Close - Church Hill,2023-02-28T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.2
776556,Kimberley Close - Church Hill,2023-02-28T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.0
776556,Kimberley Close - Church Hill,2023-02-28T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.2
776556,Kimberley Close - Church Hill,2023-02-28T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
776556,Kimberley Close - Church Hill,2023-02-28T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
776556,Kimberley Close - Church Hill,2023-02-28T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-02-28T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.08
776556,Kimberley Close - Church Hill,2023-02-28T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.82
776556,Kimberley Close - Church Hill,2023-02-28T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.55
776556,Kimberley Close - Church Hill,2023-02-28T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,89.3
776556,Kimberley Close - Church Hill,2023-02-28T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
776556,Kimberley Close - Church Hill,2023-02-28T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.1
776556,Kimberley Close - Church Hill,2023-02-28T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.8
776556,Kimberley Close - Church Hill,2023-02-28T22:50:00.000+00:00,transformer,,Temperature,C,18.4
776556,Kimberley Close - Church Hill,2023-02-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-02-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
776556,Kimberley Close - Church Hill,2023-02-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-02-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
776556,Kimberley Close - Church Hill,2023-02-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-02-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
776556,Kimberley Close - Church Hill,2023-02-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.42
776556,Kimberley Close - Church Hill,2023-02-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
776556,Kimberley Close - Church Hill,2023-02-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
776556,Kimberley Close - Church Hill,2023-02-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,39.17
776556,Kimberley Close - Church Hill,2023-02-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,31.51
776556,Kimberley Close - Church Hill,2023-02-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,39.41
776556,Kimberley Close - Church Hill,2023-02-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,180.8
776556,Kimberley Close - Church Hill,2023-02-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
776556,Kimberley Close - Church Hill,2023-02-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
776556,Kimberley Close - Church Hill,2023-02-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
776556,Kimberley Close - Church Hill,2023-02-28T22:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-28T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.86
776556,Kimberley Close - Church Hill,2023-02-28T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.06
776556,Kimberley Close - Church Hill,2023-02-28T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.63
776556,Kimberley Close - Church Hill,2023-02-28T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.82
776556,Kimberley Close - Church Hill,2023-02-28T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.06
776556,Kimberley Close - Church Hill,2023-02-28T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.01
776556,Kimberley Close - Church Hill,2023-02-28T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,93.9
776556,Kimberley Close - Church Hill,2023-02-28T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.3
776556,Kimberley Close - Church Hill,2023-02-28T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.5
776556,Kimberley Close - Church Hill,2023-02-28T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.6
776556,Kimberley Close - Church Hill,2023-02-28T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.33
776556,Kimberley Close - Church Hill,2023-02-28T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-02-28T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-02-28T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.53
776556,Kimberley Close - Church Hill,2023-02-28T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.73
776556,Kimberley Close - Church Hill,2023-02-28T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.84
776556,Kimberley Close - Church Hill,2023-02-28T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,91.6
776556,Kimberley Close - Church Hill,2023-02-28T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
776556,Kimberley Close - Church Hill,2023-02-28T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.1
776556,Kimberley Close - Church Hill,2023-02-28T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.3
776556,Kimberley Close - Church Hill,2023-02-28T22:40:00.000+00:00,transformer,,Temperature,C,18.7
776556,Kimberley Close - Church Hill,2023-02-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-02-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
776556,Kimberley Close - Church Hill,2023-02-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-02-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
776556,Kimberley Close - Church Hill,2023-02-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-02-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
776556,Kimberley Close - Church Hill,2023-02-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.19
776556,Kimberley Close - Church Hill,2023-02-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
776556,Kimberley Close - Church Hill,2023-02-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
776556,Kimberley Close - Church Hill,2023-02-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,38.35
776556,Kimberley Close - Church Hill,2023-02-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,33.79
776556,Kimberley Close - Church Hill,2023-02-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,40.85
776556,Kimberley Close - Church Hill,2023-02-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,185.5
776556,Kimberley Close - Church Hill,2023-02-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
776556,Kimberley Close - Church Hill,2023-02-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
776556,Kimberley Close - Church Hill,2023-02-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
776556,Kimberley Close - Church Hill,2023-02-28T22:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-28T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.28
776556,Kimberley Close - Church Hill,2023-02-28T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.66
776556,Kimberley Close - Church Hill,2023-02-28T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.56
776556,Kimberley Close - Church Hill,2023-02-28T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.04
776556,Kimberley Close - Church Hill,2023-02-28T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.66
776556,Kimberley Close - Church Hill,2023-02-28T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.64
776556,Kimberley Close - Church Hill,2023-02-28T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,94.9
776556,Kimberley Close - Church Hill,2023-02-28T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.3
776556,Kimberley Close - Church Hill,2023-02-28T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.7
776556,Kimberley Close - Church Hill,2023-02-28T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.3
776556,Kimberley Close - Church Hill,2023-02-28T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-02-28T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-02-28T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
776556,Kimberley Close - Church Hill,2023-02-28T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.92
776556,Kimberley Close - Church Hill,2023-02-28T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.38
776556,Kimberley Close - Church Hill,2023-02-28T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.03
776556,Kimberley Close - Church Hill,2023-02-28T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,92.5
776556,Kimberley Close - Church Hill,2023-02-28T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
776556,Kimberley Close - Church Hill,2023-02-28T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
776556,Kimberley Close - Church Hill,2023-02-28T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.0
776556,Kimberley Close - Church Hill,2023-02-28T22:30:00.000+00:00,transformer,,Temperature,C,19.0
776556,Kimberley Close - Church Hill,2023-02-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-02-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
776556,Kimberley Close - Church Hill,2023-02-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-02-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
776556,Kimberley Close - Church Hill,2023-02-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776556,Kimberley Close - Church Hill,2023-02-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
776556,Kimberley Close - Church Hill,2023-02-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.95
776556,Kimberley Close - Church Hill,2023-02-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
776556,Kimberley Close - Church Hill,2023-02-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
776556,Kimberley Close - Church Hill,2023-02-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,37.97
776556,Kimberley Close - Church Hill,2023-02-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,36.04
776556,Kimberley Close - Church Hill,2023-02-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,39.67
776556,Kimberley Close - Church Hill,2023-02-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,187.4
776556,Kimberley Close - Church Hill,2023-02-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
776556,Kimberley Close - Church Hill,2023-02-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
776556,Kimberley Close - Church Hill,2023-02-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
776556,Kimberley Close - Church Hill,2023-02-28T22:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-28T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.0
776556,Kimberley Close - Church Hill,2023-02-28T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.25
776556,Kimberley Close - Church Hill,2023-02-28T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.74
776556,Kimberley Close - Church Hill,2023-02-28T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.15
776556,Kimberley Close - Church Hill,2023-02-28T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.59
776556,Kimberley Close - Church Hill,2023-02-28T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.11
776556,Kimberley Close - Church Hill,2023-02-28T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,97.6
776556,Kimberley Close - Church Hill,2023-02-28T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,147.0
776556,Kimberley Close - Church Hill,2023-02-28T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.7
776556,Kimberley Close - Church Hill,2023-02-28T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.7
776556,Kimberley Close - Church Hill,2023-02-28T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-02-28T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-02-28T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-02-28T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.49
776556,Kimberley Close - Church Hill,2023-02-28T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.57
776556,Kimberley Close - Church Hill,2023-02-28T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.31
776556,Kimberley Close - Church Hill,2023-02-28T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,95.1
776556,Kimberley Close - Church Hill,2023-02-28T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
776556,Kimberley Close - Church Hill,2023-02-28T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.6
776556,Kimberley Close - Church Hill,2023-02-28T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.3
776556,Kimberley Close - Church Hill,2023-02-28T22:20:00.000+00:00,transformer,,Temperature,C,19.1
776556,Kimberley Close - Church Hill,2023-02-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-02-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
776556,Kimberley Close - Church Hill,2023-02-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-02-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
776556,Kimberley Close - Church Hill,2023-02-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776556,Kimberley Close - Church Hill,2023-02-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
776556,Kimberley Close - Church Hill,2023-02-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.68
776556,Kimberley Close - Church Hill,2023-02-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
776556,Kimberley Close - Church Hill,2023-02-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
776556,Kimberley Close - Church Hill,2023-02-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,43.63
776556,Kimberley Close - Church Hill,2023-02-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,35.16
776556,Kimberley Close - Church Hill,2023-02-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,39.42
776556,Kimberley Close - Church Hill,2023-02-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,192.7
776556,Kimberley Close - Church Hill,2023-02-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.4
776556,Kimberley Close - Church Hill,2023-02-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
776556,Kimberley Close - Church Hill,2023-02-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
776556,Kimberley Close - Church Hill,2023-02-28T22:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-28T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.51
776556,Kimberley Close - Church Hill,2023-02-28T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.64
776556,Kimberley Close - Church Hill,2023-02-28T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.27
776556,Kimberley Close - Church Hill,2023-02-28T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.13
776556,Kimberley Close - Church Hill,2023-02-28T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.53
776556,Kimberley Close - Church Hill,2023-02-28T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.94
776556,Kimberley Close - Church Hill,2023-02-28T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,99.4
776556,Kimberley Close - Church Hill,2023-02-28T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,146.6
776556,Kimberley Close - Church Hill,2023-02-28T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.1
776556,Kimberley Close - Church Hill,2023-02-28T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.2
776556,Kimberley Close - Church Hill,2023-02-28T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
776556,Kimberley Close - Church Hill,2023-02-28T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
776556,Kimberley Close - Church Hill,2023-02-28T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-02-28T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.95
776556,Kimberley Close - Church Hill,2023-02-28T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.98
776556,Kimberley Close - Church Hill,2023-02-28T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.34
776556,Kimberley Close - Church Hill,2023-02-28T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,96.8
776556,Kimberley Close - Church Hill,2023-02-28T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
776556,Kimberley Close - Church Hill,2023-02-28T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.0
776556,Kimberley Close - Church Hill,2023-02-28T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.6
776556,Kimberley Close - Church Hill,2023-02-28T22:10:00.000+00:00,transformer,,Temperature,C,19.4
776556,Kimberley Close - Church Hill,2023-02-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-02-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
776556,Kimberley Close - Church Hill,2023-02-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-02-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
776556,Kimberley Close - Church Hill,2023-02-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776556,Kimberley Close - Church Hill,2023-02-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
776556,Kimberley Close - Church Hill,2023-02-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.21
776556,Kimberley Close - Church Hill,2023-02-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
776556,Kimberley Close - Church Hill,2023-02-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
776556,Kimberley Close - Church Hill,2023-02-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,43.08
776556,Kimberley Close - Church Hill,2023-02-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,34.5
776556,Kimberley Close - Church Hill,2023-02-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,38.27
776556,Kimberley Close - Church Hill,2023-02-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,196.2
776556,Kimberley Close - Church Hill,2023-02-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
776556,Kimberley Close - Church Hill,2023-02-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
776556,Kimberley Close - Church Hill,2023-02-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
776556,Kimberley Close - Church Hill,2023-02-28T22:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-28T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.47
776556,Kimberley Close - Church Hill,2023-02-28T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.88
776556,Kimberley Close - Church Hill,2023-02-28T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.12
776556,Kimberley Close - Church Hill,2023-02-28T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.37
776556,Kimberley Close - Church Hill,2023-02-28T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.99
776556,Kimberley Close - Church Hill,2023-02-28T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.01
776556,Kimberley Close - Church Hill,2023-02-28T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,104.1
776556,Kimberley Close - Church Hill,2023-02-28T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,151.0
776556,Kimberley Close - Church Hill,2023-02-28T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.6
776556,Kimberley Close - Church Hill,2023-02-28T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.0
776556,Kimberley Close - Church Hill,2023-02-28T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-02-28T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
776556,Kimberley Close - Church Hill,2023-02-28T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.98
776556,Kimberley Close - Church Hill,2023-02-28T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.42
776556,Kimberley Close - Church Hill,2023-02-28T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.51
776556,Kimberley Close - Church Hill,2023-02-28T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.05
776556,Kimberley Close - Church Hill,2023-02-28T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,101.6
776556,Kimberley Close - Church Hill,2023-02-28T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
776556,Kimberley Close - Church Hill,2023-02-28T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.0
776556,Kimberley Close - Church Hill,2023-02-28T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.0
776556,Kimberley Close - Church Hill,2023-02-28T22:00:00.000+00:00,transformer,,Temperature,C,19.5
776556,Kimberley Close - Church Hill,2023-02-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-02-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
776556,Kimberley Close - Church Hill,2023-02-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-02-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
776556,Kimberley Close - Church Hill,2023-02-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-02-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
776556,Kimberley Close - Church Hill,2023-02-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
776556,Kimberley Close - Church Hill,2023-02-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
776556,Kimberley Close - Church Hill,2023-02-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
776556,Kimberley Close - Church Hill,2023-02-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,44.8
776556,Kimberley Close - Church Hill,2023-02-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,36.5
776556,Kimberley Close - Church Hill,2023-02-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,48.05
776556,Kimberley Close - Church Hill,2023-02-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,205.7
776556,Kimberley Close - Church Hill,2023-02-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.1
776556,Kimberley Close - Church Hill,2023-02-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
776556,Kimberley Close - Church Hill,2023-02-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
776556,Kimberley Close - Church Hill,2023-02-28T22:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-28T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.3
776556,Kimberley Close - Church Hill,2023-02-28T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.45
776556,Kimberley Close - Church Hill,2023-02-28T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.2
776556,Kimberley Close - Church Hill,2023-02-28T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.8
776556,Kimberley Close - Church Hill,2023-02-28T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.07
776556,Kimberley Close - Church Hill,2023-02-28T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.6
776556,Kimberley Close - Church Hill,2023-02-28T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,110.7
776556,Kimberley Close - Church Hill,2023-02-28T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,148.6
776556,Kimberley Close - Church Hill,2023-02-28T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.5
776556,Kimberley Close - Church Hill,2023-02-28T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.5
776556,Kimberley Close - Church Hill,2023-02-28T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
776556,Kimberley Close - Church Hill,2023-02-28T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
776556,Kimberley Close - Church Hill,2023-02-28T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
776556,Kimberley Close - Church Hill,2023-02-28T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.44
776556,Kimberley Close - Church Hill,2023-02-28T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.42
776556,Kimberley Close - Church Hill,2023-02-28T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.0
776556,Kimberley Close - Church Hill,2023-02-28T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,108.0
776556,Kimberley Close - Church Hill,2023-02-28T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
776556,Kimberley Close - Church Hill,2023-02-28T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.5
776556,Kimberley Close - Church Hill,2023-02-28T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.6
776556,Kimberley Close - Church Hill,2023-02-28T21:50:00.000+00:00,transformer,,Temperature,C,19.7
776556,Kimberley Close - Church Hill,2023-02-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-02-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
776556,Kimberley Close - Church Hill,2023-02-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-02-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
776556,Kimberley Close - Church Hill,2023-02-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776556,Kimberley Close - Church Hill,2023-02-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
776556,Kimberley Close - Church Hill,2023-02-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.78
776556,Kimberley Close - Church Hill,2023-02-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
776556,Kimberley Close - Church Hill,2023-02-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
776556,Kimberley Close - Church Hill,2023-02-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,44.24
776556,Kimberley Close - Church Hill,2023-02-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,36.5
776556,Kimberley Close - Church Hill,2023-02-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,50.61
776556,Kimberley Close - Church Hill,2023-02-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,218.7
776556,Kimberley Close - Church Hill,2023-02-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.6
776556,Kimberley Close - Church Hill,2023-02-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
776556,Kimberley Close - Church Hill,2023-02-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.6
776556,Kimberley Close - Church Hill,2023-02-28T21:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-28T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.58
776556,Kimberley Close - Church Hill,2023-02-28T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.27
776556,Kimberley Close - Church Hill,2023-02-28T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.0
776556,Kimberley Close - Church Hill,2023-02-28T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.43
776556,Kimberley Close - Church Hill,2023-02-28T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.54
776556,Kimberley Close - Church Hill,2023-02-28T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.37
776556,Kimberley Close - Church Hill,2023-02-28T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,108.7
776556,Kimberley Close - Church Hill,2023-02-28T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,149.6
776556,Kimberley Close - Church Hill,2023-02-28T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.9
776556,Kimberley Close - Church Hill,2023-02-28T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.8
776556,Kimberley Close - Church Hill,2023-02-28T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-02-28T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
776556,Kimberley Close - Church Hill,2023-02-28T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-02-28T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.03
776556,Kimberley Close - Church Hill,2023-02-28T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.6
776556,Kimberley Close - Church Hill,2023-02-28T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.09
776556,Kimberley Close - Church Hill,2023-02-28T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,106.1
776556,Kimberley Close - Church Hill,2023-02-28T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
776556,Kimberley Close - Church Hill,2023-02-28T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.8
776556,Kimberley Close - Church Hill,2023-02-28T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.2
776556,Kimberley Close - Church Hill,2023-02-28T21:40:00.000+00:00,transformer,,Temperature,C,19.9
776556,Kimberley Close - Church Hill,2023-02-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-02-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
776556,Kimberley Close - Church Hill,2023-02-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-02-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
776556,Kimberley Close - Church Hill,2023-02-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776556,Kimberley Close - Church Hill,2023-02-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
776556,Kimberley Close - Church Hill,2023-02-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.25
776556,Kimberley Close - Church Hill,2023-02-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
776556,Kimberley Close - Church Hill,2023-02-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
776556,Kimberley Close - Church Hill,2023-02-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,45.45
776556,Kimberley Close - Church Hill,2023-02-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,38.14
776556,Kimberley Close - Church Hill,2023-02-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,51.46
776556,Kimberley Close - Church Hill,2023-02-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,214.8
776556,Kimberley Close - Church Hill,2023-02-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.6
776556,Kimberley Close - Church Hill,2023-02-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
776556,Kimberley Close - Church Hill,2023-02-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.5
776556,Kimberley Close - Church Hill,2023-02-28T21:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-28T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.76
776556,Kimberley Close - Church Hill,2023-02-28T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.47
776556,Kimberley Close - Church Hill,2023-02-28T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.41
776556,Kimberley Close - Church Hill,2023-02-28T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.44
776556,Kimberley Close - Church Hill,2023-02-28T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.7
776556,Kimberley Close - Church Hill,2023-02-28T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.51
776556,Kimberley Close - Church Hill,2023-02-28T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,109.3
776556,Kimberley Close - Church Hill,2023-02-28T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,150.2
776556,Kimberley Close - Church Hill,2023-02-28T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.1
776556,Kimberley Close - Church Hill,2023-02-28T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.0
776556,Kimberley Close - Church Hill,2023-02-28T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
776556,Kimberley Close - Church Hill,2023-02-28T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
776556,Kimberley Close - Church Hill,2023-02-28T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
776556,Kimberley Close - Church Hill,2023-02-28T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.68
776556,Kimberley Close - Church Hill,2023-02-28T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.08
776556,Kimberley Close - Church Hill,2023-02-28T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.15
776556,Kimberley Close - Church Hill,2023-02-28T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,106.6
776556,Kimberley Close - Church Hill,2023-02-28T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
776556,Kimberley Close - Church Hill,2023-02-28T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.7
776556,Kimberley Close - Church Hill,2023-02-28T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.6
776556,Kimberley Close - Church Hill,2023-02-28T21:30:00.000+00:00,transformer,,Temperature,C,20.0
776556,Kimberley Close - Church Hill,2023-02-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-02-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
776556,Kimberley Close - Church Hill,2023-02-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-02-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
776556,Kimberley Close - Church Hill,2023-02-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776556,Kimberley Close - Church Hill,2023-02-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
