Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.9
776556,Kimberley Close - Church Hill,2023-02-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
776556,Kimberley Close - Church Hill,2023-02-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
776556,Kimberley Close - Church Hill,2023-02-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,45.12
776556,Kimberley Close - Church Hill,2023-02-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,37.78
776556,Kimberley Close - Church Hill,2023-02-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,51.67
776556,Kimberley Close - Church Hill,2023-02-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,215.9
776556,Kimberley Close - Church Hill,2023-02-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
776556,Kimberley Close - Church Hill,2023-02-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
776556,Kimberley Close - Church Hill,2023-02-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.1
776556,Kimberley Close - Church Hill,2023-02-28T21:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-28T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.63
776556,Kimberley Close - Church Hill,2023-02-28T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.6
776556,Kimberley Close - Church Hill,2023-02-28T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.8
776556,Kimberley Close - Church Hill,2023-02-28T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.86
776556,Kimberley Close - Church Hill,2023-02-28T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.64
776556,Kimberley Close - Church Hill,2023-02-28T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.2
776556,Kimberley Close - Church Hill,2023-02-28T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,116.1
776556,Kimberley Close - Church Hill,2023-02-28T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,152.1
776556,Kimberley Close - Church Hill,2023-02-28T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.0
776556,Kimberley Close - Church Hill,2023-02-28T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.8
776556,Kimberley Close - Church Hill,2023-02-28T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.65
776556,Kimberley Close - Church Hill,2023-02-28T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
776556,Kimberley Close - Church Hill,2023-02-28T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
776556,Kimberley Close - Church Hill,2023-02-28T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.7
776556,Kimberley Close - Church Hill,2023-02-28T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.12
776556,Kimberley Close - Church Hill,2023-02-28T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.3
776556,Kimberley Close - Church Hill,2023-02-28T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,113.2
776556,Kimberley Close - Church Hill,2023-02-28T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
776556,Kimberley Close - Church Hill,2023-02-28T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.8
776556,Kimberley Close - Church Hill,2023-02-28T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.6
776556,Kimberley Close - Church Hill,2023-02-28T21:20:00.000+00:00,transformer,,Temperature,C,20.3
776556,Kimberley Close - Church Hill,2023-02-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-02-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
776556,Kimberley Close - Church Hill,2023-02-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-02-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
776556,Kimberley Close - Church Hill,2023-02-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776556,Kimberley Close - Church Hill,2023-02-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
776556,Kimberley Close - Church Hill,2023-02-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.28
776556,Kimberley Close - Church Hill,2023-02-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
776556,Kimberley Close - Church Hill,2023-02-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
776556,Kimberley Close - Church Hill,2023-02-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,47.55
776556,Kimberley Close - Church Hill,2023-02-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,37.76
776556,Kimberley Close - Church Hill,2023-02-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,53.5
776556,Kimberley Close - Church Hill,2023-02-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,229.3
776556,Kimberley Close - Church Hill,2023-02-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
776556,Kimberley Close - Church Hill,2023-02-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
776556,Kimberley Close - Church Hill,2023-02-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.4
776556,Kimberley Close - Church Hill,2023-02-28T21:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-28T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.21
776556,Kimberley Close - Church Hill,2023-02-28T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.63
776556,Kimberley Close - Church Hill,2023-02-28T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.29
776556,Kimberley Close - Church Hill,2023-02-28T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.79
776556,Kimberley Close - Church Hill,2023-02-28T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.58
776556,Kimberley Close - Church Hill,2023-02-28T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.24
776556,Kimberley Close - Church Hill,2023-02-28T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,111.7
776556,Kimberley Close - Church Hill,2023-02-28T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,152.1
776556,Kimberley Close - Church Hill,2023-02-28T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.1
776556,Kimberley Close - Church Hill,2023-02-28T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.0
776556,Kimberley Close - Church Hill,2023-02-28T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
776556,Kimberley Close - Church Hill,2023-02-28T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
776556,Kimberley Close - Church Hill,2023-02-28T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
776556,Kimberley Close - Church Hill,2023-02-28T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.13
776556,Kimberley Close - Church Hill,2023-02-28T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.38
776556,Kimberley Close - Church Hill,2023-02-28T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.43
776556,Kimberley Close - Church Hill,2023-02-28T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,109.0
776556,Kimberley Close - Church Hill,2023-02-28T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
776556,Kimberley Close - Church Hill,2023-02-28T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.4
776556,Kimberley Close - Church Hill,2023-02-28T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.0
776556,Kimberley Close - Church Hill,2023-02-28T21:10:00.000+00:00,transformer,,Temperature,C,20.3
776556,Kimberley Close - Church Hill,2023-02-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-02-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
776556,Kimberley Close - Church Hill,2023-02-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-02-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
776556,Kimberley Close - Church Hill,2023-02-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776556,Kimberley Close - Church Hill,2023-02-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
776556,Kimberley Close - Church Hill,2023-02-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.46
776556,Kimberley Close - Church Hill,2023-02-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
776556,Kimberley Close - Church Hill,2023-02-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
776556,Kimberley Close - Church Hill,2023-02-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,46.92
776556,Kimberley Close - Church Hill,2023-02-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,40.96
776556,Kimberley Close - Church Hill,2023-02-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,52.66
776556,Kimberley Close - Church Hill,2023-02-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,220.6
776556,Kimberley Close - Church Hill,2023-02-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
776556,Kimberley Close - Church Hill,2023-02-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
776556,Kimberley Close - Church Hill,2023-02-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.1
776556,Kimberley Close - Church Hill,2023-02-28T21:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-28T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.58
776556,Kimberley Close - Church Hill,2023-02-28T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.53
776556,Kimberley Close - Church Hill,2023-02-28T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.05
776556,Kimberley Close - Church Hill,2023-02-28T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.26
776556,Kimberley Close - Church Hill,2023-02-28T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.92
776556,Kimberley Close - Church Hill,2023-02-28T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.66
776556,Kimberley Close - Church Hill,2023-02-28T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,105.8
776556,Kimberley Close - Church Hill,2023-02-28T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,150.9
776556,Kimberley Close - Church Hill,2023-02-28T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.1
776556,Kimberley Close - Church Hill,2023-02-28T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.9
776556,Kimberley Close - Church Hill,2023-02-28T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
776556,Kimberley Close - Church Hill,2023-02-28T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
776556,Kimberley Close - Church Hill,2023-02-28T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
776556,Kimberley Close - Church Hill,2023-02-28T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.88
776556,Kimberley Close - Church Hill,2023-02-28T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.09
776556,Kimberley Close - Church Hill,2023-02-28T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.28
776556,Kimberley Close - Church Hill,2023-02-28T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,103.2
776556,Kimberley Close - Church Hill,2023-02-28T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
776556,Kimberley Close - Church Hill,2023-02-28T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.8
776556,Kimberley Close - Church Hill,2023-02-28T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.6
776556,Kimberley Close - Church Hill,2023-02-28T21:00:00.000+00:00,transformer,,Temperature,C,20.4
776556,Kimberley Close - Church Hill,2023-02-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-02-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
776556,Kimberley Close - Church Hill,2023-02-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-02-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
776556,Kimberley Close - Church Hill,2023-02-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776556,Kimberley Close - Church Hill,2023-02-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
776556,Kimberley Close - Church Hill,2023-02-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.68
776556,Kimberley Close - Church Hill,2023-02-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
776556,Kimberley Close - Church Hill,2023-02-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
776556,Kimberley Close - Church Hill,2023-02-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,47.14
776556,Kimberley Close - Church Hill,2023-02-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,45.01
776556,Kimberley Close - Church Hill,2023-02-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,52.95
776556,Kimberley Close - Church Hill,2023-02-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,209.0
776556,Kimberley Close - Church Hill,2023-02-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
776556,Kimberley Close - Church Hill,2023-02-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
776556,Kimberley Close - Church Hill,2023-02-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.2
776556,Kimberley Close - Church Hill,2023-02-28T21:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-28T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.78
776556,Kimberley Close - Church Hill,2023-02-28T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.26
776556,Kimberley Close - Church Hill,2023-02-28T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.19
776556,Kimberley Close - Church Hill,2023-02-28T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.36
776556,Kimberley Close - Church Hill,2023-02-28T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.74
776556,Kimberley Close - Church Hill,2023-02-28T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.62
776556,Kimberley Close - Church Hill,2023-02-28T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,115.6
776556,Kimberley Close - Church Hill,2023-02-28T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,172.2
776556,Kimberley Close - Church Hill,2023-02-28T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.4
776556,Kimberley Close - Church Hill,2023-02-28T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.0
776556,Kimberley Close - Church Hill,2023-02-28T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
776556,Kimberley Close - Church Hill,2023-02-28T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
776556,Kimberley Close - Church Hill,2023-02-28T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776556,Kimberley Close - Church Hill,2023-02-28T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.62
776556,Kimberley Close - Church Hill,2023-02-28T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.58
776556,Kimberley Close - Church Hill,2023-02-28T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.32
776556,Kimberley Close - Church Hill,2023-02-28T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,112.7
776556,Kimberley Close - Church Hill,2023-02-28T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
776556,Kimberley Close - Church Hill,2023-02-28T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.1
776556,Kimberley Close - Church Hill,2023-02-28T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.6
776556,Kimberley Close - Church Hill,2023-02-28T20:50:00.000+00:00,transformer,,Temperature,C,20.5
776556,Kimberley Close - Church Hill,2023-02-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-02-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
776556,Kimberley Close - Church Hill,2023-02-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-02-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
776556,Kimberley Close - Church Hill,2023-02-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776556,Kimberley Close - Church Hill,2023-02-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
776556,Kimberley Close - Church Hill,2023-02-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.73
776556,Kimberley Close - Church Hill,2023-02-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
776556,Kimberley Close - Church Hill,2023-02-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
776556,Kimberley Close - Church Hill,2023-02-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,52.98
776556,Kimberley Close - Church Hill,2023-02-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,40.32
776556,Kimberley Close - Church Hill,2023-02-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,49.93
776556,Kimberley Close - Church Hill,2023-02-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,228.4
776556,Kimberley Close - Church Hill,2023-02-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.5
776556,Kimberley Close - Church Hill,2023-02-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
776556,Kimberley Close - Church Hill,2023-02-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.6
776556,Kimberley Close - Church Hill,2023-02-28T20:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-28T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.67
776556,Kimberley Close - Church Hill,2023-02-28T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.18
776556,Kimberley Close - Church Hill,2023-02-28T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.57
776556,Kimberley Close - Church Hill,2023-02-28T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.66
776556,Kimberley Close - Church Hill,2023-02-28T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.58
776556,Kimberley Close - Church Hill,2023-02-28T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.43
776556,Kimberley Close - Church Hill,2023-02-28T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,120.4
776556,Kimberley Close - Church Hill,2023-02-28T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,180.7
776556,Kimberley Close - Church Hill,2023-02-28T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.3
776556,Kimberley Close - Church Hill,2023-02-28T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.5
776556,Kimberley Close - Church Hill,2023-02-28T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-02-28T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
776556,Kimberley Close - Church Hill,2023-02-28T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
776556,Kimberley Close - Church Hill,2023-02-28T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.78
776556,Kimberley Close - Church Hill,2023-02-28T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.99
776556,Kimberley Close - Church Hill,2023-02-28T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.64
776556,Kimberley Close - Church Hill,2023-02-28T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,117.3
776556,Kimberley Close - Church Hill,2023-02-28T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
776556,Kimberley Close - Church Hill,2023-02-28T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.1
776556,Kimberley Close - Church Hill,2023-02-28T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.6
776556,Kimberley Close - Church Hill,2023-02-28T20:40:00.000+00:00,transformer,,Temperature,C,20.6
776556,Kimberley Close - Church Hill,2023-02-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-02-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
776556,Kimberley Close - Church Hill,2023-02-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-02-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
776556,Kimberley Close - Church Hill,2023-02-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776556,Kimberley Close - Church Hill,2023-02-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
776556,Kimberley Close - Church Hill,2023-02-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.76
776556,Kimberley Close - Church Hill,2023-02-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
776556,Kimberley Close - Church Hill,2023-02-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
776556,Kimberley Close - Church Hill,2023-02-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,55.44
776556,Kimberley Close - Church Hill,2023-02-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,38.57
776556,Kimberley Close - Church Hill,2023-02-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,51.07
776556,Kimberley Close - Church Hill,2023-02-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,237.7
776556,Kimberley Close - Church Hill,2023-02-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.6
776556,Kimberley Close - Church Hill,2023-02-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
776556,Kimberley Close - Church Hill,2023-02-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.4
776556,Kimberley Close - Church Hill,2023-02-28T20:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-28T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.66
776556,Kimberley Close - Church Hill,2023-02-28T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.83
776556,Kimberley Close - Church Hill,2023-02-28T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.61
776556,Kimberley Close - Church Hill,2023-02-28T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,52.52
776556,Kimberley Close - Church Hill,2023-02-28T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.36
776556,Kimberley Close - Church Hill,2023-02-28T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.13
776556,Kimberley Close - Church Hill,2023-02-28T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,136.0
776556,Kimberley Close - Church Hill,2023-02-28T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,221.0
776556,Kimberley Close - Church Hill,2023-02-28T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.4
776556,Kimberley Close - Church Hill,2023-02-28T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.9
776556,Kimberley Close - Church Hill,2023-02-28T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.33
776556,Kimberley Close - Church Hill,2023-02-28T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
776556,Kimberley Close - Church Hill,2023-02-28T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
776556,Kimberley Close - Church Hill,2023-02-28T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.32
776556,Kimberley Close - Church Hill,2023-02-28T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.21
776556,Kimberley Close - Church Hill,2023-02-28T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.66
776556,Kimberley Close - Church Hill,2023-02-28T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,132.5
776556,Kimberley Close - Church Hill,2023-02-28T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.9
776556,Kimberley Close - Church Hill,2023-02-28T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.8
776556,Kimberley Close - Church Hill,2023-02-28T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.5
776556,Kimberley Close - Church Hill,2023-02-28T20:30:00.000+00:00,transformer,,Temperature,C,20.6
776556,Kimberley Close - Church Hill,2023-02-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-02-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
776556,Kimberley Close - Church Hill,2023-02-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-02-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
776556,Kimberley Close - Church Hill,2023-02-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776556,Kimberley Close - Church Hill,2023-02-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
776556,Kimberley Close - Church Hill,2023-02-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.99
776556,Kimberley Close - Church Hill,2023-02-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
776556,Kimberley Close - Church Hill,2023-02-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
776556,Kimberley Close - Church Hill,2023-02-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,64.84
776556,Kimberley Close - Church Hill,2023-02-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,42.57
776556,Kimberley Close - Church Hill,2023-02-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,56.79
776556,Kimberley Close - Church Hill,2023-02-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,268.6
776556,Kimberley Close - Church Hill,2023-02-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,274.1
776556,Kimberley Close - Church Hill,2023-02-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
776556,Kimberley Close - Church Hill,2023-02-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.7
776556,Kimberley Close - Church Hill,2023-02-28T20:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-28T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.07
776556,Kimberley Close - Church Hill,2023-02-28T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.8
776556,Kimberley Close - Church Hill,2023-02-28T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.02
776556,Kimberley Close - Church Hill,2023-02-28T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,44.88
776556,Kimberley Close - Church Hill,2023-02-28T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.25
776556,Kimberley Close - Church Hill,2023-02-28T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.13
776556,Kimberley Close - Church Hill,2023-02-28T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,108.3
776556,Kimberley Close - Church Hill,2023-02-28T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,188.7
776556,Kimberley Close - Church Hill,2023-02-28T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.0
776556,Kimberley Close - Church Hill,2023-02-28T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.4
776556,Kimberley Close - Church Hill,2023-02-28T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
776556,Kimberley Close - Church Hill,2023-02-28T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
776556,Kimberley Close - Church Hill,2023-02-28T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
776556,Kimberley Close - Church Hill,2023-02-28T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.75
776556,Kimberley Close - Church Hill,2023-02-28T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.98
776556,Kimberley Close - Church Hill,2023-02-28T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.02
776556,Kimberley Close - Church Hill,2023-02-28T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,105.6
776556,Kimberley Close - Church Hill,2023-02-28T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
776556,Kimberley Close - Church Hill,2023-02-28T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.4
776556,Kimberley Close - Church Hill,2023-02-28T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.1
776556,Kimberley Close - Church Hill,2023-02-28T20:20:00.000+00:00,transformer,,Temperature,C,20.6
776556,Kimberley Close - Church Hill,2023-02-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-02-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
776556,Kimberley Close - Church Hill,2023-02-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-02-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
776556,Kimberley Close - Church Hill,2023-02-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776556,Kimberley Close - Church Hill,2023-02-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
776556,Kimberley Close - Church Hill,2023-02-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.28
776556,Kimberley Close - Church Hill,2023-02-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
776556,Kimberley Close - Church Hill,2023-02-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
776556,Kimberley Close - Church Hill,2023-02-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,55.63
776556,Kimberley Close - Church Hill,2023-02-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,50.23
776556,Kimberley Close - Church Hill,2023-02-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,56.15
776556,Kimberley Close - Church Hill,2023-02-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,213.9
776556,Kimberley Close - Church Hill,2023-02-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.4
776556,Kimberley Close - Church Hill,2023-02-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.8
776556,Kimberley Close - Church Hill,2023-02-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.9
776556,Kimberley Close - Church Hill,2023-02-28T20:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-28T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.88
776556,Kimberley Close - Church Hill,2023-02-28T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.55
776556,Kimberley Close - Church Hill,2023-02-28T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
776556,Kimberley Close - Church Hill,2023-02-28T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.89
776556,Kimberley Close - Church Hill,2023-02-28T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.13
776556,Kimberley Close - Church Hill,2023-02-28T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.12
776556,Kimberley Close - Church Hill,2023-02-28T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,108.5
776556,Kimberley Close - Church Hill,2023-02-28T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,183.4
776556,Kimberley Close - Church Hill,2023-02-28T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.1
776556,Kimberley Close - Church Hill,2023-02-28T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,143.1
776556,Kimberley Close - Church Hill,2023-02-28T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-02-28T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
776556,Kimberley Close - Church Hill,2023-02-28T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-02-28T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.84
776556,Kimberley Close - Church Hill,2023-02-28T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.62
776556,Kimberley Close - Church Hill,2023-02-28T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.47
776556,Kimberley Close - Church Hill,2023-02-28T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,105.7
776556,Kimberley Close - Church Hill,2023-02-28T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.7
776556,Kimberley Close - Church Hill,2023-02-28T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.2
776556,Kimberley Close - Church Hill,2023-02-28T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.7
776556,Kimberley Close - Church Hill,2023-02-28T20:10:00.000+00:00,transformer,,Temperature,C,20.6
776556,Kimberley Close - Church Hill,2023-02-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-02-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
776556,Kimberley Close - Church Hill,2023-02-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-02-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
776556,Kimberley Close - Church Hill,2023-02-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
776556,Kimberley Close - Church Hill,2023-02-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
776556,Kimberley Close - Church Hill,2023-02-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.5
776556,Kimberley Close - Church Hill,2023-02-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
776556,Kimberley Close - Church Hill,2023-02-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
776556,Kimberley Close - Church Hill,2023-02-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,56.73
776556,Kimberley Close - Church Hill,2023-02-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,53.75
776556,Kimberley Close - Church Hill,2023-02-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,54.59
776556,Kimberley Close - Church Hill,2023-02-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,214.1
776556,Kimberley Close - Church Hill,2023-02-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.4
776556,Kimberley Close - Church Hill,2023-02-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.2
776556,Kimberley Close - Church Hill,2023-02-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.0
776556,Kimberley Close - Church Hill,2023-02-28T20:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-28T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.1
776556,Kimberley Close - Church Hill,2023-02-28T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.24
776556,Kimberley Close - Church Hill,2023-02-28T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.4
776556,Kimberley Close - Church Hill,2023-02-28T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.44
776556,Kimberley Close - Church Hill,2023-02-28T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.9
776556,Kimberley Close - Church Hill,2023-02-28T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.0
776556,Kimberley Close - Church Hill,2023-02-28T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,107.4
776556,Kimberley Close - Church Hill,2023-02-28T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,181.4
776556,Kimberley Close - Church Hill,2023-02-28T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.3
776556,Kimberley Close - Church Hill,2023-02-28T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,165.8
776556,Kimberley Close - Church Hill,2023-02-28T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
776556,Kimberley Close - Church Hill,2023-02-28T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
776556,Kimberley Close - Church Hill,2023-02-28T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.13
776556,Kimberley Close - Church Hill,2023-02-28T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.37
776556,Kimberley Close - Church Hill,2023-02-28T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.48
776556,Kimberley Close - Church Hill,2023-02-28T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.84
776556,Kimberley Close - Church Hill,2023-02-28T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,104.7
776556,Kimberley Close - Church Hill,2023-02-28T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.9
776556,Kimberley Close - Church Hill,2023-02-28T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.6
776556,Kimberley Close - Church Hill,2023-02-28T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.7
776556,Kimberley Close - Church Hill,2023-02-28T20:00:00.000+00:00,transformer,,Temperature,C,20.7
776556,Kimberley Close - Church Hill,2023-02-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-02-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
776556,Kimberley Close - Church Hill,2023-02-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-02-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
776556,Kimberley Close - Church Hill,2023-02-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776556,Kimberley Close - Church Hill,2023-02-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
776556,Kimberley Close - Church Hill,2023-02-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.17
776556,Kimberley Close - Church Hill,2023-02-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
776556,Kimberley Close - Church Hill,2023-02-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
776556,Kimberley Close - Church Hill,2023-02-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,56.8
776556,Kimberley Close - Church Hill,2023-02-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,59.38
776556,Kimberley Close - Church Hill,2023-02-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,57.84
776556,Kimberley Close - Church Hill,2023-02-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,212.1
776556,Kimberley Close - Church Hill,2023-02-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.9
776556,Kimberley Close - Church Hill,2023-02-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.5
776556,Kimberley Close - Church Hill,2023-02-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.9
776556,Kimberley Close - Church Hill,2023-02-28T20:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-28T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.79
776556,Kimberley Close - Church Hill,2023-02-28T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.8
776556,Kimberley Close - Church Hill,2023-02-28T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
776556,Kimberley Close - Church Hill,2023-02-28T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,45.55
776556,Kimberley Close - Church Hill,2023-02-28T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.15
776556,Kimberley Close - Church Hill,2023-02-28T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.64
776556,Kimberley Close - Church Hill,2023-02-28T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,114.1
776556,Kimberley Close - Church Hill,2023-02-28T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,191.2
776556,Kimberley Close - Church Hill,2023-02-28T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.7
776556,Kimberley Close - Church Hill,2023-02-28T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,168.9
776556,Kimberley Close - Church Hill,2023-02-28T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
776556,Kimberley Close - Church Hill,2023-02-28T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
776556,Kimberley Close - Church Hill,2023-02-28T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.07
776556,Kimberley Close - Church Hill,2023-02-28T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.28
776556,Kimberley Close - Church Hill,2023-02-28T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.01
776556,Kimberley Close - Church Hill,2023-02-28T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.23
776556,Kimberley Close - Church Hill,2023-02-28T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,111.2
776556,Kimberley Close - Church Hill,2023-02-28T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.9
776556,Kimberley Close - Church Hill,2023-02-28T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.7
776556,Kimberley Close - Church Hill,2023-02-28T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.5
776556,Kimberley Close - Church Hill,2023-02-28T19:50:00.000+00:00,transformer,,Temperature,C,20.6
776556,Kimberley Close - Church Hill,2023-02-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-02-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
776556,Kimberley Close - Church Hill,2023-02-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-02-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
776556,Kimberley Close - Church Hill,2023-02-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776556,Kimberley Close - Church Hill,2023-02-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
776556,Kimberley Close - Church Hill,2023-02-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.14
776556,Kimberley Close - Church Hill,2023-02-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
776556,Kimberley Close - Church Hill,2023-02-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
776556,Kimberley Close - Church Hill,2023-02-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,58.83
776556,Kimberley Close - Church Hill,2023-02-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,51.17
776556,Kimberley Close - Church Hill,2023-02-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,58.87
776556,Kimberley Close - Church Hill,2023-02-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,225.3
776556,Kimberley Close - Church Hill,2023-02-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.6
776556,Kimberley Close - Church Hill,2023-02-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.6
776556,Kimberley Close - Church Hill,2023-02-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.8
776556,Kimberley Close - Church Hill,2023-02-28T19:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-28T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.86
776556,Kimberley Close - Church Hill,2023-02-28T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.01
776556,Kimberley Close - Church Hill,2023-02-28T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.34
776556,Kimberley Close - Church Hill,2023-02-28T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,47.2
776556,Kimberley Close - Church Hill,2023-02-28T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.47
776556,Kimberley Close - Church Hill,2023-02-28T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,44.42
776556,Kimberley Close - Church Hill,2023-02-28T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,113.1
776556,Kimberley Close - Church Hill,2023-02-28T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,198.2
776556,Kimberley Close - Church Hill,2023-02-28T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.0
776556,Kimberley Close - Church Hill,2023-02-28T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,185.0
776556,Kimberley Close - Church Hill,2023-02-28T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-02-28T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
776556,Kimberley Close - Church Hill,2023-02-28T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.4
776556,Kimberley Close - Church Hill,2023-02-28T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.95
776556,Kimberley Close - Church Hill,2023-02-28T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.18
776556,Kimberley Close - Church Hill,2023-02-28T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.26
776556,Kimberley Close - Church Hill,2023-02-28T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,110.3
776556,Kimberley Close - Church Hill,2023-02-28T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
776556,Kimberley Close - Church Hill,2023-02-28T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.3
776556,Kimberley Close - Church Hill,2023-02-28T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.6
776556,Kimberley Close - Church Hill,2023-02-28T19:40:00.000+00:00,transformer,,Temperature,C,20.4
776556,Kimberley Close - Church Hill,2023-02-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-02-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
776556,Kimberley Close - Church Hill,2023-02-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-02-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
776556,Kimberley Close - Church Hill,2023-02-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776556,Kimberley Close - Church Hill,2023-02-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
776556,Kimberley Close - Church Hill,2023-02-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.92
776556,Kimberley Close - Church Hill,2023-02-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
776556,Kimberley Close - Church Hill,2023-02-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
776556,Kimberley Close - Church Hill,2023-02-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,60.15
776556,Kimberley Close - Church Hill,2023-02-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,55.65
776556,Kimberley Close - Church Hill,2023-02-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,63.67
776556,Kimberley Close - Church Hill,2023-02-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,223.4
776556,Kimberley Close - Church Hill,2023-02-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,253.1
776556,Kimberley Close - Church Hill,2023-02-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.7
776556,Kimberley Close - Church Hill,2023-02-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,266.2
776556,Kimberley Close - Church Hill,2023-02-28T19:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-28T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.29
776556,Kimberley Close - Church Hill,2023-02-28T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.96
776556,Kimberley Close - Church Hill,2023-02-28T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.22
776556,Kimberley Close - Church Hill,2023-02-28T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,54.5
776556,Kimberley Close - Church Hill,2023-02-28T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.37
776556,Kimberley Close - Church Hill,2023-02-28T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,41.52
776556,Kimberley Close - Church Hill,2023-02-28T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,125.6
776556,Kimberley Close - Church Hill,2023-02-28T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,228.9
776556,Kimberley Close - Church Hill,2023-02-28T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.8
776556,Kimberley Close - Church Hill,2023-02-28T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,174.7
776556,Kimberley Close - Church Hill,2023-02-28T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
776556,Kimberley Close - Church Hill,2023-02-28T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
776556,Kimberley Close - Church Hill,2023-02-28T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
776556,Kimberley Close - Church Hill,2023-02-28T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.7
776556,Kimberley Close - Church Hill,2023-02-28T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.61
776556,Kimberley Close - Church Hill,2023-02-28T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.7
776556,Kimberley Close - Church Hill,2023-02-28T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,122.3
776556,Kimberley Close - Church Hill,2023-02-28T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.4
776556,Kimberley Close - Church Hill,2023-02-28T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.0
776556,Kimberley Close - Church Hill,2023-02-28T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.2
776556,Kimberley Close - Church Hill,2023-02-28T19:30:00.000+00:00,transformer,,Temperature,C,20.3
776556,Kimberley Close - Church Hill,2023-02-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-02-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
776556,Kimberley Close - Church Hill,2023-02-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
776556,Kimberley Close - Church Hill,2023-02-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776556,Kimberley Close - Church Hill,2023-02-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
776556,Kimberley Close - Church Hill,2023-02-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.99
776556,Kimberley Close - Church Hill,2023-02-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
776556,Kimberley Close - Church Hill,2023-02-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
776556,Kimberley Close - Church Hill,2023-02-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,71.2
776556,Kimberley Close - Church Hill,2023-02-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,56.98
776556,Kimberley Close - Church Hill,2023-02-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,65.22
776556,Kimberley Close - Church Hill,2023-02-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,247.9
776556,Kimberley Close - Church Hill,2023-02-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,298.9
776556,Kimberley Close - Church Hill,2023-02-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.5
776556,Kimberley Close - Church Hill,2023-02-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.1
776556,Kimberley Close - Church Hill,2023-02-28T19:30:00.000+00:00,device,,,,0.003
