Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-28T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.45
776556,Kimberley Close - Church Hill,2023-02-28T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.23
776556,Kimberley Close - Church Hill,2023-02-28T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.95
776556,Kimberley Close - Church Hill,2023-02-28T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,51.72
776556,Kimberley Close - Church Hill,2023-02-28T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.29
776556,Kimberley Close - Church Hill,2023-02-28T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,43.5
776556,Kimberley Close - Church Hill,2023-02-28T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,120.6
776556,Kimberley Close - Church Hill,2023-02-28T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,218.0
776556,Kimberley Close - Church Hill,2023-02-28T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.8
776556,Kimberley Close - Church Hill,2023-02-28T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,183.8
776556,Kimberley Close - Church Hill,2023-02-28T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-02-28T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
776556,Kimberley Close - Church Hill,2023-02-28T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-02-28T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.05
776556,Kimberley Close - Church Hill,2023-02-28T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.89
776556,Kimberley Close - Church Hill,2023-02-28T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.54
776556,Kimberley Close - Church Hill,2023-02-28T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,117.5
776556,Kimberley Close - Church Hill,2023-02-28T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.5
776556,Kimberley Close - Church Hill,2023-02-28T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.3
776556,Kimberley Close - Church Hill,2023-02-28T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.7
776556,Kimberley Close - Church Hill,2023-02-28T19:20:00.000+00:00,transformer,,Temperature,C,20.1
776556,Kimberley Close - Church Hill,2023-02-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-02-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
776556,Kimberley Close - Church Hill,2023-02-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
776556,Kimberley Close - Church Hill,2023-02-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776556,Kimberley Close - Church Hill,2023-02-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
776556,Kimberley Close - Church Hill,2023-02-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.98
776556,Kimberley Close - Church Hill,2023-02-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
776556,Kimberley Close - Church Hill,2023-02-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
776556,Kimberley Close - Church Hill,2023-02-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,66.77
776556,Kimberley Close - Church Hill,2023-02-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,57.17
776556,Kimberley Close - Church Hill,2023-02-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,66.05
776556,Kimberley Close - Church Hill,2023-02-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,238.0
776556,Kimberley Close - Church Hill,2023-02-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,281.3
776556,Kimberley Close - Church Hill,2023-02-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,237.8
776556,Kimberley Close - Church Hill,2023-02-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,279.0
776556,Kimberley Close - Church Hill,2023-02-28T19:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-28T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.96
776556,Kimberley Close - Church Hill,2023-02-28T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.91
776556,Kimberley Close - Church Hill,2023-02-28T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.39
776556,Kimberley Close - Church Hill,2023-02-28T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,47.67
776556,Kimberley Close - Church Hill,2023-02-28T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.06
776556,Kimberley Close - Church Hill,2023-02-28T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.64
776556,Kimberley Close - Church Hill,2023-02-28T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,113.4
776556,Kimberley Close - Church Hill,2023-02-28T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,199.1
776556,Kimberley Close - Church Hill,2023-02-28T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.4
776556,Kimberley Close - Church Hill,2023-02-28T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,157.9
776556,Kimberley Close - Church Hill,2023-02-28T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
776556,Kimberley Close - Church Hill,2023-02-28T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
776556,Kimberley Close - Church Hill,2023-02-28T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
776556,Kimberley Close - Church Hill,2023-02-28T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.64
776556,Kimberley Close - Church Hill,2023-02-28T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.17
776556,Kimberley Close - Church Hill,2023-02-28T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.26
776556,Kimberley Close - Church Hill,2023-02-28T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,110.5
776556,Kimberley Close - Church Hill,2023-02-28T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.5
776556,Kimberley Close - Church Hill,2023-02-28T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.8
776556,Kimberley Close - Church Hill,2023-02-28T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.4
776556,Kimberley Close - Church Hill,2023-02-28T19:10:00.000+00:00,transformer,,Temperature,C,19.9
776556,Kimberley Close - Church Hill,2023-02-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-02-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
776556,Kimberley Close - Church Hill,2023-02-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-02-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
776556,Kimberley Close - Church Hill,2023-02-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776556,Kimberley Close - Church Hill,2023-02-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
776556,Kimberley Close - Church Hill,2023-02-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.26
776556,Kimberley Close - Church Hill,2023-02-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
776556,Kimberley Close - Church Hill,2023-02-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776556,Kimberley Close - Church Hill,2023-02-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,62.32
776556,Kimberley Close - Church Hill,2023-02-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,58.23
776556,Kimberley Close - Church Hill,2023-02-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,60.9
776556,Kimberley Close - Church Hill,2023-02-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,223.9
776556,Kimberley Close - Church Hill,2023-02-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,260.1
776556,Kimberley Close - Church Hill,2023-02-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.0
776556,Kimberley Close - Church Hill,2023-02-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.8
776556,Kimberley Close - Church Hill,2023-02-28T19:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-28T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.01
776556,Kimberley Close - Church Hill,2023-02-28T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.26
776556,Kimberley Close - Church Hill,2023-02-28T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
776556,Kimberley Close - Church Hill,2023-02-28T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,47.12
776556,Kimberley Close - Church Hill,2023-02-28T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.94
776556,Kimberley Close - Church Hill,2023-02-28T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,41.46
776556,Kimberley Close - Church Hill,2023-02-28T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,113.2
776556,Kimberley Close - Church Hill,2023-02-28T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,196.6
776556,Kimberley Close - Church Hill,2023-02-28T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,142.0
776556,Kimberley Close - Church Hill,2023-02-28T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,173.7
776556,Kimberley Close - Church Hill,2023-02-28T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
776556,Kimberley Close - Church Hill,2023-02-28T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
776556,Kimberley Close - Church Hill,2023-02-28T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
776556,Kimberley Close - Church Hill,2023-02-28T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.18
776556,Kimberley Close - Church Hill,2023-02-28T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.65
776556,Kimberley Close - Church Hill,2023-02-28T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.76
776556,Kimberley Close - Church Hill,2023-02-28T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,110.4
776556,Kimberley Close - Church Hill,2023-02-28T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
776556,Kimberley Close - Church Hill,2023-02-28T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.2
776556,Kimberley Close - Church Hill,2023-02-28T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.6
776556,Kimberley Close - Church Hill,2023-02-28T19:00:00.000+00:00,transformer,,Temperature,C,20.0
776556,Kimberley Close - Church Hill,2023-02-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-02-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
776556,Kimberley Close - Church Hill,2023-02-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-02-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
776556,Kimberley Close - Church Hill,2023-02-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776556,Kimberley Close - Church Hill,2023-02-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
776556,Kimberley Close - Church Hill,2023-02-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.16
776556,Kimberley Close - Church Hill,2023-02-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
776556,Kimberley Close - Church Hill,2023-02-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
776556,Kimberley Close - Church Hill,2023-02-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,60.3
776556,Kimberley Close - Church Hill,2023-02-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,59.59
776556,Kimberley Close - Church Hill,2023-02-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,64.22
776556,Kimberley Close - Church Hill,2023-02-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,223.6
776556,Kimberley Close - Church Hill,2023-02-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,252.0
776556,Kimberley Close - Church Hill,2023-02-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.2
776556,Kimberley Close - Church Hill,2023-02-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,268.8
776556,Kimberley Close - Church Hill,2023-02-28T19:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-28T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.95
776556,Kimberley Close - Church Hill,2023-02-28T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.75
776556,Kimberley Close - Church Hill,2023-02-28T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
776556,Kimberley Close - Church Hill,2023-02-28T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,53.71
776556,Kimberley Close - Church Hill,2023-02-28T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,43.12
776556,Kimberley Close - Church Hill,2023-02-28T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.24
776556,Kimberley Close - Church Hill,2023-02-28T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,122.5
776556,Kimberley Close - Church Hill,2023-02-28T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,225.7
776556,Kimberley Close - Church Hill,2023-02-28T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,180.6
776556,Kimberley Close - Church Hill,2023-02-28T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,170.0
776556,Kimberley Close - Church Hill,2023-02-28T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
776556,Kimberley Close - Church Hill,2023-02-28T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
776556,Kimberley Close - Church Hill,2023-02-28T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
776556,Kimberley Close - Church Hill,2023-02-28T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.34
776556,Kimberley Close - Church Hill,2023-02-28T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.71
776556,Kimberley Close - Church Hill,2023-02-28T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.07
776556,Kimberley Close - Church Hill,2023-02-28T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,119.2
776556,Kimberley Close - Church Hill,2023-02-28T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
776556,Kimberley Close - Church Hill,2023-02-28T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.1
776556,Kimberley Close - Church Hill,2023-02-28T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.0
776556,Kimberley Close - Church Hill,2023-02-28T18:50:00.000+00:00,transformer,,Temperature,C,19.5
776556,Kimberley Close - Church Hill,2023-02-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-02-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
776556,Kimberley Close - Church Hill,2023-02-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-02-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
776556,Kimberley Close - Church Hill,2023-02-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-02-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
776556,Kimberley Close - Church Hill,2023-02-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.14
776556,Kimberley Close - Church Hill,2023-02-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
776556,Kimberley Close - Church Hill,2023-02-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
776556,Kimberley Close - Church Hill,2023-02-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,68.05
776556,Kimberley Close - Church Hill,2023-02-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,72.83
776556,Kimberley Close - Church Hill,2023-02-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,64.31
776556,Kimberley Close - Church Hill,2023-02-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,241.7
776556,Kimberley Close - Church Hill,2023-02-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,286.0
776556,Kimberley Close - Church Hill,2023-02-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,302.5
776556,Kimberley Close - Church Hill,2023-02-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,271.5
776556,Kimberley Close - Church Hill,2023-02-28T18:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-28T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.56
776556,Kimberley Close - Church Hill,2023-02-28T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.84
776556,Kimberley Close - Church Hill,2023-02-28T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
776556,Kimberley Close - Church Hill,2023-02-28T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,51.18
776556,Kimberley Close - Church Hill,2023-02-28T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.94
776556,Kimberley Close - Church Hill,2023-02-28T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.6
776556,Kimberley Close - Church Hill,2023-02-28T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,115.6
776556,Kimberley Close - Church Hill,2023-02-28T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,216.2
776556,Kimberley Close - Church Hill,2023-02-28T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,176.1
776556,Kimberley Close - Church Hill,2023-02-28T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,167.8
776556,Kimberley Close - Church Hill,2023-02-28T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-02-28T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
776556,Kimberley Close - Church Hill,2023-02-28T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
776556,Kimberley Close - Church Hill,2023-02-28T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.65
776556,Kimberley Close - Church Hill,2023-02-28T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.36
776556,Kimberley Close - Church Hill,2023-02-28T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.65
776556,Kimberley Close - Church Hill,2023-02-28T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,112.7
776556,Kimberley Close - Church Hill,2023-02-28T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.0
776556,Kimberley Close - Church Hill,2023-02-28T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,138.8
776556,Kimberley Close - Church Hill,2023-02-28T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.8
776556,Kimberley Close - Church Hill,2023-02-28T18:40:00.000+00:00,transformer,,Temperature,C,19.2
776556,Kimberley Close - Church Hill,2023-02-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-02-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
776556,Kimberley Close - Church Hill,2023-02-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-02-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
776556,Kimberley Close - Church Hill,2023-02-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-02-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
776556,Kimberley Close - Church Hill,2023-02-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.17
776556,Kimberley Close - Church Hill,2023-02-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
776556,Kimberley Close - Church Hill,2023-02-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
776556,Kimberley Close - Church Hill,2023-02-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,67.83
776556,Kimberley Close - Church Hill,2023-02-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,75.29
776556,Kimberley Close - Church Hill,2023-02-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,71.24
776556,Kimberley Close - Church Hill,2023-02-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,228.3
776556,Kimberley Close - Church Hill,2023-02-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,286.6
776556,Kimberley Close - Church Hill,2023-02-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,313.6
776556,Kimberley Close - Church Hill,2023-02-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,300.6
776556,Kimberley Close - Church Hill,2023-02-28T18:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-28T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.61
776556,Kimberley Close - Church Hill,2023-02-28T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.76
776556,Kimberley Close - Church Hill,2023-02-28T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
776556,Kimberley Close - Church Hill,2023-02-28T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,55.85
776556,Kimberley Close - Church Hill,2023-02-28T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.3
776556,Kimberley Close - Church Hill,2023-02-28T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.42
776556,Kimberley Close - Church Hill,2023-02-28T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,113.6
776556,Kimberley Close - Church Hill,2023-02-28T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,234.3
776556,Kimberley Close - Church Hill,2023-02-28T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,172.9
776556,Kimberley Close - Church Hill,2023-02-28T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,162.4
776556,Kimberley Close - Church Hill,2023-02-28T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-02-28T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776556,Kimberley Close - Church Hill,2023-02-28T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
776556,Kimberley Close - Church Hill,2023-02-28T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.38
776556,Kimberley Close - Church Hill,2023-02-28T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.91
776556,Kimberley Close - Church Hill,2023-02-28T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.56
776556,Kimberley Close - Church Hill,2023-02-28T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,110.6
776556,Kimberley Close - Church Hill,2023-02-28T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.7
776556,Kimberley Close - Church Hill,2023-02-28T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,144.8
776556,Kimberley Close - Church Hill,2023-02-28T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.8
776556,Kimberley Close - Church Hill,2023-02-28T18:30:00.000+00:00,transformer,,Temperature,C,18.8
776556,Kimberley Close - Church Hill,2023-02-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-02-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
776556,Kimberley Close - Church Hill,2023-02-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-02-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
776556,Kimberley Close - Church Hill,2023-02-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776556,Kimberley Close - Church Hill,2023-02-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
776556,Kimberley Close - Church Hill,2023-02-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.42
776556,Kimberley Close - Church Hill,2023-02-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
776556,Kimberley Close - Church Hill,2023-02-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
776556,Kimberley Close - Church Hill,2023-02-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,71.23
776556,Kimberley Close - Church Hill,2023-02-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,76.21
776556,Kimberley Close - Church Hill,2023-02-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,68.98
776556,Kimberley Close - Church Hill,2023-02-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,224.1
776556,Kimberley Close - Church Hill,2023-02-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,299.2
776556,Kimberley Close - Church Hill,2023-02-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,316.6
776556,Kimberley Close - Church Hill,2023-02-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,290.4
776556,Kimberley Close - Church Hill,2023-02-28T18:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-28T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.02
776556,Kimberley Close - Church Hill,2023-02-28T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.66
776556,Kimberley Close - Church Hill,2023-02-28T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.36
776556,Kimberley Close - Church Hill,2023-02-28T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,55.34
776556,Kimberley Close - Church Hill,2023-02-28T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.72
776556,Kimberley Close - Church Hill,2023-02-28T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.2
776556,Kimberley Close - Church Hill,2023-02-28T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,115.5
776556,Kimberley Close - Church Hill,2023-02-28T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,232.2
776556,Kimberley Close - Church Hill,2023-02-28T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.2
776556,Kimberley Close - Church Hill,2023-02-28T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,165.8
776556,Kimberley Close - Church Hill,2023-02-28T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-02-28T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
776556,Kimberley Close - Church Hill,2023-02-28T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-02-28T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.77
776556,Kimberley Close - Church Hill,2023-02-28T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.55
776556,Kimberley Close - Church Hill,2023-02-28T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.87
776556,Kimberley Close - Church Hill,2023-02-28T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,112.6
776556,Kimberley Close - Church Hill,2023-02-28T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.7
776556,Kimberley Close - Church Hill,2023-02-28T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,156.3
776556,Kimberley Close - Church Hill,2023-02-28T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.9
776556,Kimberley Close - Church Hill,2023-02-28T18:20:00.000+00:00,transformer,,Temperature,C,18.5
776556,Kimberley Close - Church Hill,2023-02-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-02-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
776556,Kimberley Close - Church Hill,2023-02-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-02-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
776556,Kimberley Close - Church Hill,2023-02-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-02-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
776556,Kimberley Close - Church Hill,2023-02-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.55
776556,Kimberley Close - Church Hill,2023-02-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
776556,Kimberley Close - Church Hill,2023-02-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
776556,Kimberley Close - Church Hill,2023-02-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,71.1
776556,Kimberley Close - Church Hill,2023-02-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,68.27
776556,Kimberley Close - Church Hill,2023-02-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,69.07
776556,Kimberley Close - Church Hill,2023-02-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,228.0
776556,Kimberley Close - Church Hill,2023-02-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,299.2
776556,Kimberley Close - Church Hill,2023-02-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,285.2
776556,Kimberley Close - Church Hill,2023-02-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,292.1
776556,Kimberley Close - Church Hill,2023-02-28T18:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-28T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.61
776556,Kimberley Close - Church Hill,2023-02-28T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.89
776556,Kimberley Close - Church Hill,2023-02-28T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
776556,Kimberley Close - Church Hill,2023-02-28T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,62.05
776556,Kimberley Close - Church Hill,2023-02-28T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.55
776556,Kimberley Close - Church Hill,2023-02-28T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.79
776556,Kimberley Close - Church Hill,2023-02-28T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,136.6
776556,Kimberley Close - Church Hill,2023-02-28T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,259.9
776556,Kimberley Close - Church Hill,2023-02-28T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.2
776556,Kimberley Close - Church Hill,2023-02-28T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,143.6
776556,Kimberley Close - Church Hill,2023-02-28T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
776556,Kimberley Close - Church Hill,2023-02-28T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
776556,Kimberley Close - Church Hill,2023-02-28T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-02-28T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.94
776556,Kimberley Close - Church Hill,2023-02-28T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.26
776556,Kimberley Close - Church Hill,2023-02-28T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.98
776556,Kimberley Close - Church Hill,2023-02-28T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,132.8
776556,Kimberley Close - Church Hill,2023-02-28T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.3
776556,Kimberley Close - Church Hill,2023-02-28T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,152.4
776556,Kimberley Close - Church Hill,2023-02-28T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.0
776556,Kimberley Close - Church Hill,2023-02-28T18:10:00.000+00:00,transformer,,Temperature,C,18.2
776556,Kimberley Close - Church Hill,2023-02-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-02-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
776556,Kimberley Close - Church Hill,2023-02-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
776556,Kimberley Close - Church Hill,2023-02-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-02-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
776556,Kimberley Close - Church Hill,2023-02-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
776556,Kimberley Close - Church Hill,2023-02-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
776556,Kimberley Close - Church Hill,2023-02-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
776556,Kimberley Close - Church Hill,2023-02-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,80.99
776556,Kimberley Close - Church Hill,2023-02-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,66.82
776556,Kimberley Close - Church Hill,2023-02-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,63.77
776556,Kimberley Close - Church Hill,2023-02-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,269.4
776556,Kimberley Close - Church Hill,2023-02-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,339.5
776556,Kimberley Close - Church Hill,2023-02-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,280.4
776556,Kimberley Close - Church Hill,2023-02-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,269.7
776556,Kimberley Close - Church Hill,2023-02-28T18:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-28T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.6
776556,Kimberley Close - Church Hill,2023-02-28T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.17
776556,Kimberley Close - Church Hill,2023-02-28T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.1
776556,Kimberley Close - Church Hill,2023-02-28T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,58.04
776556,Kimberley Close - Church Hill,2023-02-28T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.73
776556,Kimberley Close - Church Hill,2023-02-28T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.97
776556,Kimberley Close - Church Hill,2023-02-28T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,142.0
776556,Kimberley Close - Church Hill,2023-02-28T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,244.0
776556,Kimberley Close - Church Hill,2023-02-28T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.8
776556,Kimberley Close - Church Hill,2023-02-28T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.6
776556,Kimberley Close - Church Hill,2023-02-28T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
776556,Kimberley Close - Church Hill,2023-02-28T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776556,Kimberley Close - Church Hill,2023-02-28T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
776556,Kimberley Close - Church Hill,2023-02-28T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.54
776556,Kimberley Close - Church Hill,2023-02-28T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.51
776556,Kimberley Close - Church Hill,2023-02-28T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.21
776556,Kimberley Close - Church Hill,2023-02-28T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,138.1
776556,Kimberley Close - Church Hill,2023-02-28T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.3
776556,Kimberley Close - Church Hill,2023-02-28T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.9
776556,Kimberley Close - Church Hill,2023-02-28T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.1
776556,Kimberley Close - Church Hill,2023-02-28T18:00:00.000+00:00,transformer,,Temperature,C,18.0
776556,Kimberley Close - Church Hill,2023-02-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-02-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
776556,Kimberley Close - Church Hill,2023-02-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-02-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
776556,Kimberley Close - Church Hill,2023-02-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776556,Kimberley Close - Church Hill,2023-02-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
776556,Kimberley Close - Church Hill,2023-02-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
776556,Kimberley Close - Church Hill,2023-02-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
776556,Kimberley Close - Church Hill,2023-02-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
776556,Kimberley Close - Church Hill,2023-02-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,77.58
776556,Kimberley Close - Church Hill,2023-02-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,59.25
776556,Kimberley Close - Church Hill,2023-02-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,59.18
776556,Kimberley Close - Church Hill,2023-02-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,280.0
776556,Kimberley Close - Church Hill,2023-02-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,326.6
776556,Kimberley Close - Church Hill,2023-02-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,246.7
776556,Kimberley Close - Church Hill,2023-02-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.2
776556,Kimberley Close - Church Hill,2023-02-28T18:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-28T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.21
776556,Kimberley Close - Church Hill,2023-02-28T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.05
776556,Kimberley Close - Church Hill,2023-02-28T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.21
776556,Kimberley Close - Church Hill,2023-02-28T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,57.47
776556,Kimberley Close - Church Hill,2023-02-28T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.53
776556,Kimberley Close - Church Hill,2023-02-28T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.94
776556,Kimberley Close - Church Hill,2023-02-28T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,132.8
776556,Kimberley Close - Church Hill,2023-02-28T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,241.0
776556,Kimberley Close - Church Hill,2023-02-28T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.5
776556,Kimberley Close - Church Hill,2023-02-28T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,156.8
776556,Kimberley Close - Church Hill,2023-02-28T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
776556,Kimberley Close - Church Hill,2023-02-28T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776556,Kimberley Close - Church Hill,2023-02-28T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-02-28T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.87
776556,Kimberley Close - Church Hill,2023-02-28T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.22
776556,Kimberley Close - Church Hill,2023-02-28T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.77
776556,Kimberley Close - Church Hill,2023-02-28T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,129.2
776556,Kimberley Close - Church Hill,2023-02-28T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.3
776556,Kimberley Close - Church Hill,2023-02-28T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.9
776556,Kimberley Close - Church Hill,2023-02-28T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.6
776556,Kimberley Close - Church Hill,2023-02-28T17:50:00.000+00:00,transformer,,Temperature,C,17.8
776556,Kimberley Close - Church Hill,2023-02-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-02-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
776556,Kimberley Close - Church Hill,2023-02-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-02-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
776556,Kimberley Close - Church Hill,2023-02-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-02-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
776556,Kimberley Close - Church Hill,2023-02-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
776556,Kimberley Close - Church Hill,2023-02-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
776556,Kimberley Close - Church Hill,2023-02-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
776556,Kimberley Close - Church Hill,2023-02-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,75.34
776556,Kimberley Close - Church Hill,2023-02-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,55.75
776556,Kimberley Close - Church Hill,2023-02-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,61.71
776556,Kimberley Close - Church Hill,2023-02-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,262.1
776556,Kimberley Close - Church Hill,2023-02-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,316.5
776556,Kimberley Close - Church Hill,2023-02-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.4
776556,Kimberley Close - Church Hill,2023-02-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,261.5
776556,Kimberley Close - Church Hill,2023-02-28T17:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-28T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.65
776556,Kimberley Close - Church Hill,2023-02-28T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.17
776556,Kimberley Close - Church Hill,2023-02-28T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.08
776556,Kimberley Close - Church Hill,2023-02-28T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,56.33
776556,Kimberley Close - Church Hill,2023-02-28T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.24
776556,Kimberley Close - Church Hill,2023-02-28T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.86
776556,Kimberley Close - Church Hill,2023-02-28T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,134.9
776556,Kimberley Close - Church Hill,2023-02-28T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,236.4
776556,Kimberley Close - Church Hill,2023-02-28T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.9
776556,Kimberley Close - Church Hill,2023-02-28T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,164.1
776556,Kimberley Close - Church Hill,2023-02-28T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
776556,Kimberley Close - Church Hill,2023-02-28T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776556,Kimberley Close - Church Hill,2023-02-28T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
776556,Kimberley Close - Church Hill,2023-02-28T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.65
776556,Kimberley Close - Church Hill,2023-02-28T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.74
776556,Kimberley Close - Church Hill,2023-02-28T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.18
776556,Kimberley Close - Church Hill,2023-02-28T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,131.2
776556,Kimberley Close - Church Hill,2023-02-28T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.4
776556,Kimberley Close - Church Hill,2023-02-28T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.0
776556,Kimberley Close - Church Hill,2023-02-28T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.9
776556,Kimberley Close - Church Hill,2023-02-28T17:40:00.000+00:00,transformer,,Temperature,C,17.6
776556,Kimberley Close - Church Hill,2023-02-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-02-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
776556,Kimberley Close - Church Hill,2023-02-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
776556,Kimberley Close - Church Hill,2023-02-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776556,Kimberley Close - Church Hill,2023-02-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
776556,Kimberley Close - Church Hill,2023-02-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
776556,Kimberley Close - Church Hill,2023-02-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
776556,Kimberley Close - Church Hill,2023-02-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
776556,Kimberley Close - Church Hill,2023-02-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,75.98
776556,Kimberley Close - Church Hill,2023-02-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,53.97
776556,Kimberley Close - Church Hill,2023-02-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,63.04
776556,Kimberley Close - Church Hill,2023-02-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,266.1
776556,Kimberley Close - Church Hill,2023-02-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,318.6
776556,Kimberley Close - Church Hill,2023-02-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.8
776556,Kimberley Close - Church Hill,2023-02-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,266.3
776556,Kimberley Close - Church Hill,2023-02-28T17:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-28T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.65
776556,Kimberley Close - Church Hill,2023-02-28T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.05
776556,Kimberley Close - Church Hill,2023-02-28T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.93
776556,Kimberley Close - Church Hill,2023-02-28T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,60.49
776556,Kimberley Close - Church Hill,2023-02-28T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.55
776556,Kimberley Close - Church Hill,2023-02-28T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.23
776556,Kimberley Close - Church Hill,2023-02-28T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,181.7
776556,Kimberley Close - Church Hill,2023-02-28T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,252.8
776556,Kimberley Close - Church Hill,2023-02-28T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.4
776556,Kimberley Close - Church Hill,2023-02-28T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,145.9
776556,Kimberley Close - Church Hill,2023-02-28T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
776556,Kimberley Close - Church Hill,2023-02-28T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776556,Kimberley Close - Church Hill,2023-02-28T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
776556,Kimberley Close - Church Hill,2023-02-28T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.62
776556,Kimberley Close - Church Hill,2023-02-28T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.44
776556,Kimberley Close - Church Hill,2023-02-28T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.66
776556,Kimberley Close - Church Hill,2023-02-28T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,176.7
776556,Kimberley Close - Church Hill,2023-02-28T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.2
776556,Kimberley Close - Church Hill,2023-02-28T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.2
776556,Kimberley Close - Church Hill,2023-02-28T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.5
776556,Kimberley Close - Church Hill,2023-02-28T17:30:00.000+00:00,transformer,,Temperature,C,17.5
776556,Kimberley Close - Church Hill,2023-02-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-02-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
776556,Kimberley Close - Church Hill,2023-02-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-02-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
776556,Kimberley Close - Church Hill,2023-02-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776556,Kimberley Close - Church Hill,2023-02-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
776556,Kimberley Close - Church Hill,2023-02-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
776556,Kimberley Close - Church Hill,2023-02-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
776556,Kimberley Close - Church Hill,2023-02-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
776556,Kimberley Close - Church Hill,2023-02-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,83.11
776556,Kimberley Close - Church Hill,2023-02-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,43.99
776556,Kimberley Close - Church Hill,2023-02-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,61.89
776556,Kimberley Close - Church Hill,2023-02-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,358.4
776556,Kimberley Close - Church Hill,2023-02-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,347.4
776556,Kimberley Close - Church Hill,2023-02-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
776556,Kimberley Close - Church Hill,2023-02-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.3
776556,Kimberley Close - Church Hill,2023-02-28T17:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-28T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.06
776556,Kimberley Close - Church Hill,2023-02-28T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.42
776556,Kimberley Close - Church Hill,2023-02-28T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.46
776556,Kimberley Close - Church Hill,2023-02-28T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,59.93
776556,Kimberley Close - Church Hill,2023-02-28T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.73
776556,Kimberley Close - Church Hill,2023-02-28T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.68
776556,Kimberley Close - Church Hill,2023-02-28T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,160.3
776556,Kimberley Close - Church Hill,2023-02-28T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,249.6
776556,Kimberley Close - Church Hill,2023-02-28T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.6
776556,Kimberley Close - Church Hill,2023-02-28T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.4
