Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-28T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-02-28T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776556,Kimberley Close - Church Hill,2023-02-28T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
776556,Kimberley Close - Church Hill,2023-02-28T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.65
776556,Kimberley Close - Church Hill,2023-02-28T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.87
776556,Kimberley Close - Church Hill,2023-02-28T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.27
776556,Kimberley Close - Church Hill,2023-02-28T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,156.0
776556,Kimberley Close - Church Hill,2023-02-28T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.2
776556,Kimberley Close - Church Hill,2023-02-28T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.1
776556,Kimberley Close - Church Hill,2023-02-28T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.6
776556,Kimberley Close - Church Hill,2023-02-28T17:20:00.000+00:00,transformer,,Temperature,C,17.2
776556,Kimberley Close - Church Hill,2023-02-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-02-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
776556,Kimberley Close - Church Hill,2023-02-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-02-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
776556,Kimberley Close - Church Hill,2023-02-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776556,Kimberley Close - Church Hill,2023-02-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
776556,Kimberley Close - Church Hill,2023-02-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
776556,Kimberley Close - Church Hill,2023-02-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
776556,Kimberley Close - Church Hill,2023-02-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
776556,Kimberley Close - Church Hill,2023-02-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,81.58
776556,Kimberley Close - Church Hill,2023-02-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,49.59
776556,Kimberley Close - Church Hill,2023-02-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,60.95
776556,Kimberley Close - Church Hill,2023-02-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,316.3
776556,Kimberley Close - Church Hill,2023-02-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,340.1
776556,Kimberley Close - Church Hill,2023-02-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.3
776556,Kimberley Close - Church Hill,2023-02-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.9
776556,Kimberley Close - Church Hill,2023-02-28T17:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-28T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.93
776556,Kimberley Close - Church Hill,2023-02-28T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.76
776556,Kimberley Close - Church Hill,2023-02-28T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.74
776556,Kimberley Close - Church Hill,2023-02-28T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,56.28
776556,Kimberley Close - Church Hill,2023-02-28T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.12
776556,Kimberley Close - Church Hill,2023-02-28T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.72
776556,Kimberley Close - Church Hill,2023-02-28T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,134.7
776556,Kimberley Close - Church Hill,2023-02-28T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,234.7
776556,Kimberley Close - Church Hill,2023-02-28T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.0
776556,Kimberley Close - Church Hill,2023-02-28T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.7
776556,Kimberley Close - Church Hill,2023-02-28T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
776556,Kimberley Close - Church Hill,2023-02-28T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776556,Kimberley Close - Church Hill,2023-02-28T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
776556,Kimberley Close - Church Hill,2023-02-28T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.44
776556,Kimberley Close - Church Hill,2023-02-28T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.09
776556,Kimberley Close - Church Hill,2023-02-28T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.25
776556,Kimberley Close - Church Hill,2023-02-28T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,130.9
776556,Kimberley Close - Church Hill,2023-02-28T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.5
776556,Kimberley Close - Church Hill,2023-02-28T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.4
776556,Kimberley Close - Church Hill,2023-02-28T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.8
776556,Kimberley Close - Church Hill,2023-02-28T17:10:00.000+00:00,transformer,,Temperature,C,17.0
776556,Kimberley Close - Church Hill,2023-02-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-02-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
776556,Kimberley Close - Church Hill,2023-02-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-02-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
776556,Kimberley Close - Church Hill,2023-02-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-02-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
776556,Kimberley Close - Church Hill,2023-02-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
776556,Kimberley Close - Church Hill,2023-02-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
776556,Kimberley Close - Church Hill,2023-02-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
776556,Kimberley Close - Church Hill,2023-02-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,73.72
776556,Kimberley Close - Church Hill,2023-02-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,52.21
776556,Kimberley Close - Church Hill,2023-02-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,53.97
776556,Kimberley Close - Church Hill,2023-02-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,265.6
776556,Kimberley Close - Church Hill,2023-02-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,308.2
776556,Kimberley Close - Church Hill,2023-02-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.9
776556,Kimberley Close - Church Hill,2023-02-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.4
776556,Kimberley Close - Church Hill,2023-02-28T17:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-28T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.13
776556,Kimberley Close - Church Hill,2023-02-28T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.64
776556,Kimberley Close - Church Hill,2023-02-28T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
776556,Kimberley Close - Church Hill,2023-02-28T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,55.81
776556,Kimberley Close - Church Hill,2023-02-28T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.93
776556,Kimberley Close - Church Hill,2023-02-28T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.0
776556,Kimberley Close - Church Hill,2023-02-28T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,139.4
776556,Kimberley Close - Church Hill,2023-02-28T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,232.9
776556,Kimberley Close - Church Hill,2023-02-28T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.8
776556,Kimberley Close - Church Hill,2023-02-28T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.4
776556,Kimberley Close - Church Hill,2023-02-28T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
776556,Kimberley Close - Church Hill,2023-02-28T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
776556,Kimberley Close - Church Hill,2023-02-28T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
776556,Kimberley Close - Church Hill,2023-02-28T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.72
776556,Kimberley Close - Church Hill,2023-02-28T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.32
776556,Kimberley Close - Church Hill,2023-02-28T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.96
776556,Kimberley Close - Church Hill,2023-02-28T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,135.7
776556,Kimberley Close - Church Hill,2023-02-28T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.0
776556,Kimberley Close - Church Hill,2023-02-28T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.2
776556,Kimberley Close - Church Hill,2023-02-28T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.3
776556,Kimberley Close - Church Hill,2023-02-28T17:00:00.000+00:00,transformer,,Temperature,C,16.9
776556,Kimberley Close - Church Hill,2023-02-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
776556,Kimberley Close - Church Hill,2023-02-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-02-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
776556,Kimberley Close - Church Hill,2023-02-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776556,Kimberley Close - Church Hill,2023-02-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
776556,Kimberley Close - Church Hill,2023-02-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
776556,Kimberley Close - Church Hill,2023-02-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
776556,Kimberley Close - Church Hill,2023-02-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
776556,Kimberley Close - Church Hill,2023-02-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,70.53
776556,Kimberley Close - Church Hill,2023-02-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,45.25
776556,Kimberley Close - Church Hill,2023-02-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,56.95
776556,Kimberley Close - Church Hill,2023-02-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,275.2
776556,Kimberley Close - Church Hill,2023-02-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,295.2
776556,Kimberley Close - Church Hill,2023-02-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
776556,Kimberley Close - Church Hill,2023-02-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.7
776556,Kimberley Close - Church Hill,2023-02-28T17:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-28T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.28
776556,Kimberley Close - Church Hill,2023-02-28T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.79
776556,Kimberley Close - Church Hill,2023-02-28T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-02-28T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,57.01
776556,Kimberley Close - Church Hill,2023-02-28T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.56
776556,Kimberley Close - Church Hill,2023-02-28T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.68
776556,Kimberley Close - Church Hill,2023-02-28T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,155.1
776556,Kimberley Close - Church Hill,2023-02-28T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,238.1
776556,Kimberley Close - Church Hill,2023-02-28T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.9
776556,Kimberley Close - Church Hill,2023-02-28T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,143.3
776556,Kimberley Close - Church Hill,2023-02-28T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-02-28T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776556,Kimberley Close - Church Hill,2023-02-28T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776556,Kimberley Close - Church Hill,2023-02-28T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.4
776556,Kimberley Close - Church Hill,2023-02-28T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.37
776556,Kimberley Close - Church Hill,2023-02-28T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.6
776556,Kimberley Close - Church Hill,2023-02-28T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,151.0
776556,Kimberley Close - Church Hill,2023-02-28T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
776556,Kimberley Close - Church Hill,2023-02-28T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.0
776556,Kimberley Close - Church Hill,2023-02-28T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.3
776556,Kimberley Close - Church Hill,2023-02-28T16:50:00.000+00:00,transformer,,Temperature,C,17.0
776556,Kimberley Close - Church Hill,2023-02-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-02-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
776556,Kimberley Close - Church Hill,2023-02-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-02-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
776556,Kimberley Close - Church Hill,2023-02-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-02-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
776556,Kimberley Close - Church Hill,2023-02-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
776556,Kimberley Close - Church Hill,2023-02-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
776556,Kimberley Close - Church Hill,2023-02-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
776556,Kimberley Close - Church Hill,2023-02-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,70.41
776556,Kimberley Close - Church Hill,2023-02-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,38.92
776556,Kimberley Close - Church Hill,2023-02-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,58.28
776556,Kimberley Close - Church Hill,2023-02-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,306.0
776556,Kimberley Close - Church Hill,2023-02-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,295.2
776556,Kimberley Close - Church Hill,2023-02-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
776556,Kimberley Close - Church Hill,2023-02-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.9
776556,Kimberley Close - Church Hill,2023-02-28T16:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-28T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.31
776556,Kimberley Close - Church Hill,2023-02-28T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.3
776556,Kimberley Close - Church Hill,2023-02-28T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
776556,Kimberley Close - Church Hill,2023-02-28T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.81
776556,Kimberley Close - Church Hill,2023-02-28T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.65
776556,Kimberley Close - Church Hill,2023-02-28T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.1
776556,Kimberley Close - Church Hill,2023-02-28T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,117.5
776556,Kimberley Close - Church Hill,2023-02-28T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,176.8
776556,Kimberley Close - Church Hill,2023-02-28T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.5
776556,Kimberley Close - Church Hill,2023-02-28T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,145.3
776556,Kimberley Close - Church Hill,2023-02-28T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.7
776556,Kimberley Close - Church Hill,2023-02-28T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776556,Kimberley Close - Church Hill,2023-02-28T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
776556,Kimberley Close - Church Hill,2023-02-28T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.45
776556,Kimberley Close - Church Hill,2023-02-28T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.15
776556,Kimberley Close - Church Hill,2023-02-28T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.63
776556,Kimberley Close - Church Hill,2023-02-28T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,114.5
776556,Kimberley Close - Church Hill,2023-02-28T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.0
776556,Kimberley Close - Church Hill,2023-02-28T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.8
776556,Kimberley Close - Church Hill,2023-02-28T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.1
776556,Kimberley Close - Church Hill,2023-02-28T16:40:00.000+00:00,transformer,,Temperature,C,17.2
776556,Kimberley Close - Church Hill,2023-02-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-02-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
776556,Kimberley Close - Church Hill,2023-02-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-02-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
776556,Kimberley Close - Church Hill,2023-02-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-02-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
776556,Kimberley Close - Church Hill,2023-02-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.01
776556,Kimberley Close - Church Hill,2023-02-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
776556,Kimberley Close - Church Hill,2023-02-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
776556,Kimberley Close - Church Hill,2023-02-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,57.26
776556,Kimberley Close - Church Hill,2023-02-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,42.79
776556,Kimberley Close - Church Hill,2023-02-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,58.73
776556,Kimberley Close - Church Hill,2023-02-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,232.0
776556,Kimberley Close - Church Hill,2023-02-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,243.2
776556,Kimberley Close - Church Hill,2023-02-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
776556,Kimberley Close - Church Hill,2023-02-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.3
776556,Kimberley Close - Church Hill,2023-02-28T16:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-28T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.35
776556,Kimberley Close - Church Hill,2023-02-28T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
776556,Kimberley Close - Church Hill,2023-02-28T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.13
776556,Kimberley Close - Church Hill,2023-02-28T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.6
776556,Kimberley Close - Church Hill,2023-02-28T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.99
776556,Kimberley Close - Church Hill,2023-02-28T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.07
776556,Kimberley Close - Church Hill,2023-02-28T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,113.7
776556,Kimberley Close - Church Hill,2023-02-28T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,155.3
776556,Kimberley Close - Church Hill,2023-02-28T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.7
776556,Kimberley Close - Church Hill,2023-02-28T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,144.6
776556,Kimberley Close - Church Hill,2023-02-28T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.99
776556,Kimberley Close - Church Hill,2023-02-28T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776556,Kimberley Close - Church Hill,2023-02-28T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
776556,Kimberley Close - Church Hill,2023-02-28T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.09
776556,Kimberley Close - Church Hill,2023-02-28T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.9
776556,Kimberley Close - Church Hill,2023-02-28T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.37
776556,Kimberley Close - Church Hill,2023-02-28T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,110.9
776556,Kimberley Close - Church Hill,2023-02-28T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
776556,Kimberley Close - Church Hill,2023-02-28T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.6
776556,Kimberley Close - Church Hill,2023-02-28T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.6
776556,Kimberley Close - Church Hill,2023-02-28T16:30:00.000+00:00,transformer,,Temperature,C,17.5
776556,Kimberley Close - Church Hill,2023-02-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-02-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
776556,Kimberley Close - Church Hill,2023-02-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-02-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
776556,Kimberley Close - Church Hill,2023-02-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-02-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
776556,Kimberley Close - Church Hill,2023-02-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.34
776556,Kimberley Close - Church Hill,2023-02-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
776556,Kimberley Close - Church Hill,2023-02-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
776556,Kimberley Close - Church Hill,2023-02-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,50.69
776556,Kimberley Close - Church Hill,2023-02-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,38.89
776556,Kimberley Close - Church Hill,2023-02-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,58.44
776556,Kimberley Close - Church Hill,2023-02-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,224.6
776556,Kimberley Close - Church Hill,2023-02-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.3
776556,Kimberley Close - Church Hill,2023-02-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
776556,Kimberley Close - Church Hill,2023-02-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.6
776556,Kimberley Close - Church Hill,2023-02-28T16:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-28T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.35
776556,Kimberley Close - Church Hill,2023-02-28T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.04
776556,Kimberley Close - Church Hill,2023-02-28T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
776556,Kimberley Close - Church Hill,2023-02-28T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.83
776556,Kimberley Close - Church Hill,2023-02-28T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.29
776556,Kimberley Close - Church Hill,2023-02-28T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.64
776556,Kimberley Close - Church Hill,2023-02-28T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,113.2
776556,Kimberley Close - Church Hill,2023-02-28T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,175.4
776556,Kimberley Close - Church Hill,2023-02-28T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.4
776556,Kimberley Close - Church Hill,2023-02-28T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.1
776556,Kimberley Close - Church Hill,2023-02-28T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.56
776556,Kimberley Close - Church Hill,2023-02-28T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
776556,Kimberley Close - Church Hill,2023-02-28T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
776556,Kimberley Close - Church Hill,2023-02-28T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.54
776556,Kimberley Close - Church Hill,2023-02-28T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.48
776556,Kimberley Close - Church Hill,2023-02-28T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.03
776556,Kimberley Close - Church Hill,2023-02-28T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,110.1
776556,Kimberley Close - Church Hill,2023-02-28T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.8
776556,Kimberley Close - Church Hill,2023-02-28T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.1
776556,Kimberley Close - Church Hill,2023-02-28T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.9
776556,Kimberley Close - Church Hill,2023-02-28T16:20:00.000+00:00,transformer,,Temperature,C,17.6
776556,Kimberley Close - Church Hill,2023-02-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-02-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
776556,Kimberley Close - Church Hill,2023-02-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-02-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
776556,Kimberley Close - Church Hill,2023-02-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-02-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
776556,Kimberley Close - Church Hill,2023-02-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.9
776556,Kimberley Close - Church Hill,2023-02-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
776556,Kimberley Close - Church Hill,2023-02-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
776556,Kimberley Close - Church Hill,2023-02-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,55.37
776556,Kimberley Close - Church Hill,2023-02-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,38.77
776556,Kimberley Close - Church Hill,2023-02-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,41.67
776556,Kimberley Close - Church Hill,2023-02-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,223.2
776556,Kimberley Close - Church Hill,2023-02-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.2
776556,Kimberley Close - Church Hill,2023-02-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
776556,Kimberley Close - Church Hill,2023-02-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
776556,Kimberley Close - Church Hill,2023-02-28T16:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-28T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.98
776556,Kimberley Close - Church Hill,2023-02-28T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.85
776556,Kimberley Close - Church Hill,2023-02-28T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.88
776556,Kimberley Close - Church Hill,2023-02-28T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.64
776556,Kimberley Close - Church Hill,2023-02-28T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.16
776556,Kimberley Close - Church Hill,2023-02-28T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.23
776556,Kimberley Close - Church Hill,2023-02-28T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,108.0
776556,Kimberley Close - Church Hill,2023-02-28T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,154.4
776556,Kimberley Close - Church Hill,2023-02-28T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.4
776556,Kimberley Close - Church Hill,2023-02-28T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.1
776556,Kimberley Close - Church Hill,2023-02-28T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.37
776556,Kimberley Close - Church Hill,2023-02-28T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
776556,Kimberley Close - Church Hill,2023-02-28T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
776556,Kimberley Close - Church Hill,2023-02-28T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.9
776556,Kimberley Close - Church Hill,2023-02-28T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.04
776556,Kimberley Close - Church Hill,2023-02-28T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.18
776556,Kimberley Close - Church Hill,2023-02-28T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,105.2
776556,Kimberley Close - Church Hill,2023-02-28T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.3
776556,Kimberley Close - Church Hill,2023-02-28T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.2
776556,Kimberley Close - Church Hill,2023-02-28T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.2
776556,Kimberley Close - Church Hill,2023-02-28T16:10:00.000+00:00,transformer,,Temperature,C,17.6
776556,Kimberley Close - Church Hill,2023-02-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-02-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
776556,Kimberley Close - Church Hill,2023-02-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-02-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
776556,Kimberley Close - Church Hill,2023-02-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-02-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
776556,Kimberley Close - Church Hill,2023-02-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
776556,Kimberley Close - Church Hill,2023-02-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
776556,Kimberley Close - Church Hill,2023-02-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
776556,Kimberley Close - Church Hill,2023-02-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,50.54
776556,Kimberley Close - Church Hill,2023-02-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,36.2
776556,Kimberley Close - Church Hill,2023-02-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,41.4
776556,Kimberley Close - Church Hill,2023-02-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,213.2
776556,Kimberley Close - Church Hill,2023-02-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.9
776556,Kimberley Close - Church Hill,2023-02-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
776556,Kimberley Close - Church Hill,2023-02-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
776556,Kimberley Close - Church Hill,2023-02-28T16:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-28T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.92
776556,Kimberley Close - Church Hill,2023-02-28T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.68
776556,Kimberley Close - Church Hill,2023-02-28T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.93
776556,Kimberley Close - Church Hill,2023-02-28T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.25
776556,Kimberley Close - Church Hill,2023-02-28T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.17
776556,Kimberley Close - Church Hill,2023-02-28T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.63
776556,Kimberley Close - Church Hill,2023-02-28T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,91.4
776556,Kimberley Close - Church Hill,2023-02-28T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.4
776556,Kimberley Close - Church Hill,2023-02-28T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.7
776556,Kimberley Close - Church Hill,2023-02-28T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.8
776556,Kimberley Close - Church Hill,2023-02-28T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
776556,Kimberley Close - Church Hill,2023-02-28T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
776556,Kimberley Close - Church Hill,2023-02-28T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-02-28T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.21
776556,Kimberley Close - Church Hill,2023-02-28T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.91
776556,Kimberley Close - Church Hill,2023-02-28T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.71
776556,Kimberley Close - Church Hill,2023-02-28T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,89.1
776556,Kimberley Close - Church Hill,2023-02-28T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
776556,Kimberley Close - Church Hill,2023-02-28T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
776556,Kimberley Close - Church Hill,2023-02-28T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.8
776556,Kimberley Close - Church Hill,2023-02-28T16:00:00.000+00:00,transformer,,Temperature,C,17.6
776556,Kimberley Close - Church Hill,2023-02-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-02-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
776556,Kimberley Close - Church Hill,2023-02-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-02-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
776556,Kimberley Close - Church Hill,2023-02-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-02-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
776556,Kimberley Close - Church Hill,2023-02-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
776556,Kimberley Close - Church Hill,2023-02-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
776556,Kimberley Close - Church Hill,2023-02-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
776556,Kimberley Close - Church Hill,2023-02-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,39.46
776556,Kimberley Close - Church Hill,2023-02-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,35.08
776556,Kimberley Close - Church Hill,2023-02-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,40.34
776556,Kimberley Close - Church Hill,2023-02-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,180.4
776556,Kimberley Close - Church Hill,2023-02-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
776556,Kimberley Close - Church Hill,2023-02-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
776556,Kimberley Close - Church Hill,2023-02-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
776556,Kimberley Close - Church Hill,2023-02-28T16:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-28T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.24
776556,Kimberley Close - Church Hill,2023-02-28T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
776556,Kimberley Close - Church Hill,2023-02-28T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.57
776556,Kimberley Close - Church Hill,2023-02-28T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.23
776556,Kimberley Close - Church Hill,2023-02-28T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.62
776556,Kimberley Close - Church Hill,2023-02-28T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.64
776556,Kimberley Close - Church Hill,2023-02-28T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,86.7
776556,Kimberley Close - Church Hill,2023-02-28T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.4
776556,Kimberley Close - Church Hill,2023-02-28T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.2
776556,Kimberley Close - Church Hill,2023-02-28T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.8
776556,Kimberley Close - Church Hill,2023-02-28T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
776556,Kimberley Close - Church Hill,2023-02-28T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
776556,Kimberley Close - Church Hill,2023-02-28T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
776556,Kimberley Close - Church Hill,2023-02-28T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.75
776556,Kimberley Close - Church Hill,2023-02-28T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.98
776556,Kimberley Close - Church Hill,2023-02-28T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.06
776556,Kimberley Close - Church Hill,2023-02-28T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,84.5
776556,Kimberley Close - Church Hill,2023-02-28T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.5
776556,Kimberley Close - Church Hill,2023-02-28T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.4
776556,Kimberley Close - Church Hill,2023-02-28T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.2
776556,Kimberley Close - Church Hill,2023-02-28T15:50:00.000+00:00,transformer,,Temperature,C,17.6
776556,Kimberley Close - Church Hill,2023-02-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-02-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
776556,Kimberley Close - Church Hill,2023-02-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-02-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
776556,Kimberley Close - Church Hill,2023-02-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-02-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
776556,Kimberley Close - Church Hill,2023-02-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.3
776556,Kimberley Close - Church Hill,2023-02-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
776556,Kimberley Close - Church Hill,2023-02-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
776556,Kimberley Close - Church Hill,2023-02-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,40.98
776556,Kimberley Close - Church Hill,2023-02-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,45.6
776556,Kimberley Close - Church Hill,2023-02-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,42.7
776556,Kimberley Close - Church Hill,2023-02-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,171.2
776556,Kimberley Close - Church Hill,2023-02-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
776556,Kimberley Close - Church Hill,2023-02-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
776556,Kimberley Close - Church Hill,2023-02-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
776556,Kimberley Close - Church Hill,2023-02-28T15:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-28T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.86
776556,Kimberley Close - Church Hill,2023-02-28T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
776556,Kimberley Close - Church Hill,2023-02-28T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.98
776556,Kimberley Close - Church Hill,2023-02-28T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.31
776556,Kimberley Close - Church Hill,2023-02-28T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.67
776556,Kimberley Close - Church Hill,2023-02-28T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.08
776556,Kimberley Close - Church Hill,2023-02-28T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,110.1
776556,Kimberley Close - Church Hill,2023-02-28T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.5
776556,Kimberley Close - Church Hill,2023-02-28T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,147.7
776556,Kimberley Close - Church Hill,2023-02-28T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.4
776556,Kimberley Close - Church Hill,2023-02-28T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
776556,Kimberley Close - Church Hill,2023-02-28T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
776556,Kimberley Close - Church Hill,2023-02-28T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
776556,Kimberley Close - Church Hill,2023-02-28T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.8
776556,Kimberley Close - Church Hill,2023-02-28T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.56
776556,Kimberley Close - Church Hill,2023-02-28T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.77
776556,Kimberley Close - Church Hill,2023-02-28T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,107.2
776556,Kimberley Close - Church Hill,2023-02-28T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.9
776556,Kimberley Close - Church Hill,2023-02-28T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.8
776556,Kimberley Close - Church Hill,2023-02-28T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.5
776556,Kimberley Close - Church Hill,2023-02-28T15:40:00.000+00:00,transformer,,Temperature,C,17.6
776556,Kimberley Close - Church Hill,2023-02-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-02-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
776556,Kimberley Close - Church Hill,2023-02-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-02-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
776556,Kimberley Close - Church Hill,2023-02-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-02-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
776556,Kimberley Close - Church Hill,2023-02-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.94
776556,Kimberley Close - Church Hill,2023-02-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
776556,Kimberley Close - Church Hill,2023-02-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
776556,Kimberley Close - Church Hill,2023-02-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,44.11
776556,Kimberley Close - Church Hill,2023-02-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,55.23
776556,Kimberley Close - Church Hill,2023-02-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,35.85
776556,Kimberley Close - Church Hill,2023-02-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,217.2
776556,Kimberley Close - Church Hill,2023-02-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
776556,Kimberley Close - Church Hill,2023-02-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.5
776556,Kimberley Close - Church Hill,2023-02-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
776556,Kimberley Close - Church Hill,2023-02-28T15:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-28T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.62
776556,Kimberley Close - Church Hill,2023-02-28T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-02-28T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
776556,Kimberley Close - Church Hill,2023-02-28T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.34
776556,Kimberley Close - Church Hill,2023-02-28T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.49
776556,Kimberley Close - Church Hill,2023-02-28T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.81
776556,Kimberley Close - Church Hill,2023-02-28T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,88.4
776556,Kimberley Close - Church Hill,2023-02-28T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.5
776556,Kimberley Close - Church Hill,2023-02-28T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.0
776556,Kimberley Close - Church Hill,2023-02-28T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.1
776556,Kimberley Close - Church Hill,2023-02-28T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
776556,Kimberley Close - Church Hill,2023-02-28T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
776556,Kimberley Close - Church Hill,2023-02-28T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
776556,Kimberley Close - Church Hill,2023-02-28T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.77
776556,Kimberley Close - Church Hill,2023-02-28T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.14
776556,Kimberley Close - Church Hill,2023-02-28T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.46
776556,Kimberley Close - Church Hill,2023-02-28T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,86.1
776556,Kimberley Close - Church Hill,2023-02-28T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.9
776556,Kimberley Close - Church Hill,2023-02-28T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
776556,Kimberley Close - Church Hill,2023-02-28T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.0
776556,Kimberley Close - Church Hill,2023-02-28T15:30:00.000+00:00,transformer,,Temperature,C,17.5
776556,Kimberley Close - Church Hill,2023-02-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-02-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
776556,Kimberley Close - Church Hill,2023-02-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
776556,Kimberley Close - Church Hill,2023-02-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-02-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
776556,Kimberley Close - Church Hill,2023-02-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.8
776556,Kimberley Close - Church Hill,2023-02-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
776556,Kimberley Close - Church Hill,2023-02-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
776556,Kimberley Close - Church Hill,2023-02-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,45.11
776556,Kimberley Close - Church Hill,2023-02-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,38.63
776556,Kimberley Close - Church Hill,2023-02-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,43.27
776556,Kimberley Close - Church Hill,2023-02-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,174.5
776556,Kimberley Close - Church Hill,2023-02-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
776556,Kimberley Close - Church Hill,2023-02-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
776556,Kimberley Close - Church Hill,2023-02-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
776556,Kimberley Close - Church Hill,2023-02-28T15:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-28T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.44
776556,Kimberley Close - Church Hill,2023-02-28T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
776556,Kimberley Close - Church Hill,2023-02-28T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
776556,Kimberley Close - Church Hill,2023-02-28T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.89
776556,Kimberley Close - Church Hill,2023-02-28T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.79
776556,Kimberley Close - Church Hill,2023-02-28T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.1
776556,Kimberley Close - Church Hill,2023-02-28T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,80.8
776556,Kimberley Close - Church Hill,2023-02-28T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.3
776556,Kimberley Close - Church Hill,2023-02-28T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.0
776556,Kimberley Close - Church Hill,2023-02-28T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.2
776556,Kimberley Close - Church Hill,2023-02-28T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-02-28T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
776556,Kimberley Close - Church Hill,2023-02-28T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
776556,Kimberley Close - Church Hill,2023-02-28T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.71
776556,Kimberley Close - Church Hill,2023-02-28T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.04
776556,Kimberley Close - Church Hill,2023-02-28T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.15
776556,Kimberley Close - Church Hill,2023-02-28T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,78.8
776556,Kimberley Close - Church Hill,2023-02-28T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.5
776556,Kimberley Close - Church Hill,2023-02-28T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
776556,Kimberley Close - Church Hill,2023-02-28T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.4
776556,Kimberley Close - Church Hill,2023-02-28T15:20:00.000+00:00,transformer,,Temperature,C,17.3
