Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,193.9
776556,Kimberley Close - Church Hill,2023-02-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
776556,Kimberley Close - Church Hill,2023-02-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
776556,Kimberley Close - Church Hill,2023-02-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
776556,Kimberley Close - Church Hill,2023-02-28T13:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-28T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.15
776556,Kimberley Close - Church Hill,2023-02-28T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
776556,Kimberley Close - Church Hill,2023-02-28T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.99
776556,Kimberley Close - Church Hill,2023-02-28T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.92
776556,Kimberley Close - Church Hill,2023-02-28T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.1
776556,Kimberley Close - Church Hill,2023-02-28T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.21
776556,Kimberley Close - Church Hill,2023-02-28T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,99.7
776556,Kimberley Close - Church Hill,2023-02-28T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.1
776556,Kimberley Close - Church Hill,2023-02-28T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.5
776556,Kimberley Close - Church Hill,2023-02-28T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.3
776556,Kimberley Close - Church Hill,2023-02-28T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
776556,Kimberley Close - Church Hill,2023-02-28T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
776556,Kimberley Close - Church Hill,2023-02-28T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776556,Kimberley Close - Church Hill,2023-02-28T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.73
776556,Kimberley Close - Church Hill,2023-02-28T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.34
776556,Kimberley Close - Church Hill,2023-02-28T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.37
776556,Kimberley Close - Church Hill,2023-02-28T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,97.2
776556,Kimberley Close - Church Hill,2023-02-28T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
776556,Kimberley Close - Church Hill,2023-02-28T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
776556,Kimberley Close - Church Hill,2023-02-28T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
776556,Kimberley Close - Church Hill,2023-02-28T13:10:00.000+00:00,transformer,,Temperature,C,16.4
776556,Kimberley Close - Church Hill,2023-02-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-02-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
776556,Kimberley Close - Church Hill,2023-02-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-02-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
776556,Kimberley Close - Church Hill,2023-02-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-02-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
776556,Kimberley Close - Church Hill,2023-02-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
776556,Kimberley Close - Church Hill,2023-02-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
776556,Kimberley Close - Church Hill,2023-02-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
776556,Kimberley Close - Church Hill,2023-02-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,40.65
776556,Kimberley Close - Church Hill,2023-02-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,27.44
776556,Kimberley Close - Church Hill,2023-02-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,43.58
776556,Kimberley Close - Church Hill,2023-02-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,196.8
776556,Kimberley Close - Church Hill,2023-02-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
776556,Kimberley Close - Church Hill,2023-02-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
776556,Kimberley Close - Church Hill,2023-02-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
776556,Kimberley Close - Church Hill,2023-02-28T13:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-28T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.25
776556,Kimberley Close - Church Hill,2023-02-28T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.57
776556,Kimberley Close - Church Hill,2023-02-28T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.01
776556,Kimberley Close - Church Hill,2023-02-28T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.32
776556,Kimberley Close - Church Hill,2023-02-28T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.27
776556,Kimberley Close - Church Hill,2023-02-28T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.38
776556,Kimberley Close - Church Hill,2023-02-28T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,107.4
776556,Kimberley Close - Church Hill,2023-02-28T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,161.2
776556,Kimberley Close - Church Hill,2023-02-28T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
776556,Kimberley Close - Church Hill,2023-02-28T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.0
776556,Kimberley Close - Church Hill,2023-02-28T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
776556,Kimberley Close - Church Hill,2023-02-28T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
776556,Kimberley Close - Church Hill,2023-02-28T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776556,Kimberley Close - Church Hill,2023-02-28T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.68
776556,Kimberley Close - Church Hill,2023-02-28T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.57
776556,Kimberley Close - Church Hill,2023-02-28T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.93
776556,Kimberley Close - Church Hill,2023-02-28T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,104.7
776556,Kimberley Close - Church Hill,2023-02-28T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
776556,Kimberley Close - Church Hill,2023-02-28T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
776556,Kimberley Close - Church Hill,2023-02-28T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
776556,Kimberley Close - Church Hill,2023-02-28T13:00:00.000+00:00,transformer,,Temperature,C,16.6
776556,Kimberley Close - Church Hill,2023-02-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-02-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
776556,Kimberley Close - Church Hill,2023-02-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-02-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
776556,Kimberley Close - Church Hill,2023-02-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-02-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
776556,Kimberley Close - Church Hill,2023-02-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
776556,Kimberley Close - Church Hill,2023-02-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
776556,Kimberley Close - Church Hill,2023-02-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
776556,Kimberley Close - Church Hill,2023-02-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,43.99
776556,Kimberley Close - Church Hill,2023-02-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,25.85
776556,Kimberley Close - Church Hill,2023-02-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,44.31
776556,Kimberley Close - Church Hill,2023-02-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,212.0
776556,Kimberley Close - Church Hill,2023-02-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
776556,Kimberley Close - Church Hill,2023-02-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
776556,Kimberley Close - Church Hill,2023-02-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
776556,Kimberley Close - Church Hill,2023-02-28T13:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-28T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.01
776556,Kimberley Close - Church Hill,2023-02-28T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
776556,Kimberley Close - Church Hill,2023-02-28T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.9
776556,Kimberley Close - Church Hill,2023-02-28T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.47
776556,Kimberley Close - Church Hill,2023-02-28T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.61
776556,Kimberley Close - Church Hill,2023-02-28T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.04
776556,Kimberley Close - Church Hill,2023-02-28T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,96.0
776556,Kimberley Close - Church Hill,2023-02-28T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,157.6
776556,Kimberley Close - Church Hill,2023-02-28T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.4
776556,Kimberley Close - Church Hill,2023-02-28T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.1
776556,Kimberley Close - Church Hill,2023-02-28T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
776556,Kimberley Close - Church Hill,2023-02-28T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776556,Kimberley Close - Church Hill,2023-02-28T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776556,Kimberley Close - Church Hill,2023-02-28T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.97
776556,Kimberley Close - Church Hill,2023-02-28T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.31
776556,Kimberley Close - Church Hill,2023-02-28T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.1
776556,Kimberley Close - Church Hill,2023-02-28T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,93.6
776556,Kimberley Close - Church Hill,2023-02-28T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
776556,Kimberley Close - Church Hill,2023-02-28T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
776556,Kimberley Close - Church Hill,2023-02-28T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.8
776556,Kimberley Close - Church Hill,2023-02-28T12:50:00.000+00:00,transformer,,Temperature,C,16.7
776556,Kimberley Close - Church Hill,2023-02-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-02-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
776556,Kimberley Close - Church Hill,2023-02-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-02-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
776556,Kimberley Close - Church Hill,2023-02-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-02-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
776556,Kimberley Close - Church Hill,2023-02-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
776556,Kimberley Close - Church Hill,2023-02-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
776556,Kimberley Close - Church Hill,2023-02-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776556,Kimberley Close - Church Hill,2023-02-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,43.45
776556,Kimberley Close - Church Hill,2023-02-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,32.92
776556,Kimberley Close - Church Hill,2023-02-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,46.15
776556,Kimberley Close - Church Hill,2023-02-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,189.6
776556,Kimberley Close - Church Hill,2023-02-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.8
776556,Kimberley Close - Church Hill,2023-02-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
776556,Kimberley Close - Church Hill,2023-02-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
776556,Kimberley Close - Church Hill,2023-02-28T12:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-28T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.17
776556,Kimberley Close - Church Hill,2023-02-28T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-02-28T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.71
776556,Kimberley Close - Church Hill,2023-02-28T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.16
776556,Kimberley Close - Church Hill,2023-02-28T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.88
776556,Kimberley Close - Church Hill,2023-02-28T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.37
776556,Kimberley Close - Church Hill,2023-02-28T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,102.4
776556,Kimberley Close - Church Hill,2023-02-28T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.4
776556,Kimberley Close - Church Hill,2023-02-28T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.3
776556,Kimberley Close - Church Hill,2023-02-28T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.9
776556,Kimberley Close - Church Hill,2023-02-28T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.5
776556,Kimberley Close - Church Hill,2023-02-28T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
776556,Kimberley Close - Church Hill,2023-02-28T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
776556,Kimberley Close - Church Hill,2023-02-28T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.55
776556,Kimberley Close - Church Hill,2023-02-28T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.49
776556,Kimberley Close - Church Hill,2023-02-28T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.92
776556,Kimberley Close - Church Hill,2023-02-28T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,99.9
776556,Kimberley Close - Church Hill,2023-02-28T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
776556,Kimberley Close - Church Hill,2023-02-28T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
776556,Kimberley Close - Church Hill,2023-02-28T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.2
776556,Kimberley Close - Church Hill,2023-02-28T12:40:00.000+00:00,transformer,,Temperature,C,16.8
776556,Kimberley Close - Church Hill,2023-02-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-02-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
776556,Kimberley Close - Church Hill,2023-02-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-02-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
776556,Kimberley Close - Church Hill,2023-02-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-02-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
776556,Kimberley Close - Church Hill,2023-02-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
776556,Kimberley Close - Church Hill,2023-02-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-02-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
776556,Kimberley Close - Church Hill,2023-02-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,37.71
776556,Kimberley Close - Church Hill,2023-02-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,30.36
776556,Kimberley Close - Church Hill,2023-02-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,51.29
776556,Kimberley Close - Church Hill,2023-02-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,202.3
776556,Kimberley Close - Church Hill,2023-02-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
776556,Kimberley Close - Church Hill,2023-02-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
776556,Kimberley Close - Church Hill,2023-02-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.4
776556,Kimberley Close - Church Hill,2023-02-28T12:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-28T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.41
776556,Kimberley Close - Church Hill,2023-02-28T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
776556,Kimberley Close - Church Hill,2023-02-28T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.25
776556,Kimberley Close - Church Hill,2023-02-28T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.79
776556,Kimberley Close - Church Hill,2023-02-28T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.11
776556,Kimberley Close - Church Hill,2023-02-28T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.03
776556,Kimberley Close - Church Hill,2023-02-28T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,106.9
776556,Kimberley Close - Church Hill,2023-02-28T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.9
776556,Kimberley Close - Church Hill,2023-02-28T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.1
776556,Kimberley Close - Church Hill,2023-02-28T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.9
776556,Kimberley Close - Church Hill,2023-02-28T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
776556,Kimberley Close - Church Hill,2023-02-28T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776556,Kimberley Close - Church Hill,2023-02-28T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
776556,Kimberley Close - Church Hill,2023-02-28T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.04
776556,Kimberley Close - Church Hill,2023-02-28T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.13
776556,Kimberley Close - Church Hill,2023-02-28T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.56
776556,Kimberley Close - Church Hill,2023-02-28T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,104.3
776556,Kimberley Close - Church Hill,2023-02-28T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
776556,Kimberley Close - Church Hill,2023-02-28T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
776556,Kimberley Close - Church Hill,2023-02-28T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.3
776556,Kimberley Close - Church Hill,2023-02-28T12:30:00.000+00:00,transformer,,Temperature,C,16.9
776556,Kimberley Close - Church Hill,2023-02-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-02-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
776556,Kimberley Close - Church Hill,2023-02-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-02-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
776556,Kimberley Close - Church Hill,2023-02-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-02-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
776556,Kimberley Close - Church Hill,2023-02-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
776556,Kimberley Close - Church Hill,2023-02-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
776556,Kimberley Close - Church Hill,2023-02-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
776556,Kimberley Close - Church Hill,2023-02-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,35.83
776556,Kimberley Close - Church Hill,2023-02-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,29.24
776556,Kimberley Close - Church Hill,2023-02-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,49.6
776556,Kimberley Close - Church Hill,2023-02-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,211.2
776556,Kimberley Close - Church Hill,2023-02-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
776556,Kimberley Close - Church Hill,2023-02-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
776556,Kimberley Close - Church Hill,2023-02-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.2
776556,Kimberley Close - Church Hill,2023-02-28T12:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-28T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.13
776556,Kimberley Close - Church Hill,2023-02-28T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-02-28T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.78
776556,Kimberley Close - Church Hill,2023-02-28T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.61
776556,Kimberley Close - Church Hill,2023-02-28T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.36
776556,Kimberley Close - Church Hill,2023-02-28T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.31
776556,Kimberley Close - Church Hill,2023-02-28T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,99.6
776556,Kimberley Close - Church Hill,2023-02-28T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.1
776556,Kimberley Close - Church Hill,2023-02-28T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.8
776556,Kimberley Close - Church Hill,2023-02-28T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.0
776556,Kimberley Close - Church Hill,2023-02-28T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
776556,Kimberley Close - Church Hill,2023-02-28T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776556,Kimberley Close - Church Hill,2023-02-28T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776556,Kimberley Close - Church Hill,2023-02-28T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.63
776556,Kimberley Close - Church Hill,2023-02-28T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.09
776556,Kimberley Close - Church Hill,2023-02-28T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.35
776556,Kimberley Close - Church Hill,2023-02-28T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,97.2
776556,Kimberley Close - Church Hill,2023-02-28T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
776556,Kimberley Close - Church Hill,2023-02-28T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
776556,Kimberley Close - Church Hill,2023-02-28T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.4
776556,Kimberley Close - Church Hill,2023-02-28T12:20:00.000+00:00,transformer,,Temperature,C,16.9
776556,Kimberley Close - Church Hill,2023-02-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-02-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
776556,Kimberley Close - Church Hill,2023-02-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-02-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
776556,Kimberley Close - Church Hill,2023-02-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-02-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
776556,Kimberley Close - Church Hill,2023-02-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.33
776556,Kimberley Close - Church Hill,2023-02-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
776556,Kimberley Close - Church Hill,2023-02-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
776556,Kimberley Close - Church Hill,2023-02-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,35.24
776556,Kimberley Close - Church Hill,2023-02-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,30.45
776556,Kimberley Close - Church Hill,2023-02-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,49.65
776556,Kimberley Close - Church Hill,2023-02-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,196.9
776556,Kimberley Close - Church Hill,2023-02-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
776556,Kimberley Close - Church Hill,2023-02-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
776556,Kimberley Close - Church Hill,2023-02-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.7
776556,Kimberley Close - Church Hill,2023-02-28T12:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-28T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.51
776556,Kimberley Close - Church Hill,2023-02-28T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
776556,Kimberley Close - Church Hill,2023-02-28T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.48
776556,Kimberley Close - Church Hill,2023-02-28T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.12
776556,Kimberley Close - Church Hill,2023-02-28T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.27
776556,Kimberley Close - Church Hill,2023-02-28T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.99
776556,Kimberley Close - Church Hill,2023-02-28T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,87.3
776556,Kimberley Close - Church Hill,2023-02-28T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.1
776556,Kimberley Close - Church Hill,2023-02-28T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.1
776556,Kimberley Close - Church Hill,2023-02-28T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.0
776556,Kimberley Close - Church Hill,2023-02-28T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
776556,Kimberley Close - Church Hill,2023-02-28T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
776556,Kimberley Close - Church Hill,2023-02-28T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776556,Kimberley Close - Church Hill,2023-02-28T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.55
776556,Kimberley Close - Church Hill,2023-02-28T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.48
776556,Kimberley Close - Church Hill,2023-02-28T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.22
776556,Kimberley Close - Church Hill,2023-02-28T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,85.2
776556,Kimberley Close - Church Hill,2023-02-28T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
776556,Kimberley Close - Church Hill,2023-02-28T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
776556,Kimberley Close - Church Hill,2023-02-28T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.2
776556,Kimberley Close - Church Hill,2023-02-28T12:10:00.000+00:00,transformer,,Temperature,C,16.8
776556,Kimberley Close - Church Hill,2023-02-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-02-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
776556,Kimberley Close - Church Hill,2023-02-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-02-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
776556,Kimberley Close - Church Hill,2023-02-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-02-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
776556,Kimberley Close - Church Hill,2023-02-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.05
776556,Kimberley Close - Church Hill,2023-02-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
776556,Kimberley Close - Church Hill,2023-02-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
776556,Kimberley Close - Church Hill,2023-02-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,29.67
776556,Kimberley Close - Church Hill,2023-02-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,35.75
776556,Kimberley Close - Church Hill,2023-02-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,46.21
776556,Kimberley Close - Church Hill,2023-02-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,172.5
776556,Kimberley Close - Church Hill,2023-02-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
776556,Kimberley Close - Church Hill,2023-02-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
776556,Kimberley Close - Church Hill,2023-02-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.8
776556,Kimberley Close - Church Hill,2023-02-28T12:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-28T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.06
776556,Kimberley Close - Church Hill,2023-02-28T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
776556,Kimberley Close - Church Hill,2023-02-28T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.57
776556,Kimberley Close - Church Hill,2023-02-28T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.31
776556,Kimberley Close - Church Hill,2023-02-28T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.89
776556,Kimberley Close - Church Hill,2023-02-28T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.25
776556,Kimberley Close - Church Hill,2023-02-28T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,94.8
776556,Kimberley Close - Church Hill,2023-02-28T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.1
776556,Kimberley Close - Church Hill,2023-02-28T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.4
776556,Kimberley Close - Church Hill,2023-02-28T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.4
776556,Kimberley Close - Church Hill,2023-02-28T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
776556,Kimberley Close - Church Hill,2023-02-28T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
776556,Kimberley Close - Church Hill,2023-02-28T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
776556,Kimberley Close - Church Hill,2023-02-28T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.99
776556,Kimberley Close - Church Hill,2023-02-28T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.46
776556,Kimberley Close - Church Hill,2023-02-28T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.76
776556,Kimberley Close - Church Hill,2023-02-28T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,92.5
776556,Kimberley Close - Church Hill,2023-02-28T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
776556,Kimberley Close - Church Hill,2023-02-28T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
776556,Kimberley Close - Church Hill,2023-02-28T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.4
776556,Kimberley Close - Church Hill,2023-02-28T12:00:00.000+00:00,transformer,,Temperature,C,16.7
776556,Kimberley Close - Church Hill,2023-02-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-02-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
776556,Kimberley Close - Church Hill,2023-02-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-02-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
776556,Kimberley Close - Church Hill,2023-02-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-02-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
776556,Kimberley Close - Church Hill,2023-02-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.91
776556,Kimberley Close - Church Hill,2023-02-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
776556,Kimberley Close - Church Hill,2023-02-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
776556,Kimberley Close - Church Hill,2023-02-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,34.3
776556,Kimberley Close - Church Hill,2023-02-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,29.34
776556,Kimberley Close - Church Hill,2023-02-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,48.01
776556,Kimberley Close - Church Hill,2023-02-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,187.3
776556,Kimberley Close - Church Hill,2023-02-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
776556,Kimberley Close - Church Hill,2023-02-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
776556,Kimberley Close - Church Hill,2023-02-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.1
776556,Kimberley Close - Church Hill,2023-02-28T12:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-28T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.79
776556,Kimberley Close - Church Hill,2023-02-28T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
776556,Kimberley Close - Church Hill,2023-02-28T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.8
776556,Kimberley Close - Church Hill,2023-02-28T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.0
776556,Kimberley Close - Church Hill,2023-02-28T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.58
776556,Kimberley Close - Church Hill,2023-02-28T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.62
776556,Kimberley Close - Church Hill,2023-02-28T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,100.1
776556,Kimberley Close - Church Hill,2023-02-28T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.3
776556,Kimberley Close - Church Hill,2023-02-28T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.6
776556,Kimberley Close - Church Hill,2023-02-28T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.8
776556,Kimberley Close - Church Hill,2023-02-28T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
776556,Kimberley Close - Church Hill,2023-02-28T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776556,Kimberley Close - Church Hill,2023-02-28T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776556,Kimberley Close - Church Hill,2023-02-28T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.72
776556,Kimberley Close - Church Hill,2023-02-28T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.25
776556,Kimberley Close - Church Hill,2023-02-28T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.38
776556,Kimberley Close - Church Hill,2023-02-28T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,97.7
776556,Kimberley Close - Church Hill,2023-02-28T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
776556,Kimberley Close - Church Hill,2023-02-28T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
776556,Kimberley Close - Church Hill,2023-02-28T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.1
776556,Kimberley Close - Church Hill,2023-02-28T11:50:00.000+00:00,transformer,,Temperature,C,16.9
776556,Kimberley Close - Church Hill,2023-02-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-02-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
776556,Kimberley Close - Church Hill,2023-02-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-02-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
776556,Kimberley Close - Church Hill,2023-02-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-02-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
776556,Kimberley Close - Church Hill,2023-02-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
776556,Kimberley Close - Church Hill,2023-02-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
776556,Kimberley Close - Church Hill,2023-02-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
776556,Kimberley Close - Church Hill,2023-02-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,37.72
776556,Kimberley Close - Church Hill,2023-02-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,27.83
776556,Kimberley Close - Church Hill,2023-02-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,48.0
776556,Kimberley Close - Church Hill,2023-02-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,197.8
776556,Kimberley Close - Church Hill,2023-02-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
776556,Kimberley Close - Church Hill,2023-02-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
776556,Kimberley Close - Church Hill,2023-02-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
776556,Kimberley Close - Church Hill,2023-02-28T11:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-28T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.38
776556,Kimberley Close - Church Hill,2023-02-28T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.3
776556,Kimberley Close - Church Hill,2023-02-28T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.72
776556,Kimberley Close - Church Hill,2023-02-28T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.18
776556,Kimberley Close - Church Hill,2023-02-28T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.55
776556,Kimberley Close - Church Hill,2023-02-28T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.37
776556,Kimberley Close - Church Hill,2023-02-28T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,99.6
776556,Kimberley Close - Church Hill,2023-02-28T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.2
776556,Kimberley Close - Church Hill,2023-02-28T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.1
776556,Kimberley Close - Church Hill,2023-02-28T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.8
776556,Kimberley Close - Church Hill,2023-02-28T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
776556,Kimberley Close - Church Hill,2023-02-28T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
776556,Kimberley Close - Church Hill,2023-02-28T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
776556,Kimberley Close - Church Hill,2023-02-28T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.52
776556,Kimberley Close - Church Hill,2023-02-28T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.56
776556,Kimberley Close - Church Hill,2023-02-28T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.03
776556,Kimberley Close - Church Hill,2023-02-28T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,97.2
776556,Kimberley Close - Church Hill,2023-02-28T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
776556,Kimberley Close - Church Hill,2023-02-28T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
776556,Kimberley Close - Church Hill,2023-02-28T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.6
776556,Kimberley Close - Church Hill,2023-02-28T11:40:00.000+00:00,transformer,,Temperature,C,16.5
776556,Kimberley Close - Church Hill,2023-02-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-02-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
776556,Kimberley Close - Church Hill,2023-02-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-02-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
776556,Kimberley Close - Church Hill,2023-02-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-02-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
776556,Kimberley Close - Church Hill,2023-02-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.58
776556,Kimberley Close - Church Hill,2023-02-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
776556,Kimberley Close - Church Hill,2023-02-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
776556,Kimberley Close - Church Hill,2023-02-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,36.7
776556,Kimberley Close - Church Hill,2023-02-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,23.12
776556,Kimberley Close - Church Hill,2023-02-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,43.4
776556,Kimberley Close - Church Hill,2023-02-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,196.8
776556,Kimberley Close - Church Hill,2023-02-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
776556,Kimberley Close - Church Hill,2023-02-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
776556,Kimberley Close - Church Hill,2023-02-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
776556,Kimberley Close - Church Hill,2023-02-28T11:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-28T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.09
776556,Kimberley Close - Church Hill,2023-02-28T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.48
776556,Kimberley Close - Church Hill,2023-02-28T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.87
776556,Kimberley Close - Church Hill,2023-02-28T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.44
776556,Kimberley Close - Church Hill,2023-02-28T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.55
776556,Kimberley Close - Church Hill,2023-02-28T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.69
776556,Kimberley Close - Church Hill,2023-02-28T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,88.0
776556,Kimberley Close - Church Hill,2023-02-28T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.1
776556,Kimberley Close - Church Hill,2023-02-28T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.6
776556,Kimberley Close - Church Hill,2023-02-28T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.2
776556,Kimberley Close - Church Hill,2023-02-28T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-02-28T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
776556,Kimberley Close - Church Hill,2023-02-28T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
776556,Kimberley Close - Church Hill,2023-02-28T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.95
776556,Kimberley Close - Church Hill,2023-02-28T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.09
776556,Kimberley Close - Church Hill,2023-02-28T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.31
776556,Kimberley Close - Church Hill,2023-02-28T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,85.7
776556,Kimberley Close - Church Hill,2023-02-28T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
776556,Kimberley Close - Church Hill,2023-02-28T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
776556,Kimberley Close - Church Hill,2023-02-28T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
776556,Kimberley Close - Church Hill,2023-02-28T11:30:00.000+00:00,transformer,,Temperature,C,15.3
776556,Kimberley Close - Church Hill,2023-02-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-02-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
776556,Kimberley Close - Church Hill,2023-02-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-02-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
776556,Kimberley Close - Church Hill,2023-02-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-02-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
776556,Kimberley Close - Church Hill,2023-02-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.93
776556,Kimberley Close - Church Hill,2023-02-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
776556,Kimberley Close - Church Hill,2023-02-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
776556,Kimberley Close - Church Hill,2023-02-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,37.39
776556,Kimberley Close - Church Hill,2023-02-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,26.64
776556,Kimberley Close - Church Hill,2023-02-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
776556,Kimberley Close - Church Hill,2023-02-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,173.7
776556,Kimberley Close - Church Hill,2023-02-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
776556,Kimberley Close - Church Hill,2023-02-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
776556,Kimberley Close - Church Hill,2023-02-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
776556,Kimberley Close - Church Hill,2023-02-28T11:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-28T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.12
776556,Kimberley Close - Church Hill,2023-02-28T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-02-28T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.52
776556,Kimberley Close - Church Hill,2023-02-28T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.61
776556,Kimberley Close - Church Hill,2023-02-28T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.57
776556,Kimberley Close - Church Hill,2023-02-28T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.78
776556,Kimberley Close - Church Hill,2023-02-28T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,86.3
776556,Kimberley Close - Church Hill,2023-02-28T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.2
776556,Kimberley Close - Church Hill,2023-02-28T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.6
776556,Kimberley Close - Church Hill,2023-02-28T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.0
776556,Kimberley Close - Church Hill,2023-02-28T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
776556,Kimberley Close - Church Hill,2023-02-28T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
776556,Kimberley Close - Church Hill,2023-02-28T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
776556,Kimberley Close - Church Hill,2023-02-28T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.04
776556,Kimberley Close - Church Hill,2023-02-28T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.26
776556,Kimberley Close - Church Hill,2023-02-28T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.09
776556,Kimberley Close - Church Hill,2023-02-28T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,83.9
776556,Kimberley Close - Church Hill,2023-02-28T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
776556,Kimberley Close - Church Hill,2023-02-28T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
776556,Kimberley Close - Church Hill,2023-02-28T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
776556,Kimberley Close - Church Hill,2023-02-28T11:20:00.000+00:00,transformer,,Temperature,C,15.5
776556,Kimberley Close - Church Hill,2023-02-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-02-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
776556,Kimberley Close - Church Hill,2023-02-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-02-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
776556,Kimberley Close - Church Hill,2023-02-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-02-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
776556,Kimberley Close - Church Hill,2023-02-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.97
776556,Kimberley Close - Church Hill,2023-02-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
776556,Kimberley Close - Church Hill,2023-02-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
776556,Kimberley Close - Church Hill,2023-02-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,39.65
776556,Kimberley Close - Church Hill,2023-02-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,33.82
776556,Kimberley Close - Church Hill,2023-02-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,32.87
776556,Kimberley Close - Church Hill,2023-02-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,170.2
776556,Kimberley Close - Church Hill,2023-02-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
776556,Kimberley Close - Church Hill,2023-02-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
776556,Kimberley Close - Church Hill,2023-02-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
776556,Kimberley Close - Church Hill,2023-02-28T11:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-28T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.27
776556,Kimberley Close - Church Hill,2023-02-28T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
776556,Kimberley Close - Church Hill,2023-02-28T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
776556,Kimberley Close - Church Hill,2023-02-28T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.72
776556,Kimberley Close - Church Hill,2023-02-28T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.69
776556,Kimberley Close - Church Hill,2023-02-28T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.0
776556,Kimberley Close - Church Hill,2023-02-28T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,84.0
