Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-28T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.2
776556,Kimberley Close - Church Hill,2023-02-28T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.1
776556,Kimberley Close - Church Hill,2023-02-28T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.8
776556,Kimberley Close - Church Hill,2023-02-28T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-02-28T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
776556,Kimberley Close - Church Hill,2023-02-28T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
776556,Kimberley Close - Church Hill,2023-02-28T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.13
776556,Kimberley Close - Church Hill,2023-02-28T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.33
776556,Kimberley Close - Church Hill,2023-02-28T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.87
776556,Kimberley Close - Church Hill,2023-02-28T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,81.8
776556,Kimberley Close - Church Hill,2023-02-28T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
776556,Kimberley Close - Church Hill,2023-02-28T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
776556,Kimberley Close - Church Hill,2023-02-28T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
776556,Kimberley Close - Church Hill,2023-02-28T11:10:00.000+00:00,transformer,,Temperature,C,15.7
776556,Kimberley Close - Church Hill,2023-02-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-02-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
776556,Kimberley Close - Church Hill,2023-02-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-02-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
776556,Kimberley Close - Church Hill,2023-02-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-02-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
776556,Kimberley Close - Church Hill,2023-02-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.86
776556,Kimberley Close - Church Hill,2023-02-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
776556,Kimberley Close - Church Hill,2023-02-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
776556,Kimberley Close - Church Hill,2023-02-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,37.84
776556,Kimberley Close - Church Hill,2023-02-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,32.02
776556,Kimberley Close - Church Hill,2023-02-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,34.87
776556,Kimberley Close - Church Hill,2023-02-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,165.8
776556,Kimberley Close - Church Hill,2023-02-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
776556,Kimberley Close - Church Hill,2023-02-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
776556,Kimberley Close - Church Hill,2023-02-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
776556,Kimberley Close - Church Hill,2023-02-28T11:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-28T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.17
776556,Kimberley Close - Church Hill,2023-02-28T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
776556,Kimberley Close - Church Hill,2023-02-28T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
776556,Kimberley Close - Church Hill,2023-02-28T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.81
776556,Kimberley Close - Church Hill,2023-02-28T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.01
776556,Kimberley Close - Church Hill,2023-02-28T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.27
776556,Kimberley Close - Church Hill,2023-02-28T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,80.9
776556,Kimberley Close - Church Hill,2023-02-28T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.6
776556,Kimberley Close - Church Hill,2023-02-28T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.6
776556,Kimberley Close - Church Hill,2023-02-28T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.2
776556,Kimberley Close - Church Hill,2023-02-28T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
776556,Kimberley Close - Church Hill,2023-02-28T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
776556,Kimberley Close - Church Hill,2023-02-28T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
776556,Kimberley Close - Church Hill,2023-02-28T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.83
776556,Kimberley Close - Church Hill,2023-02-28T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.33
776556,Kimberley Close - Church Hill,2023-02-28T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.73
776556,Kimberley Close - Church Hill,2023-02-28T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,78.8
776556,Kimberley Close - Church Hill,2023-02-28T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
776556,Kimberley Close - Church Hill,2023-02-28T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
776556,Kimberley Close - Church Hill,2023-02-28T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.9
776556,Kimberley Close - Church Hill,2023-02-28T11:00:00.000+00:00,transformer,,Temperature,C,15.8
776556,Kimberley Close - Church Hill,2023-02-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-02-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
776556,Kimberley Close - Church Hill,2023-02-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-02-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
776556,Kimberley Close - Church Hill,2023-02-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-02-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
776556,Kimberley Close - Church Hill,2023-02-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.9
776556,Kimberley Close - Church Hill,2023-02-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
776556,Kimberley Close - Church Hill,2023-02-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
776556,Kimberley Close - Church Hill,2023-02-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,34.64
776556,Kimberley Close - Church Hill,2023-02-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,29.34
776556,Kimberley Close - Church Hill,2023-02-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
776556,Kimberley Close - Church Hill,2023-02-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,159.7
776556,Kimberley Close - Church Hill,2023-02-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
776556,Kimberley Close - Church Hill,2023-02-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
776556,Kimberley Close - Church Hill,2023-02-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
776556,Kimberley Close - Church Hill,2023-02-28T11:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-28T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.8
776556,Kimberley Close - Church Hill,2023-02-28T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
776556,Kimberley Close - Church Hill,2023-02-28T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.72
776556,Kimberley Close - Church Hill,2023-02-28T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.47
776556,Kimberley Close - Church Hill,2023-02-28T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.0
776556,Kimberley Close - Church Hill,2023-02-28T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.96
776556,Kimberley Close - Church Hill,2023-02-28T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,103.9
776556,Kimberley Close - Church Hill,2023-02-28T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.4
776556,Kimberley Close - Church Hill,2023-02-28T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.9
776556,Kimberley Close - Church Hill,2023-02-28T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.3
776556,Kimberley Close - Church Hill,2023-02-28T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
776556,Kimberley Close - Church Hill,2023-02-28T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
776556,Kimberley Close - Church Hill,2023-02-28T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
776556,Kimberley Close - Church Hill,2023-02-28T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.97
776556,Kimberley Close - Church Hill,2023-02-28T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.34
776556,Kimberley Close - Church Hill,2023-02-28T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.58
776556,Kimberley Close - Church Hill,2023-02-28T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,101.2
776556,Kimberley Close - Church Hill,2023-02-28T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.3
776556,Kimberley Close - Church Hill,2023-02-28T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
776556,Kimberley Close - Church Hill,2023-02-28T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.7
776556,Kimberley Close - Church Hill,2023-02-28T10:50:00.000+00:00,transformer,,Temperature,C,15.8
776556,Kimberley Close - Church Hill,2023-02-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-02-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
776556,Kimberley Close - Church Hill,2023-02-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-02-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
776556,Kimberley Close - Church Hill,2023-02-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-02-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
776556,Kimberley Close - Church Hill,2023-02-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
776556,Kimberley Close - Church Hill,2023-02-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
776556,Kimberley Close - Church Hill,2023-02-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
776556,Kimberley Close - Church Hill,2023-02-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,44.43
776556,Kimberley Close - Church Hill,2023-02-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,28.34
776556,Kimberley Close - Church Hill,2023-02-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,41.54
776556,Kimberley Close - Church Hill,2023-02-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,205.2
776556,Kimberley Close - Church Hill,2023-02-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
776556,Kimberley Close - Church Hill,2023-02-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
776556,Kimberley Close - Church Hill,2023-02-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
776556,Kimberley Close - Church Hill,2023-02-28T10:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-28T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.63
776556,Kimberley Close - Church Hill,2023-02-28T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
776556,Kimberley Close - Church Hill,2023-02-28T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.7
776556,Kimberley Close - Church Hill,2023-02-28T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,44.01
776556,Kimberley Close - Church Hill,2023-02-28T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.62
776556,Kimberley Close - Church Hill,2023-02-28T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.14
776556,Kimberley Close - Church Hill,2023-02-28T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,134.0
776556,Kimberley Close - Church Hill,2023-02-28T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,186.8
776556,Kimberley Close - Church Hill,2023-02-28T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.3
776556,Kimberley Close - Church Hill,2023-02-28T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.0
776556,Kimberley Close - Church Hill,2023-02-28T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
776556,Kimberley Close - Church Hill,2023-02-28T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
776556,Kimberley Close - Church Hill,2023-02-28T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
776556,Kimberley Close - Church Hill,2023-02-28T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
776556,Kimberley Close - Church Hill,2023-02-28T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.21
776556,Kimberley Close - Church Hill,2023-02-28T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.88
776556,Kimberley Close - Church Hill,2023-02-28T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,130.4
776556,Kimberley Close - Church Hill,2023-02-28T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.7
776556,Kimberley Close - Church Hill,2023-02-28T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
776556,Kimberley Close - Church Hill,2023-02-28T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.1
776556,Kimberley Close - Church Hill,2023-02-28T10:40:00.000+00:00,transformer,,Temperature,C,16.0
776556,Kimberley Close - Church Hill,2023-02-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-02-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
776556,Kimberley Close - Church Hill,2023-02-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-02-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
776556,Kimberley Close - Church Hill,2023-02-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-02-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
776556,Kimberley Close - Church Hill,2023-02-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
776556,Kimberley Close - Church Hill,2023-02-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
776556,Kimberley Close - Church Hill,2023-02-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
776556,Kimberley Close - Church Hill,2023-02-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,57.01
776556,Kimberley Close - Church Hill,2023-02-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,29.83
776556,Kimberley Close - Church Hill,2023-02-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,38.02
776556,Kimberley Close - Church Hill,2023-02-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,264.4
776556,Kimberley Close - Church Hill,2023-02-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.0
776556,Kimberley Close - Church Hill,2023-02-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
776556,Kimberley Close - Church Hill,2023-02-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
776556,Kimberley Close - Church Hill,2023-02-28T10:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-28T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.59
776556,Kimberley Close - Church Hill,2023-02-28T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
776556,Kimberley Close - Church Hill,2023-02-28T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.27
776556,Kimberley Close - Church Hill,2023-02-28T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.89
776556,Kimberley Close - Church Hill,2023-02-28T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.09
776556,Kimberley Close - Church Hill,2023-02-28T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.5
776556,Kimberley Close - Church Hill,2023-02-28T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,115.8
776556,Kimberley Close - Church Hill,2023-02-28T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,157.1
776556,Kimberley Close - Church Hill,2023-02-28T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.5
776556,Kimberley Close - Church Hill,2023-02-28T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.0
776556,Kimberley Close - Church Hill,2023-02-28T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
776556,Kimberley Close - Church Hill,2023-02-28T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
776556,Kimberley Close - Church Hill,2023-02-28T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
776556,Kimberley Close - Church Hill,2023-02-28T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.47
776556,Kimberley Close - Church Hill,2023-02-28T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.7
776556,Kimberley Close - Church Hill,2023-02-28T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.24
776556,Kimberley Close - Church Hill,2023-02-28T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,112.6
776556,Kimberley Close - Church Hill,2023-02-28T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.7
776556,Kimberley Close - Church Hill,2023-02-28T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
776556,Kimberley Close - Church Hill,2023-02-28T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
776556,Kimberley Close - Church Hill,2023-02-28T10:30:00.000+00:00,transformer,,Temperature,C,16.1
776556,Kimberley Close - Church Hill,2023-02-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
776556,Kimberley Close - Church Hill,2023-02-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-02-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
776556,Kimberley Close - Church Hill,2023-02-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-02-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
776556,Kimberley Close - Church Hill,2023-02-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
776556,Kimberley Close - Church Hill,2023-02-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
776556,Kimberley Close - Church Hill,2023-02-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
776556,Kimberley Close - Church Hill,2023-02-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,50.36
776556,Kimberley Close - Church Hill,2023-02-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,28.8
776556,Kimberley Close - Church Hill,2023-02-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,34.74
776556,Kimberley Close - Church Hill,2023-02-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,228.3
776556,Kimberley Close - Church Hill,2023-02-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.2
776556,Kimberley Close - Church Hill,2023-02-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
776556,Kimberley Close - Church Hill,2023-02-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
776556,Kimberley Close - Church Hill,2023-02-28T10:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-28T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.78
776556,Kimberley Close - Church Hill,2023-02-28T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
776556,Kimberley Close - Church Hill,2023-02-28T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.36
776556,Kimberley Close - Church Hill,2023-02-28T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.44
776556,Kimberley Close - Church Hill,2023-02-28T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.9
776556,Kimberley Close - Church Hill,2023-02-28T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.12
776556,Kimberley Close - Church Hill,2023-02-28T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,105.4
776556,Kimberley Close - Church Hill,2023-02-28T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.7
776556,Kimberley Close - Church Hill,2023-02-28T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.8
776556,Kimberley Close - Church Hill,2023-02-28T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.8
776556,Kimberley Close - Church Hill,2023-02-28T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
776556,Kimberley Close - Church Hill,2023-02-28T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
776556,Kimberley Close - Church Hill,2023-02-28T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-02-28T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.79
776556,Kimberley Close - Church Hill,2023-02-28T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.96
776556,Kimberley Close - Church Hill,2023-02-28T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.12
776556,Kimberley Close - Church Hill,2023-02-28T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,102.6
776556,Kimberley Close - Church Hill,2023-02-28T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
776556,Kimberley Close - Church Hill,2023-02-28T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
776556,Kimberley Close - Church Hill,2023-02-28T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
776556,Kimberley Close - Church Hill,2023-02-28T10:20:00.000+00:00,transformer,,Temperature,C,15.8
776556,Kimberley Close - Church Hill,2023-02-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-02-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
776556,Kimberley Close - Church Hill,2023-02-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-02-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
776556,Kimberley Close - Church Hill,2023-02-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-02-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
776556,Kimberley Close - Church Hill,2023-02-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
776556,Kimberley Close - Church Hill,2023-02-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
776556,Kimberley Close - Church Hill,2023-02-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
776556,Kimberley Close - Church Hill,2023-02-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,43.22
776556,Kimberley Close - Church Hill,2023-02-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,25.86
776556,Kimberley Close - Church Hill,2023-02-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,30.24
776556,Kimberley Close - Church Hill,2023-02-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,208.0
776556,Kimberley Close - Church Hill,2023-02-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
776556,Kimberley Close - Church Hill,2023-02-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
776556,Kimberley Close - Church Hill,2023-02-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
776556,Kimberley Close - Church Hill,2023-02-28T10:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-28T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.45
776556,Kimberley Close - Church Hill,2023-02-28T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
776556,Kimberley Close - Church Hill,2023-02-28T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.4
776556,Kimberley Close - Church Hill,2023-02-28T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.78
776556,Kimberley Close - Church Hill,2023-02-28T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.61
776556,Kimberley Close - Church Hill,2023-02-28T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.27
776556,Kimberley Close - Church Hill,2023-02-28T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,91.9
776556,Kimberley Close - Church Hill,2023-02-28T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.7
776556,Kimberley Close - Church Hill,2023-02-28T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.2
776556,Kimberley Close - Church Hill,2023-02-28T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.3
776556,Kimberley Close - Church Hill,2023-02-28T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
776556,Kimberley Close - Church Hill,2023-02-28T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
776556,Kimberley Close - Church Hill,2023-02-28T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
776556,Kimberley Close - Church Hill,2023-02-28T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.24
776556,Kimberley Close - Church Hill,2023-02-28T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.36
776556,Kimberley Close - Church Hill,2023-02-28T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.48
776556,Kimberley Close - Church Hill,2023-02-28T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,89.4
776556,Kimberley Close - Church Hill,2023-02-28T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.5
776556,Kimberley Close - Church Hill,2023-02-28T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
776556,Kimberley Close - Church Hill,2023-02-28T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
776556,Kimberley Close - Church Hill,2023-02-28T10:10:00.000+00:00,transformer,,Temperature,C,15.8
776556,Kimberley Close - Church Hill,2023-02-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-02-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
776556,Kimberley Close - Church Hill,2023-02-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-02-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
776556,Kimberley Close - Church Hill,2023-02-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-02-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
776556,Kimberley Close - Church Hill,2023-02-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.19
776556,Kimberley Close - Church Hill,2023-02-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
776556,Kimberley Close - Church Hill,2023-02-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
776556,Kimberley Close - Church Hill,2023-02-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,43.03
776556,Kimberley Close - Church Hill,2023-02-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,30.97
776556,Kimberley Close - Church Hill,2023-02-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,35.74
776556,Kimberley Close - Church Hill,2023-02-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,181.2
776556,Kimberley Close - Church Hill,2023-02-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
776556,Kimberley Close - Church Hill,2023-02-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
776556,Kimberley Close - Church Hill,2023-02-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
776556,Kimberley Close - Church Hill,2023-02-28T10:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-28T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.4
776556,Kimberley Close - Church Hill,2023-02-28T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
776556,Kimberley Close - Church Hill,2023-02-28T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.57
776556,Kimberley Close - Church Hill,2023-02-28T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.73
776556,Kimberley Close - Church Hill,2023-02-28T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.99
776556,Kimberley Close - Church Hill,2023-02-28T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.34
776556,Kimberley Close - Church Hill,2023-02-28T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,103.8
776556,Kimberley Close - Church Hill,2023-02-28T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.5
776556,Kimberley Close - Church Hill,2023-02-28T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.9
776556,Kimberley Close - Church Hill,2023-02-28T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.5
776556,Kimberley Close - Church Hill,2023-02-28T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
776556,Kimberley Close - Church Hill,2023-02-28T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
776556,Kimberley Close - Church Hill,2023-02-28T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
776556,Kimberley Close - Church Hill,2023-02-28T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.61
776556,Kimberley Close - Church Hill,2023-02-28T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.62
776556,Kimberley Close - Church Hill,2023-02-28T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.19
776556,Kimberley Close - Church Hill,2023-02-28T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,101.0
776556,Kimberley Close - Church Hill,2023-02-28T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
776556,Kimberley Close - Church Hill,2023-02-28T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
776556,Kimberley Close - Church Hill,2023-02-28T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
776556,Kimberley Close - Church Hill,2023-02-28T10:00:00.000+00:00,transformer,,Temperature,C,16.0
776556,Kimberley Close - Church Hill,2023-02-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-02-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
776556,Kimberley Close - Church Hill,2023-02-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-02-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
776556,Kimberley Close - Church Hill,2023-02-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-02-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
776556,Kimberley Close - Church Hill,2023-02-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
776556,Kimberley Close - Church Hill,2023-02-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
776556,Kimberley Close - Church Hill,2023-02-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
776556,Kimberley Close - Church Hill,2023-02-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,44.34
776556,Kimberley Close - Church Hill,2023-02-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,27.61
776556,Kimberley Close - Church Hill,2023-02-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,33.52
776556,Kimberley Close - Church Hill,2023-02-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,204.7
776556,Kimberley Close - Church Hill,2023-02-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.2
776556,Kimberley Close - Church Hill,2023-02-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
776556,Kimberley Close - Church Hill,2023-02-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
776556,Kimberley Close - Church Hill,2023-02-28T10:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-28T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.21
776556,Kimberley Close - Church Hill,2023-02-28T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
776556,Kimberley Close - Church Hill,2023-02-28T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
776556,Kimberley Close - Church Hill,2023-02-28T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.62
776556,Kimberley Close - Church Hill,2023-02-28T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.99
776556,Kimberley Close - Church Hill,2023-02-28T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.61
776556,Kimberley Close - Church Hill,2023-02-28T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,102.6
776556,Kimberley Close - Church Hill,2023-02-28T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.7
776556,Kimberley Close - Church Hill,2023-02-28T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
776556,Kimberley Close - Church Hill,2023-02-28T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.7
776556,Kimberley Close - Church Hill,2023-02-28T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
776556,Kimberley Close - Church Hill,2023-02-28T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
776556,Kimberley Close - Church Hill,2023-02-28T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
776556,Kimberley Close - Church Hill,2023-02-28T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.56
776556,Kimberley Close - Church Hill,2023-02-28T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.07
776556,Kimberley Close - Church Hill,2023-02-28T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.75
776556,Kimberley Close - Church Hill,2023-02-28T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,99.9
776556,Kimberley Close - Church Hill,2023-02-28T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
776556,Kimberley Close - Church Hill,2023-02-28T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
776556,Kimberley Close - Church Hill,2023-02-28T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.4
776556,Kimberley Close - Church Hill,2023-02-28T09:50:00.000+00:00,transformer,,Temperature,C,15.8
776556,Kimberley Close - Church Hill,2023-02-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-02-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
776556,Kimberley Close - Church Hill,2023-02-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-02-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
776556,Kimberley Close - Church Hill,2023-02-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-02-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
776556,Kimberley Close - Church Hill,2023-02-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
776556,Kimberley Close - Church Hill,2023-02-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
776556,Kimberley Close - Church Hill,2023-02-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
776556,Kimberley Close - Church Hill,2023-02-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,41.18
776556,Kimberley Close - Church Hill,2023-02-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,26.06
776556,Kimberley Close - Church Hill,2023-02-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,38.36
776556,Kimberley Close - Church Hill,2023-02-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,202.5
776556,Kimberley Close - Church Hill,2023-02-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
776556,Kimberley Close - Church Hill,2023-02-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
776556,Kimberley Close - Church Hill,2023-02-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
776556,Kimberley Close - Church Hill,2023-02-28T09:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-28T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.99
776556,Kimberley Close - Church Hill,2023-02-28T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.81
776556,Kimberley Close - Church Hill,2023-02-28T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.4
776556,Kimberley Close - Church Hill,2023-02-28T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.46
776556,Kimberley Close - Church Hill,2023-02-28T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.45
776556,Kimberley Close - Church Hill,2023-02-28T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.15
776556,Kimberley Close - Church Hill,2023-02-28T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,108.0
776556,Kimberley Close - Church Hill,2023-02-28T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.7
776556,Kimberley Close - Church Hill,2023-02-28T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
776556,Kimberley Close - Church Hill,2023-02-28T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.3
776556,Kimberley Close - Church Hill,2023-02-28T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
776556,Kimberley Close - Church Hill,2023-02-28T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
776556,Kimberley Close - Church Hill,2023-02-28T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
776556,Kimberley Close - Church Hill,2023-02-28T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.71
776556,Kimberley Close - Church Hill,2023-02-28T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.35
776556,Kimberley Close - Church Hill,2023-02-28T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.73
776556,Kimberley Close - Church Hill,2023-02-28T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,105.1
776556,Kimberley Close - Church Hill,2023-02-28T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
776556,Kimberley Close - Church Hill,2023-02-28T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
776556,Kimberley Close - Church Hill,2023-02-28T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
776556,Kimberley Close - Church Hill,2023-02-28T09:40:00.000+00:00,transformer,,Temperature,C,15.8
776556,Kimberley Close - Church Hill,2023-02-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-02-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
776556,Kimberley Close - Church Hill,2023-02-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-02-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
776556,Kimberley Close - Church Hill,2023-02-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-02-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
776556,Kimberley Close - Church Hill,2023-02-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
776556,Kimberley Close - Church Hill,2023-02-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
776556,Kimberley Close - Church Hill,2023-02-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
776556,Kimberley Close - Church Hill,2023-02-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,40.17
776556,Kimberley Close - Church Hill,2023-02-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,20.8
776556,Kimberley Close - Church Hill,2023-02-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,30.88
776556,Kimberley Close - Church Hill,2023-02-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,213.1
776556,Kimberley Close - Church Hill,2023-02-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
776556,Kimberley Close - Church Hill,2023-02-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
776556,Kimberley Close - Church Hill,2023-02-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
776556,Kimberley Close - Church Hill,2023-02-28T09:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-28T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.73
776556,Kimberley Close - Church Hill,2023-02-28T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
776556,Kimberley Close - Church Hill,2023-02-28T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.32
776556,Kimberley Close - Church Hill,2023-02-28T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.15
776556,Kimberley Close - Church Hill,2023-02-28T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.19
776556,Kimberley Close - Church Hill,2023-02-28T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.83
776556,Kimberley Close - Church Hill,2023-02-28T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,105.9
776556,Kimberley Close - Church Hill,2023-02-28T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,140.6
776556,Kimberley Close - Church Hill,2023-02-28T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.2
776556,Kimberley Close - Church Hill,2023-02-28T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.9
776556,Kimberley Close - Church Hill,2023-02-28T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
776556,Kimberley Close - Church Hill,2023-02-28T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
776556,Kimberley Close - Church Hill,2023-02-28T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
776556,Kimberley Close - Church Hill,2023-02-28T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.18
776556,Kimberley Close - Church Hill,2023-02-28T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.25
776556,Kimberley Close - Church Hill,2023-02-28T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.8
776556,Kimberley Close - Church Hill,2023-02-28T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,103.0
776556,Kimberley Close - Church Hill,2023-02-28T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
776556,Kimberley Close - Church Hill,2023-02-28T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
776556,Kimberley Close - Church Hill,2023-02-28T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
776556,Kimberley Close - Church Hill,2023-02-28T09:30:00.000+00:00,transformer,,Temperature,C,15.7
776556,Kimberley Close - Church Hill,2023-02-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-02-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
776556,Kimberley Close - Church Hill,2023-02-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-02-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
776556,Kimberley Close - Church Hill,2023-02-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-02-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
776556,Kimberley Close - Church Hill,2023-02-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
776556,Kimberley Close - Church Hill,2023-02-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
776556,Kimberley Close - Church Hill,2023-02-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
776556,Kimberley Close - Church Hill,2023-02-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,43.32
776556,Kimberley Close - Church Hill,2023-02-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,26.44
776556,Kimberley Close - Church Hill,2023-02-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,32.64
776556,Kimberley Close - Church Hill,2023-02-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,208.9
776556,Kimberley Close - Church Hill,2023-02-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
776556,Kimberley Close - Church Hill,2023-02-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
776556,Kimberley Close - Church Hill,2023-02-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
776556,Kimberley Close - Church Hill,2023-02-28T09:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-28T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.65
776556,Kimberley Close - Church Hill,2023-02-28T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
776556,Kimberley Close - Church Hill,2023-02-28T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.42
776556,Kimberley Close - Church Hill,2023-02-28T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.18
776556,Kimberley Close - Church Hill,2023-02-28T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.77
776556,Kimberley Close - Church Hill,2023-02-28T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.36
776556,Kimberley Close - Church Hill,2023-02-28T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,92.0
776556,Kimberley Close - Church Hill,2023-02-28T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.9
776556,Kimberley Close - Church Hill,2023-02-28T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.0
776556,Kimberley Close - Church Hill,2023-02-28T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.5
776556,Kimberley Close - Church Hill,2023-02-28T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
776556,Kimberley Close - Church Hill,2023-02-28T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
776556,Kimberley Close - Church Hill,2023-02-28T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
776556,Kimberley Close - Church Hill,2023-02-28T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.72
776556,Kimberley Close - Church Hill,2023-02-28T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.41
776556,Kimberley Close - Church Hill,2023-02-28T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.75
776556,Kimberley Close - Church Hill,2023-02-28T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,89.5
776556,Kimberley Close - Church Hill,2023-02-28T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.5
776556,Kimberley Close - Church Hill,2023-02-28T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
776556,Kimberley Close - Church Hill,2023-02-28T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
776556,Kimberley Close - Church Hill,2023-02-28T09:20:00.000+00:00,transformer,,Temperature,C,15.6
776556,Kimberley Close - Church Hill,2023-02-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-02-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
776556,Kimberley Close - Church Hill,2023-02-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-02-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
776556,Kimberley Close - Church Hill,2023-02-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-02-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
776556,Kimberley Close - Church Hill,2023-02-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.19
776556,Kimberley Close - Church Hill,2023-02-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
776556,Kimberley Close - Church Hill,2023-02-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
776556,Kimberley Close - Church Hill,2023-02-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,42.89
776556,Kimberley Close - Church Hill,2023-02-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,34.18
776556,Kimberley Close - Church Hill,2023-02-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,34.11
776556,Kimberley Close - Church Hill,2023-02-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,181.6
776556,Kimberley Close - Church Hill,2023-02-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
776556,Kimberley Close - Church Hill,2023-02-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
776556,Kimberley Close - Church Hill,2023-02-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
776556,Kimberley Close - Church Hill,2023-02-28T09:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-28T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.43
776556,Kimberley Close - Church Hill,2023-02-28T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
776556,Kimberley Close - Church Hill,2023-02-28T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.08
776556,Kimberley Close - Church Hill,2023-02-28T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.91
776556,Kimberley Close - Church Hill,2023-02-28T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.01
776556,Kimberley Close - Church Hill,2023-02-28T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.37
776556,Kimberley Close - Church Hill,2023-02-28T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,98.3
776556,Kimberley Close - Church Hill,2023-02-28T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,148.0
776556,Kimberley Close - Church Hill,2023-02-28T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.9
776556,Kimberley Close - Church Hill,2023-02-28T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.3
776556,Kimberley Close - Church Hill,2023-02-28T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-02-28T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
776556,Kimberley Close - Church Hill,2023-02-28T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
776556,Kimberley Close - Church Hill,2023-02-28T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.52
776556,Kimberley Close - Church Hill,2023-02-28T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.74
776556,Kimberley Close - Church Hill,2023-02-28T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.43
776556,Kimberley Close - Church Hill,2023-02-28T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,95.6
776556,Kimberley Close - Church Hill,2023-02-28T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
