Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,31.25
776556,Kimberley Close - Church Hill,2023-02-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,43.24
776556,Kimberley Close - Church Hill,2023-02-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,36.19
776556,Kimberley Close - Church Hill,2023-02-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,175.9
776556,Kimberley Close - Church Hill,2023-02-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
776556,Kimberley Close - Church Hill,2023-02-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
776556,Kimberley Close - Church Hill,2023-02-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
776556,Kimberley Close - Church Hill,2023-02-28T07:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-28T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.32
776556,Kimberley Close - Church Hill,2023-02-28T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.24
776556,Kimberley Close - Church Hill,2023-02-28T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.51
776556,Kimberley Close - Church Hill,2023-02-28T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.87
776556,Kimberley Close - Church Hill,2023-02-28T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.71
776556,Kimberley Close - Church Hill,2023-02-28T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.28
776556,Kimberley Close - Church Hill,2023-02-28T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,80.3
776556,Kimberley Close - Church Hill,2023-02-28T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.1
776556,Kimberley Close - Church Hill,2023-02-28T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.4
776556,Kimberley Close - Church Hill,2023-02-28T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.6
776556,Kimberley Close - Church Hill,2023-02-28T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
776556,Kimberley Close - Church Hill,2023-02-28T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
776556,Kimberley Close - Church Hill,2023-02-28T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
776556,Kimberley Close - Church Hill,2023-02-28T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.83
776556,Kimberley Close - Church Hill,2023-02-28T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.82
776556,Kimberley Close - Church Hill,2023-02-28T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.21
776556,Kimberley Close - Church Hill,2023-02-28T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,78.4
776556,Kimberley Close - Church Hill,2023-02-28T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
776556,Kimberley Close - Church Hill,2023-02-28T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
776556,Kimberley Close - Church Hill,2023-02-28T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.0
776556,Kimberley Close - Church Hill,2023-02-28T07:00:00.000+00:00,transformer,,Temperature,C,14.7
776556,Kimberley Close - Church Hill,2023-02-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-02-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
776556,Kimberley Close - Church Hill,2023-02-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-02-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
776556,Kimberley Close - Church Hill,2023-02-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-02-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
776556,Kimberley Close - Church Hill,2023-02-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
776556,Kimberley Close - Church Hill,2023-02-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
776556,Kimberley Close - Church Hill,2023-02-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
776556,Kimberley Close - Church Hill,2023-02-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,27.7
776556,Kimberley Close - Church Hill,2023-02-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,37.53
776556,Kimberley Close - Church Hill,2023-02-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,35.5
776556,Kimberley Close - Church Hill,2023-02-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,158.6
776556,Kimberley Close - Church Hill,2023-02-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
776556,Kimberley Close - Church Hill,2023-02-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
776556,Kimberley Close - Church Hill,2023-02-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
776556,Kimberley Close - Church Hill,2023-02-28T07:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-28T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.19
776556,Kimberley Close - Church Hill,2023-02-28T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.54
776556,Kimberley Close - Church Hill,2023-02-28T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
776556,Kimberley Close - Church Hill,2023-02-28T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.71
776556,Kimberley Close - Church Hill,2023-02-28T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.74
776556,Kimberley Close - Church Hill,2023-02-28T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.8
776556,Kimberley Close - Church Hill,2023-02-28T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,101.8
776556,Kimberley Close - Church Hill,2023-02-28T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.2
776556,Kimberley Close - Church Hill,2023-02-28T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.7
776556,Kimberley Close - Church Hill,2023-02-28T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.3
776556,Kimberley Close - Church Hill,2023-02-28T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-02-28T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
776556,Kimberley Close - Church Hill,2023-02-28T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
776556,Kimberley Close - Church Hill,2023-02-28T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.92
776556,Kimberley Close - Church Hill,2023-02-28T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.28
776556,Kimberley Close - Church Hill,2023-02-28T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.44
776556,Kimberley Close - Church Hill,2023-02-28T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,99.3
776556,Kimberley Close - Church Hill,2023-02-28T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
776556,Kimberley Close - Church Hill,2023-02-28T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
776556,Kimberley Close - Church Hill,2023-02-28T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.1
776556,Kimberley Close - Church Hill,2023-02-28T06:50:00.000+00:00,transformer,,Temperature,C,14.6
776556,Kimberley Close - Church Hill,2023-02-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-02-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
776556,Kimberley Close - Church Hill,2023-02-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
776556,Kimberley Close - Church Hill,2023-02-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
776556,Kimberley Close - Church Hill,2023-02-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-02-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
776556,Kimberley Close - Church Hill,2023-02-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.89
776556,Kimberley Close - Church Hill,2023-02-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
776556,Kimberley Close - Church Hill,2023-02-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
776556,Kimberley Close - Church Hill,2023-02-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,28.63
776556,Kimberley Close - Church Hill,2023-02-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,36.02
776556,Kimberley Close - Church Hill,2023-02-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,46.24
776556,Kimberley Close - Church Hill,2023-02-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,201.1
776556,Kimberley Close - Church Hill,2023-02-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
776556,Kimberley Close - Church Hill,2023-02-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
776556,Kimberley Close - Church Hill,2023-02-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
776556,Kimberley Close - Church Hill,2023-02-28T06:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-28T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.38
776556,Kimberley Close - Church Hill,2023-02-28T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.7
776556,Kimberley Close - Church Hill,2023-02-28T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.13
776556,Kimberley Close - Church Hill,2023-02-28T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.27
776556,Kimberley Close - Church Hill,2023-02-28T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.49
776556,Kimberley Close - Church Hill,2023-02-28T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.34
776556,Kimberley Close - Church Hill,2023-02-28T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,89.4
776556,Kimberley Close - Church Hill,2023-02-28T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.6
776556,Kimberley Close - Church Hill,2023-02-28T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.0
776556,Kimberley Close - Church Hill,2023-02-28T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.3
776556,Kimberley Close - Church Hill,2023-02-28T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
776556,Kimberley Close - Church Hill,2023-02-28T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
776556,Kimberley Close - Church Hill,2023-02-28T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
776556,Kimberley Close - Church Hill,2023-02-28T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.96
776556,Kimberley Close - Church Hill,2023-02-28T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.26
776556,Kimberley Close - Church Hill,2023-02-28T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.27
776556,Kimberley Close - Church Hill,2023-02-28T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,87.3
776556,Kimberley Close - Church Hill,2023-02-28T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
776556,Kimberley Close - Church Hill,2023-02-28T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
776556,Kimberley Close - Church Hill,2023-02-28T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.3
776556,Kimberley Close - Church Hill,2023-02-28T06:40:00.000+00:00,transformer,,Temperature,C,14.6
776556,Kimberley Close - Church Hill,2023-02-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-02-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
776556,Kimberley Close - Church Hill,2023-02-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776556,Kimberley Close - Church Hill,2023-02-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
776556,Kimberley Close - Church Hill,2023-02-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-02-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
776556,Kimberley Close - Church Hill,2023-02-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.5
776556,Kimberley Close - Church Hill,2023-02-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
776556,Kimberley Close - Church Hill,2023-02-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
776556,Kimberley Close - Church Hill,2023-02-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,28.23
776556,Kimberley Close - Church Hill,2023-02-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,37.75
776556,Kimberley Close - Church Hill,2023-02-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,40.6
776556,Kimberley Close - Church Hill,2023-02-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,176.7
776556,Kimberley Close - Church Hill,2023-02-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
776556,Kimberley Close - Church Hill,2023-02-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
776556,Kimberley Close - Church Hill,2023-02-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
776556,Kimberley Close - Church Hill,2023-02-28T06:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-28T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.33
776556,Kimberley Close - Church Hill,2023-02-28T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.43
776556,Kimberley Close - Church Hill,2023-02-28T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.74
776556,Kimberley Close - Church Hill,2023-02-28T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.27
776556,Kimberley Close - Church Hill,2023-02-28T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.58
776556,Kimberley Close - Church Hill,2023-02-28T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.11
776556,Kimberley Close - Church Hill,2023-02-28T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,84.6
776556,Kimberley Close - Church Hill,2023-02-28T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.5
776556,Kimberley Close - Church Hill,2023-02-28T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.7
776556,Kimberley Close - Church Hill,2023-02-28T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.2
776556,Kimberley Close - Church Hill,2023-02-28T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-02-28T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
776556,Kimberley Close - Church Hill,2023-02-28T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
776556,Kimberley Close - Church Hill,2023-02-28T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.34
776556,Kimberley Close - Church Hill,2023-02-28T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.53
776556,Kimberley Close - Church Hill,2023-02-28T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.48
776556,Kimberley Close - Church Hill,2023-02-28T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,82.4
776556,Kimberley Close - Church Hill,2023-02-28T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
776556,Kimberley Close - Church Hill,2023-02-28T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
776556,Kimberley Close - Church Hill,2023-02-28T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
776556,Kimberley Close - Church Hill,2023-02-28T06:30:00.000+00:00,transformer,,Temperature,C,14.7
776556,Kimberley Close - Church Hill,2023-02-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-02-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
776556,Kimberley Close - Church Hill,2023-02-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776556,Kimberley Close - Church Hill,2023-02-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
776556,Kimberley Close - Church Hill,2023-02-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-02-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
776556,Kimberley Close - Church Hill,2023-02-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.04
776556,Kimberley Close - Church Hill,2023-02-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
776556,Kimberley Close - Church Hill,2023-02-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
776556,Kimberley Close - Church Hill,2023-02-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,34.61
776556,Kimberley Close - Church Hill,2023-02-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,35.11
776556,Kimberley Close - Church Hill,2023-02-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,26.58
776556,Kimberley Close - Church Hill,2023-02-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,167.0
776556,Kimberley Close - Church Hill,2023-02-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
776556,Kimberley Close - Church Hill,2023-02-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
776556,Kimberley Close - Church Hill,2023-02-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
776556,Kimberley Close - Church Hill,2023-02-28T06:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-28T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.67
776556,Kimberley Close - Church Hill,2023-02-28T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.09
776556,Kimberley Close - Church Hill,2023-02-28T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.63
776556,Kimberley Close - Church Hill,2023-02-28T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.93
776556,Kimberley Close - Church Hill,2023-02-28T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.38
776556,Kimberley Close - Church Hill,2023-02-28T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.08
776556,Kimberley Close - Church Hill,2023-02-28T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,72.4
776556,Kimberley Close - Church Hill,2023-02-28T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.6
776556,Kimberley Close - Church Hill,2023-02-28T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.7
776556,Kimberley Close - Church Hill,2023-02-28T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
776556,Kimberley Close - Church Hill,2023-02-28T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-02-28T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
776556,Kimberley Close - Church Hill,2023-02-28T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
776556,Kimberley Close - Church Hill,2023-02-28T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.45
776556,Kimberley Close - Church Hill,2023-02-28T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.83
776556,Kimberley Close - Church Hill,2023-02-28T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.83
776556,Kimberley Close - Church Hill,2023-02-28T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,70.6
776556,Kimberley Close - Church Hill,2023-02-28T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
776556,Kimberley Close - Church Hill,2023-02-28T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
776556,Kimberley Close - Church Hill,2023-02-28T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
776556,Kimberley Close - Church Hill,2023-02-28T06:20:00.000+00:00,transformer,,Temperature,C,14.9
776556,Kimberley Close - Church Hill,2023-02-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-02-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
776556,Kimberley Close - Church Hill,2023-02-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776556,Kimberley Close - Church Hill,2023-02-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
776556,Kimberley Close - Church Hill,2023-02-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-02-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
776556,Kimberley Close - Church Hill,2023-02-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.49
776556,Kimberley Close - Church Hill,2023-02-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
776556,Kimberley Close - Church Hill,2023-02-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
776556,Kimberley Close - Church Hill,2023-02-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,26.38
776556,Kimberley Close - Church Hill,2023-02-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.21
776556,Kimberley Close - Church Hill,2023-02-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.9
776556,Kimberley Close - Church Hill,2023-02-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,143.0
776556,Kimberley Close - Church Hill,2023-02-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
776556,Kimberley Close - Church Hill,2023-02-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
776556,Kimberley Close - Church Hill,2023-02-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
776556,Kimberley Close - Church Hill,2023-02-28T06:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-28T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.82
776556,Kimberley Close - Church Hill,2023-02-28T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.75
776556,Kimberley Close - Church Hill,2023-02-28T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.5
776556,Kimberley Close - Church Hill,2023-02-28T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.91
776556,Kimberley Close - Church Hill,2023-02-28T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.47
776556,Kimberley Close - Church Hill,2023-02-28T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.55
776556,Kimberley Close - Church Hill,2023-02-28T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,71.9
776556,Kimberley Close - Church Hill,2023-02-28T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.7
776556,Kimberley Close - Church Hill,2023-02-28T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
776556,Kimberley Close - Church Hill,2023-02-28T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
776556,Kimberley Close - Church Hill,2023-02-28T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.36
776556,Kimberley Close - Church Hill,2023-02-28T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
776556,Kimberley Close - Church Hill,2023-02-28T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
776556,Kimberley Close - Church Hill,2023-02-28T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.77
776556,Kimberley Close - Church Hill,2023-02-28T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.47
776556,Kimberley Close - Church Hill,2023-02-28T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.07
776556,Kimberley Close - Church Hill,2023-02-28T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.1
776556,Kimberley Close - Church Hill,2023-02-28T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
776556,Kimberley Close - Church Hill,2023-02-28T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
776556,Kimberley Close - Church Hill,2023-02-28T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
776556,Kimberley Close - Church Hill,2023-02-28T06:10:00.000+00:00,transformer,,Temperature,C,14.9
776556,Kimberley Close - Church Hill,2023-02-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-02-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
776556,Kimberley Close - Church Hill,2023-02-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776556,Kimberley Close - Church Hill,2023-02-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
776556,Kimberley Close - Church Hill,2023-02-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-02-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
776556,Kimberley Close - Church Hill,2023-02-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.18
776556,Kimberley Close - Church Hill,2023-02-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
776556,Kimberley Close - Church Hill,2023-02-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
776556,Kimberley Close - Church Hill,2023-02-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,26.68
776556,Kimberley Close - Church Hill,2023-02-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.94
776556,Kimberley Close - Church Hill,2023-02-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.62
776556,Kimberley Close - Church Hill,2023-02-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,142.0
776556,Kimberley Close - Church Hill,2023-02-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
776556,Kimberley Close - Church Hill,2023-02-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
776556,Kimberley Close - Church Hill,2023-02-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
776556,Kimberley Close - Church Hill,2023-02-28T06:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-28T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.05
776556,Kimberley Close - Church Hill,2023-02-28T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.72
776556,Kimberley Close - Church Hill,2023-02-28T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.33
776556,Kimberley Close - Church Hill,2023-02-28T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.41
776556,Kimberley Close - Church Hill,2023-02-28T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.04
776556,Kimberley Close - Church Hill,2023-02-28T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.64
776556,Kimberley Close - Church Hill,2023-02-28T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.9
776556,Kimberley Close - Church Hill,2023-02-28T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.0
776556,Kimberley Close - Church Hill,2023-02-28T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.8
776556,Kimberley Close - Church Hill,2023-02-28T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
776556,Kimberley Close - Church Hill,2023-02-28T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
776556,Kimberley Close - Church Hill,2023-02-28T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
776556,Kimberley Close - Church Hill,2023-02-28T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
776556,Kimberley Close - Church Hill,2023-02-28T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.88
776556,Kimberley Close - Church Hill,2023-02-28T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
776556,Kimberley Close - Church Hill,2023-02-28T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.95
776556,Kimberley Close - Church Hill,2023-02-28T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.3
776556,Kimberley Close - Church Hill,2023-02-28T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
776556,Kimberley Close - Church Hill,2023-02-28T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
776556,Kimberley Close - Church Hill,2023-02-28T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.1
776556,Kimberley Close - Church Hill,2023-02-28T06:00:00.000+00:00,transformer,,Temperature,C,14.9
776556,Kimberley Close - Church Hill,2023-02-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-02-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
776556,Kimberley Close - Church Hill,2023-02-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776556,Kimberley Close - Church Hill,2023-02-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
776556,Kimberley Close - Church Hill,2023-02-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-02-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
776556,Kimberley Close - Church Hill,2023-02-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.35
776556,Kimberley Close - Church Hill,2023-02-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
776556,Kimberley Close - Church Hill,2023-02-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
776556,Kimberley Close - Church Hill,2023-02-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,25.29
776556,Kimberley Close - Church Hill,2023-02-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.05
776556,Kimberley Close - Church Hill,2023-02-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.59
776556,Kimberley Close - Church Hill,2023-02-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,126.2
776556,Kimberley Close - Church Hill,2023-02-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
776556,Kimberley Close - Church Hill,2023-02-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
776556,Kimberley Close - Church Hill,2023-02-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
776556,Kimberley Close - Church Hill,2023-02-28T06:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-28T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.78
776556,Kimberley Close - Church Hill,2023-02-28T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.86
776556,Kimberley Close - Church Hill,2023-02-28T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.18
776556,Kimberley Close - Church Hill,2023-02-28T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.54
776556,Kimberley Close - Church Hill,2023-02-28T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.6
776556,Kimberley Close - Church Hill,2023-02-28T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.65
776556,Kimberley Close - Church Hill,2023-02-28T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,65.5
776556,Kimberley Close - Church Hill,2023-02-28T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.5
776556,Kimberley Close - Church Hill,2023-02-28T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.2
776556,Kimberley Close - Church Hill,2023-02-28T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
776556,Kimberley Close - Church Hill,2023-02-28T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
776556,Kimberley Close - Church Hill,2023-02-28T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
776556,Kimberley Close - Church Hill,2023-02-28T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
776556,Kimberley Close - Church Hill,2023-02-28T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.4
776556,Kimberley Close - Church Hill,2023-02-28T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.47
776556,Kimberley Close - Church Hill,2023-02-28T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.97
776556,Kimberley Close - Church Hill,2023-02-28T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.8
776556,Kimberley Close - Church Hill,2023-02-28T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
776556,Kimberley Close - Church Hill,2023-02-28T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
776556,Kimberley Close - Church Hill,2023-02-28T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
776556,Kimberley Close - Church Hill,2023-02-28T05:50:00.000+00:00,transformer,,Temperature,C,15.0
776556,Kimberley Close - Church Hill,2023-02-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-02-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
776556,Kimberley Close - Church Hill,2023-02-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776556,Kimberley Close - Church Hill,2023-02-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
776556,Kimberley Close - Church Hill,2023-02-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-02-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
776556,Kimberley Close - Church Hill,2023-02-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.1
776556,Kimberley Close - Church Hill,2023-02-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
776556,Kimberley Close - Church Hill,2023-02-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
776556,Kimberley Close - Church Hill,2023-02-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,25.94
776556,Kimberley Close - Church Hill,2023-02-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,24.07
776556,Kimberley Close - Church Hill,2023-02-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.62
776556,Kimberley Close - Church Hill,2023-02-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,129.4
776556,Kimberley Close - Church Hill,2023-02-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
776556,Kimberley Close - Church Hill,2023-02-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
776556,Kimberley Close - Church Hill,2023-02-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
776556,Kimberley Close - Church Hill,2023-02-28T05:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-28T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.48
776556,Kimberley Close - Church Hill,2023-02-28T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.48
776556,Kimberley Close - Church Hill,2023-02-28T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.64
776556,Kimberley Close - Church Hill,2023-02-28T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.96
776556,Kimberley Close - Church Hill,2023-02-28T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.96
776556,Kimberley Close - Church Hill,2023-02-28T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.03
776556,Kimberley Close - Church Hill,2023-02-28T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,79.5
776556,Kimberley Close - Church Hill,2023-02-28T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.5
776556,Kimberley Close - Church Hill,2023-02-28T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.5
776556,Kimberley Close - Church Hill,2023-02-28T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
776556,Kimberley Close - Church Hill,2023-02-28T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.42
776556,Kimberley Close - Church Hill,2023-02-28T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
776556,Kimberley Close - Church Hill,2023-02-28T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-02-28T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.35
776556,Kimberley Close - Church Hill,2023-02-28T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.24
776556,Kimberley Close - Church Hill,2023-02-28T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.07
776556,Kimberley Close - Church Hill,2023-02-28T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,77.3
776556,Kimberley Close - Church Hill,2023-02-28T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
776556,Kimberley Close - Church Hill,2023-02-28T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
776556,Kimberley Close - Church Hill,2023-02-28T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
776556,Kimberley Close - Church Hill,2023-02-28T05:40:00.000+00:00,transformer,,Temperature,C,15.1
776556,Kimberley Close - Church Hill,2023-02-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-02-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
776556,Kimberley Close - Church Hill,2023-02-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776556,Kimberley Close - Church Hill,2023-02-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
776556,Kimberley Close - Church Hill,2023-02-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-02-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
776556,Kimberley Close - Church Hill,2023-02-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.9
776556,Kimberley Close - Church Hill,2023-02-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
776556,Kimberley Close - Church Hill,2023-02-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
776556,Kimberley Close - Church Hill,2023-02-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,31.31
776556,Kimberley Close - Church Hill,2023-02-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,22.19
776556,Kimberley Close - Church Hill,2023-02-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.1
776556,Kimberley Close - Church Hill,2023-02-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,156.8
776556,Kimberley Close - Church Hill,2023-02-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
776556,Kimberley Close - Church Hill,2023-02-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
776556,Kimberley Close - Church Hill,2023-02-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
776556,Kimberley Close - Church Hill,2023-02-28T05:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-28T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.06
776556,Kimberley Close - Church Hill,2023-02-28T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.22
776556,Kimberley Close - Church Hill,2023-02-28T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.11
776556,Kimberley Close - Church Hill,2023-02-28T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.73
776556,Kimberley Close - Church Hill,2023-02-28T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
776556,Kimberley Close - Church Hill,2023-02-28T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.47
776556,Kimberley Close - Church Hill,2023-02-28T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,69.9
776556,Kimberley Close - Church Hill,2023-02-28T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.9
776556,Kimberley Close - Church Hill,2023-02-28T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
776556,Kimberley Close - Church Hill,2023-02-28T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
776556,Kimberley Close - Church Hill,2023-02-28T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.46
776556,Kimberley Close - Church Hill,2023-02-28T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-02-28T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-02-28T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.52
776556,Kimberley Close - Church Hill,2023-02-28T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.52
776556,Kimberley Close - Church Hill,2023-02-28T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.84
776556,Kimberley Close - Church Hill,2023-02-28T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.2
776556,Kimberley Close - Church Hill,2023-02-28T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
776556,Kimberley Close - Church Hill,2023-02-28T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
776556,Kimberley Close - Church Hill,2023-02-28T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
776556,Kimberley Close - Church Hill,2023-02-28T05:30:00.000+00:00,transformer,,Temperature,C,15.0
776556,Kimberley Close - Church Hill,2023-02-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-02-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
776556,Kimberley Close - Church Hill,2023-02-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776556,Kimberley Close - Church Hill,2023-02-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
776556,Kimberley Close - Church Hill,2023-02-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-02-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
776556,Kimberley Close - Church Hill,2023-02-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.51
776556,Kimberley Close - Church Hill,2023-02-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
776556,Kimberley Close - Church Hill,2023-02-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
776556,Kimberley Close - Church Hill,2023-02-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,24.25
776556,Kimberley Close - Church Hill,2023-02-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.52
776556,Kimberley Close - Church Hill,2023-02-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.31
776556,Kimberley Close - Church Hill,2023-02-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,138.1
776556,Kimberley Close - Church Hill,2023-02-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
776556,Kimberley Close - Church Hill,2023-02-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
776556,Kimberley Close - Church Hill,2023-02-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
776556,Kimberley Close - Church Hill,2023-02-28T05:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-28T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.15
776556,Kimberley Close - Church Hill,2023-02-28T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.26
776556,Kimberley Close - Church Hill,2023-02-28T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.38
776556,Kimberley Close - Church Hill,2023-02-28T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.27
776556,Kimberley Close - Church Hill,2023-02-28T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.62
776556,Kimberley Close - Church Hill,2023-02-28T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.55
776556,Kimberley Close - Church Hill,2023-02-28T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,67.0
776556,Kimberley Close - Church Hill,2023-02-28T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.1
776556,Kimberley Close - Church Hill,2023-02-28T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
776556,Kimberley Close - Church Hill,2023-02-28T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
776556,Kimberley Close - Church Hill,2023-02-28T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.46
776556,Kimberley Close - Church Hill,2023-02-28T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-02-28T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.18
776556,Kimberley Close - Church Hill,2023-02-28T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.34
776556,Kimberley Close - Church Hill,2023-02-28T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.5
776556,Kimberley Close - Church Hill,2023-02-28T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.25
776556,Kimberley Close - Church Hill,2023-02-28T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.3
776556,Kimberley Close - Church Hill,2023-02-28T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
776556,Kimberley Close - Church Hill,2023-02-28T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
776556,Kimberley Close - Church Hill,2023-02-28T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
776556,Kimberley Close - Church Hill,2023-02-28T05:20:00.000+00:00,transformer,,Temperature,C,15.0
776556,Kimberley Close - Church Hill,2023-02-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-02-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
776556,Kimberley Close - Church Hill,2023-02-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776556,Kimberley Close - Church Hill,2023-02-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
776556,Kimberley Close - Church Hill,2023-02-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-02-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
776556,Kimberley Close - Church Hill,2023-02-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.62
776556,Kimberley Close - Church Hill,2023-02-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
776556,Kimberley Close - Church Hill,2023-02-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
776556,Kimberley Close - Church Hill,2023-02-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,22.62
776556,Kimberley Close - Church Hill,2023-02-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.12
776556,Kimberley Close - Church Hill,2023-02-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.8
776556,Kimberley Close - Church Hill,2023-02-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,132.2
776556,Kimberley Close - Church Hill,2023-02-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
776556,Kimberley Close - Church Hill,2023-02-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
776556,Kimberley Close - Church Hill,2023-02-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
776556,Kimberley Close - Church Hill,2023-02-28T05:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-28T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.87
776556,Kimberley Close - Church Hill,2023-02-28T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.47
776556,Kimberley Close - Church Hill,2023-02-28T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.29
776556,Kimberley Close - Church Hill,2023-02-28T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.59
776556,Kimberley Close - Church Hill,2023-02-28T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.84
776556,Kimberley Close - Church Hill,2023-02-28T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.82
776556,Kimberley Close - Church Hill,2023-02-28T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.8
776556,Kimberley Close - Church Hill,2023-02-28T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.4
776556,Kimberley Close - Church Hill,2023-02-28T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
776556,Kimberley Close - Church Hill,2023-02-28T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
776556,Kimberley Close - Church Hill,2023-02-28T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
776556,Kimberley Close - Church Hill,2023-02-28T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
776556,Kimberley Close - Church Hill,2023-02-28T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-02-28T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.49
776556,Kimberley Close - Church Hill,2023-02-28T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.69
776556,Kimberley Close - Church Hill,2023-02-28T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.91
776556,Kimberley Close - Church Hill,2023-02-28T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
776556,Kimberley Close - Church Hill,2023-02-28T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
776556,Kimberley Close - Church Hill,2023-02-28T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
776556,Kimberley Close - Church Hill,2023-02-28T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
776556,Kimberley Close - Church Hill,2023-02-28T05:10:00.000+00:00,transformer,,Temperature,C,15.0
776556,Kimberley Close - Church Hill,2023-02-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-02-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
776556,Kimberley Close - Church Hill,2023-02-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
776556,Kimberley Close - Church Hill,2023-02-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
776556,Kimberley Close - Church Hill,2023-02-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-02-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
776556,Kimberley Close - Church Hill,2023-02-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.97
776556,Kimberley Close - Church Hill,2023-02-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
776556,Kimberley Close - Church Hill,2023-02-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
776556,Kimberley Close - Church Hill,2023-02-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,21.09
776556,Kimberley Close - Church Hill,2023-02-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.54
776556,Kimberley Close - Church Hill,2023-02-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.73
776556,Kimberley Close - Church Hill,2023-02-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,123.9
776556,Kimberley Close - Church Hill,2023-02-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
776556,Kimberley Close - Church Hill,2023-02-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
776556,Kimberley Close - Church Hill,2023-02-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
776556,Kimberley Close - Church Hill,2023-02-28T05:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-28T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.32
776556,Kimberley Close - Church Hill,2023-02-28T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.49
776556,Kimberley Close - Church Hill,2023-02-28T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.85
776556,Kimberley Close - Church Hill,2023-02-28T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.22
