Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-02-28T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.58
776556,Kimberley Close - Church Hill,2023-02-28T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.88
776556,Kimberley Close - Church Hill,2023-02-28T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,65.7
776556,Kimberley Close - Church Hill,2023-02-28T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.5
776556,Kimberley Close - Church Hill,2023-02-28T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
776556,Kimberley Close - Church Hill,2023-02-28T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.3
776556,Kimberley Close - Church Hill,2023-02-28T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.49
776556,Kimberley Close - Church Hill,2023-02-28T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
776556,Kimberley Close - Church Hill,2023-02-28T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
776556,Kimberley Close - Church Hill,2023-02-28T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.46
776556,Kimberley Close - Church Hill,2023-02-28T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.85
776556,Kimberley Close - Church Hill,2023-02-28T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.46
776556,Kimberley Close - Church Hill,2023-02-28T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.2
776556,Kimberley Close - Church Hill,2023-02-28T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
776556,Kimberley Close - Church Hill,2023-02-28T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
776556,Kimberley Close - Church Hill,2023-02-28T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
776556,Kimberley Close - Church Hill,2023-02-28T05:00:00.000+00:00,transformer,,Temperature,C,14.9
776556,Kimberley Close - Church Hill,2023-02-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-02-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
776556,Kimberley Close - Church Hill,2023-02-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776556,Kimberley Close - Church Hill,2023-02-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
776556,Kimberley Close - Church Hill,2023-02-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-02-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
776556,Kimberley Close - Church Hill,2023-02-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.81
776556,Kimberley Close - Church Hill,2023-02-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
776556,Kimberley Close - Church Hill,2023-02-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
776556,Kimberley Close - Church Hill,2023-02-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,20.68
776556,Kimberley Close - Church Hill,2023-02-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.43
776556,Kimberley Close - Church Hill,2023-02-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,25.34
776556,Kimberley Close - Church Hill,2023-02-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,129.9
776556,Kimberley Close - Church Hill,2023-02-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
776556,Kimberley Close - Church Hill,2023-02-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
776556,Kimberley Close - Church Hill,2023-02-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
776556,Kimberley Close - Church Hill,2023-02-28T05:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-28T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.49
776556,Kimberley Close - Church Hill,2023-02-28T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.64
776556,Kimberley Close - Church Hill,2023-02-28T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.63
776556,Kimberley Close - Church Hill,2023-02-28T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.62
776556,Kimberley Close - Church Hill,2023-02-28T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.84
776556,Kimberley Close - Church Hill,2023-02-28T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.65
776556,Kimberley Close - Church Hill,2023-02-28T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.1
776556,Kimberley Close - Church Hill,2023-02-28T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.2
776556,Kimberley Close - Church Hill,2023-02-28T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
776556,Kimberley Close - Church Hill,2023-02-28T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
776556,Kimberley Close - Church Hill,2023-02-28T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.45
776556,Kimberley Close - Church Hill,2023-02-28T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
776556,Kimberley Close - Church Hill,2023-02-28T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
776556,Kimberley Close - Church Hill,2023-02-28T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.41
776556,Kimberley Close - Church Hill,2023-02-28T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.25
776556,Kimberley Close - Church Hill,2023-02-28T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.57
776556,Kimberley Close - Church Hill,2023-02-28T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.7
776556,Kimberley Close - Church Hill,2023-02-28T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
776556,Kimberley Close - Church Hill,2023-02-28T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
776556,Kimberley Close - Church Hill,2023-02-28T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
776556,Kimberley Close - Church Hill,2023-02-28T04:50:00.000+00:00,transformer,,Temperature,C,15.2
776556,Kimberley Close - Church Hill,2023-02-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-02-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
776556,Kimberley Close - Church Hill,2023-02-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776556,Kimberley Close - Church Hill,2023-02-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
776556,Kimberley Close - Church Hill,2023-02-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-02-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
776556,Kimberley Close - Church Hill,2023-02-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.93
776556,Kimberley Close - Church Hill,2023-02-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
776556,Kimberley Close - Church Hill,2023-02-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
776556,Kimberley Close - Church Hill,2023-02-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,20.03
776556,Kimberley Close - Church Hill,2023-02-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.09
776556,Kimberley Close - Church Hill,2023-02-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,23.22
776556,Kimberley Close - Church Hill,2023-02-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,118.8
776556,Kimberley Close - Church Hill,2023-02-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
776556,Kimberley Close - Church Hill,2023-02-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
776556,Kimberley Close - Church Hill,2023-02-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
776556,Kimberley Close - Church Hill,2023-02-28T04:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-28T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.13
776556,Kimberley Close - Church Hill,2023-02-28T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.45
776556,Kimberley Close - Church Hill,2023-02-28T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.64
776556,Kimberley Close - Church Hill,2023-02-28T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.02
776556,Kimberley Close - Church Hill,2023-02-28T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.93
776556,Kimberley Close - Church Hill,2023-02-28T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.63
776556,Kimberley Close - Church Hill,2023-02-28T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.5
776556,Kimberley Close - Church Hill,2023-02-28T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.9
776556,Kimberley Close - Church Hill,2023-02-28T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
776556,Kimberley Close - Church Hill,2023-02-28T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
776556,Kimberley Close - Church Hill,2023-02-28T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
776556,Kimberley Close - Church Hill,2023-02-28T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
776556,Kimberley Close - Church Hill,2023-02-28T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
776556,Kimberley Close - Church Hill,2023-02-28T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.18
776556,Kimberley Close - Church Hill,2023-02-28T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.13
776556,Kimberley Close - Church Hill,2023-02-28T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.98
776556,Kimberley Close - Church Hill,2023-02-28T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
776556,Kimberley Close - Church Hill,2023-02-28T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
776556,Kimberley Close - Church Hill,2023-02-28T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
776556,Kimberley Close - Church Hill,2023-02-28T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
776556,Kimberley Close - Church Hill,2023-02-28T04:40:00.000+00:00,transformer,,Temperature,C,15.4
776556,Kimberley Close - Church Hill,2023-02-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-02-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
776556,Kimberley Close - Church Hill,2023-02-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776556,Kimberley Close - Church Hill,2023-02-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
776556,Kimberley Close - Church Hill,2023-02-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-02-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
776556,Kimberley Close - Church Hill,2023-02-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.4
776556,Kimberley Close - Church Hill,2023-02-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
776556,Kimberley Close - Church Hill,2023-02-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
776556,Kimberley Close - Church Hill,2023-02-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,21.2
776556,Kimberley Close - Church Hill,2023-02-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.07
776556,Kimberley Close - Church Hill,2023-02-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.61
776556,Kimberley Close - Church Hill,2023-02-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,115.5
776556,Kimberley Close - Church Hill,2023-02-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
776556,Kimberley Close - Church Hill,2023-02-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
776556,Kimberley Close - Church Hill,2023-02-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
776556,Kimberley Close - Church Hill,2023-02-28T04:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-28T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.94
776556,Kimberley Close - Church Hill,2023-02-28T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.23
776556,Kimberley Close - Church Hill,2023-02-28T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.91
776556,Kimberley Close - Church Hill,2023-02-28T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.84
776556,Kimberley Close - Church Hill,2023-02-28T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.03
776556,Kimberley Close - Church Hill,2023-02-28T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.83
776556,Kimberley Close - Church Hill,2023-02-28T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.1
776556,Kimberley Close - Church Hill,2023-02-28T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.6
776556,Kimberley Close - Church Hill,2023-02-28T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
776556,Kimberley Close - Church Hill,2023-02-28T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
776556,Kimberley Close - Church Hill,2023-02-28T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-02-28T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
776556,Kimberley Close - Church Hill,2023-02-28T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-02-28T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.64
776556,Kimberley Close - Church Hill,2023-02-28T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.37
776556,Kimberley Close - Church Hill,2023-02-28T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.84
776556,Kimberley Close - Church Hill,2023-02-28T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.5
776556,Kimberley Close - Church Hill,2023-02-28T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
776556,Kimberley Close - Church Hill,2023-02-28T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
776556,Kimberley Close - Church Hill,2023-02-28T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
776556,Kimberley Close - Church Hill,2023-02-28T04:30:00.000+00:00,transformer,,Temperature,C,15.6
776556,Kimberley Close - Church Hill,2023-02-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-02-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
776556,Kimberley Close - Church Hill,2023-02-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776556,Kimberley Close - Church Hill,2023-02-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
776556,Kimberley Close - Church Hill,2023-02-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-02-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
776556,Kimberley Close - Church Hill,2023-02-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.03
776556,Kimberley Close - Church Hill,2023-02-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
776556,Kimberley Close - Church Hill,2023-02-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
776556,Kimberley Close - Church Hill,2023-02-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,22.49
776556,Kimberley Close - Church Hill,2023-02-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.4
776556,Kimberley Close - Church Hill,2023-02-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.67
776556,Kimberley Close - Church Hill,2023-02-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,122.6
776556,Kimberley Close - Church Hill,2023-02-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
776556,Kimberley Close - Church Hill,2023-02-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
776556,Kimberley Close - Church Hill,2023-02-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
776556,Kimberley Close - Church Hill,2023-02-28T04:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-28T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.7
776556,Kimberley Close - Church Hill,2023-02-28T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.46
776556,Kimberley Close - Church Hill,2023-02-28T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.98
776556,Kimberley Close - Church Hill,2023-02-28T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.53
776556,Kimberley Close - Church Hill,2023-02-28T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.45
776556,Kimberley Close - Church Hill,2023-02-28T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.55
776556,Kimberley Close - Church Hill,2023-02-28T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,67.2
776556,Kimberley Close - Church Hill,2023-02-28T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.2
776556,Kimberley Close - Church Hill,2023-02-28T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
776556,Kimberley Close - Church Hill,2023-02-28T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
776556,Kimberley Close - Church Hill,2023-02-28T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-02-28T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
776556,Kimberley Close - Church Hill,2023-02-28T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-02-28T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.85
776556,Kimberley Close - Church Hill,2023-02-28T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.83
776556,Kimberley Close - Church Hill,2023-02-28T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.37
776556,Kimberley Close - Church Hill,2023-02-28T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.4
776556,Kimberley Close - Church Hill,2023-02-28T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
776556,Kimberley Close - Church Hill,2023-02-28T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
776556,Kimberley Close - Church Hill,2023-02-28T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
776556,Kimberley Close - Church Hill,2023-02-28T04:20:00.000+00:00,transformer,,Temperature,C,15.7
776556,Kimberley Close - Church Hill,2023-02-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-02-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
776556,Kimberley Close - Church Hill,2023-02-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
776556,Kimberley Close - Church Hill,2023-02-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
776556,Kimberley Close - Church Hill,2023-02-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-02-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
776556,Kimberley Close - Church Hill,2023-02-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.61
776556,Kimberley Close - Church Hill,2023-02-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
776556,Kimberley Close - Church Hill,2023-02-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
776556,Kimberley Close - Church Hill,2023-02-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,23.38
776556,Kimberley Close - Church Hill,2023-02-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.28
776556,Kimberley Close - Church Hill,2023-02-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.93
776556,Kimberley Close - Church Hill,2023-02-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,132.6
776556,Kimberley Close - Church Hill,2023-02-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
776556,Kimberley Close - Church Hill,2023-02-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
776556,Kimberley Close - Church Hill,2023-02-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
776556,Kimberley Close - Church Hill,2023-02-28T04:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-28T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.58
776556,Kimberley Close - Church Hill,2023-02-28T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.49
776556,Kimberley Close - Church Hill,2023-02-28T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.31
776556,Kimberley Close - Church Hill,2023-02-28T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.16
776556,Kimberley Close - Church Hill,2023-02-28T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.59
776556,Kimberley Close - Church Hill,2023-02-28T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.12
776556,Kimberley Close - Church Hill,2023-02-28T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.6
776556,Kimberley Close - Church Hill,2023-02-28T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.8
776556,Kimberley Close - Church Hill,2023-02-28T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
776556,Kimberley Close - Church Hill,2023-02-28T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
776556,Kimberley Close - Church Hill,2023-02-28T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
776556,Kimberley Close - Church Hill,2023-02-28T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
776556,Kimberley Close - Church Hill,2023-02-28T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.02
776556,Kimberley Close - Church Hill,2023-02-28T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.27
776556,Kimberley Close - Church Hill,2023-02-28T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.77
776556,Kimberley Close - Church Hill,2023-02-28T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.7
776556,Kimberley Close - Church Hill,2023-02-28T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.0
776556,Kimberley Close - Church Hill,2023-02-28T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
776556,Kimberley Close - Church Hill,2023-02-28T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
776556,Kimberley Close - Church Hill,2023-02-28T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
776556,Kimberley Close - Church Hill,2023-02-28T04:10:00.000+00:00,transformer,,Temperature,C,15.8
776556,Kimberley Close - Church Hill,2023-02-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-02-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
776556,Kimberley Close - Church Hill,2023-02-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776556,Kimberley Close - Church Hill,2023-02-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
776556,Kimberley Close - Church Hill,2023-02-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-02-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
776556,Kimberley Close - Church Hill,2023-02-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.74
776556,Kimberley Close - Church Hill,2023-02-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
776556,Kimberley Close - Church Hill,2023-02-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
776556,Kimberley Close - Church Hill,2023-02-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,21.43
776556,Kimberley Close - Church Hill,2023-02-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.36
776556,Kimberley Close - Church Hill,2023-02-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.82
776556,Kimberley Close - Church Hill,2023-02-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,127.6
776556,Kimberley Close - Church Hill,2023-02-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
776556,Kimberley Close - Church Hill,2023-02-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
776556,Kimberley Close - Church Hill,2023-02-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
776556,Kimberley Close - Church Hill,2023-02-28T04:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-28T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.31
776556,Kimberley Close - Church Hill,2023-02-28T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.47
776556,Kimberley Close - Church Hill,2023-02-28T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.58
776556,Kimberley Close - Church Hill,2023-02-28T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.15
776556,Kimberley Close - Church Hill,2023-02-28T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.66
776556,Kimberley Close - Church Hill,2023-02-28T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.87
776556,Kimberley Close - Church Hill,2023-02-28T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.7
776556,Kimberley Close - Church Hill,2023-02-28T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.8
776556,Kimberley Close - Church Hill,2023-02-28T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
776556,Kimberley Close - Church Hill,2023-02-28T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
776556,Kimberley Close - Church Hill,2023-02-28T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.69
776556,Kimberley Close - Church Hill,2023-02-28T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
776556,Kimberley Close - Church Hill,2023-02-28T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-02-28T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.4
776556,Kimberley Close - Church Hill,2023-02-28T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.64
776556,Kimberley Close - Church Hill,2023-02-28T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.47
776556,Kimberley Close - Church Hill,2023-02-28T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.2
776556,Kimberley Close - Church Hill,2023-02-28T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
776556,Kimberley Close - Church Hill,2023-02-28T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
776556,Kimberley Close - Church Hill,2023-02-28T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
776556,Kimberley Close - Church Hill,2023-02-28T04:00:00.000+00:00,transformer,,Temperature,C,16.0
776556,Kimberley Close - Church Hill,2023-02-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-02-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
776556,Kimberley Close - Church Hill,2023-02-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776556,Kimberley Close - Church Hill,2023-02-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
776556,Kimberley Close - Church Hill,2023-02-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-02-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
776556,Kimberley Close - Church Hill,2023-02-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
776556,Kimberley Close - Church Hill,2023-02-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
776556,Kimberley Close - Church Hill,2023-02-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
776556,Kimberley Close - Church Hill,2023-02-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.55
776556,Kimberley Close - Church Hill,2023-02-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.29
776556,Kimberley Close - Church Hill,2023-02-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.34
776556,Kimberley Close - Church Hill,2023-02-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,121.9
776556,Kimberley Close - Church Hill,2023-02-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
776556,Kimberley Close - Church Hill,2023-02-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
776556,Kimberley Close - Church Hill,2023-02-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
776556,Kimberley Close - Church Hill,2023-02-28T04:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-28T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.56
776556,Kimberley Close - Church Hill,2023-02-28T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.21
776556,Kimberley Close - Church Hill,2023-02-28T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.09
776556,Kimberley Close - Church Hill,2023-02-28T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.0
776556,Kimberley Close - Church Hill,2023-02-28T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.99
776556,Kimberley Close - Church Hill,2023-02-28T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.13
776556,Kimberley Close - Church Hill,2023-02-28T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.1
776556,Kimberley Close - Church Hill,2023-02-28T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.0
776556,Kimberley Close - Church Hill,2023-02-28T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
776556,Kimberley Close - Church Hill,2023-02-28T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
776556,Kimberley Close - Church Hill,2023-02-28T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
776556,Kimberley Close - Church Hill,2023-02-28T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
776556,Kimberley Close - Church Hill,2023-02-28T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-02-28T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
776556,Kimberley Close - Church Hill,2023-02-28T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.68
776556,Kimberley Close - Church Hill,2023-02-28T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.11
776556,Kimberley Close - Church Hill,2023-02-28T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
776556,Kimberley Close - Church Hill,2023-02-28T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
776556,Kimberley Close - Church Hill,2023-02-28T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
776556,Kimberley Close - Church Hill,2023-02-28T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
776556,Kimberley Close - Church Hill,2023-02-28T03:50:00.000+00:00,transformer,,Temperature,C,16.1
776556,Kimberley Close - Church Hill,2023-02-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-02-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
776556,Kimberley Close - Church Hill,2023-02-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776556,Kimberley Close - Church Hill,2023-02-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
776556,Kimberley Close - Church Hill,2023-02-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-02-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
776556,Kimberley Close - Church Hill,2023-02-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.81
776556,Kimberley Close - Church Hill,2023-02-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
776556,Kimberley Close - Church Hill,2023-02-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
776556,Kimberley Close - Church Hill,2023-02-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
776556,Kimberley Close - Church Hill,2023-02-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.67
776556,Kimberley Close - Church Hill,2023-02-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.24
776556,Kimberley Close - Church Hill,2023-02-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,116.7
776556,Kimberley Close - Church Hill,2023-02-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
776556,Kimberley Close - Church Hill,2023-02-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
776556,Kimberley Close - Church Hill,2023-02-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
776556,Kimberley Close - Church Hill,2023-02-28T03:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-28T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.04
776556,Kimberley Close - Church Hill,2023-02-28T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.81
776556,Kimberley Close - Church Hill,2023-02-28T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.04
776556,Kimberley Close - Church Hill,2023-02-28T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.75
776556,Kimberley Close - Church Hill,2023-02-28T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.24
776556,Kimberley Close - Church Hill,2023-02-28T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.01
776556,Kimberley Close - Church Hill,2023-02-28T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.6
776556,Kimberley Close - Church Hill,2023-02-28T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.7
776556,Kimberley Close - Church Hill,2023-02-28T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
776556,Kimberley Close - Church Hill,2023-02-28T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
776556,Kimberley Close - Church Hill,2023-02-28T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
776556,Kimberley Close - Church Hill,2023-02-28T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
776556,Kimberley Close - Church Hill,2023-02-28T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-02-28T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.7
776556,Kimberley Close - Church Hill,2023-02-28T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.12
776556,Kimberley Close - Church Hill,2023-02-28T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.05
776556,Kimberley Close - Church Hill,2023-02-28T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
776556,Kimberley Close - Church Hill,2023-02-28T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
776556,Kimberley Close - Church Hill,2023-02-28T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
776556,Kimberley Close - Church Hill,2023-02-28T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
776556,Kimberley Close - Church Hill,2023-02-28T03:40:00.000+00:00,transformer,,Temperature,C,16.2
776556,Kimberley Close - Church Hill,2023-02-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-02-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
776556,Kimberley Close - Church Hill,2023-02-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776556,Kimberley Close - Church Hill,2023-02-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
776556,Kimberley Close - Church Hill,2023-02-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-02-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
776556,Kimberley Close - Church Hill,2023-02-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.36
776556,Kimberley Close - Church Hill,2023-02-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
776556,Kimberley Close - Church Hill,2023-02-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
776556,Kimberley Close - Church Hill,2023-02-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,20.45
776556,Kimberley Close - Church Hill,2023-02-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.37
776556,Kimberley Close - Church Hill,2023-02-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.06
776556,Kimberley Close - Church Hill,2023-02-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,117.6
776556,Kimberley Close - Church Hill,2023-02-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
776556,Kimberley Close - Church Hill,2023-02-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
776556,Kimberley Close - Church Hill,2023-02-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
776556,Kimberley Close - Church Hill,2023-02-28T03:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-28T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.02
776556,Kimberley Close - Church Hill,2023-02-28T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.54
776556,Kimberley Close - Church Hill,2023-02-28T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.19
776556,Kimberley Close - Church Hill,2023-02-28T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.31
776556,Kimberley Close - Church Hill,2023-02-28T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.88
776556,Kimberley Close - Church Hill,2023-02-28T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.74
776556,Kimberley Close - Church Hill,2023-02-28T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.5
776556,Kimberley Close - Church Hill,2023-02-28T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.0
776556,Kimberley Close - Church Hill,2023-02-28T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
776556,Kimberley Close - Church Hill,2023-02-28T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
776556,Kimberley Close - Church Hill,2023-02-28T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
776556,Kimberley Close - Church Hill,2023-02-28T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
776556,Kimberley Close - Church Hill,2023-02-28T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-02-28T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.75
776556,Kimberley Close - Church Hill,2023-02-28T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.05
776556,Kimberley Close - Church Hill,2023-02-28T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.61
776556,Kimberley Close - Church Hill,2023-02-28T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
776556,Kimberley Close - Church Hill,2023-02-28T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
776556,Kimberley Close - Church Hill,2023-02-28T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
776556,Kimberley Close - Church Hill,2023-02-28T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
776556,Kimberley Close - Church Hill,2023-02-28T03:30:00.000+00:00,transformer,,Temperature,C,16.2
776556,Kimberley Close - Church Hill,2023-02-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-02-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
776556,Kimberley Close - Church Hill,2023-02-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776556,Kimberley Close - Church Hill,2023-02-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
776556,Kimberley Close - Church Hill,2023-02-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-02-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
776556,Kimberley Close - Church Hill,2023-02-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.17
776556,Kimberley Close - Church Hill,2023-02-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
776556,Kimberley Close - Church Hill,2023-02-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
776556,Kimberley Close - Church Hill,2023-02-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,20.06
776556,Kimberley Close - Church Hill,2023-02-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.93
776556,Kimberley Close - Church Hill,2023-02-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.35
776556,Kimberley Close - Church Hill,2023-02-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,115.5
776556,Kimberley Close - Church Hill,2023-02-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
776556,Kimberley Close - Church Hill,2023-02-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
776556,Kimberley Close - Church Hill,2023-02-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
776556,Kimberley Close - Church Hill,2023-02-28T03:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-28T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.98
776556,Kimberley Close - Church Hill,2023-02-28T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.52
776556,Kimberley Close - Church Hill,2023-02-28T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.11
776556,Kimberley Close - Church Hill,2023-02-28T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.07
776556,Kimberley Close - Church Hill,2023-02-28T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.85
776556,Kimberley Close - Church Hill,2023-02-28T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.01
776556,Kimberley Close - Church Hill,2023-02-28T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.7
776556,Kimberley Close - Church Hill,2023-02-28T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.8
776556,Kimberley Close - Church Hill,2023-02-28T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
776556,Kimberley Close - Church Hill,2023-02-28T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
776556,Kimberley Close - Church Hill,2023-02-28T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
776556,Kimberley Close - Church Hill,2023-02-28T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
776556,Kimberley Close - Church Hill,2023-02-28T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
776556,Kimberley Close - Church Hill,2023-02-28T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.69
776556,Kimberley Close - Church Hill,2023-02-28T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.96
776556,Kimberley Close - Church Hill,2023-02-28T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.55
776556,Kimberley Close - Church Hill,2023-02-28T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
776556,Kimberley Close - Church Hill,2023-02-28T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
776556,Kimberley Close - Church Hill,2023-02-28T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
776556,Kimberley Close - Church Hill,2023-02-28T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
776556,Kimberley Close - Church Hill,2023-02-28T03:20:00.000+00:00,transformer,,Temperature,C,16.4
776556,Kimberley Close - Church Hill,2023-02-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-02-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
776556,Kimberley Close - Church Hill,2023-02-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776556,Kimberley Close - Church Hill,2023-02-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
776556,Kimberley Close - Church Hill,2023-02-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-02-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
776556,Kimberley Close - Church Hill,2023-02-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.28
776556,Kimberley Close - Church Hill,2023-02-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
776556,Kimberley Close - Church Hill,2023-02-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
776556,Kimberley Close - Church Hill,2023-02-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,21.76
776556,Kimberley Close - Church Hill,2023-02-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.8
776556,Kimberley Close - Church Hill,2023-02-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,19.57
776556,Kimberley Close - Church Hill,2023-02-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,120.0
776556,Kimberley Close - Church Hill,2023-02-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
776556,Kimberley Close - Church Hill,2023-02-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
776556,Kimberley Close - Church Hill,2023-02-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
776556,Kimberley Close - Church Hill,2023-02-28T03:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-28T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.09
776556,Kimberley Close - Church Hill,2023-02-28T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.9
776556,Kimberley Close - Church Hill,2023-02-28T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.68
776556,Kimberley Close - Church Hill,2023-02-28T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.27
776556,Kimberley Close - Church Hill,2023-02-28T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.35
776556,Kimberley Close - Church Hill,2023-02-28T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.06
776556,Kimberley Close - Church Hill,2023-02-28T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.7
776556,Kimberley Close - Church Hill,2023-02-28T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.0
776556,Kimberley Close - Church Hill,2023-02-28T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
776556,Kimberley Close - Church Hill,2023-02-28T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
776556,Kimberley Close - Church Hill,2023-02-28T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-02-28T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
776556,Kimberley Close - Church Hill,2023-02-28T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
776556,Kimberley Close - Church Hill,2023-02-28T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.21
776556,Kimberley Close - Church Hill,2023-02-28T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.48
776556,Kimberley Close - Church Hill,2023-02-28T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.94
776556,Kimberley Close - Church Hill,2023-02-28T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.1
776556,Kimberley Close - Church Hill,2023-02-28T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
776556,Kimberley Close - Church Hill,2023-02-28T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
776556,Kimberley Close - Church Hill,2023-02-28T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
776556,Kimberley Close - Church Hill,2023-02-28T03:10:00.000+00:00,transformer,,Temperature,C,16.5
776556,Kimberley Close - Church Hill,2023-02-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-02-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
776556,Kimberley Close - Church Hill,2023-02-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776556,Kimberley Close - Church Hill,2023-02-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
776556,Kimberley Close - Church Hill,2023-02-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-02-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
776556,Kimberley Close - Church Hill,2023-02-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.08
776556,Kimberley Close - Church Hill,2023-02-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
776556,Kimberley Close - Church Hill,2023-02-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
776556,Kimberley Close - Church Hill,2023-02-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,23.48
776556,Kimberley Close - Church Hill,2023-02-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.82
776556,Kimberley Close - Church Hill,2023-02-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.99
776556,Kimberley Close - Church Hill,2023-02-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,121.8
776556,Kimberley Close - Church Hill,2023-02-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
776556,Kimberley Close - Church Hill,2023-02-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
776556,Kimberley Close - Church Hill,2023-02-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
776556,Kimberley Close - Church Hill,2023-02-28T03:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-02-28T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.03
776556,Kimberley Close - Church Hill,2023-02-28T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.92
776556,Kimberley Close - Church Hill,2023-02-28T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.94
776556,Kimberley Close - Church Hill,2023-02-28T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.78
776556,Kimberley Close - Church Hill,2023-02-28T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.66
776556,Kimberley Close - Church Hill,2023-02-28T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.11
776556,Kimberley Close - Church Hill,2023-02-28T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.5
776556,Kimberley Close - Church Hill,2023-02-28T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.1
776556,Kimberley Close - Church Hill,2023-02-28T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
776556,Kimberley Close - Church Hill,2023-02-28T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
776556,Kimberley Close - Church Hill,2023-02-28T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
776556,Kimberley Close - Church Hill,2023-02-28T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-02-28T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
776556,Kimberley Close - Church Hill,2023-02-28T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.09
776556,Kimberley Close - Church Hill,2023-02-28T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.17
776556,Kimberley Close - Church Hill,2023-02-28T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.22
