Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-01T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.38
776556,Kimberley Close - Church Hill,2023-03-01T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.75
776556,Kimberley Close - Church Hill,2023-03-01T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.85
776556,Kimberley Close - Church Hill,2023-03-01T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.63
776556,Kimberley Close - Church Hill,2023-03-01T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,97.5
776556,Kimberley Close - Church Hill,2023-03-01T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.2
776556,Kimberley Close - Church Hill,2023-03-01T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.6
776556,Kimberley Close - Church Hill,2023-03-01T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.9
776556,Kimberley Close - Church Hill,2023-03-01T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
776556,Kimberley Close - Church Hill,2023-03-01T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
776556,Kimberley Close - Church Hill,2023-03-01T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
776556,Kimberley Close - Church Hill,2023-03-01T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.64
776556,Kimberley Close - Church Hill,2023-03-01T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.73
776556,Kimberley Close - Church Hill,2023-03-01T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.41
776556,Kimberley Close - Church Hill,2023-03-01T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,95.1
776556,Kimberley Close - Church Hill,2023-03-01T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
776556,Kimberley Close - Church Hill,2023-03-01T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.5
776556,Kimberley Close - Church Hill,2023-03-01T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.9
776556,Kimberley Close - Church Hill,2023-03-01T22:50:00.000+00:00,transformer,,Temperature,C,21.0
776556,Kimberley Close - Church Hill,2023-03-01T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-01T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
776556,Kimberley Close - Church Hill,2023-03-01T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-03-01T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
776556,Kimberley Close - Church Hill,2023-03-01T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-03-01T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
776556,Kimberley Close - Church Hill,2023-03-01T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.14
776556,Kimberley Close - Church Hill,2023-03-01T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
776556,Kimberley Close - Church Hill,2023-03-01T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
776556,Kimberley Close - Church Hill,2023-03-01T22:50:00.000+00:00,busbar,,L3 Active Power,kW,40.38
776556,Kimberley Close - Church Hill,2023-03-01T22:50:00.000+00:00,busbar,,L2 Active Power,kW,32.58
776556,Kimberley Close - Church Hill,2023-03-01T22:50:00.000+00:00,busbar,,L1 Active Power,kW,49.04
776556,Kimberley Close - Church Hill,2023-03-01T22:50:00.000+00:00,busbar,,N Current (RMS),A,192.6
776556,Kimberley Close - Church Hill,2023-03-01T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
776556,Kimberley Close - Church Hill,2023-03-01T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
776556,Kimberley Close - Church Hill,2023-03-01T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.1
776556,Kimberley Close - Church Hill,2023-03-01T22:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-01T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.97
776556,Kimberley Close - Church Hill,2023-03-01T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.97
776556,Kimberley Close - Church Hill,2023-03-01T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.42
776556,Kimberley Close - Church Hill,2023-03-01T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.89
776556,Kimberley Close - Church Hill,2023-03-01T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.87
776556,Kimberley Close - Church Hill,2023-03-01T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.45
776556,Kimberley Close - Church Hill,2023-03-01T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,90.2
776556,Kimberley Close - Church Hill,2023-03-01T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,139.8
776556,Kimberley Close - Church Hill,2023-03-01T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.4
776556,Kimberley Close - Church Hill,2023-03-01T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.6
776556,Kimberley Close - Church Hill,2023-03-01T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
776556,Kimberley Close - Church Hill,2023-03-01T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
776556,Kimberley Close - Church Hill,2023-03-01T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
776556,Kimberley Close - Church Hill,2023-03-01T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.99
776556,Kimberley Close - Church Hill,2023-03-01T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.48
776556,Kimberley Close - Church Hill,2023-03-01T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.3
776556,Kimberley Close - Church Hill,2023-03-01T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,88.0
776556,Kimberley Close - Church Hill,2023-03-01T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.1
776556,Kimberley Close - Church Hill,2023-03-01T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.1
776556,Kimberley Close - Church Hill,2023-03-01T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.8
776556,Kimberley Close - Church Hill,2023-03-01T22:40:00.000+00:00,transformer,,Temperature,C,21.1
776556,Kimberley Close - Church Hill,2023-03-01T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-01T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
776556,Kimberley Close - Church Hill,2023-03-01T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-03-01T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
776556,Kimberley Close - Church Hill,2023-03-01T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-03-01T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
776556,Kimberley Close - Church Hill,2023-03-01T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.28
776556,Kimberley Close - Church Hill,2023-03-01T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
776556,Kimberley Close - Church Hill,2023-03-01T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
776556,Kimberley Close - Church Hill,2023-03-01T22:40:00.000+00:00,busbar,,L3 Active Power,kW,44.88
776556,Kimberley Close - Church Hill,2023-03-01T22:40:00.000+00:00,busbar,,L2 Active Power,kW,37.35
776556,Kimberley Close - Church Hill,2023-03-01T22:40:00.000+00:00,busbar,,L1 Active Power,kW,45.75
776556,Kimberley Close - Church Hill,2023-03-01T22:40:00.000+00:00,busbar,,N Current (RMS),A,178.2
776556,Kimberley Close - Church Hill,2023-03-01T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
776556,Kimberley Close - Church Hill,2023-03-01T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
776556,Kimberley Close - Church Hill,2023-03-01T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
776556,Kimberley Close - Church Hill,2023-03-01T22:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-01T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.81
776556,Kimberley Close - Church Hill,2023-03-01T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.38
776556,Kimberley Close - Church Hill,2023-03-01T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.69
776556,Kimberley Close - Church Hill,2023-03-01T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.59
776556,Kimberley Close - Church Hill,2023-03-01T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.68
776556,Kimberley Close - Church Hill,2023-03-01T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.72
776556,Kimberley Close - Church Hill,2023-03-01T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,113.8
776556,Kimberley Close - Church Hill,2023-03-01T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.5
776556,Kimberley Close - Church Hill,2023-03-01T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.3
776556,Kimberley Close - Church Hill,2023-03-01T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.6
776556,Kimberley Close - Church Hill,2023-03-01T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.66
776556,Kimberley Close - Church Hill,2023-03-01T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
776556,Kimberley Close - Church Hill,2023-03-01T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
776556,Kimberley Close - Church Hill,2023-03-01T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.05
776556,Kimberley Close - Church Hill,2023-03-01T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.69
776556,Kimberley Close - Church Hill,2023-03-01T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.32
776556,Kimberley Close - Church Hill,2023-03-01T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,111.2
776556,Kimberley Close - Church Hill,2023-03-01T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
776556,Kimberley Close - Church Hill,2023-03-01T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.0
776556,Kimberley Close - Church Hill,2023-03-01T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.1
776556,Kimberley Close - Church Hill,2023-03-01T22:30:00.000+00:00,transformer,,Temperature,C,21.0
776556,Kimberley Close - Church Hill,2023-03-01T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-01T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
776556,Kimberley Close - Church Hill,2023-03-01T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-03-01T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
776556,Kimberley Close - Church Hill,2023-03-01T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-03-01T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
776556,Kimberley Close - Church Hill,2023-03-01T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.47
776556,Kimberley Close - Church Hill,2023-03-01T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
776556,Kimberley Close - Church Hill,2023-03-01T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
776556,Kimberley Close - Church Hill,2023-03-01T22:30:00.000+00:00,busbar,,L3 Active Power,kW,41.64
776556,Kimberley Close - Church Hill,2023-03-01T22:30:00.000+00:00,busbar,,L2 Active Power,kW,40.36
776556,Kimberley Close - Church Hill,2023-03-01T22:30:00.000+00:00,busbar,,L1 Active Power,kW,59.04
776556,Kimberley Close - Church Hill,2023-03-01T22:30:00.000+00:00,busbar,,N Current (RMS),A,225.0
776556,Kimberley Close - Church Hill,2023-03-01T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
776556,Kimberley Close - Church Hill,2023-03-01T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
776556,Kimberley Close - Church Hill,2023-03-01T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.4
776556,Kimberley Close - Church Hill,2023-03-01T22:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-01T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.11
776556,Kimberley Close - Church Hill,2023-03-01T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.76
776556,Kimberley Close - Church Hill,2023-03-01T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.33
776556,Kimberley Close - Church Hill,2023-03-01T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.13
776556,Kimberley Close - Church Hill,2023-03-01T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.39
776556,Kimberley Close - Church Hill,2023-03-01T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.99
776556,Kimberley Close - Church Hill,2023-03-01T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,97.2
776556,Kimberley Close - Church Hill,2023-03-01T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,148.8
776556,Kimberley Close - Church Hill,2023-03-01T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.7
776556,Kimberley Close - Church Hill,2023-03-01T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.6
776556,Kimberley Close - Church Hill,2023-03-01T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
776556,Kimberley Close - Church Hill,2023-03-01T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
776556,Kimberley Close - Church Hill,2023-03-01T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
776556,Kimberley Close - Church Hill,2023-03-01T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.79
776556,Kimberley Close - Church Hill,2023-03-01T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.72
776556,Kimberley Close - Church Hill,2023-03-01T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.15
776556,Kimberley Close - Church Hill,2023-03-01T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,94.8
776556,Kimberley Close - Church Hill,2023-03-01T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
776556,Kimberley Close - Church Hill,2023-03-01T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.8
776556,Kimberley Close - Church Hill,2023-03-01T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.9
776556,Kimberley Close - Church Hill,2023-03-01T22:20:00.000+00:00,transformer,,Temperature,C,21.1
776556,Kimberley Close - Church Hill,2023-03-01T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-01T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
776556,Kimberley Close - Church Hill,2023-03-01T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-03-01T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
776556,Kimberley Close - Church Hill,2023-03-01T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-03-01T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
776556,Kimberley Close - Church Hill,2023-03-01T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.06
776556,Kimberley Close - Church Hill,2023-03-01T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
776556,Kimberley Close - Church Hill,2023-03-01T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
776556,Kimberley Close - Church Hill,2023-03-01T22:20:00.000+00:00,busbar,,L3 Active Power,kW,45.92
776556,Kimberley Close - Church Hill,2023-03-01T22:20:00.000+00:00,busbar,,L2 Active Power,kW,44.11
776556,Kimberley Close - Church Hill,2023-03-01T22:20:00.000+00:00,busbar,,L1 Active Power,kW,53.13
776556,Kimberley Close - Church Hill,2023-03-01T22:20:00.000+00:00,busbar,,N Current (RMS),A,192.0
776556,Kimberley Close - Church Hill,2023-03-01T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.9
776556,Kimberley Close - Church Hill,2023-03-01T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
776556,Kimberley Close - Church Hill,2023-03-01T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.0
776556,Kimberley Close - Church Hill,2023-03-01T22:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-01T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.62
776556,Kimberley Close - Church Hill,2023-03-01T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.05
776556,Kimberley Close - Church Hill,2023-03-01T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.44
776556,Kimberley Close - Church Hill,2023-03-01T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.96
776556,Kimberley Close - Church Hill,2023-03-01T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.32
776556,Kimberley Close - Church Hill,2023-03-01T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.76
776556,Kimberley Close - Church Hill,2023-03-01T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,95.7
776556,Kimberley Close - Church Hill,2023-03-01T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,152.6
776556,Kimberley Close - Church Hill,2023-03-01T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.9
776556,Kimberley Close - Church Hill,2023-03-01T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.0
776556,Kimberley Close - Church Hill,2023-03-01T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
776556,Kimberley Close - Church Hill,2023-03-01T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
776556,Kimberley Close - Church Hill,2023-03-01T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
776556,Kimberley Close - Church Hill,2023-03-01T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
776556,Kimberley Close - Church Hill,2023-03-01T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.91
776556,Kimberley Close - Church Hill,2023-03-01T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.44
776556,Kimberley Close - Church Hill,2023-03-01T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,93.3
776556,Kimberley Close - Church Hill,2023-03-01T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
776556,Kimberley Close - Church Hill,2023-03-01T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.8
776556,Kimberley Close - Church Hill,2023-03-01T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.0
776556,Kimberley Close - Church Hill,2023-03-01T22:10:00.000+00:00,transformer,,Temperature,C,21.2
776556,Kimberley Close - Church Hill,2023-03-01T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-01T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
776556,Kimberley Close - Church Hill,2023-03-01T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-03-01T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
776556,Kimberley Close - Church Hill,2023-03-01T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-03-01T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
776556,Kimberley Close - Church Hill,2023-03-01T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.95
776556,Kimberley Close - Church Hill,2023-03-01T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
776556,Kimberley Close - Church Hill,2023-03-01T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
776556,Kimberley Close - Church Hill,2023-03-01T22:10:00.000+00:00,busbar,,L3 Active Power,kW,46.95
776556,Kimberley Close - Church Hill,2023-03-01T22:10:00.000+00:00,busbar,,L2 Active Power,kW,49.23
776556,Kimberley Close - Church Hill,2023-03-01T22:10:00.000+00:00,busbar,,L1 Active Power,kW,53.19
776556,Kimberley Close - Church Hill,2023-03-01T22:10:00.000+00:00,busbar,,N Current (RMS),A,189.0
776556,Kimberley Close - Church Hill,2023-03-01T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
776556,Kimberley Close - Church Hill,2023-03-01T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.6
776556,Kimberley Close - Church Hill,2023-03-01T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.2
776556,Kimberley Close - Church Hill,2023-03-01T22:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-01T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.57
776556,Kimberley Close - Church Hill,2023-03-01T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.24
776556,Kimberley Close - Church Hill,2023-03-01T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.57
776556,Kimberley Close - Church Hill,2023-03-01T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.33
776556,Kimberley Close - Church Hill,2023-03-01T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.72
776556,Kimberley Close - Church Hill,2023-03-01T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.38
776556,Kimberley Close - Church Hill,2023-03-01T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,105.5
776556,Kimberley Close - Church Hill,2023-03-01T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,157.1
776556,Kimberley Close - Church Hill,2023-03-01T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.9
776556,Kimberley Close - Church Hill,2023-03-01T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.6
776556,Kimberley Close - Church Hill,2023-03-01T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
776556,Kimberley Close - Church Hill,2023-03-01T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
776556,Kimberley Close - Church Hill,2023-03-01T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
776556,Kimberley Close - Church Hill,2023-03-01T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.81
776556,Kimberley Close - Church Hill,2023-03-01T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.21
776556,Kimberley Close - Church Hill,2023-03-01T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.47
776556,Kimberley Close - Church Hill,2023-03-01T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,102.9
776556,Kimberley Close - Church Hill,2023-03-01T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
776556,Kimberley Close - Church Hill,2023-03-01T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.1
776556,Kimberley Close - Church Hill,2023-03-01T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.8
776556,Kimberley Close - Church Hill,2023-03-01T22:00:00.000+00:00,transformer,,Temperature,C,21.2
776556,Kimberley Close - Church Hill,2023-03-01T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-03-01T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
776556,Kimberley Close - Church Hill,2023-03-01T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-03-01T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
776556,Kimberley Close - Church Hill,2023-03-01T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-03-01T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
776556,Kimberley Close - Church Hill,2023-03-01T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.91
776556,Kimberley Close - Church Hill,2023-03-01T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
776556,Kimberley Close - Church Hill,2023-03-01T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
776556,Kimberley Close - Church Hill,2023-03-01T22:00:00.000+00:00,busbar,,L3 Active Power,kW,50.15
776556,Kimberley Close - Church Hill,2023-03-01T22:00:00.000+00:00,busbar,,L2 Active Power,kW,38.93
776556,Kimberley Close - Church Hill,2023-03-01T22:00:00.000+00:00,busbar,,L1 Active Power,kW,50.85
776556,Kimberley Close - Church Hill,2023-03-01T22:00:00.000+00:00,busbar,,N Current (RMS),A,208.4
776556,Kimberley Close - Church Hill,2023-03-01T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.7
776556,Kimberley Close - Church Hill,2023-03-01T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
776556,Kimberley Close - Church Hill,2023-03-01T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.8
776556,Kimberley Close - Church Hill,2023-03-01T22:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-01T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.34
776556,Kimberley Close - Church Hill,2023-03-01T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.24
776556,Kimberley Close - Church Hill,2023-03-01T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.51
776556,Kimberley Close - Church Hill,2023-03-01T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.35
776556,Kimberley Close - Church Hill,2023-03-01T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.84
776556,Kimberley Close - Church Hill,2023-03-01T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.07
776556,Kimberley Close - Church Hill,2023-03-01T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,116.4
776556,Kimberley Close - Church Hill,2023-03-01T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,160.8
776556,Kimberley Close - Church Hill,2023-03-01T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.2
776556,Kimberley Close - Church Hill,2023-03-01T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,146.9
776556,Kimberley Close - Church Hill,2023-03-01T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-03-01T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
776556,Kimberley Close - Church Hill,2023-03-01T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
776556,Kimberley Close - Church Hill,2023-03-01T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.53
776556,Kimberley Close - Church Hill,2023-03-01T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.55
776556,Kimberley Close - Church Hill,2023-03-01T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.91
776556,Kimberley Close - Church Hill,2023-03-01T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,113.5
776556,Kimberley Close - Church Hill,2023-03-01T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
776556,Kimberley Close - Church Hill,2023-03-01T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.2
776556,Kimberley Close - Church Hill,2023-03-01T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.1
776556,Kimberley Close - Church Hill,2023-03-01T21:50:00.000+00:00,transformer,,Temperature,C,21.1
776556,Kimberley Close - Church Hill,2023-03-01T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-01T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
776556,Kimberley Close - Church Hill,2023-03-01T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-03-01T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
776556,Kimberley Close - Church Hill,2023-03-01T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-03-01T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
776556,Kimberley Close - Church Hill,2023-03-01T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.33
776556,Kimberley Close - Church Hill,2023-03-01T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
776556,Kimberley Close - Church Hill,2023-03-01T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
776556,Kimberley Close - Church Hill,2023-03-01T21:50:00.000+00:00,busbar,,L3 Active Power,kW,51.88
776556,Kimberley Close - Church Hill,2023-03-01T21:50:00.000+00:00,busbar,,L2 Active Power,kW,38.39
776556,Kimberley Close - Church Hill,2023-03-01T21:50:00.000+00:00,busbar,,L1 Active Power,kW,56.98
776556,Kimberley Close - Church Hill,2023-03-01T21:50:00.000+00:00,busbar,,N Current (RMS),A,229.9
776556,Kimberley Close - Church Hill,2023-03-01T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.7
776556,Kimberley Close - Church Hill,2023-03-01T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
776556,Kimberley Close - Church Hill,2023-03-01T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.5
776556,Kimberley Close - Church Hill,2023-03-01T21:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-01T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.39
776556,Kimberley Close - Church Hill,2023-03-01T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.27
776556,Kimberley Close - Church Hill,2023-03-01T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.35
776556,Kimberley Close - Church Hill,2023-03-01T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.68
776556,Kimberley Close - Church Hill,2023-03-01T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.33
776556,Kimberley Close - Church Hill,2023-03-01T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.31
776556,Kimberley Close - Church Hill,2023-03-01T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,106.1
776556,Kimberley Close - Church Hill,2023-03-01T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,162.4
776556,Kimberley Close - Church Hill,2023-03-01T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.1
776556,Kimberley Close - Church Hill,2023-03-01T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.0
776556,Kimberley Close - Church Hill,2023-03-01T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-03-01T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
776556,Kimberley Close - Church Hill,2023-03-01T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776556,Kimberley Close - Church Hill,2023-03-01T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.83
776556,Kimberley Close - Church Hill,2023-03-01T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.15
776556,Kimberley Close - Church Hill,2023-03-01T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.94
776556,Kimberley Close - Church Hill,2023-03-01T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,103.3
776556,Kimberley Close - Church Hill,2023-03-01T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.3
776556,Kimberley Close - Church Hill,2023-03-01T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.8
776556,Kimberley Close - Church Hill,2023-03-01T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.1
776556,Kimberley Close - Church Hill,2023-03-01T21:40:00.000+00:00,transformer,,Temperature,C,21.1
776556,Kimberley Close - Church Hill,2023-03-01T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-01T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
776556,Kimberley Close - Church Hill,2023-03-01T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-03-01T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
776556,Kimberley Close - Church Hill,2023-03-01T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-03-01T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
776556,Kimberley Close - Church Hill,2023-03-01T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.22
776556,Kimberley Close - Church Hill,2023-03-01T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
776556,Kimberley Close - Church Hill,2023-03-01T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
776556,Kimberley Close - Church Hill,2023-03-01T21:40:00.000+00:00,busbar,,L3 Active Power,kW,52.5
776556,Kimberley Close - Church Hill,2023-03-01T21:40:00.000+00:00,busbar,,L2 Active Power,kW,43.48
776556,Kimberley Close - Church Hill,2023-03-01T21:40:00.000+00:00,busbar,,L1 Active Power,kW,44.24
776556,Kimberley Close - Church Hill,2023-03-01T21:40:00.000+00:00,busbar,,N Current (RMS),A,209.4
776556,Kimberley Close - Church Hill,2023-03-01T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.3
776556,Kimberley Close - Church Hill,2023-03-01T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
776556,Kimberley Close - Church Hill,2023-03-01T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
776556,Kimberley Close - Church Hill,2023-03-01T21:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-01T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.96
776556,Kimberley Close - Church Hill,2023-03-01T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.68
776556,Kimberley Close - Church Hill,2023-03-01T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.2
776556,Kimberley Close - Church Hill,2023-03-01T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.24
776556,Kimberley Close - Church Hill,2023-03-01T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.29
776556,Kimberley Close - Church Hill,2023-03-01T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.21
776556,Kimberley Close - Church Hill,2023-03-01T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,107.0
776556,Kimberley Close - Church Hill,2023-03-01T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,164.8
776556,Kimberley Close - Church Hill,2023-03-01T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.8
776556,Kimberley Close - Church Hill,2023-03-01T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.0
776556,Kimberley Close - Church Hill,2023-03-01T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.48
776556,Kimberley Close - Church Hill,2023-03-01T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
776556,Kimberley Close - Church Hill,2023-03-01T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
776556,Kimberley Close - Church Hill,2023-03-01T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.88
776556,Kimberley Close - Church Hill,2023-03-01T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.11
776556,Kimberley Close - Church Hill,2023-03-01T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.37
776556,Kimberley Close - Church Hill,2023-03-01T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,104.2
776556,Kimberley Close - Church Hill,2023-03-01T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.1
776556,Kimberley Close - Church Hill,2023-03-01T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.2
776556,Kimberley Close - Church Hill,2023-03-01T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.5
776556,Kimberley Close - Church Hill,2023-03-01T21:30:00.000+00:00,transformer,,Temperature,C,21.1
776556,Kimberley Close - Church Hill,2023-03-01T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-01T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
776556,Kimberley Close - Church Hill,2023-03-01T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-03-01T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
776556,Kimberley Close - Church Hill,2023-03-01T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-03-01T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
776556,Kimberley Close - Church Hill,2023-03-01T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.45
776556,Kimberley Close - Church Hill,2023-03-01T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
776556,Kimberley Close - Church Hill,2023-03-01T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
776556,Kimberley Close - Church Hill,2023-03-01T21:30:00.000+00:00,busbar,,L3 Active Power,kW,51.12
776556,Kimberley Close - Church Hill,2023-03-01T21:30:00.000+00:00,busbar,,L2 Active Power,kW,41.4
776556,Kimberley Close - Church Hill,2023-03-01T21:30:00.000+00:00,busbar,,L1 Active Power,kW,46.57
776556,Kimberley Close - Church Hill,2023-03-01T21:30:00.000+00:00,busbar,,N Current (RMS),A,211.2
776556,Kimberley Close - Church Hill,2023-03-01T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.1
776556,Kimberley Close - Church Hill,2023-03-01T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
776556,Kimberley Close - Church Hill,2023-03-01T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.7
776556,Kimberley Close - Church Hill,2023-03-01T21:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-01T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.53
776556,Kimberley Close - Church Hill,2023-03-01T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.65
776556,Kimberley Close - Church Hill,2023-03-01T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.63
776556,Kimberley Close - Church Hill,2023-03-01T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.8
776556,Kimberley Close - Church Hill,2023-03-01T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.85
776556,Kimberley Close - Church Hill,2023-03-01T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.22
776556,Kimberley Close - Church Hill,2023-03-01T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,107.0
776556,Kimberley Close - Church Hill,2023-03-01T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,167.7
776556,Kimberley Close - Church Hill,2023-03-01T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.9
776556,Kimberley Close - Church Hill,2023-03-01T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.8
776556,Kimberley Close - Church Hill,2023-03-01T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
776556,Kimberley Close - Church Hill,2023-03-01T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
776556,Kimberley Close - Church Hill,2023-03-01T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
776556,Kimberley Close - Church Hill,2023-03-01T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.36
776556,Kimberley Close - Church Hill,2023-03-01T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.97
776556,Kimberley Close - Church Hill,2023-03-01T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.49
776556,Kimberley Close - Church Hill,2023-03-01T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,104.3
776556,Kimberley Close - Church Hill,2023-03-01T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
776556,Kimberley Close - Church Hill,2023-03-01T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.4
776556,Kimberley Close - Church Hill,2023-03-01T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.8
776556,Kimberley Close - Church Hill,2023-03-01T21:20:00.000+00:00,transformer,,Temperature,C,21.0
776556,Kimberley Close - Church Hill,2023-03-01T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-01T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
776556,Kimberley Close - Church Hill,2023-03-01T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-03-01T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
776556,Kimberley Close - Church Hill,2023-03-01T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-03-01T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
776556,Kimberley Close - Church Hill,2023-03-01T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.58
776556,Kimberley Close - Church Hill,2023-03-01T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
776556,Kimberley Close - Church Hill,2023-03-01T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
776556,Kimberley Close - Church Hill,2023-03-01T21:20:00.000+00:00,busbar,,L3 Active Power,kW,51.16
776556,Kimberley Close - Church Hill,2023-03-01T21:20:00.000+00:00,busbar,,L2 Active Power,kW,42.81
776556,Kimberley Close - Church Hill,2023-03-01T21:20:00.000+00:00,busbar,,L1 Active Power,kW,47.7
776556,Kimberley Close - Church Hill,2023-03-01T21:20:00.000+00:00,busbar,,N Current (RMS),A,211.3
776556,Kimberley Close - Church Hill,2023-03-01T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.6
776556,Kimberley Close - Church Hill,2023-03-01T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
776556,Kimberley Close - Church Hill,2023-03-01T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.8
776556,Kimberley Close - Church Hill,2023-03-01T21:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-01T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.72
776556,Kimberley Close - Church Hill,2023-03-01T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.82
776556,Kimberley Close - Church Hill,2023-03-01T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.7
776556,Kimberley Close - Church Hill,2023-03-01T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.48
776556,Kimberley Close - Church Hill,2023-03-01T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.1
776556,Kimberley Close - Church Hill,2023-03-01T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.87
776556,Kimberley Close - Church Hill,2023-03-01T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,111.8
776556,Kimberley Close - Church Hill,2023-03-01T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,170.8
776556,Kimberley Close - Church Hill,2023-03-01T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.4
776556,Kimberley Close - Church Hill,2023-03-01T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.1
776556,Kimberley Close - Church Hill,2023-03-01T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-03-01T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
776556,Kimberley Close - Church Hill,2023-03-01T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
776556,Kimberley Close - Church Hill,2023-03-01T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.82
776556,Kimberley Close - Church Hill,2023-03-01T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.34
776556,Kimberley Close - Church Hill,2023-03-01T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.48
776556,Kimberley Close - Church Hill,2023-03-01T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,108.9
776556,Kimberley Close - Church Hill,2023-03-01T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.8
776556,Kimberley Close - Church Hill,2023-03-01T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.2
776556,Kimberley Close - Church Hill,2023-03-01T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.0
776556,Kimberley Close - Church Hill,2023-03-01T21:10:00.000+00:00,transformer,,Temperature,C,20.8
776556,Kimberley Close - Church Hill,2023-03-01T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-01T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
776556,Kimberley Close - Church Hill,2023-03-01T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-03-01T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
776556,Kimberley Close - Church Hill,2023-03-01T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776556,Kimberley Close - Church Hill,2023-03-01T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
776556,Kimberley Close - Church Hill,2023-03-01T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.52
776556,Kimberley Close - Church Hill,2023-03-01T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
776556,Kimberley Close - Church Hill,2023-03-01T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
776556,Kimberley Close - Church Hill,2023-03-01T21:10:00.000+00:00,busbar,,L3 Active Power,kW,54.3
776556,Kimberley Close - Church Hill,2023-03-01T21:10:00.000+00:00,busbar,,L2 Active Power,kW,47.43
776556,Kimberley Close - Church Hill,2023-03-01T21:10:00.000+00:00,busbar,,L1 Active Power,kW,47.34
776556,Kimberley Close - Church Hill,2023-03-01T21:10:00.000+00:00,busbar,,N Current (RMS),A,220.8
776556,Kimberley Close - Church Hill,2023-03-01T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.2
776556,Kimberley Close - Church Hill,2023-03-01T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.4
776556,Kimberley Close - Church Hill,2023-03-01T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
776556,Kimberley Close - Church Hill,2023-03-01T21:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-01T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.38
776556,Kimberley Close - Church Hill,2023-03-01T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.5
776556,Kimberley Close - Church Hill,2023-03-01T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.54
776556,Kimberley Close - Church Hill,2023-03-01T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,44.21
776556,Kimberley Close - Church Hill,2023-03-01T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.36
776556,Kimberley Close - Church Hill,2023-03-01T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.12
776556,Kimberley Close - Church Hill,2023-03-01T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,123.0
776556,Kimberley Close - Church Hill,2023-03-01T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,186.5
776556,Kimberley Close - Church Hill,2023-03-01T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.1
776556,Kimberley Close - Church Hill,2023-03-01T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.8
776556,Kimberley Close - Church Hill,2023-03-01T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
776556,Kimberley Close - Church Hill,2023-03-01T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
776556,Kimberley Close - Church Hill,2023-03-01T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
776556,Kimberley Close - Church Hill,2023-03-01T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.16
776556,Kimberley Close - Church Hill,2023-03-01T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.51
776556,Kimberley Close - Church Hill,2023-03-01T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.29
776556,Kimberley Close - Church Hill,2023-03-01T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,119.9
776556,Kimberley Close - Church Hill,2023-03-01T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.3
776556,Kimberley Close - Church Hill,2023-03-01T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.7
776556,Kimberley Close - Church Hill,2023-03-01T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.2
776556,Kimberley Close - Church Hill,2023-03-01T21:00:00.000+00:00,transformer,,Temperature,C,20.8
776556,Kimberley Close - Church Hill,2023-03-01T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-01T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
776556,Kimberley Close - Church Hill,2023-03-01T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-01T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
776556,Kimberley Close - Church Hill,2023-03-01T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776556,Kimberley Close - Church Hill,2023-03-01T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
776556,Kimberley Close - Church Hill,2023-03-01T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.11
776556,Kimberley Close - Church Hill,2023-03-01T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
776556,Kimberley Close - Church Hill,2023-03-01T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
776556,Kimberley Close - Church Hill,2023-03-01T21:00:00.000+00:00,busbar,,L3 Active Power,kW,56.37
776556,Kimberley Close - Church Hill,2023-03-01T21:00:00.000+00:00,busbar,,L2 Active Power,kW,40.87
776556,Kimberley Close - Church Hill,2023-03-01T21:00:00.000+00:00,busbar,,L1 Active Power,kW,53.42
776556,Kimberley Close - Church Hill,2023-03-01T21:00:00.000+00:00,busbar,,N Current (RMS),A,242.8
776556,Kimberley Close - Church Hill,2023-03-01T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.3
776556,Kimberley Close - Church Hill,2023-03-01T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
776556,Kimberley Close - Church Hill,2023-03-01T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.6
776556,Kimberley Close - Church Hill,2023-03-01T21:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-01T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.48
776556,Kimberley Close - Church Hill,2023-03-01T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.38
776556,Kimberley Close - Church Hill,2023-03-01T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.38
776556,Kimberley Close - Church Hill,2023-03-01T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,44.4
776556,Kimberley Close - Church Hill,2023-03-01T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.69
776556,Kimberley Close - Church Hill,2023-03-01T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.64
776556,Kimberley Close - Church Hill,2023-03-01T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,114.9
776556,Kimberley Close - Church Hill,2023-03-01T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,187.2
776556,Kimberley Close - Church Hill,2023-03-01T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.3
776556,Kimberley Close - Church Hill,2023-03-01T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.0
776556,Kimberley Close - Church Hill,2023-03-01T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-03-01T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
776556,Kimberley Close - Church Hill,2023-03-01T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
