Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-01T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.95
776556,Kimberley Close - Church Hill,2023-03-01T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.35
776556,Kimberley Close - Church Hill,2023-03-01T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.23
776556,Kimberley Close - Church Hill,2023-03-01T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,112.0
776556,Kimberley Close - Church Hill,2023-03-01T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
776556,Kimberley Close - Church Hill,2023-03-01T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.1
776556,Kimberley Close - Church Hill,2023-03-01T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.8
776556,Kimberley Close - Church Hill,2023-03-01T20:50:00.000+00:00,transformer,,Temperature,C,20.8
776556,Kimberley Close - Church Hill,2023-03-01T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-01T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
776556,Kimberley Close - Church Hill,2023-03-01T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-03-01T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
776556,Kimberley Close - Church Hill,2023-03-01T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-03-01T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
776556,Kimberley Close - Church Hill,2023-03-01T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.28
776556,Kimberley Close - Church Hill,2023-03-01T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
776556,Kimberley Close - Church Hill,2023-03-01T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
776556,Kimberley Close - Church Hill,2023-03-01T20:50:00.000+00:00,busbar,,L3 Active Power,kW,55.35
776556,Kimberley Close - Church Hill,2023-03-01T20:50:00.000+00:00,busbar,,L2 Active Power,kW,43.04
776556,Kimberley Close - Church Hill,2023-03-01T20:50:00.000+00:00,busbar,,L1 Active Power,kW,52.87
776556,Kimberley Close - Church Hill,2023-03-01T20:50:00.000+00:00,busbar,,N Current (RMS),A,226.9
776556,Kimberley Close - Church Hill,2023-03-01T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.4
776556,Kimberley Close - Church Hill,2023-03-01T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
776556,Kimberley Close - Church Hill,2023-03-01T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.2
776556,Kimberley Close - Church Hill,2023-03-01T20:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-01T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.7
776556,Kimberley Close - Church Hill,2023-03-01T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.41
776556,Kimberley Close - Church Hill,2023-03-01T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.65
776556,Kimberley Close - Church Hill,2023-03-01T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,47.26
776556,Kimberley Close - Church Hill,2023-03-01T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.06
776556,Kimberley Close - Church Hill,2023-03-01T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.33
776556,Kimberley Close - Church Hill,2023-03-01T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,117.3
776556,Kimberley Close - Church Hill,2023-03-01T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,198.6
776556,Kimberley Close - Church Hill,2023-03-01T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.5
776556,Kimberley Close - Church Hill,2023-03-01T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.0
776556,Kimberley Close - Church Hill,2023-03-01T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
776556,Kimberley Close - Church Hill,2023-03-01T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
776556,Kimberley Close - Church Hill,2023-03-01T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-03-01T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.8
776556,Kimberley Close - Church Hill,2023-03-01T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.07
776556,Kimberley Close - Church Hill,2023-03-01T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.2
776556,Kimberley Close - Church Hill,2023-03-01T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,114.2
776556,Kimberley Close - Church Hill,2023-03-01T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
776556,Kimberley Close - Church Hill,2023-03-01T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.0
776556,Kimberley Close - Church Hill,2023-03-01T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.6
776556,Kimberley Close - Church Hill,2023-03-01T20:40:00.000+00:00,transformer,,Temperature,C,20.6
776556,Kimberley Close - Church Hill,2023-03-01T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-01T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
776556,Kimberley Close - Church Hill,2023-03-01T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-01T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
776556,Kimberley Close - Church Hill,2023-03-01T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776556,Kimberley Close - Church Hill,2023-03-01T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
776556,Kimberley Close - Church Hill,2023-03-01T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.82
776556,Kimberley Close - Church Hill,2023-03-01T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
776556,Kimberley Close - Church Hill,2023-03-01T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
776556,Kimberley Close - Church Hill,2023-03-01T20:40:00.000+00:00,busbar,,L3 Active Power,kW,58.06
776556,Kimberley Close - Church Hill,2023-03-01T20:40:00.000+00:00,busbar,,L2 Active Power,kW,46.13
776556,Kimberley Close - Church Hill,2023-03-01T20:40:00.000+00:00,busbar,,L1 Active Power,kW,47.53
776556,Kimberley Close - Church Hill,2023-03-01T20:40:00.000+00:00,busbar,,N Current (RMS),A,231.4
776556,Kimberley Close - Church Hill,2023-03-01T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,245.4
776556,Kimberley Close - Church Hill,2023-03-01T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.2
776556,Kimberley Close - Church Hill,2023-03-01T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.3
776556,Kimberley Close - Church Hill,2023-03-01T20:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-01T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.35
776556,Kimberley Close - Church Hill,2023-03-01T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.83
776556,Kimberley Close - Church Hill,2023-03-01T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.28
776556,Kimberley Close - Church Hill,2023-03-01T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,46.34
776556,Kimberley Close - Church Hill,2023-03-01T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.97
776556,Kimberley Close - Church Hill,2023-03-01T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.81
776556,Kimberley Close - Church Hill,2023-03-01T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,124.2
776556,Kimberley Close - Church Hill,2023-03-01T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,194.1
776556,Kimberley Close - Church Hill,2023-03-01T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.4
776556,Kimberley Close - Church Hill,2023-03-01T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.9
776556,Kimberley Close - Church Hill,2023-03-01T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-03-01T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
776556,Kimberley Close - Church Hill,2023-03-01T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
776556,Kimberley Close - Church Hill,2023-03-01T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.72
776556,Kimberley Close - Church Hill,2023-03-01T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.8
776556,Kimberley Close - Church Hill,2023-03-01T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.19
776556,Kimberley Close - Church Hill,2023-03-01T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,120.8
776556,Kimberley Close - Church Hill,2023-03-01T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
776556,Kimberley Close - Church Hill,2023-03-01T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.6
776556,Kimberley Close - Church Hill,2023-03-01T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.3
776556,Kimberley Close - Church Hill,2023-03-01T20:30:00.000+00:00,transformer,,Temperature,C,20.5
776556,Kimberley Close - Church Hill,2023-03-01T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-01T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
776556,Kimberley Close - Church Hill,2023-03-01T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-03-01T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
776556,Kimberley Close - Church Hill,2023-03-01T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776556,Kimberley Close - Church Hill,2023-03-01T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
776556,Kimberley Close - Church Hill,2023-03-01T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.95
776556,Kimberley Close - Church Hill,2023-03-01T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
776556,Kimberley Close - Church Hill,2023-03-01T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
776556,Kimberley Close - Church Hill,2023-03-01T20:30:00.000+00:00,busbar,,L3 Active Power,kW,60.06
776556,Kimberley Close - Church Hill,2023-03-01T20:30:00.000+00:00,busbar,,L2 Active Power,kW,44.77
776556,Kimberley Close - Church Hill,2023-03-01T20:30:00.000+00:00,busbar,,L1 Active Power,kW,45.01
776556,Kimberley Close - Church Hill,2023-03-01T20:30:00.000+00:00,busbar,,N Current (RMS),A,245.0
776556,Kimberley Close - Church Hill,2023-03-01T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,251.9
776556,Kimberley Close - Church Hill,2023-03-01T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
776556,Kimberley Close - Church Hill,2023-03-01T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
776556,Kimberley Close - Church Hill,2023-03-01T20:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-01T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.32
776556,Kimberley Close - Church Hill,2023-03-01T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.05
776556,Kimberley Close - Church Hill,2023-03-01T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.56
776556,Kimberley Close - Church Hill,2023-03-01T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,44.28
776556,Kimberley Close - Church Hill,2023-03-01T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.0
776556,Kimberley Close - Church Hill,2023-03-01T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.62
776556,Kimberley Close - Church Hill,2023-03-01T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,115.0
776556,Kimberley Close - Church Hill,2023-03-01T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,186.8
776556,Kimberley Close - Church Hill,2023-03-01T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.2
776556,Kimberley Close - Church Hill,2023-03-01T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.8
776556,Kimberley Close - Church Hill,2023-03-01T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
776556,Kimberley Close - Church Hill,2023-03-01T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
776556,Kimberley Close - Church Hill,2023-03-01T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
776556,Kimberley Close - Church Hill,2023-03-01T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.49
776556,Kimberley Close - Church Hill,2023-03-01T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.94
776556,Kimberley Close - Church Hill,2023-03-01T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.58
776556,Kimberley Close - Church Hill,2023-03-01T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,112.0
776556,Kimberley Close - Church Hill,2023-03-01T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
776556,Kimberley Close - Church Hill,2023-03-01T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.3
776556,Kimberley Close - Church Hill,2023-03-01T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.3
776556,Kimberley Close - Church Hill,2023-03-01T20:20:00.000+00:00,transformer,,Temperature,C,20.4
776556,Kimberley Close - Church Hill,2023-03-01T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-01T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
776556,Kimberley Close - Church Hill,2023-03-01T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-01T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
776556,Kimberley Close - Church Hill,2023-03-01T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-03-01T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
776556,Kimberley Close - Church Hill,2023-03-01T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.56
776556,Kimberley Close - Church Hill,2023-03-01T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
776556,Kimberley Close - Church Hill,2023-03-01T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
776556,Kimberley Close - Church Hill,2023-03-01T20:20:00.000+00:00,busbar,,L3 Active Power,kW,56.76
776556,Kimberley Close - Church Hill,2023-03-01T20:20:00.000+00:00,busbar,,L2 Active Power,kW,48.94
776556,Kimberley Close - Church Hill,2023-03-01T20:20:00.000+00:00,busbar,,L1 Active Power,kW,48.21
776556,Kimberley Close - Church Hill,2023-03-01T20:20:00.000+00:00,busbar,,N Current (RMS),A,227.0
776556,Kimberley Close - Church Hill,2023-03-01T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,239.6
776556,Kimberley Close - Church Hill,2023-03-01T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
776556,Kimberley Close - Church Hill,2023-03-01T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.7
776556,Kimberley Close - Church Hill,2023-03-01T20:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-01T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.39
776556,Kimberley Close - Church Hill,2023-03-01T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.6
776556,Kimberley Close - Church Hill,2023-03-01T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
776556,Kimberley Close - Church Hill,2023-03-01T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,49.49
776556,Kimberley Close - Church Hill,2023-03-01T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.75
776556,Kimberley Close - Church Hill,2023-03-01T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.66
776556,Kimberley Close - Church Hill,2023-03-01T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,114.3
776556,Kimberley Close - Church Hill,2023-03-01T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,207.1
776556,Kimberley Close - Church Hill,2023-03-01T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.3
776556,Kimberley Close - Church Hill,2023-03-01T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.8
776556,Kimberley Close - Church Hill,2023-03-01T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
776556,Kimberley Close - Church Hill,2023-03-01T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
776556,Kimberley Close - Church Hill,2023-03-01T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
776556,Kimberley Close - Church Hill,2023-03-01T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.78
776556,Kimberley Close - Church Hill,2023-03-01T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.61
776556,Kimberley Close - Church Hill,2023-03-01T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.11
776556,Kimberley Close - Church Hill,2023-03-01T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,111.2
776556,Kimberley Close - Church Hill,2023-03-01T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
776556,Kimberley Close - Church Hill,2023-03-01T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.0
776556,Kimberley Close - Church Hill,2023-03-01T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.5
776556,Kimberley Close - Church Hill,2023-03-01T20:10:00.000+00:00,transformer,,Temperature,C,20.8
776556,Kimberley Close - Church Hill,2023-03-01T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-01T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
776556,Kimberley Close - Church Hill,2023-03-01T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-01T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
776556,Kimberley Close - Church Hill,2023-03-01T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-03-01T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
776556,Kimberley Close - Church Hill,2023-03-01T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.88
776556,Kimberley Close - Church Hill,2023-03-01T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
776556,Kimberley Close - Church Hill,2023-03-01T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
776556,Kimberley Close - Church Hill,2023-03-01T20:10:00.000+00:00,busbar,,L3 Active Power,kW,60.27
776556,Kimberley Close - Church Hill,2023-03-01T20:10:00.000+00:00,busbar,,L2 Active Power,kW,53.36
776556,Kimberley Close - Church Hill,2023-03-01T20:10:00.000+00:00,busbar,,L1 Active Power,kW,51.76
776556,Kimberley Close - Church Hill,2023-03-01T20:10:00.000+00:00,busbar,,N Current (RMS),A,225.5
776556,Kimberley Close - Church Hill,2023-03-01T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,253.2
776556,Kimberley Close - Church Hill,2023-03-01T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.3
776556,Kimberley Close - Church Hill,2023-03-01T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.8
776556,Kimberley Close - Church Hill,2023-03-01T20:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-01T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.32
776556,Kimberley Close - Church Hill,2023-03-01T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.78
776556,Kimberley Close - Church Hill,2023-03-01T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
776556,Kimberley Close - Church Hill,2023-03-01T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.04
776556,Kimberley Close - Church Hill,2023-03-01T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.54
776556,Kimberley Close - Church Hill,2023-03-01T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.43
776556,Kimberley Close - Church Hill,2023-03-01T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,105.4
776556,Kimberley Close - Church Hill,2023-03-01T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,168.7
776556,Kimberley Close - Church Hill,2023-03-01T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.2
776556,Kimberley Close - Church Hill,2023-03-01T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.8
776556,Kimberley Close - Church Hill,2023-03-01T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
776556,Kimberley Close - Church Hill,2023-03-01T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776556,Kimberley Close - Church Hill,2023-03-01T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
776556,Kimberley Close - Church Hill,2023-03-01T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.67
776556,Kimberley Close - Church Hill,2023-03-01T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.46
776556,Kimberley Close - Church Hill,2023-03-01T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.39
776556,Kimberley Close - Church Hill,2023-03-01T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,102.8
776556,Kimberley Close - Church Hill,2023-03-01T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.3
776556,Kimberley Close - Church Hill,2023-03-01T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.6
776556,Kimberley Close - Church Hill,2023-03-01T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.5
776556,Kimberley Close - Church Hill,2023-03-01T20:00:00.000+00:00,transformer,,Temperature,C,21.6
776556,Kimberley Close - Church Hill,2023-03-01T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-01T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
776556,Kimberley Close - Church Hill,2023-03-01T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-01T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
776556,Kimberley Close - Church Hill,2023-03-01T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-03-01T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
776556,Kimberley Close - Church Hill,2023-03-01T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.32
776556,Kimberley Close - Church Hill,2023-03-01T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
776556,Kimberley Close - Church Hill,2023-03-01T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
776556,Kimberley Close - Church Hill,2023-03-01T20:00:00.000+00:00,busbar,,L3 Active Power,kW,51.71
776556,Kimberley Close - Church Hill,2023-03-01T20:00:00.000+00:00,busbar,,L2 Active Power,kW,55.0
776556,Kimberley Close - Church Hill,2023-03-01T20:00:00.000+00:00,busbar,,L1 Active Power,kW,55.82
776556,Kimberley Close - Church Hill,2023-03-01T20:00:00.000+00:00,busbar,,N Current (RMS),A,208.2
776556,Kimberley Close - Church Hill,2023-03-01T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.5
776556,Kimberley Close - Church Hill,2023-03-01T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.6
776556,Kimberley Close - Church Hill,2023-03-01T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.2
776556,Kimberley Close - Church Hill,2023-03-01T20:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-01T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.34
776556,Kimberley Close - Church Hill,2023-03-01T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.67
776556,Kimberley Close - Church Hill,2023-03-01T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.11
776556,Kimberley Close - Church Hill,2023-03-01T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.24
776556,Kimberley Close - Church Hill,2023-03-01T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.07
776556,Kimberley Close - Church Hill,2023-03-01T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.47
776556,Kimberley Close - Church Hill,2023-03-01T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,121.6
776556,Kimberley Close - Church Hill,2023-03-01T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,181.0
776556,Kimberley Close - Church Hill,2023-03-01T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.8
776556,Kimberley Close - Church Hill,2023-03-01T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.1
776556,Kimberley Close - Church Hill,2023-03-01T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.66
776556,Kimberley Close - Church Hill,2023-03-01T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776556,Kimberley Close - Church Hill,2023-03-01T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
776556,Kimberley Close - Church Hill,2023-03-01T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.11
776556,Kimberley Close - Church Hill,2023-03-01T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.61
776556,Kimberley Close - Church Hill,2023-03-01T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.28
776556,Kimberley Close - Church Hill,2023-03-01T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,118.7
776556,Kimberley Close - Church Hill,2023-03-01T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.1
776556,Kimberley Close - Church Hill,2023-03-01T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.7
776556,Kimberley Close - Church Hill,2023-03-01T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.5
776556,Kimberley Close - Church Hill,2023-03-01T19:50:00.000+00:00,transformer,,Temperature,C,21.8
776556,Kimberley Close - Church Hill,2023-03-01T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-01T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
776556,Kimberley Close - Church Hill,2023-03-01T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-01T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
776556,Kimberley Close - Church Hill,2023-03-01T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-03-01T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
776556,Kimberley Close - Church Hill,2023-03-01T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
776556,Kimberley Close - Church Hill,2023-03-01T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
776556,Kimberley Close - Church Hill,2023-03-01T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
776556,Kimberley Close - Church Hill,2023-03-01T19:50:00.000+00:00,busbar,,L3 Active Power,kW,55.35
776556,Kimberley Close - Church Hill,2023-03-01T19:50:00.000+00:00,busbar,,L2 Active Power,kW,49.68
776556,Kimberley Close - Church Hill,2023-03-01T19:50:00.000+00:00,busbar,,L1 Active Power,kW,64.75
776556,Kimberley Close - Church Hill,2023-03-01T19:50:00.000+00:00,busbar,,N Current (RMS),A,240.3
776556,Kimberley Close - Church Hill,2023-03-01T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,233.2
776556,Kimberley Close - Church Hill,2023-03-01T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.1
776556,Kimberley Close - Church Hill,2023-03-01T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,271.5
776556,Kimberley Close - Church Hill,2023-03-01T19:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-01T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.3
776556,Kimberley Close - Church Hill,2023-03-01T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.98
776556,Kimberley Close - Church Hill,2023-03-01T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
776556,Kimberley Close - Church Hill,2023-03-01T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,51.42
776556,Kimberley Close - Church Hill,2023-03-01T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.75
776556,Kimberley Close - Church Hill,2023-03-01T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.92
776556,Kimberley Close - Church Hill,2023-03-01T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,130.7
776556,Kimberley Close - Church Hill,2023-03-01T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,214.6
776556,Kimberley Close - Church Hill,2023-03-01T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.9
776556,Kimberley Close - Church Hill,2023-03-01T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.4
776556,Kimberley Close - Church Hill,2023-03-01T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.7
776556,Kimberley Close - Church Hill,2023-03-01T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776556,Kimberley Close - Church Hill,2023-03-01T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
776556,Kimberley Close - Church Hill,2023-03-01T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.45
776556,Kimberley Close - Church Hill,2023-03-01T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.28
776556,Kimberley Close - Church Hill,2023-03-01T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.62
776556,Kimberley Close - Church Hill,2023-03-01T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,127.4
776556,Kimberley Close - Church Hill,2023-03-01T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.0
776556,Kimberley Close - Church Hill,2023-03-01T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.4
776556,Kimberley Close - Church Hill,2023-03-01T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,146.2
776556,Kimberley Close - Church Hill,2023-03-01T19:40:00.000+00:00,transformer,,Temperature,C,21.8
776556,Kimberley Close - Church Hill,2023-03-01T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-01T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
776556,Kimberley Close - Church Hill,2023-03-01T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-01T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
776556,Kimberley Close - Church Hill,2023-03-01T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-01T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
776556,Kimberley Close - Church Hill,2023-03-01T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
776556,Kimberley Close - Church Hill,2023-03-01T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
776556,Kimberley Close - Church Hill,2023-03-01T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
776556,Kimberley Close - Church Hill,2023-03-01T19:40:00.000+00:00,busbar,,L3 Active Power,kW,65.87
776556,Kimberley Close - Church Hill,2023-03-01T19:40:00.000+00:00,busbar,,L2 Active Power,kW,53.03
776556,Kimberley Close - Church Hill,2023-03-01T19:40:00.000+00:00,busbar,,L1 Active Power,kW,64.54
776556,Kimberley Close - Church Hill,2023-03-01T19:40:00.000+00:00,busbar,,N Current (RMS),A,258.1
776556,Kimberley Close - Church Hill,2023-03-01T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,276.4
776556,Kimberley Close - Church Hill,2023-03-01T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.5
776556,Kimberley Close - Church Hill,2023-03-01T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,272.3
776556,Kimberley Close - Church Hill,2023-03-01T19:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-01T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.65
776556,Kimberley Close - Church Hill,2023-03-01T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-6.09
776556,Kimberley Close - Church Hill,2023-03-01T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.4
776556,Kimberley Close - Church Hill,2023-03-01T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,53.79
776556,Kimberley Close - Church Hill,2023-03-01T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.53
776556,Kimberley Close - Church Hill,2023-03-01T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.76
776556,Kimberley Close - Church Hill,2023-03-01T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,118.2
776556,Kimberley Close - Church Hill,2023-03-01T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,223.5
776556,Kimberley Close - Church Hill,2023-03-01T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.1
776556,Kimberley Close - Church Hill,2023-03-01T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.9
776556,Kimberley Close - Church Hill,2023-03-01T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.76
776556,Kimberley Close - Church Hill,2023-03-01T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776556,Kimberley Close - Church Hill,2023-03-01T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
776556,Kimberley Close - Church Hill,2023-03-01T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.78
776556,Kimberley Close - Church Hill,2023-03-01T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.74
776556,Kimberley Close - Church Hill,2023-03-01T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.96
776556,Kimberley Close - Church Hill,2023-03-01T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,115.2
776556,Kimberley Close - Church Hill,2023-03-01T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.7
776556,Kimberley Close - Church Hill,2023-03-01T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.9
776556,Kimberley Close - Church Hill,2023-03-01T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.7
776556,Kimberley Close - Church Hill,2023-03-01T19:30:00.000+00:00,transformer,,Temperature,C,21.6
776556,Kimberley Close - Church Hill,2023-03-01T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-03-01T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
776556,Kimberley Close - Church Hill,2023-03-01T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-03-01T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
776556,Kimberley Close - Church Hill,2023-03-01T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-03-01T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
776556,Kimberley Close - Church Hill,2023-03-01T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.41
776556,Kimberley Close - Church Hill,2023-03-01T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
776556,Kimberley Close - Church Hill,2023-03-01T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
776556,Kimberley Close - Church Hill,2023-03-01T19:30:00.000+00:00,busbar,,L3 Active Power,kW,69.57
776556,Kimberley Close - Church Hill,2023-03-01T19:30:00.000+00:00,busbar,,L2 Active Power,kW,57.27
776556,Kimberley Close - Church Hill,2023-03-01T19:30:00.000+00:00,busbar,,L1 Active Power,kW,65.72
776556,Kimberley Close - Church Hill,2023-03-01T19:30:00.000+00:00,busbar,,N Current (RMS),A,233.3
776556,Kimberley Close - Church Hill,2023-03-01T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,290.3
776556,Kimberley Close - Church Hill,2023-03-01T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,239.0
776556,Kimberley Close - Church Hill,2023-03-01T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,275.5
776556,Kimberley Close - Church Hill,2023-03-01T19:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-01T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.81
776556,Kimberley Close - Church Hill,2023-03-01T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.6
776556,Kimberley Close - Church Hill,2023-03-01T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
776556,Kimberley Close - Church Hill,2023-03-01T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,50.49
776556,Kimberley Close - Church Hill,2023-03-01T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,43.49
776556,Kimberley Close - Church Hill,2023-03-01T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.65
776556,Kimberley Close - Church Hill,2023-03-01T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,115.9
776556,Kimberley Close - Church Hill,2023-03-01T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,211.4
776556,Kimberley Close - Church Hill,2023-03-01T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,182.8
776556,Kimberley Close - Church Hill,2023-03-01T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,146.2
776556,Kimberley Close - Church Hill,2023-03-01T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-03-01T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776556,Kimberley Close - Church Hill,2023-03-01T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
776556,Kimberley Close - Church Hill,2023-03-01T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.86
776556,Kimberley Close - Church Hill,2023-03-01T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.54
776556,Kimberley Close - Church Hill,2023-03-01T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.34
776556,Kimberley Close - Church Hill,2023-03-01T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,112.9
776556,Kimberley Close - Church Hill,2023-03-01T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.4
776556,Kimberley Close - Church Hill,2023-03-01T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.0
776556,Kimberley Close - Church Hill,2023-03-01T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.6
776556,Kimberley Close - Church Hill,2023-03-01T19:20:00.000+00:00,transformer,,Temperature,C,21.4
776556,Kimberley Close - Church Hill,2023-03-01T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-03-01T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
776556,Kimberley Close - Church Hill,2023-03-01T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-03-01T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
776556,Kimberley Close - Church Hill,2023-03-01T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-03-01T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
776556,Kimberley Close - Church Hill,2023-03-01T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.4
776556,Kimberley Close - Church Hill,2023-03-01T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
776556,Kimberley Close - Church Hill,2023-03-01T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
776556,Kimberley Close - Church Hill,2023-03-01T19:20:00.000+00:00,busbar,,L3 Active Power,kW,67.34
776556,Kimberley Close - Church Hill,2023-03-01T19:20:00.000+00:00,busbar,,L2 Active Power,kW,76.02
776556,Kimberley Close - Church Hill,2023-03-01T19:20:00.000+00:00,busbar,,L1 Active Power,kW,65.99
776556,Kimberley Close - Church Hill,2023-03-01T19:20:00.000+00:00,busbar,,N Current (RMS),A,228.8
776556,Kimberley Close - Church Hill,2023-03-01T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,282.0
776556,Kimberley Close - Church Hill,2023-03-01T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,316.8
776556,Kimberley Close - Church Hill,2023-03-01T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,276.7
776556,Kimberley Close - Church Hill,2023-03-01T19:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-01T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.96
776556,Kimberley Close - Church Hill,2023-03-01T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.01
776556,Kimberley Close - Church Hill,2023-03-01T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
776556,Kimberley Close - Church Hill,2023-03-01T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,50.47
776556,Kimberley Close - Church Hill,2023-03-01T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.75
776556,Kimberley Close - Church Hill,2023-03-01T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.76
776556,Kimberley Close - Church Hill,2023-03-01T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,105.7
776556,Kimberley Close - Church Hill,2023-03-01T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,211.9
776556,Kimberley Close - Church Hill,2023-03-01T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,149.8
776556,Kimberley Close - Church Hill,2023-03-01T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,159.3
776556,Kimberley Close - Church Hill,2023-03-01T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
776556,Kimberley Close - Church Hill,2023-03-01T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776556,Kimberley Close - Church Hill,2023-03-01T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
776556,Kimberley Close - Church Hill,2023-03-01T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.73
776556,Kimberley Close - Church Hill,2023-03-01T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.51
776556,Kimberley Close - Church Hill,2023-03-01T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.86
776556,Kimberley Close - Church Hill,2023-03-01T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,102.9
776556,Kimberley Close - Church Hill,2023-03-01T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.6
776556,Kimberley Close - Church Hill,2023-03-01T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,138.8
776556,Kimberley Close - Church Hill,2023-03-01T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.7
776556,Kimberley Close - Church Hill,2023-03-01T19:10:00.000+00:00,transformer,,Temperature,C,21.1
776556,Kimberley Close - Church Hill,2023-03-01T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-01T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
776556,Kimberley Close - Church Hill,2023-03-01T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
776556,Kimberley Close - Church Hill,2023-03-01T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
776556,Kimberley Close - Church Hill,2023-03-01T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-03-01T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
776556,Kimberley Close - Church Hill,2023-03-01T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.13
776556,Kimberley Close - Church Hill,2023-03-01T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
776556,Kimberley Close - Church Hill,2023-03-01T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
776556,Kimberley Close - Church Hill,2023-03-01T19:10:00.000+00:00,busbar,,L3 Active Power,kW,70.2
776556,Kimberley Close - Church Hill,2023-03-01T19:10:00.000+00:00,busbar,,L2 Active Power,kW,69.26
776556,Kimberley Close - Church Hill,2023-03-01T19:10:00.000+00:00,busbar,,L1 Active Power,kW,65.62
776556,Kimberley Close - Church Hill,2023-03-01T19:10:00.000+00:00,busbar,,N Current (RMS),A,208.6
776556,Kimberley Close - Church Hill,2023-03-01T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,294.0
776556,Kimberley Close - Church Hill,2023-03-01T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,287.0
776556,Kimberley Close - Church Hill,2023-03-01T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,275.5
776556,Kimberley Close - Church Hill,2023-03-01T19:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-01T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.32
776556,Kimberley Close - Church Hill,2023-03-01T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.67
776556,Kimberley Close - Church Hill,2023-03-01T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.7
776556,Kimberley Close - Church Hill,2023-03-01T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,47.13
776556,Kimberley Close - Church Hill,2023-03-01T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.58
776556,Kimberley Close - Church Hill,2023-03-01T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.18
776556,Kimberley Close - Church Hill,2023-03-01T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,106.7
776556,Kimberley Close - Church Hill,2023-03-01T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,198.5
776556,Kimberley Close - Church Hill,2023-03-01T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.4
776556,Kimberley Close - Church Hill,2023-03-01T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.6
776556,Kimberley Close - Church Hill,2023-03-01T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
776556,Kimberley Close - Church Hill,2023-03-01T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776556,Kimberley Close - Church Hill,2023-03-01T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776556,Kimberley Close - Church Hill,2023-03-01T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.6
776556,Kimberley Close - Church Hill,2023-03-01T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.8
776556,Kimberley Close - Church Hill,2023-03-01T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.22
776556,Kimberley Close - Church Hill,2023-03-01T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,104.0
776556,Kimberley Close - Church Hill,2023-03-01T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.3
776556,Kimberley Close - Church Hill,2023-03-01T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.4
776556,Kimberley Close - Church Hill,2023-03-01T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.9
776556,Kimberley Close - Church Hill,2023-03-01T19:00:00.000+00:00,transformer,,Temperature,C,20.8
776556,Kimberley Close - Church Hill,2023-03-01T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-01T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
776556,Kimberley Close - Church Hill,2023-03-01T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-03-01T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
776556,Kimberley Close - Church Hill,2023-03-01T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-03-01T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
776556,Kimberley Close - Church Hill,2023-03-01T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.9
776556,Kimberley Close - Church Hill,2023-03-01T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
776556,Kimberley Close - Church Hill,2023-03-01T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
776556,Kimberley Close - Church Hill,2023-03-01T19:00:00.000+00:00,busbar,,L3 Active Power,kW,62.73
776556,Kimberley Close - Church Hill,2023-03-01T19:00:00.000+00:00,busbar,,L2 Active Power,kW,63.38
776556,Kimberley Close - Church Hill,2023-03-01T19:00:00.000+00:00,busbar,,L1 Active Power,kW,63.4
776556,Kimberley Close - Church Hill,2023-03-01T19:00:00.000+00:00,busbar,,N Current (RMS),A,210.7
776556,Kimberley Close - Church Hill,2023-03-01T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,264.4
776556,Kimberley Close - Church Hill,2023-03-01T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,263.3
776556,Kimberley Close - Church Hill,2023-03-01T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.5
776556,Kimberley Close - Church Hill,2023-03-01T19:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-01T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.39
776556,Kimberley Close - Church Hill,2023-03-01T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.64
776556,Kimberley Close - Church Hill,2023-03-01T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.53
776556,Kimberley Close - Church Hill,2023-03-01T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,44.22
776556,Kimberley Close - Church Hill,2023-03-01T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.18
776556,Kimberley Close - Church Hill,2023-03-01T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.73
776556,Kimberley Close - Church Hill,2023-03-01T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,122.7
776556,Kimberley Close - Church Hill,2023-03-01T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,186.2
776556,Kimberley Close - Church Hill,2023-03-01T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,150.8
776556,Kimberley Close - Church Hill,2023-03-01T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.9
776556,Kimberley Close - Church Hill,2023-03-01T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.58
776556,Kimberley Close - Church Hill,2023-03-01T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776556,Kimberley Close - Church Hill,2023-03-01T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776556,Kimberley Close - Church Hill,2023-03-01T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.82
776556,Kimberley Close - Church Hill,2023-03-01T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.25
776556,Kimberley Close - Church Hill,2023-03-01T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,42.16
776556,Kimberley Close - Church Hill,2023-03-01T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,119.8
776556,Kimberley Close - Church Hill,2023-03-01T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
776556,Kimberley Close - Church Hill,2023-03-01T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.7
776556,Kimberley Close - Church Hill,2023-03-01T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,175.8
776556,Kimberley Close - Church Hill,2023-03-01T18:50:00.000+00:00,transformer,,Temperature,C,20.6
776556,Kimberley Close - Church Hill,2023-03-01T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-01T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
776556,Kimberley Close - Church Hill,2023-03-01T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
