Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-01T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
776556,Kimberley Close - Church Hill,2023-03-01T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-03-01T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
776556,Kimberley Close - Church Hill,2023-03-01T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.97
776556,Kimberley Close - Church Hill,2023-03-01T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
776556,Kimberley Close - Church Hill,2023-03-01T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
776556,Kimberley Close - Church Hill,2023-03-01T18:50:00.000+00:00,busbar,,L3 Active Power,kW,56.04
776556,Kimberley Close - Church Hill,2023-03-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,62.43
776556,Kimberley Close - Church Hill,2023-03-01T18:50:00.000+00:00,busbar,,L1 Active Power,kW,71.89
776556,Kimberley Close - Church Hill,2023-03-01T18:50:00.000+00:00,busbar,,N Current (RMS),A,242.5
776556,Kimberley Close - Church Hill,2023-03-01T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.2
776556,Kimberley Close - Church Hill,2023-03-01T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,257.5
776556,Kimberley Close - Church Hill,2023-03-01T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,300.0
776556,Kimberley Close - Church Hill,2023-03-01T18:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-01T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.57
776556,Kimberley Close - Church Hill,2023-03-01T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.83
776556,Kimberley Close - Church Hill,2023-03-01T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-03-01T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,46.79
776556,Kimberley Close - Church Hill,2023-03-01T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,42.54
776556,Kimberley Close - Church Hill,2023-03-01T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.01
776556,Kimberley Close - Church Hill,2023-03-01T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,126.7
776556,Kimberley Close - Church Hill,2023-03-01T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,197.5
776556,Kimberley Close - Church Hill,2023-03-01T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,176.8
776556,Kimberley Close - Church Hill,2023-03-01T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,148.0
776556,Kimberley Close - Church Hill,2023-03-01T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.4
776556,Kimberley Close - Church Hill,2023-03-01T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776556,Kimberley Close - Church Hill,2023-03-01T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
776556,Kimberley Close - Church Hill,2023-03-01T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.94
776556,Kimberley Close - Church Hill,2023-03-01T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.71
776556,Kimberley Close - Church Hill,2023-03-01T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,44.22
776556,Kimberley Close - Church Hill,2023-03-01T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,123.8
776556,Kimberley Close - Church Hill,2023-03-01T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
776556,Kimberley Close - Church Hill,2023-03-01T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.8
776556,Kimberley Close - Church Hill,2023-03-01T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,183.9
776556,Kimberley Close - Church Hill,2023-03-01T18:40:00.000+00:00,transformer,,Temperature,C,20.4
776556,Kimberley Close - Church Hill,2023-03-01T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-01T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
776556,Kimberley Close - Church Hill,2023-03-01T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-03-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
776556,Kimberley Close - Church Hill,2023-03-01T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-03-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
776556,Kimberley Close - Church Hill,2023-03-01T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.97
776556,Kimberley Close - Church Hill,2023-03-01T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
776556,Kimberley Close - Church Hill,2023-03-01T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
776556,Kimberley Close - Church Hill,2023-03-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,61.74
776556,Kimberley Close - Church Hill,2023-03-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,70.25
776556,Kimberley Close - Church Hill,2023-03-01T18:40:00.000+00:00,busbar,,L1 Active Power,kW,79.24
776556,Kimberley Close - Church Hill,2023-03-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,250.5
776556,Kimberley Close - Church Hill,2023-03-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,261.3
776556,Kimberley Close - Church Hill,2023-03-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,290.4
776556,Kimberley Close - Church Hill,2023-03-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,330.5
776556,Kimberley Close - Church Hill,2023-03-01T18:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-01T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.57
776556,Kimberley Close - Church Hill,2023-03-01T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.18
776556,Kimberley Close - Church Hill,2023-03-01T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.2
776556,Kimberley Close - Church Hill,2023-03-01T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,53.04
776556,Kimberley Close - Church Hill,2023-03-01T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.09
776556,Kimberley Close - Church Hill,2023-03-01T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,41.65
776556,Kimberley Close - Church Hill,2023-03-01T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,127.1
776556,Kimberley Close - Church Hill,2023-03-01T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,222.6
776556,Kimberley Close - Church Hill,2023-03-01T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,171.3
776556,Kimberley Close - Church Hill,2023-03-01T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,176.0
776556,Kimberley Close - Church Hill,2023-03-01T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-03-01T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776556,Kimberley Close - Church Hill,2023-03-01T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776556,Kimberley Close - Church Hill,2023-03-01T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.53
776556,Kimberley Close - Church Hill,2023-03-01T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.09
776556,Kimberley Close - Church Hill,2023-03-01T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,40.96
776556,Kimberley Close - Church Hill,2023-03-01T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,124.1
776556,Kimberley Close - Church Hill,2023-03-01T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.3
776556,Kimberley Close - Church Hill,2023-03-01T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.0
776556,Kimberley Close - Church Hill,2023-03-01T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,170.4
776556,Kimberley Close - Church Hill,2023-03-01T18:30:00.000+00:00,transformer,,Temperature,C,20.1
776556,Kimberley Close - Church Hill,2023-03-01T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
776556,Kimberley Close - Church Hill,2023-03-01T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-03-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
776556,Kimberley Close - Church Hill,2023-03-01T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
776556,Kimberley Close - Church Hill,2023-03-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.54
776556,Kimberley Close - Church Hill,2023-03-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
776556,Kimberley Close - Church Hill,2023-03-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
776556,Kimberley Close - Church Hill,2023-03-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,68.58
776556,Kimberley Close - Church Hill,2023-03-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,71.17
776556,Kimberley Close - Church Hill,2023-03-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,82.62
776556,Kimberley Close - Church Hill,2023-03-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,251.2
776556,Kimberley Close - Church Hill,2023-03-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,288.1
776556,Kimberley Close - Church Hill,2023-03-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,294.6
776556,Kimberley Close - Church Hill,2023-03-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,345.2
776556,Kimberley Close - Church Hill,2023-03-01T18:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-01T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.94
776556,Kimberley Close - Church Hill,2023-03-01T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.51
776556,Kimberley Close - Church Hill,2023-03-01T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
776556,Kimberley Close - Church Hill,2023-03-01T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,49.26
776556,Kimberley Close - Church Hill,2023-03-01T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.44
776556,Kimberley Close - Church Hill,2023-03-01T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,43.25
776556,Kimberley Close - Church Hill,2023-03-01T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,115.3
776556,Kimberley Close - Church Hill,2023-03-01T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,208.0
776556,Kimberley Close - Church Hill,2023-03-01T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,164.5
776556,Kimberley Close - Church Hill,2023-03-01T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,182.4
776556,Kimberley Close - Church Hill,2023-03-01T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-03-01T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
776556,Kimberley Close - Church Hill,2023-03-01T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776556,Kimberley Close - Church Hill,2023-03-01T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.11
776556,Kimberley Close - Church Hill,2023-03-01T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.46
776556,Kimberley Close - Church Hill,2023-03-01T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.1
776556,Kimberley Close - Church Hill,2023-03-01T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,112.5
776556,Kimberley Close - Church Hill,2023-03-01T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.0
776556,Kimberley Close - Church Hill,2023-03-01T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.3
776556,Kimberley Close - Church Hill,2023-03-01T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.6
776556,Kimberley Close - Church Hill,2023-03-01T18:20:00.000+00:00,transformer,,Temperature,C,19.6
776556,Kimberley Close - Church Hill,2023-03-01T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-01T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
776556,Kimberley Close - Church Hill,2023-03-01T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
776556,Kimberley Close - Church Hill,2023-03-01T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-03-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
776556,Kimberley Close - Church Hill,2023-03-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.5
776556,Kimberley Close - Church Hill,2023-03-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
776556,Kimberley Close - Church Hill,2023-03-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
776556,Kimberley Close - Church Hill,2023-03-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,72.37
776556,Kimberley Close - Church Hill,2023-03-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,69.89
776556,Kimberley Close - Church Hill,2023-03-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,76.34
776556,Kimberley Close - Church Hill,2023-03-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,227.8
776556,Kimberley Close - Church Hill,2023-03-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,304.3
776556,Kimberley Close - Church Hill,2023-03-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,290.1
776556,Kimberley Close - Church Hill,2023-03-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,320.1
776556,Kimberley Close - Church Hill,2023-03-01T18:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-01T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.61
776556,Kimberley Close - Church Hill,2023-03-01T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.23
776556,Kimberley Close - Church Hill,2023-03-01T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.37
776556,Kimberley Close - Church Hill,2023-03-01T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,52.79
776556,Kimberley Close - Church Hill,2023-03-01T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.18
776556,Kimberley Close - Church Hill,2023-03-01T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.3
776556,Kimberley Close - Church Hill,2023-03-01T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,130.1
776556,Kimberley Close - Church Hill,2023-03-01T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,222.1
776556,Kimberley Close - Church Hill,2023-03-01T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,163.5
776556,Kimberley Close - Church Hill,2023-03-01T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,165.7
776556,Kimberley Close - Church Hill,2023-03-01T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-03-01T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
776556,Kimberley Close - Church Hill,2023-03-01T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
776556,Kimberley Close - Church Hill,2023-03-01T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.37
776556,Kimberley Close - Church Hill,2023-03-01T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.12
776556,Kimberley Close - Church Hill,2023-03-01T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.1
776556,Kimberley Close - Church Hill,2023-03-01T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,126.5
776556,Kimberley Close - Church Hill,2023-03-01T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.1
776556,Kimberley Close - Church Hill,2023-03-01T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.6
776556,Kimberley Close - Church Hill,2023-03-01T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.5
776556,Kimberley Close - Church Hill,2023-03-01T18:10:00.000+00:00,transformer,,Temperature,C,19.4
776556,Kimberley Close - Church Hill,2023-03-01T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-03-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
776556,Kimberley Close - Church Hill,2023-03-01T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-03-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
776556,Kimberley Close - Church Hill,2023-03-01T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776556,Kimberley Close - Church Hill,2023-03-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
776556,Kimberley Close - Church Hill,2023-03-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.39
776556,Kimberley Close - Church Hill,2023-03-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
776556,Kimberley Close - Church Hill,2023-03-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
776556,Kimberley Close - Church Hill,2023-03-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,81.16
776556,Kimberley Close - Church Hill,2023-03-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,67.31
776556,Kimberley Close - Church Hill,2023-03-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,66.4
776556,Kimberley Close - Church Hill,2023-03-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,256.6
776556,Kimberley Close - Church Hill,2023-03-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,339.1
776556,Kimberley Close - Church Hill,2023-03-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,279.5
776556,Kimberley Close - Church Hill,2023-03-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,279.7
776556,Kimberley Close - Church Hill,2023-03-01T18:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-01T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.83
776556,Kimberley Close - Church Hill,2023-03-01T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.9
776556,Kimberley Close - Church Hill,2023-03-01T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
776556,Kimberley Close - Church Hill,2023-03-01T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,54.52
776556,Kimberley Close - Church Hill,2023-03-01T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.02
776556,Kimberley Close - Church Hill,2023-03-01T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.12
776556,Kimberley Close - Church Hill,2023-03-01T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,150.6
776556,Kimberley Close - Church Hill,2023-03-01T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,228.4
776556,Kimberley Close - Church Hill,2023-03-01T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,158.6
776556,Kimberley Close - Church Hill,2023-03-01T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,164.5
776556,Kimberley Close - Church Hill,2023-03-01T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
776556,Kimberley Close - Church Hill,2023-03-01T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
776556,Kimberley Close - Church Hill,2023-03-01T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
776556,Kimberley Close - Church Hill,2023-03-01T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.0
776556,Kimberley Close - Church Hill,2023-03-01T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.56
776556,Kimberley Close - Church Hill,2023-03-01T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.96
776556,Kimberley Close - Church Hill,2023-03-01T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,146.4
776556,Kimberley Close - Church Hill,2023-03-01T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.3
776556,Kimberley Close - Church Hill,2023-03-01T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.3
776556,Kimberley Close - Church Hill,2023-03-01T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.5
776556,Kimberley Close - Church Hill,2023-03-01T18:00:00.000+00:00,transformer,,Temperature,C,19.0
776556,Kimberley Close - Church Hill,2023-03-01T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
776556,Kimberley Close - Church Hill,2023-03-01T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-03-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
776556,Kimberley Close - Church Hill,2023-03-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776556,Kimberley Close - Church Hill,2023-03-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
776556,Kimberley Close - Church Hill,2023-03-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.76
776556,Kimberley Close - Church Hill,2023-03-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
776556,Kimberley Close - Church Hill,2023-03-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
776556,Kimberley Close - Church Hill,2023-03-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,83.52
776556,Kimberley Close - Church Hill,2023-03-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,60.58
776556,Kimberley Close - Church Hill,2023-03-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,61.08
776556,Kimberley Close - Church Hill,2023-03-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,296.9
776556,Kimberley Close - Church Hill,2023-03-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,348.3
776556,Kimberley Close - Church Hill,2023-03-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,252.5
776556,Kimberley Close - Church Hill,2023-03-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.3
776556,Kimberley Close - Church Hill,2023-03-01T18:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-01T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.79
776556,Kimberley Close - Church Hill,2023-03-01T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-03-01T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-03-01T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,55.04
776556,Kimberley Close - Church Hill,2023-03-01T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.72
776556,Kimberley Close - Church Hill,2023-03-01T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.09
776556,Kimberley Close - Church Hill,2023-03-01T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,158.7
776556,Kimberley Close - Church Hill,2023-03-01T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,229.0
776556,Kimberley Close - Church Hill,2023-03-01T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,144.0
776556,Kimberley Close - Church Hill,2023-03-01T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,156.1
776556,Kimberley Close - Church Hill,2023-03-01T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
776556,Kimberley Close - Church Hill,2023-03-01T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
776556,Kimberley Close - Church Hill,2023-03-01T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
776556,Kimberley Close - Church Hill,2023-03-01T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.91
776556,Kimberley Close - Church Hill,2023-03-01T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.09
776556,Kimberley Close - Church Hill,2023-03-01T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.81
776556,Kimberley Close - Church Hill,2023-03-01T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,154.2
776556,Kimberley Close - Church Hill,2023-03-01T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.7
776556,Kimberley Close - Church Hill,2023-03-01T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.2
776556,Kimberley Close - Church Hill,2023-03-01T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.4
776556,Kimberley Close - Church Hill,2023-03-01T17:50:00.000+00:00,transformer,,Temperature,C,18.5
776556,Kimberley Close - Church Hill,2023-03-01T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
776556,Kimberley Close - Church Hill,2023-03-01T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
776556,Kimberley Close - Church Hill,2023-03-01T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776556,Kimberley Close - Church Hill,2023-03-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
776556,Kimberley Close - Church Hill,2023-03-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.24
776556,Kimberley Close - Church Hill,2023-03-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
776556,Kimberley Close - Church Hill,2023-03-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
776556,Kimberley Close - Church Hill,2023-03-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,82.95
776556,Kimberley Close - Church Hill,2023-03-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,56.81
776556,Kimberley Close - Church Hill,2023-03-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,56.89
776556,Kimberley Close - Church Hill,2023-03-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,312.9
776556,Kimberley Close - Church Hill,2023-03-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,344.0
776556,Kimberley Close - Church Hill,2023-03-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.2
776556,Kimberley Close - Church Hill,2023-03-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.3
776556,Kimberley Close - Church Hill,2023-03-01T17:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-01T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.78
776556,Kimberley Close - Church Hill,2023-03-01T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-03-01T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.36
776556,Kimberley Close - Church Hill,2023-03-01T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,56.24
776556,Kimberley Close - Church Hill,2023-03-01T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.57
776556,Kimberley Close - Church Hill,2023-03-01T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.44
776556,Kimberley Close - Church Hill,2023-03-01T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,178.9
776556,Kimberley Close - Church Hill,2023-03-01T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,234.4
776556,Kimberley Close - Church Hill,2023-03-01T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.0
776556,Kimberley Close - Church Hill,2023-03-01T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,161.0
776556,Kimberley Close - Church Hill,2023-03-01T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
776556,Kimberley Close - Church Hill,2023-03-01T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
776556,Kimberley Close - Church Hill,2023-03-01T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
776556,Kimberley Close - Church Hill,2023-03-01T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.19
776556,Kimberley Close - Church Hill,2023-03-01T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.21
776556,Kimberley Close - Church Hill,2023-03-01T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.11
776556,Kimberley Close - Church Hill,2023-03-01T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,173.8
776556,Kimberley Close - Church Hill,2023-03-01T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,138.0
776556,Kimberley Close - Church Hill,2023-03-01T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.4
776556,Kimberley Close - Church Hill,2023-03-01T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.7
776556,Kimberley Close - Church Hill,2023-03-01T17:40:00.000+00:00,transformer,,Temperature,C,18.0
776556,Kimberley Close - Church Hill,2023-03-01T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
776556,Kimberley Close - Church Hill,2023-03-01T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-03-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
776556,Kimberley Close - Church Hill,2023-03-01T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776556,Kimberley Close - Church Hill,2023-03-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
776556,Kimberley Close - Church Hill,2023-03-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
776556,Kimberley Close - Church Hill,2023-03-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
776556,Kimberley Close - Church Hill,2023-03-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
776556,Kimberley Close - Church Hill,2023-03-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,89.43
776556,Kimberley Close - Church Hill,2023-03-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,58.78
776556,Kimberley Close - Church Hill,2023-03-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,53.55
776556,Kimberley Close - Church Hill,2023-03-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,352.7
776556,Kimberley Close - Church Hill,2023-03-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,370.4
776556,Kimberley Close - Church Hill,2023-03-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,243.1
776556,Kimberley Close - Church Hill,2023-03-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.7
776556,Kimberley Close - Church Hill,2023-03-01T17:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-01T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.06
776556,Kimberley Close - Church Hill,2023-03-01T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.78
776556,Kimberley Close - Church Hill,2023-03-01T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
776556,Kimberley Close - Church Hill,2023-03-01T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,55.84
776556,Kimberley Close - Church Hill,2023-03-01T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.05
776556,Kimberley Close - Church Hill,2023-03-01T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.16
776556,Kimberley Close - Church Hill,2023-03-01T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,216.7
776556,Kimberley Close - Church Hill,2023-03-01T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,232.7
776556,Kimberley Close - Church Hill,2023-03-01T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.5
776556,Kimberley Close - Church Hill,2023-03-01T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.0
776556,Kimberley Close - Church Hill,2023-03-01T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
776556,Kimberley Close - Church Hill,2023-03-01T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
776556,Kimberley Close - Church Hill,2023-03-01T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776556,Kimberley Close - Church Hill,2023-03-01T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.79
776556,Kimberley Close - Church Hill,2023-03-01T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.21
776556,Kimberley Close - Church Hill,2023-03-01T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.78
776556,Kimberley Close - Church Hill,2023-03-01T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,210.6
776556,Kimberley Close - Church Hill,2023-03-01T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.4
776556,Kimberley Close - Church Hill,2023-03-01T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.4
776556,Kimberley Close - Church Hill,2023-03-01T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.4
776556,Kimberley Close - Church Hill,2023-03-01T17:30:00.000+00:00,transformer,,Temperature,C,17.8
776556,Kimberley Close - Church Hill,2023-03-01T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
776556,Kimberley Close - Church Hill,2023-03-01T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
776556,Kimberley Close - Church Hill,2023-03-01T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776556,Kimberley Close - Church Hill,2023-03-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
776556,Kimberley Close - Church Hill,2023-03-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
776556,Kimberley Close - Church Hill,2023-03-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
776556,Kimberley Close - Church Hill,2023-03-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
776556,Kimberley Close - Church Hill,2023-03-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,88.63
776556,Kimberley Close - Church Hill,2023-03-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,39.27
776556,Kimberley Close - Church Hill,2023-03-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,49.94
776556,Kimberley Close - Church Hill,2023-03-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,427.3
776556,Kimberley Close - Church Hill,2023-03-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,367.0
776556,Kimberley Close - Church Hill,2023-03-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
776556,Kimberley Close - Church Hill,2023-03-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.9
776556,Kimberley Close - Church Hill,2023-03-01T17:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-01T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.81
776556,Kimberley Close - Church Hill,2023-03-01T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.93
776556,Kimberley Close - Church Hill,2023-03-01T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
776556,Kimberley Close - Church Hill,2023-03-01T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,55.71
776556,Kimberley Close - Church Hill,2023-03-01T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.22
776556,Kimberley Close - Church Hill,2023-03-01T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.94
776556,Kimberley Close - Church Hill,2023-03-01T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,205.7
776556,Kimberley Close - Church Hill,2023-03-01T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,232.1
776556,Kimberley Close - Church Hill,2023-03-01T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.8
776556,Kimberley Close - Church Hill,2023-03-01T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.2
776556,Kimberley Close - Church Hill,2023-03-01T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
776556,Kimberley Close - Church Hill,2023-03-01T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
776556,Kimberley Close - Church Hill,2023-03-01T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776556,Kimberley Close - Church Hill,2023-03-01T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.88
776556,Kimberley Close - Church Hill,2023-03-01T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.09
776556,Kimberley Close - Church Hill,2023-03-01T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.19
776556,Kimberley Close - Church Hill,2023-03-01T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,200.0
776556,Kimberley Close - Church Hill,2023-03-01T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.8
776556,Kimberley Close - Church Hill,2023-03-01T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.5
776556,Kimberley Close - Church Hill,2023-03-01T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.9
776556,Kimberley Close - Church Hill,2023-03-01T17:20:00.000+00:00,transformer,,Temperature,C,17.7
776556,Kimberley Close - Church Hill,2023-03-01T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-01T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
776556,Kimberley Close - Church Hill,2023-03-01T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
776556,Kimberley Close - Church Hill,2023-03-01T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-03-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
776556,Kimberley Close - Church Hill,2023-03-01T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
776556,Kimberley Close - Church Hill,2023-03-01T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
776556,Kimberley Close - Church Hill,2023-03-01T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
776556,Kimberley Close - Church Hill,2023-03-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,85.58
776556,Kimberley Close - Church Hill,2023-03-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,36.3
776556,Kimberley Close - Church Hill,2023-03-01T17:20:00.000+00:00,busbar,,L1 Active Power,kW,56.13
776556,Kimberley Close - Church Hill,2023-03-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,405.7
776556,Kimberley Close - Church Hill,2023-03-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,355.4
776556,Kimberley Close - Church Hill,2023-03-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
776556,Kimberley Close - Church Hill,2023-03-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.3
776556,Kimberley Close - Church Hill,2023-03-01T17:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-01T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.55
776556,Kimberley Close - Church Hill,2023-03-01T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.4
776556,Kimberley Close - Church Hill,2023-03-01T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
776556,Kimberley Close - Church Hill,2023-03-01T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,58.43
776556,Kimberley Close - Church Hill,2023-03-01T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.07
776556,Kimberley Close - Church Hill,2023-03-01T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.58
776556,Kimberley Close - Church Hill,2023-03-01T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,211.6
776556,Kimberley Close - Church Hill,2023-03-01T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,248.2
776556,Kimberley Close - Church Hill,2023-03-01T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.4
776556,Kimberley Close - Church Hill,2023-03-01T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.8
776556,Kimberley Close - Church Hill,2023-03-01T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
776556,Kimberley Close - Church Hill,2023-03-01T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
776556,Kimberley Close - Church Hill,2023-03-01T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776556,Kimberley Close - Church Hill,2023-03-01T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.15
776556,Kimberley Close - Church Hill,2023-03-01T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.53
776556,Kimberley Close - Church Hill,2023-03-01T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.59
776556,Kimberley Close - Church Hill,2023-03-01T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,205.7
776556,Kimberley Close - Church Hill,2023-03-01T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.4
776556,Kimberley Close - Church Hill,2023-03-01T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.5
776556,Kimberley Close - Church Hill,2023-03-01T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.1
776556,Kimberley Close - Church Hill,2023-03-01T17:10:00.000+00:00,transformer,,Temperature,C,17.5
776556,Kimberley Close - Church Hill,2023-03-01T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-01T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
776556,Kimberley Close - Church Hill,2023-03-01T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-01T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
776556,Kimberley Close - Church Hill,2023-03-01T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-03-01T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
776556,Kimberley Close - Church Hill,2023-03-01T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
776556,Kimberley Close - Church Hill,2023-03-01T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
776556,Kimberley Close - Church Hill,2023-03-01T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
776556,Kimberley Close - Church Hill,2023-03-01T17:10:00.000+00:00,busbar,,L3 Active Power,kW,86.58
776556,Kimberley Close - Church Hill,2023-03-01T17:10:00.000+00:00,busbar,,L2 Active Power,kW,36.6
776556,Kimberley Close - Church Hill,2023-03-01T17:10:00.000+00:00,busbar,,L1 Active Power,kW,55.18
776556,Kimberley Close - Church Hill,2023-03-01T17:10:00.000+00:00,busbar,,N Current (RMS),A,417.3
776556,Kimberley Close - Church Hill,2023-03-01T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,365.8
776556,Kimberley Close - Church Hill,2023-03-01T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
776556,Kimberley Close - Church Hill,2023-03-01T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.9
776556,Kimberley Close - Church Hill,2023-03-01T17:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-01T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.01
776556,Kimberley Close - Church Hill,2023-03-01T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.41
776556,Kimberley Close - Church Hill,2023-03-01T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.93
776556,Kimberley Close - Church Hill,2023-03-01T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,44.06
776556,Kimberley Close - Church Hill,2023-03-01T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.04
776556,Kimberley Close - Church Hill,2023-03-01T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.95
776556,Kimberley Close - Church Hill,2023-03-01T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,159.1
776556,Kimberley Close - Church Hill,2023-03-01T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,188.2
776556,Kimberley Close - Church Hill,2023-03-01T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.5
776556,Kimberley Close - Church Hill,2023-03-01T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.7
776556,Kimberley Close - Church Hill,2023-03-01T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
776556,Kimberley Close - Church Hill,2023-03-01T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776556,Kimberley Close - Church Hill,2023-03-01T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
776556,Kimberley Close - Church Hill,2023-03-01T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.71
776556,Kimberley Close - Church Hill,2023-03-01T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.29
776556,Kimberley Close - Church Hill,2023-03-01T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.52
776556,Kimberley Close - Church Hill,2023-03-01T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,154.8
776556,Kimberley Close - Church Hill,2023-03-01T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.8
776556,Kimberley Close - Church Hill,2023-03-01T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
776556,Kimberley Close - Church Hill,2023-03-01T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.9
776556,Kimberley Close - Church Hill,2023-03-01T17:00:00.000+00:00,transformer,,Temperature,C,17.3
776556,Kimberley Close - Church Hill,2023-03-01T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-01T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
776556,Kimberley Close - Church Hill,2023-03-01T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-01T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
776556,Kimberley Close - Church Hill,2023-03-01T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-03-01T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
776556,Kimberley Close - Church Hill,2023-03-01T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
776556,Kimberley Close - Church Hill,2023-03-01T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
776556,Kimberley Close - Church Hill,2023-03-01T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
776556,Kimberley Close - Church Hill,2023-03-01T17:00:00.000+00:00,busbar,,L3 Active Power,kW,67.77
776556,Kimberley Close - Church Hill,2023-03-01T17:00:00.000+00:00,busbar,,L2 Active Power,kW,36.33
776556,Kimberley Close - Church Hill,2023-03-01T17:00:00.000+00:00,busbar,,L1 Active Power,kW,48.47
776556,Kimberley Close - Church Hill,2023-03-01T17:00:00.000+00:00,busbar,,N Current (RMS),A,313.8
776556,Kimberley Close - Church Hill,2023-03-01T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,287.4
776556,Kimberley Close - Church Hill,2023-03-01T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
776556,Kimberley Close - Church Hill,2023-03-01T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.7
776556,Kimberley Close - Church Hill,2023-03-01T17:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-01T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.64
776556,Kimberley Close - Church Hill,2023-03-01T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.6
776556,Kimberley Close - Church Hill,2023-03-01T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
776556,Kimberley Close - Church Hill,2023-03-01T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.5
776556,Kimberley Close - Church Hill,2023-03-01T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.07
776556,Kimberley Close - Church Hill,2023-03-01T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.4
776556,Kimberley Close - Church Hill,2023-03-01T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,146.0
776556,Kimberley Close - Church Hill,2023-03-01T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,176.6
776556,Kimberley Close - Church Hill,2023-03-01T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.6
776556,Kimberley Close - Church Hill,2023-03-01T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.6
776556,Kimberley Close - Church Hill,2023-03-01T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-03-01T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776556,Kimberley Close - Church Hill,2023-03-01T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
776556,Kimberley Close - Church Hill,2023-03-01T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.88
776556,Kimberley Close - Church Hill,2023-03-01T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.8
776556,Kimberley Close - Church Hill,2023-03-01T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.23
776556,Kimberley Close - Church Hill,2023-03-01T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,142.0
776556,Kimberley Close - Church Hill,2023-03-01T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.4
776556,Kimberley Close - Church Hill,2023-03-01T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.2
776556,Kimberley Close - Church Hill,2023-03-01T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.2
776556,Kimberley Close - Church Hill,2023-03-01T16:50:00.000+00:00,transformer,,Temperature,C,17.3
776556,Kimberley Close - Church Hill,2023-03-01T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-01T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
776556,Kimberley Close - Church Hill,2023-03-01T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-01T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
776556,Kimberley Close - Church Hill,2023-03-01T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-03-01T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
776556,Kimberley Close - Church Hill,2023-03-01T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.69
776556,Kimberley Close - Church Hill,2023-03-01T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
776556,Kimberley Close - Church Hill,2023-03-01T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
776556,Kimberley Close - Church Hill,2023-03-01T16:50:00.000+00:00,busbar,,L3 Active Power,kW,64.38
776556,Kimberley Close - Church Hill,2023-03-01T16:50:00.000+00:00,busbar,,L2 Active Power,kW,34.88
776556,Kimberley Close - Church Hill,2023-03-01T16:50:00.000+00:00,busbar,,L1 Active Power,kW,47.63
776556,Kimberley Close - Church Hill,2023-03-01T16:50:00.000+00:00,busbar,,N Current (RMS),A,288.0
776556,Kimberley Close - Church Hill,2023-03-01T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,272.5
