Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-01T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
776556,Kimberley Close - Church Hill,2023-03-01T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
776556,Kimberley Close - Church Hill,2023-03-01T16:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-01T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.0
776556,Kimberley Close - Church Hill,2023-03-01T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.29
776556,Kimberley Close - Church Hill,2023-03-01T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
776556,Kimberley Close - Church Hill,2023-03-01T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.42
776556,Kimberley Close - Church Hill,2023-03-01T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.06
776556,Kimberley Close - Church Hill,2023-03-01T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.91
776556,Kimberley Close - Church Hill,2023-03-01T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,129.6
776556,Kimberley Close - Church Hill,2023-03-01T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,172.0
776556,Kimberley Close - Church Hill,2023-03-01T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.6
776556,Kimberley Close - Church Hill,2023-03-01T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.1
776556,Kimberley Close - Church Hill,2023-03-01T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
776556,Kimberley Close - Church Hill,2023-03-01T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776556,Kimberley Close - Church Hill,2023-03-01T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
776556,Kimberley Close - Church Hill,2023-03-01T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.42
776556,Kimberley Close - Church Hill,2023-03-01T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.12
776556,Kimberley Close - Church Hill,2023-03-01T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.7
776556,Kimberley Close - Church Hill,2023-03-01T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,126.1
776556,Kimberley Close - Church Hill,2023-03-01T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.5
776556,Kimberley Close - Church Hill,2023-03-01T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.2
776556,Kimberley Close - Church Hill,2023-03-01T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.4
776556,Kimberley Close - Church Hill,2023-03-01T16:40:00.000+00:00,transformer,,Temperature,C,17.2
776556,Kimberley Close - Church Hill,2023-03-01T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-03-01T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
776556,Kimberley Close - Church Hill,2023-03-01T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-01T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
776556,Kimberley Close - Church Hill,2023-03-01T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-03-01T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
776556,Kimberley Close - Church Hill,2023-03-01T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.07
776556,Kimberley Close - Church Hill,2023-03-01T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
776556,Kimberley Close - Church Hill,2023-03-01T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
776556,Kimberley Close - Church Hill,2023-03-01T16:40:00.000+00:00,busbar,,L3 Active Power,kW,62.84
776556,Kimberley Close - Church Hill,2023-03-01T16:40:00.000+00:00,busbar,,L2 Active Power,kW,40.18
776556,Kimberley Close - Church Hill,2023-03-01T16:40:00.000+00:00,busbar,,L1 Active Power,kW,47.61
776556,Kimberley Close - Church Hill,2023-03-01T16:40:00.000+00:00,busbar,,N Current (RMS),A,255.8
776556,Kimberley Close - Church Hill,2023-03-01T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,266.1
776556,Kimberley Close - Church Hill,2023-03-01T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
776556,Kimberley Close - Church Hill,2023-03-01T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
776556,Kimberley Close - Church Hill,2023-03-01T16:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-01T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.63
776556,Kimberley Close - Church Hill,2023-03-01T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.31
776556,Kimberley Close - Church Hill,2023-03-01T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.03
776556,Kimberley Close - Church Hill,2023-03-01T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.22
776556,Kimberley Close - Church Hill,2023-03-01T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.49
776556,Kimberley Close - Church Hill,2023-03-01T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.14
776556,Kimberley Close - Church Hill,2023-03-01T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,129.4
776556,Kimberley Close - Church Hill,2023-03-01T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,178.3
776556,Kimberley Close - Church Hill,2023-03-01T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.4
776556,Kimberley Close - Church Hill,2023-03-01T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.6
776556,Kimberley Close - Church Hill,2023-03-01T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
776556,Kimberley Close - Church Hill,2023-03-01T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
776556,Kimberley Close - Church Hill,2023-03-01T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
776556,Kimberley Close - Church Hill,2023-03-01T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.41
776556,Kimberley Close - Church Hill,2023-03-01T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.87
776556,Kimberley Close - Church Hill,2023-03-01T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.25
776556,Kimberley Close - Church Hill,2023-03-01T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,125.8
776556,Kimberley Close - Church Hill,2023-03-01T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.4
776556,Kimberley Close - Church Hill,2023-03-01T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.9
776556,Kimberley Close - Church Hill,2023-03-01T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.3
776556,Kimberley Close - Church Hill,2023-03-01T16:30:00.000+00:00,transformer,,Temperature,C,17.0
776556,Kimberley Close - Church Hill,2023-03-01T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-01T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
776556,Kimberley Close - Church Hill,2023-03-01T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-03-01T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
776556,Kimberley Close - Church Hill,2023-03-01T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-03-01T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
776556,Kimberley Close - Church Hill,2023-03-01T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
776556,Kimberley Close - Church Hill,2023-03-01T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
776556,Kimberley Close - Church Hill,2023-03-01T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
776556,Kimberley Close - Church Hill,2023-03-01T16:30:00.000+00:00,busbar,,L3 Active Power,kW,61.63
776556,Kimberley Close - Church Hill,2023-03-01T16:30:00.000+00:00,busbar,,L2 Active Power,kW,41.36
776556,Kimberley Close - Church Hill,2023-03-01T16:30:00.000+00:00,busbar,,L1 Active Power,kW,41.39
776556,Kimberley Close - Church Hill,2023-03-01T16:30:00.000+00:00,busbar,,N Current (RMS),A,255.2
776556,Kimberley Close - Church Hill,2023-03-01T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,260.0
776556,Kimberley Close - Church Hill,2023-03-01T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
776556,Kimberley Close - Church Hill,2023-03-01T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
776556,Kimberley Close - Church Hill,2023-03-01T16:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-01T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.89
776556,Kimberley Close - Church Hill,2023-03-01T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.67
776556,Kimberley Close - Church Hill,2023-03-01T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
776556,Kimberley Close - Church Hill,2023-03-01T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.26
776556,Kimberley Close - Church Hill,2023-03-01T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.47
776556,Kimberley Close - Church Hill,2023-03-01T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.88
776556,Kimberley Close - Church Hill,2023-03-01T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,123.2
776556,Kimberley Close - Church Hill,2023-03-01T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,166.2
776556,Kimberley Close - Church Hill,2023-03-01T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.8
776556,Kimberley Close - Church Hill,2023-03-01T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.2
776556,Kimberley Close - Church Hill,2023-03-01T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.45
776556,Kimberley Close - Church Hill,2023-03-01T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
776556,Kimberley Close - Church Hill,2023-03-01T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
776556,Kimberley Close - Church Hill,2023-03-01T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.88
776556,Kimberley Close - Church Hill,2023-03-01T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.9
776556,Kimberley Close - Church Hill,2023-03-01T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.9
776556,Kimberley Close - Church Hill,2023-03-01T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,119.9
776556,Kimberley Close - Church Hill,2023-03-01T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.6
776556,Kimberley Close - Church Hill,2023-03-01T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
776556,Kimberley Close - Church Hill,2023-03-01T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.4
776556,Kimberley Close - Church Hill,2023-03-01T16:20:00.000+00:00,transformer,,Temperature,C,16.8
776556,Kimberley Close - Church Hill,2023-03-01T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-01T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
776556,Kimberley Close - Church Hill,2023-03-01T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-01T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
776556,Kimberley Close - Church Hill,2023-03-01T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-03-01T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
776556,Kimberley Close - Church Hill,2023-03-01T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.35
776556,Kimberley Close - Church Hill,2023-03-01T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
776556,Kimberley Close - Church Hill,2023-03-01T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
776556,Kimberley Close - Church Hill,2023-03-01T16:20:00.000+00:00,busbar,,L3 Active Power,kW,58.14
776556,Kimberley Close - Church Hill,2023-03-01T16:20:00.000+00:00,busbar,,L2 Active Power,kW,38.36
776556,Kimberley Close - Church Hill,2023-03-01T16:20:00.000+00:00,busbar,,L1 Active Power,kW,48.77
776556,Kimberley Close - Church Hill,2023-03-01T16:20:00.000+00:00,busbar,,N Current (RMS),A,243.1
776556,Kimberley Close - Church Hill,2023-03-01T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,245.4
776556,Kimberley Close - Church Hill,2023-03-01T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
776556,Kimberley Close - Church Hill,2023-03-01T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
776556,Kimberley Close - Church Hill,2023-03-01T16:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-01T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.27
776556,Kimberley Close - Church Hill,2023-03-01T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.39
776556,Kimberley Close - Church Hill,2023-03-01T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.11
776556,Kimberley Close - Church Hill,2023-03-01T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,48.15
776556,Kimberley Close - Church Hill,2023-03-01T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.28
776556,Kimberley Close - Church Hill,2023-03-01T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.09
776556,Kimberley Close - Church Hill,2023-03-01T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,157.9
776556,Kimberley Close - Church Hill,2023-03-01T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,202.6
776556,Kimberley Close - Church Hill,2023-03-01T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.4
776556,Kimberley Close - Church Hill,2023-03-01T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.6
776556,Kimberley Close - Church Hill,2023-03-01T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
776556,Kimberley Close - Church Hill,2023-03-01T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
776556,Kimberley Close - Church Hill,2023-03-01T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776556,Kimberley Close - Church Hill,2023-03-01T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.08
776556,Kimberley Close - Church Hill,2023-03-01T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.68
776556,Kimberley Close - Church Hill,2023-03-01T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.41
776556,Kimberley Close - Church Hill,2023-03-01T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,153.8
776556,Kimberley Close - Church Hill,2023-03-01T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.4
776556,Kimberley Close - Church Hill,2023-03-01T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
776556,Kimberley Close - Church Hill,2023-03-01T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.7
776556,Kimberley Close - Church Hill,2023-03-01T16:10:00.000+00:00,transformer,,Temperature,C,16.7
776556,Kimberley Close - Church Hill,2023-03-01T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-01T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
776556,Kimberley Close - Church Hill,2023-03-01T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-03-01T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
776556,Kimberley Close - Church Hill,2023-03-01T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-01T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
776556,Kimberley Close - Church Hill,2023-03-01T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.45
776556,Kimberley Close - Church Hill,2023-03-01T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
776556,Kimberley Close - Church Hill,2023-03-01T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
776556,Kimberley Close - Church Hill,2023-03-01T16:10:00.000+00:00,busbar,,L3 Active Power,kW,67.22
776556,Kimberley Close - Church Hill,2023-03-01T16:10:00.000+00:00,busbar,,L2 Active Power,kW,32.96
776556,Kimberley Close - Church Hill,2023-03-01T16:10:00.000+00:00,busbar,,L1 Active Power,kW,58.5
776556,Kimberley Close - Church Hill,2023-03-01T16:10:00.000+00:00,busbar,,N Current (RMS),A,311.7
776556,Kimberley Close - Church Hill,2023-03-01T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,282.8
776556,Kimberley Close - Church Hill,2023-03-01T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
776556,Kimberley Close - Church Hill,2023-03-01T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.8
776556,Kimberley Close - Church Hill,2023-03-01T16:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-01T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.52
776556,Kimberley Close - Church Hill,2023-03-01T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.38
776556,Kimberley Close - Church Hill,2023-03-01T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
776556,Kimberley Close - Church Hill,2023-03-01T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,44.94
776556,Kimberley Close - Church Hill,2023-03-01T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.71
776556,Kimberley Close - Church Hill,2023-03-01T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.57
776556,Kimberley Close - Church Hill,2023-03-01T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,132.1
776556,Kimberley Close - Church Hill,2023-03-01T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,189.4
776556,Kimberley Close - Church Hill,2023-03-01T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.9
776556,Kimberley Close - Church Hill,2023-03-01T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.6
776556,Kimberley Close - Church Hill,2023-03-01T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-03-01T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
776556,Kimberley Close - Church Hill,2023-03-01T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
776556,Kimberley Close - Church Hill,2023-03-01T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.12
776556,Kimberley Close - Church Hill,2023-03-01T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.83
776556,Kimberley Close - Church Hill,2023-03-01T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.34
776556,Kimberley Close - Church Hill,2023-03-01T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,128.6
776556,Kimberley Close - Church Hill,2023-03-01T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
776556,Kimberley Close - Church Hill,2023-03-01T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
776556,Kimberley Close - Church Hill,2023-03-01T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.2
776556,Kimberley Close - Church Hill,2023-03-01T16:00:00.000+00:00,transformer,,Temperature,C,16.9
776556,Kimberley Close - Church Hill,2023-03-01T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-03-01T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
776556,Kimberley Close - Church Hill,2023-03-01T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-03-01T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
776556,Kimberley Close - Church Hill,2023-03-01T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-03-01T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
776556,Kimberley Close - Church Hill,2023-03-01T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
776556,Kimberley Close - Church Hill,2023-03-01T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
776556,Kimberley Close - Church Hill,2023-03-01T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
776556,Kimberley Close - Church Hill,2023-03-01T16:00:00.000+00:00,busbar,,L3 Active Power,kW,56.05
776556,Kimberley Close - Church Hill,2023-03-01T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.55
776556,Kimberley Close - Church Hill,2023-03-01T16:00:00.000+00:00,busbar,,L1 Active Power,kW,43.91
776556,Kimberley Close - Church Hill,2023-03-01T16:00:00.000+00:00,busbar,,N Current (RMS),A,260.7
776556,Kimberley Close - Church Hill,2023-03-01T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.4
776556,Kimberley Close - Church Hill,2023-03-01T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
776556,Kimberley Close - Church Hill,2023-03-01T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
776556,Kimberley Close - Church Hill,2023-03-01T16:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-01T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.39
776556,Kimberley Close - Church Hill,2023-03-01T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.85
776556,Kimberley Close - Church Hill,2023-03-01T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.27
776556,Kimberley Close - Church Hill,2023-03-01T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,50.31
776556,Kimberley Close - Church Hill,2023-03-01T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.51
776556,Kimberley Close - Church Hill,2023-03-01T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.26
776556,Kimberley Close - Church Hill,2023-03-01T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,145.6
776556,Kimberley Close - Church Hill,2023-03-01T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,211.7
776556,Kimberley Close - Church Hill,2023-03-01T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.9
776556,Kimberley Close - Church Hill,2023-03-01T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.1
776556,Kimberley Close - Church Hill,2023-03-01T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
776556,Kimberley Close - Church Hill,2023-03-01T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
776556,Kimberley Close - Church Hill,2023-03-01T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
776556,Kimberley Close - Church Hill,2023-03-01T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.58
776556,Kimberley Close - Church Hill,2023-03-01T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.3
776556,Kimberley Close - Church Hill,2023-03-01T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.97
776556,Kimberley Close - Church Hill,2023-03-01T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,141.7
776556,Kimberley Close - Church Hill,2023-03-01T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
776556,Kimberley Close - Church Hill,2023-03-01T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
776556,Kimberley Close - Church Hill,2023-03-01T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.1
776556,Kimberley Close - Church Hill,2023-03-01T15:50:00.000+00:00,transformer,,Temperature,C,17.3
776556,Kimberley Close - Church Hill,2023-03-01T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-03-01T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
776556,Kimberley Close - Church Hill,2023-03-01T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-03-01T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
776556,Kimberley Close - Church Hill,2023-03-01T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-01T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
776556,Kimberley Close - Church Hill,2023-03-01T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
776556,Kimberley Close - Church Hill,2023-03-01T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
776556,Kimberley Close - Church Hill,2023-03-01T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
776556,Kimberley Close - Church Hill,2023-03-01T15:50:00.000+00:00,busbar,,L3 Active Power,kW,60.89
776556,Kimberley Close - Church Hill,2023-03-01T15:50:00.000+00:00,busbar,,L2 Active Power,kW,28.82
776556,Kimberley Close - Church Hill,2023-03-01T15:50:00.000+00:00,busbar,,L1 Active Power,kW,45.23
776556,Kimberley Close - Church Hill,2023-03-01T15:50:00.000+00:00,busbar,,N Current (RMS),A,287.3
776556,Kimberley Close - Church Hill,2023-03-01T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,257.3
776556,Kimberley Close - Church Hill,2023-03-01T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
776556,Kimberley Close - Church Hill,2023-03-01T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
776556,Kimberley Close - Church Hill,2023-03-01T15:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-01T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.4
776556,Kimberley Close - Church Hill,2023-03-01T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.06
776556,Kimberley Close - Church Hill,2023-03-01T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.8
776556,Kimberley Close - Church Hill,2023-03-01T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.1
776556,Kimberley Close - Church Hill,2023-03-01T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.72
776556,Kimberley Close - Church Hill,2023-03-01T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.9
776556,Kimberley Close - Church Hill,2023-03-01T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,123.1
776556,Kimberley Close - Church Hill,2023-03-01T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,172.7
776556,Kimberley Close - Church Hill,2023-03-01T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.2
776556,Kimberley Close - Church Hill,2023-03-01T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.4
776556,Kimberley Close - Church Hill,2023-03-01T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.45
776556,Kimberley Close - Church Hill,2023-03-01T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
776556,Kimberley Close - Church Hill,2023-03-01T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
776556,Kimberley Close - Church Hill,2023-03-01T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.6
776556,Kimberley Close - Church Hill,2023-03-01T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.91
776556,Kimberley Close - Church Hill,2023-03-01T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.15
776556,Kimberley Close - Church Hill,2023-03-01T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,119.8
776556,Kimberley Close - Church Hill,2023-03-01T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.8
776556,Kimberley Close - Church Hill,2023-03-01T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
776556,Kimberley Close - Church Hill,2023-03-01T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.0
776556,Kimberley Close - Church Hill,2023-03-01T15:40:00.000+00:00,transformer,,Temperature,C,17.8
776556,Kimberley Close - Church Hill,2023-03-01T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-03-01T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
776556,Kimberley Close - Church Hill,2023-03-01T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-03-01T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
776556,Kimberley Close - Church Hill,2023-03-01T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-01T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
776556,Kimberley Close - Church Hill,2023-03-01T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.85
776556,Kimberley Close - Church Hill,2023-03-01T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
776556,Kimberley Close - Church Hill,2023-03-01T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
776556,Kimberley Close - Church Hill,2023-03-01T15:40:00.000+00:00,busbar,,L3 Active Power,kW,54.71
776556,Kimberley Close - Church Hill,2023-03-01T15:40:00.000+00:00,busbar,,L2 Active Power,kW,29.63
776556,Kimberley Close - Church Hill,2023-03-01T15:40:00.000+00:00,busbar,,L1 Active Power,kW,42.05
776556,Kimberley Close - Church Hill,2023-03-01T15:40:00.000+00:00,busbar,,N Current (RMS),A,243.0
776556,Kimberley Close - Church Hill,2023-03-01T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.6
776556,Kimberley Close - Church Hill,2023-03-01T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
776556,Kimberley Close - Church Hill,2023-03-01T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
776556,Kimberley Close - Church Hill,2023-03-01T15:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-01T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.71
776556,Kimberley Close - Church Hill,2023-03-01T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.07
776556,Kimberley Close - Church Hill,2023-03-01T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
776556,Kimberley Close - Church Hill,2023-03-01T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,45.08
776556,Kimberley Close - Church Hill,2023-03-01T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.07
776556,Kimberley Close - Church Hill,2023-03-01T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.71
776556,Kimberley Close - Church Hill,2023-03-01T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,132.0
776556,Kimberley Close - Church Hill,2023-03-01T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,189.1
776556,Kimberley Close - Church Hill,2023-03-01T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.4
776556,Kimberley Close - Church Hill,2023-03-01T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.6
776556,Kimberley Close - Church Hill,2023-03-01T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
776556,Kimberley Close - Church Hill,2023-03-01T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
776556,Kimberley Close - Church Hill,2023-03-01T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
776556,Kimberley Close - Church Hill,2023-03-01T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.73
776556,Kimberley Close - Church Hill,2023-03-01T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.69
776556,Kimberley Close - Church Hill,2023-03-01T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.97
776556,Kimberley Close - Church Hill,2023-03-01T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,128.4
776556,Kimberley Close - Church Hill,2023-03-01T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
776556,Kimberley Close - Church Hill,2023-03-01T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
776556,Kimberley Close - Church Hill,2023-03-01T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.4
776556,Kimberley Close - Church Hill,2023-03-01T15:30:00.000+00:00,transformer,,Temperature,C,17.6
776556,Kimberley Close - Church Hill,2023-03-01T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-03-01T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
776556,Kimberley Close - Church Hill,2023-03-01T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-03-01T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
776556,Kimberley Close - Church Hill,2023-03-01T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-01T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
776556,Kimberley Close - Church Hill,2023-03-01T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
776556,Kimberley Close - Church Hill,2023-03-01T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
776556,Kimberley Close - Church Hill,2023-03-01T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
776556,Kimberley Close - Church Hill,2023-03-01T15:30:00.000+00:00,busbar,,L3 Active Power,kW,58.81
776556,Kimberley Close - Church Hill,2023-03-01T15:30:00.000+00:00,busbar,,L2 Active Power,kW,31.76
776556,Kimberley Close - Church Hill,2023-03-01T15:30:00.000+00:00,busbar,,L1 Active Power,kW,39.68
776556,Kimberley Close - Church Hill,2023-03-01T15:30:00.000+00:00,busbar,,N Current (RMS),A,260.5
776556,Kimberley Close - Church Hill,2023-03-01T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.5
776556,Kimberley Close - Church Hill,2023-03-01T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
776556,Kimberley Close - Church Hill,2023-03-01T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
776556,Kimberley Close - Church Hill,2023-03-01T15:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-01T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.47
776556,Kimberley Close - Church Hill,2023-03-01T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.93
776556,Kimberley Close - Church Hill,2023-03-01T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
776556,Kimberley Close - Church Hill,2023-03-01T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.57
776556,Kimberley Close - Church Hill,2023-03-01T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.48
776556,Kimberley Close - Church Hill,2023-03-01T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.22
776556,Kimberley Close - Church Hill,2023-03-01T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,108.9
776556,Kimberley Close - Church Hill,2023-03-01T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,164.5
776556,Kimberley Close - Church Hill,2023-03-01T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.6
776556,Kimberley Close - Church Hill,2023-03-01T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.7
776556,Kimberley Close - Church Hill,2023-03-01T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-03-01T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776556,Kimberley Close - Church Hill,2023-03-01T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-03-01T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.21
776556,Kimberley Close - Church Hill,2023-03-01T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.08
776556,Kimberley Close - Church Hill,2023-03-01T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.75
776556,Kimberley Close - Church Hill,2023-03-01T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,105.9
776556,Kimberley Close - Church Hill,2023-03-01T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
776556,Kimberley Close - Church Hill,2023-03-01T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
776556,Kimberley Close - Church Hill,2023-03-01T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
776556,Kimberley Close - Church Hill,2023-03-01T15:20:00.000+00:00,transformer,,Temperature,C,17.4
776556,Kimberley Close - Church Hill,2023-03-01T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
776556,Kimberley Close - Church Hill,2023-03-01T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
776556,Kimberley Close - Church Hill,2023-03-01T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-03-01T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
776556,Kimberley Close - Church Hill,2023-03-01T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-01T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
776556,Kimberley Close - Church Hill,2023-03-01T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
776556,Kimberley Close - Church Hill,2023-03-01T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
776556,Kimberley Close - Church Hill,2023-03-01T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
776556,Kimberley Close - Church Hill,2023-03-01T15:20:00.000+00:00,busbar,,L3 Active Power,kW,50.78
776556,Kimberley Close - Church Hill,2023-03-01T15:20:00.000+00:00,busbar,,L2 Active Power,kW,33.57
776556,Kimberley Close - Church Hill,2023-03-01T15:20:00.000+00:00,busbar,,L1 Active Power,kW,36.98
776556,Kimberley Close - Church Hill,2023-03-01T15:20:00.000+00:00,busbar,,N Current (RMS),A,214.8
776556,Kimberley Close - Church Hill,2023-03-01T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.1
776556,Kimberley Close - Church Hill,2023-03-01T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
776556,Kimberley Close - Church Hill,2023-03-01T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
776556,Kimberley Close - Church Hill,2023-03-01T15:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-01T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.69
776556,Kimberley Close - Church Hill,2023-03-01T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.11
776556,Kimberley Close - Church Hill,2023-03-01T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
776556,Kimberley Close - Church Hill,2023-03-01T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.56
776556,Kimberley Close - Church Hill,2023-03-01T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.54
776556,Kimberley Close - Church Hill,2023-03-01T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.25
776556,Kimberley Close - Church Hill,2023-03-01T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,99.7
776556,Kimberley Close - Church Hill,2023-03-01T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,160.8
776556,Kimberley Close - Church Hill,2023-03-01T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
776556,Kimberley Close - Church Hill,2023-03-01T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.0
776556,Kimberley Close - Church Hill,2023-03-01T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
776556,Kimberley Close - Church Hill,2023-03-01T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
776556,Kimberley Close - Church Hill,2023-03-01T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
776556,Kimberley Close - Church Hill,2023-03-01T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.53
776556,Kimberley Close - Church Hill,2023-03-01T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.83
776556,Kimberley Close - Church Hill,2023-03-01T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.66
776556,Kimberley Close - Church Hill,2023-03-01T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,97.1
776556,Kimberley Close - Church Hill,2023-03-01T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
776556,Kimberley Close - Church Hill,2023-03-01T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.2
776556,Kimberley Close - Church Hill,2023-03-01T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.7
776556,Kimberley Close - Church Hill,2023-03-01T15:10:00.000+00:00,transformer,,Temperature,C,17.3
776556,Kimberley Close - Church Hill,2023-03-01T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-03-01T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
776556,Kimberley Close - Church Hill,2023-03-01T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-03-01T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
776556,Kimberley Close - Church Hill,2023-03-01T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-01T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
776556,Kimberley Close - Church Hill,2023-03-01T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.13
776556,Kimberley Close - Church Hill,2023-03-01T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
776556,Kimberley Close - Church Hill,2023-03-01T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
776556,Kimberley Close - Church Hill,2023-03-01T15:10:00.000+00:00,busbar,,L3 Active Power,kW,48.09
776556,Kimberley Close - Church Hill,2023-03-01T15:10:00.000+00:00,busbar,,L2 Active Power,kW,33.37
776556,Kimberley Close - Church Hill,2023-03-01T15:10:00.000+00:00,busbar,,L1 Active Power,kW,39.91
776556,Kimberley Close - Church Hill,2023-03-01T15:10:00.000+00:00,busbar,,N Current (RMS),A,196.8
776556,Kimberley Close - Church Hill,2023-03-01T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.7
776556,Kimberley Close - Church Hill,2023-03-01T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
776556,Kimberley Close - Church Hill,2023-03-01T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
776556,Kimberley Close - Church Hill,2023-03-01T15:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-01T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.11
776556,Kimberley Close - Church Hill,2023-03-01T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.34
776556,Kimberley Close - Church Hill,2023-03-01T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
776556,Kimberley Close - Church Hill,2023-03-01T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.57
776556,Kimberley Close - Church Hill,2023-03-01T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.59
776556,Kimberley Close - Church Hill,2023-03-01T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.76
776556,Kimberley Close - Church Hill,2023-03-01T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,95.4
776556,Kimberley Close - Church Hill,2023-03-01T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.2
776556,Kimberley Close - Church Hill,2023-03-01T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
776556,Kimberley Close - Church Hill,2023-03-01T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.1
776556,Kimberley Close - Church Hill,2023-03-01T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
776556,Kimberley Close - Church Hill,2023-03-01T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776556,Kimberley Close - Church Hill,2023-03-01T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
776556,Kimberley Close - Church Hill,2023-03-01T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.78
776556,Kimberley Close - Church Hill,2023-03-01T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.63
776556,Kimberley Close - Church Hill,2023-03-01T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.5
776556,Kimberley Close - Church Hill,2023-03-01T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,93.0
776556,Kimberley Close - Church Hill,2023-03-01T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
776556,Kimberley Close - Church Hill,2023-03-01T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.8
776556,Kimberley Close - Church Hill,2023-03-01T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
776556,Kimberley Close - Church Hill,2023-03-01T15:00:00.000+00:00,transformer,,Temperature,C,17.1
776556,Kimberley Close - Church Hill,2023-03-01T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-01T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
776556,Kimberley Close - Church Hill,2023-03-01T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-03-01T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
776556,Kimberley Close - Church Hill,2023-03-01T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-01T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
776556,Kimberley Close - Church Hill,2023-03-01T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.81
776556,Kimberley Close - Church Hill,2023-03-01T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
776556,Kimberley Close - Church Hill,2023-03-01T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
776556,Kimberley Close - Church Hill,2023-03-01T15:00:00.000+00:00,busbar,,L3 Active Power,kW,35.35
776556,Kimberley Close - Church Hill,2023-03-01T15:00:00.000+00:00,busbar,,L2 Active Power,kW,24.22
776556,Kimberley Close - Church Hill,2023-03-01T15:00:00.000+00:00,busbar,,L1 Active Power,kW,37.26
776556,Kimberley Close - Church Hill,2023-03-01T15:00:00.000+00:00,busbar,,N Current (RMS),A,188.4
776556,Kimberley Close - Church Hill,2023-03-01T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
776556,Kimberley Close - Church Hill,2023-03-01T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
776556,Kimberley Close - Church Hill,2023-03-01T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
776556,Kimberley Close - Church Hill,2023-03-01T15:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-01T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.7
776556,Kimberley Close - Church Hill,2023-03-01T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.03
776556,Kimberley Close - Church Hill,2023-03-01T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.92
776556,Kimberley Close - Church Hill,2023-03-01T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.83
776556,Kimberley Close - Church Hill,2023-03-01T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.3
776556,Kimberley Close - Church Hill,2023-03-01T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.73
776556,Kimberley Close - Church Hill,2023-03-01T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,93.5
776556,Kimberley Close - Church Hill,2023-03-01T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.7
776556,Kimberley Close - Church Hill,2023-03-01T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
776556,Kimberley Close - Church Hill,2023-03-01T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.7
776556,Kimberley Close - Church Hill,2023-03-01T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-03-01T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776556,Kimberley Close - Church Hill,2023-03-01T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-03-01T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.03
776556,Kimberley Close - Church Hill,2023-03-01T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.15
776556,Kimberley Close - Church Hill,2023-03-01T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.08
776556,Kimberley Close - Church Hill,2023-03-01T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,91.1
776556,Kimberley Close - Church Hill,2023-03-01T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
776556,Kimberley Close - Church Hill,2023-03-01T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.9
776556,Kimberley Close - Church Hill,2023-03-01T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
776556,Kimberley Close - Church Hill,2023-03-01T14:50:00.000+00:00,transformer,,Temperature,C,16.9
776556,Kimberley Close - Church Hill,2023-03-01T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-03-01T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
776556,Kimberley Close - Church Hill,2023-03-01T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-03-01T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
776556,Kimberley Close - Church Hill,2023-03-01T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-01T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
776556,Kimberley Close - Church Hill,2023-03-01T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.42
776556,Kimberley Close - Church Hill,2023-03-01T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
776556,Kimberley Close - Church Hill,2023-03-01T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
776556,Kimberley Close - Church Hill,2023-03-01T14:50:00.000+00:00,busbar,,L3 Active Power,kW,41.86
776556,Kimberley Close - Church Hill,2023-03-01T14:50:00.000+00:00,busbar,,L2 Active Power,kW,30.44
776556,Kimberley Close - Church Hill,2023-03-01T14:50:00.000+00:00,busbar,,L1 Active Power,kW,40.81
776556,Kimberley Close - Church Hill,2023-03-01T14:50:00.000+00:00,busbar,,N Current (RMS),A,184.6
776556,Kimberley Close - Church Hill,2023-03-01T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
776556,Kimberley Close - Church Hill,2023-03-01T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
776556,Kimberley Close - Church Hill,2023-03-01T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
776556,Kimberley Close - Church Hill,2023-03-01T14:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-01T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.32
776556,Kimberley Close - Church Hill,2023-03-01T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.55
776556,Kimberley Close - Church Hill,2023-03-01T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
776556,Kimberley Close - Church Hill,2023-03-01T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.11
776556,Kimberley Close - Church Hill,2023-03-01T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.69
776556,Kimberley Close - Church Hill,2023-03-01T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.31
776556,Kimberley Close - Church Hill,2023-03-01T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,85.1
776556,Kimberley Close - Church Hill,2023-03-01T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.3
