Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-01T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.4
776556,Kimberley Close - Church Hill,2023-03-01T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.3
776556,Kimberley Close - Church Hill,2023-03-01T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-03-01T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776556,Kimberley Close - Church Hill,2023-03-01T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
776556,Kimberley Close - Church Hill,2023-03-01T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.81
776556,Kimberley Close - Church Hill,2023-03-01T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.46
776556,Kimberley Close - Church Hill,2023-03-01T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.1
776556,Kimberley Close - Church Hill,2023-03-01T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,82.9
776556,Kimberley Close - Church Hill,2023-03-01T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.5
776556,Kimberley Close - Church Hill,2023-03-01T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.4
776556,Kimberley Close - Church Hill,2023-03-01T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.3
776556,Kimberley Close - Church Hill,2023-03-01T14:40:00.000+00:00,transformer,,Temperature,C,16.9
776556,Kimberley Close - Church Hill,2023-03-01T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-01T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
776556,Kimberley Close - Church Hill,2023-03-01T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-03-01T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
776556,Kimberley Close - Church Hill,2023-03-01T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-01T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
776556,Kimberley Close - Church Hill,2023-03-01T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.85
776556,Kimberley Close - Church Hill,2023-03-01T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
776556,Kimberley Close - Church Hill,2023-03-01T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
776556,Kimberley Close - Church Hill,2023-03-01T14:40:00.000+00:00,busbar,,L3 Active Power,kW,39.92
776556,Kimberley Close - Church Hill,2023-03-01T14:40:00.000+00:00,busbar,,L2 Active Power,kW,36.15
776556,Kimberley Close - Church Hill,2023-03-01T14:40:00.000+00:00,busbar,,L1 Active Power,kW,41.41
776556,Kimberley Close - Church Hill,2023-03-01T14:40:00.000+00:00,busbar,,N Current (RMS),A,168.0
776556,Kimberley Close - Church Hill,2023-03-01T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
776556,Kimberley Close - Church Hill,2023-03-01T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
776556,Kimberley Close - Church Hill,2023-03-01T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
776556,Kimberley Close - Church Hill,2023-03-01T14:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-01T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.55
776556,Kimberley Close - Church Hill,2023-03-01T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.08
776556,Kimberley Close - Church Hill,2023-03-01T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.15
776556,Kimberley Close - Church Hill,2023-03-01T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.11
776556,Kimberley Close - Church Hill,2023-03-01T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.87
776556,Kimberley Close - Church Hill,2023-03-01T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.18
776556,Kimberley Close - Church Hill,2023-03-01T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,105.6
776556,Kimberley Close - Church Hill,2023-03-01T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.0
776556,Kimberley Close - Church Hill,2023-03-01T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
776556,Kimberley Close - Church Hill,2023-03-01T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.0
776556,Kimberley Close - Church Hill,2023-03-01T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
776556,Kimberley Close - Church Hill,2023-03-01T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776556,Kimberley Close - Church Hill,2023-03-01T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
776556,Kimberley Close - Church Hill,2023-03-01T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.56
776556,Kimberley Close - Church Hill,2023-03-01T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.94
776556,Kimberley Close - Church Hill,2023-03-01T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.98
776556,Kimberley Close - Church Hill,2023-03-01T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,102.8
776556,Kimberley Close - Church Hill,2023-03-01T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.4
776556,Kimberley Close - Church Hill,2023-03-01T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.6
776556,Kimberley Close - Church Hill,2023-03-01T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.7
776556,Kimberley Close - Church Hill,2023-03-01T14:30:00.000+00:00,transformer,,Temperature,C,17.3
776556,Kimberley Close - Church Hill,2023-03-01T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-01T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
776556,Kimberley Close - Church Hill,2023-03-01T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-03-01T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
776556,Kimberley Close - Church Hill,2023-03-01T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-01T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
776556,Kimberley Close - Church Hill,2023-03-01T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
776556,Kimberley Close - Church Hill,2023-03-01T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
776556,Kimberley Close - Church Hill,2023-03-01T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
776556,Kimberley Close - Church Hill,2023-03-01T14:30:00.000+00:00,busbar,,L3 Active Power,kW,45.67
776556,Kimberley Close - Church Hill,2023-03-01T14:30:00.000+00:00,busbar,,L2 Active Power,kW,28.82
776556,Kimberley Close - Church Hill,2023-03-01T14:30:00.000+00:00,busbar,,L1 Active Power,kW,41.16
776556,Kimberley Close - Church Hill,2023-03-01T14:30:00.000+00:00,busbar,,N Current (RMS),A,208.4
776556,Kimberley Close - Church Hill,2023-03-01T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.9
776556,Kimberley Close - Church Hill,2023-03-01T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
776556,Kimberley Close - Church Hill,2023-03-01T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
776556,Kimberley Close - Church Hill,2023-03-01T14:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-01T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.37
776556,Kimberley Close - Church Hill,2023-03-01T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.05
776556,Kimberley Close - Church Hill,2023-03-01T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.22
776556,Kimberley Close - Church Hill,2023-03-01T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.6
776556,Kimberley Close - Church Hill,2023-03-01T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.22
776556,Kimberley Close - Church Hill,2023-03-01T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.99
776556,Kimberley Close - Church Hill,2023-03-01T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,111.5
776556,Kimberley Close - Church Hill,2023-03-01T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.5
776556,Kimberley Close - Church Hill,2023-03-01T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.1
776556,Kimberley Close - Church Hill,2023-03-01T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.0
776556,Kimberley Close - Church Hill,2023-03-01T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-03-01T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776556,Kimberley Close - Church Hill,2023-03-01T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
776556,Kimberley Close - Church Hill,2023-03-01T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.43
776556,Kimberley Close - Church Hill,2023-03-01T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.8
776556,Kimberley Close - Church Hill,2023-03-01T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.26
776556,Kimberley Close - Church Hill,2023-03-01T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,108.6
776556,Kimberley Close - Church Hill,2023-03-01T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.1
776556,Kimberley Close - Church Hill,2023-03-01T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.5
776556,Kimberley Close - Church Hill,2023-03-01T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.4
776556,Kimberley Close - Church Hill,2023-03-01T14:20:00.000+00:00,transformer,,Temperature,C,17.1
776556,Kimberley Close - Church Hill,2023-03-01T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-01T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
776556,Kimberley Close - Church Hill,2023-03-01T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-03-01T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
776556,Kimberley Close - Church Hill,2023-03-01T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-01T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
776556,Kimberley Close - Church Hill,2023-03-01T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
776556,Kimberley Close - Church Hill,2023-03-01T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
776556,Kimberley Close - Church Hill,2023-03-01T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
776556,Kimberley Close - Church Hill,2023-03-01T14:20:00.000+00:00,busbar,,L3 Active Power,kW,50.02
776556,Kimberley Close - Church Hill,2023-03-01T14:20:00.000+00:00,busbar,,L2 Active Power,kW,31.02
776556,Kimberley Close - Church Hill,2023-03-01T14:20:00.000+00:00,busbar,,L1 Active Power,kW,44.26
776556,Kimberley Close - Church Hill,2023-03-01T14:20:00.000+00:00,busbar,,N Current (RMS),A,220.0
776556,Kimberley Close - Church Hill,2023-03-01T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
776556,Kimberley Close - Church Hill,2023-03-01T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
776556,Kimberley Close - Church Hill,2023-03-01T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
776556,Kimberley Close - Church Hill,2023-03-01T14:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-01T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.23
776556,Kimberley Close - Church Hill,2023-03-01T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.95
776556,Kimberley Close - Church Hill,2023-03-01T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
776556,Kimberley Close - Church Hill,2023-03-01T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.39
776556,Kimberley Close - Church Hill,2023-03-01T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.52
776556,Kimberley Close - Church Hill,2023-03-01T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.74
776556,Kimberley Close - Church Hill,2023-03-01T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,131.3
776556,Kimberley Close - Church Hill,2023-03-01T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,153.3
776556,Kimberley Close - Church Hill,2023-03-01T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.0
776556,Kimberley Close - Church Hill,2023-03-01T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.5
776556,Kimberley Close - Church Hill,2023-03-01T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
776556,Kimberley Close - Church Hill,2023-03-01T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
776556,Kimberley Close - Church Hill,2023-03-01T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
776556,Kimberley Close - Church Hill,2023-03-01T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.16
776556,Kimberley Close - Church Hill,2023-03-01T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.6
776556,Kimberley Close - Church Hill,2023-03-01T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.53
776556,Kimberley Close - Church Hill,2023-03-01T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,127.9
776556,Kimberley Close - Church Hill,2023-03-01T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.4
776556,Kimberley Close - Church Hill,2023-03-01T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
776556,Kimberley Close - Church Hill,2023-03-01T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.9
776556,Kimberley Close - Church Hill,2023-03-01T14:10:00.000+00:00,transformer,,Temperature,C,17.1
776556,Kimberley Close - Church Hill,2023-03-01T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-01T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
776556,Kimberley Close - Church Hill,2023-03-01T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-03-01T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
776556,Kimberley Close - Church Hill,2023-03-01T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-03-01T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
776556,Kimberley Close - Church Hill,2023-03-01T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
776556,Kimberley Close - Church Hill,2023-03-01T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
776556,Kimberley Close - Church Hill,2023-03-01T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
776556,Kimberley Close - Church Hill,2023-03-01T14:10:00.000+00:00,busbar,,L3 Active Power,kW,52.54
776556,Kimberley Close - Church Hill,2023-03-01T14:10:00.000+00:00,busbar,,L2 Active Power,kW,27.12
776556,Kimberley Close - Church Hill,2023-03-01T14:10:00.000+00:00,busbar,,L1 Active Power,kW,49.26
776556,Kimberley Close - Church Hill,2023-03-01T14:10:00.000+00:00,busbar,,N Current (RMS),A,259.2
776556,Kimberley Close - Church Hill,2023-03-01T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.4
776556,Kimberley Close - Church Hill,2023-03-01T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
776556,Kimberley Close - Church Hill,2023-03-01T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.2
776556,Kimberley Close - Church Hill,2023-03-01T14:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-01T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.25
776556,Kimberley Close - Church Hill,2023-03-01T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.29
776556,Kimberley Close - Church Hill,2023-03-01T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
776556,Kimberley Close - Church Hill,2023-03-01T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.89
776556,Kimberley Close - Church Hill,2023-03-01T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.63
776556,Kimberley Close - Church Hill,2023-03-01T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.15
776556,Kimberley Close - Church Hill,2023-03-01T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,111.2
776556,Kimberley Close - Church Hill,2023-03-01T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.8
776556,Kimberley Close - Church Hill,2023-03-01T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.9
776556,Kimberley Close - Church Hill,2023-03-01T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.6
776556,Kimberley Close - Church Hill,2023-03-01T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
776556,Kimberley Close - Church Hill,2023-03-01T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
776556,Kimberley Close - Church Hill,2023-03-01T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
776556,Kimberley Close - Church Hill,2023-03-01T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.05
776556,Kimberley Close - Church Hill,2023-03-01T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.72
776556,Kimberley Close - Church Hill,2023-03-01T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.48
776556,Kimberley Close - Church Hill,2023-03-01T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,108.5
776556,Kimberley Close - Church Hill,2023-03-01T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.3
776556,Kimberley Close - Church Hill,2023-03-01T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
776556,Kimberley Close - Church Hill,2023-03-01T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.8
776556,Kimberley Close - Church Hill,2023-03-01T14:00:00.000+00:00,transformer,,Temperature,C,17.4
776556,Kimberley Close - Church Hill,2023-03-01T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-01T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
776556,Kimberley Close - Church Hill,2023-03-01T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-01T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
776556,Kimberley Close - Church Hill,2023-03-01T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-03-01T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
776556,Kimberley Close - Church Hill,2023-03-01T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.43
776556,Kimberley Close - Church Hill,2023-03-01T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
776556,Kimberley Close - Church Hill,2023-03-01T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
776556,Kimberley Close - Church Hill,2023-03-01T14:00:00.000+00:00,busbar,,L3 Active Power,kW,45.94
776556,Kimberley Close - Church Hill,2023-03-01T14:00:00.000+00:00,busbar,,L2 Active Power,kW,29.35
776556,Kimberley Close - Church Hill,2023-03-01T14:00:00.000+00:00,busbar,,L1 Active Power,kW,48.63
776556,Kimberley Close - Church Hill,2023-03-01T14:00:00.000+00:00,busbar,,N Current (RMS),A,219.7
776556,Kimberley Close - Church Hill,2023-03-01T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.3
776556,Kimberley Close - Church Hill,2023-03-01T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
776556,Kimberley Close - Church Hill,2023-03-01T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.1
776556,Kimberley Close - Church Hill,2023-03-01T14:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-01T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.41
776556,Kimberley Close - Church Hill,2023-03-01T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.99
776556,Kimberley Close - Church Hill,2023-03-01T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
776556,Kimberley Close - Church Hill,2023-03-01T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.43
776556,Kimberley Close - Church Hill,2023-03-01T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.58
776556,Kimberley Close - Church Hill,2023-03-01T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.88
776556,Kimberley Close - Church Hill,2023-03-01T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,107.7
776556,Kimberley Close - Church Hill,2023-03-01T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.5
776556,Kimberley Close - Church Hill,2023-03-01T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.4
776556,Kimberley Close - Church Hill,2023-03-01T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.3
776556,Kimberley Close - Church Hill,2023-03-01T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
776556,Kimberley Close - Church Hill,2023-03-01T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
776556,Kimberley Close - Church Hill,2023-03-01T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
776556,Kimberley Close - Church Hill,2023-03-01T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.11
776556,Kimberley Close - Church Hill,2023-03-01T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.89
776556,Kimberley Close - Church Hill,2023-03-01T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.23
776556,Kimberley Close - Church Hill,2023-03-01T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,105.0
776556,Kimberley Close - Church Hill,2023-03-01T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.5
776556,Kimberley Close - Church Hill,2023-03-01T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
776556,Kimberley Close - Church Hill,2023-03-01T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.8
776556,Kimberley Close - Church Hill,2023-03-01T13:50:00.000+00:00,transformer,,Temperature,C,17.7
776556,Kimberley Close - Church Hill,2023-03-01T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-03-01T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
776556,Kimberley Close - Church Hill,2023-03-01T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-01T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
776556,Kimberley Close - Church Hill,2023-03-01T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-01T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
776556,Kimberley Close - Church Hill,2023-03-01T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
776556,Kimberley Close - Church Hill,2023-03-01T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
776556,Kimberley Close - Church Hill,2023-03-01T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
776556,Kimberley Close - Church Hill,2023-03-01T13:50:00.000+00:00,busbar,,L3 Active Power,kW,43.53
776556,Kimberley Close - Church Hill,2023-03-01T13:50:00.000+00:00,busbar,,L2 Active Power,kW,28.47
776556,Kimberley Close - Church Hill,2023-03-01T13:50:00.000+00:00,busbar,,L1 Active Power,kW,45.11
776556,Kimberley Close - Church Hill,2023-03-01T13:50:00.000+00:00,busbar,,N Current (RMS),A,212.7
776556,Kimberley Close - Church Hill,2023-03-01T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
776556,Kimberley Close - Church Hill,2023-03-01T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
776556,Kimberley Close - Church Hill,2023-03-01T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
776556,Kimberley Close - Church Hill,2023-03-01T13:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-01T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.62
776556,Kimberley Close - Church Hill,2023-03-01T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.68
776556,Kimberley Close - Church Hill,2023-03-01T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
776556,Kimberley Close - Church Hill,2023-03-01T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.35
776556,Kimberley Close - Church Hill,2023-03-01T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.79
776556,Kimberley Close - Church Hill,2023-03-01T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.92
776556,Kimberley Close - Church Hill,2023-03-01T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,107.0
776556,Kimberley Close - Church Hill,2023-03-01T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.0
776556,Kimberley Close - Church Hill,2023-03-01T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.8
776556,Kimberley Close - Church Hill,2023-03-01T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.3
776556,Kimberley Close - Church Hill,2023-03-01T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.7
776556,Kimberley Close - Church Hill,2023-03-01T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
776556,Kimberley Close - Church Hill,2023-03-01T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
776556,Kimberley Close - Church Hill,2023-03-01T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.1
776556,Kimberley Close - Church Hill,2023-03-01T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.11
776556,Kimberley Close - Church Hill,2023-03-01T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.8
776556,Kimberley Close - Church Hill,2023-03-01T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,104.4
776556,Kimberley Close - Church Hill,2023-03-01T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
776556,Kimberley Close - Church Hill,2023-03-01T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.6
776556,Kimberley Close - Church Hill,2023-03-01T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.3
776556,Kimberley Close - Church Hill,2023-03-01T13:40:00.000+00:00,transformer,,Temperature,C,17.7
776556,Kimberley Close - Church Hill,2023-03-01T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-03-01T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
776556,Kimberley Close - Church Hill,2023-03-01T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-01T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
776556,Kimberley Close - Church Hill,2023-03-01T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-03-01T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
776556,Kimberley Close - Church Hill,2023-03-01T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.32
776556,Kimberley Close - Church Hill,2023-03-01T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
776556,Kimberley Close - Church Hill,2023-03-01T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
776556,Kimberley Close - Church Hill,2023-03-01T13:40:00.000+00:00,busbar,,L3 Active Power,kW,40.44
776556,Kimberley Close - Church Hill,2023-03-01T13:40:00.000+00:00,busbar,,L2 Active Power,kW,29.9
776556,Kimberley Close - Church Hill,2023-03-01T13:40:00.000+00:00,busbar,,L1 Active Power,kW,48.72
776556,Kimberley Close - Church Hill,2023-03-01T13:40:00.000+00:00,busbar,,N Current (RMS),A,211.5
776556,Kimberley Close - Church Hill,2023-03-01T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
776556,Kimberley Close - Church Hill,2023-03-01T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
776556,Kimberley Close - Church Hill,2023-03-01T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
776556,Kimberley Close - Church Hill,2023-03-01T13:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-01T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.4
776556,Kimberley Close - Church Hill,2023-03-01T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.3
776556,Kimberley Close - Church Hill,2023-03-01T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.99
776556,Kimberley Close - Church Hill,2023-03-01T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.43
776556,Kimberley Close - Church Hill,2023-03-01T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.86
776556,Kimberley Close - Church Hill,2023-03-01T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.74
776556,Kimberley Close - Church Hill,2023-03-01T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,126.4
776556,Kimberley Close - Church Hill,2023-03-01T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.4
776556,Kimberley Close - Church Hill,2023-03-01T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.5
776556,Kimberley Close - Church Hill,2023-03-01T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,163.2
776556,Kimberley Close - Church Hill,2023-03-01T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.37
776556,Kimberley Close - Church Hill,2023-03-01T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
776556,Kimberley Close - Church Hill,2023-03-01T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
776556,Kimberley Close - Church Hill,2023-03-01T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.93
776556,Kimberley Close - Church Hill,2023-03-01T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.86
776556,Kimberley Close - Church Hill,2023-03-01T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.73
776556,Kimberley Close - Church Hill,2023-03-01T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,123.4
776556,Kimberley Close - Church Hill,2023-03-01T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.3
776556,Kimberley Close - Church Hill,2023-03-01T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
776556,Kimberley Close - Church Hill,2023-03-01T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.5
776556,Kimberley Close - Church Hill,2023-03-01T13:30:00.000+00:00,transformer,,Temperature,C,17.6
776556,Kimberley Close - Church Hill,2023-03-01T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-01T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
776556,Kimberley Close - Church Hill,2023-03-01T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-03-01T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
776556,Kimberley Close - Church Hill,2023-03-01T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-01T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
776556,Kimberley Close - Church Hill,2023-03-01T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.77
776556,Kimberley Close - Church Hill,2023-03-01T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
776556,Kimberley Close - Church Hill,2023-03-01T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
776556,Kimberley Close - Church Hill,2023-03-01T13:30:00.000+00:00,busbar,,L3 Active Power,kW,39.36
776556,Kimberley Close - Church Hill,2023-03-01T13:30:00.000+00:00,busbar,,L2 Active Power,kW,27.72
776556,Kimberley Close - Church Hill,2023-03-01T13:30:00.000+00:00,busbar,,L1 Active Power,kW,55.47
776556,Kimberley Close - Church Hill,2023-03-01T13:30:00.000+00:00,busbar,,N Current (RMS),A,249.8
776556,Kimberley Close - Church Hill,2023-03-01T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
776556,Kimberley Close - Church Hill,2023-03-01T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
776556,Kimberley Close - Church Hill,2023-03-01T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.6
776556,Kimberley Close - Church Hill,2023-03-01T13:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-01T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.66
776556,Kimberley Close - Church Hill,2023-03-01T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.18
776556,Kimberley Close - Church Hill,2023-03-01T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.36
776556,Kimberley Close - Church Hill,2023-03-01T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.8
776556,Kimberley Close - Church Hill,2023-03-01T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.69
776556,Kimberley Close - Church Hill,2023-03-01T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.15
776556,Kimberley Close - Church Hill,2023-03-01T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,110.8
776556,Kimberley Close - Church Hill,2023-03-01T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.8
776556,Kimberley Close - Church Hill,2023-03-01T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.2
776556,Kimberley Close - Church Hill,2023-03-01T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,148.3
776556,Kimberley Close - Church Hill,2023-03-01T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.4
776556,Kimberley Close - Church Hill,2023-03-01T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776556,Kimberley Close - Church Hill,2023-03-01T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
776556,Kimberley Close - Church Hill,2023-03-01T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.65
776556,Kimberley Close - Church Hill,2023-03-01T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.21
776556,Kimberley Close - Church Hill,2023-03-01T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.85
776556,Kimberley Close - Church Hill,2023-03-01T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,108.2
776556,Kimberley Close - Church Hill,2023-03-01T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.1
776556,Kimberley Close - Church Hill,2023-03-01T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.9
776556,Kimberley Close - Church Hill,2023-03-01T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.3
776556,Kimberley Close - Church Hill,2023-03-01T13:20:00.000+00:00,transformer,,Temperature,C,17.3
776556,Kimberley Close - Church Hill,2023-03-01T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-01T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
776556,Kimberley Close - Church Hill,2023-03-01T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-03-01T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
776556,Kimberley Close - Church Hill,2023-03-01T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-03-01T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
776556,Kimberley Close - Church Hill,2023-03-01T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.05
776556,Kimberley Close - Church Hill,2023-03-01T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
776556,Kimberley Close - Church Hill,2023-03-01T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
776556,Kimberley Close - Church Hill,2023-03-01T13:20:00.000+00:00,busbar,,L3 Active Power,kW,42.45
776556,Kimberley Close - Church Hill,2023-03-01T13:20:00.000+00:00,busbar,,L2 Active Power,kW,30.9
776556,Kimberley Close - Church Hill,2023-03-01T13:20:00.000+00:00,busbar,,L1 Active Power,kW,54.0
776556,Kimberley Close - Church Hill,2023-03-01T13:20:00.000+00:00,busbar,,N Current (RMS),A,219.0
776556,Kimberley Close - Church Hill,2023-03-01T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
776556,Kimberley Close - Church Hill,2023-03-01T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
776556,Kimberley Close - Church Hill,2023-03-01T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.2
776556,Kimberley Close - Church Hill,2023-03-01T13:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-01T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.34
776556,Kimberley Close - Church Hill,2023-03-01T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
776556,Kimberley Close - Church Hill,2023-03-01T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-03-01T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.7
776556,Kimberley Close - Church Hill,2023-03-01T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.23
776556,Kimberley Close - Church Hill,2023-03-01T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.29
776556,Kimberley Close - Church Hill,2023-03-01T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,142.4
776556,Kimberley Close - Church Hill,2023-03-01T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,160.7
776556,Kimberley Close - Church Hill,2023-03-01T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.5
776556,Kimberley Close - Church Hill,2023-03-01T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,170.0
776556,Kimberley Close - Church Hill,2023-03-01T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-03-01T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
776556,Kimberley Close - Church Hill,2023-03-01T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
776556,Kimberley Close - Church Hill,2023-03-01T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.63
776556,Kimberley Close - Church Hill,2023-03-01T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.24
776556,Kimberley Close - Church Hill,2023-03-01T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.24
776556,Kimberley Close - Church Hill,2023-03-01T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,138.9
776556,Kimberley Close - Church Hill,2023-03-01T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.5
776556,Kimberley Close - Church Hill,2023-03-01T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
776556,Kimberley Close - Church Hill,2023-03-01T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.3
776556,Kimberley Close - Church Hill,2023-03-01T13:10:00.000+00:00,transformer,,Temperature,C,17.1
776556,Kimberley Close - Church Hill,2023-03-01T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-01T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
776556,Kimberley Close - Church Hill,2023-03-01T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-03-01T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
776556,Kimberley Close - Church Hill,2023-03-01T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-01T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
776556,Kimberley Close - Church Hill,2023-03-01T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
776556,Kimberley Close - Church Hill,2023-03-01T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
776556,Kimberley Close - Church Hill,2023-03-01T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
776556,Kimberley Close - Church Hill,2023-03-01T13:10:00.000+00:00,busbar,,L3 Active Power,kW,53.33
776556,Kimberley Close - Church Hill,2023-03-01T13:10:00.000+00:00,busbar,,L2 Active Power,kW,29.47
776556,Kimberley Close - Church Hill,2023-03-01T13:10:00.000+00:00,busbar,,L1 Active Power,kW,61.53
776556,Kimberley Close - Church Hill,2023-03-01T13:10:00.000+00:00,busbar,,N Current (RMS),A,281.3
776556,Kimberley Close - Church Hill,2023-03-01T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.6
776556,Kimberley Close - Church Hill,2023-03-01T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
776556,Kimberley Close - Church Hill,2023-03-01T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,259.4
776556,Kimberley Close - Church Hill,2023-03-01T13:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-01T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.23
776556,Kimberley Close - Church Hill,2023-03-01T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.71
776556,Kimberley Close - Church Hill,2023-03-01T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
776556,Kimberley Close - Church Hill,2023-03-01T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.15
776556,Kimberley Close - Church Hill,2023-03-01T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.38
776556,Kimberley Close - Church Hill,2023-03-01T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.12
776556,Kimberley Close - Church Hill,2023-03-01T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,141.4
776556,Kimberley Close - Church Hill,2023-03-01T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,176.7
776556,Kimberley Close - Church Hill,2023-03-01T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.3
776556,Kimberley Close - Church Hill,2023-03-01T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,164.8
776556,Kimberley Close - Church Hill,2023-03-01T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-03-01T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776556,Kimberley Close - Church Hill,2023-03-01T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-03-01T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.47
776556,Kimberley Close - Church Hill,2023-03-01T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.66
776556,Kimberley Close - Church Hill,2023-03-01T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.66
776556,Kimberley Close - Church Hill,2023-03-01T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,137.7
776556,Kimberley Close - Church Hill,2023-03-01T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
776556,Kimberley Close - Church Hill,2023-03-01T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
776556,Kimberley Close - Church Hill,2023-03-01T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.5
776556,Kimberley Close - Church Hill,2023-03-01T13:00:00.000+00:00,transformer,,Temperature,C,16.8
776556,Kimberley Close - Church Hill,2023-03-01T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-01T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
776556,Kimberley Close - Church Hill,2023-03-01T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-03-01T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
776556,Kimberley Close - Church Hill,2023-03-01T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-01T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
776556,Kimberley Close - Church Hill,2023-03-01T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.2
776556,Kimberley Close - Church Hill,2023-03-01T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
776556,Kimberley Close - Church Hill,2023-03-01T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
776556,Kimberley Close - Church Hill,2023-03-01T13:00:00.000+00:00,busbar,,L3 Active Power,kW,56.62
776556,Kimberley Close - Church Hill,2023-03-01T13:00:00.000+00:00,busbar,,L2 Active Power,kW,29.04
776556,Kimberley Close - Church Hill,2023-03-01T13:00:00.000+00:00,busbar,,L1 Active Power,kW,56.78
776556,Kimberley Close - Church Hill,2023-03-01T13:00:00.000+00:00,busbar,,N Current (RMS),A,279.1
776556,Kimberley Close - Church Hill,2023-03-01T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.1
776556,Kimberley Close - Church Hill,2023-03-01T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
776556,Kimberley Close - Church Hill,2023-03-01T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.8
776556,Kimberley Close - Church Hill,2023-03-01T13:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-01T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.34
776556,Kimberley Close - Church Hill,2023-03-01T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
776556,Kimberley Close - Church Hill,2023-03-01T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.27
776556,Kimberley Close - Church Hill,2023-03-01T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.56
776556,Kimberley Close - Church Hill,2023-03-01T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.19
776556,Kimberley Close - Church Hill,2023-03-01T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.76
776556,Kimberley Close - Church Hill,2023-03-01T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,125.0
776556,Kimberley Close - Church Hill,2023-03-01T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.7
776556,Kimberley Close - Church Hill,2023-03-01T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.5
776556,Kimberley Close - Church Hill,2023-03-01T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.2
776556,Kimberley Close - Church Hill,2023-03-01T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
776556,Kimberley Close - Church Hill,2023-03-01T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
776556,Kimberley Close - Church Hill,2023-03-01T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
776556,Kimberley Close - Church Hill,2023-03-01T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.34
776556,Kimberley Close - Church Hill,2023-03-01T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.06
776556,Kimberley Close - Church Hill,2023-03-01T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.1
776556,Kimberley Close - Church Hill,2023-03-01T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,121.8
776556,Kimberley Close - Church Hill,2023-03-01T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.4
776556,Kimberley Close - Church Hill,2023-03-01T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
776556,Kimberley Close - Church Hill,2023-03-01T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.4
776556,Kimberley Close - Church Hill,2023-03-01T12:50:00.000+00:00,transformer,,Temperature,C,16.5
776556,Kimberley Close - Church Hill,2023-03-01T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-01T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
776556,Kimberley Close - Church Hill,2023-03-01T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-03-01T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
776556,Kimberley Close - Church Hill,2023-03-01T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-01T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
776556,Kimberley Close - Church Hill,2023-03-01T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
776556,Kimberley Close - Church Hill,2023-03-01T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
776556,Kimberley Close - Church Hill,2023-03-01T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
776556,Kimberley Close - Church Hill,2023-03-01T12:50:00.000+00:00,busbar,,L3 Active Power,kW,48.9
776556,Kimberley Close - Church Hill,2023-03-01T12:50:00.000+00:00,busbar,,L2 Active Power,kW,27.25
776556,Kimberley Close - Church Hill,2023-03-01T12:50:00.000+00:00,busbar,,L1 Active Power,kW,51.87
776556,Kimberley Close - Church Hill,2023-03-01T12:50:00.000+00:00,busbar,,N Current (RMS),A,246.8
776556,Kimberley Close - Church Hill,2023-03-01T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.5
776556,Kimberley Close - Church Hill,2023-03-01T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
776556,Kimberley Close - Church Hill,2023-03-01T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.0
776556,Kimberley Close - Church Hill,2023-03-01T12:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-01T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.4
776556,Kimberley Close - Church Hill,2023-03-01T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-03-01T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-03-01T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.56
776556,Kimberley Close - Church Hill,2023-03-01T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.74
776556,Kimberley Close - Church Hill,2023-03-01T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.6
776556,Kimberley Close - Church Hill,2023-03-01T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,109.9
776556,Kimberley Close - Church Hill,2023-03-01T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.3
776556,Kimberley Close - Church Hill,2023-03-01T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.1
776556,Kimberley Close - Church Hill,2023-03-01T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.2
776556,Kimberley Close - Church Hill,2023-03-01T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
776556,Kimberley Close - Church Hill,2023-03-01T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
776556,Kimberley Close - Church Hill,2023-03-01T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
776556,Kimberley Close - Church Hill,2023-03-01T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.62
776556,Kimberley Close - Church Hill,2023-03-01T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.59
776556,Kimberley Close - Church Hill,2023-03-01T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.12
776556,Kimberley Close - Church Hill,2023-03-01T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,107.2
776556,Kimberley Close - Church Hill,2023-03-01T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.6
776556,Kimberley Close - Church Hill,2023-03-01T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
