Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-01T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.5
776556,Kimberley Close - Church Hill,2023-03-01T12:40:00.000+00:00,transformer,,Temperature,C,16.4
776556,Kimberley Close - Church Hill,2023-03-01T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-01T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
776556,Kimberley Close - Church Hill,2023-03-01T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-03-01T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
776556,Kimberley Close - Church Hill,2023-03-01T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-03-01T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
776556,Kimberley Close - Church Hill,2023-03-01T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.94
776556,Kimberley Close - Church Hill,2023-03-01T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
776556,Kimberley Close - Church Hill,2023-03-01T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
776556,Kimberley Close - Church Hill,2023-03-01T12:40:00.000+00:00,busbar,,L3 Active Power,kW,48.17
776556,Kimberley Close - Church Hill,2023-03-01T12:40:00.000+00:00,busbar,,L2 Active Power,kW,31.33
776556,Kimberley Close - Church Hill,2023-03-01T12:40:00.000+00:00,busbar,,L1 Active Power,kW,52.72
776556,Kimberley Close - Church Hill,2023-03-01T12:40:00.000+00:00,busbar,,N Current (RMS),A,217.0
776556,Kimberley Close - Church Hill,2023-03-01T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.8
776556,Kimberley Close - Church Hill,2023-03-01T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
776556,Kimberley Close - Church Hill,2023-03-01T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.2
776556,Kimberley Close - Church Hill,2023-03-01T12:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-01T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.63
776556,Kimberley Close - Church Hill,2023-03-01T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.68
776556,Kimberley Close - Church Hill,2023-03-01T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
776556,Kimberley Close - Church Hill,2023-03-01T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.54
776556,Kimberley Close - Church Hill,2023-03-01T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.94
776556,Kimberley Close - Church Hill,2023-03-01T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.45
776556,Kimberley Close - Church Hill,2023-03-01T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,109.4
776556,Kimberley Close - Church Hill,2023-03-01T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.8
776556,Kimberley Close - Church Hill,2023-03-01T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.0
776556,Kimberley Close - Church Hill,2023-03-01T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.1
776556,Kimberley Close - Church Hill,2023-03-01T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-03-01T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776556,Kimberley Close - Church Hill,2023-03-01T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
776556,Kimberley Close - Church Hill,2023-03-01T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.84
776556,Kimberley Close - Church Hill,2023-03-01T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.31
776556,Kimberley Close - Church Hill,2023-03-01T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.4
776556,Kimberley Close - Church Hill,2023-03-01T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,106.7
776556,Kimberley Close - Church Hill,2023-03-01T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.0
776556,Kimberley Close - Church Hill,2023-03-01T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
776556,Kimberley Close - Church Hill,2023-03-01T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.4
776556,Kimberley Close - Church Hill,2023-03-01T12:30:00.000+00:00,transformer,,Temperature,C,16.4
776556,Kimberley Close - Church Hill,2023-03-01T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-01T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
776556,Kimberley Close - Church Hill,2023-03-01T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776556,Kimberley Close - Church Hill,2023-03-01T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
776556,Kimberley Close - Church Hill,2023-03-01T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-01T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
776556,Kimberley Close - Church Hill,2023-03-01T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
776556,Kimberley Close - Church Hill,2023-03-01T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
776556,Kimberley Close - Church Hill,2023-03-01T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
776556,Kimberley Close - Church Hill,2023-03-01T12:30:00.000+00:00,busbar,,L3 Active Power,kW,46.37
776556,Kimberley Close - Church Hill,2023-03-01T12:30:00.000+00:00,busbar,,L2 Active Power,kW,30.25
776556,Kimberley Close - Church Hill,2023-03-01T12:30:00.000+00:00,busbar,,L1 Active Power,kW,51.85
776556,Kimberley Close - Church Hill,2023-03-01T12:30:00.000+00:00,busbar,,N Current (RMS),A,216.0
776556,Kimberley Close - Church Hill,2023-03-01T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.8
776556,Kimberley Close - Church Hill,2023-03-01T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
776556,Kimberley Close - Church Hill,2023-03-01T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.0
776556,Kimberley Close - Church Hill,2023-03-01T12:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-01T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.87
776556,Kimberley Close - Church Hill,2023-03-01T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.96
776556,Kimberley Close - Church Hill,2023-03-01T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-03-01T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.23
776556,Kimberley Close - Church Hill,2023-03-01T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.7
776556,Kimberley Close - Church Hill,2023-03-01T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.36
776556,Kimberley Close - Church Hill,2023-03-01T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,100.1
776556,Kimberley Close - Church Hill,2023-03-01T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.1
776556,Kimberley Close - Church Hill,2023-03-01T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.4
776556,Kimberley Close - Church Hill,2023-03-01T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.2
776556,Kimberley Close - Church Hill,2023-03-01T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
776556,Kimberley Close - Church Hill,2023-03-01T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
776556,Kimberley Close - Church Hill,2023-03-01T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
776556,Kimberley Close - Church Hill,2023-03-01T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.39
776556,Kimberley Close - Church Hill,2023-03-01T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.65
776556,Kimberley Close - Church Hill,2023-03-01T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.34
776556,Kimberley Close - Church Hill,2023-03-01T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,97.7
776556,Kimberley Close - Church Hill,2023-03-01T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.7
776556,Kimberley Close - Church Hill,2023-03-01T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
776556,Kimberley Close - Church Hill,2023-03-01T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.3
776556,Kimberley Close - Church Hill,2023-03-01T12:20:00.000+00:00,transformer,,Temperature,C,16.1
776556,Kimberley Close - Church Hill,2023-03-01T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-01T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
776556,Kimberley Close - Church Hill,2023-03-01T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776556,Kimberley Close - Church Hill,2023-03-01T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
776556,Kimberley Close - Church Hill,2023-03-01T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-01T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
776556,Kimberley Close - Church Hill,2023-03-01T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.98
776556,Kimberley Close - Church Hill,2023-03-01T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
776556,Kimberley Close - Church Hill,2023-03-01T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
776556,Kimberley Close - Church Hill,2023-03-01T12:20:00.000+00:00,busbar,,L3 Active Power,kW,41.63
776556,Kimberley Close - Church Hill,2023-03-01T12:20:00.000+00:00,busbar,,L2 Active Power,kW,32.35
776556,Kimberley Close - Church Hill,2023-03-01T12:20:00.000+00:00,busbar,,L1 Active Power,kW,52.71
776556,Kimberley Close - Church Hill,2023-03-01T12:20:00.000+00:00,busbar,,N Current (RMS),A,197.7
776556,Kimberley Close - Church Hill,2023-03-01T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
776556,Kimberley Close - Church Hill,2023-03-01T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
776556,Kimberley Close - Church Hill,2023-03-01T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.6
776556,Kimberley Close - Church Hill,2023-03-01T12:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-01T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.04
776556,Kimberley Close - Church Hill,2023-03-01T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.48
776556,Kimberley Close - Church Hill,2023-03-01T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.37
776556,Kimberley Close - Church Hill,2023-03-01T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.0
776556,Kimberley Close - Church Hill,2023-03-01T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.35
776556,Kimberley Close - Church Hill,2023-03-01T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.5
776556,Kimberley Close - Church Hill,2023-03-01T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,117.3
776556,Kimberley Close - Church Hill,2023-03-01T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,147.7
776556,Kimberley Close - Church Hill,2023-03-01T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
776556,Kimberley Close - Church Hill,2023-03-01T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.7
776556,Kimberley Close - Church Hill,2023-03-01T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
776556,Kimberley Close - Church Hill,2023-03-01T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776556,Kimberley Close - Church Hill,2023-03-01T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
776556,Kimberley Close - Church Hill,2023-03-01T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.99
776556,Kimberley Close - Church Hill,2023-03-01T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.26
776556,Kimberley Close - Church Hill,2023-03-01T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.15
776556,Kimberley Close - Church Hill,2023-03-01T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,114.4
776556,Kimberley Close - Church Hill,2023-03-01T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.9
776556,Kimberley Close - Church Hill,2023-03-01T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
776556,Kimberley Close - Church Hill,2023-03-01T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.5
776556,Kimberley Close - Church Hill,2023-03-01T12:10:00.000+00:00,transformer,,Temperature,C,15.8
776556,Kimberley Close - Church Hill,2023-03-01T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-01T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
776556,Kimberley Close - Church Hill,2023-03-01T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-03-01T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
776556,Kimberley Close - Church Hill,2023-03-01T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-01T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
776556,Kimberley Close - Church Hill,2023-03-01T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.41
776556,Kimberley Close - Church Hill,2023-03-01T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
776556,Kimberley Close - Church Hill,2023-03-01T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
776556,Kimberley Close - Church Hill,2023-03-01T12:10:00.000+00:00,busbar,,L3 Active Power,kW,50.99
776556,Kimberley Close - Church Hill,2023-03-01T12:10:00.000+00:00,busbar,,L2 Active Power,kW,28.61
776556,Kimberley Close - Church Hill,2023-03-01T12:10:00.000+00:00,busbar,,L1 Active Power,kW,50.65
776556,Kimberley Close - Church Hill,2023-03-01T12:10:00.000+00:00,busbar,,N Current (RMS),A,231.7
776556,Kimberley Close - Church Hill,2023-03-01T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.5
776556,Kimberley Close - Church Hill,2023-03-01T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
776556,Kimberley Close - Church Hill,2023-03-01T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.7
776556,Kimberley Close - Church Hill,2023-03-01T12:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-01T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.65
776556,Kimberley Close - Church Hill,2023-03-01T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
776556,Kimberley Close - Church Hill,2023-03-01T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
776556,Kimberley Close - Church Hill,2023-03-01T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.86
776556,Kimberley Close - Church Hill,2023-03-01T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.09
776556,Kimberley Close - Church Hill,2023-03-01T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.03
776556,Kimberley Close - Church Hill,2023-03-01T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,111.2
776556,Kimberley Close - Church Hill,2023-03-01T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.1
776556,Kimberley Close - Church Hill,2023-03-01T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.2
776556,Kimberley Close - Church Hill,2023-03-01T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.3
776556,Kimberley Close - Church Hill,2023-03-01T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-03-01T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776556,Kimberley Close - Church Hill,2023-03-01T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
776556,Kimberley Close - Church Hill,2023-03-01T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.05
776556,Kimberley Close - Church Hill,2023-03-01T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.36
776556,Kimberley Close - Church Hill,2023-03-01T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.32
776556,Kimberley Close - Church Hill,2023-03-01T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,108.3
776556,Kimberley Close - Church Hill,2023-03-01T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.2
776556,Kimberley Close - Church Hill,2023-03-01T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.3
776556,Kimberley Close - Church Hill,2023-03-01T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.8
776556,Kimberley Close - Church Hill,2023-03-01T12:00:00.000+00:00,transformer,,Temperature,C,15.6
776556,Kimberley Close - Church Hill,2023-03-01T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-01T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
776556,Kimberley Close - Church Hill,2023-03-01T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776556,Kimberley Close - Church Hill,2023-03-01T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
776556,Kimberley Close - Church Hill,2023-03-01T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-01T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
776556,Kimberley Close - Church Hill,2023-03-01T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.65
776556,Kimberley Close - Church Hill,2023-03-01T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
776556,Kimberley Close - Church Hill,2023-03-01T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
776556,Kimberley Close - Church Hill,2023-03-01T12:00:00.000+00:00,busbar,,L3 Active Power,kW,50.9
776556,Kimberley Close - Church Hill,2023-03-01T12:00:00.000+00:00,busbar,,L2 Active Power,kW,31.45
776556,Kimberley Close - Church Hill,2023-03-01T12:00:00.000+00:00,busbar,,L1 Active Power,kW,50.35
776556,Kimberley Close - Church Hill,2023-03-01T12:00:00.000+00:00,busbar,,N Current (RMS),A,219.4
776556,Kimberley Close - Church Hill,2023-03-01T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.6
776556,Kimberley Close - Church Hill,2023-03-01T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
776556,Kimberley Close - Church Hill,2023-03-01T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.2
776556,Kimberley Close - Church Hill,2023-03-01T12:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-01T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.69
776556,Kimberley Close - Church Hill,2023-03-01T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-03-01T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.25
776556,Kimberley Close - Church Hill,2023-03-01T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.82
776556,Kimberley Close - Church Hill,2023-03-01T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.14
776556,Kimberley Close - Church Hill,2023-03-01T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.88
776556,Kimberley Close - Church Hill,2023-03-01T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,130.4
776556,Kimberley Close - Church Hill,2023-03-01T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.1
776556,Kimberley Close - Church Hill,2023-03-01T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
776556,Kimberley Close - Church Hill,2023-03-01T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.5
776556,Kimberley Close - Church Hill,2023-03-01T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.66
776556,Kimberley Close - Church Hill,2023-03-01T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776556,Kimberley Close - Church Hill,2023-03-01T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
776556,Kimberley Close - Church Hill,2023-03-01T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.74
776556,Kimberley Close - Church Hill,2023-03-01T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.97
776556,Kimberley Close - Church Hill,2023-03-01T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.37
776556,Kimberley Close - Church Hill,2023-03-01T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,127.1
776556,Kimberley Close - Church Hill,2023-03-01T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.6
776556,Kimberley Close - Church Hill,2023-03-01T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
776556,Kimberley Close - Church Hill,2023-03-01T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.5
776556,Kimberley Close - Church Hill,2023-03-01T11:50:00.000+00:00,transformer,,Temperature,C,15.5
776556,Kimberley Close - Church Hill,2023-03-01T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-01T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
776556,Kimberley Close - Church Hill,2023-03-01T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-03-01T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
776556,Kimberley Close - Church Hill,2023-03-01T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-01T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
776556,Kimberley Close - Church Hill,2023-03-01T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.35
776556,Kimberley Close - Church Hill,2023-03-01T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
776556,Kimberley Close - Church Hill,2023-03-01T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
776556,Kimberley Close - Church Hill,2023-03-01T11:50:00.000+00:00,busbar,,L3 Active Power,kW,48.56
776556,Kimberley Close - Church Hill,2023-03-01T11:50:00.000+00:00,busbar,,L2 Active Power,kW,22.11
776556,Kimberley Close - Church Hill,2023-03-01T11:50:00.000+00:00,busbar,,L1 Active Power,kW,51.25
776556,Kimberley Close - Church Hill,2023-03-01T11:50:00.000+00:00,busbar,,N Current (RMS),A,257.5
776556,Kimberley Close - Church Hill,2023-03-01T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
776556,Kimberley Close - Church Hill,2023-03-01T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
776556,Kimberley Close - Church Hill,2023-03-01T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.4
776556,Kimberley Close - Church Hill,2023-03-01T11:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-01T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.26
776556,Kimberley Close - Church Hill,2023-03-01T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
776556,Kimberley Close - Church Hill,2023-03-01T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
776556,Kimberley Close - Church Hill,2023-03-01T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.34
776556,Kimberley Close - Church Hill,2023-03-01T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.13
776556,Kimberley Close - Church Hill,2023-03-01T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.55
776556,Kimberley Close - Church Hill,2023-03-01T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,122.0
776556,Kimberley Close - Church Hill,2023-03-01T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.5
776556,Kimberley Close - Church Hill,2023-03-01T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
776556,Kimberley Close - Church Hill,2023-03-01T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.1
776556,Kimberley Close - Church Hill,2023-03-01T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
776556,Kimberley Close - Church Hill,2023-03-01T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776556,Kimberley Close - Church Hill,2023-03-01T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
776556,Kimberley Close - Church Hill,2023-03-01T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.91
776556,Kimberley Close - Church Hill,2023-03-01T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.85
776556,Kimberley Close - Church Hill,2023-03-01T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.49
776556,Kimberley Close - Church Hill,2023-03-01T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,118.9
776556,Kimberley Close - Church Hill,2023-03-01T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.1
776556,Kimberley Close - Church Hill,2023-03-01T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
776556,Kimberley Close - Church Hill,2023-03-01T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.4
776556,Kimberley Close - Church Hill,2023-03-01T11:40:00.000+00:00,transformer,,Temperature,C,15.9
776556,Kimberley Close - Church Hill,2023-03-01T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-01T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
776556,Kimberley Close - Church Hill,2023-03-01T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776556,Kimberley Close - Church Hill,2023-03-01T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
776556,Kimberley Close - Church Hill,2023-03-01T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-03-01T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
776556,Kimberley Close - Church Hill,2023-03-01T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.63
776556,Kimberley Close - Church Hill,2023-03-01T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
776556,Kimberley Close - Church Hill,2023-03-01T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
776556,Kimberley Close - Church Hill,2023-03-01T11:40:00.000+00:00,busbar,,L3 Active Power,kW,51.24
776556,Kimberley Close - Church Hill,2023-03-01T11:40:00.000+00:00,busbar,,L2 Active Power,kW,25.98
776556,Kimberley Close - Church Hill,2023-03-01T11:40:00.000+00:00,busbar,,L1 Active Power,kW,51.03
776556,Kimberley Close - Church Hill,2023-03-01T11:40:00.000+00:00,busbar,,N Current (RMS),A,241.0
776556,Kimberley Close - Church Hill,2023-03-01T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.8
776556,Kimberley Close - Church Hill,2023-03-01T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
776556,Kimberley Close - Church Hill,2023-03-01T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.3
776556,Kimberley Close - Church Hill,2023-03-01T11:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-01T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.32
776556,Kimberley Close - Church Hill,2023-03-01T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
776556,Kimberley Close - Church Hill,2023-03-01T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.14
776556,Kimberley Close - Church Hill,2023-03-01T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.24
776556,Kimberley Close - Church Hill,2023-03-01T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.38
776556,Kimberley Close - Church Hill,2023-03-01T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.6
776556,Kimberley Close - Church Hill,2023-03-01T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,108.9
776556,Kimberley Close - Church Hill,2023-03-01T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,141.1
776556,Kimberley Close - Church Hill,2023-03-01T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.9
776556,Kimberley Close - Church Hill,2023-03-01T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.1
776556,Kimberley Close - Church Hill,2023-03-01T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
776556,Kimberley Close - Church Hill,2023-03-01T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776556,Kimberley Close - Church Hill,2023-03-01T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
776556,Kimberley Close - Church Hill,2023-03-01T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.7
776556,Kimberley Close - Church Hill,2023-03-01T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.42
776556,Kimberley Close - Church Hill,2023-03-01T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.56
776556,Kimberley Close - Church Hill,2023-03-01T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,106.0
776556,Kimberley Close - Church Hill,2023-03-01T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.0
776556,Kimberley Close - Church Hill,2023-03-01T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
776556,Kimberley Close - Church Hill,2023-03-01T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.9
776556,Kimberley Close - Church Hill,2023-03-01T11:30:00.000+00:00,transformer,,Temperature,C,16.1
776556,Kimberley Close - Church Hill,2023-03-01T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-01T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
776556,Kimberley Close - Church Hill,2023-03-01T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776556,Kimberley Close - Church Hill,2023-03-01T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
776556,Kimberley Close - Church Hill,2023-03-01T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-01T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
776556,Kimberley Close - Church Hill,2023-03-01T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.81
776556,Kimberley Close - Church Hill,2023-03-01T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
776556,Kimberley Close - Church Hill,2023-03-01T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
776556,Kimberley Close - Church Hill,2023-03-01T11:30:00.000+00:00,busbar,,L3 Active Power,kW,50.94
776556,Kimberley Close - Church Hill,2023-03-01T11:30:00.000+00:00,busbar,,L2 Active Power,kW,30.8
776556,Kimberley Close - Church Hill,2023-03-01T11:30:00.000+00:00,busbar,,L1 Active Power,kW,45.16
776556,Kimberley Close - Church Hill,2023-03-01T11:30:00.000+00:00,busbar,,N Current (RMS),A,214.9
776556,Kimberley Close - Church Hill,2023-03-01T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.2
776556,Kimberley Close - Church Hill,2023-03-01T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
776556,Kimberley Close - Church Hill,2023-03-01T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
776556,Kimberley Close - Church Hill,2023-03-01T11:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-01T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.31
776556,Kimberley Close - Church Hill,2023-03-01T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.3
776556,Kimberley Close - Church Hill,2023-03-01T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.92
776556,Kimberley Close - Church Hill,2023-03-01T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.03
776556,Kimberley Close - Church Hill,2023-03-01T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.46
776556,Kimberley Close - Church Hill,2023-03-01T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.74
776556,Kimberley Close - Church Hill,2023-03-01T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,116.8
776556,Kimberley Close - Church Hill,2023-03-01T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.3
776556,Kimberley Close - Church Hill,2023-03-01T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.7
776556,Kimberley Close - Church Hill,2023-03-01T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.5
776556,Kimberley Close - Church Hill,2023-03-01T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
776556,Kimberley Close - Church Hill,2023-03-01T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
776556,Kimberley Close - Church Hill,2023-03-01T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
776556,Kimberley Close - Church Hill,2023-03-01T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.52
776556,Kimberley Close - Church Hill,2023-03-01T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.68
776556,Kimberley Close - Church Hill,2023-03-01T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.25
776556,Kimberley Close - Church Hill,2023-03-01T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,113.8
776556,Kimberley Close - Church Hill,2023-03-01T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.1
776556,Kimberley Close - Church Hill,2023-03-01T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
776556,Kimberley Close - Church Hill,2023-03-01T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.4
776556,Kimberley Close - Church Hill,2023-03-01T11:20:00.000+00:00,transformer,,Temperature,C,15.9
776556,Kimberley Close - Church Hill,2023-03-01T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-01T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
776556,Kimberley Close - Church Hill,2023-03-01T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-03-01T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
776556,Kimberley Close - Church Hill,2023-03-01T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-03-01T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
776556,Kimberley Close - Church Hill,2023-03-01T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
776556,Kimberley Close - Church Hill,2023-03-01T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
776556,Kimberley Close - Church Hill,2023-03-01T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
776556,Kimberley Close - Church Hill,2023-03-01T11:20:00.000+00:00,busbar,,L3 Active Power,kW,44.55
776556,Kimberley Close - Church Hill,2023-03-01T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.13
776556,Kimberley Close - Church Hill,2023-03-01T11:20:00.000+00:00,busbar,,L1 Active Power,kW,43.99
776556,Kimberley Close - Church Hill,2023-03-01T11:20:00.000+00:00,busbar,,N Current (RMS),A,230.5
776556,Kimberley Close - Church Hill,2023-03-01T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
776556,Kimberley Close - Church Hill,2023-03-01T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
776556,Kimberley Close - Church Hill,2023-03-01T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
776556,Kimberley Close - Church Hill,2023-03-01T11:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-01T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.51
776556,Kimberley Close - Church Hill,2023-03-01T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
776556,Kimberley Close - Church Hill,2023-03-01T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
776556,Kimberley Close - Church Hill,2023-03-01T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.81
776556,Kimberley Close - Church Hill,2023-03-01T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.97
776556,Kimberley Close - Church Hill,2023-03-01T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.82
776556,Kimberley Close - Church Hill,2023-03-01T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,98.3
776556,Kimberley Close - Church Hill,2023-03-01T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.6
776556,Kimberley Close - Church Hill,2023-03-01T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.8
776556,Kimberley Close - Church Hill,2023-03-01T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.1
776556,Kimberley Close - Church Hill,2023-03-01T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
776556,Kimberley Close - Church Hill,2023-03-01T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776556,Kimberley Close - Church Hill,2023-03-01T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
776556,Kimberley Close - Church Hill,2023-03-01T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.11
776556,Kimberley Close - Church Hill,2023-03-01T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.56
776556,Kimberley Close - Church Hill,2023-03-01T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.36
776556,Kimberley Close - Church Hill,2023-03-01T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,95.7
776556,Kimberley Close - Church Hill,2023-03-01T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.4
776556,Kimberley Close - Church Hill,2023-03-01T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
776556,Kimberley Close - Church Hill,2023-03-01T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.5
776556,Kimberley Close - Church Hill,2023-03-01T11:10:00.000+00:00,transformer,,Temperature,C,15.7
776556,Kimberley Close - Church Hill,2023-03-01T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-01T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
776556,Kimberley Close - Church Hill,2023-03-01T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776556,Kimberley Close - Church Hill,2023-03-01T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
776556,Kimberley Close - Church Hill,2023-03-01T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-03-01T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
776556,Kimberley Close - Church Hill,2023-03-01T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
776556,Kimberley Close - Church Hill,2023-03-01T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
776556,Kimberley Close - Church Hill,2023-03-01T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
776556,Kimberley Close - Church Hill,2023-03-01T11:10:00.000+00:00,busbar,,L3 Active Power,kW,46.92
776556,Kimberley Close - Church Hill,2023-03-01T11:10:00.000+00:00,busbar,,L2 Active Power,kW,31.53
776556,Kimberley Close - Church Hill,2023-03-01T11:10:00.000+00:00,busbar,,L1 Active Power,kW,40.19
776556,Kimberley Close - Church Hill,2023-03-01T11:10:00.000+00:00,busbar,,N Current (RMS),A,194.0
776556,Kimberley Close - Church Hill,2023-03-01T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
776556,Kimberley Close - Church Hill,2023-03-01T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
776556,Kimberley Close - Church Hill,2023-03-01T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
776556,Kimberley Close - Church Hill,2023-03-01T11:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-01T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.06
776556,Kimberley Close - Church Hill,2023-03-01T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
776556,Kimberley Close - Church Hill,2023-03-01T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.6
776556,Kimberley Close - Church Hill,2023-03-01T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.94
776556,Kimberley Close - Church Hill,2023-03-01T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.93
776556,Kimberley Close - Church Hill,2023-03-01T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.68
776556,Kimberley Close - Church Hill,2023-03-01T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,123.2
776556,Kimberley Close - Church Hill,2023-03-01T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,159.3
776556,Kimberley Close - Church Hill,2023-03-01T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
776556,Kimberley Close - Church Hill,2023-03-01T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.3
776556,Kimberley Close - Church Hill,2023-03-01T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
776556,Kimberley Close - Church Hill,2023-03-01T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776556,Kimberley Close - Church Hill,2023-03-01T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
776556,Kimberley Close - Church Hill,2023-03-01T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.8
776556,Kimberley Close - Church Hill,2023-03-01T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.56
776556,Kimberley Close - Church Hill,2023-03-01T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.58
776556,Kimberley Close - Church Hill,2023-03-01T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,119.9
776556,Kimberley Close - Church Hill,2023-03-01T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
776556,Kimberley Close - Church Hill,2023-03-01T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
776556,Kimberley Close - Church Hill,2023-03-01T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.1
776556,Kimberley Close - Church Hill,2023-03-01T11:00:00.000+00:00,transformer,,Temperature,C,15.9
776556,Kimberley Close - Church Hill,2023-03-01T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-01T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
776556,Kimberley Close - Church Hill,2023-03-01T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-03-01T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
776556,Kimberley Close - Church Hill,2023-03-01T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-03-01T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
776556,Kimberley Close - Church Hill,2023-03-01T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
776556,Kimberley Close - Church Hill,2023-03-01T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
776556,Kimberley Close - Church Hill,2023-03-01T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
776556,Kimberley Close - Church Hill,2023-03-01T11:00:00.000+00:00,busbar,,L3 Active Power,kW,52.73
776556,Kimberley Close - Church Hill,2023-03-01T11:00:00.000+00:00,busbar,,L2 Active Power,kW,27.5
776556,Kimberley Close - Church Hill,2023-03-01T11:00:00.000+00:00,busbar,,L1 Active Power,kW,40.26
776556,Kimberley Close - Church Hill,2023-03-01T11:00:00.000+00:00,busbar,,N Current (RMS),A,243.2
776556,Kimberley Close - Church Hill,2023-03-01T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.3
776556,Kimberley Close - Church Hill,2023-03-01T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
776556,Kimberley Close - Church Hill,2023-03-01T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
776556,Kimberley Close - Church Hill,2023-03-01T11:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-01T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.62
776556,Kimberley Close - Church Hill,2023-03-01T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.6
776556,Kimberley Close - Church Hill,2023-03-01T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.51
776556,Kimberley Close - Church Hill,2023-03-01T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.88
776556,Kimberley Close - Church Hill,2023-03-01T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.83
776556,Kimberley Close - Church Hill,2023-03-01T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.92
776556,Kimberley Close - Church Hill,2023-03-01T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,95.0
776556,Kimberley Close - Church Hill,2023-03-01T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,139.7
776556,Kimberley Close - Church Hill,2023-03-01T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.8
776556,Kimberley Close - Church Hill,2023-03-01T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.9
776556,Kimberley Close - Church Hill,2023-03-01T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
776556,Kimberley Close - Church Hill,2023-03-01T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
776556,Kimberley Close - Church Hill,2023-03-01T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
776556,Kimberley Close - Church Hill,2023-03-01T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.88
776556,Kimberley Close - Church Hill,2023-03-01T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.37
776556,Kimberley Close - Church Hill,2023-03-01T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.96
776556,Kimberley Close - Church Hill,2023-03-01T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,92.5
776556,Kimberley Close - Church Hill,2023-03-01T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.5
776556,Kimberley Close - Church Hill,2023-03-01T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
776556,Kimberley Close - Church Hill,2023-03-01T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
776556,Kimberley Close - Church Hill,2023-03-01T10:50:00.000+00:00,transformer,,Temperature,C,16.1
776556,Kimberley Close - Church Hill,2023-03-01T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-01T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
776556,Kimberley Close - Church Hill,2023-03-01T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-03-01T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
776556,Kimberley Close - Church Hill,2023-03-01T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-03-01T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
776556,Kimberley Close - Church Hill,2023-03-01T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
776556,Kimberley Close - Church Hill,2023-03-01T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
776556,Kimberley Close - Church Hill,2023-03-01T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
776556,Kimberley Close - Church Hill,2023-03-01T10:50:00.000+00:00,busbar,,L3 Active Power,kW,45.76
776556,Kimberley Close - Church Hill,2023-03-01T10:50:00.000+00:00,busbar,,L2 Active Power,kW,33.2
776556,Kimberley Close - Church Hill,2023-03-01T10:50:00.000+00:00,busbar,,L1 Active Power,kW,39.88
776556,Kimberley Close - Church Hill,2023-03-01T10:50:00.000+00:00,busbar,,N Current (RMS),A,187.4
776556,Kimberley Close - Church Hill,2023-03-01T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.8
776556,Kimberley Close - Church Hill,2023-03-01T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
776556,Kimberley Close - Church Hill,2023-03-01T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
776556,Kimberley Close - Church Hill,2023-03-01T10:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-01T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.81
776556,Kimberley Close - Church Hill,2023-03-01T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.9
776556,Kimberley Close - Church Hill,2023-03-01T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.15
776556,Kimberley Close - Church Hill,2023-03-01T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.41
776556,Kimberley Close - Church Hill,2023-03-01T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.13
776556,Kimberley Close - Church Hill,2023-03-01T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.27
776556,Kimberley Close - Church Hill,2023-03-01T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,95.9
776556,Kimberley Close - Church Hill,2023-03-01T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.4
776556,Kimberley Close - Church Hill,2023-03-01T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
776556,Kimberley Close - Church Hill,2023-03-01T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.4
776556,Kimberley Close - Church Hill,2023-03-01T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
776556,Kimberley Close - Church Hill,2023-03-01T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
776556,Kimberley Close - Church Hill,2023-03-01T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
776556,Kimberley Close - Church Hill,2023-03-01T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.88
776556,Kimberley Close - Church Hill,2023-03-01T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.29
776556,Kimberley Close - Church Hill,2023-03-01T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.79
776556,Kimberley Close - Church Hill,2023-03-01T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,93.4
776556,Kimberley Close - Church Hill,2023-03-01T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
776556,Kimberley Close - Church Hill,2023-03-01T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.8
776556,Kimberley Close - Church Hill,2023-03-01T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.1
776556,Kimberley Close - Church Hill,2023-03-01T10:40:00.000+00:00,transformer,,Temperature,C,15.8
776556,Kimberley Close - Church Hill,2023-03-01T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-01T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
776556,Kimberley Close - Church Hill,2023-03-01T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-03-01T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
776556,Kimberley Close - Church Hill,2023-03-01T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-01T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
776556,Kimberley Close - Church Hill,2023-03-01T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.63
776556,Kimberley Close - Church Hill,2023-03-01T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
776556,Kimberley Close - Church Hill,2023-03-01T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
