Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-01T10:40:00.000+00:00,busbar,,L3 Active Power,kW,46.29
776556,Kimberley Close - Church Hill,2023-03-01T10:40:00.000+00:00,busbar,,L2 Active Power,kW,32.42
776556,Kimberley Close - Church Hill,2023-03-01T10:40:00.000+00:00,busbar,,L1 Active Power,kW,38.06
776556,Kimberley Close - Church Hill,2023-03-01T10:40:00.000+00:00,busbar,,N Current (RMS),A,189.3
776556,Kimberley Close - Church Hill,2023-03-01T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.7
776556,Kimberley Close - Church Hill,2023-03-01T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
776556,Kimberley Close - Church Hill,2023-03-01T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
776556,Kimberley Close - Church Hill,2023-03-01T10:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-01T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.14
776556,Kimberley Close - Church Hill,2023-03-01T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.97
776556,Kimberley Close - Church Hill,2023-03-01T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
776556,Kimberley Close - Church Hill,2023-03-01T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.12
776556,Kimberley Close - Church Hill,2023-03-01T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.75
776556,Kimberley Close - Church Hill,2023-03-01T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.77
776556,Kimberley Close - Church Hill,2023-03-01T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,87.1
776556,Kimberley Close - Church Hill,2023-03-01T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,139.2
776556,Kimberley Close - Church Hill,2023-03-01T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.3
776556,Kimberley Close - Church Hill,2023-03-01T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.2
776556,Kimberley Close - Church Hill,2023-03-01T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
776556,Kimberley Close - Church Hill,2023-03-01T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
776556,Kimberley Close - Church Hill,2023-03-01T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
776556,Kimberley Close - Church Hill,2023-03-01T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.15
776556,Kimberley Close - Church Hill,2023-03-01T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.99
776556,Kimberley Close - Church Hill,2023-03-01T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.04
776556,Kimberley Close - Church Hill,2023-03-01T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,85.0
776556,Kimberley Close - Church Hill,2023-03-01T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
776556,Kimberley Close - Church Hill,2023-03-01T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
776556,Kimberley Close - Church Hill,2023-03-01T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.7
776556,Kimberley Close - Church Hill,2023-03-01T10:30:00.000+00:00,transformer,,Temperature,C,15.2
776556,Kimberley Close - Church Hill,2023-03-01T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-03-01T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
776556,Kimberley Close - Church Hill,2023-03-01T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776556,Kimberley Close - Church Hill,2023-03-01T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
776556,Kimberley Close - Church Hill,2023-03-01T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-01T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
776556,Kimberley Close - Church Hill,2023-03-01T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
776556,Kimberley Close - Church Hill,2023-03-01T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
776556,Kimberley Close - Church Hill,2023-03-01T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
776556,Kimberley Close - Church Hill,2023-03-01T10:30:00.000+00:00,busbar,,L3 Active Power,kW,38.27
776556,Kimberley Close - Church Hill,2023-03-01T10:30:00.000+00:00,busbar,,L2 Active Power,kW,29.73
776556,Kimberley Close - Church Hill,2023-03-01T10:30:00.000+00:00,busbar,,L1 Active Power,kW,38.81
776556,Kimberley Close - Church Hill,2023-03-01T10:30:00.000+00:00,busbar,,N Current (RMS),A,172.1
776556,Kimberley Close - Church Hill,2023-03-01T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
776556,Kimberley Close - Church Hill,2023-03-01T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
776556,Kimberley Close - Church Hill,2023-03-01T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
776556,Kimberley Close - Church Hill,2023-03-01T10:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-01T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.09
776556,Kimberley Close - Church Hill,2023-03-01T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.29
776556,Kimberley Close - Church Hill,2023-03-01T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.53
776556,Kimberley Close - Church Hill,2023-03-01T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.93
776556,Kimberley Close - Church Hill,2023-03-01T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.4
776556,Kimberley Close - Church Hill,2023-03-01T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.74
776556,Kimberley Close - Church Hill,2023-03-01T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,94.8
776556,Kimberley Close - Church Hill,2023-03-01T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.5
776556,Kimberley Close - Church Hill,2023-03-01T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.5
776556,Kimberley Close - Church Hill,2023-03-01T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.9
776556,Kimberley Close - Church Hill,2023-03-01T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
776556,Kimberley Close - Church Hill,2023-03-01T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
776556,Kimberley Close - Church Hill,2023-03-01T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
776556,Kimberley Close - Church Hill,2023-03-01T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.5
776556,Kimberley Close - Church Hill,2023-03-01T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.23
776556,Kimberley Close - Church Hill,2023-03-01T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.93
776556,Kimberley Close - Church Hill,2023-03-01T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,92.5
776556,Kimberley Close - Church Hill,2023-03-01T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
776556,Kimberley Close - Church Hill,2023-03-01T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.5
776556,Kimberley Close - Church Hill,2023-03-01T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.8
776556,Kimberley Close - Church Hill,2023-03-01T10:20:00.000+00:00,transformer,,Temperature,C,15.0
776556,Kimberley Close - Church Hill,2023-03-01T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-01T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
776556,Kimberley Close - Church Hill,2023-03-01T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-03-01T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
776556,Kimberley Close - Church Hill,2023-03-01T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-01T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
776556,Kimberley Close - Church Hill,2023-03-01T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.86
776556,Kimberley Close - Church Hill,2023-03-01T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
776556,Kimberley Close - Church Hill,2023-03-01T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
776556,Kimberley Close - Church Hill,2023-03-01T10:20:00.000+00:00,busbar,,L3 Active Power,kW,38.43
776556,Kimberley Close - Church Hill,2023-03-01T10:20:00.000+00:00,busbar,,L2 Active Power,kW,32.63
776556,Kimberley Close - Church Hill,2023-03-01T10:20:00.000+00:00,busbar,,L1 Active Power,kW,47.67
776556,Kimberley Close - Church Hill,2023-03-01T10:20:00.000+00:00,busbar,,N Current (RMS),A,187.3
776556,Kimberley Close - Church Hill,2023-03-01T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
776556,Kimberley Close - Church Hill,2023-03-01T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
776556,Kimberley Close - Church Hill,2023-03-01T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.6
776556,Kimberley Close - Church Hill,2023-03-01T10:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-01T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.03
776556,Kimberley Close - Church Hill,2023-03-01T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.94
776556,Kimberley Close - Church Hill,2023-03-01T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.14
776556,Kimberley Close - Church Hill,2023-03-01T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.08
776556,Kimberley Close - Church Hill,2023-03-01T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.09
776556,Kimberley Close - Church Hill,2023-03-01T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.93
776556,Kimberley Close - Church Hill,2023-03-01T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,89.7
776556,Kimberley Close - Church Hill,2023-03-01T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.6
776556,Kimberley Close - Church Hill,2023-03-01T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.9
776556,Kimberley Close - Church Hill,2023-03-01T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.9
776556,Kimberley Close - Church Hill,2023-03-01T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
776556,Kimberley Close - Church Hill,2023-03-01T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
776556,Kimberley Close - Church Hill,2023-03-01T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
776556,Kimberley Close - Church Hill,2023-03-01T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.9
776556,Kimberley Close - Church Hill,2023-03-01T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.71
776556,Kimberley Close - Church Hill,2023-03-01T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.15
776556,Kimberley Close - Church Hill,2023-03-01T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,87.5
776556,Kimberley Close - Church Hill,2023-03-01T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.5
776556,Kimberley Close - Church Hill,2023-03-01T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
776556,Kimberley Close - Church Hill,2023-03-01T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.1
776556,Kimberley Close - Church Hill,2023-03-01T10:10:00.000+00:00,transformer,,Temperature,C,15.1
776556,Kimberley Close - Church Hill,2023-03-01T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-01T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
776556,Kimberley Close - Church Hill,2023-03-01T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-03-01T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
776556,Kimberley Close - Church Hill,2023-03-01T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-01T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
776556,Kimberley Close - Church Hill,2023-03-01T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
776556,Kimberley Close - Church Hill,2023-03-01T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
776556,Kimberley Close - Church Hill,2023-03-01T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
776556,Kimberley Close - Church Hill,2023-03-01T10:10:00.000+00:00,busbar,,L3 Active Power,kW,42.98
776556,Kimberley Close - Church Hill,2023-03-01T10:10:00.000+00:00,busbar,,L2 Active Power,kW,30.79
776556,Kimberley Close - Church Hill,2023-03-01T10:10:00.000+00:00,busbar,,L1 Active Power,kW,45.07
776556,Kimberley Close - Church Hill,2023-03-01T10:10:00.000+00:00,busbar,,N Current (RMS),A,177.2
776556,Kimberley Close - Church Hill,2023-03-01T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
776556,Kimberley Close - Church Hill,2023-03-01T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
776556,Kimberley Close - Church Hill,2023-03-01T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
776556,Kimberley Close - Church Hill,2023-03-01T10:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-01T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.14
776556,Kimberley Close - Church Hill,2023-03-01T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.64
776556,Kimberley Close - Church Hill,2023-03-01T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.37
776556,Kimberley Close - Church Hill,2023-03-01T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.56
776556,Kimberley Close - Church Hill,2023-03-01T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.18
776556,Kimberley Close - Church Hill,2023-03-01T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.96
776556,Kimberley Close - Church Hill,2023-03-01T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,90.0
776556,Kimberley Close - Church Hill,2023-03-01T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.0
776556,Kimberley Close - Church Hill,2023-03-01T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
776556,Kimberley Close - Church Hill,2023-03-01T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.9
776556,Kimberley Close - Church Hill,2023-03-01T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
776556,Kimberley Close - Church Hill,2023-03-01T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
776556,Kimberley Close - Church Hill,2023-03-01T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
776556,Kimberley Close - Church Hill,2023-03-01T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.33
776556,Kimberley Close - Church Hill,2023-03-01T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.0
776556,Kimberley Close - Church Hill,2023-03-01T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.29
776556,Kimberley Close - Church Hill,2023-03-01T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,87.8
776556,Kimberley Close - Church Hill,2023-03-01T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
776556,Kimberley Close - Church Hill,2023-03-01T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.7
776556,Kimberley Close - Church Hill,2023-03-01T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.9
776556,Kimberley Close - Church Hill,2023-03-01T10:00:00.000+00:00,transformer,,Temperature,C,15.3
776556,Kimberley Close - Church Hill,2023-03-01T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-01T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
776556,Kimberley Close - Church Hill,2023-03-01T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-03-01T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
776556,Kimberley Close - Church Hill,2023-03-01T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-01T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
776556,Kimberley Close - Church Hill,2023-03-01T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
776556,Kimberley Close - Church Hill,2023-03-01T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
776556,Kimberley Close - Church Hill,2023-03-01T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
776556,Kimberley Close - Church Hill,2023-03-01T10:00:00.000+00:00,busbar,,L3 Active Power,kW,41.89
776556,Kimberley Close - Church Hill,2023-03-01T10:00:00.000+00:00,busbar,,L2 Active Power,kW,31.18
776556,Kimberley Close - Church Hill,2023-03-01T10:00:00.000+00:00,busbar,,L1 Active Power,kW,42.25
776556,Kimberley Close - Church Hill,2023-03-01T10:00:00.000+00:00,busbar,,N Current (RMS),A,177.7
776556,Kimberley Close - Church Hill,2023-03-01T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
776556,Kimberley Close - Church Hill,2023-03-01T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
776556,Kimberley Close - Church Hill,2023-03-01T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
776556,Kimberley Close - Church Hill,2023-03-01T10:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-01T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.55
776556,Kimberley Close - Church Hill,2023-03-01T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.21
776556,Kimberley Close - Church Hill,2023-03-01T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
776556,Kimberley Close - Church Hill,2023-03-01T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.39
776556,Kimberley Close - Church Hill,2023-03-01T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.26
776556,Kimberley Close - Church Hill,2023-03-01T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.24
776556,Kimberley Close - Church Hill,2023-03-01T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,116.8
776556,Kimberley Close - Church Hill,2023-03-01T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.6
776556,Kimberley Close - Church Hill,2023-03-01T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
776556,Kimberley Close - Church Hill,2023-03-01T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.6
776556,Kimberley Close - Church Hill,2023-03-01T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
776556,Kimberley Close - Church Hill,2023-03-01T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776556,Kimberley Close - Church Hill,2023-03-01T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
776556,Kimberley Close - Church Hill,2023-03-01T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.35
776556,Kimberley Close - Church Hill,2023-03-01T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.62
776556,Kimberley Close - Church Hill,2023-03-01T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.48
776556,Kimberley Close - Church Hill,2023-03-01T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,113.9
776556,Kimberley Close - Church Hill,2023-03-01T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
776556,Kimberley Close - Church Hill,2023-03-01T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
776556,Kimberley Close - Church Hill,2023-03-01T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.4
776556,Kimberley Close - Church Hill,2023-03-01T09:50:00.000+00:00,transformer,,Temperature,C,15.1
776556,Kimberley Close - Church Hill,2023-03-01T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-01T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
776556,Kimberley Close - Church Hill,2023-03-01T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-03-01T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
776556,Kimberley Close - Church Hill,2023-03-01T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-01T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
776556,Kimberley Close - Church Hill,2023-03-01T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
776556,Kimberley Close - Church Hill,2023-03-01T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
776556,Kimberley Close - Church Hill,2023-03-01T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
776556,Kimberley Close - Church Hill,2023-03-01T09:50:00.000+00:00,busbar,,L3 Active Power,kW,34.73
776556,Kimberley Close - Church Hill,2023-03-01T09:50:00.000+00:00,busbar,,L2 Active Power,kW,21.89
776556,Kimberley Close - Church Hill,2023-03-01T09:50:00.000+00:00,busbar,,L1 Active Power,kW,46.72
776556,Kimberley Close - Church Hill,2023-03-01T09:50:00.000+00:00,busbar,,N Current (RMS),A,230.7
776556,Kimberley Close - Church Hill,2023-03-01T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
776556,Kimberley Close - Church Hill,2023-03-01T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
776556,Kimberley Close - Church Hill,2023-03-01T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
776556,Kimberley Close - Church Hill,2023-03-01T09:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-01T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.75
776556,Kimberley Close - Church Hill,2023-03-01T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.81
776556,Kimberley Close - Church Hill,2023-03-01T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.98
776556,Kimberley Close - Church Hill,2023-03-01T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.08
776556,Kimberley Close - Church Hill,2023-03-01T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.23
776556,Kimberley Close - Church Hill,2023-03-01T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.96
776556,Kimberley Close - Church Hill,2023-03-01T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,104.8
776556,Kimberley Close - Church Hill,2023-03-01T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.0
776556,Kimberley Close - Church Hill,2023-03-01T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.9
776556,Kimberley Close - Church Hill,2023-03-01T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.9
776556,Kimberley Close - Church Hill,2023-03-01T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
776556,Kimberley Close - Church Hill,2023-03-01T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
776556,Kimberley Close - Church Hill,2023-03-01T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
776556,Kimberley Close - Church Hill,2023-03-01T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.85
776556,Kimberley Close - Church Hill,2023-03-01T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.91
776556,Kimberley Close - Church Hill,2023-03-01T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.92
776556,Kimberley Close - Church Hill,2023-03-01T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,102.2
776556,Kimberley Close - Church Hill,2023-03-01T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
776556,Kimberley Close - Church Hill,2023-03-01T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
776556,Kimberley Close - Church Hill,2023-03-01T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.9
776556,Kimberley Close - Church Hill,2023-03-01T09:40:00.000+00:00,transformer,,Temperature,C,14.9
776556,Kimberley Close - Church Hill,2023-03-01T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-01T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
776556,Kimberley Close - Church Hill,2023-03-01T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-03-01T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
776556,Kimberley Close - Church Hill,2023-03-01T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-01T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
776556,Kimberley Close - Church Hill,2023-03-01T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
776556,Kimberley Close - Church Hill,2023-03-01T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
776556,Kimberley Close - Church Hill,2023-03-01T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
776556,Kimberley Close - Church Hill,2023-03-01T09:40:00.000+00:00,busbar,,L3 Active Power,kW,39.93
776556,Kimberley Close - Church Hill,2023-03-01T09:40:00.000+00:00,busbar,,L2 Active Power,kW,26.14
776556,Kimberley Close - Church Hill,2023-03-01T09:40:00.000+00:00,busbar,,L1 Active Power,kW,45.88
776556,Kimberley Close - Church Hill,2023-03-01T09:40:00.000+00:00,busbar,,N Current (RMS),A,207.0
776556,Kimberley Close - Church Hill,2023-03-01T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
776556,Kimberley Close - Church Hill,2023-03-01T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
776556,Kimberley Close - Church Hill,2023-03-01T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
776556,Kimberley Close - Church Hill,2023-03-01T09:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-01T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.29
776556,Kimberley Close - Church Hill,2023-03-01T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.54
776556,Kimberley Close - Church Hill,2023-03-01T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
776556,Kimberley Close - Church Hill,2023-03-01T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.71
776556,Kimberley Close - Church Hill,2023-03-01T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.1
776556,Kimberley Close - Church Hill,2023-03-01T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.7
776556,Kimberley Close - Church Hill,2023-03-01T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,82.8
776556,Kimberley Close - Church Hill,2023-03-01T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.7
776556,Kimberley Close - Church Hill,2023-03-01T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.9
776556,Kimberley Close - Church Hill,2023-03-01T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.9
776556,Kimberley Close - Church Hill,2023-03-01T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
776556,Kimberley Close - Church Hill,2023-03-01T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
776556,Kimberley Close - Church Hill,2023-03-01T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.31
776556,Kimberley Close - Church Hill,2023-03-01T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.56
776556,Kimberley Close - Church Hill,2023-03-01T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.87
776556,Kimberley Close - Church Hill,2023-03-01T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.82
776556,Kimberley Close - Church Hill,2023-03-01T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,80.8
776556,Kimberley Close - Church Hill,2023-03-01T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
776556,Kimberley Close - Church Hill,2023-03-01T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.3
776556,Kimberley Close - Church Hill,2023-03-01T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.8
776556,Kimberley Close - Church Hill,2023-03-01T09:30:00.000+00:00,transformer,,Temperature,C,14.6
776556,Kimberley Close - Church Hill,2023-03-01T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-01T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
776556,Kimberley Close - Church Hill,2023-03-01T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-03-01T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
776556,Kimberley Close - Church Hill,2023-03-01T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-01T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
776556,Kimberley Close - Church Hill,2023-03-01T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.41
776556,Kimberley Close - Church Hill,2023-03-01T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
776556,Kimberley Close - Church Hill,2023-03-01T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
776556,Kimberley Close - Church Hill,2023-03-01T09:30:00.000+00:00,busbar,,L3 Active Power,kW,41.27
776556,Kimberley Close - Church Hill,2023-03-01T09:30:00.000+00:00,busbar,,L2 Active Power,kW,36.96
776556,Kimberley Close - Church Hill,2023-03-01T09:30:00.000+00:00,busbar,,L1 Active Power,kW,45.52
776556,Kimberley Close - Church Hill,2023-03-01T09:30:00.000+00:00,busbar,,N Current (RMS),A,163.6
776556,Kimberley Close - Church Hill,2023-03-01T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
776556,Kimberley Close - Church Hill,2023-03-01T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
776556,Kimberley Close - Church Hill,2023-03-01T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
776556,Kimberley Close - Church Hill,2023-03-01T09:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-01T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.07
776556,Kimberley Close - Church Hill,2023-03-01T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
776556,Kimberley Close - Church Hill,2023-03-01T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.01
776556,Kimberley Close - Church Hill,2023-03-01T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.37
776556,Kimberley Close - Church Hill,2023-03-01T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.0
776556,Kimberley Close - Church Hill,2023-03-01T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.62
776556,Kimberley Close - Church Hill,2023-03-01T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,92.1
776556,Kimberley Close - Church Hill,2023-03-01T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,147.5
776556,Kimberley Close - Church Hill,2023-03-01T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.2
776556,Kimberley Close - Church Hill,2023-03-01T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.4
776556,Kimberley Close - Church Hill,2023-03-01T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
776556,Kimberley Close - Church Hill,2023-03-01T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
776556,Kimberley Close - Church Hill,2023-03-01T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.48
776556,Kimberley Close - Church Hill,2023-03-01T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.33
776556,Kimberley Close - Church Hill,2023-03-01T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.58
776556,Kimberley Close - Church Hill,2023-03-01T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.98
776556,Kimberley Close - Church Hill,2023-03-01T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,89.7
776556,Kimberley Close - Church Hill,2023-03-01T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
776556,Kimberley Close - Church Hill,2023-03-01T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
776556,Kimberley Close - Church Hill,2023-03-01T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.6
776556,Kimberley Close - Church Hill,2023-03-01T09:20:00.000+00:00,transformer,,Temperature,C,14.4
776556,Kimberley Close - Church Hill,2023-03-01T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-01T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
776556,Kimberley Close - Church Hill,2023-03-01T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-03-01T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
776556,Kimberley Close - Church Hill,2023-03-01T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-03-01T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
776556,Kimberley Close - Church Hill,2023-03-01T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.44
776556,Kimberley Close - Church Hill,2023-03-01T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
776556,Kimberley Close - Church Hill,2023-03-01T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
776556,Kimberley Close - Church Hill,2023-03-01T09:20:00.000+00:00,busbar,,L3 Active Power,kW,44.7
776556,Kimberley Close - Church Hill,2023-03-01T09:20:00.000+00:00,busbar,,L2 Active Power,kW,37.58
776556,Kimberley Close - Church Hill,2023-03-01T09:20:00.000+00:00,busbar,,L1 Active Power,kW,41.6
776556,Kimberley Close - Church Hill,2023-03-01T09:20:00.000+00:00,busbar,,N Current (RMS),A,181.9
776556,Kimberley Close - Church Hill,2023-03-01T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
776556,Kimberley Close - Church Hill,2023-03-01T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
776556,Kimberley Close - Church Hill,2023-03-01T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
776556,Kimberley Close - Church Hill,2023-03-01T09:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-01T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.0
776556,Kimberley Close - Church Hill,2023-03-01T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
776556,Kimberley Close - Church Hill,2023-03-01T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
776556,Kimberley Close - Church Hill,2023-03-01T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.94
776556,Kimberley Close - Church Hill,2023-03-01T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.68
776556,Kimberley Close - Church Hill,2023-03-01T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.55
776556,Kimberley Close - Church Hill,2023-03-01T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,100.5
776556,Kimberley Close - Church Hill,2023-03-01T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,172.9
776556,Kimberley Close - Church Hill,2023-03-01T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.2
776556,Kimberley Close - Church Hill,2023-03-01T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.7
776556,Kimberley Close - Church Hill,2023-03-01T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
776556,Kimberley Close - Church Hill,2023-03-01T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
776556,Kimberley Close - Church Hill,2023-03-01T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-03-01T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.69
776556,Kimberley Close - Church Hill,2023-03-01T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.11
776556,Kimberley Close - Church Hill,2023-03-01T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.49
776556,Kimberley Close - Church Hill,2023-03-01T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,97.7
776556,Kimberley Close - Church Hill,2023-03-01T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
776556,Kimberley Close - Church Hill,2023-03-01T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
776556,Kimberley Close - Church Hill,2023-03-01T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.2
776556,Kimberley Close - Church Hill,2023-03-01T09:10:00.000+00:00,transformer,,Temperature,C,14.3
776556,Kimberley Close - Church Hill,2023-03-01T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-01T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
776556,Kimberley Close - Church Hill,2023-03-01T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-03-01T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
776556,Kimberley Close - Church Hill,2023-03-01T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-01T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
776556,Kimberley Close - Church Hill,2023-03-01T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.27
776556,Kimberley Close - Church Hill,2023-03-01T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
776556,Kimberley Close - Church Hill,2023-03-01T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
776556,Kimberley Close - Church Hill,2023-03-01T09:10:00.000+00:00,busbar,,L3 Active Power,kW,51.63
776556,Kimberley Close - Church Hill,2023-03-01T09:10:00.000+00:00,busbar,,L2 Active Power,kW,39.78
776556,Kimberley Close - Church Hill,2023-03-01T09:10:00.000+00:00,busbar,,L1 Active Power,kW,41.04
776556,Kimberley Close - Church Hill,2023-03-01T09:10:00.000+00:00,busbar,,N Current (RMS),A,198.2
776556,Kimberley Close - Church Hill,2023-03-01T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.5
776556,Kimberley Close - Church Hill,2023-03-01T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
776556,Kimberley Close - Church Hill,2023-03-01T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
776556,Kimberley Close - Church Hill,2023-03-01T09:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-01T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.92
776556,Kimberley Close - Church Hill,2023-03-01T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
776556,Kimberley Close - Church Hill,2023-03-01T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
776556,Kimberley Close - Church Hill,2023-03-01T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.55
776556,Kimberley Close - Church Hill,2023-03-01T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.59
776556,Kimberley Close - Church Hill,2023-03-01T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.72
776556,Kimberley Close - Church Hill,2023-03-01T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,89.8
776556,Kimberley Close - Church Hill,2023-03-01T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,159.0
776556,Kimberley Close - Church Hill,2023-03-01T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.6
776556,Kimberley Close - Church Hill,2023-03-01T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.1
776556,Kimberley Close - Church Hill,2023-03-01T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
776556,Kimberley Close - Church Hill,2023-03-01T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
776556,Kimberley Close - Church Hill,2023-03-01T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
776556,Kimberley Close - Church Hill,2023-03-01T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.72
776556,Kimberley Close - Church Hill,2023-03-01T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.78
776556,Kimberley Close - Church Hill,2023-03-01T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.27
776556,Kimberley Close - Church Hill,2023-03-01T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,87.4
776556,Kimberley Close - Church Hill,2023-03-01T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
776556,Kimberley Close - Church Hill,2023-03-01T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
776556,Kimberley Close - Church Hill,2023-03-01T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
776556,Kimberley Close - Church Hill,2023-03-01T09:00:00.000+00:00,transformer,,Temperature,C,14.5
776556,Kimberley Close - Church Hill,2023-03-01T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-01T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
776556,Kimberley Close - Church Hill,2023-03-01T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-03-01T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
776556,Kimberley Close - Church Hill,2023-03-01T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-01T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
776556,Kimberley Close - Church Hill,2023-03-01T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
776556,Kimberley Close - Church Hill,2023-03-01T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
776556,Kimberley Close - Church Hill,2023-03-01T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
776556,Kimberley Close - Church Hill,2023-03-01T09:00:00.000+00:00,busbar,,L3 Active Power,kW,50.26
776556,Kimberley Close - Church Hill,2023-03-01T09:00:00.000+00:00,busbar,,L2 Active Power,kW,42.37
776556,Kimberley Close - Church Hill,2023-03-01T09:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
776556,Kimberley Close - Church Hill,2023-03-01T09:00:00.000+00:00,busbar,,N Current (RMS),A,177.2
776556,Kimberley Close - Church Hill,2023-03-01T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.5
776556,Kimberley Close - Church Hill,2023-03-01T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
776556,Kimberley Close - Church Hill,2023-03-01T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
776556,Kimberley Close - Church Hill,2023-03-01T09:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-01T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.61
776556,Kimberley Close - Church Hill,2023-03-01T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
776556,Kimberley Close - Church Hill,2023-03-01T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
776556,Kimberley Close - Church Hill,2023-03-01T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.81
776556,Kimberley Close - Church Hill,2023-03-01T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.75
776556,Kimberley Close - Church Hill,2023-03-01T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.03
776556,Kimberley Close - Church Hill,2023-03-01T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,81.5
776556,Kimberley Close - Church Hill,2023-03-01T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.8
776556,Kimberley Close - Church Hill,2023-03-01T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.4
776556,Kimberley Close - Church Hill,2023-03-01T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.4
776556,Kimberley Close - Church Hill,2023-03-01T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
776556,Kimberley Close - Church Hill,2023-03-01T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
776556,Kimberley Close - Church Hill,2023-03-01T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
776556,Kimberley Close - Church Hill,2023-03-01T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.9
776556,Kimberley Close - Church Hill,2023-03-01T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.47
776556,Kimberley Close - Church Hill,2023-03-01T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.95
776556,Kimberley Close - Church Hill,2023-03-01T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,79.5
776556,Kimberley Close - Church Hill,2023-03-01T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
776556,Kimberley Close - Church Hill,2023-03-01T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
776556,Kimberley Close - Church Hill,2023-03-01T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.2
776556,Kimberley Close - Church Hill,2023-03-01T08:50:00.000+00:00,transformer,,Temperature,C,14.7
776556,Kimberley Close - Church Hill,2023-03-01T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-01T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
776556,Kimberley Close - Church Hill,2023-03-01T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-03-01T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
776556,Kimberley Close - Church Hill,2023-03-01T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-03-01T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
776556,Kimberley Close - Church Hill,2023-03-01T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.26
776556,Kimberley Close - Church Hill,2023-03-01T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
776556,Kimberley Close - Church Hill,2023-03-01T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
776556,Kimberley Close - Church Hill,2023-03-01T08:50:00.000+00:00,busbar,,L3 Active Power,kW,41.71
776556,Kimberley Close - Church Hill,2023-03-01T08:50:00.000+00:00,busbar,,L2 Active Power,kW,37.21
776556,Kimberley Close - Church Hill,2023-03-01T08:50:00.000+00:00,busbar,,L1 Active Power,kW,46.98
776556,Kimberley Close - Church Hill,2023-03-01T08:50:00.000+00:00,busbar,,N Current (RMS),A,161.0
776556,Kimberley Close - Church Hill,2023-03-01T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
776556,Kimberley Close - Church Hill,2023-03-01T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
776556,Kimberley Close - Church Hill,2023-03-01T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.3
776556,Kimberley Close - Church Hill,2023-03-01T08:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-01T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.23
776556,Kimberley Close - Church Hill,2023-03-01T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.58
776556,Kimberley Close - Church Hill,2023-03-01T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
776556,Kimberley Close - Church Hill,2023-03-01T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.95
776556,Kimberley Close - Church Hill,2023-03-01T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.28
776556,Kimberley Close - Church Hill,2023-03-01T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.81
776556,Kimberley Close - Church Hill,2023-03-01T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,87.4
776556,Kimberley Close - Church Hill,2023-03-01T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.4
776556,Kimberley Close - Church Hill,2023-03-01T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.5
776556,Kimberley Close - Church Hill,2023-03-01T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.3
776556,Kimberley Close - Church Hill,2023-03-01T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
776556,Kimberley Close - Church Hill,2023-03-01T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776556,Kimberley Close - Church Hill,2023-03-01T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
776556,Kimberley Close - Church Hill,2023-03-01T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.69
776556,Kimberley Close - Church Hill,2023-03-01T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.61
776556,Kimberley Close - Church Hill,2023-03-01T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.71
776556,Kimberley Close - Church Hill,2023-03-01T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,85.1
776556,Kimberley Close - Church Hill,2023-03-01T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
776556,Kimberley Close - Church Hill,2023-03-01T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.9
776556,Kimberley Close - Church Hill,2023-03-01T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
776556,Kimberley Close - Church Hill,2023-03-01T08:40:00.000+00:00,transformer,,Temperature,C,14.6
776556,Kimberley Close - Church Hill,2023-03-01T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-01T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
776556,Kimberley Close - Church Hill,2023-03-01T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-03-01T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
776556,Kimberley Close - Church Hill,2023-03-01T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-01T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
776556,Kimberley Close - Church Hill,2023-03-01T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.13
776556,Kimberley Close - Church Hill,2023-03-01T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
776556,Kimberley Close - Church Hill,2023-03-01T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
776556,Kimberley Close - Church Hill,2023-03-01T08:40:00.000+00:00,busbar,,L3 Active Power,kW,41.64
776556,Kimberley Close - Church Hill,2023-03-01T08:40:00.000+00:00,busbar,,L2 Active Power,kW,44.89
776556,Kimberley Close - Church Hill,2023-03-01T08:40:00.000+00:00,busbar,,L1 Active Power,kW,36.52
776556,Kimberley Close - Church Hill,2023-03-01T08:40:00.000+00:00,busbar,,N Current (RMS),A,172.5
776556,Kimberley Close - Church Hill,2023-03-01T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
776556,Kimberley Close - Church Hill,2023-03-01T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
776556,Kimberley Close - Church Hill,2023-03-01T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
776556,Kimberley Close - Church Hill,2023-03-01T08:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-01T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.28
776556,Kimberley Close - Church Hill,2023-03-01T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.26
776556,Kimberley Close - Church Hill,2023-03-01T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.1
