Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-01T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.98
776556,Kimberley Close - Church Hill,2023-03-01T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.57
776556,Kimberley Close - Church Hill,2023-03-01T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.68
776556,Kimberley Close - Church Hill,2023-03-01T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,80.8
776556,Kimberley Close - Church Hill,2023-03-01T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.2
776556,Kimberley Close - Church Hill,2023-03-01T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.1
776556,Kimberley Close - Church Hill,2023-03-01T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.9
776556,Kimberley Close - Church Hill,2023-03-01T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
776556,Kimberley Close - Church Hill,2023-03-01T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
776556,Kimberley Close - Church Hill,2023-03-01T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
776556,Kimberley Close - Church Hill,2023-03-01T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.36
776556,Kimberley Close - Church Hill,2023-03-01T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.23
776556,Kimberley Close - Church Hill,2023-03-01T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.15
776556,Kimberley Close - Church Hill,2023-03-01T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,78.6
776556,Kimberley Close - Church Hill,2023-03-01T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
776556,Kimberley Close - Church Hill,2023-03-01T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
776556,Kimberley Close - Church Hill,2023-03-01T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
776556,Kimberley Close - Church Hill,2023-03-01T08:30:00.000+00:00,transformer,,Temperature,C,14.5
776556,Kimberley Close - Church Hill,2023-03-01T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-01T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
776556,Kimberley Close - Church Hill,2023-03-01T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-03-01T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
776556,Kimberley Close - Church Hill,2023-03-01T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-01T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
776556,Kimberley Close - Church Hill,2023-03-01T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.53
776556,Kimberley Close - Church Hill,2023-03-01T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
776556,Kimberley Close - Church Hill,2023-03-01T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
776556,Kimberley Close - Church Hill,2023-03-01T08:30:00.000+00:00,busbar,,L3 Active Power,kW,38.34
776556,Kimberley Close - Church Hill,2023-03-01T08:30:00.000+00:00,busbar,,L2 Active Power,kW,34.8
776556,Kimberley Close - Church Hill,2023-03-01T08:30:00.000+00:00,busbar,,L1 Active Power,kW,31.84
776556,Kimberley Close - Church Hill,2023-03-01T08:30:00.000+00:00,busbar,,N Current (RMS),A,159.4
776556,Kimberley Close - Church Hill,2023-03-01T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
776556,Kimberley Close - Church Hill,2023-03-01T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
776556,Kimberley Close - Church Hill,2023-03-01T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
776556,Kimberley Close - Church Hill,2023-03-01T08:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-01T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.66
776556,Kimberley Close - Church Hill,2023-03-01T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.08
776556,Kimberley Close - Church Hill,2023-03-01T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.4
776556,Kimberley Close - Church Hill,2023-03-01T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.07
776556,Kimberley Close - Church Hill,2023-03-01T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.24
776556,Kimberley Close - Church Hill,2023-03-01T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.02
776556,Kimberley Close - Church Hill,2023-03-01T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,87.1
776556,Kimberley Close - Church Hill,2023-03-01T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.8
776556,Kimberley Close - Church Hill,2023-03-01T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.0
776556,Kimberley Close - Church Hill,2023-03-01T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.1
776556,Kimberley Close - Church Hill,2023-03-01T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
776556,Kimberley Close - Church Hill,2023-03-01T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
776556,Kimberley Close - Church Hill,2023-03-01T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
776556,Kimberley Close - Church Hill,2023-03-01T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.57
776556,Kimberley Close - Church Hill,2023-03-01T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.75
776556,Kimberley Close - Church Hill,2023-03-01T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.95
776556,Kimberley Close - Church Hill,2023-03-01T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,84.9
776556,Kimberley Close - Church Hill,2023-03-01T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
776556,Kimberley Close - Church Hill,2023-03-01T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
776556,Kimberley Close - Church Hill,2023-03-01T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
776556,Kimberley Close - Church Hill,2023-03-01T08:20:00.000+00:00,transformer,,Temperature,C,14.3
776556,Kimberley Close - Church Hill,2023-03-01T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-01T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
776556,Kimberley Close - Church Hill,2023-03-01T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-03-01T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
776556,Kimberley Close - Church Hill,2023-03-01T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-01T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
776556,Kimberley Close - Church Hill,2023-03-01T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.86
776556,Kimberley Close - Church Hill,2023-03-01T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
776556,Kimberley Close - Church Hill,2023-03-01T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
776556,Kimberley Close - Church Hill,2023-03-01T08:20:00.000+00:00,busbar,,L3 Active Power,kW,39.63
776556,Kimberley Close - Church Hill,2023-03-01T08:20:00.000+00:00,busbar,,L2 Active Power,kW,30.99
776556,Kimberley Close - Church Hill,2023-03-01T08:20:00.000+00:00,busbar,,L1 Active Power,kW,38.97
776556,Kimberley Close - Church Hill,2023-03-01T08:20:00.000+00:00,busbar,,N Current (RMS),A,171.9
776556,Kimberley Close - Church Hill,2023-03-01T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
776556,Kimberley Close - Church Hill,2023-03-01T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
776556,Kimberley Close - Church Hill,2023-03-01T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
776556,Kimberley Close - Church Hill,2023-03-01T08:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-01T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.9
776556,Kimberley Close - Church Hill,2023-03-01T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.09
776556,Kimberley Close - Church Hill,2023-03-01T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.26
776556,Kimberley Close - Church Hill,2023-03-01T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.16
776556,Kimberley Close - Church Hill,2023-03-01T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.51
776556,Kimberley Close - Church Hill,2023-03-01T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.37
776556,Kimberley Close - Church Hill,2023-03-01T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,85.6
776556,Kimberley Close - Church Hill,2023-03-01T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.9
776556,Kimberley Close - Church Hill,2023-03-01T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.3
776556,Kimberley Close - Church Hill,2023-03-01T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.8
776556,Kimberley Close - Church Hill,2023-03-01T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
776556,Kimberley Close - Church Hill,2023-03-01T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
776556,Kimberley Close - Church Hill,2023-03-01T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
776556,Kimberley Close - Church Hill,2023-03-01T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.8
776556,Kimberley Close - Church Hill,2023-03-01T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.41
776556,Kimberley Close - Church Hill,2023-03-01T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.69
776556,Kimberley Close - Church Hill,2023-03-01T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,83.4
776556,Kimberley Close - Church Hill,2023-03-01T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
776556,Kimberley Close - Church Hill,2023-03-01T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.5
776556,Kimberley Close - Church Hill,2023-03-01T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
776556,Kimberley Close - Church Hill,2023-03-01T08:10:00.000+00:00,transformer,,Temperature,C,14.0
776556,Kimberley Close - Church Hill,2023-03-01T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-01T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
776556,Kimberley Close - Church Hill,2023-03-01T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-03-01T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
776556,Kimberley Close - Church Hill,2023-03-01T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-03-01T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
776556,Kimberley Close - Church Hill,2023-03-01T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.76
776556,Kimberley Close - Church Hill,2023-03-01T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
776556,Kimberley Close - Church Hill,2023-03-01T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
776556,Kimberley Close - Church Hill,2023-03-01T08:10:00.000+00:00,busbar,,L3 Active Power,kW,38.96
776556,Kimberley Close - Church Hill,2023-03-01T08:10:00.000+00:00,busbar,,L2 Active Power,kW,34.91
776556,Kimberley Close - Church Hill,2023-03-01T08:10:00.000+00:00,busbar,,L1 Active Power,kW,35.06
776556,Kimberley Close - Church Hill,2023-03-01T08:10:00.000+00:00,busbar,,N Current (RMS),A,169.0
776556,Kimberley Close - Church Hill,2023-03-01T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
776556,Kimberley Close - Church Hill,2023-03-01T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
776556,Kimberley Close - Church Hill,2023-03-01T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
776556,Kimberley Close - Church Hill,2023-03-01T08:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-01T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.76
776556,Kimberley Close - Church Hill,2023-03-01T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.38
776556,Kimberley Close - Church Hill,2023-03-01T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.51
776556,Kimberley Close - Church Hill,2023-03-01T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.31
776556,Kimberley Close - Church Hill,2023-03-01T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.6
776556,Kimberley Close - Church Hill,2023-03-01T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.03
776556,Kimberley Close - Church Hill,2023-03-01T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,101.2
776556,Kimberley Close - Church Hill,2023-03-01T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.6
776556,Kimberley Close - Church Hill,2023-03-01T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.5
776556,Kimberley Close - Church Hill,2023-03-01T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.4
776556,Kimberley Close - Church Hill,2023-03-01T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
776556,Kimberley Close - Church Hill,2023-03-01T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
776556,Kimberley Close - Church Hill,2023-03-01T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
776556,Kimberley Close - Church Hill,2023-03-01T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.77
776556,Kimberley Close - Church Hill,2023-03-01T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.69
776556,Kimberley Close - Church Hill,2023-03-01T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.65
776556,Kimberley Close - Church Hill,2023-03-01T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,98.7
776556,Kimberley Close - Church Hill,2023-03-01T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
776556,Kimberley Close - Church Hill,2023-03-01T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
776556,Kimberley Close - Church Hill,2023-03-01T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.6
776556,Kimberley Close - Church Hill,2023-03-01T08:00:00.000+00:00,transformer,,Temperature,C,13.7
776556,Kimberley Close - Church Hill,2023-03-01T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-01T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
776556,Kimberley Close - Church Hill,2023-03-01T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-03-01T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
776556,Kimberley Close - Church Hill,2023-03-01T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-03-01T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
776556,Kimberley Close - Church Hill,2023-03-01T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
776556,Kimberley Close - Church Hill,2023-03-01T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
776556,Kimberley Close - Church Hill,2023-03-01T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
776556,Kimberley Close - Church Hill,2023-03-01T08:00:00.000+00:00,busbar,,L3 Active Power,kW,41.08
776556,Kimberley Close - Church Hill,2023-03-01T08:00:00.000+00:00,busbar,,L2 Active Power,kW,25.29
776556,Kimberley Close - Church Hill,2023-03-01T08:00:00.000+00:00,busbar,,L1 Active Power,kW,36.68
776556,Kimberley Close - Church Hill,2023-03-01T08:00:00.000+00:00,busbar,,N Current (RMS),A,199.9
776556,Kimberley Close - Church Hill,2023-03-01T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
776556,Kimberley Close - Church Hill,2023-03-01T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
776556,Kimberley Close - Church Hill,2023-03-01T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
776556,Kimberley Close - Church Hill,2023-03-01T08:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-01T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.33
776556,Kimberley Close - Church Hill,2023-03-01T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.66
776556,Kimberley Close - Church Hill,2023-03-01T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.58
776556,Kimberley Close - Church Hill,2023-03-01T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.08
776556,Kimberley Close - Church Hill,2023-03-01T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.92
776556,Kimberley Close - Church Hill,2023-03-01T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.26
776556,Kimberley Close - Church Hill,2023-03-01T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,86.3
776556,Kimberley Close - Church Hill,2023-03-01T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.3
776556,Kimberley Close - Church Hill,2023-03-01T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.6
776556,Kimberley Close - Church Hill,2023-03-01T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.1
776556,Kimberley Close - Church Hill,2023-03-01T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
776556,Kimberley Close - Church Hill,2023-03-01T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776556,Kimberley Close - Church Hill,2023-03-01T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
776556,Kimberley Close - Church Hill,2023-03-01T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.94
776556,Kimberley Close - Church Hill,2023-03-01T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.46
776556,Kimberley Close - Church Hill,2023-03-01T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.75
776556,Kimberley Close - Church Hill,2023-03-01T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,84.2
776556,Kimberley Close - Church Hill,2023-03-01T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
776556,Kimberley Close - Church Hill,2023-03-01T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.9
776556,Kimberley Close - Church Hill,2023-03-01T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.2
776556,Kimberley Close - Church Hill,2023-03-01T07:50:00.000+00:00,transformer,,Temperature,C,13.3
776556,Kimberley Close - Church Hill,2023-03-01T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-01T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
776556,Kimberley Close - Church Hill,2023-03-01T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-03-01T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
776556,Kimberley Close - Church Hill,2023-03-01T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-03-01T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
776556,Kimberley Close - Church Hill,2023-03-01T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.56
776556,Kimberley Close - Church Hill,2023-03-01T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
776556,Kimberley Close - Church Hill,2023-03-01T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
776556,Kimberley Close - Church Hill,2023-03-01T07:50:00.000+00:00,busbar,,L3 Active Power,kW,34.02
776556,Kimberley Close - Church Hill,2023-03-01T07:50:00.000+00:00,busbar,,L2 Active Power,kW,39.39
776556,Kimberley Close - Church Hill,2023-03-01T07:50:00.000+00:00,busbar,,L1 Active Power,kW,43.01
776556,Kimberley Close - Church Hill,2023-03-01T07:50:00.000+00:00,busbar,,N Current (RMS),A,170.5
776556,Kimberley Close - Church Hill,2023-03-01T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
776556,Kimberley Close - Church Hill,2023-03-01T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
776556,Kimberley Close - Church Hill,2023-03-01T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
776556,Kimberley Close - Church Hill,2023-03-01T07:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-01T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.52
776556,Kimberley Close - Church Hill,2023-03-01T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.66
776556,Kimberley Close - Church Hill,2023-03-01T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.86
776556,Kimberley Close - Church Hill,2023-03-01T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.64
776556,Kimberley Close - Church Hill,2023-03-01T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.55
776556,Kimberley Close - Church Hill,2023-03-01T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.67
776556,Kimberley Close - Church Hill,2023-03-01T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,97.9
776556,Kimberley Close - Church Hill,2023-03-01T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.3
776556,Kimberley Close - Church Hill,2023-03-01T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.3
776556,Kimberley Close - Church Hill,2023-03-01T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.3
776556,Kimberley Close - Church Hill,2023-03-01T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-03-01T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
776556,Kimberley Close - Church Hill,2023-03-01T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
776556,Kimberley Close - Church Hill,2023-03-01T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.94
776556,Kimberley Close - Church Hill,2023-03-01T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.35
776556,Kimberley Close - Church Hill,2023-03-01T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.64
776556,Kimberley Close - Church Hill,2023-03-01T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,95.6
776556,Kimberley Close - Church Hill,2023-03-01T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
776556,Kimberley Close - Church Hill,2023-03-01T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
776556,Kimberley Close - Church Hill,2023-03-01T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.7
776556,Kimberley Close - Church Hill,2023-03-01T07:40:00.000+00:00,transformer,,Temperature,C,13.1
776556,Kimberley Close - Church Hill,2023-03-01T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-01T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
776556,Kimberley Close - Church Hill,2023-03-01T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-03-01T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
776556,Kimberley Close - Church Hill,2023-03-01T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-01T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
776556,Kimberley Close - Church Hill,2023-03-01T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.39
776556,Kimberley Close - Church Hill,2023-03-01T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
776556,Kimberley Close - Church Hill,2023-03-01T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
776556,Kimberley Close - Church Hill,2023-03-01T07:40:00.000+00:00,busbar,,L3 Active Power,kW,34.57
776556,Kimberley Close - Church Hill,2023-03-01T07:40:00.000+00:00,busbar,,L2 Active Power,kW,31.9
776556,Kimberley Close - Church Hill,2023-03-01T07:40:00.000+00:00,busbar,,L1 Active Power,kW,48.31
776556,Kimberley Close - Church Hill,2023-03-01T07:40:00.000+00:00,busbar,,N Current (RMS),A,193.5
776556,Kimberley Close - Church Hill,2023-03-01T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
776556,Kimberley Close - Church Hill,2023-03-01T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
776556,Kimberley Close - Church Hill,2023-03-01T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.4
776556,Kimberley Close - Church Hill,2023-03-01T07:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-01T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.0
776556,Kimberley Close - Church Hill,2023-03-01T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
776556,Kimberley Close - Church Hill,2023-03-01T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.99
776556,Kimberley Close - Church Hill,2023-03-01T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.32
776556,Kimberley Close - Church Hill,2023-03-01T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.89
776556,Kimberley Close - Church Hill,2023-03-01T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.67
776556,Kimberley Close - Church Hill,2023-03-01T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,114.7
776556,Kimberley Close - Church Hill,2023-03-01T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.2
776556,Kimberley Close - Church Hill,2023-03-01T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.8
776556,Kimberley Close - Church Hill,2023-03-01T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.2
776556,Kimberley Close - Church Hill,2023-03-01T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.45
776556,Kimberley Close - Church Hill,2023-03-01T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776556,Kimberley Close - Church Hill,2023-03-01T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
776556,Kimberley Close - Church Hill,2023-03-01T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.18
776556,Kimberley Close - Church Hill,2023-03-01T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.64
776556,Kimberley Close - Church Hill,2023-03-01T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.94
776556,Kimberley Close - Church Hill,2023-03-01T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,112.0
776556,Kimberley Close - Church Hill,2023-03-01T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
776556,Kimberley Close - Church Hill,2023-03-01T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.7
776556,Kimberley Close - Church Hill,2023-03-01T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.2
776556,Kimberley Close - Church Hill,2023-03-01T07:30:00.000+00:00,transformer,,Temperature,C,13.0
776556,Kimberley Close - Church Hill,2023-03-01T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-01T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
776556,Kimberley Close - Church Hill,2023-03-01T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-03-01T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
776556,Kimberley Close - Church Hill,2023-03-01T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-01T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
776556,Kimberley Close - Church Hill,2023-03-01T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.45
776556,Kimberley Close - Church Hill,2023-03-01T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
776556,Kimberley Close - Church Hill,2023-03-01T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
776556,Kimberley Close - Church Hill,2023-03-01T07:30:00.000+00:00,busbar,,L3 Active Power,kW,36.5
776556,Kimberley Close - Church Hill,2023-03-01T07:30:00.000+00:00,busbar,,L2 Active Power,kW,32.53
776556,Kimberley Close - Church Hill,2023-03-01T07:30:00.000+00:00,busbar,,L1 Active Power,kW,54.62
776556,Kimberley Close - Church Hill,2023-03-01T07:30:00.000+00:00,busbar,,N Current (RMS),A,226.7
776556,Kimberley Close - Church Hill,2023-03-01T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
776556,Kimberley Close - Church Hill,2023-03-01T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
776556,Kimberley Close - Church Hill,2023-03-01T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.1
776556,Kimberley Close - Church Hill,2023-03-01T07:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-01T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.0
776556,Kimberley Close - Church Hill,2023-03-01T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.48
776556,Kimberley Close - Church Hill,2023-03-01T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.68
776556,Kimberley Close - Church Hill,2023-03-01T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.44
776556,Kimberley Close - Church Hill,2023-03-01T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.49
776556,Kimberley Close - Church Hill,2023-03-01T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.12
776556,Kimberley Close - Church Hill,2023-03-01T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,82.5
776556,Kimberley Close - Church Hill,2023-03-01T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.4
776556,Kimberley Close - Church Hill,2023-03-01T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.3
776556,Kimberley Close - Church Hill,2023-03-01T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.8
776556,Kimberley Close - Church Hill,2023-03-01T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-03-01T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
776556,Kimberley Close - Church Hill,2023-03-01T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
776556,Kimberley Close - Church Hill,2023-03-01T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.76
776556,Kimberley Close - Church Hill,2023-03-01T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.17
776556,Kimberley Close - Church Hill,2023-03-01T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.96
776556,Kimberley Close - Church Hill,2023-03-01T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,80.5
776556,Kimberley Close - Church Hill,2023-03-01T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
776556,Kimberley Close - Church Hill,2023-03-01T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
776556,Kimberley Close - Church Hill,2023-03-01T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.0
776556,Kimberley Close - Church Hill,2023-03-01T07:20:00.000+00:00,transformer,,Temperature,C,12.9
776556,Kimberley Close - Church Hill,2023-03-01T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-01T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
776556,Kimberley Close - Church Hill,2023-03-01T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776556,Kimberley Close - Church Hill,2023-03-01T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
776556,Kimberley Close - Church Hill,2023-03-01T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-03-01T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
776556,Kimberley Close - Church Hill,2023-03-01T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.79
776556,Kimberley Close - Church Hill,2023-03-01T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
776556,Kimberley Close - Church Hill,2023-03-01T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
776556,Kimberley Close - Church Hill,2023-03-01T07:20:00.000+00:00,busbar,,L3 Active Power,kW,35.2
776556,Kimberley Close - Church Hill,2023-03-01T07:20:00.000+00:00,busbar,,L2 Active Power,kW,42.66
776556,Kimberley Close - Church Hill,2023-03-01T07:20:00.000+00:00,busbar,,L1 Active Power,kW,42.08
776556,Kimberley Close - Church Hill,2023-03-01T07:20:00.000+00:00,busbar,,N Current (RMS),A,163.0
776556,Kimberley Close - Church Hill,2023-03-01T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
776556,Kimberley Close - Church Hill,2023-03-01T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
776556,Kimberley Close - Church Hill,2023-03-01T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
776556,Kimberley Close - Church Hill,2023-03-01T07:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-01T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.97
776556,Kimberley Close - Church Hill,2023-03-01T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.75
776556,Kimberley Close - Church Hill,2023-03-01T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
776556,Kimberley Close - Church Hill,2023-03-01T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.59
776556,Kimberley Close - Church Hill,2023-03-01T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.85
776556,Kimberley Close - Church Hill,2023-03-01T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.74
776556,Kimberley Close - Church Hill,2023-03-01T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,89.0
776556,Kimberley Close - Church Hill,2023-03-01T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.9
776556,Kimberley Close - Church Hill,2023-03-01T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.2
776556,Kimberley Close - Church Hill,2023-03-01T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.0
776556,Kimberley Close - Church Hill,2023-03-01T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
776556,Kimberley Close - Church Hill,2023-03-01T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776556,Kimberley Close - Church Hill,2023-03-01T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
776556,Kimberley Close - Church Hill,2023-03-01T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.94
776556,Kimberley Close - Church Hill,2023-03-01T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.07
776556,Kimberley Close - Church Hill,2023-03-01T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.12
776556,Kimberley Close - Church Hill,2023-03-01T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,86.9
776556,Kimberley Close - Church Hill,2023-03-01T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
776556,Kimberley Close - Church Hill,2023-03-01T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
776556,Kimberley Close - Church Hill,2023-03-01T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.0
776556,Kimberley Close - Church Hill,2023-03-01T07:10:00.000+00:00,transformer,,Temperature,C,12.9
776556,Kimberley Close - Church Hill,2023-03-01T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-01T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
776556,Kimberley Close - Church Hill,2023-03-01T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
776556,Kimberley Close - Church Hill,2023-03-01T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
776556,Kimberley Close - Church Hill,2023-03-01T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-03-01T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
776556,Kimberley Close - Church Hill,2023-03-01T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.27
776556,Kimberley Close - Church Hill,2023-03-01T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
776556,Kimberley Close - Church Hill,2023-03-01T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
776556,Kimberley Close - Church Hill,2023-03-01T07:10:00.000+00:00,busbar,,L3 Active Power,kW,33.53
776556,Kimberley Close - Church Hill,2023-03-01T07:10:00.000+00:00,busbar,,L2 Active Power,kW,40.93
776556,Kimberley Close - Church Hill,2023-03-01T07:10:00.000+00:00,busbar,,L1 Active Power,kW,43.86
776556,Kimberley Close - Church Hill,2023-03-01T07:10:00.000+00:00,busbar,,N Current (RMS),A,175.8
776556,Kimberley Close - Church Hill,2023-03-01T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
776556,Kimberley Close - Church Hill,2023-03-01T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
776556,Kimberley Close - Church Hill,2023-03-01T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
776556,Kimberley Close - Church Hill,2023-03-01T07:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-01T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.19
776556,Kimberley Close - Church Hill,2023-03-01T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.74
776556,Kimberley Close - Church Hill,2023-03-01T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
776556,Kimberley Close - Church Hill,2023-03-01T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.98
776556,Kimberley Close - Church Hill,2023-03-01T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.24
776556,Kimberley Close - Church Hill,2023-03-01T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.58
776556,Kimberley Close - Church Hill,2023-03-01T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,90.1
776556,Kimberley Close - Church Hill,2023-03-01T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.0
776556,Kimberley Close - Church Hill,2023-03-01T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.2
776556,Kimberley Close - Church Hill,2023-03-01T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.7
776556,Kimberley Close - Church Hill,2023-03-01T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
776556,Kimberley Close - Church Hill,2023-03-01T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776556,Kimberley Close - Church Hill,2023-03-01T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
776556,Kimberley Close - Church Hill,2023-03-01T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.59
776556,Kimberley Close - Church Hill,2023-03-01T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.0
776556,Kimberley Close - Church Hill,2023-03-01T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.36
776556,Kimberley Close - Church Hill,2023-03-01T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,88.0
776556,Kimberley Close - Church Hill,2023-03-01T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
776556,Kimberley Close - Church Hill,2023-03-01T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
776556,Kimberley Close - Church Hill,2023-03-01T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.3
776556,Kimberley Close - Church Hill,2023-03-01T07:00:00.000+00:00,transformer,,Temperature,C,12.8
776556,Kimberley Close - Church Hill,2023-03-01T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-01T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
776556,Kimberley Close - Church Hill,2023-03-01T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776556,Kimberley Close - Church Hill,2023-03-01T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
776556,Kimberley Close - Church Hill,2023-03-01T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-01T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
776556,Kimberley Close - Church Hill,2023-03-01T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
776556,Kimberley Close - Church Hill,2023-03-01T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
776556,Kimberley Close - Church Hill,2023-03-01T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
776556,Kimberley Close - Church Hill,2023-03-01T07:00:00.000+00:00,busbar,,L3 Active Power,kW,29.57
776556,Kimberley Close - Church Hill,2023-03-01T07:00:00.000+00:00,busbar,,L2 Active Power,kW,42.24
776556,Kimberley Close - Church Hill,2023-03-01T07:00:00.000+00:00,busbar,,L1 Active Power,kW,40.95
776556,Kimberley Close - Church Hill,2023-03-01T07:00:00.000+00:00,busbar,,N Current (RMS),A,178.1
776556,Kimberley Close - Church Hill,2023-03-01T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
776556,Kimberley Close - Church Hill,2023-03-01T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
776556,Kimberley Close - Church Hill,2023-03-01T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
776556,Kimberley Close - Church Hill,2023-03-01T07:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-01T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.32
776556,Kimberley Close - Church Hill,2023-03-01T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.39
776556,Kimberley Close - Church Hill,2023-03-01T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.98
776556,Kimberley Close - Church Hill,2023-03-01T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.55
776556,Kimberley Close - Church Hill,2023-03-01T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.37
776556,Kimberley Close - Church Hill,2023-03-01T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.88
776556,Kimberley Close - Church Hill,2023-03-01T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,91.1
776556,Kimberley Close - Church Hill,2023-03-01T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.2
776556,Kimberley Close - Church Hill,2023-03-01T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.3
776556,Kimberley Close - Church Hill,2023-03-01T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.8
776556,Kimberley Close - Church Hill,2023-03-01T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-03-01T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776556,Kimberley Close - Church Hill,2023-03-01T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
776556,Kimberley Close - Church Hill,2023-03-01T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.61
776556,Kimberley Close - Church Hill,2023-03-01T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.16
776556,Kimberley Close - Church Hill,2023-03-01T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.76
776556,Kimberley Close - Church Hill,2023-03-01T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,89.0
776556,Kimberley Close - Church Hill,2023-03-01T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
776556,Kimberley Close - Church Hill,2023-03-01T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
776556,Kimberley Close - Church Hill,2023-03-01T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.6
776556,Kimberley Close - Church Hill,2023-03-01T06:50:00.000+00:00,transformer,,Temperature,C,12.7
776556,Kimberley Close - Church Hill,2023-03-01T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-01T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
776556,Kimberley Close - Church Hill,2023-03-01T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-03-01T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
776556,Kimberley Close - Church Hill,2023-03-01T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-01T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
776556,Kimberley Close - Church Hill,2023-03-01T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.07
776556,Kimberley Close - Church Hill,2023-03-01T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
776556,Kimberley Close - Church Hill,2023-03-01T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
776556,Kimberley Close - Church Hill,2023-03-01T06:50:00.000+00:00,busbar,,L3 Active Power,kW,30.17
776556,Kimberley Close - Church Hill,2023-03-01T06:50:00.000+00:00,busbar,,L2 Active Power,kW,33.53
776556,Kimberley Close - Church Hill,2023-03-01T06:50:00.000+00:00,busbar,,L1 Active Power,kW,43.64
776556,Kimberley Close - Church Hill,2023-03-01T06:50:00.000+00:00,busbar,,N Current (RMS),A,180.1
776556,Kimberley Close - Church Hill,2023-03-01T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
776556,Kimberley Close - Church Hill,2023-03-01T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
776556,Kimberley Close - Church Hill,2023-03-01T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
776556,Kimberley Close - Church Hill,2023-03-01T06:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-01T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.36
776556,Kimberley Close - Church Hill,2023-03-01T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.41
776556,Kimberley Close - Church Hill,2023-03-01T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.72
776556,Kimberley Close - Church Hill,2023-03-01T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.66
776556,Kimberley Close - Church Hill,2023-03-01T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.12
776556,Kimberley Close - Church Hill,2023-03-01T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.29
776556,Kimberley Close - Church Hill,2023-03-01T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,80.8
776556,Kimberley Close - Church Hill,2023-03-01T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.4
776556,Kimberley Close - Church Hill,2023-03-01T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.6
776556,Kimberley Close - Church Hill,2023-03-01T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.8
776556,Kimberley Close - Church Hill,2023-03-01T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
776556,Kimberley Close - Church Hill,2023-03-01T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
776556,Kimberley Close - Church Hill,2023-03-01T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
776556,Kimberley Close - Church Hill,2023-03-01T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.72
776556,Kimberley Close - Church Hill,2023-03-01T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.44
776556,Kimberley Close - Church Hill,2023-03-01T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.58
776556,Kimberley Close - Church Hill,2023-03-01T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,78.7
776556,Kimberley Close - Church Hill,2023-03-01T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
776556,Kimberley Close - Church Hill,2023-03-01T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
776556,Kimberley Close - Church Hill,2023-03-01T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.7
776556,Kimberley Close - Church Hill,2023-03-01T06:40:00.000+00:00,transformer,,Temperature,C,12.8
776556,Kimberley Close - Church Hill,2023-03-01T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-01T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
776556,Kimberley Close - Church Hill,2023-03-01T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
776556,Kimberley Close - Church Hill,2023-03-01T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
776556,Kimberley Close - Church Hill,2023-03-01T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-01T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
776556,Kimberley Close - Church Hill,2023-03-01T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.15
776556,Kimberley Close - Church Hill,2023-03-01T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
776556,Kimberley Close - Church Hill,2023-03-01T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
776556,Kimberley Close - Church Hill,2023-03-01T06:40:00.000+00:00,busbar,,L3 Active Power,kW,37.39
776556,Kimberley Close - Church Hill,2023-03-01T06:40:00.000+00:00,busbar,,L2 Active Power,kW,31.56
776556,Kimberley Close - Church Hill,2023-03-01T06:40:00.000+00:00,busbar,,L1 Active Power,kW,31.87
776556,Kimberley Close - Church Hill,2023-03-01T06:40:00.000+00:00,busbar,,N Current (RMS),A,159.5
776556,Kimberley Close - Church Hill,2023-03-01T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
776556,Kimberley Close - Church Hill,2023-03-01T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
776556,Kimberley Close - Church Hill,2023-03-01T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
776556,Kimberley Close - Church Hill,2023-03-01T06:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-01T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.5
776556,Kimberley Close - Church Hill,2023-03-01T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.95
776556,Kimberley Close - Church Hill,2023-03-01T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.8
776556,Kimberley Close - Church Hill,2023-03-01T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.99
776556,Kimberley Close - Church Hill,2023-03-01T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.2
776556,Kimberley Close - Church Hill,2023-03-01T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.84
776556,Kimberley Close - Church Hill,2023-03-01T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,85.2
776556,Kimberley Close - Church Hill,2023-03-01T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.0
776556,Kimberley Close - Church Hill,2023-03-01T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.5
776556,Kimberley Close - Church Hill,2023-03-01T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
776556,Kimberley Close - Church Hill,2023-03-01T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-03-01T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
776556,Kimberley Close - Church Hill,2023-03-01T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
776556,Kimberley Close - Church Hill,2023-03-01T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.81
