Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-01T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.13
776556,Kimberley Close - Church Hill,2023-03-01T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.46
776556,Kimberley Close - Church Hill,2023-03-01T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,82.9
776556,Kimberley Close - Church Hill,2023-03-01T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
776556,Kimberley Close - Church Hill,2023-03-01T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
776556,Kimberley Close - Church Hill,2023-03-01T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.9
776556,Kimberley Close - Church Hill,2023-03-01T06:30:00.000+00:00,transformer,,Temperature,C,12.8
776556,Kimberley Close - Church Hill,2023-03-01T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-03-01T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
776556,Kimberley Close - Church Hill,2023-03-01T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
776556,Kimberley Close - Church Hill,2023-03-01T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
776556,Kimberley Close - Church Hill,2023-03-01T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-01T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
776556,Kimberley Close - Church Hill,2023-03-01T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.06
776556,Kimberley Close - Church Hill,2023-03-01T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
776556,Kimberley Close - Church Hill,2023-03-01T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
776556,Kimberley Close - Church Hill,2023-03-01T06:30:00.000+00:00,busbar,,L3 Active Power,kW,35.8
776556,Kimberley Close - Church Hill,2023-03-01T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.33
776556,Kimberley Close - Church Hill,2023-03-01T06:30:00.000+00:00,busbar,,L1 Active Power,kW,27.3
776556,Kimberley Close - Church Hill,2023-03-01T06:30:00.000+00:00,busbar,,N Current (RMS),A,168.0
776556,Kimberley Close - Church Hill,2023-03-01T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
776556,Kimberley Close - Church Hill,2023-03-01T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
776556,Kimberley Close - Church Hill,2023-03-01T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
776556,Kimberley Close - Church Hill,2023-03-01T06:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-01T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.08
776556,Kimberley Close - Church Hill,2023-03-01T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
776556,Kimberley Close - Church Hill,2023-03-01T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.77
776556,Kimberley Close - Church Hill,2023-03-01T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.59
776556,Kimberley Close - Church Hill,2023-03-01T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.65
776556,Kimberley Close - Church Hill,2023-03-01T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.66
776556,Kimberley Close - Church Hill,2023-03-01T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,76.9
776556,Kimberley Close - Church Hill,2023-03-01T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.8
776556,Kimberley Close - Church Hill,2023-03-01T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.6
776556,Kimberley Close - Church Hill,2023-03-01T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.3
776556,Kimberley Close - Church Hill,2023-03-01T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
776556,Kimberley Close - Church Hill,2023-03-01T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
776556,Kimberley Close - Church Hill,2023-03-01T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
776556,Kimberley Close - Church Hill,2023-03-01T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.88
776556,Kimberley Close - Church Hill,2023-03-01T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.96
776556,Kimberley Close - Church Hill,2023-03-01T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.54
776556,Kimberley Close - Church Hill,2023-03-01T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,74.9
776556,Kimberley Close - Church Hill,2023-03-01T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
776556,Kimberley Close - Church Hill,2023-03-01T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
776556,Kimberley Close - Church Hill,2023-03-01T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
776556,Kimberley Close - Church Hill,2023-03-01T06:20:00.000+00:00,transformer,,Temperature,C,12.7
776556,Kimberley Close - Church Hill,2023-03-01T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-01T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
776556,Kimberley Close - Church Hill,2023-03-01T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
776556,Kimberley Close - Church Hill,2023-03-01T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
776556,Kimberley Close - Church Hill,2023-03-01T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-01T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
776556,Kimberley Close - Church Hill,2023-03-01T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.95
776556,Kimberley Close - Church Hill,2023-03-01T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
776556,Kimberley Close - Church Hill,2023-03-01T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
776556,Kimberley Close - Church Hill,2023-03-01T06:20:00.000+00:00,busbar,,L3 Active Power,kW,28.47
776556,Kimberley Close - Church Hill,2023-03-01T06:20:00.000+00:00,busbar,,L2 Active Power,kW,31.61
776556,Kimberley Close - Church Hill,2023-03-01T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.2
776556,Kimberley Close - Church Hill,2023-03-01T06:20:00.000+00:00,busbar,,N Current (RMS),A,151.7
776556,Kimberley Close - Church Hill,2023-03-01T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
776556,Kimberley Close - Church Hill,2023-03-01T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
776556,Kimberley Close - Church Hill,2023-03-01T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
776556,Kimberley Close - Church Hill,2023-03-01T06:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-01T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.22
776556,Kimberley Close - Church Hill,2023-03-01T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.54
776556,Kimberley Close - Church Hill,2023-03-01T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.04
776556,Kimberley Close - Church Hill,2023-03-01T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.09
776556,Kimberley Close - Church Hill,2023-03-01T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.73
776556,Kimberley Close - Church Hill,2023-03-01T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.88
776556,Kimberley Close - Church Hill,2023-03-01T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,73.0
776556,Kimberley Close - Church Hill,2023-03-01T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.7
776556,Kimberley Close - Church Hill,2023-03-01T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.1
776556,Kimberley Close - Church Hill,2023-03-01T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
776556,Kimberley Close - Church Hill,2023-03-01T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
776556,Kimberley Close - Church Hill,2023-03-01T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
776556,Kimberley Close - Church Hill,2023-03-01T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-03-01T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.54
776556,Kimberley Close - Church Hill,2023-03-01T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.21
776556,Kimberley Close - Church Hill,2023-03-01T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.32
776556,Kimberley Close - Church Hill,2023-03-01T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,71.1
776556,Kimberley Close - Church Hill,2023-03-01T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
776556,Kimberley Close - Church Hill,2023-03-01T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
776556,Kimberley Close - Church Hill,2023-03-01T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
776556,Kimberley Close - Church Hill,2023-03-01T06:10:00.000+00:00,transformer,,Temperature,C,12.7
776556,Kimberley Close - Church Hill,2023-03-01T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-01T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
776556,Kimberley Close - Church Hill,2023-03-01T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776556,Kimberley Close - Church Hill,2023-03-01T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
776556,Kimberley Close - Church Hill,2023-03-01T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-01T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
776556,Kimberley Close - Church Hill,2023-03-01T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.34
776556,Kimberley Close - Church Hill,2023-03-01T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
776556,Kimberley Close - Church Hill,2023-03-01T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
776556,Kimberley Close - Church Hill,2023-03-01T06:10:00.000+00:00,busbar,,L3 Active Power,kW,24.63
776556,Kimberley Close - Church Hill,2023-03-01T06:10:00.000+00:00,busbar,,L2 Active Power,kW,28.93
776556,Kimberley Close - Church Hill,2023-03-01T06:10:00.000+00:00,busbar,,L1 Active Power,kW,23.21
776556,Kimberley Close - Church Hill,2023-03-01T06:10:00.000+00:00,busbar,,N Current (RMS),A,144.1
776556,Kimberley Close - Church Hill,2023-03-01T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
776556,Kimberley Close - Church Hill,2023-03-01T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
776556,Kimberley Close - Church Hill,2023-03-01T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
776556,Kimberley Close - Church Hill,2023-03-01T06:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-01T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.47
776556,Kimberley Close - Church Hill,2023-03-01T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.98
776556,Kimberley Close - Church Hill,2023-03-01T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.15
776556,Kimberley Close - Church Hill,2023-03-01T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.39
776556,Kimberley Close - Church Hill,2023-03-01T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.71
776556,Kimberley Close - Church Hill,2023-03-01T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.34
776556,Kimberley Close - Church Hill,2023-03-01T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,69.2
776556,Kimberley Close - Church Hill,2023-03-01T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.4
776556,Kimberley Close - Church Hill,2023-03-01T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.5
776556,Kimberley Close - Church Hill,2023-03-01T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
776556,Kimberley Close - Church Hill,2023-03-01T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
776556,Kimberley Close - Church Hill,2023-03-01T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
776556,Kimberley Close - Church Hill,2023-03-01T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.34
776556,Kimberley Close - Church Hill,2023-03-01T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.4
776556,Kimberley Close - Church Hill,2023-03-01T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.26
776556,Kimberley Close - Church Hill,2023-03-01T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.38
776556,Kimberley Close - Church Hill,2023-03-01T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.4
776556,Kimberley Close - Church Hill,2023-03-01T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
776556,Kimberley Close - Church Hill,2023-03-01T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
776556,Kimberley Close - Church Hill,2023-03-01T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
776556,Kimberley Close - Church Hill,2023-03-01T06:00:00.000+00:00,transformer,,Temperature,C,12.7
776556,Kimberley Close - Church Hill,2023-03-01T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-01T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
776556,Kimberley Close - Church Hill,2023-03-01T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776556,Kimberley Close - Church Hill,2023-03-01T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
776556,Kimberley Close - Church Hill,2023-03-01T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-03-01T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
776556,Kimberley Close - Church Hill,2023-03-01T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.53
776556,Kimberley Close - Church Hill,2023-03-01T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
776556,Kimberley Close - Church Hill,2023-03-01T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
776556,Kimberley Close - Church Hill,2023-03-01T06:00:00.000+00:00,busbar,,L3 Active Power,kW,22.79
776556,Kimberley Close - Church Hill,2023-03-01T06:00:00.000+00:00,busbar,,L2 Active Power,kW,27.98
776556,Kimberley Close - Church Hill,2023-03-01T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.72
776556,Kimberley Close - Church Hill,2023-03-01T06:00:00.000+00:00,busbar,,N Current (RMS),A,136.6
776556,Kimberley Close - Church Hill,2023-03-01T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
776556,Kimberley Close - Church Hill,2023-03-01T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
776556,Kimberley Close - Church Hill,2023-03-01T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
776556,Kimberley Close - Church Hill,2023-03-01T06:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-01T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.0
776556,Kimberley Close - Church Hill,2023-03-01T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.78
776556,Kimberley Close - Church Hill,2023-03-01T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.75
776556,Kimberley Close - Church Hill,2023-03-01T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.07
776556,Kimberley Close - Church Hill,2023-03-01T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.0
776556,Kimberley Close - Church Hill,2023-03-01T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.66
776556,Kimberley Close - Church Hill,2023-03-01T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.8
776556,Kimberley Close - Church Hill,2023-03-01T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.2
776556,Kimberley Close - Church Hill,2023-03-01T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.0
776556,Kimberley Close - Church Hill,2023-03-01T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
776556,Kimberley Close - Church Hill,2023-03-01T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
776556,Kimberley Close - Church Hill,2023-03-01T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
776556,Kimberley Close - Church Hill,2023-03-01T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.21
776556,Kimberley Close - Church Hill,2023-03-01T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.11
776556,Kimberley Close - Church Hill,2023-03-01T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.46
776556,Kimberley Close - Church Hill,2023-03-01T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.97
776556,Kimberley Close - Church Hill,2023-03-01T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
776556,Kimberley Close - Church Hill,2023-03-01T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
776556,Kimberley Close - Church Hill,2023-03-01T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
776556,Kimberley Close - Church Hill,2023-03-01T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
776556,Kimberley Close - Church Hill,2023-03-01T05:50:00.000+00:00,transformer,,Temperature,C,13.0
776556,Kimberley Close - Church Hill,2023-03-01T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-01T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
776556,Kimberley Close - Church Hill,2023-03-01T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776556,Kimberley Close - Church Hill,2023-03-01T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
776556,Kimberley Close - Church Hill,2023-03-01T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-01T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
776556,Kimberley Close - Church Hill,2023-03-01T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.18
776556,Kimberley Close - Church Hill,2023-03-01T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
776556,Kimberley Close - Church Hill,2023-03-01T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
776556,Kimberley Close - Church Hill,2023-03-01T05:50:00.000+00:00,busbar,,L3 Active Power,kW,22.18
776556,Kimberley Close - Church Hill,2023-03-01T05:50:00.000+00:00,busbar,,L2 Active Power,kW,26.46
776556,Kimberley Close - Church Hill,2023-03-01T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.64
776556,Kimberley Close - Church Hill,2023-03-01T05:50:00.000+00:00,busbar,,N Current (RMS),A,124.0
776556,Kimberley Close - Church Hill,2023-03-01T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
776556,Kimberley Close - Church Hill,2023-03-01T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
776556,Kimberley Close - Church Hill,2023-03-01T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
776556,Kimberley Close - Church Hill,2023-03-01T05:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-01T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.3
776556,Kimberley Close - Church Hill,2023-03-01T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.08
776556,Kimberley Close - Church Hill,2023-03-01T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.09
776556,Kimberley Close - Church Hill,2023-03-01T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.37
776556,Kimberley Close - Church Hill,2023-03-01T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.32
776556,Kimberley Close - Church Hill,2023-03-01T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.68
776556,Kimberley Close - Church Hill,2023-03-01T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,83.3
776556,Kimberley Close - Church Hill,2023-03-01T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.3
776556,Kimberley Close - Church Hill,2023-03-01T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
776556,Kimberley Close - Church Hill,2023-03-01T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
776556,Kimberley Close - Church Hill,2023-03-01T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.41
776556,Kimberley Close - Church Hill,2023-03-01T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
776556,Kimberley Close - Church Hill,2023-03-01T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.13
776556,Kimberley Close - Church Hill,2023-03-01T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.46
776556,Kimberley Close - Church Hill,2023-03-01T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.8
776556,Kimberley Close - Church Hill,2023-03-01T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.98
776556,Kimberley Close - Church Hill,2023-03-01T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,81.1
776556,Kimberley Close - Church Hill,2023-03-01T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
776556,Kimberley Close - Church Hill,2023-03-01T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
776556,Kimberley Close - Church Hill,2023-03-01T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
776556,Kimberley Close - Church Hill,2023-03-01T05:40:00.000+00:00,transformer,,Temperature,C,13.1
776556,Kimberley Close - Church Hill,2023-03-01T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-03-01T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
776556,Kimberley Close - Church Hill,2023-03-01T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776556,Kimberley Close - Church Hill,2023-03-01T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
776556,Kimberley Close - Church Hill,2023-03-01T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-01T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
776556,Kimberley Close - Church Hill,2023-03-01T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
776556,Kimberley Close - Church Hill,2023-03-01T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
776556,Kimberley Close - Church Hill,2023-03-01T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
776556,Kimberley Close - Church Hill,2023-03-01T05:40:00.000+00:00,busbar,,L3 Active Power,kW,28.83
776556,Kimberley Close - Church Hill,2023-03-01T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.12
776556,Kimberley Close - Church Hill,2023-03-01T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.65
776556,Kimberley Close - Church Hill,2023-03-01T05:40:00.000+00:00,busbar,,N Current (RMS),A,164.4
776556,Kimberley Close - Church Hill,2023-03-01T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
776556,Kimberley Close - Church Hill,2023-03-01T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
776556,Kimberley Close - Church Hill,2023-03-01T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
776556,Kimberley Close - Church Hill,2023-03-01T05:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-01T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.4
776556,Kimberley Close - Church Hill,2023-03-01T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.71
776556,Kimberley Close - Church Hill,2023-03-01T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.68
776556,Kimberley Close - Church Hill,2023-03-01T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.43
776556,Kimberley Close - Church Hill,2023-03-01T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.78
776556,Kimberley Close - Church Hill,2023-03-01T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.63
776556,Kimberley Close - Church Hill,2023-03-01T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,66.5
776556,Kimberley Close - Church Hill,2023-03-01T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.1
776556,Kimberley Close - Church Hill,2023-03-01T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
776556,Kimberley Close - Church Hill,2023-03-01T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
776556,Kimberley Close - Church Hill,2023-03-01T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
776556,Kimberley Close - Church Hill,2023-03-01T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
776556,Kimberley Close - Church Hill,2023-03-01T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
776556,Kimberley Close - Church Hill,2023-03-01T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.96
776556,Kimberley Close - Church Hill,2023-03-01T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.81
776556,Kimberley Close - Church Hill,2023-03-01T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.99
776556,Kimberley Close - Church Hill,2023-03-01T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.8
776556,Kimberley Close - Church Hill,2023-03-01T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
776556,Kimberley Close - Church Hill,2023-03-01T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
776556,Kimberley Close - Church Hill,2023-03-01T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
776556,Kimberley Close - Church Hill,2023-03-01T05:30:00.000+00:00,transformer,,Temperature,C,13.2
776556,Kimberley Close - Church Hill,2023-03-01T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-03-01T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
776556,Kimberley Close - Church Hill,2023-03-01T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776556,Kimberley Close - Church Hill,2023-03-01T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
776556,Kimberley Close - Church Hill,2023-03-01T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-01T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
776556,Kimberley Close - Church Hill,2023-03-01T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.69
776556,Kimberley Close - Church Hill,2023-03-01T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
776556,Kimberley Close - Church Hill,2023-03-01T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
776556,Kimberley Close - Church Hill,2023-03-01T05:30:00.000+00:00,busbar,,L3 Active Power,kW,24.39
776556,Kimberley Close - Church Hill,2023-03-01T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.59
776556,Kimberley Close - Church Hill,2023-03-01T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.62
776556,Kimberley Close - Church Hill,2023-03-01T05:30:00.000+00:00,busbar,,N Current (RMS),A,131.3
776556,Kimberley Close - Church Hill,2023-03-01T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
776556,Kimberley Close - Church Hill,2023-03-01T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
776556,Kimberley Close - Church Hill,2023-03-01T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
776556,Kimberley Close - Church Hill,2023-03-01T05:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-01T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.33
776556,Kimberley Close - Church Hill,2023-03-01T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.65
776556,Kimberley Close - Church Hill,2023-03-01T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.91
776556,Kimberley Close - Church Hill,2023-03-01T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.04
776556,Kimberley Close - Church Hill,2023-03-01T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.82
776556,Kimberley Close - Church Hill,2023-03-01T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.64
776556,Kimberley Close - Church Hill,2023-03-01T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.6
776556,Kimberley Close - Church Hill,2023-03-01T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.4
776556,Kimberley Close - Church Hill,2023-03-01T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
776556,Kimberley Close - Church Hill,2023-03-01T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
776556,Kimberley Close - Church Hill,2023-03-01T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.7
776556,Kimberley Close - Church Hill,2023-03-01T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
776556,Kimberley Close - Church Hill,2023-03-01T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-03-01T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.43
776556,Kimberley Close - Church Hill,2023-03-01T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.32
776556,Kimberley Close - Church Hill,2023-03-01T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.96
776556,Kimberley Close - Church Hill,2023-03-01T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.9
776556,Kimberley Close - Church Hill,2023-03-01T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
776556,Kimberley Close - Church Hill,2023-03-01T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
776556,Kimberley Close - Church Hill,2023-03-01T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
776556,Kimberley Close - Church Hill,2023-03-01T05:20:00.000+00:00,transformer,,Temperature,C,13.3
776556,Kimberley Close - Church Hill,2023-03-01T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-03-01T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
776556,Kimberley Close - Church Hill,2023-03-01T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
776556,Kimberley Close - Church Hill,2023-03-01T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
776556,Kimberley Close - Church Hill,2023-03-01T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-01T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
776556,Kimberley Close - Church Hill,2023-03-01T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.03
776556,Kimberley Close - Church Hill,2023-03-01T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
776556,Kimberley Close - Church Hill,2023-03-01T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
776556,Kimberley Close - Church Hill,2023-03-01T05:20:00.000+00:00,busbar,,L3 Active Power,kW,23.47
776556,Kimberley Close - Church Hill,2023-03-01T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.14
776556,Kimberley Close - Church Hill,2023-03-01T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.6
776556,Kimberley Close - Church Hill,2023-03-01T05:20:00.000+00:00,busbar,,N Current (RMS),A,127.4
776556,Kimberley Close - Church Hill,2023-03-01T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
776556,Kimberley Close - Church Hill,2023-03-01T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
776556,Kimberley Close - Church Hill,2023-03-01T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
776556,Kimberley Close - Church Hill,2023-03-01T05:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-01T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.64
776556,Kimberley Close - Church Hill,2023-03-01T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.12
776556,Kimberley Close - Church Hill,2023-03-01T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.88
776556,Kimberley Close - Church Hill,2023-03-01T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.91
776556,Kimberley Close - Church Hill,2023-03-01T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.88
776556,Kimberley Close - Church Hill,2023-03-01T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.14
776556,Kimberley Close - Church Hill,2023-03-01T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.0
776556,Kimberley Close - Church Hill,2023-03-01T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.0
776556,Kimberley Close - Church Hill,2023-03-01T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
776556,Kimberley Close - Church Hill,2023-03-01T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
776556,Kimberley Close - Church Hill,2023-03-01T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
776556,Kimberley Close - Church Hill,2023-03-01T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
776556,Kimberley Close - Church Hill,2023-03-01T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
776556,Kimberley Close - Church Hill,2023-03-01T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.09
776556,Kimberley Close - Church Hill,2023-03-01T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.54
776556,Kimberley Close - Church Hill,2023-03-01T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.86
776556,Kimberley Close - Church Hill,2023-03-01T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.4
776556,Kimberley Close - Church Hill,2023-03-01T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
776556,Kimberley Close - Church Hill,2023-03-01T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
776556,Kimberley Close - Church Hill,2023-03-01T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
776556,Kimberley Close - Church Hill,2023-03-01T05:10:00.000+00:00,transformer,,Temperature,C,13.2
776556,Kimberley Close - Church Hill,2023-03-01T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-03-01T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
776556,Kimberley Close - Church Hill,2023-03-01T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776556,Kimberley Close - Church Hill,2023-03-01T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
776556,Kimberley Close - Church Hill,2023-03-01T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-03-01T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
776556,Kimberley Close - Church Hill,2023-03-01T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.84
776556,Kimberley Close - Church Hill,2023-03-01T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
776556,Kimberley Close - Church Hill,2023-03-01T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
776556,Kimberley Close - Church Hill,2023-03-01T05:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
776556,Kimberley Close - Church Hill,2023-03-01T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.42
776556,Kimberley Close - Church Hill,2023-03-01T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
776556,Kimberley Close - Church Hill,2023-03-01T05:10:00.000+00:00,busbar,,N Current (RMS),A,124.4
776556,Kimberley Close - Church Hill,2023-03-01T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
776556,Kimberley Close - Church Hill,2023-03-01T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
776556,Kimberley Close - Church Hill,2023-03-01T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
776556,Kimberley Close - Church Hill,2023-03-01T05:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-01T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.76
776556,Kimberley Close - Church Hill,2023-03-01T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.27
776556,Kimberley Close - Church Hill,2023-03-01T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.13
776556,Kimberley Close - Church Hill,2023-03-01T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.05
776556,Kimberley Close - Church Hill,2023-03-01T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.06
776556,Kimberley Close - Church Hill,2023-03-01T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.22
776556,Kimberley Close - Church Hill,2023-03-01T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.2
776556,Kimberley Close - Church Hill,2023-03-01T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.6
776556,Kimberley Close - Church Hill,2023-03-01T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
776556,Kimberley Close - Church Hill,2023-03-01T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
776556,Kimberley Close - Church Hill,2023-03-01T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.4
776556,Kimberley Close - Church Hill,2023-03-01T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
776556,Kimberley Close - Church Hill,2023-03-01T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-03-01T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.53
776556,Kimberley Close - Church Hill,2023-03-01T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.67
776556,Kimberley Close - Church Hill,2023-03-01T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.1
776556,Kimberley Close - Church Hill,2023-03-01T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.6
776556,Kimberley Close - Church Hill,2023-03-01T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
776556,Kimberley Close - Church Hill,2023-03-01T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
776556,Kimberley Close - Church Hill,2023-03-01T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
776556,Kimberley Close - Church Hill,2023-03-01T05:00:00.000+00:00,transformer,,Temperature,C,13.2
776556,Kimberley Close - Church Hill,2023-03-01T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-03-01T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
776556,Kimberley Close - Church Hill,2023-03-01T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776556,Kimberley Close - Church Hill,2023-03-01T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
776556,Kimberley Close - Church Hill,2023-03-01T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-03-01T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
776556,Kimberley Close - Church Hill,2023-03-01T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.16
776556,Kimberley Close - Church Hill,2023-03-01T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
776556,Kimberley Close - Church Hill,2023-03-01T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
776556,Kimberley Close - Church Hill,2023-03-01T05:00:00.000+00:00,busbar,,L3 Active Power,kW,23.59
776556,Kimberley Close - Church Hill,2023-03-01T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.73
776556,Kimberley Close - Church Hill,2023-03-01T05:00:00.000+00:00,busbar,,L1 Active Power,kW,23.32
776556,Kimberley Close - Church Hill,2023-03-01T05:00:00.000+00:00,busbar,,N Current (RMS),A,126.8
776556,Kimberley Close - Church Hill,2023-03-01T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
776556,Kimberley Close - Church Hill,2023-03-01T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
776556,Kimberley Close - Church Hill,2023-03-01T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
776556,Kimberley Close - Church Hill,2023-03-01T05:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-01T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.13
776556,Kimberley Close - Church Hill,2023-03-01T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.29
776556,Kimberley Close - Church Hill,2023-03-01T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.14
776556,Kimberley Close - Church Hill,2023-03-01T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.73
776556,Kimberley Close - Church Hill,2023-03-01T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.75
776556,Kimberley Close - Church Hill,2023-03-01T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.64
776556,Kimberley Close - Church Hill,2023-03-01T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.3
776556,Kimberley Close - Church Hill,2023-03-01T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.2
776556,Kimberley Close - Church Hill,2023-03-01T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
776556,Kimberley Close - Church Hill,2023-03-01T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
776556,Kimberley Close - Church Hill,2023-03-01T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.71
776556,Kimberley Close - Church Hill,2023-03-01T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
776556,Kimberley Close - Church Hill,2023-03-01T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-03-01T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.97
776556,Kimberley Close - Church Hill,2023-03-01T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.86
776556,Kimberley Close - Church Hill,2023-03-01T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.78
776556,Kimberley Close - Church Hill,2023-03-01T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.8
776556,Kimberley Close - Church Hill,2023-03-01T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
776556,Kimberley Close - Church Hill,2023-03-01T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
776556,Kimberley Close - Church Hill,2023-03-01T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
776556,Kimberley Close - Church Hill,2023-03-01T04:50:00.000+00:00,transformer,,Temperature,C,13.4
776556,Kimberley Close - Church Hill,2023-03-01T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-03-01T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
776556,Kimberley Close - Church Hill,2023-03-01T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776556,Kimberley Close - Church Hill,2023-03-01T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
776556,Kimberley Close - Church Hill,2023-03-01T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-03-01T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
776556,Kimberley Close - Church Hill,2023-03-01T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.84
776556,Kimberley Close - Church Hill,2023-03-01T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
776556,Kimberley Close - Church Hill,2023-03-01T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
776556,Kimberley Close - Church Hill,2023-03-01T04:50:00.000+00:00,busbar,,L3 Active Power,kW,20.7
776556,Kimberley Close - Church Hill,2023-03-01T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.61
776556,Kimberley Close - Church Hill,2023-03-01T04:50:00.000+00:00,busbar,,L1 Active Power,kW,20.42
776556,Kimberley Close - Church Hill,2023-03-01T04:50:00.000+00:00,busbar,,N Current (RMS),A,117.1
776556,Kimberley Close - Church Hill,2023-03-01T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
776556,Kimberley Close - Church Hill,2023-03-01T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
776556,Kimberley Close - Church Hill,2023-03-01T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
776556,Kimberley Close - Church Hill,2023-03-01T04:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-01T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.33
776556,Kimberley Close - Church Hill,2023-03-01T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.51
776556,Kimberley Close - Church Hill,2023-03-01T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.07
776556,Kimberley Close - Church Hill,2023-03-01T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.3
776556,Kimberley Close - Church Hill,2023-03-01T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.45
776556,Kimberley Close - Church Hill,2023-03-01T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.08
776556,Kimberley Close - Church Hill,2023-03-01T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.7
776556,Kimberley Close - Church Hill,2023-03-01T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.9
776556,Kimberley Close - Church Hill,2023-03-01T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
776556,Kimberley Close - Church Hill,2023-03-01T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
776556,Kimberley Close - Church Hill,2023-03-01T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.45
776556,Kimberley Close - Church Hill,2023-03-01T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
776556,Kimberley Close - Church Hill,2023-03-01T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.12
776556,Kimberley Close - Church Hill,2023-03-01T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.37
776556,Kimberley Close - Church Hill,2023-03-01T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.5
776556,Kimberley Close - Church Hill,2023-03-01T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.24
776556,Kimberley Close - Church Hill,2023-03-01T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.1
776556,Kimberley Close - Church Hill,2023-03-01T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
776556,Kimberley Close - Church Hill,2023-03-01T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
776556,Kimberley Close - Church Hill,2023-03-01T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
776556,Kimberley Close - Church Hill,2023-03-01T04:40:00.000+00:00,transformer,,Temperature,C,13.6
776556,Kimberley Close - Church Hill,2023-03-01T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-03-01T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
776556,Kimberley Close - Church Hill,2023-03-01T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776556,Kimberley Close - Church Hill,2023-03-01T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
776556,Kimberley Close - Church Hill,2023-03-01T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-01T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
776556,Kimberley Close - Church Hill,2023-03-01T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.78
776556,Kimberley Close - Church Hill,2023-03-01T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
776556,Kimberley Close - Church Hill,2023-03-01T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
776556,Kimberley Close - Church Hill,2023-03-01T04:40:00.000+00:00,busbar,,L3 Active Power,kW,21.67
776556,Kimberley Close - Church Hill,2023-03-01T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.95
776556,Kimberley Close - Church Hill,2023-03-01T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.32
776556,Kimberley Close - Church Hill,2023-03-01T04:40:00.000+00:00,busbar,,N Current (RMS),A,121.8
776556,Kimberley Close - Church Hill,2023-03-01T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
776556,Kimberley Close - Church Hill,2023-03-01T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
776556,Kimberley Close - Church Hill,2023-03-01T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
776556,Kimberley Close - Church Hill,2023-03-01T04:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-01T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.82
776556,Kimberley Close - Church Hill,2023-03-01T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.03
776556,Kimberley Close - Church Hill,2023-03-01T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.31
776556,Kimberley Close - Church Hill,2023-03-01T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.93
776556,Kimberley Close - Church Hill,2023-03-01T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.58
776556,Kimberley Close - Church Hill,2023-03-01T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.54
776556,Kimberley Close - Church Hill,2023-03-01T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.4
776556,Kimberley Close - Church Hill,2023-03-01T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.6
776556,Kimberley Close - Church Hill,2023-03-01T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
776556,Kimberley Close - Church Hill,2023-03-01T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
776556,Kimberley Close - Church Hill,2023-03-01T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
776556,Kimberley Close - Church Hill,2023-03-01T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
776556,Kimberley Close - Church Hill,2023-03-01T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.51
776556,Kimberley Close - Church Hill,2023-03-01T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.64
776556,Kimberley Close - Church Hill,2023-03-01T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.12
776556,Kimberley Close - Church Hill,2023-03-01T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.53
776556,Kimberley Close - Church Hill,2023-03-01T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.8
776556,Kimberley Close - Church Hill,2023-03-01T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
776556,Kimberley Close - Church Hill,2023-03-01T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
776556,Kimberley Close - Church Hill,2023-03-01T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
776556,Kimberley Close - Church Hill,2023-03-01T04:30:00.000+00:00,transformer,,Temperature,C,13.8
776556,Kimberley Close - Church Hill,2023-03-01T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-03-01T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
776556,Kimberley Close - Church Hill,2023-03-01T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776556,Kimberley Close - Church Hill,2023-03-01T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
776556,Kimberley Close - Church Hill,2023-03-01T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
