Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-01T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
776556,Kimberley Close - Church Hill,2023-03-01T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.99
776556,Kimberley Close - Church Hill,2023-03-01T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
776556,Kimberley Close - Church Hill,2023-03-01T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.81
776556,Kimberley Close - Church Hill,2023-03-01T04:30:00.000+00:00,busbar,,L3 Active Power,kW,21.57
776556,Kimberley Close - Church Hill,2023-03-01T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.7
776556,Kimberley Close - Church Hill,2023-03-01T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.08
776556,Kimberley Close - Church Hill,2023-03-01T04:30:00.000+00:00,busbar,,N Current (RMS),A,121.2
776556,Kimberley Close - Church Hill,2023-03-01T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
776556,Kimberley Close - Church Hill,2023-03-01T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
776556,Kimberley Close - Church Hill,2023-03-01T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
776556,Kimberley Close - Church Hill,2023-03-01T04:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-01T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.27
776556,Kimberley Close - Church Hill,2023-03-01T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.62
776556,Kimberley Close - Church Hill,2023-03-01T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.0
776556,Kimberley Close - Church Hill,2023-03-01T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.11
776556,Kimberley Close - Church Hill,2023-03-01T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.77
776556,Kimberley Close - Church Hill,2023-03-01T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.22
776556,Kimberley Close - Church Hill,2023-03-01T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.0
776556,Kimberley Close - Church Hill,2023-03-01T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.3
776556,Kimberley Close - Church Hill,2023-03-01T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
776556,Kimberley Close - Church Hill,2023-03-01T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
776556,Kimberley Close - Church Hill,2023-03-01T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
776556,Kimberley Close - Church Hill,2023-03-01T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
776556,Kimberley Close - Church Hill,2023-03-01T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.24
776556,Kimberley Close - Church Hill,2023-03-01T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.16
776556,Kimberley Close - Church Hill,2023-03-01T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.01
776556,Kimberley Close - Church Hill,2023-03-01T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.37
776556,Kimberley Close - Church Hill,2023-03-01T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.4
776556,Kimberley Close - Church Hill,2023-03-01T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
776556,Kimberley Close - Church Hill,2023-03-01T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
776556,Kimberley Close - Church Hill,2023-03-01T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
776556,Kimberley Close - Church Hill,2023-03-01T04:20:00.000+00:00,transformer,,Temperature,C,14.0
776556,Kimberley Close - Church Hill,2023-03-01T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-03-01T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
776556,Kimberley Close - Church Hill,2023-03-01T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776556,Kimberley Close - Church Hill,2023-03-01T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
776556,Kimberley Close - Church Hill,2023-03-01T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-01T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
776556,Kimberley Close - Church Hill,2023-03-01T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.43
776556,Kimberley Close - Church Hill,2023-03-01T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
776556,Kimberley Close - Church Hill,2023-03-01T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
776556,Kimberley Close - Church Hill,2023-03-01T04:20:00.000+00:00,busbar,,L3 Active Power,kW,22.27
776556,Kimberley Close - Church Hill,2023-03-01T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.78
776556,Kimberley Close - Church Hill,2023-03-01T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.59
776556,Kimberley Close - Church Hill,2023-03-01T04:20:00.000+00:00,busbar,,N Current (RMS),A,124.4
776556,Kimberley Close - Church Hill,2023-03-01T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
776556,Kimberley Close - Church Hill,2023-03-01T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
776556,Kimberley Close - Church Hill,2023-03-01T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
776556,Kimberley Close - Church Hill,2023-03-01T04:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-01T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.11
776556,Kimberley Close - Church Hill,2023-03-01T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.45
776556,Kimberley Close - Church Hill,2023-03-01T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.23
776556,Kimberley Close - Church Hill,2023-03-01T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.64
776556,Kimberley Close - Church Hill,2023-03-01T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.71
776556,Kimberley Close - Church Hill,2023-03-01T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.46
776556,Kimberley Close - Church Hill,2023-03-01T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.6
776556,Kimberley Close - Church Hill,2023-03-01T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.7
776556,Kimberley Close - Church Hill,2023-03-01T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
776556,Kimberley Close - Church Hill,2023-03-01T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
776556,Kimberley Close - Church Hill,2023-03-01T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
776556,Kimberley Close - Church Hill,2023-03-01T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
776556,Kimberley Close - Church Hill,2023-03-01T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.38
776556,Kimberley Close - Church Hill,2023-03-01T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.2
776556,Kimberley Close - Church Hill,2023-03-01T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.75
776556,Kimberley Close - Church Hill,2023-03-01T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.91
776556,Kimberley Close - Church Hill,2023-03-01T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.0
776556,Kimberley Close - Church Hill,2023-03-01T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
776556,Kimberley Close - Church Hill,2023-03-01T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
776556,Kimberley Close - Church Hill,2023-03-01T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
776556,Kimberley Close - Church Hill,2023-03-01T04:10:00.000+00:00,transformer,,Temperature,C,14.3
776556,Kimberley Close - Church Hill,2023-03-01T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-03-01T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
776556,Kimberley Close - Church Hill,2023-03-01T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
776556,Kimberley Close - Church Hill,2023-03-01T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
776556,Kimberley Close - Church Hill,2023-03-01T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-01T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
776556,Kimberley Close - Church Hill,2023-03-01T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.36
776556,Kimberley Close - Church Hill,2023-03-01T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
776556,Kimberley Close - Church Hill,2023-03-01T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
776556,Kimberley Close - Church Hill,2023-03-01T04:10:00.000+00:00,busbar,,L3 Active Power,kW,21.84
776556,Kimberley Close - Church Hill,2023-03-01T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.45
776556,Kimberley Close - Church Hill,2023-03-01T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.38
776556,Kimberley Close - Church Hill,2023-03-01T04:10:00.000+00:00,busbar,,N Current (RMS),A,127.6
776556,Kimberley Close - Church Hill,2023-03-01T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
776556,Kimberley Close - Church Hill,2023-03-01T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
776556,Kimberley Close - Church Hill,2023-03-01T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
776556,Kimberley Close - Church Hill,2023-03-01T04:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-01T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.69
776556,Kimberley Close - Church Hill,2023-03-01T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.68
776556,Kimberley Close - Church Hill,2023-03-01T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.08
776556,Kimberley Close - Church Hill,2023-03-01T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.86
776556,Kimberley Close - Church Hill,2023-03-01T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.46
776556,Kimberley Close - Church Hill,2023-03-01T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.52
776556,Kimberley Close - Church Hill,2023-03-01T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.6
776556,Kimberley Close - Church Hill,2023-03-01T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.9
776556,Kimberley Close - Church Hill,2023-03-01T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
776556,Kimberley Close - Church Hill,2023-03-01T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
776556,Kimberley Close - Church Hill,2023-03-01T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
776556,Kimberley Close - Church Hill,2023-03-01T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
776556,Kimberley Close - Church Hill,2023-03-01T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-03-01T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.95
776556,Kimberley Close - Church Hill,2023-03-01T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.12
776556,Kimberley Close - Church Hill,2023-03-01T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.53
776556,Kimberley Close - Church Hill,2023-03-01T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
776556,Kimberley Close - Church Hill,2023-03-01T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
776556,Kimberley Close - Church Hill,2023-03-01T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
776556,Kimberley Close - Church Hill,2023-03-01T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
776556,Kimberley Close - Church Hill,2023-03-01T04:00:00.000+00:00,transformer,,Temperature,C,14.5
776556,Kimberley Close - Church Hill,2023-03-01T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-03-01T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
776556,Kimberley Close - Church Hill,2023-03-01T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776556,Kimberley Close - Church Hill,2023-03-01T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
776556,Kimberley Close - Church Hill,2023-03-01T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-03-01T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
776556,Kimberley Close - Church Hill,2023-03-01T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.91
776556,Kimberley Close - Church Hill,2023-03-01T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
776556,Kimberley Close - Church Hill,2023-03-01T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
776556,Kimberley Close - Church Hill,2023-03-01T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.81
776556,Kimberley Close - Church Hill,2023-03-01T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.58
776556,Kimberley Close - Church Hill,2023-03-01T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.05
776556,Kimberley Close - Church Hill,2023-03-01T04:00:00.000+00:00,busbar,,N Current (RMS),A,117.6
776556,Kimberley Close - Church Hill,2023-03-01T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
776556,Kimberley Close - Church Hill,2023-03-01T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
776556,Kimberley Close - Church Hill,2023-03-01T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
776556,Kimberley Close - Church Hill,2023-03-01T04:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-01T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.08
776556,Kimberley Close - Church Hill,2023-03-01T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.39
776556,Kimberley Close - Church Hill,2023-03-01T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.6
776556,Kimberley Close - Church Hill,2023-03-01T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.91
776556,Kimberley Close - Church Hill,2023-03-01T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.73
776556,Kimberley Close - Church Hill,2023-03-01T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.97
776556,Kimberley Close - Church Hill,2023-03-01T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.2
776556,Kimberley Close - Church Hill,2023-03-01T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.0
776556,Kimberley Close - Church Hill,2023-03-01T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
776556,Kimberley Close - Church Hill,2023-03-01T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
776556,Kimberley Close - Church Hill,2023-03-01T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-03-01T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
776556,Kimberley Close - Church Hill,2023-03-01T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.02
776556,Kimberley Close - Church Hill,2023-03-01T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.14
776556,Kimberley Close - Church Hill,2023-03-01T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.93
776556,Kimberley Close - Church Hill,2023-03-01T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.82
776556,Kimberley Close - Church Hill,2023-03-01T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
776556,Kimberley Close - Church Hill,2023-03-01T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
776556,Kimberley Close - Church Hill,2023-03-01T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
776556,Kimberley Close - Church Hill,2023-03-01T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
776556,Kimberley Close - Church Hill,2023-03-01T03:50:00.000+00:00,transformer,,Temperature,C,14.7
776556,Kimberley Close - Church Hill,2023-03-01T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-03-01T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
776556,Kimberley Close - Church Hill,2023-03-01T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776556,Kimberley Close - Church Hill,2023-03-01T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
776556,Kimberley Close - Church Hill,2023-03-01T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-03-01T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
776556,Kimberley Close - Church Hill,2023-03-01T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.89
776556,Kimberley Close - Church Hill,2023-03-01T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
776556,Kimberley Close - Church Hill,2023-03-01T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
776556,Kimberley Close - Church Hill,2023-03-01T03:50:00.000+00:00,busbar,,L3 Active Power,kW,21.05
776556,Kimberley Close - Church Hill,2023-03-01T03:50:00.000+00:00,busbar,,L2 Active Power,kW,21.65
776556,Kimberley Close - Church Hill,2023-03-01T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.8
776556,Kimberley Close - Church Hill,2023-03-01T03:50:00.000+00:00,busbar,,N Current (RMS),A,111.0
776556,Kimberley Close - Church Hill,2023-03-01T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
776556,Kimberley Close - Church Hill,2023-03-01T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
776556,Kimberley Close - Church Hill,2023-03-01T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
776556,Kimberley Close - Church Hill,2023-03-01T03:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-01T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.29
776556,Kimberley Close - Church Hill,2023-03-01T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.33
776556,Kimberley Close - Church Hill,2023-03-01T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.34
776556,Kimberley Close - Church Hill,2023-03-01T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.57
776556,Kimberley Close - Church Hill,2023-03-01T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.28
776556,Kimberley Close - Church Hill,2023-03-01T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.63
776556,Kimberley Close - Church Hill,2023-03-01T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.0
776556,Kimberley Close - Church Hill,2023-03-01T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.8
776556,Kimberley Close - Church Hill,2023-03-01T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
776556,Kimberley Close - Church Hill,2023-03-01T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
776556,Kimberley Close - Church Hill,2023-03-01T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-03-01T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
776556,Kimberley Close - Church Hill,2023-03-01T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.45
776556,Kimberley Close - Church Hill,2023-03-01T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.37
776556,Kimberley Close - Church Hill,2023-03-01T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.02
776556,Kimberley Close - Church Hill,2023-03-01T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.25
776556,Kimberley Close - Church Hill,2023-03-01T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.3
776556,Kimberley Close - Church Hill,2023-03-01T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
776556,Kimberley Close - Church Hill,2023-03-01T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
776556,Kimberley Close - Church Hill,2023-03-01T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
776556,Kimberley Close - Church Hill,2023-03-01T03:40:00.000+00:00,transformer,,Temperature,C,14.6
776556,Kimberley Close - Church Hill,2023-03-01T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-03-01T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
776556,Kimberley Close - Church Hill,2023-03-01T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776556,Kimberley Close - Church Hill,2023-03-01T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
776556,Kimberley Close - Church Hill,2023-03-01T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-03-01T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
776556,Kimberley Close - Church Hill,2023-03-01T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.85
776556,Kimberley Close - Church Hill,2023-03-01T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
776556,Kimberley Close - Church Hill,2023-03-01T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
776556,Kimberley Close - Church Hill,2023-03-01T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.93
776556,Kimberley Close - Church Hill,2023-03-01T03:40:00.000+00:00,busbar,,L2 Active Power,kW,23.3
776556,Kimberley Close - Church Hill,2023-03-01T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.88
776556,Kimberley Close - Church Hill,2023-03-01T03:40:00.000+00:00,busbar,,N Current (RMS),A,124.3
776556,Kimberley Close - Church Hill,2023-03-01T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
776556,Kimberley Close - Church Hill,2023-03-01T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
776556,Kimberley Close - Church Hill,2023-03-01T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
776556,Kimberley Close - Church Hill,2023-03-01T03:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-01T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.92
776556,Kimberley Close - Church Hill,2023-03-01T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.82
776556,Kimberley Close - Church Hill,2023-03-01T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.01
776556,Kimberley Close - Church Hill,2023-03-01T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.7
776556,Kimberley Close - Church Hill,2023-03-01T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.29
776556,Kimberley Close - Church Hill,2023-03-01T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.22
776556,Kimberley Close - Church Hill,2023-03-01T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.2
776556,Kimberley Close - Church Hill,2023-03-01T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.8
776556,Kimberley Close - Church Hill,2023-03-01T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
776556,Kimberley Close - Church Hill,2023-03-01T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
776556,Kimberley Close - Church Hill,2023-03-01T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
776556,Kimberley Close - Church Hill,2023-03-01T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
776556,Kimberley Close - Church Hill,2023-03-01T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.36
776556,Kimberley Close - Church Hill,2023-03-01T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.74
776556,Kimberley Close - Church Hill,2023-03-01T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.37
776556,Kimberley Close - Church Hill,2023-03-01T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.72
776556,Kimberley Close - Church Hill,2023-03-01T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.6
776556,Kimberley Close - Church Hill,2023-03-01T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
776556,Kimberley Close - Church Hill,2023-03-01T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
776556,Kimberley Close - Church Hill,2023-03-01T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
776556,Kimberley Close - Church Hill,2023-03-01T03:30:00.000+00:00,transformer,,Temperature,C,14.8
776556,Kimberley Close - Church Hill,2023-03-01T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-03-01T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
776556,Kimberley Close - Church Hill,2023-03-01T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776556,Kimberley Close - Church Hill,2023-03-01T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
776556,Kimberley Close - Church Hill,2023-03-01T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-01T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
776556,Kimberley Close - Church Hill,2023-03-01T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.96
776556,Kimberley Close - Church Hill,2023-03-01T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
776556,Kimberley Close - Church Hill,2023-03-01T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
776556,Kimberley Close - Church Hill,2023-03-01T03:30:00.000+00:00,busbar,,L3 Active Power,kW,20.44
776556,Kimberley Close - Church Hill,2023-03-01T03:30:00.000+00:00,busbar,,L2 Active Power,kW,21.66
776556,Kimberley Close - Church Hill,2023-03-01T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.94
776556,Kimberley Close - Church Hill,2023-03-01T03:30:00.000+00:00,busbar,,N Current (RMS),A,122.8
776556,Kimberley Close - Church Hill,2023-03-01T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
776556,Kimberley Close - Church Hill,2023-03-01T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
776556,Kimberley Close - Church Hill,2023-03-01T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
776556,Kimberley Close - Church Hill,2023-03-01T03:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-01T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.79
776556,Kimberley Close - Church Hill,2023-03-01T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.32
776556,Kimberley Close - Church Hill,2023-03-01T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.59
776556,Kimberley Close - Church Hill,2023-03-01T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.23
776556,Kimberley Close - Church Hill,2023-03-01T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.65
776556,Kimberley Close - Church Hill,2023-03-01T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.85
776556,Kimberley Close - Church Hill,2023-03-01T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.0
776556,Kimberley Close - Church Hill,2023-03-01T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.5
776556,Kimberley Close - Church Hill,2023-03-01T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
776556,Kimberley Close - Church Hill,2023-03-01T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
776556,Kimberley Close - Church Hill,2023-03-01T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
776556,Kimberley Close - Church Hill,2023-03-01T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
776556,Kimberley Close - Church Hill,2023-03-01T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.3
776556,Kimberley Close - Church Hill,2023-03-01T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.64
776556,Kimberley Close - Church Hill,2023-03-01T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.76
776556,Kimberley Close - Church Hill,2023-03-01T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.94
776556,Kimberley Close - Church Hill,2023-03-01T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.4
776556,Kimberley Close - Church Hill,2023-03-01T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
776556,Kimberley Close - Church Hill,2023-03-01T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
776556,Kimberley Close - Church Hill,2023-03-01T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
776556,Kimberley Close - Church Hill,2023-03-01T03:20:00.000+00:00,transformer,,Temperature,C,14.9
776556,Kimberley Close - Church Hill,2023-03-01T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-03-01T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
776556,Kimberley Close - Church Hill,2023-03-01T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776556,Kimberley Close - Church Hill,2023-03-01T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
776556,Kimberley Close - Church Hill,2023-03-01T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-01T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
776556,Kimberley Close - Church Hill,2023-03-01T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.81
776556,Kimberley Close - Church Hill,2023-03-01T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
776556,Kimberley Close - Church Hill,2023-03-01T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
776556,Kimberley Close - Church Hill,2023-03-01T03:20:00.000+00:00,busbar,,L3 Active Power,kW,21.87
776556,Kimberley Close - Church Hill,2023-03-01T03:20:00.000+00:00,busbar,,L2 Active Power,kW,22.41
776556,Kimberley Close - Church Hill,2023-03-01T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.79
776556,Kimberley Close - Church Hill,2023-03-01T03:20:00.000+00:00,busbar,,N Current (RMS),A,118.3
776556,Kimberley Close - Church Hill,2023-03-01T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
776556,Kimberley Close - Church Hill,2023-03-01T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
776556,Kimberley Close - Church Hill,2023-03-01T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
776556,Kimberley Close - Church Hill,2023-03-01T03:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-01T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.09
776556,Kimberley Close - Church Hill,2023-03-01T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.54
776556,Kimberley Close - Church Hill,2023-03-01T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.88
776556,Kimberley Close - Church Hill,2023-03-01T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.51
776556,Kimberley Close - Church Hill,2023-03-01T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.13
776556,Kimberley Close - Church Hill,2023-03-01T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.88
776556,Kimberley Close - Church Hill,2023-03-01T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.3
776556,Kimberley Close - Church Hill,2023-03-01T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.5
776556,Kimberley Close - Church Hill,2023-03-01T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
776556,Kimberley Close - Church Hill,2023-03-01T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
776556,Kimberley Close - Church Hill,2023-03-01T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-03-01T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
776556,Kimberley Close - Church Hill,2023-03-01T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.98
776556,Kimberley Close - Church Hill,2023-03-01T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.02
776556,Kimberley Close - Church Hill,2023-03-01T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.08
776556,Kimberley Close - Church Hill,2023-03-01T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.55
776556,Kimberley Close - Church Hill,2023-03-01T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.8
776556,Kimberley Close - Church Hill,2023-03-01T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
776556,Kimberley Close - Church Hill,2023-03-01T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
776556,Kimberley Close - Church Hill,2023-03-01T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
776556,Kimberley Close - Church Hill,2023-03-01T03:10:00.000+00:00,transformer,,Temperature,C,15.1
776556,Kimberley Close - Church Hill,2023-03-01T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-03-01T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
776556,Kimberley Close - Church Hill,2023-03-01T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776556,Kimberley Close - Church Hill,2023-03-01T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
776556,Kimberley Close - Church Hill,2023-03-01T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-03-01T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
776556,Kimberley Close - Church Hill,2023-03-01T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.08
776556,Kimberley Close - Church Hill,2023-03-01T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
776556,Kimberley Close - Church Hill,2023-03-01T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
776556,Kimberley Close - Church Hill,2023-03-01T03:10:00.000+00:00,busbar,,L3 Active Power,kW,21.53
776556,Kimberley Close - Church Hill,2023-03-01T03:10:00.000+00:00,busbar,,L2 Active Power,kW,24.21
776556,Kimberley Close - Church Hill,2023-03-01T03:10:00.000+00:00,busbar,,L1 Active Power,kW,20.43
776556,Kimberley Close - Church Hill,2023-03-01T03:10:00.000+00:00,busbar,,N Current (RMS),A,117.0
776556,Kimberley Close - Church Hill,2023-03-01T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
776556,Kimberley Close - Church Hill,2023-03-01T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
776556,Kimberley Close - Church Hill,2023-03-01T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
776556,Kimberley Close - Church Hill,2023-03-01T03:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-01T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.25
776556,Kimberley Close - Church Hill,2023-03-01T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.45
776556,Kimberley Close - Church Hill,2023-03-01T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.2
776556,Kimberley Close - Church Hill,2023-03-01T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.58
776556,Kimberley Close - Church Hill,2023-03-01T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.1
776556,Kimberley Close - Church Hill,2023-03-01T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.7
776556,Kimberley Close - Church Hill,2023-03-01T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.9
776556,Kimberley Close - Church Hill,2023-03-01T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.7
776556,Kimberley Close - Church Hill,2023-03-01T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
776556,Kimberley Close - Church Hill,2023-03-01T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
776556,Kimberley Close - Church Hill,2023-03-01T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
776556,Kimberley Close - Church Hill,2023-03-01T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
776556,Kimberley Close - Church Hill,2023-03-01T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.1
776556,Kimberley Close - Church Hill,2023-03-01T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.05
776556,Kimberley Close - Church Hill,2023-03-01T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.91
776556,Kimberley Close - Church Hill,2023-03-01T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.9
776556,Kimberley Close - Church Hill,2023-03-01T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
776556,Kimberley Close - Church Hill,2023-03-01T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
776556,Kimberley Close - Church Hill,2023-03-01T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
776556,Kimberley Close - Church Hill,2023-03-01T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
776556,Kimberley Close - Church Hill,2023-03-01T03:00:00.000+00:00,transformer,,Temperature,C,15.1
776556,Kimberley Close - Church Hill,2023-03-01T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-03-01T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
776556,Kimberley Close - Church Hill,2023-03-01T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776556,Kimberley Close - Church Hill,2023-03-01T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
776556,Kimberley Close - Church Hill,2023-03-01T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-03-01T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
776556,Kimberley Close - Church Hill,2023-03-01T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.76
776556,Kimberley Close - Church Hill,2023-03-01T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
776556,Kimberley Close - Church Hill,2023-03-01T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
776556,Kimberley Close - Church Hill,2023-03-01T03:00:00.000+00:00,busbar,,L3 Active Power,kW,21.62
776556,Kimberley Close - Church Hill,2023-03-01T03:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
776556,Kimberley Close - Church Hill,2023-03-01T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.6
776556,Kimberley Close - Church Hill,2023-03-01T03:00:00.000+00:00,busbar,,N Current (RMS),A,124.1
776556,Kimberley Close - Church Hill,2023-03-01T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
776556,Kimberley Close - Church Hill,2023-03-01T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
776556,Kimberley Close - Church Hill,2023-03-01T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
776556,Kimberley Close - Church Hill,2023-03-01T03:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-01T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.99
776556,Kimberley Close - Church Hill,2023-03-01T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.43
776556,Kimberley Close - Church Hill,2023-03-01T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.92
776556,Kimberley Close - Church Hill,2023-03-01T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.15
776556,Kimberley Close - Church Hill,2023-03-01T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.28
776556,Kimberley Close - Church Hill,2023-03-01T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.71
776556,Kimberley Close - Church Hill,2023-03-01T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.3
776556,Kimberley Close - Church Hill,2023-03-01T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.1
776556,Kimberley Close - Church Hill,2023-03-01T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
776556,Kimberley Close - Church Hill,2023-03-01T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
776556,Kimberley Close - Church Hill,2023-03-01T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
776556,Kimberley Close - Church Hill,2023-03-01T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
776556,Kimberley Close - Church Hill,2023-03-01T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.33
776556,Kimberley Close - Church Hill,2023-03-01T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.79
776556,Kimberley Close - Church Hill,2023-03-01T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.71
776556,Kimberley Close - Church Hill,2023-03-01T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.52
776556,Kimberley Close - Church Hill,2023-03-01T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.7
776556,Kimberley Close - Church Hill,2023-03-01T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
776556,Kimberley Close - Church Hill,2023-03-01T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.7
776556,Kimberley Close - Church Hill,2023-03-01T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
776556,Kimberley Close - Church Hill,2023-03-01T02:50:00.000+00:00,transformer,,Temperature,C,15.2
776556,Kimberley Close - Church Hill,2023-03-01T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-03-01T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
776556,Kimberley Close - Church Hill,2023-03-01T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776556,Kimberley Close - Church Hill,2023-03-01T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
776556,Kimberley Close - Church Hill,2023-03-01T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-01T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
776556,Kimberley Close - Church Hill,2023-03-01T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
776556,Kimberley Close - Church Hill,2023-03-01T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
776556,Kimberley Close - Church Hill,2023-03-01T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
776556,Kimberley Close - Church Hill,2023-03-01T02:50:00.000+00:00,busbar,,L3 Active Power,kW,21.95
776556,Kimberley Close - Church Hill,2023-03-01T02:50:00.000+00:00,busbar,,L2 Active Power,kW,22.99
776556,Kimberley Close - Church Hill,2023-03-01T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.23
776556,Kimberley Close - Church Hill,2023-03-01T02:50:00.000+00:00,busbar,,N Current (RMS),A,118.9
776556,Kimberley Close - Church Hill,2023-03-01T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
776556,Kimberley Close - Church Hill,2023-03-01T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
776556,Kimberley Close - Church Hill,2023-03-01T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
776556,Kimberley Close - Church Hill,2023-03-01T02:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-01T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.79
776556,Kimberley Close - Church Hill,2023-03-01T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.81
776556,Kimberley Close - Church Hill,2023-03-01T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.71
776556,Kimberley Close - Church Hill,2023-03-01T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.44
776556,Kimberley Close - Church Hill,2023-03-01T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.24
776556,Kimberley Close - Church Hill,2023-03-01T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.98
776556,Kimberley Close - Church Hill,2023-03-01T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.9
776556,Kimberley Close - Church Hill,2023-03-01T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.6
776556,Kimberley Close - Church Hill,2023-03-01T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
776556,Kimberley Close - Church Hill,2023-03-01T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
776556,Kimberley Close - Church Hill,2023-03-01T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-03-01T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-03-01T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
776556,Kimberley Close - Church Hill,2023-03-01T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.59
776556,Kimberley Close - Church Hill,2023-03-01T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.83
776556,Kimberley Close - Church Hill,2023-03-01T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.71
776556,Kimberley Close - Church Hill,2023-03-01T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.3
776556,Kimberley Close - Church Hill,2023-03-01T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
776556,Kimberley Close - Church Hill,2023-03-01T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
776556,Kimberley Close - Church Hill,2023-03-01T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
776556,Kimberley Close - Church Hill,2023-03-01T02:40:00.000+00:00,transformer,,Temperature,C,15.3
776556,Kimberley Close - Church Hill,2023-03-01T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-03-01T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
776556,Kimberley Close - Church Hill,2023-03-01T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776556,Kimberley Close - Church Hill,2023-03-01T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
776556,Kimberley Close - Church Hill,2023-03-01T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-01T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
776556,Kimberley Close - Church Hill,2023-03-01T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.54
776556,Kimberley Close - Church Hill,2023-03-01T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
776556,Kimberley Close - Church Hill,2023-03-01T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
776556,Kimberley Close - Church Hill,2023-03-01T02:40:00.000+00:00,busbar,,L3 Active Power,kW,23.03
776556,Kimberley Close - Church Hill,2023-03-01T02:40:00.000+00:00,busbar,,L2 Active Power,kW,24.07
776556,Kimberley Close - Church Hill,2023-03-01T02:40:00.000+00:00,busbar,,L1 Active Power,kW,18.69
776556,Kimberley Close - Church Hill,2023-03-01T02:40:00.000+00:00,busbar,,N Current (RMS),A,122.2
776556,Kimberley Close - Church Hill,2023-03-01T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
776556,Kimberley Close - Church Hill,2023-03-01T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
776556,Kimberley Close - Church Hill,2023-03-01T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
776556,Kimberley Close - Church Hill,2023-03-01T02:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-01T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.96
776556,Kimberley Close - Church Hill,2023-03-01T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.22
776556,Kimberley Close - Church Hill,2023-03-01T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.96
776556,Kimberley Close - Church Hill,2023-03-01T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.16
776556,Kimberley Close - Church Hill,2023-03-01T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.52
776556,Kimberley Close - Church Hill,2023-03-01T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.09
776556,Kimberley Close - Church Hill,2023-03-01T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.6
776556,Kimberley Close - Church Hill,2023-03-01T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.7
776556,Kimberley Close - Church Hill,2023-03-01T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
776556,Kimberley Close - Church Hill,2023-03-01T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
776556,Kimberley Close - Church Hill,2023-03-01T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-03-01T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
776556,Kimberley Close - Church Hill,2023-03-01T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
776556,Kimberley Close - Church Hill,2023-03-01T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.06
776556,Kimberley Close - Church Hill,2023-03-01T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.65
776556,Kimberley Close - Church Hill,2023-03-01T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.12
776556,Kimberley Close - Church Hill,2023-03-01T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
776556,Kimberley Close - Church Hill,2023-03-01T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
776556,Kimberley Close - Church Hill,2023-03-01T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.9
776556,Kimberley Close - Church Hill,2023-03-01T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
776556,Kimberley Close - Church Hill,2023-03-01T02:30:00.000+00:00,transformer,,Temperature,C,15.1
776556,Kimberley Close - Church Hill,2023-03-01T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-03-01T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
776556,Kimberley Close - Church Hill,2023-03-01T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776556,Kimberley Close - Church Hill,2023-03-01T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
776556,Kimberley Close - Church Hill,2023-03-01T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-01T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
776556,Kimberley Close - Church Hill,2023-03-01T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.77
776556,Kimberley Close - Church Hill,2023-03-01T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
776556,Kimberley Close - Church Hill,2023-03-01T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
776556,Kimberley Close - Church Hill,2023-03-01T02:30:00.000+00:00,busbar,,L3 Active Power,kW,22.22
776556,Kimberley Close - Church Hill,2023-03-01T02:30:00.000+00:00,busbar,,L2 Active Power,kW,24.17
776556,Kimberley Close - Church Hill,2023-03-01T02:30:00.000+00:00,busbar,,L1 Active Power,kW,21.21
776556,Kimberley Close - Church Hill,2023-03-01T02:30:00.000+00:00,busbar,,N Current (RMS),A,119.6
776556,Kimberley Close - Church Hill,2023-03-01T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
776556,Kimberley Close - Church Hill,2023-03-01T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
776556,Kimberley Close - Church Hill,2023-03-01T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
776556,Kimberley Close - Church Hill,2023-03-01T02:30:00.000+00:00,device,,,,0.003
