Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-01T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-03-01T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.75
776556,Kimberley Close - Church Hill,2023-03-01T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.21
776556,Kimberley Close - Church Hill,2023-03-01T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.01
776556,Kimberley Close - Church Hill,2023-03-01T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,71.4
776556,Kimberley Close - Church Hill,2023-03-01T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
776556,Kimberley Close - Church Hill,2023-03-01T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
776556,Kimberley Close - Church Hill,2023-03-01T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
776556,Kimberley Close - Church Hill,2023-03-01T00:20:00.000+00:00,transformer,,Temperature,C,16.5
776556,Kimberley Close - Church Hill,2023-03-01T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-03-01T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
776556,Kimberley Close - Church Hill,2023-03-01T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-03-01T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
776556,Kimberley Close - Church Hill,2023-03-01T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-03-01T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
776556,Kimberley Close - Church Hill,2023-03-01T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.63
776556,Kimberley Close - Church Hill,2023-03-01T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
776556,Kimberley Close - Church Hill,2023-03-01T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
776556,Kimberley Close - Church Hill,2023-03-01T00:20:00.000+00:00,busbar,,L3 Active Power,kW,30.76
776556,Kimberley Close - Church Hill,2023-03-01T00:20:00.000+00:00,busbar,,L2 Active Power,kW,31.29
776556,Kimberley Close - Church Hill,2023-03-01T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.34
776556,Kimberley Close - Church Hill,2023-03-01T00:20:00.000+00:00,busbar,,N Current (RMS),A,144.8
776556,Kimberley Close - Church Hill,2023-03-01T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
776556,Kimberley Close - Church Hill,2023-03-01T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
776556,Kimberley Close - Church Hill,2023-03-01T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
776556,Kimberley Close - Church Hill,2023-03-01T00:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-01T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.51
776556,Kimberley Close - Church Hill,2023-03-01T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.69
776556,Kimberley Close - Church Hill,2023-03-01T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.14
776556,Kimberley Close - Church Hill,2023-03-01T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.52
776556,Kimberley Close - Church Hill,2023-03-01T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.7
776556,Kimberley Close - Church Hill,2023-03-01T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.16
776556,Kimberley Close - Church Hill,2023-03-01T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,74.2
776556,Kimberley Close - Church Hill,2023-03-01T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.5
776556,Kimberley Close - Church Hill,2023-03-01T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
776556,Kimberley Close - Church Hill,2023-03-01T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.9
776556,Kimberley Close - Church Hill,2023-03-01T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
776556,Kimberley Close - Church Hill,2023-03-01T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
776556,Kimberley Close - Church Hill,2023-03-01T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
776556,Kimberley Close - Church Hill,2023-03-01T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.77
776556,Kimberley Close - Church Hill,2023-03-01T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.4
776556,Kimberley Close - Church Hill,2023-03-01T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.45
776556,Kimberley Close - Church Hill,2023-03-01T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,72.2
776556,Kimberley Close - Church Hill,2023-03-01T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
776556,Kimberley Close - Church Hill,2023-03-01T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.9
776556,Kimberley Close - Church Hill,2023-03-01T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
776556,Kimberley Close - Church Hill,2023-03-01T00:10:00.000+00:00,transformer,,Temperature,C,17.2
776556,Kimberley Close - Church Hill,2023-03-01T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-03-01T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
776556,Kimberley Close - Church Hill,2023-03-01T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-03-01T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
776556,Kimberley Close - Church Hill,2023-03-01T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-03-01T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
776556,Kimberley Close - Church Hill,2023-03-01T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.08
776556,Kimberley Close - Church Hill,2023-03-01T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
776556,Kimberley Close - Church Hill,2023-03-01T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
776556,Kimberley Close - Church Hill,2023-03-01T00:10:00.000+00:00,busbar,,L3 Active Power,kW,32.29
776556,Kimberley Close - Church Hill,2023-03-01T00:10:00.000+00:00,busbar,,L2 Active Power,kW,29.09
776556,Kimberley Close - Church Hill,2023-03-01T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.61
776556,Kimberley Close - Church Hill,2023-03-01T00:10:00.000+00:00,busbar,,N Current (RMS),A,146.4
776556,Kimberley Close - Church Hill,2023-03-01T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
776556,Kimberley Close - Church Hill,2023-03-01T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
776556,Kimberley Close - Church Hill,2023-03-01T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
776556,Kimberley Close - Church Hill,2023-03-01T00:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-01T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.31
776556,Kimberley Close - Church Hill,2023-03-01T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.92
776556,Kimberley Close - Church Hill,2023-03-01T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.02
776556,Kimberley Close - Church Hill,2023-03-01T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.31
776556,Kimberley Close - Church Hill,2023-03-01T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.42
776556,Kimberley Close - Church Hill,2023-03-01T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.15
776556,Kimberley Close - Church Hill,2023-03-01T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,75.7
776556,Kimberley Close - Church Hill,2023-03-01T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.1
776556,Kimberley Close - Church Hill,2023-03-01T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
776556,Kimberley Close - Church Hill,2023-03-01T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.3
776556,Kimberley Close - Church Hill,2023-03-01T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
776556,Kimberley Close - Church Hill,2023-03-01T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
776556,Kimberley Close - Church Hill,2023-03-01T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-03-01T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.24
776556,Kimberley Close - Church Hill,2023-03-01T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.86
776556,Kimberley Close - Church Hill,2023-03-01T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.91
776556,Kimberley Close - Church Hill,2023-03-01T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,73.7
776556,Kimberley Close - Church Hill,2023-03-01T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
776556,Kimberley Close - Church Hill,2023-03-01T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
776556,Kimberley Close - Church Hill,2023-03-01T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
776556,Kimberley Close - Church Hill,2023-03-01T00:00:00.000+00:00,transformer,,Temperature,C,17.7
776556,Kimberley Close - Church Hill,2023-03-01T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-01T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
776556,Kimberley Close - Church Hill,2023-03-01T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-01T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
776556,Kimberley Close - Church Hill,2023-03-01T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-03-01T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
776556,Kimberley Close - Church Hill,2023-03-01T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.27
776556,Kimberley Close - Church Hill,2023-03-01T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
776556,Kimberley Close - Church Hill,2023-03-01T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
776556,Kimberley Close - Church Hill,2023-03-01T00:00:00.000+00:00,busbar,,L3 Active Power,kW,33.55
776556,Kimberley Close - Church Hill,2023-03-01T00:00:00.000+00:00,busbar,,L2 Active Power,kW,25.28
776556,Kimberley Close - Church Hill,2023-03-01T00:00:00.000+00:00,busbar,,L1 Active Power,kW,27.06
776556,Kimberley Close - Church Hill,2023-03-01T00:00:00.000+00:00,busbar,,N Current (RMS),A,149.4
776556,Kimberley Close - Church Hill,2023-03-01T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
776556,Kimberley Close - Church Hill,2023-03-01T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
776556,Kimberley Close - Church Hill,2023-03-01T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
776556,Kimberley Close - Church Hill,2023-03-01T00:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-02T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.74
776556,Kimberley Close - Church Hill,2023-03-02T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.91
776556,Kimberley Close - Church Hill,2023-03-02T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.31
776556,Kimberley Close - Church Hill,2023-03-02T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.64
776556,Kimberley Close - Church Hill,2023-03-02T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.4
776556,Kimberley Close - Church Hill,2023-03-02T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.81
776556,Kimberley Close - Church Hill,2023-03-02T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,102.4
776556,Kimberley Close - Church Hill,2023-03-02T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.3
776556,Kimberley Close - Church Hill,2023-03-02T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
776556,Kimberley Close - Church Hill,2023-03-02T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.0
776556,Kimberley Close - Church Hill,2023-03-02T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
776556,Kimberley Close - Church Hill,2023-03-02T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-03-02T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.18
776556,Kimberley Close - Church Hill,2023-03-02T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.24
776556,Kimberley Close - Church Hill,2023-03-02T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.86
776556,Kimberley Close - Church Hill,2023-03-02T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.61
776556,Kimberley Close - Church Hill,2023-03-02T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,99.6
776556,Kimberley Close - Church Hill,2023-03-02T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.9
776556,Kimberley Close - Church Hill,2023-03-02T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
776556,Kimberley Close - Church Hill,2023-03-02T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
776556,Kimberley Close - Church Hill,2023-03-02T23:50:00.000+00:00,transformer,,Temperature,C,19.0
776556,Kimberley Close - Church Hill,2023-03-02T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-03-02T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
776556,Kimberley Close - Church Hill,2023-03-02T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776556,Kimberley Close - Church Hill,2023-03-02T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
776556,Kimberley Close - Church Hill,2023-03-02T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-02T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
776556,Kimberley Close - Church Hill,2023-03-02T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.92
776556,Kimberley Close - Church Hill,2023-03-02T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
776556,Kimberley Close - Church Hill,2023-03-02T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
776556,Kimberley Close - Church Hill,2023-03-02T23:50:00.000+00:00,busbar,,L3 Active Power,kW,42.88
776556,Kimberley Close - Church Hill,2023-03-02T23:50:00.000+00:00,busbar,,L2 Active Power,kW,24.25
776556,Kimberley Close - Church Hill,2023-03-02T23:50:00.000+00:00,busbar,,L1 Active Power,kW,30.42
776556,Kimberley Close - Church Hill,2023-03-02T23:50:00.000+00:00,busbar,,N Current (RMS),A,202.0
776556,Kimberley Close - Church Hill,2023-03-02T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
776556,Kimberley Close - Church Hill,2023-03-02T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
776556,Kimberley Close - Church Hill,2023-03-02T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
776556,Kimberley Close - Church Hill,2023-03-02T23:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-02T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.36
776556,Kimberley Close - Church Hill,2023-03-02T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.27
776556,Kimberley Close - Church Hill,2023-03-02T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.64
776556,Kimberley Close - Church Hill,2023-03-02T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.35
776556,Kimberley Close - Church Hill,2023-03-02T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.7
776556,Kimberley Close - Church Hill,2023-03-02T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.37
776556,Kimberley Close - Church Hill,2023-03-02T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,96.5
776556,Kimberley Close - Church Hill,2023-03-02T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.6
776556,Kimberley Close - Church Hill,2023-03-02T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
776556,Kimberley Close - Church Hill,2023-03-02T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.9
776556,Kimberley Close - Church Hill,2023-03-02T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
776556,Kimberley Close - Church Hill,2023-03-02T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-03-02T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.13
776556,Kimberley Close - Church Hill,2023-03-02T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.76
776556,Kimberley Close - Church Hill,2023-03-02T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.14
776556,Kimberley Close - Church Hill,2023-03-02T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.33
776556,Kimberley Close - Church Hill,2023-03-02T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,93.9
776556,Kimberley Close - Church Hill,2023-03-02T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
776556,Kimberley Close - Church Hill,2023-03-02T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
776556,Kimberley Close - Church Hill,2023-03-02T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
776556,Kimberley Close - Church Hill,2023-03-02T23:40:00.000+00:00,transformer,,Temperature,C,19.1
776556,Kimberley Close - Church Hill,2023-03-02T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-03-02T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
776556,Kimberley Close - Church Hill,2023-03-02T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776556,Kimberley Close - Church Hill,2023-03-02T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
776556,Kimberley Close - Church Hill,2023-03-02T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-03-02T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
776556,Kimberley Close - Church Hill,2023-03-02T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.48
776556,Kimberley Close - Church Hill,2023-03-02T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
776556,Kimberley Close - Church Hill,2023-03-02T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
776556,Kimberley Close - Church Hill,2023-03-02T23:40:00.000+00:00,busbar,,L3 Active Power,kW,40.11
776556,Kimberley Close - Church Hill,2023-03-02T23:40:00.000+00:00,busbar,,L2 Active Power,kW,24.84
776556,Kimberley Close - Church Hill,2023-03-02T23:40:00.000+00:00,busbar,,L1 Active Power,kW,30.7
776556,Kimberley Close - Church Hill,2023-03-02T23:40:00.000+00:00,busbar,,N Current (RMS),A,190.4
776556,Kimberley Close - Church Hill,2023-03-02T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
776556,Kimberley Close - Church Hill,2023-03-02T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
776556,Kimberley Close - Church Hill,2023-03-02T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
776556,Kimberley Close - Church Hill,2023-03-02T23:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-02T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.91
776556,Kimberley Close - Church Hill,2023-03-02T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.71
776556,Kimberley Close - Church Hill,2023-03-02T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.96
776556,Kimberley Close - Church Hill,2023-03-02T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.22
776556,Kimberley Close - Church Hill,2023-03-02T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.72
776556,Kimberley Close - Church Hill,2023-03-02T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.61
776556,Kimberley Close - Church Hill,2023-03-02T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,91.1
776556,Kimberley Close - Church Hill,2023-03-02T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.8
776556,Kimberley Close - Church Hill,2023-03-02T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.2
776556,Kimberley Close - Church Hill,2023-03-02T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.2
776556,Kimberley Close - Church Hill,2023-03-02T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
776556,Kimberley Close - Church Hill,2023-03-02T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-03-02T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
776556,Kimberley Close - Church Hill,2023-03-02T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.18
776556,Kimberley Close - Church Hill,2023-03-02T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.17
776556,Kimberley Close - Church Hill,2023-03-02T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.47
776556,Kimberley Close - Church Hill,2023-03-02T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,88.7
776556,Kimberley Close - Church Hill,2023-03-02T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
776556,Kimberley Close - Church Hill,2023-03-02T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
776556,Kimberley Close - Church Hill,2023-03-02T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
776556,Kimberley Close - Church Hill,2023-03-02T23:30:00.000+00:00,transformer,,Temperature,C,19.4
776556,Kimberley Close - Church Hill,2023-03-02T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-03-02T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
776556,Kimberley Close - Church Hill,2023-03-02T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776556,Kimberley Close - Church Hill,2023-03-02T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
776556,Kimberley Close - Church Hill,2023-03-02T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-02T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
776556,Kimberley Close - Church Hill,2023-03-02T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.85
776556,Kimberley Close - Church Hill,2023-03-02T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
776556,Kimberley Close - Church Hill,2023-03-02T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
776556,Kimberley Close - Church Hill,2023-03-02T23:30:00.000+00:00,busbar,,L3 Active Power,kW,41.39
776556,Kimberley Close - Church Hill,2023-03-02T23:30:00.000+00:00,busbar,,L2 Active Power,kW,27.89
776556,Kimberley Close - Church Hill,2023-03-02T23:30:00.000+00:00,busbar,,L1 Active Power,kW,32.08
776556,Kimberley Close - Church Hill,2023-03-02T23:30:00.000+00:00,busbar,,N Current (RMS),A,179.9
776556,Kimberley Close - Church Hill,2023-03-02T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
776556,Kimberley Close - Church Hill,2023-03-02T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
776556,Kimberley Close - Church Hill,2023-03-02T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
776556,Kimberley Close - Church Hill,2023-03-02T23:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-02T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.67
776556,Kimberley Close - Church Hill,2023-03-02T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.03
776556,Kimberley Close - Church Hill,2023-03-02T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.16
776556,Kimberley Close - Church Hill,2023-03-02T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.82
776556,Kimberley Close - Church Hill,2023-03-02T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.17
776556,Kimberley Close - Church Hill,2023-03-02T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.15
776556,Kimberley Close - Church Hill,2023-03-02T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,105.0
776556,Kimberley Close - Church Hill,2023-03-02T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.9
776556,Kimberley Close - Church Hill,2023-03-02T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
776556,Kimberley Close - Church Hill,2023-03-02T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.5
776556,Kimberley Close - Church Hill,2023-03-02T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
776556,Kimberley Close - Church Hill,2023-03-02T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
776556,Kimberley Close - Church Hill,2023-03-02T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
776556,Kimberley Close - Church Hill,2023-03-02T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.07
776556,Kimberley Close - Church Hill,2023-03-02T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.31
776556,Kimberley Close - Church Hill,2023-03-02T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.27
776556,Kimberley Close - Church Hill,2023-03-02T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,102.1
776556,Kimberley Close - Church Hill,2023-03-02T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.6
776556,Kimberley Close - Church Hill,2023-03-02T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
776556,Kimberley Close - Church Hill,2023-03-02T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
776556,Kimberley Close - Church Hill,2023-03-02T23:20:00.000+00:00,transformer,,Temperature,C,19.7
776556,Kimberley Close - Church Hill,2023-03-02T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-03-02T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
776556,Kimberley Close - Church Hill,2023-03-02T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776556,Kimberley Close - Church Hill,2023-03-02T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
776556,Kimberley Close - Church Hill,2023-03-02T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-03-02T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
776556,Kimberley Close - Church Hill,2023-03-02T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.28
776556,Kimberley Close - Church Hill,2023-03-02T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
776556,Kimberley Close - Church Hill,2023-03-02T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
776556,Kimberley Close - Church Hill,2023-03-02T23:20:00.000+00:00,busbar,,L3 Active Power,kW,45.89
776556,Kimberley Close - Church Hill,2023-03-02T23:20:00.000+00:00,busbar,,L2 Active Power,kW,27.48
776556,Kimberley Close - Church Hill,2023-03-02T23:20:00.000+00:00,busbar,,L1 Active Power,kW,31.41
776556,Kimberley Close - Church Hill,2023-03-02T23:20:00.000+00:00,busbar,,N Current (RMS),A,207.1
776556,Kimberley Close - Church Hill,2023-03-02T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.8
776556,Kimberley Close - Church Hill,2023-03-02T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
776556,Kimberley Close - Church Hill,2023-03-02T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
776556,Kimberley Close - Church Hill,2023-03-02T23:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-02T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.91
776556,Kimberley Close - Church Hill,2023-03-02T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.88
776556,Kimberley Close - Church Hill,2023-03-02T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.01
776556,Kimberley Close - Church Hill,2023-03-02T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.25
776556,Kimberley Close - Church Hill,2023-03-02T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.14
776556,Kimberley Close - Church Hill,2023-03-02T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.08
776556,Kimberley Close - Church Hill,2023-03-02T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,111.7
776556,Kimberley Close - Church Hill,2023-03-02T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.1
776556,Kimberley Close - Church Hill,2023-03-02T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.8
776556,Kimberley Close - Church Hill,2023-03-02T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.3
776556,Kimberley Close - Church Hill,2023-03-02T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
776556,Kimberley Close - Church Hill,2023-03-02T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-03-02T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.02
776556,Kimberley Close - Church Hill,2023-03-02T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.03
776556,Kimberley Close - Church Hill,2023-03-02T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.84
776556,Kimberley Close - Church Hill,2023-03-02T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.07
776556,Kimberley Close - Church Hill,2023-03-02T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,108.7
776556,Kimberley Close - Church Hill,2023-03-02T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.8
776556,Kimberley Close - Church Hill,2023-03-02T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.8
776556,Kimberley Close - Church Hill,2023-03-02T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
776556,Kimberley Close - Church Hill,2023-03-02T23:10:00.000+00:00,transformer,,Temperature,C,19.9
776556,Kimberley Close - Church Hill,2023-03-02T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-03-02T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
776556,Kimberley Close - Church Hill,2023-03-02T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
776556,Kimberley Close - Church Hill,2023-03-02T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
776556,Kimberley Close - Church Hill,2023-03-02T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-03-02T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
776556,Kimberley Close - Church Hill,2023-03-02T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.79
776556,Kimberley Close - Church Hill,2023-03-02T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
776556,Kimberley Close - Church Hill,2023-03-02T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
776556,Kimberley Close - Church Hill,2023-03-02T23:10:00.000+00:00,busbar,,L3 Active Power,kW,49.28
776556,Kimberley Close - Church Hill,2023-03-02T23:10:00.000+00:00,busbar,,L2 Active Power,kW,30.97
776556,Kimberley Close - Church Hill,2023-03-02T23:10:00.000+00:00,busbar,,L1 Active Power,kW,32.14
776556,Kimberley Close - Church Hill,2023-03-02T23:10:00.000+00:00,busbar,,N Current (RMS),A,220.3
776556,Kimberley Close - Church Hill,2023-03-02T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.7
776556,Kimberley Close - Church Hill,2023-03-02T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
776556,Kimberley Close - Church Hill,2023-03-02T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
776556,Kimberley Close - Church Hill,2023-03-02T23:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-02T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.23
776556,Kimberley Close - Church Hill,2023-03-02T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.56
776556,Kimberley Close - Church Hill,2023-03-02T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.2
776556,Kimberley Close - Church Hill,2023-03-02T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.43
776556,Kimberley Close - Church Hill,2023-03-02T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.68
776556,Kimberley Close - Church Hill,2023-03-02T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.73
776556,Kimberley Close - Church Hill,2023-03-02T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,103.6
776556,Kimberley Close - Church Hill,2023-03-02T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.0
776556,Kimberley Close - Church Hill,2023-03-02T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.4
776556,Kimberley Close - Church Hill,2023-03-02T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.1
776556,Kimberley Close - Church Hill,2023-03-02T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
776556,Kimberley Close - Church Hill,2023-03-02T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-03-02T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.02
776556,Kimberley Close - Church Hill,2023-03-02T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.14
776556,Kimberley Close - Church Hill,2023-03-02T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.72
776556,Kimberley Close - Church Hill,2023-03-02T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.43
776556,Kimberley Close - Church Hill,2023-03-02T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,100.8
776556,Kimberley Close - Church Hill,2023-03-02T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.7
776556,Kimberley Close - Church Hill,2023-03-02T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
776556,Kimberley Close - Church Hill,2023-03-02T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.6
776556,Kimberley Close - Church Hill,2023-03-02T23:00:00.000+00:00,transformer,,Temperature,C,19.9
776556,Kimberley Close - Church Hill,2023-03-02T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-03-02T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
776556,Kimberley Close - Church Hill,2023-03-02T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776556,Kimberley Close - Church Hill,2023-03-02T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
776556,Kimberley Close - Church Hill,2023-03-02T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-02T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
776556,Kimberley Close - Church Hill,2023-03-02T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.68
776556,Kimberley Close - Church Hill,2023-03-02T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
776556,Kimberley Close - Church Hill,2023-03-02T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
776556,Kimberley Close - Church Hill,2023-03-02T23:00:00.000+00:00,busbar,,L3 Active Power,kW,45.57
776556,Kimberley Close - Church Hill,2023-03-02T23:00:00.000+00:00,busbar,,L2 Active Power,kW,30.41
776556,Kimberley Close - Church Hill,2023-03-02T23:00:00.000+00:00,busbar,,L1 Active Power,kW,31.16
776556,Kimberley Close - Church Hill,2023-03-02T23:00:00.000+00:00,busbar,,N Current (RMS),A,204.4
776556,Kimberley Close - Church Hill,2023-03-02T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
776556,Kimberley Close - Church Hill,2023-03-02T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
776556,Kimberley Close - Church Hill,2023-03-02T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
776556,Kimberley Close - Church Hill,2023-03-02T23:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-02T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.16
776556,Kimberley Close - Church Hill,2023-03-02T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.05
776556,Kimberley Close - Church Hill,2023-03-02T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.77
776556,Kimberley Close - Church Hill,2023-03-02T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.41
776556,Kimberley Close - Church Hill,2023-03-02T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.15
776556,Kimberley Close - Church Hill,2023-03-02T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.07
776556,Kimberley Close - Church Hill,2023-03-02T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,104.5
776556,Kimberley Close - Church Hill,2023-03-02T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.1
776556,Kimberley Close - Church Hill,2023-03-02T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.3
776556,Kimberley Close - Church Hill,2023-03-02T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
776556,Kimberley Close - Church Hill,2023-03-02T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
776556,Kimberley Close - Church Hill,2023-03-02T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
776556,Kimberley Close - Church Hill,2023-03-02T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.4
776556,Kimberley Close - Church Hill,2023-03-02T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.87
776556,Kimberley Close - Church Hill,2023-03-02T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.01
776556,Kimberley Close - Church Hill,2023-03-02T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.99
776556,Kimberley Close - Church Hill,2023-03-02T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,101.7
776556,Kimberley Close - Church Hill,2023-03-02T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
776556,Kimberley Close - Church Hill,2023-03-02T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
776556,Kimberley Close - Church Hill,2023-03-02T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.8
776556,Kimberley Close - Church Hill,2023-03-02T22:50:00.000+00:00,transformer,,Temperature,C,20.0
776556,Kimberley Close - Church Hill,2023-03-02T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-03-02T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
776556,Kimberley Close - Church Hill,2023-03-02T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
776556,Kimberley Close - Church Hill,2023-03-02T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
776556,Kimberley Close - Church Hill,2023-03-02T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-03-02T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
776556,Kimberley Close - Church Hill,2023-03-02T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
776556,Kimberley Close - Church Hill,2023-03-02T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
776556,Kimberley Close - Church Hill,2023-03-02T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.17
776556,Kimberley Close - Church Hill,2023-03-02T22:50:00.000+00:00,busbar,,L3 Active Power,kW,46.28
776556,Kimberley Close - Church Hill,2023-03-02T22:50:00.000+00:00,busbar,,L2 Active Power,kW,34.16
776556,Kimberley Close - Church Hill,2023-03-02T22:50:00.000+00:00,busbar,,L1 Active Power,kW,33.06
776556,Kimberley Close - Church Hill,2023-03-02T22:50:00.000+00:00,busbar,,N Current (RMS),A,206.1
776556,Kimberley Close - Church Hill,2023-03-02T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.3
776556,Kimberley Close - Church Hill,2023-03-02T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
776556,Kimberley Close - Church Hill,2023-03-02T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
776556,Kimberley Close - Church Hill,2023-03-02T22:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-02T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.91
776556,Kimberley Close - Church Hill,2023-03-02T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.47
776556,Kimberley Close - Church Hill,2023-03-02T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.84
776556,Kimberley Close - Church Hill,2023-03-02T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.37
776556,Kimberley Close - Church Hill,2023-03-02T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.55
776556,Kimberley Close - Church Hill,2023-03-02T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.23
776556,Kimberley Close - Church Hill,2023-03-02T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,108.6
776556,Kimberley Close - Church Hill,2023-03-02T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,153.7
776556,Kimberley Close - Church Hill,2023-03-02T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.6
776556,Kimberley Close - Church Hill,2023-03-02T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.0
776556,Kimberley Close - Church Hill,2023-03-02T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
776556,Kimberley Close - Church Hill,2023-03-02T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
776556,Kimberley Close - Church Hill,2023-03-02T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-03-02T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.97
776556,Kimberley Close - Church Hill,2023-03-02T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.93
776556,Kimberley Close - Church Hill,2023-03-02T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.19
776556,Kimberley Close - Church Hill,2023-03-02T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,105.7
776556,Kimberley Close - Church Hill,2023-03-02T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
776556,Kimberley Close - Church Hill,2023-03-02T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
776556,Kimberley Close - Church Hill,2023-03-02T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.9
776556,Kimberley Close - Church Hill,2023-03-02T22:40:00.000+00:00,transformer,,Temperature,C,20.1
776556,Kimberley Close - Church Hill,2023-03-02T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-03-02T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
776556,Kimberley Close - Church Hill,2023-03-02T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-03-02T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
776556,Kimberley Close - Church Hill,2023-03-02T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-03-02T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
776556,Kimberley Close - Church Hill,2023-03-02T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.95
776556,Kimberley Close - Church Hill,2023-03-02T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
776556,Kimberley Close - Church Hill,2023-03-02T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.02
776556,Kimberley Close - Church Hill,2023-03-02T22:40:00.000+00:00,busbar,,L3 Active Power,kW,47.34
776556,Kimberley Close - Church Hill,2023-03-02T22:40:00.000+00:00,busbar,,L2 Active Power,kW,33.48
776556,Kimberley Close - Church Hill,2023-03-02T22:40:00.000+00:00,busbar,,L1 Active Power,kW,35.42
776556,Kimberley Close - Church Hill,2023-03-02T22:40:00.000+00:00,busbar,,N Current (RMS),A,214.2
776556,Kimberley Close - Church Hill,2023-03-02T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.8
776556,Kimberley Close - Church Hill,2023-03-02T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
776556,Kimberley Close - Church Hill,2023-03-02T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
776556,Kimberley Close - Church Hill,2023-03-02T22:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-02T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.54
776556,Kimberley Close - Church Hill,2023-03-02T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.16
776556,Kimberley Close - Church Hill,2023-03-02T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.5
776556,Kimberley Close - Church Hill,2023-03-02T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.0
776556,Kimberley Close - Church Hill,2023-03-02T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.1
776556,Kimberley Close - Church Hill,2023-03-02T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.26
776556,Kimberley Close - Church Hill,2023-03-02T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,99.9
776556,Kimberley Close - Church Hill,2023-03-02T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,144.1
776556,Kimberley Close - Church Hill,2023-03-02T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.5
776556,Kimberley Close - Church Hill,2023-03-02T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.8
776556,Kimberley Close - Church Hill,2023-03-02T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
776556,Kimberley Close - Church Hill,2023-03-02T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
776556,Kimberley Close - Church Hill,2023-03-02T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
776556,Kimberley Close - Church Hill,2023-03-02T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.75
776556,Kimberley Close - Church Hill,2023-03-02T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.52
776556,Kimberley Close - Church Hill,2023-03-02T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.84
776556,Kimberley Close - Church Hill,2023-03-02T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,97.3
776556,Kimberley Close - Church Hill,2023-03-02T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
776556,Kimberley Close - Church Hill,2023-03-02T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.9
776556,Kimberley Close - Church Hill,2023-03-02T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.0
776556,Kimberley Close - Church Hill,2023-03-02T22:30:00.000+00:00,transformer,,Temperature,C,20.2
776556,Kimberley Close - Church Hill,2023-03-02T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-03-02T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
776556,Kimberley Close - Church Hill,2023-03-02T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-03-02T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
776556,Kimberley Close - Church Hill,2023-03-02T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-03-02T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
776556,Kimberley Close - Church Hill,2023-03-02T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.65
776556,Kimberley Close - Church Hill,2023-03-02T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
776556,Kimberley Close - Church Hill,2023-03-02T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
776556,Kimberley Close - Church Hill,2023-03-02T22:30:00.000+00:00,busbar,,L3 Active Power,kW,45.75
776556,Kimberley Close - Church Hill,2023-03-02T22:30:00.000+00:00,busbar,,L2 Active Power,kW,34.62
776556,Kimberley Close - Church Hill,2023-03-02T22:30:00.000+00:00,busbar,,L1 Active Power,kW,37.1
776556,Kimberley Close - Church Hill,2023-03-02T22:30:00.000+00:00,busbar,,N Current (RMS),A,197.1
776556,Kimberley Close - Church Hill,2023-03-02T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
776556,Kimberley Close - Church Hill,2023-03-02T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
776556,Kimberley Close - Church Hill,2023-03-02T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
776556,Kimberley Close - Church Hill,2023-03-02T22:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-02T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.59
776556,Kimberley Close - Church Hill,2023-03-02T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.21
776556,Kimberley Close - Church Hill,2023-03-02T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.44
776556,Kimberley Close - Church Hill,2023-03-02T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.15
776556,Kimberley Close - Church Hill,2023-03-02T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.71
776556,Kimberley Close - Church Hill,2023-03-02T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.96
776556,Kimberley Close - Church Hill,2023-03-02T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,101.4
776556,Kimberley Close - Church Hill,2023-03-02T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,150.2
776556,Kimberley Close - Church Hill,2023-03-02T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.1
776556,Kimberley Close - Church Hill,2023-03-02T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.5
776556,Kimberley Close - Church Hill,2023-03-02T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
776556,Kimberley Close - Church Hill,2023-03-02T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-03-02T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
776556,Kimberley Close - Church Hill,2023-03-02T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.83
776556,Kimberley Close - Church Hill,2023-03-02T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.45
776556,Kimberley Close - Church Hill,2023-03-02T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.18
776556,Kimberley Close - Church Hill,2023-03-02T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,98.7
776556,Kimberley Close - Church Hill,2023-03-02T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.9
776556,Kimberley Close - Church Hill,2023-03-02T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.9
776556,Kimberley Close - Church Hill,2023-03-02T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
776556,Kimberley Close - Church Hill,2023-03-02T22:20:00.000+00:00,transformer,,Temperature,C,20.1
776556,Kimberley Close - Church Hill,2023-03-02T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-03-02T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
