Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-02T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776556,Kimberley Close - Church Hill,2023-03-02T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
776556,Kimberley Close - Church Hill,2023-03-02T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-03-02T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
776556,Kimberley Close - Church Hill,2023-03-02T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.22
776556,Kimberley Close - Church Hill,2023-03-02T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
776556,Kimberley Close - Church Hill,2023-03-02T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
776556,Kimberley Close - Church Hill,2023-03-02T22:20:00.000+00:00,busbar,,L3 Active Power,kW,47.98
776556,Kimberley Close - Church Hill,2023-03-02T22:20:00.000+00:00,busbar,,L2 Active Power,kW,36.15
776556,Kimberley Close - Church Hill,2023-03-02T22:20:00.000+00:00,busbar,,L1 Active Power,kW,40.14
776556,Kimberley Close - Church Hill,2023-03-02T22:20:00.000+00:00,busbar,,N Current (RMS),A,200.1
776556,Kimberley Close - Church Hill,2023-03-02T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.6
776556,Kimberley Close - Church Hill,2023-03-02T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
776556,Kimberley Close - Church Hill,2023-03-02T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
776556,Kimberley Close - Church Hill,2023-03-02T22:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-02T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.42
776556,Kimberley Close - Church Hill,2023-03-02T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.94
776556,Kimberley Close - Church Hill,2023-03-02T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.03
776556,Kimberley Close - Church Hill,2023-03-02T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.94
776556,Kimberley Close - Church Hill,2023-03-02T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.52
776556,Kimberley Close - Church Hill,2023-03-02T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.84
776556,Kimberley Close - Church Hill,2023-03-02T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,120.4
776556,Kimberley Close - Church Hill,2023-03-02T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,157.8
776556,Kimberley Close - Church Hill,2023-03-02T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.2
776556,Kimberley Close - Church Hill,2023-03-02T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.0
776556,Kimberley Close - Church Hill,2023-03-02T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-03-02T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
776556,Kimberley Close - Church Hill,2023-03-02T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-03-02T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.7
776556,Kimberley Close - Church Hill,2023-03-02T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.82
776556,Kimberley Close - Church Hill,2023-03-02T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.88
776556,Kimberley Close - Church Hill,2023-03-02T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,117.2
776556,Kimberley Close - Church Hill,2023-03-02T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.4
776556,Kimberley Close - Church Hill,2023-03-02T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.5
776556,Kimberley Close - Church Hill,2023-03-02T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.1
776556,Kimberley Close - Church Hill,2023-03-02T22:10:00.000+00:00,transformer,,Temperature,C,20.4
776556,Kimberley Close - Church Hill,2023-03-02T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-03-02T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
776556,Kimberley Close - Church Hill,2023-03-02T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-03-02T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
776556,Kimberley Close - Church Hill,2023-03-02T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-03-02T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
776556,Kimberley Close - Church Hill,2023-03-02T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.21
776556,Kimberley Close - Church Hill,2023-03-02T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
776556,Kimberley Close - Church Hill,2023-03-02T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
776556,Kimberley Close - Church Hill,2023-03-02T22:10:00.000+00:00,busbar,,L3 Active Power,kW,55.64
776556,Kimberley Close - Church Hill,2023-03-02T22:10:00.000+00:00,busbar,,L2 Active Power,kW,36.34
776556,Kimberley Close - Church Hill,2023-03-02T22:10:00.000+00:00,busbar,,L1 Active Power,kW,39.73
776556,Kimberley Close - Church Hill,2023-03-02T22:10:00.000+00:00,busbar,,N Current (RMS),A,237.6
776556,Kimberley Close - Church Hill,2023-03-02T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.3
776556,Kimberley Close - Church Hill,2023-03-02T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
776556,Kimberley Close - Church Hill,2023-03-02T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
776556,Kimberley Close - Church Hill,2023-03-02T22:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-02T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.16
776556,Kimberley Close - Church Hill,2023-03-02T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.91
776556,Kimberley Close - Church Hill,2023-03-02T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.83
776556,Kimberley Close - Church Hill,2023-03-02T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.05
776556,Kimberley Close - Church Hill,2023-03-02T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.54
776556,Kimberley Close - Church Hill,2023-03-02T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.56
776556,Kimberley Close - Church Hill,2023-03-02T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,124.3
776556,Kimberley Close - Church Hill,2023-03-02T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,155.0
776556,Kimberley Close - Church Hill,2023-03-02T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.4
776556,Kimberley Close - Church Hill,2023-03-02T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.4
776556,Kimberley Close - Church Hill,2023-03-02T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-03-02T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
776556,Kimberley Close - Church Hill,2023-03-02T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
776556,Kimberley Close - Church Hill,2023-03-02T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.02
776556,Kimberley Close - Church Hill,2023-03-02T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.98
776556,Kimberley Close - Church Hill,2023-03-02T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.5
776556,Kimberley Close - Church Hill,2023-03-02T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,120.9
776556,Kimberley Close - Church Hill,2023-03-02T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.5
776556,Kimberley Close - Church Hill,2023-03-02T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.1
776556,Kimberley Close - Church Hill,2023-03-02T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.1
776556,Kimberley Close - Church Hill,2023-03-02T22:00:00.000+00:00,transformer,,Temperature,C,20.4
776556,Kimberley Close - Church Hill,2023-03-02T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-03-02T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
776556,Kimberley Close - Church Hill,2023-03-02T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-03-02T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
776556,Kimberley Close - Church Hill,2023-03-02T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-03-02T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
776556,Kimberley Close - Church Hill,2023-03-02T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.75
776556,Kimberley Close - Church Hill,2023-03-02T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
776556,Kimberley Close - Church Hill,2023-03-02T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
776556,Kimberley Close - Church Hill,2023-03-02T22:00:00.000+00:00,busbar,,L3 Active Power,kW,55.07
776556,Kimberley Close - Church Hill,2023-03-02T22:00:00.000+00:00,busbar,,L2 Active Power,kW,34.52
776556,Kimberley Close - Church Hill,2023-03-02T22:00:00.000+00:00,busbar,,L1 Active Power,kW,40.06
776556,Kimberley Close - Church Hill,2023-03-02T22:00:00.000+00:00,busbar,,N Current (RMS),A,245.2
776556,Kimberley Close - Church Hill,2023-03-02T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.0
776556,Kimberley Close - Church Hill,2023-03-02T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
776556,Kimberley Close - Church Hill,2023-03-02T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
776556,Kimberley Close - Church Hill,2023-03-02T22:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-02T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.2
776556,Kimberley Close - Church Hill,2023-03-02T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.99
776556,Kimberley Close - Church Hill,2023-03-02T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.03
776556,Kimberley Close - Church Hill,2023-03-02T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.68
776556,Kimberley Close - Church Hill,2023-03-02T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.44
776556,Kimberley Close - Church Hill,2023-03-02T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.91
776556,Kimberley Close - Church Hill,2023-03-02T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,133.5
776556,Kimberley Close - Church Hill,2023-03-02T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,161.1
776556,Kimberley Close - Church Hill,2023-03-02T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.8
776556,Kimberley Close - Church Hill,2023-03-02T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.0
776556,Kimberley Close - Church Hill,2023-03-02T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
776556,Kimberley Close - Church Hill,2023-03-02T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
776556,Kimberley Close - Church Hill,2023-03-02T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
776556,Kimberley Close - Church Hill,2023-03-02T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.25
776556,Kimberley Close - Church Hill,2023-03-02T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.19
776556,Kimberley Close - Church Hill,2023-03-02T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.76
776556,Kimberley Close - Church Hill,2023-03-02T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,129.8
776556,Kimberley Close - Church Hill,2023-03-02T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.2
776556,Kimberley Close - Church Hill,2023-03-02T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.3
776556,Kimberley Close - Church Hill,2023-03-02T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.3
776556,Kimberley Close - Church Hill,2023-03-02T21:50:00.000+00:00,transformer,,Temperature,C,20.6
776556,Kimberley Close - Church Hill,2023-03-02T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-03-02T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
776556,Kimberley Close - Church Hill,2023-03-02T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-03-02T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
776556,Kimberley Close - Church Hill,2023-03-02T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-03-02T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
776556,Kimberley Close - Church Hill,2023-03-02T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.79
776556,Kimberley Close - Church Hill,2023-03-02T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
776556,Kimberley Close - Church Hill,2023-03-02T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
776556,Kimberley Close - Church Hill,2023-03-02T21:50:00.000+00:00,busbar,,L3 Active Power,kW,55.93
776556,Kimberley Close - Church Hill,2023-03-02T21:50:00.000+00:00,busbar,,L2 Active Power,kW,33.62
776556,Kimberley Close - Church Hill,2023-03-02T21:50:00.000+00:00,busbar,,L1 Active Power,kW,35.67
776556,Kimberley Close - Church Hill,2023-03-02T21:50:00.000+00:00,busbar,,N Current (RMS),A,263.3
776556,Kimberley Close - Church Hill,2023-03-02T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.9
776556,Kimberley Close - Church Hill,2023-03-02T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
776556,Kimberley Close - Church Hill,2023-03-02T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
776556,Kimberley Close - Church Hill,2023-03-02T21:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-02T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.24
776556,Kimberley Close - Church Hill,2023-03-02T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.86
776556,Kimberley Close - Church Hill,2023-03-02T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.02
776556,Kimberley Close - Church Hill,2023-03-02T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.54
776556,Kimberley Close - Church Hill,2023-03-02T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.76
776556,Kimberley Close - Church Hill,2023-03-02T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.54
776556,Kimberley Close - Church Hill,2023-03-02T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,146.1
776556,Kimberley Close - Church Hill,2023-03-02T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,177.1
776556,Kimberley Close - Church Hill,2023-03-02T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.1
776556,Kimberley Close - Church Hill,2023-03-02T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.9
776556,Kimberley Close - Church Hill,2023-03-02T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-03-02T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
776556,Kimberley Close - Church Hill,2023-03-02T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
776556,Kimberley Close - Church Hill,2023-03-02T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.91
776556,Kimberley Close - Church Hill,2023-03-02T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.69
776556,Kimberley Close - Church Hill,2023-03-02T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.69
776556,Kimberley Close - Church Hill,2023-03-02T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,142.1
776556,Kimberley Close - Church Hill,2023-03-02T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.4
776556,Kimberley Close - Church Hill,2023-03-02T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.3
776556,Kimberley Close - Church Hill,2023-03-02T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.5
776556,Kimberley Close - Church Hill,2023-03-02T21:40:00.000+00:00,transformer,,Temperature,C,20.7
776556,Kimberley Close - Church Hill,2023-03-02T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-02T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
776556,Kimberley Close - Church Hill,2023-03-02T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-03-02T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
776556,Kimberley Close - Church Hill,2023-03-02T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-03-02T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
776556,Kimberley Close - Church Hill,2023-03-02T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.9
776556,Kimberley Close - Church Hill,2023-03-02T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
776556,Kimberley Close - Church Hill,2023-03-02T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
776556,Kimberley Close - Church Hill,2023-03-02T21:40:00.000+00:00,busbar,,L3 Active Power,kW,62.45
776556,Kimberley Close - Church Hill,2023-03-02T21:40:00.000+00:00,busbar,,L2 Active Power,kW,35.45
776556,Kimberley Close - Church Hill,2023-03-02T21:40:00.000+00:00,busbar,,L1 Active Power,kW,37.23
776556,Kimberley Close - Church Hill,2023-03-02T21:40:00.000+00:00,busbar,,N Current (RMS),A,288.1
776556,Kimberley Close - Church Hill,2023-03-02T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,259.1
776556,Kimberley Close - Church Hill,2023-03-02T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
776556,Kimberley Close - Church Hill,2023-03-02T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
776556,Kimberley Close - Church Hill,2023-03-02T21:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-02T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.44
776556,Kimberley Close - Church Hill,2023-03-02T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.43
776556,Kimberley Close - Church Hill,2023-03-02T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.83
776556,Kimberley Close - Church Hill,2023-03-02T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.4
776556,Kimberley Close - Church Hill,2023-03-02T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.04
776556,Kimberley Close - Church Hill,2023-03-02T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.16
776556,Kimberley Close - Church Hill,2023-03-02T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,123.8
776556,Kimberley Close - Church Hill,2023-03-02T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,172.6
776556,Kimberley Close - Church Hill,2023-03-02T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.9
776556,Kimberley Close - Church Hill,2023-03-02T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.7
776556,Kimberley Close - Church Hill,2023-03-02T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-03-02T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
776556,Kimberley Close - Church Hill,2023-03-02T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
776556,Kimberley Close - Church Hill,2023-03-02T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.02
776556,Kimberley Close - Church Hill,2023-03-02T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.72
776556,Kimberley Close - Church Hill,2023-03-02T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.59
776556,Kimberley Close - Church Hill,2023-03-02T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,120.4
776556,Kimberley Close - Church Hill,2023-03-02T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.9
776556,Kimberley Close - Church Hill,2023-03-02T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.9
776556,Kimberley Close - Church Hill,2023-03-02T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.9
776556,Kimberley Close - Church Hill,2023-03-02T21:30:00.000+00:00,transformer,,Temperature,C,20.7
776556,Kimberley Close - Church Hill,2023-03-02T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-02T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
776556,Kimberley Close - Church Hill,2023-03-02T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776556,Kimberley Close - Church Hill,2023-03-02T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
776556,Kimberley Close - Church Hill,2023-03-02T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-03-02T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
776556,Kimberley Close - Church Hill,2023-03-02T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.5
776556,Kimberley Close - Church Hill,2023-03-02T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
776556,Kimberley Close - Church Hill,2023-03-02T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
776556,Kimberley Close - Church Hill,2023-03-02T21:30:00.000+00:00,busbar,,L3 Active Power,kW,59.43
776556,Kimberley Close - Church Hill,2023-03-02T21:30:00.000+00:00,busbar,,L2 Active Power,kW,41.77
776556,Kimberley Close - Church Hill,2023-03-02T21:30:00.000+00:00,busbar,,L1 Active Power,kW,40.75
776556,Kimberley Close - Church Hill,2023-03-02T21:30:00.000+00:00,busbar,,N Current (RMS),A,244.1
776556,Kimberley Close - Church Hill,2023-03-02T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.1
776556,Kimberley Close - Church Hill,2023-03-02T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
776556,Kimberley Close - Church Hill,2023-03-02T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
776556,Kimberley Close - Church Hill,2023-03-02T21:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-02T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.94
776556,Kimberley Close - Church Hill,2023-03-02T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.59
776556,Kimberley Close - Church Hill,2023-03-02T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.15
776556,Kimberley Close - Church Hill,2023-03-02T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,47.73
776556,Kimberley Close - Church Hill,2023-03-02T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.81
776556,Kimberley Close - Church Hill,2023-03-02T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.92
776556,Kimberley Close - Church Hill,2023-03-02T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,143.0
776556,Kimberley Close - Church Hill,2023-03-02T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,197.9
776556,Kimberley Close - Church Hill,2023-03-02T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.8
776556,Kimberley Close - Church Hill,2023-03-02T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.4
776556,Kimberley Close - Church Hill,2023-03-02T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
776556,Kimberley Close - Church Hill,2023-03-02T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
776556,Kimberley Close - Church Hill,2023-03-02T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
776556,Kimberley Close - Church Hill,2023-03-02T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.63
776556,Kimberley Close - Church Hill,2023-03-02T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.67
776556,Kimberley Close - Church Hill,2023-03-02T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.66
776556,Kimberley Close - Church Hill,2023-03-02T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,139.1
776556,Kimberley Close - Church Hill,2023-03-02T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.8
776556,Kimberley Close - Church Hill,2023-03-02T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.0
776556,Kimberley Close - Church Hill,2023-03-02T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.8
776556,Kimberley Close - Church Hill,2023-03-02T21:20:00.000+00:00,transformer,,Temperature,C,20.4
776556,Kimberley Close - Church Hill,2023-03-02T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-03-02T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
776556,Kimberley Close - Church Hill,2023-03-02T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-03-02T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
776556,Kimberley Close - Church Hill,2023-03-02T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-03-02T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
776556,Kimberley Close - Church Hill,2023-03-02T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.04
776556,Kimberley Close - Church Hill,2023-03-02T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
776556,Kimberley Close - Church Hill,2023-03-02T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
776556,Kimberley Close - Church Hill,2023-03-02T21:20:00.000+00:00,busbar,,L3 Active Power,kW,65.36
776556,Kimberley Close - Church Hill,2023-03-02T21:20:00.000+00:00,busbar,,L2 Active Power,kW,38.48
776556,Kimberley Close - Church Hill,2023-03-02T21:20:00.000+00:00,busbar,,L1 Active Power,kW,46.58
776556,Kimberley Close - Church Hill,2023-03-02T21:20:00.000+00:00,busbar,,N Current (RMS),A,282.2
776556,Kimberley Close - Church Hill,2023-03-02T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,271.3
776556,Kimberley Close - Church Hill,2023-03-02T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
776556,Kimberley Close - Church Hill,2023-03-02T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
776556,Kimberley Close - Church Hill,2023-03-02T21:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-02T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.66
776556,Kimberley Close - Church Hill,2023-03-02T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.29
776556,Kimberley Close - Church Hill,2023-03-02T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.47
776556,Kimberley Close - Church Hill,2023-03-02T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,48.29
776556,Kimberley Close - Church Hill,2023-03-02T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.21
776556,Kimberley Close - Church Hill,2023-03-02T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.77
776556,Kimberley Close - Church Hill,2023-03-02T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,151.8
776556,Kimberley Close - Church Hill,2023-03-02T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,200.7
776556,Kimberley Close - Church Hill,2023-03-02T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.1
776556,Kimberley Close - Church Hill,2023-03-02T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.6
776556,Kimberley Close - Church Hill,2023-03-02T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.37
776556,Kimberley Close - Church Hill,2023-03-02T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
776556,Kimberley Close - Church Hill,2023-03-02T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
776556,Kimberley Close - Church Hill,2023-03-02T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.46
776556,Kimberley Close - Church Hill,2023-03-02T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.99
776556,Kimberley Close - Church Hill,2023-03-02T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.83
776556,Kimberley Close - Church Hill,2023-03-02T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,147.7
776556,Kimberley Close - Church Hill,2023-03-02T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.3
776556,Kimberley Close - Church Hill,2023-03-02T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
776556,Kimberley Close - Church Hill,2023-03-02T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.7
776556,Kimberley Close - Church Hill,2023-03-02T21:10:00.000+00:00,transformer,,Temperature,C,20.2
776556,Kimberley Close - Church Hill,2023-03-02T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-02T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
776556,Kimberley Close - Church Hill,2023-03-02T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-03-02T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
776556,Kimberley Close - Church Hill,2023-03-02T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-03-02T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
776556,Kimberley Close - Church Hill,2023-03-02T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.03
776556,Kimberley Close - Church Hill,2023-03-02T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
776556,Kimberley Close - Church Hill,2023-03-02T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
776556,Kimberley Close - Church Hill,2023-03-02T21:10:00.000+00:00,busbar,,L3 Active Power,kW,65.74
776556,Kimberley Close - Church Hill,2023-03-02T21:10:00.000+00:00,busbar,,L2 Active Power,kW,36.2
776556,Kimberley Close - Church Hill,2023-03-02T21:10:00.000+00:00,busbar,,L1 Active Power,kW,47.6
776556,Kimberley Close - Church Hill,2023-03-02T21:10:00.000+00:00,busbar,,N Current (RMS),A,299.5
776556,Kimberley Close - Church Hill,2023-03-02T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,273.5
776556,Kimberley Close - Church Hill,2023-03-02T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
776556,Kimberley Close - Church Hill,2023-03-02T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.8
776556,Kimberley Close - Church Hill,2023-03-02T21:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-02T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.53
776556,Kimberley Close - Church Hill,2023-03-02T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.31
776556,Kimberley Close - Church Hill,2023-03-02T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.08
776556,Kimberley Close - Church Hill,2023-03-02T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,44.9
776556,Kimberley Close - Church Hill,2023-03-02T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.46
776556,Kimberley Close - Church Hill,2023-03-02T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.18
776556,Kimberley Close - Church Hill,2023-03-02T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,135.4
776556,Kimberley Close - Church Hill,2023-03-02T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,187.8
776556,Kimberley Close - Church Hill,2023-03-02T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.1
776556,Kimberley Close - Church Hill,2023-03-02T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.5
776556,Kimberley Close - Church Hill,2023-03-02T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.59
776556,Kimberley Close - Church Hill,2023-03-02T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
776556,Kimberley Close - Church Hill,2023-03-02T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
776556,Kimberley Close - Church Hill,2023-03-02T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.34
776556,Kimberley Close - Church Hill,2023-03-02T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.21
776556,Kimberley Close - Church Hill,2023-03-02T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.69
776556,Kimberley Close - Church Hill,2023-03-02T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,131.8
776556,Kimberley Close - Church Hill,2023-03-02T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.2
776556,Kimberley Close - Church Hill,2023-03-02T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.1
776556,Kimberley Close - Church Hill,2023-03-02T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.3
776556,Kimberley Close - Church Hill,2023-03-02T21:00:00.000+00:00,transformer,,Temperature,C,20.4
776556,Kimberley Close - Church Hill,2023-03-02T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-02T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
776556,Kimberley Close - Church Hill,2023-03-02T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-03-02T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
776556,Kimberley Close - Church Hill,2023-03-02T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-03-02T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
776556,Kimberley Close - Church Hill,2023-03-02T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.13
776556,Kimberley Close - Church Hill,2023-03-02T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
776556,Kimberley Close - Church Hill,2023-03-02T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
776556,Kimberley Close - Church Hill,2023-03-02T21:00:00.000+00:00,busbar,,L3 Active Power,kW,63.25
776556,Kimberley Close - Church Hill,2023-03-02T21:00:00.000+00:00,busbar,,L2 Active Power,kW,39.66
776556,Kimberley Close - Church Hill,2023-03-02T21:00:00.000+00:00,busbar,,L1 Active Power,kW,47.87
776556,Kimberley Close - Church Hill,2023-03-02T21:00:00.000+00:00,busbar,,N Current (RMS),A,267.2
776556,Kimberley Close - Church Hill,2023-03-02T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,264.5
776556,Kimberley Close - Church Hill,2023-03-02T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
776556,Kimberley Close - Church Hill,2023-03-02T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
776556,Kimberley Close - Church Hill,2023-03-02T21:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-02T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.49
776556,Kimberley Close - Church Hill,2023-03-02T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.01
776556,Kimberley Close - Church Hill,2023-03-02T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.04
776556,Kimberley Close - Church Hill,2023-03-02T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,45.21
776556,Kimberley Close - Church Hill,2023-03-02T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.73
776556,Kimberley Close - Church Hill,2023-03-02T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.22
776556,Kimberley Close - Church Hill,2023-03-02T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,135.6
776556,Kimberley Close - Church Hill,2023-03-02T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,188.9
776556,Kimberley Close - Church Hill,2023-03-02T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.7
776556,Kimberley Close - Church Hill,2023-03-02T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.4
776556,Kimberley Close - Church Hill,2023-03-02T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.09
776556,Kimberley Close - Church Hill,2023-03-02T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
776556,Kimberley Close - Church Hill,2023-03-02T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
776556,Kimberley Close - Church Hill,2023-03-02T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.38
776556,Kimberley Close - Church Hill,2023-03-02T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.55
776556,Kimberley Close - Church Hill,2023-03-02T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.67
776556,Kimberley Close - Church Hill,2023-03-02T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,132.0
776556,Kimberley Close - Church Hill,2023-03-02T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.0
776556,Kimberley Close - Church Hill,2023-03-02T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.7
776556,Kimberley Close - Church Hill,2023-03-02T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.6
776556,Kimberley Close - Church Hill,2023-03-02T20:50:00.000+00:00,transformer,,Temperature,C,20.4
776556,Kimberley Close - Church Hill,2023-03-02T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-02T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
776556,Kimberley Close - Church Hill,2023-03-02T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-03-02T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
776556,Kimberley Close - Church Hill,2023-03-02T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-03-02T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
776556,Kimberley Close - Church Hill,2023-03-02T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.57
776556,Kimberley Close - Church Hill,2023-03-02T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
776556,Kimberley Close - Church Hill,2023-03-02T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
776556,Kimberley Close - Church Hill,2023-03-02T20:50:00.000+00:00,busbar,,L3 Active Power,kW,65.59
776556,Kimberley Close - Church Hill,2023-03-02T20:50:00.000+00:00,busbar,,L2 Active Power,kW,40.28
776556,Kimberley Close - Church Hill,2023-03-02T20:50:00.000+00:00,busbar,,L1 Active Power,kW,51.89
776556,Kimberley Close - Church Hill,2023-03-02T20:50:00.000+00:00,busbar,,N Current (RMS),A,267.6
776556,Kimberley Close - Church Hill,2023-03-02T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,274.3
776556,Kimberley Close - Church Hill,2023-03-02T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
776556,Kimberley Close - Church Hill,2023-03-02T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.1
776556,Kimberley Close - Church Hill,2023-03-02T20:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-02T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.99
776556,Kimberley Close - Church Hill,2023-03-02T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.28
776556,Kimberley Close - Church Hill,2023-03-02T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.79
776556,Kimberley Close - Church Hill,2023-03-02T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.45
776556,Kimberley Close - Church Hill,2023-03-02T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.59
776556,Kimberley Close - Church Hill,2023-03-02T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.52
776556,Kimberley Close - Church Hill,2023-03-02T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,137.2
776556,Kimberley Close - Church Hill,2023-03-02T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,182.4
776556,Kimberley Close - Church Hill,2023-03-02T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.5
776556,Kimberley Close - Church Hill,2023-03-02T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.2
776556,Kimberley Close - Church Hill,2023-03-02T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
776556,Kimberley Close - Church Hill,2023-03-02T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
776556,Kimberley Close - Church Hill,2023-03-02T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-03-02T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.73
776556,Kimberley Close - Church Hill,2023-03-02T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.01
776556,Kimberley Close - Church Hill,2023-03-02T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.99
776556,Kimberley Close - Church Hill,2023-03-02T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,133.4
776556,Kimberley Close - Church Hill,2023-03-02T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.2
776556,Kimberley Close - Church Hill,2023-03-02T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.7
776556,Kimberley Close - Church Hill,2023-03-02T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.8
776556,Kimberley Close - Church Hill,2023-03-02T20:40:00.000+00:00,transformer,,Temperature,C,20.5
776556,Kimberley Close - Church Hill,2023-03-02T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-02T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
776556,Kimberley Close - Church Hill,2023-03-02T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-03-02T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
776556,Kimberley Close - Church Hill,2023-03-02T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-03-02T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
776556,Kimberley Close - Church Hill,2023-03-02T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.27
776556,Kimberley Close - Church Hill,2023-03-02T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
776556,Kimberley Close - Church Hill,2023-03-02T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
776556,Kimberley Close - Church Hill,2023-03-02T20:40:00.000+00:00,busbar,,L3 Active Power,kW,67.18
776556,Kimberley Close - Church Hill,2023-03-02T20:40:00.000+00:00,busbar,,L2 Active Power,kW,43.6
776556,Kimberley Close - Church Hill,2023-03-02T20:40:00.000+00:00,busbar,,L1 Active Power,kW,50.51
776556,Kimberley Close - Church Hill,2023-03-02T20:40:00.000+00:00,busbar,,N Current (RMS),A,270.6
776556,Kimberley Close - Church Hill,2023-03-02T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,280.9
776556,Kimberley Close - Church Hill,2023-03-02T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
776556,Kimberley Close - Church Hill,2023-03-02T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.8
776556,Kimberley Close - Church Hill,2023-03-02T20:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-02T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.9
776556,Kimberley Close - Church Hill,2023-03-02T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.4
776556,Kimberley Close - Church Hill,2023-03-02T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.51
776556,Kimberley Close - Church Hill,2023-03-02T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.79
776556,Kimberley Close - Church Hill,2023-03-02T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.01
776556,Kimberley Close - Church Hill,2023-03-02T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.11
776556,Kimberley Close - Church Hill,2023-03-02T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,120.2
776556,Kimberley Close - Church Hill,2023-03-02T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,175.1
776556,Kimberley Close - Church Hill,2023-03-02T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.2
776556,Kimberley Close - Church Hill,2023-03-02T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.7
776556,Kimberley Close - Church Hill,2023-03-02T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
776556,Kimberley Close - Church Hill,2023-03-02T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
776556,Kimberley Close - Church Hill,2023-03-02T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
776556,Kimberley Close - Church Hill,2023-03-02T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.18
776556,Kimberley Close - Church Hill,2023-03-02T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.88
776556,Kimberley Close - Church Hill,2023-03-02T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.25
776556,Kimberley Close - Church Hill,2023-03-02T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,117.1
776556,Kimberley Close - Church Hill,2023-03-02T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.3
776556,Kimberley Close - Church Hill,2023-03-02T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.7
776556,Kimberley Close - Church Hill,2023-03-02T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.7
776556,Kimberley Close - Church Hill,2023-03-02T20:30:00.000+00:00,transformer,,Temperature,C,20.3
776556,Kimberley Close - Church Hill,2023-03-02T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-02T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
776556,Kimberley Close - Church Hill,2023-03-02T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-03-02T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
776556,Kimberley Close - Church Hill,2023-03-02T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-03-02T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
776556,Kimberley Close - Church Hill,2023-03-02T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.1
776556,Kimberley Close - Church Hill,2023-03-02T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
776556,Kimberley Close - Church Hill,2023-03-02T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
776556,Kimberley Close - Church Hill,2023-03-02T20:30:00.000+00:00,busbar,,L3 Active Power,kW,61.98
776556,Kimberley Close - Church Hill,2023-03-02T20:30:00.000+00:00,busbar,,L2 Active Power,kW,44.9
776556,Kimberley Close - Church Hill,2023-03-02T20:30:00.000+00:00,busbar,,L1 Active Power,kW,54.36
776556,Kimberley Close - Church Hill,2023-03-02T20:30:00.000+00:00,busbar,,N Current (RMS),A,237.3
776556,Kimberley Close - Church Hill,2023-03-02T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,259.0
776556,Kimberley Close - Church Hill,2023-03-02T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
776556,Kimberley Close - Church Hill,2023-03-02T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.6
776556,Kimberley Close - Church Hill,2023-03-02T20:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-02T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.5
776556,Kimberley Close - Church Hill,2023-03-02T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.67
776556,Kimberley Close - Church Hill,2023-03-02T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.51
776556,Kimberley Close - Church Hill,2023-03-02T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.67
776556,Kimberley Close - Church Hill,2023-03-02T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.82
776556,Kimberley Close - Church Hill,2023-03-02T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.98
776556,Kimberley Close - Church Hill,2023-03-02T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,119.8
776556,Kimberley Close - Church Hill,2023-03-02T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,174.1
776556,Kimberley Close - Church Hill,2023-03-02T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.4
776556,Kimberley Close - Church Hill,2023-03-02T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.3
776556,Kimberley Close - Church Hill,2023-03-02T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-03-02T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
776556,Kimberley Close - Church Hill,2023-03-02T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
776556,Kimberley Close - Church Hill,2023-03-02T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.65
776556,Kimberley Close - Church Hill,2023-03-02T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.82
776556,Kimberley Close - Church Hill,2023-03-02T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.97
776556,Kimberley Close - Church Hill,2023-03-02T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,116.7
776556,Kimberley Close - Church Hill,2023-03-02T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.0
776556,Kimberley Close - Church Hill,2023-03-02T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.2
776556,Kimberley Close - Church Hill,2023-03-02T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.5
776556,Kimberley Close - Church Hill,2023-03-02T20:20:00.000+00:00,transformer,,Temperature,C,20.3
776556,Kimberley Close - Church Hill,2023-03-02T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-02T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
776556,Kimberley Close - Church Hill,2023-03-02T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-03-02T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
776556,Kimberley Close - Church Hill,2023-03-02T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-03-02T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
776556,Kimberley Close - Church Hill,2023-03-02T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.34
776556,Kimberley Close - Church Hill,2023-03-02T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
776556,Kimberley Close - Church Hill,2023-03-02T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
776556,Kimberley Close - Church Hill,2023-03-02T20:20:00.000+00:00,busbar,,L3 Active Power,kW,61.32
776556,Kimberley Close - Church Hill,2023-03-02T20:20:00.000+00:00,busbar,,L2 Active Power,kW,44.64
776556,Kimberley Close - Church Hill,2023-03-02T20:20:00.000+00:00,busbar,,L1 Active Power,kW,52.94
776556,Kimberley Close - Church Hill,2023-03-02T20:20:00.000+00:00,busbar,,N Current (RMS),A,236.5
