Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-02T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,255.6
776556,Kimberley Close - Church Hill,2023-03-02T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.2
776556,Kimberley Close - Church Hill,2023-03-02T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.9
776556,Kimberley Close - Church Hill,2023-03-02T20:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-02T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.29
776556,Kimberley Close - Church Hill,2023-03-02T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.35
776556,Kimberley Close - Church Hill,2023-03-02T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.56
776556,Kimberley Close - Church Hill,2023-03-02T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,46.09
776556,Kimberley Close - Church Hill,2023-03-02T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.47
776556,Kimberley Close - Church Hill,2023-03-02T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.45
776556,Kimberley Close - Church Hill,2023-03-02T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,130.1
776556,Kimberley Close - Church Hill,2023-03-02T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,192.6
776556,Kimberley Close - Church Hill,2023-03-02T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.7
776556,Kimberley Close - Church Hill,2023-03-02T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.2
776556,Kimberley Close - Church Hill,2023-03-02T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-03-02T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
776556,Kimberley Close - Church Hill,2023-03-02T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
776556,Kimberley Close - Church Hill,2023-03-02T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.92
776556,Kimberley Close - Church Hill,2023-03-02T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.28
776556,Kimberley Close - Church Hill,2023-03-02T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.87
776556,Kimberley Close - Church Hill,2023-03-02T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,126.8
776556,Kimberley Close - Church Hill,2023-03-02T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.1
776556,Kimberley Close - Church Hill,2023-03-02T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.1
776556,Kimberley Close - Church Hill,2023-03-02T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.2
776556,Kimberley Close - Church Hill,2023-03-02T20:10:00.000+00:00,transformer,,Temperature,C,19.9
776556,Kimberley Close - Church Hill,2023-03-02T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-02T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
776556,Kimberley Close - Church Hill,2023-03-02T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-03-02T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
776556,Kimberley Close - Church Hill,2023-03-02T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-03-02T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
776556,Kimberley Close - Church Hill,2023-03-02T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.13
776556,Kimberley Close - Church Hill,2023-03-02T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
776556,Kimberley Close - Church Hill,2023-03-02T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
776556,Kimberley Close - Church Hill,2023-03-02T20:10:00.000+00:00,busbar,,L3 Active Power,kW,67.0
776556,Kimberley Close - Church Hill,2023-03-02T20:10:00.000+00:00,busbar,,L2 Active Power,kW,45.75
776556,Kimberley Close - Church Hill,2023-03-02T20:10:00.000+00:00,busbar,,L1 Active Power,kW,59.33
776556,Kimberley Close - Church Hill,2023-03-02T20:10:00.000+00:00,busbar,,N Current (RMS),A,256.9
776556,Kimberley Close - Church Hill,2023-03-02T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,279.2
776556,Kimberley Close - Church Hill,2023-03-02T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
776556,Kimberley Close - Church Hill,2023-03-02T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.7
776556,Kimberley Close - Church Hill,2023-03-02T20:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-02T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.23
776556,Kimberley Close - Church Hill,2023-03-02T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.75
776556,Kimberley Close - Church Hill,2023-03-02T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.14
776556,Kimberley Close - Church Hill,2023-03-02T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,47.5
776556,Kimberley Close - Church Hill,2023-03-02T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.05
776556,Kimberley Close - Church Hill,2023-03-02T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.32
776556,Kimberley Close - Church Hill,2023-03-02T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,132.8
776556,Kimberley Close - Church Hill,2023-03-02T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,198.8
776556,Kimberley Close - Church Hill,2023-03-02T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.4
776556,Kimberley Close - Church Hill,2023-03-02T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.8
776556,Kimberley Close - Church Hill,2023-03-02T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
776556,Kimberley Close - Church Hill,2023-03-02T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
776556,Kimberley Close - Church Hill,2023-03-02T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776556,Kimberley Close - Church Hill,2023-03-02T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.03
776556,Kimberley Close - Church Hill,2023-03-02T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.26
776556,Kimberley Close - Church Hill,2023-03-02T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.46
776556,Kimberley Close - Church Hill,2023-03-02T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,129.2
776556,Kimberley Close - Church Hill,2023-03-02T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.0
776556,Kimberley Close - Church Hill,2023-03-02T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.5
776556,Kimberley Close - Church Hill,2023-03-02T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.5
776556,Kimberley Close - Church Hill,2023-03-02T20:00:00.000+00:00,transformer,,Temperature,C,19.7
776556,Kimberley Close - Church Hill,2023-03-02T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-03-02T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
776556,Kimberley Close - Church Hill,2023-03-02T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-02T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
776556,Kimberley Close - Church Hill,2023-03-02T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-03-02T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
776556,Kimberley Close - Church Hill,2023-03-02T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.53
776556,Kimberley Close - Church Hill,2023-03-02T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
776556,Kimberley Close - Church Hill,2023-03-02T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
776556,Kimberley Close - Church Hill,2023-03-02T20:00:00.000+00:00,busbar,,L3 Active Power,kW,67.53
776556,Kimberley Close - Church Hill,2023-03-02T20:00:00.000+00:00,busbar,,L2 Active Power,kW,44.31
776556,Kimberley Close - Church Hill,2023-03-02T20:00:00.000+00:00,busbar,,L1 Active Power,kW,49.78
776556,Kimberley Close - Church Hill,2023-03-02T20:00:00.000+00:00,busbar,,N Current (RMS),A,262.0
776556,Kimberley Close - Church Hill,2023-03-02T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,282.4
776556,Kimberley Close - Church Hill,2023-03-02T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
776556,Kimberley Close - Church Hill,2023-03-02T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.4
776556,Kimberley Close - Church Hill,2023-03-02T20:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-02T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.94
776556,Kimberley Close - Church Hill,2023-03-02T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.09
776556,Kimberley Close - Church Hill,2023-03-02T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.64
776556,Kimberley Close - Church Hill,2023-03-02T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,44.04
776556,Kimberley Close - Church Hill,2023-03-02T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.77
776556,Kimberley Close - Church Hill,2023-03-02T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.89
776556,Kimberley Close - Church Hill,2023-03-02T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,127.7
776556,Kimberley Close - Church Hill,2023-03-02T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,186.2
776556,Kimberley Close - Church Hill,2023-03-02T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.8
776556,Kimberley Close - Church Hill,2023-03-02T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.4
776556,Kimberley Close - Church Hill,2023-03-02T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.83
776556,Kimberley Close - Church Hill,2023-03-02T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
776556,Kimberley Close - Church Hill,2023-03-02T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776556,Kimberley Close - Church Hill,2023-03-02T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.6
776556,Kimberley Close - Church Hill,2023-03-02T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.89
776556,Kimberley Close - Church Hill,2023-03-02T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.15
776556,Kimberley Close - Church Hill,2023-03-02T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,124.3
776556,Kimberley Close - Church Hill,2023-03-02T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.8
776556,Kimberley Close - Church Hill,2023-03-02T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.4
776556,Kimberley Close - Church Hill,2023-03-02T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.3
776556,Kimberley Close - Church Hill,2023-03-02T19:50:00.000+00:00,transformer,,Temperature,C,19.8
776556,Kimberley Close - Church Hill,2023-03-02T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-02T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
776556,Kimberley Close - Church Hill,2023-03-02T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-03-02T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
776556,Kimberley Close - Church Hill,2023-03-02T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-03-02T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
776556,Kimberley Close - Church Hill,2023-03-02T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.77
776556,Kimberley Close - Church Hill,2023-03-02T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
776556,Kimberley Close - Church Hill,2023-03-02T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
776556,Kimberley Close - Church Hill,2023-03-02T19:50:00.000+00:00,busbar,,L3 Active Power,kW,65.63
776556,Kimberley Close - Church Hill,2023-03-02T19:50:00.000+00:00,busbar,,L2 Active Power,kW,44.66
776556,Kimberley Close - Church Hill,2023-03-02T19:50:00.000+00:00,busbar,,L1 Active Power,kW,51.04
776556,Kimberley Close - Church Hill,2023-03-02T19:50:00.000+00:00,busbar,,N Current (RMS),A,252.0
776556,Kimberley Close - Church Hill,2023-03-02T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,276.3
776556,Kimberley Close - Church Hill,2023-03-02T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
776556,Kimberley Close - Church Hill,2023-03-02T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.2
776556,Kimberley Close - Church Hill,2023-03-02T19:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-02T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.07
776556,Kimberley Close - Church Hill,2023-03-02T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.38
776556,Kimberley Close - Church Hill,2023-03-02T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
776556,Kimberley Close - Church Hill,2023-03-02T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.76
776556,Kimberley Close - Church Hill,2023-03-02T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.84
776556,Kimberley Close - Church Hill,2023-03-02T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.07
776556,Kimberley Close - Church Hill,2023-03-02T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,120.7
776556,Kimberley Close - Church Hill,2023-03-02T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,171.5
776556,Kimberley Close - Church Hill,2023-03-02T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.7
776556,Kimberley Close - Church Hill,2023-03-02T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.9
776556,Kimberley Close - Church Hill,2023-03-02T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.52
776556,Kimberley Close - Church Hill,2023-03-02T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
776556,Kimberley Close - Church Hill,2023-03-02T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
776556,Kimberley Close - Church Hill,2023-03-02T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.71
776556,Kimberley Close - Church Hill,2023-03-02T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.48
776556,Kimberley Close - Church Hill,2023-03-02T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.73
776556,Kimberley Close - Church Hill,2023-03-02T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,117.4
776556,Kimberley Close - Church Hill,2023-03-02T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.5
776556,Kimberley Close - Church Hill,2023-03-02T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.2
776556,Kimberley Close - Church Hill,2023-03-02T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.8
776556,Kimberley Close - Church Hill,2023-03-02T19:40:00.000+00:00,transformer,,Temperature,C,19.8
776556,Kimberley Close - Church Hill,2023-03-02T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-02T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
776556,Kimberley Close - Church Hill,2023-03-02T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-03-02T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
776556,Kimberley Close - Church Hill,2023-03-02T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-02T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
776556,Kimberley Close - Church Hill,2023-03-02T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.58
776556,Kimberley Close - Church Hill,2023-03-02T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
776556,Kimberley Close - Church Hill,2023-03-02T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
776556,Kimberley Close - Church Hill,2023-03-02T19:40:00.000+00:00,busbar,,L3 Active Power,kW,61.47
776556,Kimberley Close - Church Hill,2023-03-02T19:40:00.000+00:00,busbar,,L2 Active Power,kW,52.32
776556,Kimberley Close - Church Hill,2023-03-02T19:40:00.000+00:00,busbar,,L1 Active Power,kW,47.8
776556,Kimberley Close - Church Hill,2023-03-02T19:40:00.000+00:00,busbar,,N Current (RMS),A,238.1
776556,Kimberley Close - Church Hill,2023-03-02T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,257.4
776556,Kimberley Close - Church Hill,2023-03-02T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.6
776556,Kimberley Close - Church Hill,2023-03-02T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
776556,Kimberley Close - Church Hill,2023-03-02T19:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-02T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.76
776556,Kimberley Close - Church Hill,2023-03-02T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.37
776556,Kimberley Close - Church Hill,2023-03-02T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
776556,Kimberley Close - Church Hill,2023-03-02T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,45.88
776556,Kimberley Close - Church Hill,2023-03-02T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.47
776556,Kimberley Close - Church Hill,2023-03-02T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.68
776556,Kimberley Close - Church Hill,2023-03-02T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,116.7
776556,Kimberley Close - Church Hill,2023-03-02T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,192.0
776556,Kimberley Close - Church Hill,2023-03-02T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.4
776556,Kimberley Close - Church Hill,2023-03-02T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.4
776556,Kimberley Close - Church Hill,2023-03-02T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.79
776556,Kimberley Close - Church Hill,2023-03-02T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
776556,Kimberley Close - Church Hill,2023-03-02T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-03-02T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.51
776556,Kimberley Close - Church Hill,2023-03-02T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.33
776556,Kimberley Close - Church Hill,2023-03-02T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.31
776556,Kimberley Close - Church Hill,2023-03-02T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,113.6
776556,Kimberley Close - Church Hill,2023-03-02T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.0
776556,Kimberley Close - Church Hill,2023-03-02T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.5
776556,Kimberley Close - Church Hill,2023-03-02T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.4
776556,Kimberley Close - Church Hill,2023-03-02T19:30:00.000+00:00,transformer,,Temperature,C,19.7
776556,Kimberley Close - Church Hill,2023-03-02T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-02T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
776556,Kimberley Close - Church Hill,2023-03-02T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-03-02T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
776556,Kimberley Close - Church Hill,2023-03-02T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-02T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
776556,Kimberley Close - Church Hill,2023-03-02T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.55
776556,Kimberley Close - Church Hill,2023-03-02T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
776556,Kimberley Close - Church Hill,2023-03-02T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
776556,Kimberley Close - Church Hill,2023-03-02T19:30:00.000+00:00,busbar,,L3 Active Power,kW,64.39
776556,Kimberley Close - Church Hill,2023-03-02T19:30:00.000+00:00,busbar,,L2 Active Power,kW,49.8
776556,Kimberley Close - Church Hill,2023-03-02T19:30:00.000+00:00,busbar,,L1 Active Power,kW,57.99
776556,Kimberley Close - Church Hill,2023-03-02T19:30:00.000+00:00,busbar,,N Current (RMS),A,230.3
776556,Kimberley Close - Church Hill,2023-03-02T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,269.3
776556,Kimberley Close - Church Hill,2023-03-02T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.7
776556,Kimberley Close - Church Hill,2023-03-02T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.7
776556,Kimberley Close - Church Hill,2023-03-02T19:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-02T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.47
776556,Kimberley Close - Church Hill,2023-03-02T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.39
776556,Kimberley Close - Church Hill,2023-03-02T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.96
776556,Kimberley Close - Church Hill,2023-03-02T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,58.95
776556,Kimberley Close - Church Hill,2023-03-02T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.99
776556,Kimberley Close - Church Hill,2023-03-02T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.43
776556,Kimberley Close - Church Hill,2023-03-02T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,157.6
776556,Kimberley Close - Church Hill,2023-03-02T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,245.3
776556,Kimberley Close - Church Hill,2023-03-02T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.1
776556,Kimberley Close - Church Hill,2023-03-02T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,157.4
776556,Kimberley Close - Church Hill,2023-03-02T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
776556,Kimberley Close - Church Hill,2023-03-02T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
776556,Kimberley Close - Church Hill,2023-03-02T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
776556,Kimberley Close - Church Hill,2023-03-02T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.95
776556,Kimberley Close - Church Hill,2023-03-02T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.38
776556,Kimberley Close - Church Hill,2023-03-02T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.3
776556,Kimberley Close - Church Hill,2023-03-02T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,153.4
776556,Kimberley Close - Church Hill,2023-03-02T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.9
776556,Kimberley Close - Church Hill,2023-03-02T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.5
776556,Kimberley Close - Church Hill,2023-03-02T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.2
776556,Kimberley Close - Church Hill,2023-03-02T19:20:00.000+00:00,transformer,,Temperature,C,19.6
776556,Kimberley Close - Church Hill,2023-03-02T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-02T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
776556,Kimberley Close - Church Hill,2023-03-02T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-02T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
776556,Kimberley Close - Church Hill,2023-03-02T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-02T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
776556,Kimberley Close - Church Hill,2023-03-02T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.78
776556,Kimberley Close - Church Hill,2023-03-02T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
776556,Kimberley Close - Church Hill,2023-03-02T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
776556,Kimberley Close - Church Hill,2023-03-02T19:20:00.000+00:00,busbar,,L3 Active Power,kW,77.9
776556,Kimberley Close - Church Hill,2023-03-02T19:20:00.000+00:00,busbar,,L2 Active Power,kW,45.37
776556,Kimberley Close - Church Hill,2023-03-02T19:20:00.000+00:00,busbar,,L1 Active Power,kW,65.73
776556,Kimberley Close - Church Hill,2023-03-02T19:20:00.000+00:00,busbar,,N Current (RMS),A,311.0
776556,Kimberley Close - Church Hill,2023-03-02T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,323.9
776556,Kimberley Close - Church Hill,2023-03-02T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
776556,Kimberley Close - Church Hill,2023-03-02T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,275.1
776556,Kimberley Close - Church Hill,2023-03-02T19:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-02T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.07
776556,Kimberley Close - Church Hill,2023-03-02T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.07
776556,Kimberley Close - Church Hill,2023-03-02T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.05
776556,Kimberley Close - Church Hill,2023-03-02T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,49.75
776556,Kimberley Close - Church Hill,2023-03-02T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.94
776556,Kimberley Close - Church Hill,2023-03-02T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.75
776556,Kimberley Close - Church Hill,2023-03-02T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,127.6
776556,Kimberley Close - Church Hill,2023-03-02T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,207.8
776556,Kimberley Close - Church Hill,2023-03-02T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.4
776556,Kimberley Close - Church Hill,2023-03-02T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,157.9
776556,Kimberley Close - Church Hill,2023-03-02T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.74
776556,Kimberley Close - Church Hill,2023-03-02T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776556,Kimberley Close - Church Hill,2023-03-02T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
776556,Kimberley Close - Church Hill,2023-03-02T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.72
776556,Kimberley Close - Church Hill,2023-03-02T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.06
776556,Kimberley Close - Church Hill,2023-03-02T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.18
776556,Kimberley Close - Church Hill,2023-03-02T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,124.3
776556,Kimberley Close - Church Hill,2023-03-02T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.8
776556,Kimberley Close - Church Hill,2023-03-02T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.5
776556,Kimberley Close - Church Hill,2023-03-02T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.5
776556,Kimberley Close - Church Hill,2023-03-02T19:10:00.000+00:00,transformer,,Temperature,C,19.3
776556,Kimberley Close - Church Hill,2023-03-02T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-02T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
776556,Kimberley Close - Church Hill,2023-03-02T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-03-02T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
776556,Kimberley Close - Church Hill,2023-03-02T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-02T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
776556,Kimberley Close - Church Hill,2023-03-02T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.81
776556,Kimberley Close - Church Hill,2023-03-02T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
776556,Kimberley Close - Church Hill,2023-03-02T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
776556,Kimberley Close - Church Hill,2023-03-02T19:10:00.000+00:00,busbar,,L3 Active Power,kW,66.47
776556,Kimberley Close - Church Hill,2023-03-02T19:10:00.000+00:00,busbar,,L2 Active Power,kW,48.0
776556,Kimberley Close - Church Hill,2023-03-02T19:10:00.000+00:00,busbar,,L1 Active Power,kW,62.93
776556,Kimberley Close - Church Hill,2023-03-02T19:10:00.000+00:00,busbar,,N Current (RMS),A,252.0
776556,Kimberley Close - Church Hill,2023-03-02T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,278.1
776556,Kimberley Close - Church Hill,2023-03-02T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.7
776556,Kimberley Close - Church Hill,2023-03-02T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,262.6
776556,Kimberley Close - Church Hill,2023-03-02T19:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-02T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.19
776556,Kimberley Close - Church Hill,2023-03-02T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.4
776556,Kimberley Close - Church Hill,2023-03-02T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.66
776556,Kimberley Close - Church Hill,2023-03-02T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,49.68
776556,Kimberley Close - Church Hill,2023-03-02T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.4
776556,Kimberley Close - Church Hill,2023-03-02T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,41.93
776556,Kimberley Close - Church Hill,2023-03-02T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,123.2
776556,Kimberley Close - Church Hill,2023-03-02T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,208.4
776556,Kimberley Close - Church Hill,2023-03-02T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.0
776556,Kimberley Close - Church Hill,2023-03-02T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,174.7
776556,Kimberley Close - Church Hill,2023-03-02T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
776556,Kimberley Close - Church Hill,2023-03-02T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776556,Kimberley Close - Church Hill,2023-03-02T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
776556,Kimberley Close - Church Hill,2023-03-02T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.6
776556,Kimberley Close - Church Hill,2023-03-02T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.41
776556,Kimberley Close - Church Hill,2023-03-02T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.63
776556,Kimberley Close - Church Hill,2023-03-02T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,120.0
776556,Kimberley Close - Church Hill,2023-03-02T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.9
776556,Kimberley Close - Church Hill,2023-03-02T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.8
776556,Kimberley Close - Church Hill,2023-03-02T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.8
776556,Kimberley Close - Church Hill,2023-03-02T19:00:00.000+00:00,transformer,,Temperature,C,19.3
776556,Kimberley Close - Church Hill,2023-03-02T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-02T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
776556,Kimberley Close - Church Hill,2023-03-02T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-03-02T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
776556,Kimberley Close - Church Hill,2023-03-02T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-02T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
776556,Kimberley Close - Church Hill,2023-03-02T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.43
776556,Kimberley Close - Church Hill,2023-03-02T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
776556,Kimberley Close - Church Hill,2023-03-02T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
776556,Kimberley Close - Church Hill,2023-03-02T19:00:00.000+00:00,busbar,,L3 Active Power,kW,68.28
776556,Kimberley Close - Church Hill,2023-03-02T19:00:00.000+00:00,busbar,,L2 Active Power,kW,53.81
776556,Kimberley Close - Church Hill,2023-03-02T19:00:00.000+00:00,busbar,,L1 Active Power,kW,64.56
776556,Kimberley Close - Church Hill,2023-03-02T19:00:00.000+00:00,busbar,,N Current (RMS),A,243.1
776556,Kimberley Close - Church Hill,2023-03-02T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,285.7
776556,Kimberley Close - Church Hill,2023-03-02T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.8
776556,Kimberley Close - Church Hill,2023-03-02T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.6
776556,Kimberley Close - Church Hill,2023-03-02T19:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-02T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.12
776556,Kimberley Close - Church Hill,2023-03-02T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.65
776556,Kimberley Close - Church Hill,2023-03-02T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.14
776556,Kimberley Close - Church Hill,2023-03-02T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,46.58
776556,Kimberley Close - Church Hill,2023-03-02T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.2
776556,Kimberley Close - Church Hill,2023-03-02T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,46.14
776556,Kimberley Close - Church Hill,2023-03-02T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,112.4
776556,Kimberley Close - Church Hill,2023-03-02T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,195.8
776556,Kimberley Close - Church Hill,2023-03-02T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.5
776556,Kimberley Close - Church Hill,2023-03-02T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,192.6
776556,Kimberley Close - Church Hill,2023-03-02T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-03-02T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
776556,Kimberley Close - Church Hill,2023-03-02T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-03-02T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.53
776556,Kimberley Close - Church Hill,2023-03-02T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.96
776556,Kimberley Close - Church Hill,2023-03-02T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.75
776556,Kimberley Close - Church Hill,2023-03-02T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,109.7
776556,Kimberley Close - Church Hill,2023-03-02T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.6
776556,Kimberley Close - Church Hill,2023-03-02T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,149.4
776556,Kimberley Close - Church Hill,2023-03-02T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.0
776556,Kimberley Close - Church Hill,2023-03-02T18:50:00.000+00:00,transformer,,Temperature,C,19.0
776556,Kimberley Close - Church Hill,2023-03-02T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-02T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
776556,Kimberley Close - Church Hill,2023-03-02T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-03-02T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
776556,Kimberley Close - Church Hill,2023-03-02T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-03-02T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
776556,Kimberley Close - Church Hill,2023-03-02T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
776556,Kimberley Close - Church Hill,2023-03-02T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
776556,Kimberley Close - Church Hill,2023-03-02T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
776556,Kimberley Close - Church Hill,2023-03-02T18:50:00.000+00:00,busbar,,L3 Active Power,kW,66.1
776556,Kimberley Close - Church Hill,2023-03-02T18:50:00.000+00:00,busbar,,L2 Active Power,kW,69.16
776556,Kimberley Close - Church Hill,2023-03-02T18:50:00.000+00:00,busbar,,L1 Active Power,kW,73.9
776556,Kimberley Close - Church Hill,2023-03-02T18:50:00.000+00:00,busbar,,N Current (RMS),A,222.0
776556,Kimberley Close - Church Hill,2023-03-02T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,277.0
776556,Kimberley Close - Church Hill,2023-03-02T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,286.6
776556,Kimberley Close - Church Hill,2023-03-02T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,308.7
776556,Kimberley Close - Church Hill,2023-03-02T18:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-02T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.24
776556,Kimberley Close - Church Hill,2023-03-02T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.23
776556,Kimberley Close - Church Hill,2023-03-02T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-03-02T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,52.04
776556,Kimberley Close - Church Hill,2023-03-02T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.13
776556,Kimberley Close - Church Hill,2023-03-02T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,45.19
776556,Kimberley Close - Church Hill,2023-03-02T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,120.9
776556,Kimberley Close - Church Hill,2023-03-02T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,217.4
776556,Kimberley Close - Church Hill,2023-03-02T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,143.4
776556,Kimberley Close - Church Hill,2023-03-02T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,189.1
776556,Kimberley Close - Church Hill,2023-03-02T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
776556,Kimberley Close - Church Hill,2023-03-02T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
776556,Kimberley Close - Church Hill,2023-03-02T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
776556,Kimberley Close - Church Hill,2023-03-02T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.88
776556,Kimberley Close - Church Hill,2023-03-02T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.53
776556,Kimberley Close - Church Hill,2023-03-02T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.56
776556,Kimberley Close - Church Hill,2023-03-02T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,117.9
776556,Kimberley Close - Church Hill,2023-03-02T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.9
776556,Kimberley Close - Church Hill,2023-03-02T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.6
776556,Kimberley Close - Church Hill,2023-03-02T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.4
776556,Kimberley Close - Church Hill,2023-03-02T18:40:00.000+00:00,transformer,,Temperature,C,18.4
776556,Kimberley Close - Church Hill,2023-03-02T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-02T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
776556,Kimberley Close - Church Hill,2023-03-02T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-02T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
776556,Kimberley Close - Church Hill,2023-03-02T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-03-02T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
776556,Kimberley Close - Church Hill,2023-03-02T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.53
776556,Kimberley Close - Church Hill,2023-03-02T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
776556,Kimberley Close - Church Hill,2023-03-02T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
776556,Kimberley Close - Church Hill,2023-03-02T18:40:00.000+00:00,busbar,,L3 Active Power,kW,72.92
776556,Kimberley Close - Church Hill,2023-03-02T18:40:00.000+00:00,busbar,,L2 Active Power,kW,61.66
776556,Kimberley Close - Church Hill,2023-03-02T18:40:00.000+00:00,busbar,,L1 Active Power,kW,76.75
776556,Kimberley Close - Church Hill,2023-03-02T18:40:00.000+00:00,busbar,,N Current (RMS),A,238.8
776556,Kimberley Close - Church Hill,2023-03-02T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,304.5
776556,Kimberley Close - Church Hill,2023-03-02T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,256.1
776556,Kimberley Close - Church Hill,2023-03-02T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,321.0
776556,Kimberley Close - Church Hill,2023-03-02T18:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-02T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.37
776556,Kimberley Close - Church Hill,2023-03-02T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.93
776556,Kimberley Close - Church Hill,2023-03-02T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-03-02T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,52.28
776556,Kimberley Close - Church Hill,2023-03-02T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.23
776556,Kimberley Close - Church Hill,2023-03-02T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.88
776556,Kimberley Close - Church Hill,2023-03-02T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,115.8
776556,Kimberley Close - Church Hill,2023-03-02T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,218.7
776556,Kimberley Close - Church Hill,2023-03-02T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,165.3
776556,Kimberley Close - Church Hill,2023-03-02T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,155.3
776556,Kimberley Close - Church Hill,2023-03-02T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
776556,Kimberley Close - Church Hill,2023-03-02T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776556,Kimberley Close - Church Hill,2023-03-02T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
776556,Kimberley Close - Church Hill,2023-03-02T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.15
776556,Kimberley Close - Church Hill,2023-03-02T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.04
776556,Kimberley Close - Church Hill,2023-03-02T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.4
776556,Kimberley Close - Church Hill,2023-03-02T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,112.7
776556,Kimberley Close - Church Hill,2023-03-02T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.2
776556,Kimberley Close - Church Hill,2023-03-02T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.6
776556,Kimberley Close - Church Hill,2023-03-02T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.1
776556,Kimberley Close - Church Hill,2023-03-02T18:30:00.000+00:00,transformer,,Temperature,C,18.1
776556,Kimberley Close - Church Hill,2023-03-02T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-02T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
776556,Kimberley Close - Church Hill,2023-03-02T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-03-02T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
776556,Kimberley Close - Church Hill,2023-03-02T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-03-02T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
776556,Kimberley Close - Church Hill,2023-03-02T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.63
776556,Kimberley Close - Church Hill,2023-03-02T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
776556,Kimberley Close - Church Hill,2023-03-02T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
776556,Kimberley Close - Church Hill,2023-03-02T18:30:00.000+00:00,busbar,,L3 Active Power,kW,75.43
776556,Kimberley Close - Church Hill,2023-03-02T18:30:00.000+00:00,busbar,,L2 Active Power,kW,67.26
776556,Kimberley Close - Church Hill,2023-03-02T18:30:00.000+00:00,busbar,,L1 Active Power,kW,65.28
776556,Kimberley Close - Church Hill,2023-03-02T18:30:00.000+00:00,busbar,,N Current (RMS),A,228.6
776556,Kimberley Close - Church Hill,2023-03-02T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,315.4
776556,Kimberley Close - Church Hill,2023-03-02T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,279.6
776556,Kimberley Close - Church Hill,2023-03-02T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.8
776556,Kimberley Close - Church Hill,2023-03-02T18:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-02T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.98
776556,Kimberley Close - Church Hill,2023-03-02T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.81
776556,Kimberley Close - Church Hill,2023-03-02T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.73
776556,Kimberley Close - Church Hill,2023-03-02T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,57.92
776556,Kimberley Close - Church Hill,2023-03-02T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.49
776556,Kimberley Close - Church Hill,2023-03-02T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.11
776556,Kimberley Close - Church Hill,2023-03-02T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,124.4
776556,Kimberley Close - Church Hill,2023-03-02T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,240.1
776556,Kimberley Close - Church Hill,2023-03-02T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,148.7
776556,Kimberley Close - Church Hill,2023-03-02T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.8
776556,Kimberley Close - Church Hill,2023-03-02T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-03-02T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
776556,Kimberley Close - Church Hill,2023-03-02T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776556,Kimberley Close - Church Hill,2023-03-02T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.18
776556,Kimberley Close - Church Hill,2023-03-02T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.66
776556,Kimberley Close - Church Hill,2023-03-02T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.37
776556,Kimberley Close - Church Hill,2023-03-02T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,121.0
776556,Kimberley Close - Church Hill,2023-03-02T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.8
776556,Kimberley Close - Church Hill,2023-03-02T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,143.2
776556,Kimberley Close - Church Hill,2023-03-02T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,144.4
776556,Kimberley Close - Church Hill,2023-03-02T18:20:00.000+00:00,transformer,,Temperature,C,17.9
776556,Kimberley Close - Church Hill,2023-03-02T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-03-02T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
776556,Kimberley Close - Church Hill,2023-03-02T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-03-02T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
776556,Kimberley Close - Church Hill,2023-03-02T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-03-02T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
776556,Kimberley Close - Church Hill,2023-03-02T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
776556,Kimberley Close - Church Hill,2023-03-02T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
776556,Kimberley Close - Church Hill,2023-03-02T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
776556,Kimberley Close - Church Hill,2023-03-02T18:20:00.000+00:00,busbar,,L3 Active Power,kW,83.1
776556,Kimberley Close - Church Hill,2023-03-02T18:20:00.000+00:00,busbar,,L2 Active Power,kW,70.15
776556,Kimberley Close - Church Hill,2023-03-02T18:20:00.000+00:00,busbar,,L1 Active Power,kW,66.47
776556,Kimberley Close - Church Hill,2023-03-02T18:20:00.000+00:00,busbar,,N Current (RMS),A,245.4
776556,Kimberley Close - Church Hill,2023-03-02T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,344.4
776556,Kimberley Close - Church Hill,2023-03-02T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,290.2
776556,Kimberley Close - Church Hill,2023-03-02T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,279.4
776556,Kimberley Close - Church Hill,2023-03-02T18:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-02T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.82
776556,Kimberley Close - Church Hill,2023-03-02T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.06
776556,Kimberley Close - Church Hill,2023-03-02T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.41
776556,Kimberley Close - Church Hill,2023-03-02T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,60.24
776556,Kimberley Close - Church Hill,2023-03-02T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.84
776556,Kimberley Close - Church Hill,2023-03-02T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.69
776556,Kimberley Close - Church Hill,2023-03-02T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,134.6
