Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-02T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,250.5
776556,Kimberley Close - Church Hill,2023-03-02T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,158.1
776556,Kimberley Close - Church Hill,2023-03-02T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.2
776556,Kimberley Close - Church Hill,2023-03-02T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
776556,Kimberley Close - Church Hill,2023-03-02T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
776556,Kimberley Close - Church Hill,2023-03-02T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776556,Kimberley Close - Church Hill,2023-03-02T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.4
776556,Kimberley Close - Church Hill,2023-03-02T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.82
776556,Kimberley Close - Church Hill,2023-03-02T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.56
776556,Kimberley Close - Church Hill,2023-03-02T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,130.8
776556,Kimberley Close - Church Hill,2023-03-02T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.5
776556,Kimberley Close - Church Hill,2023-03-02T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,141.2
776556,Kimberley Close - Church Hill,2023-03-02T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.8
776556,Kimberley Close - Church Hill,2023-03-02T18:10:00.000+00:00,transformer,,Temperature,C,17.4
776556,Kimberley Close - Church Hill,2023-03-02T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-02T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
776556,Kimberley Close - Church Hill,2023-03-02T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-03-02T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
776556,Kimberley Close - Church Hill,2023-03-02T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-03-02T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
776556,Kimberley Close - Church Hill,2023-03-02T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.56
776556,Kimberley Close - Church Hill,2023-03-02T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
776556,Kimberley Close - Church Hill,2023-03-02T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
776556,Kimberley Close - Church Hill,2023-03-02T18:10:00.000+00:00,busbar,,L3 Active Power,kW,84.64
776556,Kimberley Close - Church Hill,2023-03-02T18:10:00.000+00:00,busbar,,L2 Active Power,kW,71.66
776556,Kimberley Close - Church Hill,2023-03-02T18:10:00.000+00:00,busbar,,L1 Active Power,kW,65.25
776556,Kimberley Close - Church Hill,2023-03-02T18:10:00.000+00:00,busbar,,N Current (RMS),A,265.4
776556,Kimberley Close - Church Hill,2023-03-02T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,352.4
776556,Kimberley Close - Church Hill,2023-03-02T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,297.6
776556,Kimberley Close - Church Hill,2023-03-02T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,273.7
776556,Kimberley Close - Church Hill,2023-03-02T18:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-02T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.93
776556,Kimberley Close - Church Hill,2023-03-02T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.45
776556,Kimberley Close - Church Hill,2023-03-02T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.48
776556,Kimberley Close - Church Hill,2023-03-02T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,65.9
776556,Kimberley Close - Church Hill,2023-03-02T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.16
776556,Kimberley Close - Church Hill,2023-03-02T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.21
776556,Kimberley Close - Church Hill,2023-03-02T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,168.2
776556,Kimberley Close - Church Hill,2023-03-02T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,272.9
776556,Kimberley Close - Church Hill,2023-03-02T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,151.1
776556,Kimberley Close - Church Hill,2023-03-02T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,144.6
776556,Kimberley Close - Church Hill,2023-03-02T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
776556,Kimberley Close - Church Hill,2023-03-02T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
776556,Kimberley Close - Church Hill,2023-03-02T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
776556,Kimberley Close - Church Hill,2023-03-02T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.05
776556,Kimberley Close - Church Hill,2023-03-02T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.21
776556,Kimberley Close - Church Hill,2023-03-02T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.61
776556,Kimberley Close - Church Hill,2023-03-02T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,163.5
776556,Kimberley Close - Church Hill,2023-03-02T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.8
776556,Kimberley Close - Church Hill,2023-03-02T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.0
776556,Kimberley Close - Church Hill,2023-03-02T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.6
776556,Kimberley Close - Church Hill,2023-03-02T18:00:00.000+00:00,transformer,,Temperature,C,17.0
776556,Kimberley Close - Church Hill,2023-03-02T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-02T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
776556,Kimberley Close - Church Hill,2023-03-02T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-03-02T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
776556,Kimberley Close - Church Hill,2023-03-02T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-03-02T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
776556,Kimberley Close - Church Hill,2023-03-02T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
776556,Kimberley Close - Church Hill,2023-03-02T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
776556,Kimberley Close - Church Hill,2023-03-02T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
776556,Kimberley Close - Church Hill,2023-03-02T18:00:00.000+00:00,busbar,,L3 Active Power,kW,92.95
776556,Kimberley Close - Church Hill,2023-03-02T18:00:00.000+00:00,busbar,,L2 Active Power,kW,61.37
776556,Kimberley Close - Church Hill,2023-03-02T18:00:00.000+00:00,busbar,,L1 Active Power,kW,64.82
776556,Kimberley Close - Church Hill,2023-03-02T18:00:00.000+00:00,busbar,,N Current (RMS),A,331.7
776556,Kimberley Close - Church Hill,2023-03-02T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,385.3
776556,Kimberley Close - Church Hill,2023-03-02T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,254.3
776556,Kimberley Close - Church Hill,2023-03-02T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,273.1
776556,Kimberley Close - Church Hill,2023-03-02T18:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-02T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.44
776556,Kimberley Close - Church Hill,2023-03-02T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.0
776556,Kimberley Close - Church Hill,2023-03-02T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.34
776556,Kimberley Close - Church Hill,2023-03-02T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,62.12
776556,Kimberley Close - Church Hill,2023-03-02T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.03
776556,Kimberley Close - Church Hill,2023-03-02T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.85
776556,Kimberley Close - Church Hill,2023-03-02T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,215.3
776556,Kimberley Close - Church Hill,2023-03-02T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,257.5
776556,Kimberley Close - Church Hill,2023-03-02T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.3
776556,Kimberley Close - Church Hill,2023-03-02T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.0
776556,Kimberley Close - Church Hill,2023-03-02T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
776556,Kimberley Close - Church Hill,2023-03-02T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
776556,Kimberley Close - Church Hill,2023-03-02T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-03-02T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.54
776556,Kimberley Close - Church Hill,2023-03-02T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.44
776556,Kimberley Close - Church Hill,2023-03-02T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.01
776556,Kimberley Close - Church Hill,2023-03-02T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,209.3
776556,Kimberley Close - Church Hill,2023-03-02T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.7
776556,Kimberley Close - Church Hill,2023-03-02T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.5
776556,Kimberley Close - Church Hill,2023-03-02T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.9
776556,Kimberley Close - Church Hill,2023-03-02T17:50:00.000+00:00,transformer,,Temperature,C,16.8
776556,Kimberley Close - Church Hill,2023-03-02T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-03-02T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
776556,Kimberley Close - Church Hill,2023-03-02T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-03-02T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
776556,Kimberley Close - Church Hill,2023-03-02T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776556,Kimberley Close - Church Hill,2023-03-02T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
776556,Kimberley Close - Church Hill,2023-03-02T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
776556,Kimberley Close - Church Hill,2023-03-02T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
776556,Kimberley Close - Church Hill,2023-03-02T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
776556,Kimberley Close - Church Hill,2023-03-02T17:50:00.000+00:00,busbar,,L3 Active Power,kW,93.66
776556,Kimberley Close - Church Hill,2023-03-02T17:50:00.000+00:00,busbar,,L2 Active Power,kW,50.47
776556,Kimberley Close - Church Hill,2023-03-02T17:50:00.000+00:00,busbar,,L1 Active Power,kW,52.86
776556,Kimberley Close - Church Hill,2023-03-02T17:50:00.000+00:00,busbar,,N Current (RMS),A,424.6
776556,Kimberley Close - Church Hill,2023-03-02T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,387.2
776556,Kimberley Close - Church Hill,2023-03-02T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
776556,Kimberley Close - Church Hill,2023-03-02T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.6
776556,Kimberley Close - Church Hill,2023-03-02T17:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-02T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.15
776556,Kimberley Close - Church Hill,2023-03-02T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.24
776556,Kimberley Close - Church Hill,2023-03-02T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.94
776556,Kimberley Close - Church Hill,2023-03-02T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,55.69
776556,Kimberley Close - Church Hill,2023-03-02T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.95
776556,Kimberley Close - Church Hill,2023-03-02T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.89
776556,Kimberley Close - Church Hill,2023-03-02T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,219.8
776556,Kimberley Close - Church Hill,2023-03-02T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,234.4
776556,Kimberley Close - Church Hill,2023-03-02T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.1
776556,Kimberley Close - Church Hill,2023-03-02T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.7
776556,Kimberley Close - Church Hill,2023-03-02T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
776556,Kimberley Close - Church Hill,2023-03-02T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
776556,Kimberley Close - Church Hill,2023-03-02T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
776556,Kimberley Close - Church Hill,2023-03-02T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.02
776556,Kimberley Close - Church Hill,2023-03-02T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.47
776556,Kimberley Close - Church Hill,2023-03-02T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.98
776556,Kimberley Close - Church Hill,2023-03-02T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,213.7
776556,Kimberley Close - Church Hill,2023-03-02T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,142.0
776556,Kimberley Close - Church Hill,2023-03-02T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.9
776556,Kimberley Close - Church Hill,2023-03-02T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.4
776556,Kimberley Close - Church Hill,2023-03-02T17:40:00.000+00:00,transformer,,Temperature,C,16.6
776556,Kimberley Close - Church Hill,2023-03-02T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-03-02T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
776556,Kimberley Close - Church Hill,2023-03-02T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-02T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
776556,Kimberley Close - Church Hill,2023-03-02T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-03-02T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
776556,Kimberley Close - Church Hill,2023-03-02T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
776556,Kimberley Close - Church Hill,2023-03-02T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
776556,Kimberley Close - Church Hill,2023-03-02T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
776556,Kimberley Close - Church Hill,2023-03-02T17:40:00.000+00:00,busbar,,L3 Active Power,kW,89.71
776556,Kimberley Close - Church Hill,2023-03-02T17:40:00.000+00:00,busbar,,L2 Active Power,kW,45.42
776556,Kimberley Close - Church Hill,2023-03-02T17:40:00.000+00:00,busbar,,L1 Active Power,kW,45.87
776556,Kimberley Close - Church Hill,2023-03-02T17:40:00.000+00:00,busbar,,N Current (RMS),A,433.5
776556,Kimberley Close - Church Hill,2023-03-02T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,375.8
776556,Kimberley Close - Church Hill,2023-03-02T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.8
776556,Kimberley Close - Church Hill,2023-03-02T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
776556,Kimberley Close - Church Hill,2023-03-02T17:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-02T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.18
776556,Kimberley Close - Church Hill,2023-03-02T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.84
776556,Kimberley Close - Church Hill,2023-03-02T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.92
776556,Kimberley Close - Church Hill,2023-03-02T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,48.87
776556,Kimberley Close - Church Hill,2023-03-02T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.77
776556,Kimberley Close - Church Hill,2023-03-02T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.68
776556,Kimberley Close - Church Hill,2023-03-02T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,185.8
776556,Kimberley Close - Church Hill,2023-03-02T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,206.6
776556,Kimberley Close - Church Hill,2023-03-02T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.1
776556,Kimberley Close - Church Hill,2023-03-02T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.1
776556,Kimberley Close - Church Hill,2023-03-02T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
776556,Kimberley Close - Church Hill,2023-03-02T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776556,Kimberley Close - Church Hill,2023-03-02T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
776556,Kimberley Close - Church Hill,2023-03-02T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.51
776556,Kimberley Close - Church Hill,2023-03-02T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.23
776556,Kimberley Close - Church Hill,2023-03-02T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.59
776556,Kimberley Close - Church Hill,2023-03-02T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,180.6
776556,Kimberley Close - Church Hill,2023-03-02T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.6
776556,Kimberley Close - Church Hill,2023-03-02T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.7
776556,Kimberley Close - Church Hill,2023-03-02T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.5
776556,Kimberley Close - Church Hill,2023-03-02T17:30:00.000+00:00,transformer,,Temperature,C,16.4
776556,Kimberley Close - Church Hill,2023-03-02T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-02T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
776556,Kimberley Close - Church Hill,2023-03-02T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-03-02T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
776556,Kimberley Close - Church Hill,2023-03-02T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776556,Kimberley Close - Church Hill,2023-03-02T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
776556,Kimberley Close - Church Hill,2023-03-02T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
776556,Kimberley Close - Church Hill,2023-03-02T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
776556,Kimberley Close - Church Hill,2023-03-02T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
776556,Kimberley Close - Church Hill,2023-03-02T17:30:00.000+00:00,busbar,,L3 Active Power,kW,79.38
776556,Kimberley Close - Church Hill,2023-03-02T17:30:00.000+00:00,busbar,,L2 Active Power,kW,42.0
776556,Kimberley Close - Church Hill,2023-03-02T17:30:00.000+00:00,busbar,,L1 Active Power,kW,49.26
776556,Kimberley Close - Church Hill,2023-03-02T17:30:00.000+00:00,busbar,,N Current (RMS),A,366.4
776556,Kimberley Close - Church Hill,2023-03-02T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,333.4
776556,Kimberley Close - Church Hill,2023-03-02T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
776556,Kimberley Close - Church Hill,2023-03-02T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.8
776556,Kimberley Close - Church Hill,2023-03-02T17:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-02T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.0
776556,Kimberley Close - Church Hill,2023-03-02T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.08
776556,Kimberley Close - Church Hill,2023-03-02T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.76
776556,Kimberley Close - Church Hill,2023-03-02T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,44.51
776556,Kimberley Close - Church Hill,2023-03-02T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.91
776556,Kimberley Close - Church Hill,2023-03-02T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.9
776556,Kimberley Close - Church Hill,2023-03-02T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,167.8
776556,Kimberley Close - Church Hill,2023-03-02T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,188.5
776556,Kimberley Close - Church Hill,2023-03-02T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.6
776556,Kimberley Close - Church Hill,2023-03-02T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.0
776556,Kimberley Close - Church Hill,2023-03-02T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-03-02T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
776556,Kimberley Close - Church Hill,2023-03-02T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
776556,Kimberley Close - Church Hill,2023-03-02T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.33
776556,Kimberley Close - Church Hill,2023-03-02T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.41
776556,Kimberley Close - Church Hill,2023-03-02T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.46
776556,Kimberley Close - Church Hill,2023-03-02T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,163.3
776556,Kimberley Close - Church Hill,2023-03-02T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.2
776556,Kimberley Close - Church Hill,2023-03-02T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
776556,Kimberley Close - Church Hill,2023-03-02T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.5
776556,Kimberley Close - Church Hill,2023-03-02T17:20:00.000+00:00,transformer,,Temperature,C,16.2
776556,Kimberley Close - Church Hill,2023-03-02T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-02T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
776556,Kimberley Close - Church Hill,2023-03-02T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-03-02T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
776556,Kimberley Close - Church Hill,2023-03-02T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-03-02T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
776556,Kimberley Close - Church Hill,2023-03-02T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.57
776556,Kimberley Close - Church Hill,2023-03-02T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
776556,Kimberley Close - Church Hill,2023-03-02T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
776556,Kimberley Close - Church Hill,2023-03-02T17:20:00.000+00:00,busbar,,L3 Active Power,kW,71.84
776556,Kimberley Close - Church Hill,2023-03-02T17:20:00.000+00:00,busbar,,L2 Active Power,kW,38.32
776556,Kimberley Close - Church Hill,2023-03-02T17:20:00.000+00:00,busbar,,L1 Active Power,kW,52.36
776556,Kimberley Close - Church Hill,2023-03-02T17:20:00.000+00:00,busbar,,N Current (RMS),A,331.1
776556,Kimberley Close - Church Hill,2023-03-02T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,302.1
776556,Kimberley Close - Church Hill,2023-03-02T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
776556,Kimberley Close - Church Hill,2023-03-02T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.2
776556,Kimberley Close - Church Hill,2023-03-02T17:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-02T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.26
776556,Kimberley Close - Church Hill,2023-03-02T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
776556,Kimberley Close - Church Hill,2023-03-02T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
776556,Kimberley Close - Church Hill,2023-03-02T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.08
776556,Kimberley Close - Church Hill,2023-03-02T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.72
776556,Kimberley Close - Church Hill,2023-03-02T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.01
776556,Kimberley Close - Church Hill,2023-03-02T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,141.6
776556,Kimberley Close - Church Hill,2023-03-02T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,179.2
776556,Kimberley Close - Church Hill,2023-03-02T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.2
776556,Kimberley Close - Church Hill,2023-03-02T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.1
776556,Kimberley Close - Church Hill,2023-03-02T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-03-02T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
776556,Kimberley Close - Church Hill,2023-03-02T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
776556,Kimberley Close - Church Hill,2023-03-02T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.1
776556,Kimberley Close - Church Hill,2023-03-02T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.85
776556,Kimberley Close - Church Hill,2023-03-02T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.84
776556,Kimberley Close - Church Hill,2023-03-02T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,137.7
776556,Kimberley Close - Church Hill,2023-03-02T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.4
776556,Kimberley Close - Church Hill,2023-03-02T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.3
776556,Kimberley Close - Church Hill,2023-03-02T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.2
776556,Kimberley Close - Church Hill,2023-03-02T17:10:00.000+00:00,transformer,,Temperature,C,16.1
776556,Kimberley Close - Church Hill,2023-03-02T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-03-02T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
776556,Kimberley Close - Church Hill,2023-03-02T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-02T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
776556,Kimberley Close - Church Hill,2023-03-02T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-03-02T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
776556,Kimberley Close - Church Hill,2023-03-02T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.91
776556,Kimberley Close - Church Hill,2023-03-02T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
776556,Kimberley Close - Church Hill,2023-03-02T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
776556,Kimberley Close - Church Hill,2023-03-02T17:10:00.000+00:00,busbar,,L3 Active Power,kW,66.17
776556,Kimberley Close - Church Hill,2023-03-02T17:10:00.000+00:00,busbar,,L2 Active Power,kW,42.57
776556,Kimberley Close - Church Hill,2023-03-02T17:10:00.000+00:00,busbar,,L1 Active Power,kW,45.85
776556,Kimberley Close - Church Hill,2023-03-02T17:10:00.000+00:00,busbar,,N Current (RMS),A,279.2
776556,Kimberley Close - Church Hill,2023-03-02T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,279.2
776556,Kimberley Close - Church Hill,2023-03-02T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
776556,Kimberley Close - Church Hill,2023-03-02T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
776556,Kimberley Close - Church Hill,2023-03-02T17:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-02T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.7
776556,Kimberley Close - Church Hill,2023-03-02T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
776556,Kimberley Close - Church Hill,2023-03-02T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.63
776556,Kimberley Close - Church Hill,2023-03-02T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.76
776556,Kimberley Close - Church Hill,2023-03-02T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.36
776556,Kimberley Close - Church Hill,2023-03-02T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.09
776556,Kimberley Close - Church Hill,2023-03-02T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,115.8
776556,Kimberley Close - Church Hill,2023-03-02T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,157.2
776556,Kimberley Close - Church Hill,2023-03-02T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.9
776556,Kimberley Close - Church Hill,2023-03-02T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.8
776556,Kimberley Close - Church Hill,2023-03-02T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
776556,Kimberley Close - Church Hill,2023-03-02T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776556,Kimberley Close - Church Hill,2023-03-02T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
776556,Kimberley Close - Church Hill,2023-03-02T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.2
776556,Kimberley Close - Church Hill,2023-03-02T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.47
776556,Kimberley Close - Church Hill,2023-03-02T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.75
776556,Kimberley Close - Church Hill,2023-03-02T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,112.8
776556,Kimberley Close - Church Hill,2023-03-02T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.8
776556,Kimberley Close - Church Hill,2023-03-02T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.6
776556,Kimberley Close - Church Hill,2023-03-02T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.7
776556,Kimberley Close - Church Hill,2023-03-02T17:00:00.000+00:00,transformer,,Temperature,C,15.9
776556,Kimberley Close - Church Hill,2023-03-02T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-03-02T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
776556,Kimberley Close - Church Hill,2023-03-02T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-03-02T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
776556,Kimberley Close - Church Hill,2023-03-02T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-03-02T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
776556,Kimberley Close - Church Hill,2023-03-02T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.03
776556,Kimberley Close - Church Hill,2023-03-02T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
776556,Kimberley Close - Church Hill,2023-03-02T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
776556,Kimberley Close - Church Hill,2023-03-02T17:00:00.000+00:00,busbar,,L3 Active Power,kW,58.96
776556,Kimberley Close - Church Hill,2023-03-02T17:00:00.000+00:00,busbar,,L2 Active Power,kW,40.83
776556,Kimberley Close - Church Hill,2023-03-02T17:00:00.000+00:00,busbar,,L1 Active Power,kW,51.84
776556,Kimberley Close - Church Hill,2023-03-02T17:00:00.000+00:00,busbar,,N Current (RMS),A,228.6
776556,Kimberley Close - Church Hill,2023-03-02T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,249.2
776556,Kimberley Close - Church Hill,2023-03-02T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
776556,Kimberley Close - Church Hill,2023-03-02T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.7
776556,Kimberley Close - Church Hill,2023-03-02T17:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-02T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.15
776556,Kimberley Close - Church Hill,2023-03-02T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
776556,Kimberley Close - Church Hill,2023-03-02T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
776556,Kimberley Close - Church Hill,2023-03-02T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.89
776556,Kimberley Close - Church Hill,2023-03-02T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.48
776556,Kimberley Close - Church Hill,2023-03-02T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.69
776556,Kimberley Close - Church Hill,2023-03-02T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,117.6
776556,Kimberley Close - Church Hill,2023-03-02T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,173.8
776556,Kimberley Close - Church Hill,2023-03-02T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.4
776556,Kimberley Close - Church Hill,2023-03-02T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.0
776556,Kimberley Close - Church Hill,2023-03-02T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-03-02T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
776556,Kimberley Close - Church Hill,2023-03-02T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
776556,Kimberley Close - Church Hill,2023-03-02T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.43
776556,Kimberley Close - Church Hill,2023-03-02T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.38
776556,Kimberley Close - Church Hill,2023-03-02T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.68
776556,Kimberley Close - Church Hill,2023-03-02T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,114.5
776556,Kimberley Close - Church Hill,2023-03-02T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.0
776556,Kimberley Close - Church Hill,2023-03-02T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.7
776556,Kimberley Close - Church Hill,2023-03-02T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.7
776556,Kimberley Close - Church Hill,2023-03-02T16:50:00.000+00:00,transformer,,Temperature,C,15.8
776556,Kimberley Close - Church Hill,2023-03-02T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-02T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
776556,Kimberley Close - Church Hill,2023-03-02T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-03-02T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
776556,Kimberley Close - Church Hill,2023-03-02T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-03-02T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
776556,Kimberley Close - Church Hill,2023-03-02T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.9
776556,Kimberley Close - Church Hill,2023-03-02T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
776556,Kimberley Close - Church Hill,2023-03-02T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
776556,Kimberley Close - Church Hill,2023-03-02T16:50:00.000+00:00,busbar,,L3 Active Power,kW,61.31
776556,Kimberley Close - Church Hill,2023-03-02T16:50:00.000+00:00,busbar,,L2 Active Power,kW,44.86
776556,Kimberley Close - Church Hill,2023-03-02T16:50:00.000+00:00,busbar,,L1 Active Power,kW,51.37
776556,Kimberley Close - Church Hill,2023-03-02T16:50:00.000+00:00,busbar,,N Current (RMS),A,232.1
776556,Kimberley Close - Church Hill,2023-03-02T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,259.2
776556,Kimberley Close - Church Hill,2023-03-02T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.2
776556,Kimberley Close - Church Hill,2023-03-02T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.7
776556,Kimberley Close - Church Hill,2023-03-02T16:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-02T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.61
776556,Kimberley Close - Church Hill,2023-03-02T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
776556,Kimberley Close - Church Hill,2023-03-02T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
776556,Kimberley Close - Church Hill,2023-03-02T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.64
776556,Kimberley Close - Church Hill,2023-03-02T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.88
776556,Kimberley Close - Church Hill,2023-03-02T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.16
776556,Kimberley Close - Church Hill,2023-03-02T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,130.6
776556,Kimberley Close - Church Hill,2023-03-02T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,176.8
776556,Kimberley Close - Church Hill,2023-03-02T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.7
776556,Kimberley Close - Church Hill,2023-03-02T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.2
776556,Kimberley Close - Church Hill,2023-03-02T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
776556,Kimberley Close - Church Hill,2023-03-02T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
776556,Kimberley Close - Church Hill,2023-03-02T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
776556,Kimberley Close - Church Hill,2023-03-02T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.25
776556,Kimberley Close - Church Hill,2023-03-02T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.84
776556,Kimberley Close - Church Hill,2023-03-02T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.02
776556,Kimberley Close - Church Hill,2023-03-02T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,127.0
776556,Kimberley Close - Church Hill,2023-03-02T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.0
776556,Kimberley Close - Church Hill,2023-03-02T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
776556,Kimberley Close - Church Hill,2023-03-02T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.0
776556,Kimberley Close - Church Hill,2023-03-02T16:40:00.000+00:00,transformer,,Temperature,C,15.9
776556,Kimberley Close - Church Hill,2023-03-02T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-03-02T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
776556,Kimberley Close - Church Hill,2023-03-02T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-02T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
776556,Kimberley Close - Church Hill,2023-03-02T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-03-02T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
776556,Kimberley Close - Church Hill,2023-03-02T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.81
776556,Kimberley Close - Church Hill,2023-03-02T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
776556,Kimberley Close - Church Hill,2023-03-02T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
776556,Kimberley Close - Church Hill,2023-03-02T16:40:00.000+00:00,busbar,,L3 Active Power,kW,62.88
776556,Kimberley Close - Church Hill,2023-03-02T16:40:00.000+00:00,busbar,,L2 Active Power,kW,42.72
776556,Kimberley Close - Church Hill,2023-03-02T16:40:00.000+00:00,busbar,,L1 Active Power,kW,45.18
776556,Kimberley Close - Church Hill,2023-03-02T16:40:00.000+00:00,busbar,,N Current (RMS),A,257.7
776556,Kimberley Close - Church Hill,2023-03-02T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,265.3
776556,Kimberley Close - Church Hill,2023-03-02T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
776556,Kimberley Close - Church Hill,2023-03-02T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
776556,Kimberley Close - Church Hill,2023-03-02T16:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-02T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.92
776556,Kimberley Close - Church Hill,2023-03-02T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.7
776556,Kimberley Close - Church Hill,2023-03-02T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.05
776556,Kimberley Close - Church Hill,2023-03-02T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.95
776556,Kimberley Close - Church Hill,2023-03-02T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.75
776556,Kimberley Close - Church Hill,2023-03-02T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.97
776556,Kimberley Close - Church Hill,2023-03-02T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,113.2
776556,Kimberley Close - Church Hill,2023-03-02T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.7
776556,Kimberley Close - Church Hill,2023-03-02T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.7
776556,Kimberley Close - Church Hill,2023-03-02T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.2
776556,Kimberley Close - Church Hill,2023-03-02T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
776556,Kimberley Close - Church Hill,2023-03-02T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
776556,Kimberley Close - Church Hill,2023-03-02T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
776556,Kimberley Close - Church Hill,2023-03-02T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.36
776556,Kimberley Close - Church Hill,2023-03-02T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.9
776556,Kimberley Close - Church Hill,2023-03-02T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.97
776556,Kimberley Close - Church Hill,2023-03-02T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,110.0
776556,Kimberley Close - Church Hill,2023-03-02T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.4
776556,Kimberley Close - Church Hill,2023-03-02T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.9
776556,Kimberley Close - Church Hill,2023-03-02T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.1
776556,Kimberley Close - Church Hill,2023-03-02T16:30:00.000+00:00,transformer,,Temperature,C,15.9
776556,Kimberley Close - Church Hill,2023-03-02T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-02T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
776556,Kimberley Close - Church Hill,2023-03-02T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-02T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
776556,Kimberley Close - Church Hill,2023-03-02T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-03-02T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
776556,Kimberley Close - Church Hill,2023-03-02T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.81
776556,Kimberley Close - Church Hill,2023-03-02T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
776556,Kimberley Close - Church Hill,2023-03-02T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
776556,Kimberley Close - Church Hill,2023-03-02T16:30:00.000+00:00,busbar,,L3 Active Power,kW,51.31
776556,Kimberley Close - Church Hill,2023-03-02T16:30:00.000+00:00,busbar,,L2 Active Power,kW,39.65
776556,Kimberley Close - Church Hill,2023-03-02T16:30:00.000+00:00,busbar,,L1 Active Power,kW,34.94
776556,Kimberley Close - Church Hill,2023-03-02T16:30:00.000+00:00,busbar,,N Current (RMS),A,223.2
776556,Kimberley Close - Church Hill,2023-03-02T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.5
776556,Kimberley Close - Church Hill,2023-03-02T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
776556,Kimberley Close - Church Hill,2023-03-02T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
776556,Kimberley Close - Church Hill,2023-03-02T16:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-02T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.05
776556,Kimberley Close - Church Hill,2023-03-02T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.54
776556,Kimberley Close - Church Hill,2023-03-02T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.82
776556,Kimberley Close - Church Hill,2023-03-02T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.27
776556,Kimberley Close - Church Hill,2023-03-02T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.19
776556,Kimberley Close - Church Hill,2023-03-02T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.94
776556,Kimberley Close - Church Hill,2023-03-02T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,121.1
776556,Kimberley Close - Church Hill,2023-03-02T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.2
776556,Kimberley Close - Church Hill,2023-03-02T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.2
776556,Kimberley Close - Church Hill,2023-03-02T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.6
776556,Kimberley Close - Church Hill,2023-03-02T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-03-02T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
776556,Kimberley Close - Church Hill,2023-03-02T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
776556,Kimberley Close - Church Hill,2023-03-02T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.18
776556,Kimberley Close - Church Hill,2023-03-02T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.74
776556,Kimberley Close - Church Hill,2023-03-02T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.7
776556,Kimberley Close - Church Hill,2023-03-02T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,117.7
776556,Kimberley Close - Church Hill,2023-03-02T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.4
776556,Kimberley Close - Church Hill,2023-03-02T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
776556,Kimberley Close - Church Hill,2023-03-02T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
776556,Kimberley Close - Church Hill,2023-03-02T16:20:00.000+00:00,transformer,,Temperature,C,16.0
776556,Kimberley Close - Church Hill,2023-03-02T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-02T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
776556,Kimberley Close - Church Hill,2023-03-02T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-02T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
776556,Kimberley Close - Church Hill,2023-03-02T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-03-02T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
776556,Kimberley Close - Church Hill,2023-03-02T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
776556,Kimberley Close - Church Hill,2023-03-02T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
776556,Kimberley Close - Church Hill,2023-03-02T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
776556,Kimberley Close - Church Hill,2023-03-02T16:20:00.000+00:00,busbar,,L3 Active Power,kW,49.45
776556,Kimberley Close - Church Hill,2023-03-02T16:20:00.000+00:00,busbar,,L2 Active Power,kW,40.93
776556,Kimberley Close - Church Hill,2023-03-02T16:20:00.000+00:00,busbar,,L1 Active Power,kW,29.64
776556,Kimberley Close - Church Hill,2023-03-02T16:20:00.000+00:00,busbar,,N Current (RMS),A,238.8
776556,Kimberley Close - Church Hill,2023-03-02T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.8
776556,Kimberley Close - Church Hill,2023-03-02T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
776556,Kimberley Close - Church Hill,2023-03-02T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
776556,Kimberley Close - Church Hill,2023-03-02T16:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-02T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.41
776556,Kimberley Close - Church Hill,2023-03-02T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.84
776556,Kimberley Close - Church Hill,2023-03-02T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.5
776556,Kimberley Close - Church Hill,2023-03-02T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.92
776556,Kimberley Close - Church Hill,2023-03-02T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.53
776556,Kimberley Close - Church Hill,2023-03-02T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.7
776556,Kimberley Close - Church Hill,2023-03-02T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,151.0
776556,Kimberley Close - Church Hill,2023-03-02T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,181.3
776556,Kimberley Close - Church Hill,2023-03-02T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.7
776556,Kimberley Close - Church Hill,2023-03-02T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.7
776556,Kimberley Close - Church Hill,2023-03-02T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
776556,Kimberley Close - Church Hill,2023-03-02T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
776556,Kimberley Close - Church Hill,2023-03-02T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-03-02T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.53
776556,Kimberley Close - Church Hill,2023-03-02T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.28
776556,Kimberley Close - Church Hill,2023-03-02T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.97
776556,Kimberley Close - Church Hill,2023-03-02T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,146.8
776556,Kimberley Close - Church Hill,2023-03-02T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
