Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-02T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.9
776556,Kimberley Close - Church Hill,2023-03-02T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
776556,Kimberley Close - Church Hill,2023-03-02T16:10:00.000+00:00,transformer,,Temperature,C,15.9
776556,Kimberley Close - Church Hill,2023-03-02T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-03-02T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
776556,Kimberley Close - Church Hill,2023-03-02T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-03-02T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
776556,Kimberley Close - Church Hill,2023-03-02T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-03-02T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
776556,Kimberley Close - Church Hill,2023-03-02T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
776556,Kimberley Close - Church Hill,2023-03-02T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
776556,Kimberley Close - Church Hill,2023-03-02T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
776556,Kimberley Close - Church Hill,2023-03-02T16:10:00.000+00:00,busbar,,L3 Active Power,kW,57.45
776556,Kimberley Close - Church Hill,2023-03-02T16:10:00.000+00:00,busbar,,L2 Active Power,kW,34.81
776556,Kimberley Close - Church Hill,2023-03-02T16:10:00.000+00:00,busbar,,L1 Active Power,kW,26.67
776556,Kimberley Close - Church Hill,2023-03-02T16:10:00.000+00:00,busbar,,N Current (RMS),A,297.8
776556,Kimberley Close - Church Hill,2023-03-02T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,242.4
776556,Kimberley Close - Church Hill,2023-03-02T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
776556,Kimberley Close - Church Hill,2023-03-02T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
776556,Kimberley Close - Church Hill,2023-03-02T16:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-02T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.37
776556,Kimberley Close - Church Hill,2023-03-02T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.88
776556,Kimberley Close - Church Hill,2023-03-02T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.77
776556,Kimberley Close - Church Hill,2023-03-02T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,45.73
776556,Kimberley Close - Church Hill,2023-03-02T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.73
776556,Kimberley Close - Church Hill,2023-03-02T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.5
776556,Kimberley Close - Church Hill,2023-03-02T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,145.7
776556,Kimberley Close - Church Hill,2023-03-02T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,190.2
776556,Kimberley Close - Church Hill,2023-03-02T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.7
776556,Kimberley Close - Church Hill,2023-03-02T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.7
776556,Kimberley Close - Church Hill,2023-03-02T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-03-02T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
776556,Kimberley Close - Church Hill,2023-03-02T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-03-02T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.35
776556,Kimberley Close - Church Hill,2023-03-02T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.16
776556,Kimberley Close - Church Hill,2023-03-02T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.2
776556,Kimberley Close - Church Hill,2023-03-02T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,141.6
776556,Kimberley Close - Church Hill,2023-03-02T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.0
776556,Kimberley Close - Church Hill,2023-03-02T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.0
776556,Kimberley Close - Church Hill,2023-03-02T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
776556,Kimberley Close - Church Hill,2023-03-02T16:00:00.000+00:00,transformer,,Temperature,C,15.9
776556,Kimberley Close - Church Hill,2023-03-02T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-03-02T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
776556,Kimberley Close - Church Hill,2023-03-02T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-02T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
776556,Kimberley Close - Church Hill,2023-03-02T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-02T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
776556,Kimberley Close - Church Hill,2023-03-02T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
776556,Kimberley Close - Church Hill,2023-03-02T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
776556,Kimberley Close - Church Hill,2023-03-02T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
776556,Kimberley Close - Church Hill,2023-03-02T16:00:00.000+00:00,busbar,,L3 Active Power,kW,62.08
776556,Kimberley Close - Church Hill,2023-03-02T16:00:00.000+00:00,busbar,,L2 Active Power,kW,37.89
776556,Kimberley Close - Church Hill,2023-03-02T16:00:00.000+00:00,busbar,,L1 Active Power,kW,30.69
776556,Kimberley Close - Church Hill,2023-03-02T16:00:00.000+00:00,busbar,,N Current (RMS),A,287.3
776556,Kimberley Close - Church Hill,2023-03-02T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,258.7
776556,Kimberley Close - Church Hill,2023-03-02T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
776556,Kimberley Close - Church Hill,2023-03-02T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
776556,Kimberley Close - Church Hill,2023-03-02T16:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-02T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.42
776556,Kimberley Close - Church Hill,2023-03-02T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-03-02T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.79
776556,Kimberley Close - Church Hill,2023-03-02T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.7
776556,Kimberley Close - Church Hill,2023-03-02T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.29
776556,Kimberley Close - Church Hill,2023-03-02T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.82
776556,Kimberley Close - Church Hill,2023-03-02T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,137.4
776556,Kimberley Close - Church Hill,2023-03-02T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,157.9
776556,Kimberley Close - Church Hill,2023-03-02T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.7
776556,Kimberley Close - Church Hill,2023-03-02T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.7
776556,Kimberley Close - Church Hill,2023-03-02T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-03-02T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
776556,Kimberley Close - Church Hill,2023-03-02T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-03-02T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.25
776556,Kimberley Close - Church Hill,2023-03-02T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.37
776556,Kimberley Close - Church Hill,2023-03-02T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.87
776556,Kimberley Close - Church Hill,2023-03-02T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,133.6
776556,Kimberley Close - Church Hill,2023-03-02T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.4
776556,Kimberley Close - Church Hill,2023-03-02T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.5
776556,Kimberley Close - Church Hill,2023-03-02T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
776556,Kimberley Close - Church Hill,2023-03-02T15:50:00.000+00:00,transformer,,Temperature,C,15.9
776556,Kimberley Close - Church Hill,2023-03-02T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-03-02T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
776556,Kimberley Close - Church Hill,2023-03-02T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-03-02T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
776556,Kimberley Close - Church Hill,2023-03-02T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-03-02T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
776556,Kimberley Close - Church Hill,2023-03-02T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
776556,Kimberley Close - Church Hill,2023-03-02T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
776556,Kimberley Close - Church Hill,2023-03-02T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
776556,Kimberley Close - Church Hill,2023-03-02T15:50:00.000+00:00,busbar,,L3 Active Power,kW,52.96
776556,Kimberley Close - Church Hill,2023-03-02T15:50:00.000+00:00,busbar,,L2 Active Power,kW,31.66
776556,Kimberley Close - Church Hill,2023-03-02T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.69
776556,Kimberley Close - Church Hill,2023-03-02T15:50:00.000+00:00,busbar,,N Current (RMS),A,271.0
776556,Kimberley Close - Church Hill,2023-03-02T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.8
776556,Kimberley Close - Church Hill,2023-03-02T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
776556,Kimberley Close - Church Hill,2023-03-02T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
776556,Kimberley Close - Church Hill,2023-03-02T15:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-02T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.8
776556,Kimberley Close - Church Hill,2023-03-02T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.76
776556,Kimberley Close - Church Hill,2023-03-02T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.31
776556,Kimberley Close - Church Hill,2023-03-02T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.12
776556,Kimberley Close - Church Hill,2023-03-02T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.15
776556,Kimberley Close - Church Hill,2023-03-02T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.21
776556,Kimberley Close - Church Hill,2023-03-02T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,113.5
776556,Kimberley Close - Church Hill,2023-03-02T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.5
776556,Kimberley Close - Church Hill,2023-03-02T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
776556,Kimberley Close - Church Hill,2023-03-02T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
776556,Kimberley Close - Church Hill,2023-03-02T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
776556,Kimberley Close - Church Hill,2023-03-02T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
776556,Kimberley Close - Church Hill,2023-03-02T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-03-02T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.21
776556,Kimberley Close - Church Hill,2023-03-02T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.85
776556,Kimberley Close - Church Hill,2023-03-02T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.74
776556,Kimberley Close - Church Hill,2023-03-02T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,110.4
776556,Kimberley Close - Church Hill,2023-03-02T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
776556,Kimberley Close - Church Hill,2023-03-02T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
776556,Kimberley Close - Church Hill,2023-03-02T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
776556,Kimberley Close - Church Hill,2023-03-02T15:40:00.000+00:00,transformer,,Temperature,C,15.8
776556,Kimberley Close - Church Hill,2023-03-02T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-02T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
776556,Kimberley Close - Church Hill,2023-03-02T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-02T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
776556,Kimberley Close - Church Hill,2023-03-02T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-02T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
776556,Kimberley Close - Church Hill,2023-03-02T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.81
776556,Kimberley Close - Church Hill,2023-03-02T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
776556,Kimberley Close - Church Hill,2023-03-02T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
776556,Kimberley Close - Church Hill,2023-03-02T15:40:00.000+00:00,busbar,,L3 Active Power,kW,40.33
776556,Kimberley Close - Church Hill,2023-03-02T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
776556,Kimberley Close - Church Hill,2023-03-02T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.95
776556,Kimberley Close - Church Hill,2023-03-02T15:40:00.000+00:00,busbar,,N Current (RMS),A,224.0
776556,Kimberley Close - Church Hill,2023-03-02T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
776556,Kimberley Close - Church Hill,2023-03-02T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
776556,Kimberley Close - Church Hill,2023-03-02T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
776556,Kimberley Close - Church Hill,2023-03-02T15:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-02T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.67
776556,Kimberley Close - Church Hill,2023-03-02T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.74
776556,Kimberley Close - Church Hill,2023-03-02T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.35
776556,Kimberley Close - Church Hill,2023-03-02T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.38
776556,Kimberley Close - Church Hill,2023-03-02T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.13
776556,Kimberley Close - Church Hill,2023-03-02T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.5
776556,Kimberley Close - Church Hill,2023-03-02T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,88.8
776556,Kimberley Close - Church Hill,2023-03-02T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.2
776556,Kimberley Close - Church Hill,2023-03-02T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
776556,Kimberley Close - Church Hill,2023-03-02T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.1
776556,Kimberley Close - Church Hill,2023-03-02T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
776556,Kimberley Close - Church Hill,2023-03-02T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776556,Kimberley Close - Church Hill,2023-03-02T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-03-02T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.35
776556,Kimberley Close - Church Hill,2023-03-02T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.5
776556,Kimberley Close - Church Hill,2023-03-02T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.75
776556,Kimberley Close - Church Hill,2023-03-02T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,86.4
776556,Kimberley Close - Church Hill,2023-03-02T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
776556,Kimberley Close - Church Hill,2023-03-02T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.8
776556,Kimberley Close - Church Hill,2023-03-02T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
776556,Kimberley Close - Church Hill,2023-03-02T15:30:00.000+00:00,transformer,,Temperature,C,15.9
776556,Kimberley Close - Church Hill,2023-03-02T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-03-02T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
776556,Kimberley Close - Church Hill,2023-03-02T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-03-02T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
776556,Kimberley Close - Church Hill,2023-03-02T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-02T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
776556,Kimberley Close - Church Hill,2023-03-02T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.76
776556,Kimberley Close - Church Hill,2023-03-02T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
776556,Kimberley Close - Church Hill,2023-03-02T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
776556,Kimberley Close - Church Hill,2023-03-02T15:30:00.000+00:00,busbar,,L3 Active Power,kW,35.73
776556,Kimberley Close - Church Hill,2023-03-02T15:30:00.000+00:00,busbar,,L2 Active Power,kW,31.63
776556,Kimberley Close - Church Hill,2023-03-02T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.25
776556,Kimberley Close - Church Hill,2023-03-02T15:30:00.000+00:00,busbar,,N Current (RMS),A,175.1
776556,Kimberley Close - Church Hill,2023-03-02T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
776556,Kimberley Close - Church Hill,2023-03-02T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
776556,Kimberley Close - Church Hill,2023-03-02T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
776556,Kimberley Close - Church Hill,2023-03-02T15:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-02T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.22
776556,Kimberley Close - Church Hill,2023-03-02T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.75
776556,Kimberley Close - Church Hill,2023-03-02T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
776556,Kimberley Close - Church Hill,2023-03-02T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.09
776556,Kimberley Close - Church Hill,2023-03-02T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.28
776556,Kimberley Close - Church Hill,2023-03-02T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.8
776556,Kimberley Close - Church Hill,2023-03-02T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,95.3
776556,Kimberley Close - Church Hill,2023-03-02T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.5
776556,Kimberley Close - Church Hill,2023-03-02T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
776556,Kimberley Close - Church Hill,2023-03-02T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.9
776556,Kimberley Close - Church Hill,2023-03-02T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-03-02T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
776556,Kimberley Close - Church Hill,2023-03-02T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
776556,Kimberley Close - Church Hill,2023-03-02T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.88
776556,Kimberley Close - Church Hill,2023-03-02T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.72
776556,Kimberley Close - Church Hill,2023-03-02T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.48
776556,Kimberley Close - Church Hill,2023-03-02T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,93.0
776556,Kimberley Close - Church Hill,2023-03-02T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
776556,Kimberley Close - Church Hill,2023-03-02T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
776556,Kimberley Close - Church Hill,2023-03-02T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.2
776556,Kimberley Close - Church Hill,2023-03-02T15:20:00.000+00:00,transformer,,Temperature,C,16.1
776556,Kimberley Close - Church Hill,2023-03-02T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-03-02T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
776556,Kimberley Close - Church Hill,2023-03-02T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-03-02T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
776556,Kimberley Close - Church Hill,2023-03-02T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-02T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
776556,Kimberley Close - Church Hill,2023-03-02T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
776556,Kimberley Close - Church Hill,2023-03-02T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
776556,Kimberley Close - Church Hill,2023-03-02T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
776556,Kimberley Close - Church Hill,2023-03-02T15:20:00.000+00:00,busbar,,L3 Active Power,kW,35.97
776556,Kimberley Close - Church Hill,2023-03-02T15:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
776556,Kimberley Close - Church Hill,2023-03-02T15:20:00.000+00:00,busbar,,L1 Active Power,kW,40.28
776556,Kimberley Close - Church Hill,2023-03-02T15:20:00.000+00:00,busbar,,N Current (RMS),A,188.2
776556,Kimberley Close - Church Hill,2023-03-02T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
776556,Kimberley Close - Church Hill,2023-03-02T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
776556,Kimberley Close - Church Hill,2023-03-02T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
776556,Kimberley Close - Church Hill,2023-03-02T15:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-02T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.16
776556,Kimberley Close - Church Hill,2023-03-02T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.63
776556,Kimberley Close - Church Hill,2023-03-02T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
776556,Kimberley Close - Church Hill,2023-03-02T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.48
776556,Kimberley Close - Church Hill,2023-03-02T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.69
776556,Kimberley Close - Church Hill,2023-03-02T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.29
776556,Kimberley Close - Church Hill,2023-03-02T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,91.8
776556,Kimberley Close - Church Hill,2023-03-02T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.3
776556,Kimberley Close - Church Hill,2023-03-02T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
776556,Kimberley Close - Church Hill,2023-03-02T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.2
776556,Kimberley Close - Church Hill,2023-03-02T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
776556,Kimberley Close - Church Hill,2023-03-02T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776556,Kimberley Close - Church Hill,2023-03-02T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.12
776556,Kimberley Close - Church Hill,2023-03-02T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.96
776556,Kimberley Close - Church Hill,2023-03-02T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.08
776556,Kimberley Close - Church Hill,2023-03-02T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.86
776556,Kimberley Close - Church Hill,2023-03-02T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,89.4
776556,Kimberley Close - Church Hill,2023-03-02T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
776556,Kimberley Close - Church Hill,2023-03-02T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.0
776556,Kimberley Close - Church Hill,2023-03-02T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.7
776556,Kimberley Close - Church Hill,2023-03-02T15:10:00.000+00:00,transformer,,Temperature,C,16.3
776556,Kimberley Close - Church Hill,2023-03-02T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-03-02T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
776556,Kimberley Close - Church Hill,2023-03-02T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-03-02T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
776556,Kimberley Close - Church Hill,2023-03-02T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-02T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
776556,Kimberley Close - Church Hill,2023-03-02T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
776556,Kimberley Close - Church Hill,2023-03-02T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
776556,Kimberley Close - Church Hill,2023-03-02T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
776556,Kimberley Close - Church Hill,2023-03-02T15:10:00.000+00:00,busbar,,L3 Active Power,kW,40.44
776556,Kimberley Close - Church Hill,2023-03-02T15:10:00.000+00:00,busbar,,L2 Active Power,kW,32.76
776556,Kimberley Close - Church Hill,2023-03-02T15:10:00.000+00:00,busbar,,L1 Active Power,kW,36.15
776556,Kimberley Close - Church Hill,2023-03-02T15:10:00.000+00:00,busbar,,N Current (RMS),A,181.3
776556,Kimberley Close - Church Hill,2023-03-02T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
776556,Kimberley Close - Church Hill,2023-03-02T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
776556,Kimberley Close - Church Hill,2023-03-02T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
776556,Kimberley Close - Church Hill,2023-03-02T15:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-02T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.88
776556,Kimberley Close - Church Hill,2023-03-02T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.9
776556,Kimberley Close - Church Hill,2023-03-02T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.58
776556,Kimberley Close - Church Hill,2023-03-02T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.14
776556,Kimberley Close - Church Hill,2023-03-02T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.88
776556,Kimberley Close - Church Hill,2023-03-02T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.3
776556,Kimberley Close - Church Hill,2023-03-02T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,87.7
776556,Kimberley Close - Church Hill,2023-03-02T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.4
776556,Kimberley Close - Church Hill,2023-03-02T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
776556,Kimberley Close - Church Hill,2023-03-02T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.5
776556,Kimberley Close - Church Hill,2023-03-02T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-03-02T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776556,Kimberley Close - Church Hill,2023-03-02T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.02
776556,Kimberley Close - Church Hill,2023-03-02T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.85
776556,Kimberley Close - Church Hill,2023-03-02T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.98
776556,Kimberley Close - Church Hill,2023-03-02T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.81
776556,Kimberley Close - Church Hill,2023-03-02T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,85.5
776556,Kimberley Close - Church Hill,2023-03-02T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
776556,Kimberley Close - Church Hill,2023-03-02T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
776556,Kimberley Close - Church Hill,2023-03-02T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.6
776556,Kimberley Close - Church Hill,2023-03-02T15:00:00.000+00:00,transformer,,Temperature,C,16.6
776556,Kimberley Close - Church Hill,2023-03-02T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-03-02T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
776556,Kimberley Close - Church Hill,2023-03-02T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-03-02T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
776556,Kimberley Close - Church Hill,2023-03-02T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-02T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
776556,Kimberley Close - Church Hill,2023-03-02T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
776556,Kimberley Close - Church Hill,2023-03-02T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
776556,Kimberley Close - Church Hill,2023-03-02T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
776556,Kimberley Close - Church Hill,2023-03-02T15:00:00.000+00:00,busbar,,L3 Active Power,kW,37.99
776556,Kimberley Close - Church Hill,2023-03-02T15:00:00.000+00:00,busbar,,L2 Active Power,kW,27.86
776556,Kimberley Close - Church Hill,2023-03-02T15:00:00.000+00:00,busbar,,L1 Active Power,kW,36.11
776556,Kimberley Close - Church Hill,2023-03-02T15:00:00.000+00:00,busbar,,N Current (RMS),A,173.2
776556,Kimberley Close - Church Hill,2023-03-02T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
776556,Kimberley Close - Church Hill,2023-03-02T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
776556,Kimberley Close - Church Hill,2023-03-02T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
776556,Kimberley Close - Church Hill,2023-03-02T15:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-02T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.11
776556,Kimberley Close - Church Hill,2023-03-02T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.89
776556,Kimberley Close - Church Hill,2023-03-02T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.81
776556,Kimberley Close - Church Hill,2023-03-02T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.97
776556,Kimberley Close - Church Hill,2023-03-02T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.32
776556,Kimberley Close - Church Hill,2023-03-02T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.87
776556,Kimberley Close - Church Hill,2023-03-02T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,89.9
776556,Kimberley Close - Church Hill,2023-03-02T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.8
776556,Kimberley Close - Church Hill,2023-03-02T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
776556,Kimberley Close - Church Hill,2023-03-02T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.4
776556,Kimberley Close - Church Hill,2023-03-02T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
776556,Kimberley Close - Church Hill,2023-03-02T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
776556,Kimberley Close - Church Hill,2023-03-02T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
776556,Kimberley Close - Church Hill,2023-03-02T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.76
776556,Kimberley Close - Church Hill,2023-03-02T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.44
776556,Kimberley Close - Church Hill,2023-03-02T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.68
776556,Kimberley Close - Church Hill,2023-03-02T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,87.7
776556,Kimberley Close - Church Hill,2023-03-02T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
776556,Kimberley Close - Church Hill,2023-03-02T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.7
776556,Kimberley Close - Church Hill,2023-03-02T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
776556,Kimberley Close - Church Hill,2023-03-02T14:50:00.000+00:00,transformer,,Temperature,C,16.6
776556,Kimberley Close - Church Hill,2023-03-02T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-03-02T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
776556,Kimberley Close - Church Hill,2023-03-02T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-03-02T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
776556,Kimberley Close - Church Hill,2023-03-02T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-02T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
776556,Kimberley Close - Church Hill,2023-03-02T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.63
776556,Kimberley Close - Church Hill,2023-03-02T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
776556,Kimberley Close - Church Hill,2023-03-02T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
776556,Kimberley Close - Church Hill,2023-03-02T14:50:00.000+00:00,busbar,,L3 Active Power,kW,34.72
776556,Kimberley Close - Church Hill,2023-03-02T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.76
776556,Kimberley Close - Church Hill,2023-03-02T14:50:00.000+00:00,busbar,,L1 Active Power,kW,32.56
776556,Kimberley Close - Church Hill,2023-03-02T14:50:00.000+00:00,busbar,,N Current (RMS),A,177.6
776556,Kimberley Close - Church Hill,2023-03-02T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
776556,Kimberley Close - Church Hill,2023-03-02T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
776556,Kimberley Close - Church Hill,2023-03-02T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
776556,Kimberley Close - Church Hill,2023-03-02T14:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-02T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.37
776556,Kimberley Close - Church Hill,2023-03-02T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.57
776556,Kimberley Close - Church Hill,2023-03-02T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.12
776556,Kimberley Close - Church Hill,2023-03-02T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.71
776556,Kimberley Close - Church Hill,2023-03-02T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.05
776556,Kimberley Close - Church Hill,2023-03-02T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.76
776556,Kimberley Close - Church Hill,2023-03-02T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,84.0
776556,Kimberley Close - Church Hill,2023-03-02T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.5
776556,Kimberley Close - Church Hill,2023-03-02T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
776556,Kimberley Close - Church Hill,2023-03-02T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.3
776556,Kimberley Close - Church Hill,2023-03-02T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
776556,Kimberley Close - Church Hill,2023-03-02T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
776556,Kimberley Close - Church Hill,2023-03-02T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-03-02T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.38
776556,Kimberley Close - Church Hill,2023-03-02T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.22
776556,Kimberley Close - Church Hill,2023-03-02T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.51
776556,Kimberley Close - Church Hill,2023-03-02T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,81.8
776556,Kimberley Close - Church Hill,2023-03-02T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
776556,Kimberley Close - Church Hill,2023-03-02T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.7
776556,Kimberley Close - Church Hill,2023-03-02T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
776556,Kimberley Close - Church Hill,2023-03-02T14:40:00.000+00:00,transformer,,Temperature,C,16.7
776556,Kimberley Close - Church Hill,2023-03-02T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-02T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
776556,Kimberley Close - Church Hill,2023-03-02T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-03-02T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
776556,Kimberley Close - Church Hill,2023-03-02T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-02T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
776556,Kimberley Close - Church Hill,2023-03-02T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
776556,Kimberley Close - Church Hill,2023-03-02T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
776556,Kimberley Close - Church Hill,2023-03-02T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
776556,Kimberley Close - Church Hill,2023-03-02T14:40:00.000+00:00,busbar,,L3 Active Power,kW,31.08
776556,Kimberley Close - Church Hill,2023-03-02T14:40:00.000+00:00,busbar,,L2 Active Power,kW,26.27
776556,Kimberley Close - Church Hill,2023-03-02T14:40:00.000+00:00,busbar,,L1 Active Power,kW,31.27
776556,Kimberley Close - Church Hill,2023-03-02T14:40:00.000+00:00,busbar,,N Current (RMS),A,165.8
776556,Kimberley Close - Church Hill,2023-03-02T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
776556,Kimberley Close - Church Hill,2023-03-02T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
776556,Kimberley Close - Church Hill,2023-03-02T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
776556,Kimberley Close - Church Hill,2023-03-02T14:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-02T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.61
776556,Kimberley Close - Church Hill,2023-03-02T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
776556,Kimberley Close - Church Hill,2023-03-02T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.88
776556,Kimberley Close - Church Hill,2023-03-02T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.9
776556,Kimberley Close - Church Hill,2023-03-02T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.52
776556,Kimberley Close - Church Hill,2023-03-02T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.34
776556,Kimberley Close - Church Hill,2023-03-02T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,80.0
776556,Kimberley Close - Church Hill,2023-03-02T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.5
776556,Kimberley Close - Church Hill,2023-03-02T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
776556,Kimberley Close - Church Hill,2023-03-02T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.9
776556,Kimberley Close - Church Hill,2023-03-02T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
776556,Kimberley Close - Church Hill,2023-03-02T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
776556,Kimberley Close - Church Hill,2023-03-02T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-03-02T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.05
776556,Kimberley Close - Church Hill,2023-03-02T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.95
776556,Kimberley Close - Church Hill,2023-03-02T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.22
776556,Kimberley Close - Church Hill,2023-03-02T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,78.0
776556,Kimberley Close - Church Hill,2023-03-02T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
776556,Kimberley Close - Church Hill,2023-03-02T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.2
776556,Kimberley Close - Church Hill,2023-03-02T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
776556,Kimberley Close - Church Hill,2023-03-02T14:30:00.000+00:00,transformer,,Temperature,C,16.9
776556,Kimberley Close - Church Hill,2023-03-02T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-03-02T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
776556,Kimberley Close - Church Hill,2023-03-02T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-03-02T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
776556,Kimberley Close - Church Hill,2023-03-02T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-02T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
776556,Kimberley Close - Church Hill,2023-03-02T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.85
776556,Kimberley Close - Church Hill,2023-03-02T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
776556,Kimberley Close - Church Hill,2023-03-02T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
776556,Kimberley Close - Church Hill,2023-03-02T14:30:00.000+00:00,busbar,,L3 Active Power,kW,31.95
776556,Kimberley Close - Church Hill,2023-03-02T14:30:00.000+00:00,busbar,,L2 Active Power,kW,35.47
776556,Kimberley Close - Church Hill,2023-03-02T14:30:00.000+00:00,busbar,,L1 Active Power,kW,33.56
776556,Kimberley Close - Church Hill,2023-03-02T14:30:00.000+00:00,busbar,,N Current (RMS),A,158.0
776556,Kimberley Close - Church Hill,2023-03-02T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
776556,Kimberley Close - Church Hill,2023-03-02T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
776556,Kimberley Close - Church Hill,2023-03-02T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
776556,Kimberley Close - Church Hill,2023-03-02T14:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-02T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.06
776556,Kimberley Close - Church Hill,2023-03-02T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
776556,Kimberley Close - Church Hill,2023-03-02T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.3
776556,Kimberley Close - Church Hill,2023-03-02T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.61
776556,Kimberley Close - Church Hill,2023-03-02T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.61
776556,Kimberley Close - Church Hill,2023-03-02T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.63
776556,Kimberley Close - Church Hill,2023-03-02T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,80.4
776556,Kimberley Close - Church Hill,2023-03-02T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.0
776556,Kimberley Close - Church Hill,2023-03-02T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
776556,Kimberley Close - Church Hill,2023-03-02T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.0
776556,Kimberley Close - Church Hill,2023-03-02T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
776556,Kimberley Close - Church Hill,2023-03-02T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
776556,Kimberley Close - Church Hill,2023-03-02T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-03-02T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.81
776556,Kimberley Close - Church Hill,2023-03-02T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.87
776556,Kimberley Close - Church Hill,2023-03-02T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.63
776556,Kimberley Close - Church Hill,2023-03-02T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,78.4
776556,Kimberley Close - Church Hill,2023-03-02T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
776556,Kimberley Close - Church Hill,2023-03-02T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.0
776556,Kimberley Close - Church Hill,2023-03-02T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.3
776556,Kimberley Close - Church Hill,2023-03-02T14:20:00.000+00:00,transformer,,Temperature,C,17.1
776556,Kimberley Close - Church Hill,2023-03-02T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-03-02T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
776556,Kimberley Close - Church Hill,2023-03-02T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-03-02T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
776556,Kimberley Close - Church Hill,2023-03-02T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-02T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
776556,Kimberley Close - Church Hill,2023-03-02T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
776556,Kimberley Close - Church Hill,2023-03-02T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
776556,Kimberley Close - Church Hill,2023-03-02T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
776556,Kimberley Close - Church Hill,2023-03-02T14:20:00.000+00:00,busbar,,L3 Active Power,kW,34.42
776556,Kimberley Close - Church Hill,2023-03-02T14:20:00.000+00:00,busbar,,L2 Active Power,kW,32.48
776556,Kimberley Close - Church Hill,2023-03-02T14:20:00.000+00:00,busbar,,L1 Active Power,kW,36.26
776556,Kimberley Close - Church Hill,2023-03-02T14:20:00.000+00:00,busbar,,N Current (RMS),A,158.8
776556,Kimberley Close - Church Hill,2023-03-02T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
776556,Kimberley Close - Church Hill,2023-03-02T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
776556,Kimberley Close - Church Hill,2023-03-02T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
776556,Kimberley Close - Church Hill,2023-03-02T14:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-02T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.52
776556,Kimberley Close - Church Hill,2023-03-02T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.38
776556,Kimberley Close - Church Hill,2023-03-02T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
776556,Kimberley Close - Church Hill,2023-03-02T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.51
776556,Kimberley Close - Church Hill,2023-03-02T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.75
776556,Kimberley Close - Church Hill,2023-03-02T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.19
776556,Kimberley Close - Church Hill,2023-03-02T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,83.9
776556,Kimberley Close - Church Hill,2023-03-02T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.5
776556,Kimberley Close - Church Hill,2023-03-02T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
776556,Kimberley Close - Church Hill,2023-03-02T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.0
776556,Kimberley Close - Church Hill,2023-03-02T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
776556,Kimberley Close - Church Hill,2023-03-02T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
776556,Kimberley Close - Church Hill,2023-03-02T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-03-02T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.2
776556,Kimberley Close - Church Hill,2023-03-02T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.94
776556,Kimberley Close - Church Hill,2023-03-02T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.79
776556,Kimberley Close - Church Hill,2023-03-02T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,81.9
776556,Kimberley Close - Church Hill,2023-03-02T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
776556,Kimberley Close - Church Hill,2023-03-02T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.7
776556,Kimberley Close - Church Hill,2023-03-02T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.3
776556,Kimberley Close - Church Hill,2023-03-02T14:10:00.000+00:00,transformer,,Temperature,C,17.6
776556,Kimberley Close - Church Hill,2023-03-02T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-02T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
776556,Kimberley Close - Church Hill,2023-03-02T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-03-02T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
776556,Kimberley Close - Church Hill,2023-03-02T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-02T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
776556,Kimberley Close - Church Hill,2023-03-02T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
776556,Kimberley Close - Church Hill,2023-03-02T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
776556,Kimberley Close - Church Hill,2023-03-02T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
