Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-02T14:10:00.000+00:00,busbar,,L3 Active Power,kW,34.72
776556,Kimberley Close - Church Hill,2023-03-02T14:10:00.000+00:00,busbar,,L2 Active Power,kW,30.69
776556,Kimberley Close - Church Hill,2023-03-02T14:10:00.000+00:00,busbar,,L1 Active Power,kW,41.98
776556,Kimberley Close - Church Hill,2023-03-02T14:10:00.000+00:00,busbar,,N Current (RMS),A,165.7
776556,Kimberley Close - Church Hill,2023-03-02T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
776556,Kimberley Close - Church Hill,2023-03-02T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
776556,Kimberley Close - Church Hill,2023-03-02T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
776556,Kimberley Close - Church Hill,2023-03-02T14:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-02T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.5
776556,Kimberley Close - Church Hill,2023-03-02T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.3
776556,Kimberley Close - Church Hill,2023-03-02T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.83
776556,Kimberley Close - Church Hill,2023-03-02T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.95
776556,Kimberley Close - Church Hill,2023-03-02T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.66
776556,Kimberley Close - Church Hill,2023-03-02T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.6
776556,Kimberley Close - Church Hill,2023-03-02T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,88.9
776556,Kimberley Close - Church Hill,2023-03-02T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.8
776556,Kimberley Close - Church Hill,2023-03-02T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
776556,Kimberley Close - Church Hill,2023-03-02T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.7
776556,Kimberley Close - Church Hill,2023-03-02T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
776556,Kimberley Close - Church Hill,2023-03-02T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776556,Kimberley Close - Church Hill,2023-03-02T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
776556,Kimberley Close - Church Hill,2023-03-02T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.02
776556,Kimberley Close - Church Hill,2023-03-02T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.4
776556,Kimberley Close - Church Hill,2023-03-02T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.78
776556,Kimberley Close - Church Hill,2023-03-02T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,86.7
776556,Kimberley Close - Church Hill,2023-03-02T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
776556,Kimberley Close - Church Hill,2023-03-02T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.6
776556,Kimberley Close - Church Hill,2023-03-02T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.2
776556,Kimberley Close - Church Hill,2023-03-02T14:00:00.000+00:00,transformer,,Temperature,C,18.0
776556,Kimberley Close - Church Hill,2023-03-02T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-02T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
776556,Kimberley Close - Church Hill,2023-03-02T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-02T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
776556,Kimberley Close - Church Hill,2023-03-02T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-02T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
776556,Kimberley Close - Church Hill,2023-03-02T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
776556,Kimberley Close - Church Hill,2023-03-02T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
776556,Kimberley Close - Church Hill,2023-03-02T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
776556,Kimberley Close - Church Hill,2023-03-02T14:00:00.000+00:00,busbar,,L3 Active Power,kW,29.97
776556,Kimberley Close - Church Hill,2023-03-02T14:00:00.000+00:00,busbar,,L2 Active Power,kW,26.06
776556,Kimberley Close - Church Hill,2023-03-02T14:00:00.000+00:00,busbar,,L1 Active Power,kW,39.39
776556,Kimberley Close - Church Hill,2023-03-02T14:00:00.000+00:00,busbar,,N Current (RMS),A,175.6
776556,Kimberley Close - Church Hill,2023-03-02T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
776556,Kimberley Close - Church Hill,2023-03-02T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
776556,Kimberley Close - Church Hill,2023-03-02T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
776556,Kimberley Close - Church Hill,2023-03-02T14:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-02T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.14
776556,Kimberley Close - Church Hill,2023-03-02T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.35
776556,Kimberley Close - Church Hill,2023-03-02T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.37
776556,Kimberley Close - Church Hill,2023-03-02T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.27
776556,Kimberley Close - Church Hill,2023-03-02T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.05
776556,Kimberley Close - Church Hill,2023-03-02T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.88
776556,Kimberley Close - Church Hill,2023-03-02T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,91.5
776556,Kimberley Close - Church Hill,2023-03-02T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.0
776556,Kimberley Close - Church Hill,2023-03-02T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.3
776556,Kimberley Close - Church Hill,2023-03-02T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.6
776556,Kimberley Close - Church Hill,2023-03-02T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
776556,Kimberley Close - Church Hill,2023-03-02T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776556,Kimberley Close - Church Hill,2023-03-02T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
776556,Kimberley Close - Church Hill,2023-03-02T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.56
776556,Kimberley Close - Church Hill,2023-03-02T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.22
776556,Kimberley Close - Church Hill,2023-03-02T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.61
776556,Kimberley Close - Church Hill,2023-03-02T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,89.2
776556,Kimberley Close - Church Hill,2023-03-02T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
776556,Kimberley Close - Church Hill,2023-03-02T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
776556,Kimberley Close - Church Hill,2023-03-02T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.0
776556,Kimberley Close - Church Hill,2023-03-02T13:50:00.000+00:00,transformer,,Temperature,C,18.4
776556,Kimberley Close - Church Hill,2023-03-02T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-02T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
776556,Kimberley Close - Church Hill,2023-03-02T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-03-02T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
776556,Kimberley Close - Church Hill,2023-03-02T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-02T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
776556,Kimberley Close - Church Hill,2023-03-02T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
776556,Kimberley Close - Church Hill,2023-03-02T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
776556,Kimberley Close - Church Hill,2023-03-02T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
776556,Kimberley Close - Church Hill,2023-03-02T13:50:00.000+00:00,busbar,,L3 Active Power,kW,36.83
776556,Kimberley Close - Church Hill,2023-03-02T13:50:00.000+00:00,busbar,,L2 Active Power,kW,30.27
776556,Kimberley Close - Church Hill,2023-03-02T13:50:00.000+00:00,busbar,,L1 Active Power,kW,42.48
776556,Kimberley Close - Church Hill,2023-03-02T13:50:00.000+00:00,busbar,,N Current (RMS),A,180.7
776556,Kimberley Close - Church Hill,2023-03-02T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
776556,Kimberley Close - Church Hill,2023-03-02T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
776556,Kimberley Close - Church Hill,2023-03-02T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
776556,Kimberley Close - Church Hill,2023-03-02T13:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-02T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.13
776556,Kimberley Close - Church Hill,2023-03-02T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.19
776556,Kimberley Close - Church Hill,2023-03-02T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.55
776556,Kimberley Close - Church Hill,2023-03-02T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.39
776556,Kimberley Close - Church Hill,2023-03-02T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.27
776556,Kimberley Close - Church Hill,2023-03-02T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.32
776556,Kimberley Close - Church Hill,2023-03-02T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,93.6
776556,Kimberley Close - Church Hill,2023-03-02T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.3
776556,Kimberley Close - Church Hill,2023-03-02T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
776556,Kimberley Close - Church Hill,2023-03-02T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.8
776556,Kimberley Close - Church Hill,2023-03-02T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
776556,Kimberley Close - Church Hill,2023-03-02T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
776556,Kimberley Close - Church Hill,2023-03-02T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-03-02T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.59
776556,Kimberley Close - Church Hill,2023-03-02T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.63
776556,Kimberley Close - Church Hill,2023-03-02T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.42
776556,Kimberley Close - Church Hill,2023-03-02T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,91.2
776556,Kimberley Close - Church Hill,2023-03-02T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
776556,Kimberley Close - Church Hill,2023-03-02T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.0
776556,Kimberley Close - Church Hill,2023-03-02T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.2
776556,Kimberley Close - Church Hill,2023-03-02T13:40:00.000+00:00,transformer,,Temperature,C,18.7
776556,Kimberley Close - Church Hill,2023-03-02T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-02T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
776556,Kimberley Close - Church Hill,2023-03-02T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-02T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
776556,Kimberley Close - Church Hill,2023-03-02T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-02T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
776556,Kimberley Close - Church Hill,2023-03-02T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
776556,Kimberley Close - Church Hill,2023-03-02T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
776556,Kimberley Close - Church Hill,2023-03-02T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
776556,Kimberley Close - Church Hill,2023-03-02T13:40:00.000+00:00,busbar,,L3 Active Power,kW,37.97
776556,Kimberley Close - Church Hill,2023-03-02T13:40:00.000+00:00,busbar,,L2 Active Power,kW,27.9
776556,Kimberley Close - Church Hill,2023-03-02T13:40:00.000+00:00,busbar,,L1 Active Power,kW,36.74
776556,Kimberley Close - Church Hill,2023-03-02T13:40:00.000+00:00,busbar,,N Current (RMS),A,184.8
776556,Kimberley Close - Church Hill,2023-03-02T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
776556,Kimberley Close - Church Hill,2023-03-02T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
776556,Kimberley Close - Church Hill,2023-03-02T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
776556,Kimberley Close - Church Hill,2023-03-02T13:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-02T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.58
776556,Kimberley Close - Church Hill,2023-03-02T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.12
776556,Kimberley Close - Church Hill,2023-03-02T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.85
776556,Kimberley Close - Church Hill,2023-03-02T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.07
776556,Kimberley Close - Church Hill,2023-03-02T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.2
776556,Kimberley Close - Church Hill,2023-03-02T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.71
776556,Kimberley Close - Church Hill,2023-03-02T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,89.7
776556,Kimberley Close - Church Hill,2023-03-02T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.5
776556,Kimberley Close - Church Hill,2023-03-02T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.8
776556,Kimberley Close - Church Hill,2023-03-02T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.4
776556,Kimberley Close - Church Hill,2023-03-02T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
776556,Kimberley Close - Church Hill,2023-03-02T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
776556,Kimberley Close - Church Hill,2023-03-02T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
776556,Kimberley Close - Church Hill,2023-03-02T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.08
776556,Kimberley Close - Church Hill,2023-03-02T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.87
776556,Kimberley Close - Church Hill,2023-03-02T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
776556,Kimberley Close - Church Hill,2023-03-02T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,87.3
776556,Kimberley Close - Church Hill,2023-03-02T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
776556,Kimberley Close - Church Hill,2023-03-02T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
776556,Kimberley Close - Church Hill,2023-03-02T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.3
776556,Kimberley Close - Church Hill,2023-03-02T13:30:00.000+00:00,transformer,,Temperature,C,17.9
776556,Kimberley Close - Church Hill,2023-03-02T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-02T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
776556,Kimberley Close - Church Hill,2023-03-02T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-03-02T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
776556,Kimberley Close - Church Hill,2023-03-02T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-02T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
776556,Kimberley Close - Church Hill,2023-03-02T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
776556,Kimberley Close - Church Hill,2023-03-02T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
776556,Kimberley Close - Church Hill,2023-03-02T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
776556,Kimberley Close - Church Hill,2023-03-02T13:30:00.000+00:00,busbar,,L3 Active Power,kW,36.15
776556,Kimberley Close - Church Hill,2023-03-02T13:30:00.000+00:00,busbar,,L2 Active Power,kW,30.07
776556,Kimberley Close - Church Hill,2023-03-02T13:30:00.000+00:00,busbar,,L1 Active Power,kW,31.72
776556,Kimberley Close - Church Hill,2023-03-02T13:30:00.000+00:00,busbar,,N Current (RMS),A,177.0
776556,Kimberley Close - Church Hill,2023-03-02T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
776556,Kimberley Close - Church Hill,2023-03-02T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
776556,Kimberley Close - Church Hill,2023-03-02T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
776556,Kimberley Close - Church Hill,2023-03-02T13:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-02T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.67
776556,Kimberley Close - Church Hill,2023-03-02T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.97
776556,Kimberley Close - Church Hill,2023-03-02T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
776556,Kimberley Close - Church Hill,2023-03-02T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.15
776556,Kimberley Close - Church Hill,2023-03-02T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.96
776556,Kimberley Close - Church Hill,2023-03-02T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.76
776556,Kimberley Close - Church Hill,2023-03-02T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,89.9
776556,Kimberley Close - Church Hill,2023-03-02T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.7
776556,Kimberley Close - Church Hill,2023-03-02T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.0
776556,Kimberley Close - Church Hill,2023-03-02T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
776556,Kimberley Close - Church Hill,2023-03-02T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
776556,Kimberley Close - Church Hill,2023-03-02T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
776556,Kimberley Close - Church Hill,2023-03-02T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
776556,Kimberley Close - Church Hill,2023-03-02T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.26
776556,Kimberley Close - Church Hill,2023-03-02T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.33
776556,Kimberley Close - Church Hill,2023-03-02T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.22
776556,Kimberley Close - Church Hill,2023-03-02T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,87.6
776556,Kimberley Close - Church Hill,2023-03-02T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
776556,Kimberley Close - Church Hill,2023-03-02T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.7
776556,Kimberley Close - Church Hill,2023-03-02T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.5
776556,Kimberley Close - Church Hill,2023-03-02T13:20:00.000+00:00,transformer,,Temperature,C,18.4
776556,Kimberley Close - Church Hill,2023-03-02T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-02T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
776556,Kimberley Close - Church Hill,2023-03-02T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-03-02T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
776556,Kimberley Close - Church Hill,2023-03-02T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-03-02T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
776556,Kimberley Close - Church Hill,2023-03-02T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
776556,Kimberley Close - Church Hill,2023-03-02T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
776556,Kimberley Close - Church Hill,2023-03-02T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
776556,Kimberley Close - Church Hill,2023-03-02T13:20:00.000+00:00,busbar,,L3 Active Power,kW,29.4
776556,Kimberley Close - Church Hill,2023-03-02T13:20:00.000+00:00,busbar,,L2 Active Power,kW,41.28
776556,Kimberley Close - Church Hill,2023-03-02T13:20:00.000+00:00,busbar,,L1 Active Power,kW,30.98
776556,Kimberley Close - Church Hill,2023-03-02T13:20:00.000+00:00,busbar,,N Current (RMS),A,177.5
776556,Kimberley Close - Church Hill,2023-03-02T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
776556,Kimberley Close - Church Hill,2023-03-02T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
776556,Kimberley Close - Church Hill,2023-03-02T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
776556,Kimberley Close - Church Hill,2023-03-02T13:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-02T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.65
776556,Kimberley Close - Church Hill,2023-03-02T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.06
776556,Kimberley Close - Church Hill,2023-03-02T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.76
776556,Kimberley Close - Church Hill,2023-03-02T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.25
776556,Kimberley Close - Church Hill,2023-03-02T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.79
776556,Kimberley Close - Church Hill,2023-03-02T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.64
776556,Kimberley Close - Church Hill,2023-03-02T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,83.6
776556,Kimberley Close - Church Hill,2023-03-02T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.3
776556,Kimberley Close - Church Hill,2023-03-02T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
776556,Kimberley Close - Church Hill,2023-03-02T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
776556,Kimberley Close - Church Hill,2023-03-02T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
776556,Kimberley Close - Church Hill,2023-03-02T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
776556,Kimberley Close - Church Hill,2023-03-02T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
776556,Kimberley Close - Church Hill,2023-03-02T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.01
776556,Kimberley Close - Church Hill,2023-03-02T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.46
776556,Kimberley Close - Church Hill,2023-03-02T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.89
776556,Kimberley Close - Church Hill,2023-03-02T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,81.5
776556,Kimberley Close - Church Hill,2023-03-02T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
776556,Kimberley Close - Church Hill,2023-03-02T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.4
776556,Kimberley Close - Church Hill,2023-03-02T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.7
776556,Kimberley Close - Church Hill,2023-03-02T13:10:00.000+00:00,transformer,,Temperature,C,19.0
776556,Kimberley Close - Church Hill,2023-03-02T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-02T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
776556,Kimberley Close - Church Hill,2023-03-02T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-03-02T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
776556,Kimberley Close - Church Hill,2023-03-02T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-02T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
776556,Kimberley Close - Church Hill,2023-03-02T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
776556,Kimberley Close - Church Hill,2023-03-02T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
776556,Kimberley Close - Church Hill,2023-03-02T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
776556,Kimberley Close - Church Hill,2023-03-02T13:10:00.000+00:00,busbar,,L3 Active Power,kW,31.26
776556,Kimberley Close - Church Hill,2023-03-02T13:10:00.000+00:00,busbar,,L2 Active Power,kW,38.25
776556,Kimberley Close - Church Hill,2023-03-02T13:10:00.000+00:00,busbar,,L1 Active Power,kW,32.53
776556,Kimberley Close - Church Hill,2023-03-02T13:10:00.000+00:00,busbar,,N Current (RMS),A,165.1
776556,Kimberley Close - Church Hill,2023-03-02T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
776556,Kimberley Close - Church Hill,2023-03-02T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
776556,Kimberley Close - Church Hill,2023-03-02T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
776556,Kimberley Close - Church Hill,2023-03-02T13:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-02T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.1
776556,Kimberley Close - Church Hill,2023-03-02T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
776556,Kimberley Close - Church Hill,2023-03-02T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.76
776556,Kimberley Close - Church Hill,2023-03-02T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.03
776556,Kimberley Close - Church Hill,2023-03-02T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.09
776556,Kimberley Close - Church Hill,2023-03-02T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.16
776556,Kimberley Close - Church Hill,2023-03-02T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,81.1
776556,Kimberley Close - Church Hill,2023-03-02T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.8
776556,Kimberley Close - Church Hill,2023-03-02T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
776556,Kimberley Close - Church Hill,2023-03-02T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.6
776556,Kimberley Close - Church Hill,2023-03-02T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
776556,Kimberley Close - Church Hill,2023-03-02T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776556,Kimberley Close - Church Hill,2023-03-02T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776556,Kimberley Close - Church Hill,2023-03-02T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.06
776556,Kimberley Close - Church Hill,2023-03-02T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.51
776556,Kimberley Close - Church Hill,2023-03-02T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.96
776556,Kimberley Close - Church Hill,2023-03-02T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,79.1
776556,Kimberley Close - Church Hill,2023-03-02T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
776556,Kimberley Close - Church Hill,2023-03-02T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.4
776556,Kimberley Close - Church Hill,2023-03-02T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.5
776556,Kimberley Close - Church Hill,2023-03-02T13:00:00.000+00:00,transformer,,Temperature,C,20.1
776556,Kimberley Close - Church Hill,2023-03-02T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-03-02T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
776556,Kimberley Close - Church Hill,2023-03-02T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-03-02T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
776556,Kimberley Close - Church Hill,2023-03-02T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-02T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
776556,Kimberley Close - Church Hill,2023-03-02T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
776556,Kimberley Close - Church Hill,2023-03-02T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
776556,Kimberley Close - Church Hill,2023-03-02T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
776556,Kimberley Close - Church Hill,2023-03-02T13:00:00.000+00:00,busbar,,L3 Active Power,kW,30.08
776556,Kimberley Close - Church Hill,2023-03-02T13:00:00.000+00:00,busbar,,L2 Active Power,kW,34.6
776556,Kimberley Close - Church Hill,2023-03-02T13:00:00.000+00:00,busbar,,L1 Active Power,kW,32.12
776556,Kimberley Close - Church Hill,2023-03-02T13:00:00.000+00:00,busbar,,N Current (RMS),A,160.2
776556,Kimberley Close - Church Hill,2023-03-02T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
776556,Kimberley Close - Church Hill,2023-03-02T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
776556,Kimberley Close - Church Hill,2023-03-02T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
776556,Kimberley Close - Church Hill,2023-03-02T13:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-02T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.21
776556,Kimberley Close - Church Hill,2023-03-02T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-03-02T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-03-02T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.09
776556,Kimberley Close - Church Hill,2023-03-02T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.95
776556,Kimberley Close - Church Hill,2023-03-02T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.51
776556,Kimberley Close - Church Hill,2023-03-02T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,91.3
776556,Kimberley Close - Church Hill,2023-03-02T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.5
776556,Kimberley Close - Church Hill,2023-03-02T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.8
776556,Kimberley Close - Church Hill,2023-03-02T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.1
776556,Kimberley Close - Church Hill,2023-03-02T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
776556,Kimberley Close - Church Hill,2023-03-02T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
776556,Kimberley Close - Church Hill,2023-03-02T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
776556,Kimberley Close - Church Hill,2023-03-02T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.72
776556,Kimberley Close - Church Hill,2023-03-02T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.85
776556,Kimberley Close - Church Hill,2023-03-02T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.03
776556,Kimberley Close - Church Hill,2023-03-02T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,88.9
776556,Kimberley Close - Church Hill,2023-03-02T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
776556,Kimberley Close - Church Hill,2023-03-02T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.6
776556,Kimberley Close - Church Hill,2023-03-02T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.1
776556,Kimberley Close - Church Hill,2023-03-02T12:50:00.000+00:00,transformer,,Temperature,C,18.4
776556,Kimberley Close - Church Hill,2023-03-02T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-02T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
776556,Kimberley Close - Church Hill,2023-03-02T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-03-02T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
776556,Kimberley Close - Church Hill,2023-03-02T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-02T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
776556,Kimberley Close - Church Hill,2023-03-02T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.85
776556,Kimberley Close - Church Hill,2023-03-02T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
776556,Kimberley Close - Church Hill,2023-03-02T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
776556,Kimberley Close - Church Hill,2023-03-02T12:50:00.000+00:00,busbar,,L3 Active Power,kW,26.82
776556,Kimberley Close - Church Hill,2023-03-02T12:50:00.000+00:00,busbar,,L2 Active Power,kW,35.8
776556,Kimberley Close - Church Hill,2023-03-02T12:50:00.000+00:00,busbar,,L1 Active Power,kW,28.54
776556,Kimberley Close - Church Hill,2023-03-02T12:50:00.000+00:00,busbar,,N Current (RMS),A,180.2
776556,Kimberley Close - Church Hill,2023-03-02T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
776556,Kimberley Close - Church Hill,2023-03-02T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
776556,Kimberley Close - Church Hill,2023-03-02T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
776556,Kimberley Close - Church Hill,2023-03-02T12:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-02T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.19
776556,Kimberley Close - Church Hill,2023-03-02T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-03-02T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.51
776556,Kimberley Close - Church Hill,2023-03-02T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.03
776556,Kimberley Close - Church Hill,2023-03-02T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.98
776556,Kimberley Close - Church Hill,2023-03-02T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.28
776556,Kimberley Close - Church Hill,2023-03-02T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,82.4
776556,Kimberley Close - Church Hill,2023-03-02T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.8
776556,Kimberley Close - Church Hill,2023-03-02T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.4
776556,Kimberley Close - Church Hill,2023-03-02T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
776556,Kimberley Close - Church Hill,2023-03-02T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
776556,Kimberley Close - Church Hill,2023-03-02T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
776556,Kimberley Close - Church Hill,2023-03-02T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776556,Kimberley Close - Church Hill,2023-03-02T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.22
776556,Kimberley Close - Church Hill,2023-03-02T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.51
776556,Kimberley Close - Church Hill,2023-03-02T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.12
776556,Kimberley Close - Church Hill,2023-03-02T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,80.4
776556,Kimberley Close - Church Hill,2023-03-02T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
776556,Kimberley Close - Church Hill,2023-03-02T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.9
776556,Kimberley Close - Church Hill,2023-03-02T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.9
776556,Kimberley Close - Church Hill,2023-03-02T12:40:00.000+00:00,transformer,,Temperature,C,17.8
776556,Kimberley Close - Church Hill,2023-03-02T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-03-02T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
776556,Kimberley Close - Church Hill,2023-03-02T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-03-02T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
776556,Kimberley Close - Church Hill,2023-03-02T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-02T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
776556,Kimberley Close - Church Hill,2023-03-02T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.21
776556,Kimberley Close - Church Hill,2023-03-02T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
776556,Kimberley Close - Church Hill,2023-03-02T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
776556,Kimberley Close - Church Hill,2023-03-02T12:40:00.000+00:00,busbar,,L3 Active Power,kW,28.25
776556,Kimberley Close - Church Hill,2023-03-02T12:40:00.000+00:00,busbar,,L2 Active Power,kW,29.49
776556,Kimberley Close - Church Hill,2023-03-02T12:40:00.000+00:00,busbar,,L1 Active Power,kW,30.41
776556,Kimberley Close - Church Hill,2023-03-02T12:40:00.000+00:00,busbar,,N Current (RMS),A,162.8
776556,Kimberley Close - Church Hill,2023-03-02T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
776556,Kimberley Close - Church Hill,2023-03-02T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
776556,Kimberley Close - Church Hill,2023-03-02T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
776556,Kimberley Close - Church Hill,2023-03-02T12:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-02T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.56
776556,Kimberley Close - Church Hill,2023-03-02T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-03-02T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.32
776556,Kimberley Close - Church Hill,2023-03-02T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.24
776556,Kimberley Close - Church Hill,2023-03-02T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.83
776556,Kimberley Close - Church Hill,2023-03-02T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.48
776556,Kimberley Close - Church Hill,2023-03-02T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,78.4
776556,Kimberley Close - Church Hill,2023-03-02T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.7
776556,Kimberley Close - Church Hill,2023-03-02T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.7
776556,Kimberley Close - Church Hill,2023-03-02T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.1
776556,Kimberley Close - Church Hill,2023-03-02T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
776556,Kimberley Close - Church Hill,2023-03-02T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
776556,Kimberley Close - Church Hill,2023-03-02T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
776556,Kimberley Close - Church Hill,2023-03-02T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.87
776556,Kimberley Close - Church Hill,2023-03-02T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.94
776556,Kimberley Close - Church Hill,2023-03-02T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.15
776556,Kimberley Close - Church Hill,2023-03-02T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,76.5
776556,Kimberley Close - Church Hill,2023-03-02T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
776556,Kimberley Close - Church Hill,2023-03-02T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
776556,Kimberley Close - Church Hill,2023-03-02T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.4
776556,Kimberley Close - Church Hill,2023-03-02T12:30:00.000+00:00,transformer,,Temperature,C,17.9
776556,Kimberley Close - Church Hill,2023-03-02T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-02T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
776556,Kimberley Close - Church Hill,2023-03-02T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-03-02T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
776556,Kimberley Close - Church Hill,2023-03-02T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-02T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
776556,Kimberley Close - Church Hill,2023-03-02T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
776556,Kimberley Close - Church Hill,2023-03-02T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
776556,Kimberley Close - Church Hill,2023-03-02T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
776556,Kimberley Close - Church Hill,2023-03-02T12:30:00.000+00:00,busbar,,L3 Active Power,kW,28.11
776556,Kimberley Close - Church Hill,2023-03-02T12:30:00.000+00:00,busbar,,L2 Active Power,kW,27.77
776556,Kimberley Close - Church Hill,2023-03-02T12:30:00.000+00:00,busbar,,L1 Active Power,kW,33.63
776556,Kimberley Close - Church Hill,2023-03-02T12:30:00.000+00:00,busbar,,N Current (RMS),A,154.9
776556,Kimberley Close - Church Hill,2023-03-02T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
776556,Kimberley Close - Church Hill,2023-03-02T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
776556,Kimberley Close - Church Hill,2023-03-02T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
776556,Kimberley Close - Church Hill,2023-03-02T12:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-02T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.85
776556,Kimberley Close - Church Hill,2023-03-02T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
776556,Kimberley Close - Church Hill,2023-03-02T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.25
776556,Kimberley Close - Church Hill,2023-03-02T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.11
776556,Kimberley Close - Church Hill,2023-03-02T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.49
776556,Kimberley Close - Church Hill,2023-03-02T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.41
776556,Kimberley Close - Church Hill,2023-03-02T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,80.6
776556,Kimberley Close - Church Hill,2023-03-02T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.8
776556,Kimberley Close - Church Hill,2023-03-02T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.6
776556,Kimberley Close - Church Hill,2023-03-02T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.5
776556,Kimberley Close - Church Hill,2023-03-02T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-03-02T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
776556,Kimberley Close - Church Hill,2023-03-02T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776556,Kimberley Close - Church Hill,2023-03-02T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.21
776556,Kimberley Close - Church Hill,2023-03-02T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.56
776556,Kimberley Close - Church Hill,2023-03-02T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.52
776556,Kimberley Close - Church Hill,2023-03-02T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,78.7
776556,Kimberley Close - Church Hill,2023-03-02T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
776556,Kimberley Close - Church Hill,2023-03-02T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
776556,Kimberley Close - Church Hill,2023-03-02T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.9
776556,Kimberley Close - Church Hill,2023-03-02T12:20:00.000+00:00,transformer,,Temperature,C,18.3
776556,Kimberley Close - Church Hill,2023-03-02T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-03-02T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
776556,Kimberley Close - Church Hill,2023-03-02T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-02T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
776556,Kimberley Close - Church Hill,2023-03-02T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-03-02T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
776556,Kimberley Close - Church Hill,2023-03-02T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.88
776556,Kimberley Close - Church Hill,2023-03-02T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
776556,Kimberley Close - Church Hill,2023-03-02T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
776556,Kimberley Close - Church Hill,2023-03-02T12:20:00.000+00:00,busbar,,L3 Active Power,kW,32.32
776556,Kimberley Close - Church Hill,2023-03-02T12:20:00.000+00:00,busbar,,L2 Active Power,kW,33.05
776556,Kimberley Close - Church Hill,2023-03-02T12:20:00.000+00:00,busbar,,L1 Active Power,kW,37.93
776556,Kimberley Close - Church Hill,2023-03-02T12:20:00.000+00:00,busbar,,N Current (RMS),A,159.3
776556,Kimberley Close - Church Hill,2023-03-02T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
776556,Kimberley Close - Church Hill,2023-03-02T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
776556,Kimberley Close - Church Hill,2023-03-02T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
776556,Kimberley Close - Church Hill,2023-03-02T12:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-02T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.06
776556,Kimberley Close - Church Hill,2023-03-02T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-03-02T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.74
776556,Kimberley Close - Church Hill,2023-03-02T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.43
776556,Kimberley Close - Church Hill,2023-03-02T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.58
776556,Kimberley Close - Church Hill,2023-03-02T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.92
776556,Kimberley Close - Church Hill,2023-03-02T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,81.3
776556,Kimberley Close - Church Hill,2023-03-02T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.9
776556,Kimberley Close - Church Hill,2023-03-02T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.0
776556,Kimberley Close - Church Hill,2023-03-02T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.6
776556,Kimberley Close - Church Hill,2023-03-02T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-03-02T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
776556,Kimberley Close - Church Hill,2023-03-02T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
776556,Kimberley Close - Church Hill,2023-03-02T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.64
776556,Kimberley Close - Church Hill,2023-03-02T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.53
776556,Kimberley Close - Church Hill,2023-03-02T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.38
776556,Kimberley Close - Church Hill,2023-03-02T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,79.3
776556,Kimberley Close - Church Hill,2023-03-02T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
776556,Kimberley Close - Church Hill,2023-03-02T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
776556,Kimberley Close - Church Hill,2023-03-02T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.6
776556,Kimberley Close - Church Hill,2023-03-02T12:10:00.000+00:00,transformer,,Temperature,C,19.0
776556,Kimberley Close - Church Hill,2023-03-02T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-02T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
776556,Kimberley Close - Church Hill,2023-03-02T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-03-02T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
776556,Kimberley Close - Church Hill,2023-03-02T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-03-02T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
776556,Kimberley Close - Church Hill,2023-03-02T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.74
776556,Kimberley Close - Church Hill,2023-03-02T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
776556,Kimberley Close - Church Hill,2023-03-02T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
776556,Kimberley Close - Church Hill,2023-03-02T12:10:00.000+00:00,busbar,,L3 Active Power,kW,30.07
776556,Kimberley Close - Church Hill,2023-03-02T12:10:00.000+00:00,busbar,,L2 Active Power,kW,31.12
776556,Kimberley Close - Church Hill,2023-03-02T12:10:00.000+00:00,busbar,,L1 Active Power,kW,31.3
776556,Kimberley Close - Church Hill,2023-03-02T12:10:00.000+00:00,busbar,,N Current (RMS),A,160.6
776556,Kimberley Close - Church Hill,2023-03-02T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
776556,Kimberley Close - Church Hill,2023-03-02T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
776556,Kimberley Close - Church Hill,2023-03-02T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
776556,Kimberley Close - Church Hill,2023-03-02T12:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-02T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.14
776556,Kimberley Close - Church Hill,2023-03-02T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
776556,Kimberley Close - Church Hill,2023-03-02T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.16
776556,Kimberley Close - Church Hill,2023-03-02T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.92
