Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-02T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.45
776556,Kimberley Close - Church Hill,2023-03-02T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
776556,Kimberley Close - Church Hill,2023-03-02T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
776556,Kimberley Close - Church Hill,2023-03-02T08:00:00.000+00:00,busbar,,L3 Active Power,kW,41.37
776556,Kimberley Close - Church Hill,2023-03-02T08:00:00.000+00:00,busbar,,L2 Active Power,kW,39.97
776556,Kimberley Close - Church Hill,2023-03-02T08:00:00.000+00:00,busbar,,L1 Active Power,kW,42.32
776556,Kimberley Close - Church Hill,2023-03-02T08:00:00.000+00:00,busbar,,N Current (RMS),A,175.0
776556,Kimberley Close - Church Hill,2023-03-02T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
776556,Kimberley Close - Church Hill,2023-03-02T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
776556,Kimberley Close - Church Hill,2023-03-02T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
776556,Kimberley Close - Church Hill,2023-03-02T08:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-02T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.47
776556,Kimberley Close - Church Hill,2023-03-02T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.6
776556,Kimberley Close - Church Hill,2023-03-02T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
776556,Kimberley Close - Church Hill,2023-03-02T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.1
776556,Kimberley Close - Church Hill,2023-03-02T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.81
776556,Kimberley Close - Church Hill,2023-03-02T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.15
776556,Kimberley Close - Church Hill,2023-03-02T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,87.2
776556,Kimberley Close - Church Hill,2023-03-02T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.8
776556,Kimberley Close - Church Hill,2023-03-02T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.4
776556,Kimberley Close - Church Hill,2023-03-02T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.9
776556,Kimberley Close - Church Hill,2023-03-02T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.58
776556,Kimberley Close - Church Hill,2023-03-02T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
776556,Kimberley Close - Church Hill,2023-03-02T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
776556,Kimberley Close - Church Hill,2023-03-02T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.12
776556,Kimberley Close - Church Hill,2023-03-02T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.16
776556,Kimberley Close - Church Hill,2023-03-02T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.75
776556,Kimberley Close - Church Hill,2023-03-02T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,85.1
776556,Kimberley Close - Church Hill,2023-03-02T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
776556,Kimberley Close - Church Hill,2023-03-02T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.1
776556,Kimberley Close - Church Hill,2023-03-02T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.6
776556,Kimberley Close - Church Hill,2023-03-02T07:50:00.000+00:00,transformer,,Temperature,C,14.7
776556,Kimberley Close - Church Hill,2023-03-02T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-02T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
776556,Kimberley Close - Church Hill,2023-03-02T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-03-02T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
776556,Kimberley Close - Church Hill,2023-03-02T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-03-02T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
776556,Kimberley Close - Church Hill,2023-03-02T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.05
776556,Kimberley Close - Church Hill,2023-03-02T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
776556,Kimberley Close - Church Hill,2023-03-02T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
776556,Kimberley Close - Church Hill,2023-03-02T07:50:00.000+00:00,busbar,,L3 Active Power,kW,38.22
776556,Kimberley Close - Church Hill,2023-03-02T07:50:00.000+00:00,busbar,,L2 Active Power,kW,40.96
776556,Kimberley Close - Church Hill,2023-03-02T07:50:00.000+00:00,busbar,,L1 Active Power,kW,46.9
776556,Kimberley Close - Church Hill,2023-03-02T07:50:00.000+00:00,busbar,,N Current (RMS),A,172.3
776556,Kimberley Close - Church Hill,2023-03-02T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
776556,Kimberley Close - Church Hill,2023-03-02T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
776556,Kimberley Close - Church Hill,2023-03-02T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.8
776556,Kimberley Close - Church Hill,2023-03-02T07:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-02T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.56
776556,Kimberley Close - Church Hill,2023-03-02T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.97
776556,Kimberley Close - Church Hill,2023-03-02T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-03-02T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.62
776556,Kimberley Close - Church Hill,2023-03-02T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.9
776556,Kimberley Close - Church Hill,2023-03-02T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.81
776556,Kimberley Close - Church Hill,2023-03-02T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,87.7
776556,Kimberley Close - Church Hill,2023-03-02T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.7
776556,Kimberley Close - Church Hill,2023-03-02T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.8
776556,Kimberley Close - Church Hill,2023-03-02T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.3
776556,Kimberley Close - Church Hill,2023-03-02T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.42
776556,Kimberley Close - Church Hill,2023-03-02T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
776556,Kimberley Close - Church Hill,2023-03-02T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
776556,Kimberley Close - Church Hill,2023-03-02T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.76
776556,Kimberley Close - Church Hill,2023-03-02T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.24
776556,Kimberley Close - Church Hill,2023-03-02T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.76
776556,Kimberley Close - Church Hill,2023-03-02T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,85.5
776556,Kimberley Close - Church Hill,2023-03-02T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.5
776556,Kimberley Close - Church Hill,2023-03-02T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
776556,Kimberley Close - Church Hill,2023-03-02T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.5
776556,Kimberley Close - Church Hill,2023-03-02T07:40:00.000+00:00,transformer,,Temperature,C,14.5
776556,Kimberley Close - Church Hill,2023-03-02T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-02T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
776556,Kimberley Close - Church Hill,2023-03-02T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-03-02T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
776556,Kimberley Close - Church Hill,2023-03-02T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-02T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
776556,Kimberley Close - Church Hill,2023-03-02T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.98
776556,Kimberley Close - Church Hill,2023-03-02T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
776556,Kimberley Close - Church Hill,2023-03-02T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
776556,Kimberley Close - Church Hill,2023-03-02T07:40:00.000+00:00,busbar,,L3 Active Power,kW,42.38
776556,Kimberley Close - Church Hill,2023-03-02T07:40:00.000+00:00,busbar,,L2 Active Power,kW,40.14
776556,Kimberley Close - Church Hill,2023-03-02T07:40:00.000+00:00,busbar,,L1 Active Power,kW,43.58
776556,Kimberley Close - Church Hill,2023-03-02T07:40:00.000+00:00,busbar,,N Current (RMS),A,173.2
776556,Kimberley Close - Church Hill,2023-03-02T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
776556,Kimberley Close - Church Hill,2023-03-02T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
776556,Kimberley Close - Church Hill,2023-03-02T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
776556,Kimberley Close - Church Hill,2023-03-02T07:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-02T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.38
776556,Kimberley Close - Church Hill,2023-03-02T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.93
776556,Kimberley Close - Church Hill,2023-03-02T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
776556,Kimberley Close - Church Hill,2023-03-02T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.04
776556,Kimberley Close - Church Hill,2023-03-02T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.66
776556,Kimberley Close - Church Hill,2023-03-02T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.79
776556,Kimberley Close - Church Hill,2023-03-02T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,96.2
776556,Kimberley Close - Church Hill,2023-03-02T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.2
776556,Kimberley Close - Church Hill,2023-03-02T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.9
776556,Kimberley Close - Church Hill,2023-03-02T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.2
776556,Kimberley Close - Church Hill,2023-03-02T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
776556,Kimberley Close - Church Hill,2023-03-02T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
776556,Kimberley Close - Church Hill,2023-03-02T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-03-02T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.22
776556,Kimberley Close - Church Hill,2023-03-02T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.69
776556,Kimberley Close - Church Hill,2023-03-02T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.51
776556,Kimberley Close - Church Hill,2023-03-02T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,93.9
776556,Kimberley Close - Church Hill,2023-03-02T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
776556,Kimberley Close - Church Hill,2023-03-02T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
776556,Kimberley Close - Church Hill,2023-03-02T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.7
776556,Kimberley Close - Church Hill,2023-03-02T07:30:00.000+00:00,transformer,,Temperature,C,14.4
776556,Kimberley Close - Church Hill,2023-03-02T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-02T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
776556,Kimberley Close - Church Hill,2023-03-02T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-02T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
776556,Kimberley Close - Church Hill,2023-03-02T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-02T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
776556,Kimberley Close - Church Hill,2023-03-02T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
776556,Kimberley Close - Church Hill,2023-03-02T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
776556,Kimberley Close - Church Hill,2023-03-02T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
776556,Kimberley Close - Church Hill,2023-03-02T07:30:00.000+00:00,busbar,,L3 Active Power,kW,41.26
776556,Kimberley Close - Church Hill,2023-03-02T07:30:00.000+00:00,busbar,,L2 Active Power,kW,37.35
776556,Kimberley Close - Church Hill,2023-03-02T07:30:00.000+00:00,busbar,,L1 Active Power,kW,48.29
776556,Kimberley Close - Church Hill,2023-03-02T07:30:00.000+00:00,busbar,,N Current (RMS),A,190.1
776556,Kimberley Close - Church Hill,2023-03-02T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
776556,Kimberley Close - Church Hill,2023-03-02T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
776556,Kimberley Close - Church Hill,2023-03-02T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
776556,Kimberley Close - Church Hill,2023-03-02T07:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-02T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.8
776556,Kimberley Close - Church Hill,2023-03-02T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.05
776556,Kimberley Close - Church Hill,2023-03-02T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.92
776556,Kimberley Close - Church Hill,2023-03-02T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.31
776556,Kimberley Close - Church Hill,2023-03-02T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.98
776556,Kimberley Close - Church Hill,2023-03-02T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.96
776556,Kimberley Close - Church Hill,2023-03-02T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,81.9
776556,Kimberley Close - Church Hill,2023-03-02T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.2
776556,Kimberley Close - Church Hill,2023-03-02T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,155.2
776556,Kimberley Close - Church Hill,2023-03-02T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.0
776556,Kimberley Close - Church Hill,2023-03-02T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
776556,Kimberley Close - Church Hill,2023-03-02T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
776556,Kimberley Close - Church Hill,2023-03-02T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-03-02T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.84
776556,Kimberley Close - Church Hill,2023-03-02T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.09
776556,Kimberley Close - Church Hill,2023-03-02T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.47
776556,Kimberley Close - Church Hill,2023-03-02T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,79.9
776556,Kimberley Close - Church Hill,2023-03-02T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
776556,Kimberley Close - Church Hill,2023-03-02T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
776556,Kimberley Close - Church Hill,2023-03-02T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.8
776556,Kimberley Close - Church Hill,2023-03-02T07:20:00.000+00:00,transformer,,Temperature,C,14.4
776556,Kimberley Close - Church Hill,2023-03-02T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-02T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
776556,Kimberley Close - Church Hill,2023-03-02T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-03-02T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
776556,Kimberley Close - Church Hill,2023-03-02T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-02T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
776556,Kimberley Close - Church Hill,2023-03-02T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.92
776556,Kimberley Close - Church Hill,2023-03-02T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
776556,Kimberley Close - Church Hill,2023-03-02T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
776556,Kimberley Close - Church Hill,2023-03-02T07:20:00.000+00:00,busbar,,L3 Active Power,kW,43.14
776556,Kimberley Close - Church Hill,2023-03-02T07:20:00.000+00:00,busbar,,L2 Active Power,kW,46.07
776556,Kimberley Close - Church Hill,2023-03-02T07:20:00.000+00:00,busbar,,L1 Active Power,kW,42.43
776556,Kimberley Close - Church Hill,2023-03-02T07:20:00.000+00:00,busbar,,N Current (RMS),A,161.8
776556,Kimberley Close - Church Hill,2023-03-02T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
776556,Kimberley Close - Church Hill,2023-03-02T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
776556,Kimberley Close - Church Hill,2023-03-02T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
776556,Kimberley Close - Church Hill,2023-03-02T07:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-02T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.34
776556,Kimberley Close - Church Hill,2023-03-02T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.43
776556,Kimberley Close - Church Hill,2023-03-02T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.98
776556,Kimberley Close - Church Hill,2023-03-02T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.6
776556,Kimberley Close - Church Hill,2023-03-02T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.04
776556,Kimberley Close - Church Hill,2023-03-02T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.36
776556,Kimberley Close - Church Hill,2023-03-02T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,85.5
776556,Kimberley Close - Church Hill,2023-03-02T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.4
776556,Kimberley Close - Church Hill,2023-03-02T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.3
776556,Kimberley Close - Church Hill,2023-03-02T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.1
776556,Kimberley Close - Church Hill,2023-03-02T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
776556,Kimberley Close - Church Hill,2023-03-02T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776556,Kimberley Close - Church Hill,2023-03-02T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
776556,Kimberley Close - Church Hill,2023-03-02T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.22
776556,Kimberley Close - Church Hill,2023-03-02T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.12
776556,Kimberley Close - Church Hill,2023-03-02T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.4
776556,Kimberley Close - Church Hill,2023-03-02T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,83.3
776556,Kimberley Close - Church Hill,2023-03-02T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
776556,Kimberley Close - Church Hill,2023-03-02T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
776556,Kimberley Close - Church Hill,2023-03-02T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.0
776556,Kimberley Close - Church Hill,2023-03-02T07:10:00.000+00:00,transformer,,Temperature,C,14.4
776556,Kimberley Close - Church Hill,2023-03-02T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-02T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
776556,Kimberley Close - Church Hill,2023-03-02T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-03-02T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
776556,Kimberley Close - Church Hill,2023-03-02T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-03-02T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
776556,Kimberley Close - Church Hill,2023-03-02T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.55
776556,Kimberley Close - Church Hill,2023-03-02T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
776556,Kimberley Close - Church Hill,2023-03-02T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
776556,Kimberley Close - Church Hill,2023-03-02T07:10:00.000+00:00,busbar,,L3 Active Power,kW,32.82
776556,Kimberley Close - Church Hill,2023-03-02T07:10:00.000+00:00,busbar,,L2 Active Power,kW,42.16
776556,Kimberley Close - Church Hill,2023-03-02T07:10:00.000+00:00,busbar,,L1 Active Power,kW,34.76
776556,Kimberley Close - Church Hill,2023-03-02T07:10:00.000+00:00,busbar,,N Current (RMS),A,168.8
776556,Kimberley Close - Church Hill,2023-03-02T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
776556,Kimberley Close - Church Hill,2023-03-02T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
776556,Kimberley Close - Church Hill,2023-03-02T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
776556,Kimberley Close - Church Hill,2023-03-02T07:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-02T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.26
776556,Kimberley Close - Church Hill,2023-03-02T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
776556,Kimberley Close - Church Hill,2023-03-02T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
776556,Kimberley Close - Church Hill,2023-03-02T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.22
776556,Kimberley Close - Church Hill,2023-03-02T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.33
776556,Kimberley Close - Church Hill,2023-03-02T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.58
776556,Kimberley Close - Church Hill,2023-03-02T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,86.5
776556,Kimberley Close - Church Hill,2023-03-02T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.8
776556,Kimberley Close - Church Hill,2023-03-02T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.0
776556,Kimberley Close - Church Hill,2023-03-02T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.9
776556,Kimberley Close - Church Hill,2023-03-02T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
776556,Kimberley Close - Church Hill,2023-03-02T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
776556,Kimberley Close - Church Hill,2023-03-02T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
776556,Kimberley Close - Church Hill,2023-03-02T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.24
776556,Kimberley Close - Church Hill,2023-03-02T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.11
776556,Kimberley Close - Church Hill,2023-03-02T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.46
776556,Kimberley Close - Church Hill,2023-03-02T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,84.3
776556,Kimberley Close - Church Hill,2023-03-02T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
776556,Kimberley Close - Church Hill,2023-03-02T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
776556,Kimberley Close - Church Hill,2023-03-02T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.2
776556,Kimberley Close - Church Hill,2023-03-02T07:00:00.000+00:00,transformer,,Temperature,C,14.5
776556,Kimberley Close - Church Hill,2023-03-02T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-03-02T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
776556,Kimberley Close - Church Hill,2023-03-02T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-03-02T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
776556,Kimberley Close - Church Hill,2023-03-02T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-03-02T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
776556,Kimberley Close - Church Hill,2023-03-02T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.51
776556,Kimberley Close - Church Hill,2023-03-02T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
776556,Kimberley Close - Church Hill,2023-03-02T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
776556,Kimberley Close - Church Hill,2023-03-02T07:00:00.000+00:00,busbar,,L3 Active Power,kW,29.46
776556,Kimberley Close - Church Hill,2023-03-02T07:00:00.000+00:00,busbar,,L2 Active Power,kW,40.44
776556,Kimberley Close - Church Hill,2023-03-02T07:00:00.000+00:00,busbar,,L1 Active Power,kW,32.04
776556,Kimberley Close - Church Hill,2023-03-02T07:00:00.000+00:00,busbar,,N Current (RMS),A,170.8
776556,Kimberley Close - Church Hill,2023-03-02T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
776556,Kimberley Close - Church Hill,2023-03-02T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
776556,Kimberley Close - Church Hill,2023-03-02T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
776556,Kimberley Close - Church Hill,2023-03-02T07:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-02T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.82
776556,Kimberley Close - Church Hill,2023-03-02T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
776556,Kimberley Close - Church Hill,2023-03-02T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.26
776556,Kimberley Close - Church Hill,2023-03-02T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.98
776556,Kimberley Close - Church Hill,2023-03-02T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.1
776556,Kimberley Close - Church Hill,2023-03-02T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.83
776556,Kimberley Close - Church Hill,2023-03-02T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,83.5
776556,Kimberley Close - Church Hill,2023-03-02T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.6
776556,Kimberley Close - Church Hill,2023-03-02T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.6
776556,Kimberley Close - Church Hill,2023-03-02T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
776556,Kimberley Close - Church Hill,2023-03-02T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
776556,Kimberley Close - Church Hill,2023-03-02T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
776556,Kimberley Close - Church Hill,2023-03-02T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
776556,Kimberley Close - Church Hill,2023-03-02T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.53
776556,Kimberley Close - Church Hill,2023-03-02T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.13
776556,Kimberley Close - Church Hill,2023-03-02T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.1
776556,Kimberley Close - Church Hill,2023-03-02T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,81.4
776556,Kimberley Close - Church Hill,2023-03-02T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
776556,Kimberley Close - Church Hill,2023-03-02T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
776556,Kimberley Close - Church Hill,2023-03-02T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.6
776556,Kimberley Close - Church Hill,2023-03-02T06:50:00.000+00:00,transformer,,Temperature,C,14.5
776556,Kimberley Close - Church Hill,2023-03-02T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-03-02T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
776556,Kimberley Close - Church Hill,2023-03-02T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-03-02T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
776556,Kimberley Close - Church Hill,2023-03-02T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-02T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
776556,Kimberley Close - Church Hill,2023-03-02T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.09
776556,Kimberley Close - Church Hill,2023-03-02T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
776556,Kimberley Close - Church Hill,2023-03-02T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
776556,Kimberley Close - Church Hill,2023-03-02T06:50:00.000+00:00,busbar,,L3 Active Power,kW,27.51
776556,Kimberley Close - Church Hill,2023-03-02T06:50:00.000+00:00,busbar,,L2 Active Power,kW,38.23
776556,Kimberley Close - Church Hill,2023-03-02T06:50:00.000+00:00,busbar,,L1 Active Power,kW,30.92
776556,Kimberley Close - Church Hill,2023-03-02T06:50:00.000+00:00,busbar,,N Current (RMS),A,165.0
776556,Kimberley Close - Church Hill,2023-03-02T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
776556,Kimberley Close - Church Hill,2023-03-02T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
776556,Kimberley Close - Church Hill,2023-03-02T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
776556,Kimberley Close - Church Hill,2023-03-02T06:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-02T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.51
776556,Kimberley Close - Church Hill,2023-03-02T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.79
776556,Kimberley Close - Church Hill,2023-03-02T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.73
776556,Kimberley Close - Church Hill,2023-03-02T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.51
776556,Kimberley Close - Church Hill,2023-03-02T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.19
776556,Kimberley Close - Church Hill,2023-03-02T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.64
776556,Kimberley Close - Church Hill,2023-03-02T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,80.8
776556,Kimberley Close - Church Hill,2023-03-02T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.1
776556,Kimberley Close - Church Hill,2023-03-02T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.8
776556,Kimberley Close - Church Hill,2023-03-02T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
776556,Kimberley Close - Church Hill,2023-03-02T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.43
776556,Kimberley Close - Church Hill,2023-03-02T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
776556,Kimberley Close - Church Hill,2023-03-02T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
776556,Kimberley Close - Church Hill,2023-03-02T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.96
776556,Kimberley Close - Church Hill,2023-03-02T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.09
776556,Kimberley Close - Church Hill,2023-03-02T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.46
776556,Kimberley Close - Church Hill,2023-03-02T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,78.7
776556,Kimberley Close - Church Hill,2023-03-02T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
776556,Kimberley Close - Church Hill,2023-03-02T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
776556,Kimberley Close - Church Hill,2023-03-02T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
776556,Kimberley Close - Church Hill,2023-03-02T06:40:00.000+00:00,transformer,,Temperature,C,14.5
776556,Kimberley Close - Church Hill,2023-03-02T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-02T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
776556,Kimberley Close - Church Hill,2023-03-02T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776556,Kimberley Close - Church Hill,2023-03-02T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
776556,Kimberley Close - Church Hill,2023-03-02T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-02T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
776556,Kimberley Close - Church Hill,2023-03-02T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.93
776556,Kimberley Close - Church Hill,2023-03-02T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
776556,Kimberley Close - Church Hill,2023-03-02T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
776556,Kimberley Close - Church Hill,2023-03-02T06:40:00.000+00:00,busbar,,L3 Active Power,kW,31.47
776556,Kimberley Close - Church Hill,2023-03-02T06:40:00.000+00:00,busbar,,L2 Active Power,kW,28.28
776556,Kimberley Close - Church Hill,2023-03-02T06:40:00.000+00:00,busbar,,L1 Active Power,kW,25.1
776556,Kimberley Close - Church Hill,2023-03-02T06:40:00.000+00:00,busbar,,N Current (RMS),A,159.5
776556,Kimberley Close - Church Hill,2023-03-02T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
776556,Kimberley Close - Church Hill,2023-03-02T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
776556,Kimberley Close - Church Hill,2023-03-02T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
776556,Kimberley Close - Church Hill,2023-03-02T06:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-02T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.51
776556,Kimberley Close - Church Hill,2023-03-02T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.94
776556,Kimberley Close - Church Hill,2023-03-02T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.94
776556,Kimberley Close - Church Hill,2023-03-02T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.21
776556,Kimberley Close - Church Hill,2023-03-02T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.7
776556,Kimberley Close - Church Hill,2023-03-02T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.98
776556,Kimberley Close - Church Hill,2023-03-02T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,73.5
776556,Kimberley Close - Church Hill,2023-03-02T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.9
776556,Kimberley Close - Church Hill,2023-03-02T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.8
776556,Kimberley Close - Church Hill,2023-03-02T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
776556,Kimberley Close - Church Hill,2023-03-02T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
776556,Kimberley Close - Church Hill,2023-03-02T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
776556,Kimberley Close - Church Hill,2023-03-02T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-03-02T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.37
776556,Kimberley Close - Church Hill,2023-03-02T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.44
776556,Kimberley Close - Church Hill,2023-03-02T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.58
776556,Kimberley Close - Church Hill,2023-03-02T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,71.6
776556,Kimberley Close - Church Hill,2023-03-02T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
776556,Kimberley Close - Church Hill,2023-03-02T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
776556,Kimberley Close - Church Hill,2023-03-02T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
776556,Kimberley Close - Church Hill,2023-03-02T06:30:00.000+00:00,transformer,,Temperature,C,14.6
776556,Kimberley Close - Church Hill,2023-03-02T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-02T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
776556,Kimberley Close - Church Hill,2023-03-02T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-03-02T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
776556,Kimberley Close - Church Hill,2023-03-02T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-03-02T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
776556,Kimberley Close - Church Hill,2023-03-02T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.62
776556,Kimberley Close - Church Hill,2023-03-02T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
776556,Kimberley Close - Church Hill,2023-03-02T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
776556,Kimberley Close - Church Hill,2023-03-02T06:30:00.000+00:00,busbar,,L3 Active Power,kW,27.58
776556,Kimberley Close - Church Hill,2023-03-02T06:30:00.000+00:00,busbar,,L2 Active Power,kW,26.13
776556,Kimberley Close - Church Hill,2023-03-02T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.56
776556,Kimberley Close - Church Hill,2023-03-02T06:30:00.000+00:00,busbar,,N Current (RMS),A,145.0
776556,Kimberley Close - Church Hill,2023-03-02T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
776556,Kimberley Close - Church Hill,2023-03-02T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
776556,Kimberley Close - Church Hill,2023-03-02T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
776556,Kimberley Close - Church Hill,2023-03-02T06:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-02T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.52
776556,Kimberley Close - Church Hill,2023-03-02T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.33
776556,Kimberley Close - Church Hill,2023-03-02T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.72
776556,Kimberley Close - Church Hill,2023-03-02T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.45
776556,Kimberley Close - Church Hill,2023-03-02T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.13
776556,Kimberley Close - Church Hill,2023-03-02T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.19
776556,Kimberley Close - Church Hill,2023-03-02T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,74.3
776556,Kimberley Close - Church Hill,2023-03-02T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.2
776556,Kimberley Close - Church Hill,2023-03-02T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.5
776556,Kimberley Close - Church Hill,2023-03-02T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
776556,Kimberley Close - Church Hill,2023-03-02T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.4
776556,Kimberley Close - Church Hill,2023-03-02T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
776556,Kimberley Close - Church Hill,2023-03-02T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-03-02T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.96
776556,Kimberley Close - Church Hill,2023-03-02T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.26
776556,Kimberley Close - Church Hill,2023-03-02T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.03
776556,Kimberley Close - Church Hill,2023-03-02T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,72.4
776556,Kimberley Close - Church Hill,2023-03-02T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
776556,Kimberley Close - Church Hill,2023-03-02T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
776556,Kimberley Close - Church Hill,2023-03-02T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
776556,Kimberley Close - Church Hill,2023-03-02T06:20:00.000+00:00,transformer,,Temperature,C,14.6
776556,Kimberley Close - Church Hill,2023-03-02T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-02T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
776556,Kimberley Close - Church Hill,2023-03-02T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776556,Kimberley Close - Church Hill,2023-03-02T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
776556,Kimberley Close - Church Hill,2023-03-02T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-03-02T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
776556,Kimberley Close - Church Hill,2023-03-02T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.92
776556,Kimberley Close - Church Hill,2023-03-02T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
776556,Kimberley Close - Church Hill,2023-03-02T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
776556,Kimberley Close - Church Hill,2023-03-02T06:20:00.000+00:00,busbar,,L3 Active Power,kW,26.41
776556,Kimberley Close - Church Hill,2023-03-02T06:20:00.000+00:00,busbar,,L2 Active Power,kW,30.4
776556,Kimberley Close - Church Hill,2023-03-02T06:20:00.000+00:00,busbar,,L1 Active Power,kW,24.22
776556,Kimberley Close - Church Hill,2023-03-02T06:20:00.000+00:00,busbar,,N Current (RMS),A,146.7
776556,Kimberley Close - Church Hill,2023-03-02T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
776556,Kimberley Close - Church Hill,2023-03-02T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
776556,Kimberley Close - Church Hill,2023-03-02T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
776556,Kimberley Close - Church Hill,2023-03-02T06:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-02T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.67
776556,Kimberley Close - Church Hill,2023-03-02T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.86
776556,Kimberley Close - Church Hill,2023-03-02T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.59
776556,Kimberley Close - Church Hill,2023-03-02T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.75
776556,Kimberley Close - Church Hill,2023-03-02T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.75
776556,Kimberley Close - Church Hill,2023-03-02T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.95
776556,Kimberley Close - Church Hill,2023-03-02T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,70.8
776556,Kimberley Close - Church Hill,2023-03-02T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.2
776556,Kimberley Close - Church Hill,2023-03-02T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.6
776556,Kimberley Close - Church Hill,2023-03-02T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
776556,Kimberley Close - Church Hill,2023-03-02T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.9
776556,Kimberley Close - Church Hill,2023-03-02T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
776556,Kimberley Close - Church Hill,2023-03-02T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
776556,Kimberley Close - Church Hill,2023-03-02T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.86
776556,Kimberley Close - Church Hill,2023-03-02T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.07
776556,Kimberley Close - Church Hill,2023-03-02T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.89
776556,Kimberley Close - Church Hill,2023-03-02T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.1
776556,Kimberley Close - Church Hill,2023-03-02T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
776556,Kimberley Close - Church Hill,2023-03-02T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
776556,Kimberley Close - Church Hill,2023-03-02T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.9
776556,Kimberley Close - Church Hill,2023-03-02T06:10:00.000+00:00,transformer,,Temperature,C,14.7
776556,Kimberley Close - Church Hill,2023-03-02T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-02T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
776556,Kimberley Close - Church Hill,2023-03-02T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776556,Kimberley Close - Church Hill,2023-03-02T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
776556,Kimberley Close - Church Hill,2023-03-02T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-02T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
776556,Kimberley Close - Church Hill,2023-03-02T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.57
776556,Kimberley Close - Church Hill,2023-03-02T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
776556,Kimberley Close - Church Hill,2023-03-02T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
776556,Kimberley Close - Church Hill,2023-03-02T06:10:00.000+00:00,busbar,,L3 Active Power,kW,25.61
776556,Kimberley Close - Church Hill,2023-03-02T06:10:00.000+00:00,busbar,,L2 Active Power,kW,24.82
776556,Kimberley Close - Church Hill,2023-03-02T06:10:00.000+00:00,busbar,,L1 Active Power,kW,26.84
776556,Kimberley Close - Church Hill,2023-03-02T06:10:00.000+00:00,busbar,,N Current (RMS),A,139.9
776556,Kimberley Close - Church Hill,2023-03-02T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
776556,Kimberley Close - Church Hill,2023-03-02T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
776556,Kimberley Close - Church Hill,2023-03-02T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
776556,Kimberley Close - Church Hill,2023-03-02T06:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-02T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.42
776556,Kimberley Close - Church Hill,2023-03-02T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.87
776556,Kimberley Close - Church Hill,2023-03-02T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
776556,Kimberley Close - Church Hill,2023-03-02T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.44
776556,Kimberley Close - Church Hill,2023-03-02T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.15
776556,Kimberley Close - Church Hill,2023-03-02T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.6
776556,Kimberley Close - Church Hill,2023-03-02T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.5
776556,Kimberley Close - Church Hill,2023-03-02T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.0
776556,Kimberley Close - Church Hill,2023-03-02T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.2
776556,Kimberley Close - Church Hill,2023-03-02T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.4
776556,Kimberley Close - Church Hill,2023-03-02T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.59
776556,Kimberley Close - Church Hill,2023-03-02T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
776556,Kimberley Close - Church Hill,2023-03-02T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-03-02T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.74
776556,Kimberley Close - Church Hill,2023-03-02T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.53
776556,Kimberley Close - Church Hill,2023-03-02T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.77
776556,Kimberley Close - Church Hill,2023-03-02T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.8
776556,Kimberley Close - Church Hill,2023-03-02T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
776556,Kimberley Close - Church Hill,2023-03-02T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
776556,Kimberley Close - Church Hill,2023-03-02T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
776556,Kimberley Close - Church Hill,2023-03-02T06:00:00.000+00:00,transformer,,Temperature,C,14.9
776556,Kimberley Close - Church Hill,2023-03-02T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-02T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
776556,Kimberley Close - Church Hill,2023-03-02T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
776556,Kimberley Close - Church Hill,2023-03-02T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
776556,Kimberley Close - Church Hill,2023-03-02T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-02T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
776556,Kimberley Close - Church Hill,2023-03-02T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.01
776556,Kimberley Close - Church Hill,2023-03-02T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
776556,Kimberley Close - Church Hill,2023-03-02T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776556,Kimberley Close - Church Hill,2023-03-02T06:00:00.000+00:00,busbar,,L3 Active Power,kW,27.18
776556,Kimberley Close - Church Hill,2023-03-02T06:00:00.000+00:00,busbar,,L2 Active Power,kW,24.68
776556,Kimberley Close - Church Hill,2023-03-02T06:00:00.000+00:00,busbar,,L1 Active Power,kW,29.37
776556,Kimberley Close - Church Hill,2023-03-02T06:00:00.000+00:00,busbar,,N Current (RMS),A,131.3
776556,Kimberley Close - Church Hill,2023-03-02T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
776556,Kimberley Close - Church Hill,2023-03-02T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
776556,Kimberley Close - Church Hill,2023-03-02T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
776556,Kimberley Close - Church Hill,2023-03-02T06:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-02T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.78
