Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-02T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.66
776556,Kimberley Close - Church Hill,2023-03-02T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.23
776556,Kimberley Close - Church Hill,2023-03-02T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.81
776556,Kimberley Close - Church Hill,2023-03-02T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.64
776556,Kimberley Close - Church Hill,2023-03-02T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.4
776556,Kimberley Close - Church Hill,2023-03-02T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.2
776556,Kimberley Close - Church Hill,2023-03-02T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.3
776556,Kimberley Close - Church Hill,2023-03-02T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.8
776556,Kimberley Close - Church Hill,2023-03-02T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.7
776556,Kimberley Close - Church Hill,2023-03-02T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.49
776556,Kimberley Close - Church Hill,2023-03-02T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
776556,Kimberley Close - Church Hill,2023-03-02T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-03-02T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.81
776556,Kimberley Close - Church Hill,2023-03-02T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.78
776556,Kimberley Close - Church Hill,2023-03-02T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.03
776556,Kimberley Close - Church Hill,2023-03-02T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.8
776556,Kimberley Close - Church Hill,2023-03-02T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
776556,Kimberley Close - Church Hill,2023-03-02T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
776556,Kimberley Close - Church Hill,2023-03-02T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
776556,Kimberley Close - Church Hill,2023-03-02T05:50:00.000+00:00,transformer,,Temperature,C,15.1
776556,Kimberley Close - Church Hill,2023-03-02T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-02T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
776556,Kimberley Close - Church Hill,2023-03-02T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776556,Kimberley Close - Church Hill,2023-03-02T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
776556,Kimberley Close - Church Hill,2023-03-02T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-02T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
776556,Kimberley Close - Church Hill,2023-03-02T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.26
776556,Kimberley Close - Church Hill,2023-03-02T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
776556,Kimberley Close - Church Hill,2023-03-02T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
776556,Kimberley Close - Church Hill,2023-03-02T05:50:00.000+00:00,busbar,,L3 Active Power,kW,26.62
776556,Kimberley Close - Church Hill,2023-03-02T05:50:00.000+00:00,busbar,,L2 Active Power,kW,31.42
776556,Kimberley Close - Church Hill,2023-03-02T05:50:00.000+00:00,busbar,,L1 Active Power,kW,32.43
776556,Kimberley Close - Church Hill,2023-03-02T05:50:00.000+00:00,busbar,,N Current (RMS),A,119.0
776556,Kimberley Close - Church Hill,2023-03-02T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
776556,Kimberley Close - Church Hill,2023-03-02T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
776556,Kimberley Close - Church Hill,2023-03-02T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
776556,Kimberley Close - Church Hill,2023-03-02T05:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-02T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.63
776556,Kimberley Close - Church Hill,2023-03-02T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.81
776556,Kimberley Close - Church Hill,2023-03-02T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.74
776556,Kimberley Close - Church Hill,2023-03-02T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.46
776556,Kimberley Close - Church Hill,2023-03-02T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.77
776556,Kimberley Close - Church Hill,2023-03-02T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.66
776556,Kimberley Close - Church Hill,2023-03-02T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,70.2
776556,Kimberley Close - Church Hill,2023-03-02T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.4
776556,Kimberley Close - Church Hill,2023-03-02T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.7
776556,Kimberley Close - Church Hill,2023-03-02T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.5
776556,Kimberley Close - Church Hill,2023-03-02T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
776556,Kimberley Close - Church Hill,2023-03-02T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-03-02T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-03-02T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.9
776556,Kimberley Close - Church Hill,2023-03-02T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.73
776556,Kimberley Close - Church Hill,2023-03-02T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.41
776556,Kimberley Close - Church Hill,2023-03-02T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,68.4
776556,Kimberley Close - Church Hill,2023-03-02T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
776556,Kimberley Close - Church Hill,2023-03-02T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
776556,Kimberley Close - Church Hill,2023-03-02T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
776556,Kimberley Close - Church Hill,2023-03-02T05:40:00.000+00:00,transformer,,Temperature,C,15.2
776556,Kimberley Close - Church Hill,2023-03-02T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-03-02T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
776556,Kimberley Close - Church Hill,2023-03-02T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776556,Kimberley Close - Church Hill,2023-03-02T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
776556,Kimberley Close - Church Hill,2023-03-02T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-03-02T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
776556,Kimberley Close - Church Hill,2023-03-02T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.74
776556,Kimberley Close - Church Hill,2023-03-02T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
776556,Kimberley Close - Church Hill,2023-03-02T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
776556,Kimberley Close - Church Hill,2023-03-02T05:40:00.000+00:00,busbar,,L3 Active Power,kW,29.36
776556,Kimberley Close - Church Hill,2023-03-02T05:40:00.000+00:00,busbar,,L2 Active Power,kW,23.5
776556,Kimberley Close - Church Hill,2023-03-02T05:40:00.000+00:00,busbar,,L1 Active Power,kW,32.07
776556,Kimberley Close - Church Hill,2023-03-02T05:40:00.000+00:00,busbar,,N Current (RMS),A,138.6
776556,Kimberley Close - Church Hill,2023-03-02T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
776556,Kimberley Close - Church Hill,2023-03-02T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
776556,Kimberley Close - Church Hill,2023-03-02T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
776556,Kimberley Close - Church Hill,2023-03-02T05:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-02T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.37
776556,Kimberley Close - Church Hill,2023-03-02T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.29
776556,Kimberley Close - Church Hill,2023-03-02T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.36
776556,Kimberley Close - Church Hill,2023-03-02T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.88
776556,Kimberley Close - Church Hill,2023-03-02T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.39
776556,Kimberley Close - Church Hill,2023-03-02T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.36
776556,Kimberley Close - Church Hill,2023-03-02T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,82.8
776556,Kimberley Close - Church Hill,2023-03-02T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.7
776556,Kimberley Close - Church Hill,2023-03-02T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
776556,Kimberley Close - Church Hill,2023-03-02T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.8
776556,Kimberley Close - Church Hill,2023-03-02T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-03-02T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
776556,Kimberley Close - Church Hill,2023-03-02T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-03-02T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.43
776556,Kimberley Close - Church Hill,2023-03-02T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.54
776556,Kimberley Close - Church Hill,2023-03-02T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.26
776556,Kimberley Close - Church Hill,2023-03-02T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,80.8
776556,Kimberley Close - Church Hill,2023-03-02T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
776556,Kimberley Close - Church Hill,2023-03-02T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
776556,Kimberley Close - Church Hill,2023-03-02T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
776556,Kimberley Close - Church Hill,2023-03-02T05:30:00.000+00:00,transformer,,Temperature,C,15.3
776556,Kimberley Close - Church Hill,2023-03-02T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-02T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
776556,Kimberley Close - Church Hill,2023-03-02T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
776556,Kimberley Close - Church Hill,2023-03-02T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
776556,Kimberley Close - Church Hill,2023-03-02T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-02T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
776556,Kimberley Close - Church Hill,2023-03-02T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.05
776556,Kimberley Close - Church Hill,2023-03-02T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
776556,Kimberley Close - Church Hill,2023-03-02T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
776556,Kimberley Close - Church Hill,2023-03-02T05:30:00.000+00:00,busbar,,L3 Active Power,kW,28.31
776556,Kimberley Close - Church Hill,2023-03-02T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.92
776556,Kimberley Close - Church Hill,2023-03-02T05:30:00.000+00:00,busbar,,L1 Active Power,kW,28.63
776556,Kimberley Close - Church Hill,2023-03-02T05:30:00.000+00:00,busbar,,N Current (RMS),A,163.6
776556,Kimberley Close - Church Hill,2023-03-02T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
776556,Kimberley Close - Church Hill,2023-03-02T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
776556,Kimberley Close - Church Hill,2023-03-02T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
776556,Kimberley Close - Church Hill,2023-03-02T05:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-02T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.44
776556,Kimberley Close - Church Hill,2023-03-02T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.33
776556,Kimberley Close - Church Hill,2023-03-02T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.95
776556,Kimberley Close - Church Hill,2023-03-02T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.98
776556,Kimberley Close - Church Hill,2023-03-02T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.05
776556,Kimberley Close - Church Hill,2023-03-02T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.01
776556,Kimberley Close - Church Hill,2023-03-02T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,78.2
776556,Kimberley Close - Church Hill,2023-03-02T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.1
776556,Kimberley Close - Church Hill,2023-03-02T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
776556,Kimberley Close - Church Hill,2023-03-02T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.4
776556,Kimberley Close - Church Hill,2023-03-02T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
776556,Kimberley Close - Church Hill,2023-03-02T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
776556,Kimberley Close - Church Hill,2023-03-02T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-03-02T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.14
776556,Kimberley Close - Church Hill,2023-03-02T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.91
776556,Kimberley Close - Church Hill,2023-03-02T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.91
776556,Kimberley Close - Church Hill,2023-03-02T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,76.2
776556,Kimberley Close - Church Hill,2023-03-02T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
776556,Kimberley Close - Church Hill,2023-03-02T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
776556,Kimberley Close - Church Hill,2023-03-02T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
776556,Kimberley Close - Church Hill,2023-03-02T05:20:00.000+00:00,transformer,,Temperature,C,15.5
776556,Kimberley Close - Church Hill,2023-03-02T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-02T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
776556,Kimberley Close - Church Hill,2023-03-02T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776556,Kimberley Close - Church Hill,2023-03-02T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
776556,Kimberley Close - Church Hill,2023-03-02T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-02T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
776556,Kimberley Close - Church Hill,2023-03-02T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.17
776556,Kimberley Close - Church Hill,2023-03-02T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
776556,Kimberley Close - Church Hill,2023-03-02T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
776556,Kimberley Close - Church Hill,2023-03-02T05:20:00.000+00:00,busbar,,L3 Active Power,kW,29.11
776556,Kimberley Close - Church Hill,2023-03-02T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.96
776556,Kimberley Close - Church Hill,2023-03-02T05:20:00.000+00:00,busbar,,L1 Active Power,kW,25.92
776556,Kimberley Close - Church Hill,2023-03-02T05:20:00.000+00:00,busbar,,N Current (RMS),A,154.3
776556,Kimberley Close - Church Hill,2023-03-02T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
776556,Kimberley Close - Church Hill,2023-03-02T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
776556,Kimberley Close - Church Hill,2023-03-02T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
776556,Kimberley Close - Church Hill,2023-03-02T05:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-02T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.98
776556,Kimberley Close - Church Hill,2023-03-02T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.31
776556,Kimberley Close - Church Hill,2023-03-02T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.32
776556,Kimberley Close - Church Hill,2023-03-02T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.54
776556,Kimberley Close - Church Hill,2023-03-02T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.13
776556,Kimberley Close - Church Hill,2023-03-02T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.07
776556,Kimberley Close - Church Hill,2023-03-02T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,68.9
776556,Kimberley Close - Church Hill,2023-03-02T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.7
776556,Kimberley Close - Church Hill,2023-03-02T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
776556,Kimberley Close - Church Hill,2023-03-02T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.9
776556,Kimberley Close - Church Hill,2023-03-02T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.33
776556,Kimberley Close - Church Hill,2023-03-02T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
776556,Kimberley Close - Church Hill,2023-03-02T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-03-02T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.05
776556,Kimberley Close - Church Hill,2023-03-02T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.35
776556,Kimberley Close - Church Hill,2023-03-02T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.74
776556,Kimberley Close - Church Hill,2023-03-02T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.2
776556,Kimberley Close - Church Hill,2023-03-02T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
776556,Kimberley Close - Church Hill,2023-03-02T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
776556,Kimberley Close - Church Hill,2023-03-02T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
776556,Kimberley Close - Church Hill,2023-03-02T05:10:00.000+00:00,transformer,,Temperature,C,15.6
776556,Kimberley Close - Church Hill,2023-03-02T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-03-02T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
776556,Kimberley Close - Church Hill,2023-03-02T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776556,Kimberley Close - Church Hill,2023-03-02T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
776556,Kimberley Close - Church Hill,2023-03-02T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-03-02T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
776556,Kimberley Close - Church Hill,2023-03-02T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.3
776556,Kimberley Close - Church Hill,2023-03-02T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
776556,Kimberley Close - Church Hill,2023-03-02T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
776556,Kimberley Close - Church Hill,2023-03-02T05:10:00.000+00:00,busbar,,L3 Active Power,kW,24.6
776556,Kimberley Close - Church Hill,2023-03-02T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.48
776556,Kimberley Close - Church Hill,2023-03-02T05:10:00.000+00:00,busbar,,L1 Active Power,kW,24.81
776556,Kimberley Close - Church Hill,2023-03-02T05:10:00.000+00:00,busbar,,N Current (RMS),A,136.1
776556,Kimberley Close - Church Hill,2023-03-02T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
776556,Kimberley Close - Church Hill,2023-03-02T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
776556,Kimberley Close - Church Hill,2023-03-02T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
776556,Kimberley Close - Church Hill,2023-03-02T05:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-02T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.55
776556,Kimberley Close - Church Hill,2023-03-02T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.91
776556,Kimberley Close - Church Hill,2023-03-02T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.82
776556,Kimberley Close - Church Hill,2023-03-02T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.21
776556,Kimberley Close - Church Hill,2023-03-02T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.39
776556,Kimberley Close - Church Hill,2023-03-02T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.08
776556,Kimberley Close - Church Hill,2023-03-02T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,76.9
776556,Kimberley Close - Church Hill,2023-03-02T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.9
776556,Kimberley Close - Church Hill,2023-03-02T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
776556,Kimberley Close - Church Hill,2023-03-02T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.5
776556,Kimberley Close - Church Hill,2023-03-02T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
776556,Kimberley Close - Church Hill,2023-03-02T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
776556,Kimberley Close - Church Hill,2023-03-02T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-03-02T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.68
776556,Kimberley Close - Church Hill,2023-03-02T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.3
776556,Kimberley Close - Church Hill,2023-03-02T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.5
776556,Kimberley Close - Church Hill,2023-03-02T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,75.0
776556,Kimberley Close - Church Hill,2023-03-02T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
776556,Kimberley Close - Church Hill,2023-03-02T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
776556,Kimberley Close - Church Hill,2023-03-02T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
776556,Kimberley Close - Church Hill,2023-03-02T05:00:00.000+00:00,transformer,,Temperature,C,15.7
776556,Kimberley Close - Church Hill,2023-03-02T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-02T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
776556,Kimberley Close - Church Hill,2023-03-02T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776556,Kimberley Close - Church Hill,2023-03-02T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
776556,Kimberley Close - Church Hill,2023-03-02T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-02T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
776556,Kimberley Close - Church Hill,2023-03-02T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.79
776556,Kimberley Close - Church Hill,2023-03-02T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
776556,Kimberley Close - Church Hill,2023-03-02T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
776556,Kimberley Close - Church Hill,2023-03-02T05:00:00.000+00:00,busbar,,L3 Active Power,kW,23.89
776556,Kimberley Close - Church Hill,2023-03-02T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.68
776556,Kimberley Close - Church Hill,2023-03-02T05:00:00.000+00:00,busbar,,L1 Active Power,kW,27.58
776556,Kimberley Close - Church Hill,2023-03-02T05:00:00.000+00:00,busbar,,N Current (RMS),A,151.9
776556,Kimberley Close - Church Hill,2023-03-02T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
776556,Kimberley Close - Church Hill,2023-03-02T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
776556,Kimberley Close - Church Hill,2023-03-02T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
776556,Kimberley Close - Church Hill,2023-03-02T05:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-02T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.21
776556,Kimberley Close - Church Hill,2023-03-02T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.98
776556,Kimberley Close - Church Hill,2023-03-02T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.93
776556,Kimberley Close - Church Hill,2023-03-02T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.61
776556,Kimberley Close - Church Hill,2023-03-02T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.75
776556,Kimberley Close - Church Hill,2023-03-02T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.1
776556,Kimberley Close - Church Hill,2023-03-02T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,85.4
776556,Kimberley Close - Church Hill,2023-03-02T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.2
776556,Kimberley Close - Church Hill,2023-03-02T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
776556,Kimberley Close - Church Hill,2023-03-02T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.3
776556,Kimberley Close - Church Hill,2023-03-02T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.82
776556,Kimberley Close - Church Hill,2023-03-02T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
776556,Kimberley Close - Church Hill,2023-03-02T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-03-02T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.81
776556,Kimberley Close - Church Hill,2023-03-02T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.72
776556,Kimberley Close - Church Hill,2023-03-02T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.51
776556,Kimberley Close - Church Hill,2023-03-02T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,83.4
776556,Kimberley Close - Church Hill,2023-03-02T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
776556,Kimberley Close - Church Hill,2023-03-02T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
776556,Kimberley Close - Church Hill,2023-03-02T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.0
776556,Kimberley Close - Church Hill,2023-03-02T04:50:00.000+00:00,transformer,,Temperature,C,15.8
776556,Kimberley Close - Church Hill,2023-03-02T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-02T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
776556,Kimberley Close - Church Hill,2023-03-02T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776556,Kimberley Close - Church Hill,2023-03-02T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
776556,Kimberley Close - Church Hill,2023-03-02T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-03-02T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
776556,Kimberley Close - Church Hill,2023-03-02T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.03
776556,Kimberley Close - Church Hill,2023-03-02T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
776556,Kimberley Close - Church Hill,2023-03-02T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
776556,Kimberley Close - Church Hill,2023-03-02T04:50:00.000+00:00,busbar,,L3 Active Power,kW,22.41
776556,Kimberley Close - Church Hill,2023-03-02T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.47
776556,Kimberley Close - Church Hill,2023-03-02T04:50:00.000+00:00,busbar,,L1 Active Power,kW,34.61
776556,Kimberley Close - Church Hill,2023-03-02T04:50:00.000+00:00,busbar,,N Current (RMS),A,168.8
776556,Kimberley Close - Church Hill,2023-03-02T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
776556,Kimberley Close - Church Hill,2023-03-02T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
776556,Kimberley Close - Church Hill,2023-03-02T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
776556,Kimberley Close - Church Hill,2023-03-02T04:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-02T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.17
776556,Kimberley Close - Church Hill,2023-03-02T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.22
776556,Kimberley Close - Church Hill,2023-03-02T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.22
776556,Kimberley Close - Church Hill,2023-03-02T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.79
776556,Kimberley Close - Church Hill,2023-03-02T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.99
776556,Kimberley Close - Church Hill,2023-03-02T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.97
776556,Kimberley Close - Church Hill,2023-03-02T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.2
776556,Kimberley Close - Church Hill,2023-03-02T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.7
776556,Kimberley Close - Church Hill,2023-03-02T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
776556,Kimberley Close - Church Hill,2023-03-02T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.7
776556,Kimberley Close - Church Hill,2023-03-02T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.54
776556,Kimberley Close - Church Hill,2023-03-02T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
776556,Kimberley Close - Church Hill,2023-03-02T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
776556,Kimberley Close - Church Hill,2023-03-02T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.23
776556,Kimberley Close - Church Hill,2023-03-02T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.97
776556,Kimberley Close - Church Hill,2023-03-02T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.03
776556,Kimberley Close - Church Hill,2023-03-02T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.7
776556,Kimberley Close - Church Hill,2023-03-02T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
776556,Kimberley Close - Church Hill,2023-03-02T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
776556,Kimberley Close - Church Hill,2023-03-02T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
776556,Kimberley Close - Church Hill,2023-03-02T04:40:00.000+00:00,transformer,,Temperature,C,16.0
776556,Kimberley Close - Church Hill,2023-03-02T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-02T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
776556,Kimberley Close - Church Hill,2023-03-02T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
776556,Kimberley Close - Church Hill,2023-03-02T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
776556,Kimberley Close - Church Hill,2023-03-02T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-03-02T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
776556,Kimberley Close - Church Hill,2023-03-02T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.71
776556,Kimberley Close - Church Hill,2023-03-02T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
776556,Kimberley Close - Church Hill,2023-03-02T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
776556,Kimberley Close - Church Hill,2023-03-02T04:40:00.000+00:00,busbar,,L3 Active Power,kW,21.01
776556,Kimberley Close - Church Hill,2023-03-02T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.96
776556,Kimberley Close - Church Hill,2023-03-02T04:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
776556,Kimberley Close - Church Hill,2023-03-02T04:40:00.000+00:00,busbar,,N Current (RMS),A,118.9
776556,Kimberley Close - Church Hill,2023-03-02T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
776556,Kimberley Close - Church Hill,2023-03-02T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
776556,Kimberley Close - Church Hill,2023-03-02T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
776556,Kimberley Close - Church Hill,2023-03-02T04:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-02T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.37
776556,Kimberley Close - Church Hill,2023-03-02T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.93
776556,Kimberley Close - Church Hill,2023-03-02T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.87
776556,Kimberley Close - Church Hill,2023-03-02T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.64
776556,Kimberley Close - Church Hill,2023-03-02T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.64
776556,Kimberley Close - Church Hill,2023-03-02T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.18
776556,Kimberley Close - Church Hill,2023-03-02T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.8
776556,Kimberley Close - Church Hill,2023-03-02T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.7
776556,Kimberley Close - Church Hill,2023-03-02T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
776556,Kimberley Close - Church Hill,2023-03-02T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.3
776556,Kimberley Close - Church Hill,2023-03-02T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.9
776556,Kimberley Close - Church Hill,2023-03-02T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-03-02T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
776556,Kimberley Close - Church Hill,2023-03-02T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.07
776556,Kimberley Close - Church Hill,2023-03-02T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.34
776556,Kimberley Close - Church Hill,2023-03-02T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.79
776556,Kimberley Close - Church Hill,2023-03-02T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
776556,Kimberley Close - Church Hill,2023-03-02T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
776556,Kimberley Close - Church Hill,2023-03-02T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
776556,Kimberley Close - Church Hill,2023-03-02T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
776556,Kimberley Close - Church Hill,2023-03-02T04:30:00.000+00:00,transformer,,Temperature,C,16.2
776556,Kimberley Close - Church Hill,2023-03-02T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-03-02T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
776556,Kimberley Close - Church Hill,2023-03-02T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776556,Kimberley Close - Church Hill,2023-03-02T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
776556,Kimberley Close - Church Hill,2023-03-02T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-03-02T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
776556,Kimberley Close - Church Hill,2023-03-02T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.27
776556,Kimberley Close - Church Hill,2023-03-02T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
776556,Kimberley Close - Church Hill,2023-03-02T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
776556,Kimberley Close - Church Hill,2023-03-02T04:30:00.000+00:00,busbar,,L3 Active Power,kW,21.71
776556,Kimberley Close - Church Hill,2023-03-02T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.98
776556,Kimberley Close - Church Hill,2023-03-02T04:30:00.000+00:00,busbar,,L1 Active Power,kW,25.97
776556,Kimberley Close - Church Hill,2023-03-02T04:30:00.000+00:00,busbar,,N Current (RMS),A,124.0
776556,Kimberley Close - Church Hill,2023-03-02T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
776556,Kimberley Close - Church Hill,2023-03-02T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
776556,Kimberley Close - Church Hill,2023-03-02T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
776556,Kimberley Close - Church Hill,2023-03-02T04:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-02T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.63
776556,Kimberley Close - Church Hill,2023-03-02T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.86
776556,Kimberley Close - Church Hill,2023-03-02T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.37
776556,Kimberley Close - Church Hill,2023-03-02T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.7
776556,Kimberley Close - Church Hill,2023-03-02T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.85
776556,Kimberley Close - Church Hill,2023-03-02T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.34
776556,Kimberley Close - Church Hill,2023-03-02T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,69.4
776556,Kimberley Close - Church Hill,2023-03-02T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.8
776556,Kimberley Close - Church Hill,2023-03-02T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
776556,Kimberley Close - Church Hill,2023-03-02T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.6
776556,Kimberley Close - Church Hill,2023-03-02T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
776556,Kimberley Close - Church Hill,2023-03-02T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
776556,Kimberley Close - Church Hill,2023-03-02T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.23
776556,Kimberley Close - Church Hill,2023-03-02T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.74
776556,Kimberley Close - Church Hill,2023-03-02T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.84
776556,Kimberley Close - Church Hill,2023-03-02T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.82
776556,Kimberley Close - Church Hill,2023-03-02T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.8
776556,Kimberley Close - Church Hill,2023-03-02T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
776556,Kimberley Close - Church Hill,2023-03-02T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
776556,Kimberley Close - Church Hill,2023-03-02T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
776556,Kimberley Close - Church Hill,2023-03-02T04:20:00.000+00:00,transformer,,Temperature,C,16.4
776556,Kimberley Close - Church Hill,2023-03-02T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-03-02T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
776556,Kimberley Close - Church Hill,2023-03-02T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776556,Kimberley Close - Church Hill,2023-03-02T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
776556,Kimberley Close - Church Hill,2023-03-02T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-03-02T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
776556,Kimberley Close - Church Hill,2023-03-02T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.85
776556,Kimberley Close - Church Hill,2023-03-02T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
776556,Kimberley Close - Church Hill,2023-03-02T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
776556,Kimberley Close - Church Hill,2023-03-02T04:20:00.000+00:00,busbar,,L3 Active Power,kW,22.43
776556,Kimberley Close - Church Hill,2023-03-02T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.68
776556,Kimberley Close - Church Hill,2023-03-02T04:20:00.000+00:00,busbar,,L1 Active Power,kW,27.16
776556,Kimberley Close - Church Hill,2023-03-02T04:20:00.000+00:00,busbar,,N Current (RMS),A,137.2
776556,Kimberley Close - Church Hill,2023-03-02T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
776556,Kimberley Close - Church Hill,2023-03-02T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
776556,Kimberley Close - Church Hill,2023-03-02T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
776556,Kimberley Close - Church Hill,2023-03-02T04:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-02T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.14
776556,Kimberley Close - Church Hill,2023-03-02T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.91
776556,Kimberley Close - Church Hill,2023-03-02T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.0
776556,Kimberley Close - Church Hill,2023-03-02T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.05
776556,Kimberley Close - Church Hill,2023-03-02T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.29
776556,Kimberley Close - Church Hill,2023-03-02T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.62
776556,Kimberley Close - Church Hill,2023-03-02T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,73.4
776556,Kimberley Close - Church Hill,2023-03-02T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.4
776556,Kimberley Close - Church Hill,2023-03-02T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
776556,Kimberley Close - Church Hill,2023-03-02T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.0
776556,Kimberley Close - Church Hill,2023-03-02T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
776556,Kimberley Close - Church Hill,2023-03-02T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
776556,Kimberley Close - Church Hill,2023-03-02T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.48
776556,Kimberley Close - Church Hill,2023-03-02T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.12
776556,Kimberley Close - Church Hill,2023-03-02T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.16
776556,Kimberley Close - Church Hill,2023-03-02T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.41
776556,Kimberley Close - Church Hill,2023-03-02T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,71.6
776556,Kimberley Close - Church Hill,2023-03-02T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
776556,Kimberley Close - Church Hill,2023-03-02T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
776556,Kimberley Close - Church Hill,2023-03-02T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
776556,Kimberley Close - Church Hill,2023-03-02T04:10:00.000+00:00,transformer,,Temperature,C,16.5
776556,Kimberley Close - Church Hill,2023-03-02T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-03-02T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
776556,Kimberley Close - Church Hill,2023-03-02T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776556,Kimberley Close - Church Hill,2023-03-02T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
776556,Kimberley Close - Church Hill,2023-03-02T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-03-02T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
776556,Kimberley Close - Church Hill,2023-03-02T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.31
776556,Kimberley Close - Church Hill,2023-03-02T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
776556,Kimberley Close - Church Hill,2023-03-02T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
776556,Kimberley Close - Church Hill,2023-03-02T04:10:00.000+00:00,busbar,,L3 Active Power,kW,22.17
776556,Kimberley Close - Church Hill,2023-03-02T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.45
776556,Kimberley Close - Church Hill,2023-03-02T04:10:00.000+00:00,busbar,,L1 Active Power,kW,28.03
776556,Kimberley Close - Church Hill,2023-03-02T04:10:00.000+00:00,busbar,,N Current (RMS),A,145.0
776556,Kimberley Close - Church Hill,2023-03-02T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
776556,Kimberley Close - Church Hill,2023-03-02T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
776556,Kimberley Close - Church Hill,2023-03-02T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
776556,Kimberley Close - Church Hill,2023-03-02T04:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-02T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.71
776556,Kimberley Close - Church Hill,2023-03-02T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.88
776556,Kimberley Close - Church Hill,2023-03-02T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.97
776556,Kimberley Close - Church Hill,2023-03-02T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.58
776556,Kimberley Close - Church Hill,2023-03-02T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.64
776556,Kimberley Close - Church Hill,2023-03-02T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.76
776556,Kimberley Close - Church Hill,2023-03-02T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.5
776556,Kimberley Close - Church Hill,2023-03-02T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.4
776556,Kimberley Close - Church Hill,2023-03-02T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
776556,Kimberley Close - Church Hill,2023-03-02T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.4
776556,Kimberley Close - Church Hill,2023-03-02T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
776556,Kimberley Close - Church Hill,2023-03-02T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
776556,Kimberley Close - Church Hill,2023-03-02T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.56
776556,Kimberley Close - Church Hill,2023-03-02T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.04
776556,Kimberley Close - Church Hill,2023-03-02T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.14
776556,Kimberley Close - Church Hill,2023-03-02T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.47
776556,Kimberley Close - Church Hill,2023-03-02T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.9
776556,Kimberley Close - Church Hill,2023-03-02T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
776556,Kimberley Close - Church Hill,2023-03-02T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
776556,Kimberley Close - Church Hill,2023-03-02T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
776556,Kimberley Close - Church Hill,2023-03-02T04:00:00.000+00:00,transformer,,Temperature,C,16.5
776556,Kimberley Close - Church Hill,2023-03-02T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-03-02T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
776556,Kimberley Close - Church Hill,2023-03-02T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776556,Kimberley Close - Church Hill,2023-03-02T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
776556,Kimberley Close - Church Hill,2023-03-02T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-03-02T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
776556,Kimberley Close - Church Hill,2023-03-02T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.75
776556,Kimberley Close - Church Hill,2023-03-02T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
776556,Kimberley Close - Church Hill,2023-03-02T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
776556,Kimberley Close - Church Hill,2023-03-02T04:00:00.000+00:00,busbar,,L3 Active Power,kW,21.62
776556,Kimberley Close - Church Hill,2023-03-02T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.77
776556,Kimberley Close - Church Hill,2023-03-02T04:00:00.000+00:00,busbar,,L1 Active Power,kW,25.23
776556,Kimberley Close - Church Hill,2023-03-02T04:00:00.000+00:00,busbar,,N Current (RMS),A,125.4
776556,Kimberley Close - Church Hill,2023-03-02T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
776556,Kimberley Close - Church Hill,2023-03-02T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
776556,Kimberley Close - Church Hill,2023-03-02T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
776556,Kimberley Close - Church Hill,2023-03-02T04:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-02T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.67
776556,Kimberley Close - Church Hill,2023-03-02T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.12
776556,Kimberley Close - Church Hill,2023-03-02T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
776556,Kimberley Close - Church Hill,2023-03-02T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.18
776556,Kimberley Close - Church Hill,2023-03-02T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.79
776556,Kimberley Close - Church Hill,2023-03-02T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.5
776556,Kimberley Close - Church Hill,2023-03-02T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.2
776556,Kimberley Close - Church Hill,2023-03-02T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.4
776556,Kimberley Close - Church Hill,2023-03-02T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
776556,Kimberley Close - Church Hill,2023-03-02T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.3
776556,Kimberley Close - Church Hill,2023-03-02T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.56
776556,Kimberley Close - Church Hill,2023-03-02T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
776556,Kimberley Close - Church Hill,2023-03-02T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.22
