Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-02T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.61
776556,Kimberley Close - Church Hill,2023-03-02T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
776556,Kimberley Close - Church Hill,2023-03-02T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.25
776556,Kimberley Close - Church Hill,2023-03-02T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.6
776556,Kimberley Close - Church Hill,2023-03-02T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
776556,Kimberley Close - Church Hill,2023-03-02T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
776556,Kimberley Close - Church Hill,2023-03-02T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
776556,Kimberley Close - Church Hill,2023-03-02T03:50:00.000+00:00,transformer,,Temperature,C,16.6
776556,Kimberley Close - Church Hill,2023-03-02T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-03-02T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
776556,Kimberley Close - Church Hill,2023-03-02T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776556,Kimberley Close - Church Hill,2023-03-02T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
776556,Kimberley Close - Church Hill,2023-03-02T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-03-02T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
776556,Kimberley Close - Church Hill,2023-03-02T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.23
776556,Kimberley Close - Church Hill,2023-03-02T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
776556,Kimberley Close - Church Hill,2023-03-02T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
776556,Kimberley Close - Church Hill,2023-03-02T03:50:00.000+00:00,busbar,,L3 Active Power,kW,20.79
776556,Kimberley Close - Church Hill,2023-03-02T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.79
776556,Kimberley Close - Church Hill,2023-03-02T03:50:00.000+00:00,busbar,,L1 Active Power,kW,26.75
776556,Kimberley Close - Church Hill,2023-03-02T03:50:00.000+00:00,busbar,,N Current (RMS),A,130.9
776556,Kimberley Close - Church Hill,2023-03-02T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
776556,Kimberley Close - Church Hill,2023-03-02T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
776556,Kimberley Close - Church Hill,2023-03-02T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
776556,Kimberley Close - Church Hill,2023-03-02T03:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-02T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.27
776556,Kimberley Close - Church Hill,2023-03-02T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.14
776556,Kimberley Close - Church Hill,2023-03-02T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.66
776556,Kimberley Close - Church Hill,2023-03-02T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.51
776556,Kimberley Close - Church Hill,2023-03-02T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.89
776556,Kimberley Close - Church Hill,2023-03-02T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.96
776556,Kimberley Close - Church Hill,2023-03-02T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,70.1
776556,Kimberley Close - Church Hill,2023-03-02T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.1
776556,Kimberley Close - Church Hill,2023-03-02T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
776556,Kimberley Close - Church Hill,2023-03-02T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.6
776556,Kimberley Close - Church Hill,2023-03-02T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.75
776556,Kimberley Close - Church Hill,2023-03-02T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-03-02T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
776556,Kimberley Close - Church Hill,2023-03-02T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.64
776556,Kimberley Close - Church Hill,2023-03-02T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.49
776556,Kimberley Close - Church Hill,2023-03-02T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.01
776556,Kimberley Close - Church Hill,2023-03-02T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,68.5
776556,Kimberley Close - Church Hill,2023-03-02T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
776556,Kimberley Close - Church Hill,2023-03-02T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
776556,Kimberley Close - Church Hill,2023-03-02T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
776556,Kimberley Close - Church Hill,2023-03-02T03:40:00.000+00:00,transformer,,Temperature,C,16.7
776556,Kimberley Close - Church Hill,2023-03-02T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-03-02T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
776556,Kimberley Close - Church Hill,2023-03-02T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776556,Kimberley Close - Church Hill,2023-03-02T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
776556,Kimberley Close - Church Hill,2023-03-02T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-03-02T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
776556,Kimberley Close - Church Hill,2023-03-02T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.02
776556,Kimberley Close - Church Hill,2023-03-02T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
776556,Kimberley Close - Church Hill,2023-03-02T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
776556,Kimberley Close - Church Hill,2023-03-02T03:40:00.000+00:00,busbar,,L3 Active Power,kW,22.15
776556,Kimberley Close - Church Hill,2023-03-02T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.38
776556,Kimberley Close - Church Hill,2023-03-02T03:40:00.000+00:00,busbar,,L1 Active Power,kW,27.97
776556,Kimberley Close - Church Hill,2023-03-02T03:40:00.000+00:00,busbar,,N Current (RMS),A,138.6
776556,Kimberley Close - Church Hill,2023-03-02T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
776556,Kimberley Close - Church Hill,2023-03-02T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
776556,Kimberley Close - Church Hill,2023-03-02T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
776556,Kimberley Close - Church Hill,2023-03-02T03:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-02T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.2
776556,Kimberley Close - Church Hill,2023-03-02T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.48
776556,Kimberley Close - Church Hill,2023-03-02T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.21
776556,Kimberley Close - Church Hill,2023-03-02T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.92
776556,Kimberley Close - Church Hill,2023-03-02T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.34
776556,Kimberley Close - Church Hill,2023-03-02T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.39
776556,Kimberley Close - Church Hill,2023-03-02T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,66.7
776556,Kimberley Close - Church Hill,2023-03-02T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.7
776556,Kimberley Close - Church Hill,2023-03-02T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
776556,Kimberley Close - Church Hill,2023-03-02T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.3
776556,Kimberley Close - Church Hill,2023-03-02T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.67
776556,Kimberley Close - Church Hill,2023-03-02T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-03-02T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
776556,Kimberley Close - Church Hill,2023-03-02T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.73
776556,Kimberley Close - Church Hill,2023-03-02T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.41
776556,Kimberley Close - Church Hill,2023-03-02T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.09
776556,Kimberley Close - Church Hill,2023-03-02T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.0
776556,Kimberley Close - Church Hill,2023-03-02T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
776556,Kimberley Close - Church Hill,2023-03-02T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
776556,Kimberley Close - Church Hill,2023-03-02T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
776556,Kimberley Close - Church Hill,2023-03-02T03:30:00.000+00:00,transformer,,Temperature,C,16.9
776556,Kimberley Close - Church Hill,2023-03-02T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-03-02T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
776556,Kimberley Close - Church Hill,2023-03-02T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776556,Kimberley Close - Church Hill,2023-03-02T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
776556,Kimberley Close - Church Hill,2023-03-02T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-03-02T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
776556,Kimberley Close - Church Hill,2023-03-02T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.87
776556,Kimberley Close - Church Hill,2023-03-02T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
776556,Kimberley Close - Church Hill,2023-03-02T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
776556,Kimberley Close - Church Hill,2023-03-02T03:30:00.000+00:00,busbar,,L3 Active Power,kW,23.65
776556,Kimberley Close - Church Hill,2023-03-02T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.75
776556,Kimberley Close - Church Hill,2023-03-02T03:30:00.000+00:00,busbar,,L1 Active Power,kW,26.48
776556,Kimberley Close - Church Hill,2023-03-02T03:30:00.000+00:00,busbar,,N Current (RMS),A,131.7
776556,Kimberley Close - Church Hill,2023-03-02T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
776556,Kimberley Close - Church Hill,2023-03-02T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
776556,Kimberley Close - Church Hill,2023-03-02T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
776556,Kimberley Close - Church Hill,2023-03-02T03:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-02T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.65
776556,Kimberley Close - Church Hill,2023-03-02T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.87
776556,Kimberley Close - Church Hill,2023-03-02T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.96
776556,Kimberley Close - Church Hill,2023-03-02T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.55
776556,Kimberley Close - Church Hill,2023-03-02T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.78
776556,Kimberley Close - Church Hill,2023-03-02T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.45
776556,Kimberley Close - Church Hill,2023-03-02T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.8
776556,Kimberley Close - Church Hill,2023-03-02T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.1
776556,Kimberley Close - Church Hill,2023-03-02T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
776556,Kimberley Close - Church Hill,2023-03-02T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.0
776556,Kimberley Close - Church Hill,2023-03-02T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
776556,Kimberley Close - Church Hill,2023-03-02T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
776556,Kimberley Close - Church Hill,2023-03-02T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
776556,Kimberley Close - Church Hill,2023-03-02T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.21
776556,Kimberley Close - Church Hill,2023-03-02T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.66
776556,Kimberley Close - Church Hill,2023-03-02T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.76
776556,Kimberley Close - Church Hill,2023-03-02T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.1
776556,Kimberley Close - Church Hill,2023-03-02T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
776556,Kimberley Close - Church Hill,2023-03-02T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
776556,Kimberley Close - Church Hill,2023-03-02T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
776556,Kimberley Close - Church Hill,2023-03-02T03:20:00.000+00:00,transformer,,Temperature,C,17.1
776556,Kimberley Close - Church Hill,2023-03-02T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-03-02T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
776556,Kimberley Close - Church Hill,2023-03-02T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776556,Kimberley Close - Church Hill,2023-03-02T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
776556,Kimberley Close - Church Hill,2023-03-02T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
776556,Kimberley Close - Church Hill,2023-03-02T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
776556,Kimberley Close - Church Hill,2023-03-02T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.82
776556,Kimberley Close - Church Hill,2023-03-02T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
776556,Kimberley Close - Church Hill,2023-03-02T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
776556,Kimberley Close - Church Hill,2023-03-02T03:20:00.000+00:00,busbar,,L3 Active Power,kW,25.76
776556,Kimberley Close - Church Hill,2023-03-02T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.44
776556,Kimberley Close - Church Hill,2023-03-02T03:20:00.000+00:00,busbar,,L1 Active Power,kW,25.21
776556,Kimberley Close - Church Hill,2023-03-02T03:20:00.000+00:00,busbar,,N Current (RMS),A,129.9
776556,Kimberley Close - Church Hill,2023-03-02T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
776556,Kimberley Close - Church Hill,2023-03-02T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
776556,Kimberley Close - Church Hill,2023-03-02T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
776556,Kimberley Close - Church Hill,2023-03-02T03:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-02T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.14
776556,Kimberley Close - Church Hill,2023-03-02T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.29
776556,Kimberley Close - Church Hill,2023-03-02T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.47
776556,Kimberley Close - Church Hill,2023-03-02T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.95
776556,Kimberley Close - Church Hill,2023-03-02T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.17
776556,Kimberley Close - Church Hill,2023-03-02T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.19
776556,Kimberley Close - Church Hill,2023-03-02T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.8
776556,Kimberley Close - Church Hill,2023-03-02T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.0
776556,Kimberley Close - Church Hill,2023-03-02T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
776556,Kimberley Close - Church Hill,2023-03-02T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.7
776556,Kimberley Close - Church Hill,2023-03-02T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.51
776556,Kimberley Close - Church Hill,2023-03-02T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
776556,Kimberley Close - Church Hill,2023-03-02T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-03-02T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.81
776556,Kimberley Close - Church Hill,2023-03-02T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.54
776556,Kimberley Close - Church Hill,2023-03-02T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.86
776556,Kimberley Close - Church Hill,2023-03-02T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
776556,Kimberley Close - Church Hill,2023-03-02T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
776556,Kimberley Close - Church Hill,2023-03-02T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
776556,Kimberley Close - Church Hill,2023-03-02T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
776556,Kimberley Close - Church Hill,2023-03-02T03:10:00.000+00:00,transformer,,Temperature,C,17.3
776556,Kimberley Close - Church Hill,2023-03-02T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-03-02T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
776556,Kimberley Close - Church Hill,2023-03-02T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776556,Kimberley Close - Church Hill,2023-03-02T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
776556,Kimberley Close - Church Hill,2023-03-02T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-03-02T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
776556,Kimberley Close - Church Hill,2023-03-02T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.64
776556,Kimberley Close - Church Hill,2023-03-02T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
776556,Kimberley Close - Church Hill,2023-03-02T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
776556,Kimberley Close - Church Hill,2023-03-02T03:10:00.000+00:00,busbar,,L3 Active Power,kW,22.76
776556,Kimberley Close - Church Hill,2023-03-02T03:10:00.000+00:00,busbar,,L2 Active Power,kW,17.72
776556,Kimberley Close - Church Hill,2023-03-02T03:10:00.000+00:00,busbar,,L1 Active Power,kW,24.04
776556,Kimberley Close - Church Hill,2023-03-02T03:10:00.000+00:00,busbar,,N Current (RMS),A,116.2
776556,Kimberley Close - Church Hill,2023-03-02T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
776556,Kimberley Close - Church Hill,2023-03-02T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
776556,Kimberley Close - Church Hill,2023-03-02T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
776556,Kimberley Close - Church Hill,2023-03-02T03:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-02T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.04
776556,Kimberley Close - Church Hill,2023-03-02T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.28
776556,Kimberley Close - Church Hill,2023-03-02T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.2
776556,Kimberley Close - Church Hill,2023-03-02T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.57
776556,Kimberley Close - Church Hill,2023-03-02T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.01
776556,Kimberley Close - Church Hill,2023-03-02T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.5
776556,Kimberley Close - Church Hill,2023-03-02T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.5
776556,Kimberley Close - Church Hill,2023-03-02T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.7
776556,Kimberley Close - Church Hill,2023-03-02T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
776556,Kimberley Close - Church Hill,2023-03-02T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.4
776556,Kimberley Close - Church Hill,2023-03-02T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.65
776556,Kimberley Close - Church Hill,2023-03-02T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
776556,Kimberley Close - Church Hill,2023-03-02T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-03-02T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.72
776556,Kimberley Close - Church Hill,2023-03-02T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.21
776556,Kimberley Close - Church Hill,2023-03-02T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.37
776556,Kimberley Close - Church Hill,2023-03-02T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
776556,Kimberley Close - Church Hill,2023-03-02T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
776556,Kimberley Close - Church Hill,2023-03-02T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
776556,Kimberley Close - Church Hill,2023-03-02T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
776556,Kimberley Close - Church Hill,2023-03-02T03:00:00.000+00:00,transformer,,Temperature,C,17.4
776556,Kimberley Close - Church Hill,2023-03-02T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-03-02T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
776556,Kimberley Close - Church Hill,2023-03-02T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776556,Kimberley Close - Church Hill,2023-03-02T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
776556,Kimberley Close - Church Hill,2023-03-02T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-03-02T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
776556,Kimberley Close - Church Hill,2023-03-02T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.69
776556,Kimberley Close - Church Hill,2023-03-02T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
776556,Kimberley Close - Church Hill,2023-03-02T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
776556,Kimberley Close - Church Hill,2023-03-02T03:00:00.000+00:00,busbar,,L3 Active Power,kW,24.29
776556,Kimberley Close - Church Hill,2023-03-02T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.22
776556,Kimberley Close - Church Hill,2023-03-02T03:00:00.000+00:00,busbar,,L1 Active Power,kW,23.87
776556,Kimberley Close - Church Hill,2023-03-02T03:00:00.000+00:00,busbar,,N Current (RMS),A,119.5
776556,Kimberley Close - Church Hill,2023-03-02T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
776556,Kimberley Close - Church Hill,2023-03-02T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
776556,Kimberley Close - Church Hill,2023-03-02T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
776556,Kimberley Close - Church Hill,2023-03-02T03:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-02T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.08
776556,Kimberley Close - Church Hill,2023-03-02T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.17
776556,Kimberley Close - Church Hill,2023-03-02T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.96
776556,Kimberley Close - Church Hill,2023-03-02T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.68
776556,Kimberley Close - Church Hill,2023-03-02T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.4
776556,Kimberley Close - Church Hill,2023-03-02T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.41
776556,Kimberley Close - Church Hill,2023-03-02T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.0
776556,Kimberley Close - Church Hill,2023-03-02T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.4
776556,Kimberley Close - Church Hill,2023-03-02T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
776556,Kimberley Close - Church Hill,2023-03-02T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.0
776556,Kimberley Close - Church Hill,2023-03-02T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.43
776556,Kimberley Close - Church Hill,2023-03-02T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
776556,Kimberley Close - Church Hill,2023-03-02T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
776556,Kimberley Close - Church Hill,2023-03-02T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.48
776556,Kimberley Close - Church Hill,2023-03-02T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.64
776556,Kimberley Close - Church Hill,2023-03-02T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.21
776556,Kimberley Close - Church Hill,2023-03-02T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.5
776556,Kimberley Close - Church Hill,2023-03-02T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
776556,Kimberley Close - Church Hill,2023-03-02T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
776556,Kimberley Close - Church Hill,2023-03-02T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
776556,Kimberley Close - Church Hill,2023-03-02T02:50:00.000+00:00,transformer,,Temperature,C,17.5
776556,Kimberley Close - Church Hill,2023-03-02T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-03-02T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
776556,Kimberley Close - Church Hill,2023-03-02T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776556,Kimberley Close - Church Hill,2023-03-02T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
776556,Kimberley Close - Church Hill,2023-03-02T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-03-02T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
776556,Kimberley Close - Church Hill,2023-03-02T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.52
776556,Kimberley Close - Church Hill,2023-03-02T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
776556,Kimberley Close - Church Hill,2023-03-02T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
776556,Kimberley Close - Church Hill,2023-03-02T02:50:00.000+00:00,busbar,,L3 Active Power,kW,23.16
776556,Kimberley Close - Church Hill,2023-03-02T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.04
776556,Kimberley Close - Church Hill,2023-03-02T02:50:00.000+00:00,busbar,,L1 Active Power,kW,26.61
776556,Kimberley Close - Church Hill,2023-03-02T02:50:00.000+00:00,busbar,,N Current (RMS),A,116.4
776556,Kimberley Close - Church Hill,2023-03-02T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
776556,Kimberley Close - Church Hill,2023-03-02T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
776556,Kimberley Close - Church Hill,2023-03-02T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
776556,Kimberley Close - Church Hill,2023-03-02T02:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-02T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.97
776556,Kimberley Close - Church Hill,2023-03-02T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.24
776556,Kimberley Close - Church Hill,2023-03-02T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.91
776556,Kimberley Close - Church Hill,2023-03-02T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.29
776556,Kimberley Close - Church Hill,2023-03-02T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.98
776556,Kimberley Close - Church Hill,2023-03-02T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.41
776556,Kimberley Close - Church Hill,2023-03-02T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.4
776556,Kimberley Close - Church Hill,2023-03-02T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.1
776556,Kimberley Close - Church Hill,2023-03-02T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
776556,Kimberley Close - Church Hill,2023-03-02T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
776556,Kimberley Close - Church Hill,2023-03-02T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.64
776556,Kimberley Close - Church Hill,2023-03-02T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
776556,Kimberley Close - Church Hill,2023-03-02T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.17
776556,Kimberley Close - Church Hill,2023-03-02T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.24
776556,Kimberley Close - Church Hill,2023-03-02T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.43
776556,Kimberley Close - Church Hill,2023-03-02T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.83
776556,Kimberley Close - Church Hill,2023-03-02T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.8
776556,Kimberley Close - Church Hill,2023-03-02T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
776556,Kimberley Close - Church Hill,2023-03-02T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
776556,Kimberley Close - Church Hill,2023-03-02T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
776556,Kimberley Close - Church Hill,2023-03-02T02:40:00.000+00:00,transformer,,Temperature,C,17.7
776556,Kimberley Close - Church Hill,2023-03-02T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
776556,Kimberley Close - Church Hill,2023-03-02T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
776556,Kimberley Close - Church Hill,2023-03-02T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776556,Kimberley Close - Church Hill,2023-03-02T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
776556,Kimberley Close - Church Hill,2023-03-02T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-03-02T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
776556,Kimberley Close - Church Hill,2023-03-02T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.61
776556,Kimberley Close - Church Hill,2023-03-02T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
776556,Kimberley Close - Church Hill,2023-03-02T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.07
776556,Kimberley Close - Church Hill,2023-03-02T02:40:00.000+00:00,busbar,,L3 Active Power,kW,23.53
776556,Kimberley Close - Church Hill,2023-03-02T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.41
776556,Kimberley Close - Church Hill,2023-03-02T02:40:00.000+00:00,busbar,,L1 Active Power,kW,24.23
776556,Kimberley Close - Church Hill,2023-03-02T02:40:00.000+00:00,busbar,,N Current (RMS),A,121.2
776556,Kimberley Close - Church Hill,2023-03-02T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
776556,Kimberley Close - Church Hill,2023-03-02T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
776556,Kimberley Close - Church Hill,2023-03-02T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
776556,Kimberley Close - Church Hill,2023-03-02T02:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-02T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.52
776556,Kimberley Close - Church Hill,2023-03-02T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.99
776556,Kimberley Close - Church Hill,2023-03-02T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.47
776556,Kimberley Close - Church Hill,2023-03-02T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.61
776556,Kimberley Close - Church Hill,2023-03-02T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.13
776556,Kimberley Close - Church Hill,2023-03-02T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.07
776556,Kimberley Close - Church Hill,2023-03-02T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.1
776556,Kimberley Close - Church Hill,2023-03-02T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.3
776556,Kimberley Close - Church Hill,2023-03-02T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
776556,Kimberley Close - Church Hill,2023-03-02T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.7
776556,Kimberley Close - Church Hill,2023-03-02T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.58
776556,Kimberley Close - Church Hill,2023-03-02T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
776556,Kimberley Close - Church Hill,2023-03-02T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.24
776556,Kimberley Close - Church Hill,2023-03-02T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.9
776556,Kimberley Close - Church Hill,2023-03-02T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.69
776556,Kimberley Close - Church Hill,2023-03-02T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.19
776556,Kimberley Close - Church Hill,2023-03-02T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.6
776556,Kimberley Close - Church Hill,2023-03-02T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
776556,Kimberley Close - Church Hill,2023-03-02T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
776556,Kimberley Close - Church Hill,2023-03-02T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
776556,Kimberley Close - Church Hill,2023-03-02T02:30:00.000+00:00,transformer,,Temperature,C,17.8
776556,Kimberley Close - Church Hill,2023-03-02T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-03-02T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
776556,Kimberley Close - Church Hill,2023-03-02T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
776556,Kimberley Close - Church Hill,2023-03-02T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
776556,Kimberley Close - Church Hill,2023-03-02T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-03-02T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
776556,Kimberley Close - Church Hill,2023-03-02T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.1
776556,Kimberley Close - Church Hill,2023-03-02T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
776556,Kimberley Close - Church Hill,2023-03-02T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
776556,Kimberley Close - Church Hill,2023-03-02T02:30:00.000+00:00,busbar,,L3 Active Power,kW,22.51
776556,Kimberley Close - Church Hill,2023-03-02T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.82
776556,Kimberley Close - Church Hill,2023-03-02T02:30:00.000+00:00,busbar,,L1 Active Power,kW,24.26
776556,Kimberley Close - Church Hill,2023-03-02T02:30:00.000+00:00,busbar,,N Current (RMS),A,122.6
776556,Kimberley Close - Church Hill,2023-03-02T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
776556,Kimberley Close - Church Hill,2023-03-02T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
776556,Kimberley Close - Church Hill,2023-03-02T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
776556,Kimberley Close - Church Hill,2023-03-02T02:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-02T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.84
776556,Kimberley Close - Church Hill,2023-03-02T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.04
776556,Kimberley Close - Church Hill,2023-03-02T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.16
776556,Kimberley Close - Church Hill,2023-03-02T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.12
776556,Kimberley Close - Church Hill,2023-03-02T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.36
776556,Kimberley Close - Church Hill,2023-03-02T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.34
776556,Kimberley Close - Church Hill,2023-03-02T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.9
776556,Kimberley Close - Church Hill,2023-03-02T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.2
776556,Kimberley Close - Church Hill,2023-03-02T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
776556,Kimberley Close - Church Hill,2023-03-02T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.7
776556,Kimberley Close - Church Hill,2023-03-02T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.46
776556,Kimberley Close - Church Hill,2023-03-02T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
776556,Kimberley Close - Church Hill,2023-03-02T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
776556,Kimberley Close - Church Hill,2023-03-02T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.55
776556,Kimberley Close - Church Hill,2023-03-02T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.02
776556,Kimberley Close - Church Hill,2023-03-02T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.51
776556,Kimberley Close - Church Hill,2023-03-02T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.4
776556,Kimberley Close - Church Hill,2023-03-02T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
776556,Kimberley Close - Church Hill,2023-03-02T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
776556,Kimberley Close - Church Hill,2023-03-02T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
776556,Kimberley Close - Church Hill,2023-03-02T02:20:00.000+00:00,transformer,,Temperature,C,18.0
776556,Kimberley Close - Church Hill,2023-03-02T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-03-02T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
776556,Kimberley Close - Church Hill,2023-03-02T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776556,Kimberley Close - Church Hill,2023-03-02T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
776556,Kimberley Close - Church Hill,2023-03-02T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-03-02T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
776556,Kimberley Close - Church Hill,2023-03-02T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.3
776556,Kimberley Close - Church Hill,2023-03-02T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
776556,Kimberley Close - Church Hill,2023-03-02T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
776556,Kimberley Close - Church Hill,2023-03-02T02:20:00.000+00:00,busbar,,L3 Active Power,kW,22.68
776556,Kimberley Close - Church Hill,2023-03-02T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.38
776556,Kimberley Close - Church Hill,2023-03-02T02:20:00.000+00:00,busbar,,L1 Active Power,kW,25.85
776556,Kimberley Close - Church Hill,2023-03-02T02:20:00.000+00:00,busbar,,N Current (RMS),A,124.3
776556,Kimberley Close - Church Hill,2023-03-02T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
776556,Kimberley Close - Church Hill,2023-03-02T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
776556,Kimberley Close - Church Hill,2023-03-02T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
776556,Kimberley Close - Church Hill,2023-03-02T02:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-02T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.36
776556,Kimberley Close - Church Hill,2023-03-02T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.91
776556,Kimberley Close - Church Hill,2023-03-02T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.13
776556,Kimberley Close - Church Hill,2023-03-02T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.34
776556,Kimberley Close - Church Hill,2023-03-02T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.91
776556,Kimberley Close - Church Hill,2023-03-02T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.03
776556,Kimberley Close - Church Hill,2023-03-02T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,70.8
776556,Kimberley Close - Church Hill,2023-03-02T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.0
776556,Kimberley Close - Church Hill,2023-03-02T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
776556,Kimberley Close - Church Hill,2023-03-02T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.5
776556,Kimberley Close - Church Hill,2023-03-02T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.49
776556,Kimberley Close - Church Hill,2023-03-02T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
776556,Kimberley Close - Church Hill,2023-03-02T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
776556,Kimberley Close - Church Hill,2023-03-02T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.62
776556,Kimberley Close - Church Hill,2023-03-02T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.04
776556,Kimberley Close - Church Hill,2023-03-02T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.1
776556,Kimberley Close - Church Hill,2023-03-02T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.1
776556,Kimberley Close - Church Hill,2023-03-02T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
776556,Kimberley Close - Church Hill,2023-03-02T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
776556,Kimberley Close - Church Hill,2023-03-02T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
776556,Kimberley Close - Church Hill,2023-03-02T02:10:00.000+00:00,transformer,,Temperature,C,18.1
776556,Kimberley Close - Church Hill,2023-03-02T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-03-02T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
776556,Kimberley Close - Church Hill,2023-03-02T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
776556,Kimberley Close - Church Hill,2023-03-02T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
776556,Kimberley Close - Church Hill,2023-03-02T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-03-02T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
776556,Kimberley Close - Church Hill,2023-03-02T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.85
776556,Kimberley Close - Church Hill,2023-03-02T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
776556,Kimberley Close - Church Hill,2023-03-02T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
776556,Kimberley Close - Church Hill,2023-03-02T02:10:00.000+00:00,busbar,,L3 Active Power,kW,22.96
776556,Kimberley Close - Church Hill,2023-03-02T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.96
776556,Kimberley Close - Church Hill,2023-03-02T02:10:00.000+00:00,busbar,,L1 Active Power,kW,28.13
776556,Kimberley Close - Church Hill,2023-03-02T02:10:00.000+00:00,busbar,,N Current (RMS),A,139.8
776556,Kimberley Close - Church Hill,2023-03-02T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
776556,Kimberley Close - Church Hill,2023-03-02T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
776556,Kimberley Close - Church Hill,2023-03-02T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
776556,Kimberley Close - Church Hill,2023-03-02T02:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-02T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.86
776556,Kimberley Close - Church Hill,2023-03-02T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.68
776556,Kimberley Close - Church Hill,2023-03-02T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.8
776556,Kimberley Close - Church Hill,2023-03-02T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.59
776556,Kimberley Close - Church Hill,2023-03-02T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.99
776556,Kimberley Close - Church Hill,2023-03-02T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.87
776556,Kimberley Close - Church Hill,2023-03-02T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,69.3
776556,Kimberley Close - Church Hill,2023-03-02T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.9
776556,Kimberley Close - Church Hill,2023-03-02T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
776556,Kimberley Close - Church Hill,2023-03-02T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.4
776556,Kimberley Close - Church Hill,2023-03-02T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.98
776556,Kimberley Close - Church Hill,2023-03-02T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
776556,Kimberley Close - Church Hill,2023-03-02T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-03-02T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.15
776556,Kimberley Close - Church Hill,2023-03-02T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.27
776556,Kimberley Close - Church Hill,2023-03-02T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.94
776556,Kimberley Close - Church Hill,2023-03-02T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.6
776556,Kimberley Close - Church Hill,2023-03-02T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
776556,Kimberley Close - Church Hill,2023-03-02T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
776556,Kimberley Close - Church Hill,2023-03-02T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
776556,Kimberley Close - Church Hill,2023-03-02T02:00:00.000+00:00,transformer,,Temperature,C,18.2
776556,Kimberley Close - Church Hill,2023-03-02T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-03-02T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
776556,Kimberley Close - Church Hill,2023-03-02T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776556,Kimberley Close - Church Hill,2023-03-02T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
776556,Kimberley Close - Church Hill,2023-03-02T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-02T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
776556,Kimberley Close - Church Hill,2023-03-02T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.84
776556,Kimberley Close - Church Hill,2023-03-02T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
776556,Kimberley Close - Church Hill,2023-03-02T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
776556,Kimberley Close - Church Hill,2023-03-02T02:00:00.000+00:00,busbar,,L3 Active Power,kW,23.74
776556,Kimberley Close - Church Hill,2023-03-02T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.26
776556,Kimberley Close - Church Hill,2023-03-02T02:00:00.000+00:00,busbar,,L1 Active Power,kW,25.81
776556,Kimberley Close - Church Hill,2023-03-02T02:00:00.000+00:00,busbar,,N Current (RMS),A,137.0
776556,Kimberley Close - Church Hill,2023-03-02T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
776556,Kimberley Close - Church Hill,2023-03-02T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
776556,Kimberley Close - Church Hill,2023-03-02T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
776556,Kimberley Close - Church Hill,2023-03-02T02:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-02T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.07
776556,Kimberley Close - Church Hill,2023-03-02T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.77
776556,Kimberley Close - Church Hill,2023-03-02T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.36
776556,Kimberley Close - Church Hill,2023-03-02T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.38
776556,Kimberley Close - Church Hill,2023-03-02T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.27
776556,Kimberley Close - Church Hill,2023-03-02T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.53
776556,Kimberley Close - Church Hill,2023-03-02T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,75.2
776556,Kimberley Close - Church Hill,2023-03-02T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.6
776556,Kimberley Close - Church Hill,2023-03-02T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
776556,Kimberley Close - Church Hill,2023-03-02T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.4
776556,Kimberley Close - Church Hill,2023-03-02T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.51
776556,Kimberley Close - Church Hill,2023-03-02T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
776556,Kimberley Close - Church Hill,2023-03-02T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-03-02T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.49
776556,Kimberley Close - Church Hill,2023-03-02T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.12
776556,Kimberley Close - Church Hill,2023-03-02T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.5
776556,Kimberley Close - Church Hill,2023-03-02T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,73.4
776556,Kimberley Close - Church Hill,2023-03-02T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
776556,Kimberley Close - Church Hill,2023-03-02T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
776556,Kimberley Close - Church Hill,2023-03-02T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
776556,Kimberley Close - Church Hill,2023-03-02T01:50:00.000+00:00,transformer,,Temperature,C,18.4
776556,Kimberley Close - Church Hill,2023-03-02T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-03-02T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
776556,Kimberley Close - Church Hill,2023-03-02T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776556,Kimberley Close - Church Hill,2023-03-02T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
