Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-02T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-03-02T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
776556,Kimberley Close - Church Hill,2023-03-02T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.58
776556,Kimberley Close - Church Hill,2023-03-02T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
776556,Kimberley Close - Church Hill,2023-03-02T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
776556,Kimberley Close - Church Hill,2023-03-02T01:50:00.000+00:00,busbar,,L3 Active Power,kW,24.87
776556,Kimberley Close - Church Hill,2023-03-02T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.4
776556,Kimberley Close - Church Hill,2023-03-02T01:50:00.000+00:00,busbar,,L1 Active Power,kW,27.03
776556,Kimberley Close - Church Hill,2023-03-02T01:50:00.000+00:00,busbar,,N Current (RMS),A,148.6
776556,Kimberley Close - Church Hill,2023-03-02T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
776556,Kimberley Close - Church Hill,2023-03-02T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
776556,Kimberley Close - Church Hill,2023-03-02T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
776556,Kimberley Close - Church Hill,2023-03-02T01:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-02T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.17
776556,Kimberley Close - Church Hill,2023-03-02T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.59
776556,Kimberley Close - Church Hill,2023-03-02T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.45
776556,Kimberley Close - Church Hill,2023-03-02T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.07
776556,Kimberley Close - Church Hill,2023-03-02T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.15
776556,Kimberley Close - Church Hill,2023-03-02T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.92
776556,Kimberley Close - Church Hill,2023-03-02T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,81.0
776556,Kimberley Close - Church Hill,2023-03-02T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.9
776556,Kimberley Close - Church Hill,2023-03-02T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
776556,Kimberley Close - Church Hill,2023-03-02T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.1
776556,Kimberley Close - Church Hill,2023-03-02T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.56
776556,Kimberley Close - Church Hill,2023-03-02T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
776556,Kimberley Close - Church Hill,2023-03-02T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-03-02T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.72
776556,Kimberley Close - Church Hill,2023-03-02T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.51
776556,Kimberley Close - Church Hill,2023-03-02T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.86
776556,Kimberley Close - Church Hill,2023-03-02T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,79.0
776556,Kimberley Close - Church Hill,2023-03-02T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
776556,Kimberley Close - Church Hill,2023-03-02T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
776556,Kimberley Close - Church Hill,2023-03-02T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
776556,Kimberley Close - Church Hill,2023-03-02T01:40:00.000+00:00,transformer,,Temperature,C,18.4
776556,Kimberley Close - Church Hill,2023-03-02T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-03-02T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
776556,Kimberley Close - Church Hill,2023-03-02T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
776556,Kimberley Close - Church Hill,2023-03-02T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
776556,Kimberley Close - Church Hill,2023-03-02T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-02T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
776556,Kimberley Close - Church Hill,2023-03-02T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.73
776556,Kimberley Close - Church Hill,2023-03-02T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
776556,Kimberley Close - Church Hill,2023-03-02T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
776556,Kimberley Close - Church Hill,2023-03-02T01:40:00.000+00:00,busbar,,L3 Active Power,kW,27.79
776556,Kimberley Close - Church Hill,2023-03-02T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.66
776556,Kimberley Close - Church Hill,2023-03-02T01:40:00.000+00:00,busbar,,L1 Active Power,kW,28.78
776556,Kimberley Close - Church Hill,2023-03-02T01:40:00.000+00:00,busbar,,N Current (RMS),A,160.0
776556,Kimberley Close - Church Hill,2023-03-02T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
776556,Kimberley Close - Church Hill,2023-03-02T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
776556,Kimberley Close - Church Hill,2023-03-02T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
776556,Kimberley Close - Church Hill,2023-03-02T01:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-02T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.8
776556,Kimberley Close - Church Hill,2023-03-02T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.5
776556,Kimberley Close - Church Hill,2023-03-02T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.49
776556,Kimberley Close - Church Hill,2023-03-02T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.64
776556,Kimberley Close - Church Hill,2023-03-02T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.02
776556,Kimberley Close - Church Hill,2023-03-02T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.27
776556,Kimberley Close - Church Hill,2023-03-02T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,79.2
776556,Kimberley Close - Church Hill,2023-03-02T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.6
776556,Kimberley Close - Church Hill,2023-03-02T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
776556,Kimberley Close - Church Hill,2023-03-02T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.2
776556,Kimberley Close - Church Hill,2023-03-02T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
776556,Kimberley Close - Church Hill,2023-03-02T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
776556,Kimberley Close - Church Hill,2023-03-02T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.16
776556,Kimberley Close - Church Hill,2023-03-02T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.65
776556,Kimberley Close - Church Hill,2023-03-02T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.29
776556,Kimberley Close - Church Hill,2023-03-02T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.99
776556,Kimberley Close - Church Hill,2023-03-02T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,77.3
776556,Kimberley Close - Church Hill,2023-03-02T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
776556,Kimberley Close - Church Hill,2023-03-02T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
776556,Kimberley Close - Church Hill,2023-03-02T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
776556,Kimberley Close - Church Hill,2023-03-02T01:30:00.000+00:00,transformer,,Temperature,C,18.3
776556,Kimberley Close - Church Hill,2023-03-02T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-03-02T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
776556,Kimberley Close - Church Hill,2023-03-02T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
776556,Kimberley Close - Church Hill,2023-03-02T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
776556,Kimberley Close - Church Hill,2023-03-02T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-03-02T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
776556,Kimberley Close - Church Hill,2023-03-02T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.18
776556,Kimberley Close - Church Hill,2023-03-02T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
776556,Kimberley Close - Church Hill,2023-03-02T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
776556,Kimberley Close - Church Hill,2023-03-02T01:30:00.000+00:00,busbar,,L3 Active Power,kW,27.29
776556,Kimberley Close - Church Hill,2023-03-02T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.32
776556,Kimberley Close - Church Hill,2023-03-02T01:30:00.000+00:00,busbar,,L1 Active Power,kW,28.26
776556,Kimberley Close - Church Hill,2023-03-02T01:30:00.000+00:00,busbar,,N Current (RMS),A,156.5
776556,Kimberley Close - Church Hill,2023-03-02T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
776556,Kimberley Close - Church Hill,2023-03-02T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
776556,Kimberley Close - Church Hill,2023-03-02T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
776556,Kimberley Close - Church Hill,2023-03-02T01:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-02T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.33
776556,Kimberley Close - Church Hill,2023-03-02T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.91
776556,Kimberley Close - Church Hill,2023-03-02T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.38
776556,Kimberley Close - Church Hill,2023-03-02T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.92
776556,Kimberley Close - Church Hill,2023-03-02T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.87
776556,Kimberley Close - Church Hill,2023-03-02T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.12
776556,Kimberley Close - Church Hill,2023-03-02T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,74.3
776556,Kimberley Close - Church Hill,2023-03-02T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.2
776556,Kimberley Close - Church Hill,2023-03-02T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
776556,Kimberley Close - Church Hill,2023-03-02T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.9
776556,Kimberley Close - Church Hill,2023-03-02T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
776556,Kimberley Close - Church Hill,2023-03-02T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
776556,Kimberley Close - Church Hill,2023-03-02T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-03-02T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.36
776556,Kimberley Close - Church Hill,2023-03-02T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.26
776556,Kimberley Close - Church Hill,2023-03-02T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.56
776556,Kimberley Close - Church Hill,2023-03-02T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,72.4
776556,Kimberley Close - Church Hill,2023-03-02T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
776556,Kimberley Close - Church Hill,2023-03-02T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
776556,Kimberley Close - Church Hill,2023-03-02T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
776556,Kimberley Close - Church Hill,2023-03-02T01:20:00.000+00:00,transformer,,Temperature,C,18.5
776556,Kimberley Close - Church Hill,2023-03-02T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-03-02T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
776556,Kimberley Close - Church Hill,2023-03-02T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776556,Kimberley Close - Church Hill,2023-03-02T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
776556,Kimberley Close - Church Hill,2023-03-02T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-02T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
776556,Kimberley Close - Church Hill,2023-03-02T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.62
776556,Kimberley Close - Church Hill,2023-03-02T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
776556,Kimberley Close - Church Hill,2023-03-02T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
776556,Kimberley Close - Church Hill,2023-03-02T01:20:00.000+00:00,busbar,,L3 Active Power,kW,26.28
776556,Kimberley Close - Church Hill,2023-03-02T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.14
776556,Kimberley Close - Church Hill,2023-03-02T01:20:00.000+00:00,busbar,,L1 Active Power,kW,26.68
776556,Kimberley Close - Church Hill,2023-03-02T01:20:00.000+00:00,busbar,,N Current (RMS),A,146.7
776556,Kimberley Close - Church Hill,2023-03-02T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
776556,Kimberley Close - Church Hill,2023-03-02T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
776556,Kimberley Close - Church Hill,2023-03-02T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
776556,Kimberley Close - Church Hill,2023-03-02T01:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-02T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.15
776556,Kimberley Close - Church Hill,2023-03-02T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.15
776556,Kimberley Close - Church Hill,2023-03-02T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.6
776556,Kimberley Close - Church Hill,2023-03-02T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.42
776556,Kimberley Close - Church Hill,2023-03-02T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.3
776556,Kimberley Close - Church Hill,2023-03-02T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.71
776556,Kimberley Close - Church Hill,2023-03-02T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,73.0
776556,Kimberley Close - Church Hill,2023-03-02T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.5
776556,Kimberley Close - Church Hill,2023-03-02T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
776556,Kimberley Close - Church Hill,2023-03-02T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.5
776556,Kimberley Close - Church Hill,2023-03-02T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
776556,Kimberley Close - Church Hill,2023-03-02T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
776556,Kimberley Close - Church Hill,2023-03-02T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.26
776556,Kimberley Close - Church Hill,2023-03-02T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.51
776556,Kimberley Close - Church Hill,2023-03-02T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.87
776556,Kimberley Close - Church Hill,2023-03-02T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.59
776556,Kimberley Close - Church Hill,2023-03-02T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,71.3
776556,Kimberley Close - Church Hill,2023-03-02T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
776556,Kimberley Close - Church Hill,2023-03-02T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
776556,Kimberley Close - Church Hill,2023-03-02T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
776556,Kimberley Close - Church Hill,2023-03-02T01:10:00.000+00:00,transformer,,Temperature,C,18.7
776556,Kimberley Close - Church Hill,2023-03-02T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-03-02T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
776556,Kimberley Close - Church Hill,2023-03-02T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
776556,Kimberley Close - Church Hill,2023-03-02T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
776556,Kimberley Close - Church Hill,2023-03-02T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-02T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
776556,Kimberley Close - Church Hill,2023-03-02T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.47
776556,Kimberley Close - Church Hill,2023-03-02T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
776556,Kimberley Close - Church Hill,2023-03-02T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
776556,Kimberley Close - Church Hill,2023-03-02T01:10:00.000+00:00,busbar,,L3 Active Power,kW,23.93
776556,Kimberley Close - Church Hill,2023-03-02T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.17
776556,Kimberley Close - Church Hill,2023-03-02T01:10:00.000+00:00,busbar,,L1 Active Power,kW,29.29
776556,Kimberley Close - Church Hill,2023-03-02T01:10:00.000+00:00,busbar,,N Current (RMS),A,144.3
776556,Kimberley Close - Church Hill,2023-03-02T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
776556,Kimberley Close - Church Hill,2023-03-02T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
776556,Kimberley Close - Church Hill,2023-03-02T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
776556,Kimberley Close - Church Hill,2023-03-02T01:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-02T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.13
776556,Kimberley Close - Church Hill,2023-03-02T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.87
776556,Kimberley Close - Church Hill,2023-03-02T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.37
776556,Kimberley Close - Church Hill,2023-03-02T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.62
776556,Kimberley Close - Church Hill,2023-03-02T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.69
776556,Kimberley Close - Church Hill,2023-03-02T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.91
776556,Kimberley Close - Church Hill,2023-03-02T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.9
776556,Kimberley Close - Church Hill,2023-03-02T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.7
776556,Kimberley Close - Church Hill,2023-03-02T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
776556,Kimberley Close - Church Hill,2023-03-02T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.6
776556,Kimberley Close - Church Hill,2023-03-02T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.56
776556,Kimberley Close - Church Hill,2023-03-02T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
776556,Kimberley Close - Church Hill,2023-03-02T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.2
776556,Kimberley Close - Church Hill,2023-03-02T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.05
776556,Kimberley Close - Church Hill,2023-03-02T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.15
776556,Kimberley Close - Church Hill,2023-03-02T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.98
776556,Kimberley Close - Church Hill,2023-03-02T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.5
776556,Kimberley Close - Church Hill,2023-03-02T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
776556,Kimberley Close - Church Hill,2023-03-02T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
776556,Kimberley Close - Church Hill,2023-03-02T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
776556,Kimberley Close - Church Hill,2023-03-02T01:00:00.000+00:00,transformer,,Temperature,C,19.0
776556,Kimberley Close - Church Hill,2023-03-02T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-02T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
776556,Kimberley Close - Church Hill,2023-03-02T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776556,Kimberley Close - Church Hill,2023-03-02T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
776556,Kimberley Close - Church Hill,2023-03-02T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-03-02T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
776556,Kimberley Close - Church Hill,2023-03-02T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.69
776556,Kimberley Close - Church Hill,2023-03-02T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
776556,Kimberley Close - Church Hill,2023-03-02T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
776556,Kimberley Close - Church Hill,2023-03-02T01:00:00.000+00:00,busbar,,L3 Active Power,kW,22.68
776556,Kimberley Close - Church Hill,2023-03-02T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.83
776556,Kimberley Close - Church Hill,2023-03-02T01:00:00.000+00:00,busbar,,L1 Active Power,kW,27.89
776556,Kimberley Close - Church Hill,2023-03-02T01:00:00.000+00:00,busbar,,N Current (RMS),A,120.4
776556,Kimberley Close - Church Hill,2023-03-02T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
776556,Kimberley Close - Church Hill,2023-03-02T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
776556,Kimberley Close - Church Hill,2023-03-02T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
776556,Kimberley Close - Church Hill,2023-03-02T01:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-02T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.0
776556,Kimberley Close - Church Hill,2023-03-02T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.79
776556,Kimberley Close - Church Hill,2023-03-02T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.77
776556,Kimberley Close - Church Hill,2023-03-02T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.65
776556,Kimberley Close - Church Hill,2023-03-02T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.38
776556,Kimberley Close - Church Hill,2023-03-02T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.46
776556,Kimberley Close - Church Hill,2023-03-02T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.5
776556,Kimberley Close - Church Hill,2023-03-02T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.2
776556,Kimberley Close - Church Hill,2023-03-02T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
776556,Kimberley Close - Church Hill,2023-03-02T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.3
776556,Kimberley Close - Church Hill,2023-03-02T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
776556,Kimberley Close - Church Hill,2023-03-02T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
776556,Kimberley Close - Church Hill,2023-03-02T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.11
776556,Kimberley Close - Church Hill,2023-03-02T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.34
776556,Kimberley Close - Church Hill,2023-03-02T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.98
776556,Kimberley Close - Church Hill,2023-03-02T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.08
776556,Kimberley Close - Church Hill,2023-03-02T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.1
776556,Kimberley Close - Church Hill,2023-03-02T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
776556,Kimberley Close - Church Hill,2023-03-02T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
776556,Kimberley Close - Church Hill,2023-03-02T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
776556,Kimberley Close - Church Hill,2023-03-02T00:50:00.000+00:00,transformer,,Temperature,C,19.2
776556,Kimberley Close - Church Hill,2023-03-02T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-02T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
776556,Kimberley Close - Church Hill,2023-03-02T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776556,Kimberley Close - Church Hill,2023-03-02T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
776556,Kimberley Close - Church Hill,2023-03-02T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-02T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
776556,Kimberley Close - Church Hill,2023-03-02T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.24
776556,Kimberley Close - Church Hill,2023-03-02T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
776556,Kimberley Close - Church Hill,2023-03-02T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
776556,Kimberley Close - Church Hill,2023-03-02T00:50:00.000+00:00,busbar,,L3 Active Power,kW,21.99
776556,Kimberley Close - Church Hill,2023-03-02T00:50:00.000+00:00,busbar,,L2 Active Power,kW,23.36
776556,Kimberley Close - Church Hill,2023-03-02T00:50:00.000+00:00,busbar,,L1 Active Power,kW,28.54
776556,Kimberley Close - Church Hill,2023-03-02T00:50:00.000+00:00,busbar,,N Current (RMS),A,119.6
776556,Kimberley Close - Church Hill,2023-03-02T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
776556,Kimberley Close - Church Hill,2023-03-02T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
776556,Kimberley Close - Church Hill,2023-03-02T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
776556,Kimberley Close - Church Hill,2023-03-02T00:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-02T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.87
776556,Kimberley Close - Church Hill,2023-03-02T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.44
776556,Kimberley Close - Church Hill,2023-03-02T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.5
776556,Kimberley Close - Church Hill,2023-03-02T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.98
776556,Kimberley Close - Church Hill,2023-03-02T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.66
776556,Kimberley Close - Church Hill,2023-03-02T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.52
776556,Kimberley Close - Church Hill,2023-03-02T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,67.9
776556,Kimberley Close - Church Hill,2023-03-02T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.9
776556,Kimberley Close - Church Hill,2023-03-02T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
776556,Kimberley Close - Church Hill,2023-03-02T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.1
776556,Kimberley Close - Church Hill,2023-03-02T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-03-02T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
776556,Kimberley Close - Church Hill,2023-03-02T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-03-02T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.34
776556,Kimberley Close - Church Hill,2023-03-02T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.68
776556,Kimberley Close - Church Hill,2023-03-02T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.12
776556,Kimberley Close - Church Hill,2023-03-02T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.3
776556,Kimberley Close - Church Hill,2023-03-02T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
776556,Kimberley Close - Church Hill,2023-03-02T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
776556,Kimberley Close - Church Hill,2023-03-02T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
776556,Kimberley Close - Church Hill,2023-03-02T00:40:00.000+00:00,transformer,,Temperature,C,19.3
776556,Kimberley Close - Church Hill,2023-03-02T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-02T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
776556,Kimberley Close - Church Hill,2023-03-02T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-03-02T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
776556,Kimberley Close - Church Hill,2023-03-02T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-03-02T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
776556,Kimberley Close - Church Hill,2023-03-02T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.58
776556,Kimberley Close - Church Hill,2023-03-02T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
776556,Kimberley Close - Church Hill,2023-03-02T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
776556,Kimberley Close - Church Hill,2023-03-02T00:40:00.000+00:00,busbar,,L3 Active Power,kW,25.31
776556,Kimberley Close - Church Hill,2023-03-02T00:40:00.000+00:00,busbar,,L2 Active Power,kW,20.33
776556,Kimberley Close - Church Hill,2023-03-02T00:40:00.000+00:00,busbar,,L1 Active Power,kW,30.65
776556,Kimberley Close - Church Hill,2023-03-02T00:40:00.000+00:00,busbar,,N Current (RMS),A,134.2
776556,Kimberley Close - Church Hill,2023-03-02T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
776556,Kimberley Close - Church Hill,2023-03-02T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
776556,Kimberley Close - Church Hill,2023-03-02T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
776556,Kimberley Close - Church Hill,2023-03-02T00:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-02T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.78
776556,Kimberley Close - Church Hill,2023-03-02T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.9
776556,Kimberley Close - Church Hill,2023-03-02T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.07
776556,Kimberley Close - Church Hill,2023-03-02T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.49
776556,Kimberley Close - Church Hill,2023-03-02T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.08
776556,Kimberley Close - Church Hill,2023-03-02T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.78
776556,Kimberley Close - Church Hill,2023-03-02T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.1
776556,Kimberley Close - Church Hill,2023-03-02T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.7
776556,Kimberley Close - Church Hill,2023-03-02T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.1
776556,Kimberley Close - Church Hill,2023-03-02T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.6
776556,Kimberley Close - Church Hill,2023-03-02T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
776556,Kimberley Close - Church Hill,2023-03-02T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-03-02T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
776556,Kimberley Close - Church Hill,2023-03-02T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.14
776556,Kimberley Close - Church Hill,2023-03-02T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.48
776556,Kimberley Close - Church Hill,2023-03-02T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.78
776556,Kimberley Close - Church Hill,2023-03-02T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.5
776556,Kimberley Close - Church Hill,2023-03-02T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
776556,Kimberley Close - Church Hill,2023-03-02T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
776556,Kimberley Close - Church Hill,2023-03-02T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
776556,Kimberley Close - Church Hill,2023-03-02T00:30:00.000+00:00,transformer,,Temperature,C,19.5
776556,Kimberley Close - Church Hill,2023-03-02T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-02T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
776556,Kimberley Close - Church Hill,2023-03-02T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776556,Kimberley Close - Church Hill,2023-03-02T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
776556,Kimberley Close - Church Hill,2023-03-02T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-02T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
776556,Kimberley Close - Church Hill,2023-03-02T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.33
776556,Kimberley Close - Church Hill,2023-03-02T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
776556,Kimberley Close - Church Hill,2023-03-02T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
776556,Kimberley Close - Church Hill,2023-03-02T00:30:00.000+00:00,busbar,,L3 Active Power,kW,27.64
776556,Kimberley Close - Church Hill,2023-03-02T00:30:00.000+00:00,busbar,,L2 Active Power,kW,25.56
776556,Kimberley Close - Church Hill,2023-03-02T00:30:00.000+00:00,busbar,,L1 Active Power,kW,29.56
776556,Kimberley Close - Church Hill,2023-03-02T00:30:00.000+00:00,busbar,,N Current (RMS),A,122.6
776556,Kimberley Close - Church Hill,2023-03-02T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
776556,Kimberley Close - Church Hill,2023-03-02T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
776556,Kimberley Close - Church Hill,2023-03-02T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
776556,Kimberley Close - Church Hill,2023-03-02T00:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-02T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.68
776556,Kimberley Close - Church Hill,2023-03-02T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.97
776556,Kimberley Close - Church Hill,2023-03-02T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.53
776556,Kimberley Close - Church Hill,2023-03-02T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.76
776556,Kimberley Close - Church Hill,2023-03-02T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.84
776556,Kimberley Close - Church Hill,2023-03-02T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.9
776556,Kimberley Close - Church Hill,2023-03-02T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,67.0
776556,Kimberley Close - Church Hill,2023-03-02T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.1
776556,Kimberley Close - Church Hill,2023-03-02T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
776556,Kimberley Close - Church Hill,2023-03-02T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.8
776556,Kimberley Close - Church Hill,2023-03-02T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
776556,Kimberley Close - Church Hill,2023-03-02T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-03-02T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
776556,Kimberley Close - Church Hill,2023-03-02T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.21
776556,Kimberley Close - Church Hill,2023-03-02T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.55
776556,Kimberley Close - Church Hill,2023-03-02T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.54
776556,Kimberley Close - Church Hill,2023-03-02T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.3
776556,Kimberley Close - Church Hill,2023-03-02T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
776556,Kimberley Close - Church Hill,2023-03-02T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
776556,Kimberley Close - Church Hill,2023-03-02T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
776556,Kimberley Close - Church Hill,2023-03-02T00:20:00.000+00:00,transformer,,Temperature,C,19.6
776556,Kimberley Close - Church Hill,2023-03-02T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-03-02T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
776556,Kimberley Close - Church Hill,2023-03-02T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-03-02T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
776556,Kimberley Close - Church Hill,2023-03-02T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-02T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
776556,Kimberley Close - Church Hill,2023-03-02T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.95
776556,Kimberley Close - Church Hill,2023-03-02T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
776556,Kimberley Close - Church Hill,2023-03-02T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
776556,Kimberley Close - Church Hill,2023-03-02T00:20:00.000+00:00,busbar,,L3 Active Power,kW,28.97
776556,Kimberley Close - Church Hill,2023-03-02T00:20:00.000+00:00,busbar,,L2 Active Power,kW,23.39
776556,Kimberley Close - Church Hill,2023-03-02T00:20:00.000+00:00,busbar,,L1 Active Power,kW,28.44
776556,Kimberley Close - Church Hill,2023-03-02T00:20:00.000+00:00,busbar,,N Current (RMS),A,132.3
776556,Kimberley Close - Church Hill,2023-03-02T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
776556,Kimberley Close - Church Hill,2023-03-02T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
776556,Kimberley Close - Church Hill,2023-03-02T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
776556,Kimberley Close - Church Hill,2023-03-02T00:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-02T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.05
776556,Kimberley Close - Church Hill,2023-03-02T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.01
776556,Kimberley Close - Church Hill,2023-03-02T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.02
776556,Kimberley Close - Church Hill,2023-03-02T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.62
776556,Kimberley Close - Church Hill,2023-03-02T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.45
776556,Kimberley Close - Church Hill,2023-03-02T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.14
776556,Kimberley Close - Church Hill,2023-03-02T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,69.2
776556,Kimberley Close - Church Hill,2023-03-02T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.8
776556,Kimberley Close - Church Hill,2023-03-02T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
776556,Kimberley Close - Church Hill,2023-03-02T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.8
776556,Kimberley Close - Church Hill,2023-03-02T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-03-02T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-03-02T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
776556,Kimberley Close - Church Hill,2023-03-02T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.83
776556,Kimberley Close - Church Hill,2023-03-02T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.21
776556,Kimberley Close - Church Hill,2023-03-02T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.04
776556,Kimberley Close - Church Hill,2023-03-02T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.5
776556,Kimberley Close - Church Hill,2023-03-02T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
776556,Kimberley Close - Church Hill,2023-03-02T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
776556,Kimberley Close - Church Hill,2023-03-02T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
776556,Kimberley Close - Church Hill,2023-03-02T00:10:00.000+00:00,transformer,,Temperature,C,19.8
776556,Kimberley Close - Church Hill,2023-03-02T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-03-02T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
776556,Kimberley Close - Church Hill,2023-03-02T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
776556,Kimberley Close - Church Hill,2023-03-02T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
776556,Kimberley Close - Church Hill,2023-03-02T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-02T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
776556,Kimberley Close - Church Hill,2023-03-02T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.93
776556,Kimberley Close - Church Hill,2023-03-02T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
776556,Kimberley Close - Church Hill,2023-03-02T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
776556,Kimberley Close - Church Hill,2023-03-02T00:10:00.000+00:00,busbar,,L3 Active Power,kW,30.45
776556,Kimberley Close - Church Hill,2023-03-02T00:10:00.000+00:00,busbar,,L2 Active Power,kW,24.65
776556,Kimberley Close - Church Hill,2023-03-02T00:10:00.000+00:00,busbar,,L1 Active Power,kW,32.17
776556,Kimberley Close - Church Hill,2023-03-02T00:10:00.000+00:00,busbar,,N Current (RMS),A,136.7
776556,Kimberley Close - Church Hill,2023-03-02T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
776556,Kimberley Close - Church Hill,2023-03-02T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
776556,Kimberley Close - Church Hill,2023-03-02T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
776556,Kimberley Close - Church Hill,2023-03-02T00:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-02T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.94
776556,Kimberley Close - Church Hill,2023-03-02T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.79
776556,Kimberley Close - Church Hill,2023-03-02T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.09
776556,Kimberley Close - Church Hill,2023-03-02T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.38
776556,Kimberley Close - Church Hill,2023-03-02T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.62
776556,Kimberley Close - Church Hill,2023-03-02T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.85
776556,Kimberley Close - Church Hill,2023-03-02T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,80.3
776556,Kimberley Close - Church Hill,2023-03-02T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.4
776556,Kimberley Close - Church Hill,2023-03-02T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
776556,Kimberley Close - Church Hill,2023-03-02T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.8
776556,Kimberley Close - Church Hill,2023-03-02T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-03-02T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
776556,Kimberley Close - Church Hill,2023-03-02T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
776556,Kimberley Close - Church Hill,2023-03-02T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.57
776556,Kimberley Close - Church Hill,2023-03-02T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.06
776556,Kimberley Close - Church Hill,2023-03-02T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.59
776556,Kimberley Close - Church Hill,2023-03-02T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,78.2
776556,Kimberley Close - Church Hill,2023-03-02T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
776556,Kimberley Close - Church Hill,2023-03-02T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
776556,Kimberley Close - Church Hill,2023-03-02T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
776556,Kimberley Close - Church Hill,2023-03-02T00:00:00.000+00:00,transformer,,Temperature,C,20.1
776556,Kimberley Close - Church Hill,2023-03-02T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-03-02T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
776556,Kimberley Close - Church Hill,2023-03-02T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776556,Kimberley Close - Church Hill,2023-03-02T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
776556,Kimberley Close - Church Hill,2023-03-02T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-02T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
776556,Kimberley Close - Church Hill,2023-03-02T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.94
776556,Kimberley Close - Church Hill,2023-03-02T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
776556,Kimberley Close - Church Hill,2023-03-02T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
776556,Kimberley Close - Church Hill,2023-03-02T00:00:00.000+00:00,busbar,,L3 Active Power,kW,34.95
776556,Kimberley Close - Church Hill,2023-03-02T00:00:00.000+00:00,busbar,,L2 Active Power,kW,22.68
776556,Kimberley Close - Church Hill,2023-03-02T00:00:00.000+00:00,busbar,,L1 Active Power,kW,30.44
776556,Kimberley Close - Church Hill,2023-03-02T00:00:00.000+00:00,busbar,,N Current (RMS),A,158.5
776556,Kimberley Close - Church Hill,2023-03-02T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
776556,Kimberley Close - Church Hill,2023-03-02T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
776556,Kimberley Close - Church Hill,2023-03-02T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
776556,Kimberley Close - Church Hill,2023-03-02T00:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-03T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.58
776556,Kimberley Close - Church Hill,2023-03-03T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.06
776556,Kimberley Close - Church Hill,2023-03-03T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.0
776556,Kimberley Close - Church Hill,2023-03-03T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.05
776556,Kimberley Close - Church Hill,2023-03-03T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.96
776556,Kimberley Close - Church Hill,2023-03-03T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.88
776556,Kimberley Close - Church Hill,2023-03-03T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,69.7
776556,Kimberley Close - Church Hill,2023-03-03T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.0
776556,Kimberley Close - Church Hill,2023-03-03T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.0
776556,Kimberley Close - Church Hill,2023-03-03T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
776556,Kimberley Close - Church Hill,2023-03-03T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-03-03T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.17
776556,Kimberley Close - Church Hill,2023-03-03T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-03-03T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.39
776556,Kimberley Close - Church Hill,2023-03-03T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.84
776556,Kimberley Close - Church Hill,2023-03-03T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.57
776556,Kimberley Close - Church Hill,2023-03-03T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.9
776556,Kimberley Close - Church Hill,2023-03-03T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
776556,Kimberley Close - Church Hill,2023-03-03T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
776556,Kimberley Close - Church Hill,2023-03-03T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
776556,Kimberley Close - Church Hill,2023-03-03T23:50:00.000+00:00,transformer,,Temperature,C,20.7
776556,Kimberley Close - Church Hill,2023-03-03T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-03-03T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
776556,Kimberley Close - Church Hill,2023-03-03T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-03T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
776556,Kimberley Close - Church Hill,2023-03-03T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776556,Kimberley Close - Church Hill,2023-03-03T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
776556,Kimberley Close - Church Hill,2023-03-03T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.38
776556,Kimberley Close - Church Hill,2023-03-03T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
776556,Kimberley Close - Church Hill,2023-03-03T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
776556,Kimberley Close - Church Hill,2023-03-03T23:50:00.000+00:00,busbar,,L3 Active Power,kW,26.44
776556,Kimberley Close - Church Hill,2023-03-03T23:50:00.000+00:00,busbar,,L2 Active Power,kW,25.8
776556,Kimberley Close - Church Hill,2023-03-03T23:50:00.000+00:00,busbar,,L1 Active Power,kW,26.45
776556,Kimberley Close - Church Hill,2023-03-03T23:50:00.000+00:00,busbar,,N Current (RMS),A,137.6
776556,Kimberley Close - Church Hill,2023-03-03T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
776556,Kimberley Close - Church Hill,2023-03-03T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
776556,Kimberley Close - Church Hill,2023-03-03T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
