Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-03T23:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-03T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.13
776556,Kimberley Close - Church Hill,2023-03-03T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.17
776556,Kimberley Close - Church Hill,2023-03-03T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.97
776556,Kimberley Close - Church Hill,2023-03-03T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.32
776556,Kimberley Close - Church Hill,2023-03-03T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.18
776556,Kimberley Close - Church Hill,2023-03-03T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.47
776556,Kimberley Close - Church Hill,2023-03-03T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,71.2
776556,Kimberley Close - Church Hill,2023-03-03T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.8
776556,Kimberley Close - Church Hill,2023-03-03T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.2
776556,Kimberley Close - Church Hill,2023-03-03T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
776556,Kimberley Close - Church Hill,2023-03-03T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
776556,Kimberley Close - Church Hill,2023-03-03T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-03-03T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.21
776556,Kimberley Close - Church Hill,2023-03-03T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.26
776556,Kimberley Close - Church Hill,2023-03-03T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.85
776556,Kimberley Close - Church Hill,2023-03-03T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.77
776556,Kimberley Close - Church Hill,2023-03-03T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,69.4
776556,Kimberley Close - Church Hill,2023-03-03T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
776556,Kimberley Close - Church Hill,2023-03-03T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
776556,Kimberley Close - Church Hill,2023-03-03T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
776556,Kimberley Close - Church Hill,2023-03-03T23:40:00.000+00:00,transformer,,Temperature,C,20.8
776556,Kimberley Close - Church Hill,2023-03-03T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-03-03T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
776556,Kimberley Close - Church Hill,2023-03-03T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-03-03T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
776556,Kimberley Close - Church Hill,2023-03-03T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-03-03T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
776556,Kimberley Close - Church Hill,2023-03-03T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.9
776556,Kimberley Close - Church Hill,2023-03-03T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
776556,Kimberley Close - Church Hill,2023-03-03T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
776556,Kimberley Close - Church Hill,2023-03-03T23:40:00.000+00:00,busbar,,L3 Active Power,kW,27.58
776556,Kimberley Close - Church Hill,2023-03-03T23:40:00.000+00:00,busbar,,L2 Active Power,kW,26.04
776556,Kimberley Close - Church Hill,2023-03-03T23:40:00.000+00:00,busbar,,L1 Active Power,kW,27.24
776556,Kimberley Close - Church Hill,2023-03-03T23:40:00.000+00:00,busbar,,N Current (RMS),A,140.6
776556,Kimberley Close - Church Hill,2023-03-03T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
776556,Kimberley Close - Church Hill,2023-03-03T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
776556,Kimberley Close - Church Hill,2023-03-03T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
776556,Kimberley Close - Church Hill,2023-03-03T23:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-03T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.83
776556,Kimberley Close - Church Hill,2023-03-03T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.33
776556,Kimberley Close - Church Hill,2023-03-03T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.4
776556,Kimberley Close - Church Hill,2023-03-03T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.41
776556,Kimberley Close - Church Hill,2023-03-03T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.36
776556,Kimberley Close - Church Hill,2023-03-03T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.49
776556,Kimberley Close - Church Hill,2023-03-03T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,76.3
776556,Kimberley Close - Church Hill,2023-03-03T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.4
776556,Kimberley Close - Church Hill,2023-03-03T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.7
776556,Kimberley Close - Church Hill,2023-03-03T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.8
776556,Kimberley Close - Church Hill,2023-03-03T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
776556,Kimberley Close - Church Hill,2023-03-03T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-03-03T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-03-03T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.34
776556,Kimberley Close - Church Hill,2023-03-03T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.16
776556,Kimberley Close - Church Hill,2023-03-03T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.28
776556,Kimberley Close - Church Hill,2023-03-03T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,74.4
776556,Kimberley Close - Church Hill,2023-03-03T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
776556,Kimberley Close - Church Hill,2023-03-03T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
776556,Kimberley Close - Church Hill,2023-03-03T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
776556,Kimberley Close - Church Hill,2023-03-03T23:30:00.000+00:00,transformer,,Temperature,C,21.2
776556,Kimberley Close - Church Hill,2023-03-03T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-03T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
776556,Kimberley Close - Church Hill,2023-03-03T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-03-03T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
776556,Kimberley Close - Church Hill,2023-03-03T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-03-03T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
776556,Kimberley Close - Church Hill,2023-03-03T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.11
776556,Kimberley Close - Church Hill,2023-03-03T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
776556,Kimberley Close - Church Hill,2023-03-03T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
776556,Kimberley Close - Church Hill,2023-03-03T23:30:00.000+00:00,busbar,,L3 Active Power,kW,30.75
776556,Kimberley Close - Church Hill,2023-03-03T23:30:00.000+00:00,busbar,,L2 Active Power,kW,24.52
776556,Kimberley Close - Church Hill,2023-03-03T23:30:00.000+00:00,busbar,,L1 Active Power,kW,30.77
776556,Kimberley Close - Church Hill,2023-03-03T23:30:00.000+00:00,busbar,,N Current (RMS),A,150.8
776556,Kimberley Close - Church Hill,2023-03-03T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
776556,Kimberley Close - Church Hill,2023-03-03T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
776556,Kimberley Close - Church Hill,2023-03-03T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
776556,Kimberley Close - Church Hill,2023-03-03T23:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-03T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.11
776556,Kimberley Close - Church Hill,2023-03-03T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.36
776556,Kimberley Close - Church Hill,2023-03-03T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.88
776556,Kimberley Close - Church Hill,2023-03-03T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.44
776556,Kimberley Close - Church Hill,2023-03-03T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.18
776556,Kimberley Close - Church Hill,2023-03-03T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.72
776556,Kimberley Close - Church Hill,2023-03-03T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,84.4
776556,Kimberley Close - Church Hill,2023-03-03T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.0
776556,Kimberley Close - Church Hill,2023-03-03T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
776556,Kimberley Close - Church Hill,2023-03-03T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.3
776556,Kimberley Close - Church Hill,2023-03-03T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
776556,Kimberley Close - Church Hill,2023-03-03T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-03-03T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-03-03T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.99
776556,Kimberley Close - Church Hill,2023-03-03T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.96
776556,Kimberley Close - Church Hill,2023-03-03T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.86
776556,Kimberley Close - Church Hill,2023-03-03T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,82.2
776556,Kimberley Close - Church Hill,2023-03-03T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.7
776556,Kimberley Close - Church Hill,2023-03-03T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
776556,Kimberley Close - Church Hill,2023-03-03T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
776556,Kimberley Close - Church Hill,2023-03-03T23:20:00.000+00:00,transformer,,Temperature,C,21.3
776556,Kimberley Close - Church Hill,2023-03-03T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-03-03T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
776556,Kimberley Close - Church Hill,2023-03-03T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-03T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
776556,Kimberley Close - Church Hill,2023-03-03T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776556,Kimberley Close - Church Hill,2023-03-03T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
776556,Kimberley Close - Church Hill,2023-03-03T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.64
776556,Kimberley Close - Church Hill,2023-03-03T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
776556,Kimberley Close - Church Hill,2023-03-03T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
776556,Kimberley Close - Church Hill,2023-03-03T23:20:00.000+00:00,busbar,,L3 Active Power,kW,34.44
776556,Kimberley Close - Church Hill,2023-03-03T23:20:00.000+00:00,busbar,,L2 Active Power,kW,24.13
776556,Kimberley Close - Church Hill,2023-03-03T23:20:00.000+00:00,busbar,,L1 Active Power,kW,32.58
776556,Kimberley Close - Church Hill,2023-03-03T23:20:00.000+00:00,busbar,,N Current (RMS),A,166.6
776556,Kimberley Close - Church Hill,2023-03-03T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
776556,Kimberley Close - Church Hill,2023-03-03T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
776556,Kimberley Close - Church Hill,2023-03-03T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
776556,Kimberley Close - Church Hill,2023-03-03T23:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-03T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.55
776556,Kimberley Close - Church Hill,2023-03-03T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.66
776556,Kimberley Close - Church Hill,2023-03-03T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.58
776556,Kimberley Close - Church Hill,2023-03-03T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.47
776556,Kimberley Close - Church Hill,2023-03-03T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.53
776556,Kimberley Close - Church Hill,2023-03-03T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.19
776556,Kimberley Close - Church Hill,2023-03-03T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,91.3
776556,Kimberley Close - Church Hill,2023-03-03T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.8
776556,Kimberley Close - Church Hill,2023-03-03T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
776556,Kimberley Close - Church Hill,2023-03-03T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.8
776556,Kimberley Close - Church Hill,2023-03-03T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
776556,Kimberley Close - Church Hill,2023-03-03T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
776556,Kimberley Close - Church Hill,2023-03-03T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-03-03T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.17
776556,Kimberley Close - Church Hill,2023-03-03T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.3
776556,Kimberley Close - Church Hill,2023-03-03T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.65
776556,Kimberley Close - Church Hill,2023-03-03T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,88.9
776556,Kimberley Close - Church Hill,2023-03-03T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.4
776556,Kimberley Close - Church Hill,2023-03-03T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
776556,Kimberley Close - Church Hill,2023-03-03T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.5
776556,Kimberley Close - Church Hill,2023-03-03T23:10:00.000+00:00,transformer,,Temperature,C,21.4
776556,Kimberley Close - Church Hill,2023-03-03T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-03-03T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
776556,Kimberley Close - Church Hill,2023-03-03T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-03-03T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
776556,Kimberley Close - Church Hill,2023-03-03T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776556,Kimberley Close - Church Hill,2023-03-03T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
776556,Kimberley Close - Church Hill,2023-03-03T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.56
776556,Kimberley Close - Church Hill,2023-03-03T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
776556,Kimberley Close - Church Hill,2023-03-03T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
776556,Kimberley Close - Church Hill,2023-03-03T23:10:00.000+00:00,busbar,,L3 Active Power,kW,41.64
776556,Kimberley Close - Church Hill,2023-03-03T23:10:00.000+00:00,busbar,,L2 Active Power,kW,27.84
776556,Kimberley Close - Church Hill,2023-03-03T23:10:00.000+00:00,busbar,,L1 Active Power,kW,33.85
776556,Kimberley Close - Church Hill,2023-03-03T23:10:00.000+00:00,busbar,,N Current (RMS),A,180.2
776556,Kimberley Close - Church Hill,2023-03-03T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
776556,Kimberley Close - Church Hill,2023-03-03T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
776556,Kimberley Close - Church Hill,2023-03-03T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
776556,Kimberley Close - Church Hill,2023-03-03T23:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-03T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.39
776556,Kimberley Close - Church Hill,2023-03-03T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.94
776556,Kimberley Close - Church Hill,2023-03-03T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.98
776556,Kimberley Close - Church Hill,2023-03-03T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.79
776556,Kimberley Close - Church Hill,2023-03-03T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.74
776556,Kimberley Close - Church Hill,2023-03-03T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.96
776556,Kimberley Close - Church Hill,2023-03-03T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,90.7
776556,Kimberley Close - Church Hill,2023-03-03T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.4
776556,Kimberley Close - Church Hill,2023-03-03T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.3
776556,Kimberley Close - Church Hill,2023-03-03T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.2
776556,Kimberley Close - Church Hill,2023-03-03T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
776556,Kimberley Close - Church Hill,2023-03-03T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
776556,Kimberley Close - Church Hill,2023-03-03T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
776556,Kimberley Close - Church Hill,2023-03-03T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.43
776556,Kimberley Close - Church Hill,2023-03-03T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.81
776556,Kimberley Close - Church Hill,2023-03-03T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.41
776556,Kimberley Close - Church Hill,2023-03-03T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,88.3
776556,Kimberley Close - Church Hill,2023-03-03T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.4
776556,Kimberley Close - Church Hill,2023-03-03T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.9
776556,Kimberley Close - Church Hill,2023-03-03T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.1
776556,Kimberley Close - Church Hill,2023-03-03T23:00:00.000+00:00,transformer,,Temperature,C,21.6
776556,Kimberley Close - Church Hill,2023-03-03T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-03-03T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
776556,Kimberley Close - Church Hill,2023-03-03T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-03-03T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
776556,Kimberley Close - Church Hill,2023-03-03T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776556,Kimberley Close - Church Hill,2023-03-03T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
776556,Kimberley Close - Church Hill,2023-03-03T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
776556,Kimberley Close - Church Hill,2023-03-03T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
776556,Kimberley Close - Church Hill,2023-03-03T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
776556,Kimberley Close - Church Hill,2023-03-03T23:00:00.000+00:00,busbar,,L3 Active Power,kW,42.23
776556,Kimberley Close - Church Hill,2023-03-03T23:00:00.000+00:00,busbar,,L2 Active Power,kW,30.55
776556,Kimberley Close - Church Hill,2023-03-03T23:00:00.000+00:00,busbar,,L1 Active Power,kW,32.37
776556,Kimberley Close - Church Hill,2023-03-03T23:00:00.000+00:00,busbar,,N Current (RMS),A,179.0
776556,Kimberley Close - Church Hill,2023-03-03T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
776556,Kimberley Close - Church Hill,2023-03-03T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
776556,Kimberley Close - Church Hill,2023-03-03T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
776556,Kimberley Close - Church Hill,2023-03-03T23:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-03T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.71
776556,Kimberley Close - Church Hill,2023-03-03T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.95
776556,Kimberley Close - Church Hill,2023-03-03T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
776556,Kimberley Close - Church Hill,2023-03-03T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.85
776556,Kimberley Close - Church Hill,2023-03-03T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.42
776556,Kimberley Close - Church Hill,2023-03-03T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.7
776556,Kimberley Close - Church Hill,2023-03-03T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,90.1
776556,Kimberley Close - Church Hill,2023-03-03T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.0
776556,Kimberley Close - Church Hill,2023-03-03T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.2
776556,Kimberley Close - Church Hill,2023-03-03T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.2
776556,Kimberley Close - Church Hill,2023-03-03T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
776556,Kimberley Close - Church Hill,2023-03-03T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
776556,Kimberley Close - Church Hill,2023-03-03T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
776556,Kimberley Close - Church Hill,2023-03-03T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.15
776556,Kimberley Close - Church Hill,2023-03-03T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.19
776556,Kimberley Close - Church Hill,2023-03-03T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.85
776556,Kimberley Close - Church Hill,2023-03-03T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,87.7
776556,Kimberley Close - Church Hill,2023-03-03T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.7
776556,Kimberley Close - Church Hill,2023-03-03T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
776556,Kimberley Close - Church Hill,2023-03-03T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.9
776556,Kimberley Close - Church Hill,2023-03-03T22:50:00.000+00:00,transformer,,Temperature,C,21.7
776556,Kimberley Close - Church Hill,2023-03-03T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-03-03T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
776556,Kimberley Close - Church Hill,2023-03-03T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-03-03T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
776556,Kimberley Close - Church Hill,2023-03-03T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-03-03T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
776556,Kimberley Close - Church Hill,2023-03-03T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.02
776556,Kimberley Close - Church Hill,2023-03-03T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
776556,Kimberley Close - Church Hill,2023-03-03T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
776556,Kimberley Close - Church Hill,2023-03-03T22:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
776556,Kimberley Close - Church Hill,2023-03-03T22:50:00.000+00:00,busbar,,L2 Active Power,kW,28.61
776556,Kimberley Close - Church Hill,2023-03-03T22:50:00.000+00:00,busbar,,L1 Active Power,kW,34.55
776556,Kimberley Close - Church Hill,2023-03-03T22:50:00.000+00:00,busbar,,N Current (RMS),A,177.8
776556,Kimberley Close - Church Hill,2023-03-03T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
776556,Kimberley Close - Church Hill,2023-03-03T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
776556,Kimberley Close - Church Hill,2023-03-03T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
776556,Kimberley Close - Church Hill,2023-03-03T22:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-03T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.87
776556,Kimberley Close - Church Hill,2023-03-03T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.59
776556,Kimberley Close - Church Hill,2023-03-03T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.17
776556,Kimberley Close - Church Hill,2023-03-03T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.54
776556,Kimberley Close - Church Hill,2023-03-03T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.2
776556,Kimberley Close - Church Hill,2023-03-03T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.1
776556,Kimberley Close - Church Hill,2023-03-03T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,96.3
776556,Kimberley Close - Church Hill,2023-03-03T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.2
776556,Kimberley Close - Church Hill,2023-03-03T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.3
776556,Kimberley Close - Church Hill,2023-03-03T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.6
776556,Kimberley Close - Church Hill,2023-03-03T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-03-03T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
776556,Kimberley Close - Church Hill,2023-03-03T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
776556,Kimberley Close - Church Hill,2023-03-03T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.16
776556,Kimberley Close - Church Hill,2023-03-03T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.1
776556,Kimberley Close - Church Hill,2023-03-03T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.9
776556,Kimberley Close - Church Hill,2023-03-03T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,93.8
776556,Kimberley Close - Church Hill,2023-03-03T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.2
776556,Kimberley Close - Church Hill,2023-03-03T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
776556,Kimberley Close - Church Hill,2023-03-03T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.0
776556,Kimberley Close - Church Hill,2023-03-03T22:40:00.000+00:00,transformer,,Temperature,C,21.9
776556,Kimberley Close - Church Hill,2023-03-03T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-03-03T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
776556,Kimberley Close - Church Hill,2023-03-03T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-03-03T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
776556,Kimberley Close - Church Hill,2023-03-03T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776556,Kimberley Close - Church Hill,2023-03-03T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
776556,Kimberley Close - Church Hill,2023-03-03T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.75
776556,Kimberley Close - Church Hill,2023-03-03T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
776556,Kimberley Close - Church Hill,2023-03-03T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
776556,Kimberley Close - Church Hill,2023-03-03T22:40:00.000+00:00,busbar,,L3 Active Power,kW,41.7
776556,Kimberley Close - Church Hill,2023-03-03T22:40:00.000+00:00,busbar,,L2 Active Power,kW,28.31
776556,Kimberley Close - Church Hill,2023-03-03T22:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
776556,Kimberley Close - Church Hill,2023-03-03T22:40:00.000+00:00,busbar,,N Current (RMS),A,190.1
776556,Kimberley Close - Church Hill,2023-03-03T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
776556,Kimberley Close - Church Hill,2023-03-03T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
776556,Kimberley Close - Church Hill,2023-03-03T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
776556,Kimberley Close - Church Hill,2023-03-03T22:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-03T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.08
776556,Kimberley Close - Church Hill,2023-03-03T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.17
776556,Kimberley Close - Church Hill,2023-03-03T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.85
776556,Kimberley Close - Church Hill,2023-03-03T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.72
776556,Kimberley Close - Church Hill,2023-03-03T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.76
776556,Kimberley Close - Church Hill,2023-03-03T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.02
776556,Kimberley Close - Church Hill,2023-03-03T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,119.2
776556,Kimberley Close - Church Hill,2023-03-03T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.6
776556,Kimberley Close - Church Hill,2023-03-03T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.5
776556,Kimberley Close - Church Hill,2023-03-03T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.6
776556,Kimberley Close - Church Hill,2023-03-03T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
776556,Kimberley Close - Church Hill,2023-03-03T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
776556,Kimberley Close - Church Hill,2023-03-03T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
776556,Kimberley Close - Church Hill,2023-03-03T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.49
776556,Kimberley Close - Church Hill,2023-03-03T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.29
776556,Kimberley Close - Church Hill,2023-03-03T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.76
776556,Kimberley Close - Church Hill,2023-03-03T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,116.3
776556,Kimberley Close - Church Hill,2023-03-03T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.9
776556,Kimberley Close - Church Hill,2023-03-03T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
776556,Kimberley Close - Church Hill,2023-03-03T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.9
776556,Kimberley Close - Church Hill,2023-03-03T22:30:00.000+00:00,transformer,,Temperature,C,22.0
776556,Kimberley Close - Church Hill,2023-03-03T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-03T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
776556,Kimberley Close - Church Hill,2023-03-03T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-03-03T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
776556,Kimberley Close - Church Hill,2023-03-03T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-03-03T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
776556,Kimberley Close - Church Hill,2023-03-03T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.69
776556,Kimberley Close - Church Hill,2023-03-03T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
776556,Kimberley Close - Church Hill,2023-03-03T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
776556,Kimberley Close - Church Hill,2023-03-03T22:30:00.000+00:00,busbar,,L3 Active Power,kW,44.22
776556,Kimberley Close - Church Hill,2023-03-03T22:30:00.000+00:00,busbar,,L2 Active Power,kW,28.05
776556,Kimberley Close - Church Hill,2023-03-03T22:30:00.000+00:00,busbar,,L1 Active Power,kW,49.78
776556,Kimberley Close - Church Hill,2023-03-03T22:30:00.000+00:00,busbar,,N Current (RMS),A,235.6
776556,Kimberley Close - Church Hill,2023-03-03T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.8
776556,Kimberley Close - Church Hill,2023-03-03T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
776556,Kimberley Close - Church Hill,2023-03-03T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.3
776556,Kimberley Close - Church Hill,2023-03-03T22:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-03T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.74
776556,Kimberley Close - Church Hill,2023-03-03T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.87
776556,Kimberley Close - Church Hill,2023-03-03T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.91
776556,Kimberley Close - Church Hill,2023-03-03T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.57
776556,Kimberley Close - Church Hill,2023-03-03T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.74
776556,Kimberley Close - Church Hill,2023-03-03T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.49
776556,Kimberley Close - Church Hill,2023-03-03T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,119.9
776556,Kimberley Close - Church Hill,2023-03-03T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.8
776556,Kimberley Close - Church Hill,2023-03-03T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.8
776556,Kimberley Close - Church Hill,2023-03-03T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.7
776556,Kimberley Close - Church Hill,2023-03-03T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
776556,Kimberley Close - Church Hill,2023-03-03T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
776556,Kimberley Close - Church Hill,2023-03-03T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
776556,Kimberley Close - Church Hill,2023-03-03T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.07
776556,Kimberley Close - Church Hill,2023-03-03T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.7
776556,Kimberley Close - Church Hill,2023-03-03T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.41
776556,Kimberley Close - Church Hill,2023-03-03T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,117.0
776556,Kimberley Close - Church Hill,2023-03-03T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
776556,Kimberley Close - Church Hill,2023-03-03T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
776556,Kimberley Close - Church Hill,2023-03-03T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.5
776556,Kimberley Close - Church Hill,2023-03-03T22:20:00.000+00:00,transformer,,Temperature,C,22.1
776556,Kimberley Close - Church Hill,2023-03-03T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-03T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
776556,Kimberley Close - Church Hill,2023-03-03T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-03-03T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
776556,Kimberley Close - Church Hill,2023-03-03T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-03-03T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
776556,Kimberley Close - Church Hill,2023-03-03T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.42
776556,Kimberley Close - Church Hill,2023-03-03T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
776556,Kimberley Close - Church Hill,2023-03-03T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
776556,Kimberley Close - Church Hill,2023-03-03T22:20:00.000+00:00,busbar,,L3 Active Power,kW,45.64
776556,Kimberley Close - Church Hill,2023-03-03T22:20:00.000+00:00,busbar,,L2 Active Power,kW,29.44
776556,Kimberley Close - Church Hill,2023-03-03T22:20:00.000+00:00,busbar,,L1 Active Power,kW,52.9
776556,Kimberley Close - Church Hill,2023-03-03T22:20:00.000+00:00,busbar,,N Current (RMS),A,236.9
776556,Kimberley Close - Church Hill,2023-03-03T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
776556,Kimberley Close - Church Hill,2023-03-03T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
776556,Kimberley Close - Church Hill,2023-03-03T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.0
776556,Kimberley Close - Church Hill,2023-03-03T22:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-03T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.77
776556,Kimberley Close - Church Hill,2023-03-03T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.18
776556,Kimberley Close - Church Hill,2023-03-03T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.34
776556,Kimberley Close - Church Hill,2023-03-03T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.0
776556,Kimberley Close - Church Hill,2023-03-03T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.53
776556,Kimberley Close - Church Hill,2023-03-03T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.44
776556,Kimberley Close - Church Hill,2023-03-03T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,113.6
776556,Kimberley Close - Church Hill,2023-03-03T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.8
776556,Kimberley Close - Church Hill,2023-03-03T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.2
776556,Kimberley Close - Church Hill,2023-03-03T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.8
776556,Kimberley Close - Church Hill,2023-03-03T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
776556,Kimberley Close - Church Hill,2023-03-03T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
776556,Kimberley Close - Church Hill,2023-03-03T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
776556,Kimberley Close - Church Hill,2023-03-03T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.22
776556,Kimberley Close - Church Hill,2023-03-03T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.69
776556,Kimberley Close - Church Hill,2023-03-03T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.46
776556,Kimberley Close - Church Hill,2023-03-03T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,110.6
776556,Kimberley Close - Church Hill,2023-03-03T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.7
776556,Kimberley Close - Church Hill,2023-03-03T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
776556,Kimberley Close - Church Hill,2023-03-03T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.6
776556,Kimberley Close - Church Hill,2023-03-03T22:10:00.000+00:00,transformer,,Temperature,C,22.1
776556,Kimberley Close - Church Hill,2023-03-03T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-03-03T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
776556,Kimberley Close - Church Hill,2023-03-03T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-03-03T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
776556,Kimberley Close - Church Hill,2023-03-03T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-03-03T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
776556,Kimberley Close - Church Hill,2023-03-03T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.17
776556,Kimberley Close - Church Hill,2023-03-03T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
776556,Kimberley Close - Church Hill,2023-03-03T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
776556,Kimberley Close - Church Hill,2023-03-03T22:10:00.000+00:00,busbar,,L3 Active Power,kW,48.22
776556,Kimberley Close - Church Hill,2023-03-03T22:10:00.000+00:00,busbar,,L2 Active Power,kW,28.22
776556,Kimberley Close - Church Hill,2023-03-03T22:10:00.000+00:00,busbar,,L1 Active Power,kW,38.9
776556,Kimberley Close - Church Hill,2023-03-03T22:10:00.000+00:00,busbar,,N Current (RMS),A,224.2
776556,Kimberley Close - Church Hill,2023-03-03T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.9
776556,Kimberley Close - Church Hill,2023-03-03T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
776556,Kimberley Close - Church Hill,2023-03-03T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
776556,Kimberley Close - Church Hill,2023-03-03T22:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-03T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.88
776556,Kimberley Close - Church Hill,2023-03-03T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.04
776556,Kimberley Close - Church Hill,2023-03-03T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
776556,Kimberley Close - Church Hill,2023-03-03T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.48
776556,Kimberley Close - Church Hill,2023-03-03T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.33
776556,Kimberley Close - Church Hill,2023-03-03T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.3
776556,Kimberley Close - Church Hill,2023-03-03T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,116.9
776556,Kimberley Close - Church Hill,2023-03-03T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.5
776556,Kimberley Close - Church Hill,2023-03-03T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.2
776556,Kimberley Close - Church Hill,2023-03-03T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.9
776556,Kimberley Close - Church Hill,2023-03-03T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-03-03T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
776556,Kimberley Close - Church Hill,2023-03-03T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
776556,Kimberley Close - Church Hill,2023-03-03T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.59
776556,Kimberley Close - Church Hill,2023-03-03T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.03
776556,Kimberley Close - Church Hill,2023-03-03T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.75
776556,Kimberley Close - Church Hill,2023-03-03T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,113.9
776556,Kimberley Close - Church Hill,2023-03-03T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.4
776556,Kimberley Close - Church Hill,2023-03-03T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
776556,Kimberley Close - Church Hill,2023-03-03T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.5
776556,Kimberley Close - Church Hill,2023-03-03T22:00:00.000+00:00,transformer,,Temperature,C,22.2
776556,Kimberley Close - Church Hill,2023-03-03T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-03-03T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
776556,Kimberley Close - Church Hill,2023-03-03T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-03T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
776556,Kimberley Close - Church Hill,2023-03-03T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776556,Kimberley Close - Church Hill,2023-03-03T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
776556,Kimberley Close - Church Hill,2023-03-03T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.59
776556,Kimberley Close - Church Hill,2023-03-03T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
776556,Kimberley Close - Church Hill,2023-03-03T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
776556,Kimberley Close - Church Hill,2023-03-03T22:00:00.000+00:00,busbar,,L3 Active Power,kW,46.07
776556,Kimberley Close - Church Hill,2023-03-03T22:00:00.000+00:00,busbar,,L2 Active Power,kW,27.37
776556,Kimberley Close - Church Hill,2023-03-03T22:00:00.000+00:00,busbar,,L1 Active Power,kW,45.05
776556,Kimberley Close - Church Hill,2023-03-03T22:00:00.000+00:00,busbar,,N Current (RMS),A,230.8
776556,Kimberley Close - Church Hill,2023-03-03T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.2
776556,Kimberley Close - Church Hill,2023-03-03T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
776556,Kimberley Close - Church Hill,2023-03-03T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
776556,Kimberley Close - Church Hill,2023-03-03T22:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-03T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.6
776556,Kimberley Close - Church Hill,2023-03-03T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.19
776556,Kimberley Close - Church Hill,2023-03-03T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.45
776556,Kimberley Close - Church Hill,2023-03-03T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.84
776556,Kimberley Close - Church Hill,2023-03-03T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.02
776556,Kimberley Close - Church Hill,2023-03-03T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.11
776556,Kimberley Close - Church Hill,2023-03-03T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,115.0
776556,Kimberley Close - Church Hill,2023-03-03T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.6
776556,Kimberley Close - Church Hill,2023-03-03T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.4
776556,Kimberley Close - Church Hill,2023-03-03T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.9
776556,Kimberley Close - Church Hill,2023-03-03T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-03-03T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
776556,Kimberley Close - Church Hill,2023-03-03T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-03-03T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.81
776556,Kimberley Close - Church Hill,2023-03-03T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.65
776556,Kimberley Close - Church Hill,2023-03-03T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.43
776556,Kimberley Close - Church Hill,2023-03-03T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,112.0
776556,Kimberley Close - Church Hill,2023-03-03T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.0
776556,Kimberley Close - Church Hill,2023-03-03T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
776556,Kimberley Close - Church Hill,2023-03-03T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.1
776556,Kimberley Close - Church Hill,2023-03-03T21:50:00.000+00:00,transformer,,Temperature,C,22.3
776556,Kimberley Close - Church Hill,2023-03-03T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-03-03T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
776556,Kimberley Close - Church Hill,2023-03-03T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-03T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
776556,Kimberley Close - Church Hill,2023-03-03T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-03-03T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
776556,Kimberley Close - Church Hill,2023-03-03T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.16
776556,Kimberley Close - Church Hill,2023-03-03T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
776556,Kimberley Close - Church Hill,2023-03-03T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
776556,Kimberley Close - Church Hill,2023-03-03T21:50:00.000+00:00,busbar,,L3 Active Power,kW,47.65
776556,Kimberley Close - Church Hill,2023-03-03T21:50:00.000+00:00,busbar,,L2 Active Power,kW,30.67
776556,Kimberley Close - Church Hill,2023-03-03T21:50:00.000+00:00,busbar,,L1 Active Power,kW,42.53
776556,Kimberley Close - Church Hill,2023-03-03T21:50:00.000+00:00,busbar,,N Current (RMS),A,226.9
776556,Kimberley Close - Church Hill,2023-03-03T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.7
776556,Kimberley Close - Church Hill,2023-03-03T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
776556,Kimberley Close - Church Hill,2023-03-03T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
776556,Kimberley Close - Church Hill,2023-03-03T21:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-03T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.88
776556,Kimberley Close - Church Hill,2023-03-03T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.85
776556,Kimberley Close - Church Hill,2023-03-03T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.29
776556,Kimberley Close - Church Hill,2023-03-03T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.24
776556,Kimberley Close - Church Hill,2023-03-03T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.2
776556,Kimberley Close - Church Hill,2023-03-03T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.45
776556,Kimberley Close - Church Hill,2023-03-03T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,129.1
776556,Kimberley Close - Church Hill,2023-03-03T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.3
776556,Kimberley Close - Church Hill,2023-03-03T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.3
776556,Kimberley Close - Church Hill,2023-03-03T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.5
