Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-03T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-03-03T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
776556,Kimberley Close - Church Hill,2023-03-03T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-03-03T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.96
776556,Kimberley Close - Church Hill,2023-03-03T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.42
776556,Kimberley Close - Church Hill,2023-03-03T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.44
776556,Kimberley Close - Church Hill,2023-03-03T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,125.8
776556,Kimberley Close - Church Hill,2023-03-03T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.8
776556,Kimberley Close - Church Hill,2023-03-03T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
776556,Kimberley Close - Church Hill,2023-03-03T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.2
776556,Kimberley Close - Church Hill,2023-03-03T21:40:00.000+00:00,transformer,,Temperature,C,22.3
776556,Kimberley Close - Church Hill,2023-03-03T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-03-03T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
776556,Kimberley Close - Church Hill,2023-03-03T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-03T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
776556,Kimberley Close - Church Hill,2023-03-03T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776556,Kimberley Close - Church Hill,2023-03-03T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
776556,Kimberley Close - Church Hill,2023-03-03T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.57
776556,Kimberley Close - Church Hill,2023-03-03T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
776556,Kimberley Close - Church Hill,2023-03-03T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
776556,Kimberley Close - Church Hill,2023-03-03T21:40:00.000+00:00,busbar,,L3 Active Power,kW,51.2
776556,Kimberley Close - Church Hill,2023-03-03T21:40:00.000+00:00,busbar,,L2 Active Power,kW,29.62
776556,Kimberley Close - Church Hill,2023-03-03T21:40:00.000+00:00,busbar,,L1 Active Power,kW,46.89
776556,Kimberley Close - Church Hill,2023-03-03T21:40:00.000+00:00,busbar,,N Current (RMS),A,254.8
776556,Kimberley Close - Church Hill,2023-03-03T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.5
776556,Kimberley Close - Church Hill,2023-03-03T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
776556,Kimberley Close - Church Hill,2023-03-03T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
776556,Kimberley Close - Church Hill,2023-03-03T21:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-03T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.17
776556,Kimberley Close - Church Hill,2023-03-03T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.48
776556,Kimberley Close - Church Hill,2023-03-03T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.08
776556,Kimberley Close - Church Hill,2023-03-03T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.36
776556,Kimberley Close - Church Hill,2023-03-03T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.75
776556,Kimberley Close - Church Hill,2023-03-03T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.91
776556,Kimberley Close - Church Hill,2023-03-03T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,115.6
776556,Kimberley Close - Church Hill,2023-03-03T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.4
776556,Kimberley Close - Church Hill,2023-03-03T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.3
776556,Kimberley Close - Church Hill,2023-03-03T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.1
776556,Kimberley Close - Church Hill,2023-03-03T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
776556,Kimberley Close - Church Hill,2023-03-03T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
776556,Kimberley Close - Church Hill,2023-03-03T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-03-03T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.07
776556,Kimberley Close - Church Hill,2023-03-03T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.96
776556,Kimberley Close - Church Hill,2023-03-03T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.1
776556,Kimberley Close - Church Hill,2023-03-03T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,112.6
776556,Kimberley Close - Church Hill,2023-03-03T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.3
776556,Kimberley Close - Church Hill,2023-03-03T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
776556,Kimberley Close - Church Hill,2023-03-03T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.0
776556,Kimberley Close - Church Hill,2023-03-03T21:30:00.000+00:00,transformer,,Temperature,C,22.3
776556,Kimberley Close - Church Hill,2023-03-03T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-03-03T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
776556,Kimberley Close - Church Hill,2023-03-03T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-03T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
776556,Kimberley Close - Church Hill,2023-03-03T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776556,Kimberley Close - Church Hill,2023-03-03T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
776556,Kimberley Close - Church Hill,2023-03-03T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.31
776556,Kimberley Close - Church Hill,2023-03-03T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
776556,Kimberley Close - Church Hill,2023-03-03T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
776556,Kimberley Close - Church Hill,2023-03-03T21:30:00.000+00:00,busbar,,L3 Active Power,kW,52.43
776556,Kimberley Close - Church Hill,2023-03-03T21:30:00.000+00:00,busbar,,L2 Active Power,kW,35.71
776556,Kimberley Close - Church Hill,2023-03-03T21:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
776556,Kimberley Close - Church Hill,2023-03-03T21:30:00.000+00:00,busbar,,N Current (RMS),A,228.1
776556,Kimberley Close - Church Hill,2023-03-03T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.9
776556,Kimberley Close - Church Hill,2023-03-03T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
776556,Kimberley Close - Church Hill,2023-03-03T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
776556,Kimberley Close - Church Hill,2023-03-03T21:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-03T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.05
776556,Kimberley Close - Church Hill,2023-03-03T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.06
776556,Kimberley Close - Church Hill,2023-03-03T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.64
776556,Kimberley Close - Church Hill,2023-03-03T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.8
776556,Kimberley Close - Church Hill,2023-03-03T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.47
776556,Kimberley Close - Church Hill,2023-03-03T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.75
776556,Kimberley Close - Church Hill,2023-03-03T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,118.9
776556,Kimberley Close - Church Hill,2023-03-03T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,140.3
776556,Kimberley Close - Church Hill,2023-03-03T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.4
776556,Kimberley Close - Church Hill,2023-03-03T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.4
776556,Kimberley Close - Church Hill,2023-03-03T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
776556,Kimberley Close - Church Hill,2023-03-03T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
776556,Kimberley Close - Church Hill,2023-03-03T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
776556,Kimberley Close - Church Hill,2023-03-03T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.06
776556,Kimberley Close - Church Hill,2023-03-03T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.53
776556,Kimberley Close - Church Hill,2023-03-03T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.88
776556,Kimberley Close - Church Hill,2023-03-03T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,115.8
776556,Kimberley Close - Church Hill,2023-03-03T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.5
776556,Kimberley Close - Church Hill,2023-03-03T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
776556,Kimberley Close - Church Hill,2023-03-03T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.3
776556,Kimberley Close - Church Hill,2023-03-03T21:20:00.000+00:00,transformer,,Temperature,C,22.2
776556,Kimberley Close - Church Hill,2023-03-03T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-03-03T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
776556,Kimberley Close - Church Hill,2023-03-03T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-03T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
776556,Kimberley Close - Church Hill,2023-03-03T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776556,Kimberley Close - Church Hill,2023-03-03T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
776556,Kimberley Close - Church Hill,2023-03-03T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.37
776556,Kimberley Close - Church Hill,2023-03-03T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
776556,Kimberley Close - Church Hill,2023-03-03T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
776556,Kimberley Close - Church Hill,2023-03-03T21:20:00.000+00:00,busbar,,L3 Active Power,kW,52.86
776556,Kimberley Close - Church Hill,2023-03-03T21:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
776556,Kimberley Close - Church Hill,2023-03-03T21:20:00.000+00:00,busbar,,L1 Active Power,kW,48.63
776556,Kimberley Close - Church Hill,2023-03-03T21:20:00.000+00:00,busbar,,N Current (RMS),A,234.7
776556,Kimberley Close - Church Hill,2023-03-03T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.9
776556,Kimberley Close - Church Hill,2023-03-03T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
776556,Kimberley Close - Church Hill,2023-03-03T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
776556,Kimberley Close - Church Hill,2023-03-03T21:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-03T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.42
776556,Kimberley Close - Church Hill,2023-03-03T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.23
776556,Kimberley Close - Church Hill,2023-03-03T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
776556,Kimberley Close - Church Hill,2023-03-03T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.63
776556,Kimberley Close - Church Hill,2023-03-03T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.95
776556,Kimberley Close - Church Hill,2023-03-03T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.88
776556,Kimberley Close - Church Hill,2023-03-03T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,134.8
776556,Kimberley Close - Church Hill,2023-03-03T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,146.8
776556,Kimberley Close - Church Hill,2023-03-03T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.2
776556,Kimberley Close - Church Hill,2023-03-03T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.3
776556,Kimberley Close - Church Hill,2023-03-03T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
776556,Kimberley Close - Church Hill,2023-03-03T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
776556,Kimberley Close - Church Hill,2023-03-03T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
776556,Kimberley Close - Church Hill,2023-03-03T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.9
776556,Kimberley Close - Church Hill,2023-03-03T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.74
776556,Kimberley Close - Church Hill,2023-03-03T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.91
776556,Kimberley Close - Church Hill,2023-03-03T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,131.4
776556,Kimberley Close - Church Hill,2023-03-03T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.0
776556,Kimberley Close - Church Hill,2023-03-03T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
776556,Kimberley Close - Church Hill,2023-03-03T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.7
776556,Kimberley Close - Church Hill,2023-03-03T21:10:00.000+00:00,transformer,,Temperature,C,22.2
776556,Kimberley Close - Church Hill,2023-03-03T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-03-03T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
776556,Kimberley Close - Church Hill,2023-03-03T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-03T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
776556,Kimberley Close - Church Hill,2023-03-03T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776556,Kimberley Close - Church Hill,2023-03-03T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
776556,Kimberley Close - Church Hill,2023-03-03T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.65
776556,Kimberley Close - Church Hill,2023-03-03T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
776556,Kimberley Close - Church Hill,2023-03-03T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
776556,Kimberley Close - Church Hill,2023-03-03T21:10:00.000+00:00,busbar,,L3 Active Power,kW,54.52
776556,Kimberley Close - Church Hill,2023-03-03T21:10:00.000+00:00,busbar,,L2 Active Power,kW,30.69
776556,Kimberley Close - Church Hill,2023-03-03T21:10:00.000+00:00,busbar,,L1 Active Power,kW,51.79
776556,Kimberley Close - Church Hill,2023-03-03T21:10:00.000+00:00,busbar,,N Current (RMS),A,266.2
776556,Kimberley Close - Church Hill,2023-03-03T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.0
776556,Kimberley Close - Church Hill,2023-03-03T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
776556,Kimberley Close - Church Hill,2023-03-03T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.9
776556,Kimberley Close - Church Hill,2023-03-03T21:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-03T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.37
776556,Kimberley Close - Church Hill,2023-03-03T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.92
776556,Kimberley Close - Church Hill,2023-03-03T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
776556,Kimberley Close - Church Hill,2023-03-03T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.43
776556,Kimberley Close - Church Hill,2023-03-03T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.45
776556,Kimberley Close - Church Hill,2023-03-03T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.64
776556,Kimberley Close - Church Hill,2023-03-03T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,136.7
776556,Kimberley Close - Church Hill,2023-03-03T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,155.8
776556,Kimberley Close - Church Hill,2023-03-03T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.2
776556,Kimberley Close - Church Hill,2023-03-03T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.9
776556,Kimberley Close - Church Hill,2023-03-03T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
776556,Kimberley Close - Church Hill,2023-03-03T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
776556,Kimberley Close - Church Hill,2023-03-03T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
776556,Kimberley Close - Church Hill,2023-03-03T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.83
776556,Kimberley Close - Church Hill,2023-03-03T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
776556,Kimberley Close - Church Hill,2023-03-03T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.44
776556,Kimberley Close - Church Hill,2023-03-03T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,133.1
776556,Kimberley Close - Church Hill,2023-03-03T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.5
776556,Kimberley Close - Church Hill,2023-03-03T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
776556,Kimberley Close - Church Hill,2023-03-03T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.1
776556,Kimberley Close - Church Hill,2023-03-03T21:00:00.000+00:00,transformer,,Temperature,C,22.3
776556,Kimberley Close - Church Hill,2023-03-03T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-03-03T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
776556,Kimberley Close - Church Hill,2023-03-03T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-03T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
776556,Kimberley Close - Church Hill,2023-03-03T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776556,Kimberley Close - Church Hill,2023-03-03T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
776556,Kimberley Close - Church Hill,2023-03-03T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.97
776556,Kimberley Close - Church Hill,2023-03-03T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
776556,Kimberley Close - Church Hill,2023-03-03T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
776556,Kimberley Close - Church Hill,2023-03-03T21:00:00.000+00:00,busbar,,L3 Active Power,kW,58.26
776556,Kimberley Close - Church Hill,2023-03-03T21:00:00.000+00:00,busbar,,L2 Active Power,kW,32.45
776556,Kimberley Close - Church Hill,2023-03-03T21:00:00.000+00:00,busbar,,L1 Active Power,kW,48.08
776556,Kimberley Close - Church Hill,2023-03-03T21:00:00.000+00:00,busbar,,N Current (RMS),A,269.9
776556,Kimberley Close - Church Hill,2023-03-03T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,245.5
776556,Kimberley Close - Church Hill,2023-03-03T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
776556,Kimberley Close - Church Hill,2023-03-03T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.2
776556,Kimberley Close - Church Hill,2023-03-03T21:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-03T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.63
776556,Kimberley Close - Church Hill,2023-03-03T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.55
776556,Kimberley Close - Church Hill,2023-03-03T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.37
776556,Kimberley Close - Church Hill,2023-03-03T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.24
776556,Kimberley Close - Church Hill,2023-03-03T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.72
776556,Kimberley Close - Church Hill,2023-03-03T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.89
776556,Kimberley Close - Church Hill,2023-03-03T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,143.4
776556,Kimberley Close - Church Hill,2023-03-03T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,160.7
776556,Kimberley Close - Church Hill,2023-03-03T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.6
776556,Kimberley Close - Church Hill,2023-03-03T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.9
776556,Kimberley Close - Church Hill,2023-03-03T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
776556,Kimberley Close - Church Hill,2023-03-03T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
776556,Kimberley Close - Church Hill,2023-03-03T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776556,Kimberley Close - Church Hill,2023-03-03T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.91
776556,Kimberley Close - Church Hill,2023-03-03T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.88
776556,Kimberley Close - Church Hill,2023-03-03T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.36
776556,Kimberley Close - Church Hill,2023-03-03T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,139.6
776556,Kimberley Close - Church Hill,2023-03-03T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.6
776556,Kimberley Close - Church Hill,2023-03-03T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
776556,Kimberley Close - Church Hill,2023-03-03T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.8
776556,Kimberley Close - Church Hill,2023-03-03T20:50:00.000+00:00,transformer,,Temperature,C,22.7
776556,Kimberley Close - Church Hill,2023-03-03T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-03-03T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
776556,Kimberley Close - Church Hill,2023-03-03T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-03T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
776556,Kimberley Close - Church Hill,2023-03-03T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776556,Kimberley Close - Church Hill,2023-03-03T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
776556,Kimberley Close - Church Hill,2023-03-03T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.85
776556,Kimberley Close - Church Hill,2023-03-03T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
776556,Kimberley Close - Church Hill,2023-03-03T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
776556,Kimberley Close - Church Hill,2023-03-03T20:50:00.000+00:00,busbar,,L3 Active Power,kW,61.14
776556,Kimberley Close - Church Hill,2023-03-03T20:50:00.000+00:00,busbar,,L2 Active Power,kW,34.6
776556,Kimberley Close - Church Hill,2023-03-03T20:50:00.000+00:00,busbar,,L1 Active Power,kW,51.25
776556,Kimberley Close - Church Hill,2023-03-03T20:50:00.000+00:00,busbar,,N Current (RMS),A,283.0
776556,Kimberley Close - Church Hill,2023-03-03T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,259.0
776556,Kimberley Close - Church Hill,2023-03-03T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
776556,Kimberley Close - Church Hill,2023-03-03T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.1
776556,Kimberley Close - Church Hill,2023-03-03T20:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-03T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.06
776556,Kimberley Close - Church Hill,2023-03-03T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.65
776556,Kimberley Close - Church Hill,2023-03-03T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.57
776556,Kimberley Close - Church Hill,2023-03-03T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.99
776556,Kimberley Close - Church Hill,2023-03-03T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.92
776556,Kimberley Close - Church Hill,2023-03-03T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.19
776556,Kimberley Close - Church Hill,2023-03-03T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,129.8
776556,Kimberley Close - Church Hill,2023-03-03T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,140.8
776556,Kimberley Close - Church Hill,2023-03-03T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.1
776556,Kimberley Close - Church Hill,2023-03-03T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.6
776556,Kimberley Close - Church Hill,2023-03-03T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
776556,Kimberley Close - Church Hill,2023-03-03T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
776556,Kimberley Close - Church Hill,2023-03-03T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
776556,Kimberley Close - Church Hill,2023-03-03T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.15
776556,Kimberley Close - Church Hill,2023-03-03T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.04
776556,Kimberley Close - Church Hill,2023-03-03T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.01
776556,Kimberley Close - Church Hill,2023-03-03T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,126.4
776556,Kimberley Close - Church Hill,2023-03-03T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.3
776556,Kimberley Close - Church Hill,2023-03-03T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
776556,Kimberley Close - Church Hill,2023-03-03T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.3
776556,Kimberley Close - Church Hill,2023-03-03T20:40:00.000+00:00,transformer,,Temperature,C,22.8
776556,Kimberley Close - Church Hill,2023-03-03T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-03-03T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
776556,Kimberley Close - Church Hill,2023-03-03T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-03-03T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
776556,Kimberley Close - Church Hill,2023-03-03T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
776556,Kimberley Close - Church Hill,2023-03-03T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
776556,Kimberley Close - Church Hill,2023-03-03T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.52
776556,Kimberley Close - Church Hill,2023-03-03T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
776556,Kimberley Close - Church Hill,2023-03-03T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
776556,Kimberley Close - Church Hill,2023-03-03T20:40:00.000+00:00,busbar,,L3 Active Power,kW,54.13
776556,Kimberley Close - Church Hill,2023-03-03T20:40:00.000+00:00,busbar,,L2 Active Power,kW,33.96
776556,Kimberley Close - Church Hill,2023-03-03T20:40:00.000+00:00,busbar,,L1 Active Power,kW,53.2
776556,Kimberley Close - Church Hill,2023-03-03T20:40:00.000+00:00,busbar,,N Current (RMS),A,256.2
776556,Kimberley Close - Church Hill,2023-03-03T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.2
776556,Kimberley Close - Church Hill,2023-03-03T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
776556,Kimberley Close - Church Hill,2023-03-03T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.2
776556,Kimberley Close - Church Hill,2023-03-03T20:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-03T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.25
776556,Kimberley Close - Church Hill,2023-03-03T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.17
776556,Kimberley Close - Church Hill,2023-03-03T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
776556,Kimberley Close - Church Hill,2023-03-03T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.61
776556,Kimberley Close - Church Hill,2023-03-03T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.73
776556,Kimberley Close - Church Hill,2023-03-03T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.38
776556,Kimberley Close - Church Hill,2023-03-03T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,121.3
776556,Kimberley Close - Church Hill,2023-03-03T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,150.2
776556,Kimberley Close - Church Hill,2023-03-03T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.9
776556,Kimberley Close - Church Hill,2023-03-03T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.5
776556,Kimberley Close - Church Hill,2023-03-03T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
776556,Kimberley Close - Church Hill,2023-03-03T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
776556,Kimberley Close - Church Hill,2023-03-03T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
776556,Kimberley Close - Church Hill,2023-03-03T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.04
776556,Kimberley Close - Church Hill,2023-03-03T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.04
776556,Kimberley Close - Church Hill,2023-03-03T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.59
776556,Kimberley Close - Church Hill,2023-03-03T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,118.2
776556,Kimberley Close - Church Hill,2023-03-03T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.0
776556,Kimberley Close - Church Hill,2023-03-03T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
776556,Kimberley Close - Church Hill,2023-03-03T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.9
776556,Kimberley Close - Church Hill,2023-03-03T20:30:00.000+00:00,transformer,,Temperature,C,22.8
776556,Kimberley Close - Church Hill,2023-03-03T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-03-03T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
776556,Kimberley Close - Church Hill,2023-03-03T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-03T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
776556,Kimberley Close - Church Hill,2023-03-03T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776556,Kimberley Close - Church Hill,2023-03-03T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
776556,Kimberley Close - Church Hill,2023-03-03T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.76
776556,Kimberley Close - Church Hill,2023-03-03T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
776556,Kimberley Close - Church Hill,2023-03-03T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
776556,Kimberley Close - Church Hill,2023-03-03T20:30:00.000+00:00,busbar,,L3 Active Power,kW,56.65
776556,Kimberley Close - Church Hill,2023-03-03T20:30:00.000+00:00,busbar,,L2 Active Power,kW,37.76
776556,Kimberley Close - Church Hill,2023-03-03T20:30:00.000+00:00,busbar,,L1 Active Power,kW,50.98
776556,Kimberley Close - Church Hill,2023-03-03T20:30:00.000+00:00,busbar,,N Current (RMS),A,239.5
776556,Kimberley Close - Church Hill,2023-03-03T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.5
776556,Kimberley Close - Church Hill,2023-03-03T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
776556,Kimberley Close - Church Hill,2023-03-03T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.1
776556,Kimberley Close - Church Hill,2023-03-03T20:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-03T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.94
776556,Kimberley Close - Church Hill,2023-03-03T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.09
776556,Kimberley Close - Church Hill,2023-03-03T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
776556,Kimberley Close - Church Hill,2023-03-03T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.39
776556,Kimberley Close - Church Hill,2023-03-03T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.24
776556,Kimberley Close - Church Hill,2023-03-03T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.94
776556,Kimberley Close - Church Hill,2023-03-03T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,120.8
776556,Kimberley Close - Church Hill,2023-03-03T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,149.2
776556,Kimberley Close - Church Hill,2023-03-03T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.0
776556,Kimberley Close - Church Hill,2023-03-03T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.7
776556,Kimberley Close - Church Hill,2023-03-03T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
776556,Kimberley Close - Church Hill,2023-03-03T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
776556,Kimberley Close - Church Hill,2023-03-03T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-03-03T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.95
776556,Kimberley Close - Church Hill,2023-03-03T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.14
776556,Kimberley Close - Church Hill,2023-03-03T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.28
776556,Kimberley Close - Church Hill,2023-03-03T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,117.8
776556,Kimberley Close - Church Hill,2023-03-03T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.0
776556,Kimberley Close - Church Hill,2023-03-03T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.3
776556,Kimberley Close - Church Hill,2023-03-03T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.6
776556,Kimberley Close - Church Hill,2023-03-03T20:20:00.000+00:00,transformer,,Temperature,C,22.9
776556,Kimberley Close - Church Hill,2023-03-03T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-03-03T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
776556,Kimberley Close - Church Hill,2023-03-03T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-03T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
776556,Kimberley Close - Church Hill,2023-03-03T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776556,Kimberley Close - Church Hill,2023-03-03T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
776556,Kimberley Close - Church Hill,2023-03-03T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.24
776556,Kimberley Close - Church Hill,2023-03-03T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
776556,Kimberley Close - Church Hill,2023-03-03T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
776556,Kimberley Close - Church Hill,2023-03-03T20:20:00.000+00:00,busbar,,L3 Active Power,kW,56.34
776556,Kimberley Close - Church Hill,2023-03-03T20:20:00.000+00:00,busbar,,L2 Active Power,kW,40.38
776556,Kimberley Close - Church Hill,2023-03-03T20:20:00.000+00:00,busbar,,L1 Active Power,kW,54.22
776556,Kimberley Close - Church Hill,2023-03-03T20:20:00.000+00:00,busbar,,N Current (RMS),A,238.6
776556,Kimberley Close - Church Hill,2023-03-03T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.2
776556,Kimberley Close - Church Hill,2023-03-03T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
776556,Kimberley Close - Church Hill,2023-03-03T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.9
776556,Kimberley Close - Church Hill,2023-03-03T20:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-03T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.47
776556,Kimberley Close - Church Hill,2023-03-03T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.55
776556,Kimberley Close - Church Hill,2023-03-03T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.33
776556,Kimberley Close - Church Hill,2023-03-03T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.72
776556,Kimberley Close - Church Hill,2023-03-03T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.23
776556,Kimberley Close - Church Hill,2023-03-03T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.17
776556,Kimberley Close - Church Hill,2023-03-03T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,114.4
776556,Kimberley Close - Church Hill,2023-03-03T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.0
776556,Kimberley Close - Church Hill,2023-03-03T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.5
776556,Kimberley Close - Church Hill,2023-03-03T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,143.2
776556,Kimberley Close - Church Hill,2023-03-03T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
776556,Kimberley Close - Church Hill,2023-03-03T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
776556,Kimberley Close - Church Hill,2023-03-03T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.39
776556,Kimberley Close - Church Hill,2023-03-03T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.63
776556,Kimberley Close - Church Hill,2023-03-03T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.74
776556,Kimberley Close - Church Hill,2023-03-03T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.95
776556,Kimberley Close - Church Hill,2023-03-03T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,111.5
776556,Kimberley Close - Church Hill,2023-03-03T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.9
776556,Kimberley Close - Church Hill,2023-03-03T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.6
776556,Kimberley Close - Church Hill,2023-03-03T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.1
776556,Kimberley Close - Church Hill,2023-03-03T20:10:00.000+00:00,transformer,,Temperature,C,22.7
776556,Kimberley Close - Church Hill,2023-03-03T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-03-03T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
776556,Kimberley Close - Church Hill,2023-03-03T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-03T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
776556,Kimberley Close - Church Hill,2023-03-03T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776556,Kimberley Close - Church Hill,2023-03-03T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
776556,Kimberley Close - Church Hill,2023-03-03T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.77
776556,Kimberley Close - Church Hill,2023-03-03T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
776556,Kimberley Close - Church Hill,2023-03-03T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
776556,Kimberley Close - Church Hill,2023-03-03T20:10:00.000+00:00,busbar,,L3 Active Power,kW,53.35
776556,Kimberley Close - Church Hill,2023-03-03T20:10:00.000+00:00,busbar,,L2 Active Power,kW,42.97
776556,Kimberley Close - Church Hill,2023-03-03T20:10:00.000+00:00,busbar,,L1 Active Power,kW,54.12
776556,Kimberley Close - Church Hill,2023-03-03T20:10:00.000+00:00,busbar,,N Current (RMS),A,225.9
776556,Kimberley Close - Church Hill,2023-03-03T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.8
776556,Kimberley Close - Church Hill,2023-03-03T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
776556,Kimberley Close - Church Hill,2023-03-03T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.7
776556,Kimberley Close - Church Hill,2023-03-03T20:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-03T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.93
776556,Kimberley Close - Church Hill,2023-03-03T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.31
776556,Kimberley Close - Church Hill,2023-03-03T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.49
776556,Kimberley Close - Church Hill,2023-03-03T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.43
776556,Kimberley Close - Church Hill,2023-03-03T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.4
776556,Kimberley Close - Church Hill,2023-03-03T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.07
776556,Kimberley Close - Church Hill,2023-03-03T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,128.8
776556,Kimberley Close - Church Hill,2023-03-03T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,155.8
776556,Kimberley Close - Church Hill,2023-03-03T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.6
776556,Kimberley Close - Church Hill,2023-03-03T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.4
776556,Kimberley Close - Church Hill,2023-03-03T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
776556,Kimberley Close - Church Hill,2023-03-03T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
776556,Kimberley Close - Church Hill,2023-03-03T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.27
776556,Kimberley Close - Church Hill,2023-03-03T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.97
776556,Kimberley Close - Church Hill,2023-03-03T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.33
776556,Kimberley Close - Church Hill,2023-03-03T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.5
776556,Kimberley Close - Church Hill,2023-03-03T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,125.5
776556,Kimberley Close - Church Hill,2023-03-03T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.7
776556,Kimberley Close - Church Hill,2023-03-03T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.0
776556,Kimberley Close - Church Hill,2023-03-03T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.8
776556,Kimberley Close - Church Hill,2023-03-03T20:00:00.000+00:00,transformer,,Temperature,C,22.6
776556,Kimberley Close - Church Hill,2023-03-03T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-03-03T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
776556,Kimberley Close - Church Hill,2023-03-03T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-03T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
776556,Kimberley Close - Church Hill,2023-03-03T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776556,Kimberley Close - Church Hill,2023-03-03T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
776556,Kimberley Close - Church Hill,2023-03-03T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.51
776556,Kimberley Close - Church Hill,2023-03-03T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
776556,Kimberley Close - Church Hill,2023-03-03T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
776556,Kimberley Close - Church Hill,2023-03-03T20:00:00.000+00:00,busbar,,L3 Active Power,kW,59.39
776556,Kimberley Close - Church Hill,2023-03-03T20:00:00.000+00:00,busbar,,L2 Active Power,kW,41.73
776556,Kimberley Close - Church Hill,2023-03-03T20:00:00.000+00:00,busbar,,L1 Active Power,kW,54.57
776556,Kimberley Close - Church Hill,2023-03-03T20:00:00.000+00:00,busbar,,N Current (RMS),A,254.4
776556,Kimberley Close - Church Hill,2023-03-03T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,249.6
776556,Kimberley Close - Church Hill,2023-03-03T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
776556,Kimberley Close - Church Hill,2023-03-03T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.8
776556,Kimberley Close - Church Hill,2023-03-03T20:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-03T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.89
776556,Kimberley Close - Church Hill,2023-03-03T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.72
776556,Kimberley Close - Church Hill,2023-03-03T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.87
776556,Kimberley Close - Church Hill,2023-03-03T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.5
776556,Kimberley Close - Church Hill,2023-03-03T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.27
776556,Kimberley Close - Church Hill,2023-03-03T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.83
776556,Kimberley Close - Church Hill,2023-03-03T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,132.0
776556,Kimberley Close - Church Hill,2023-03-03T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,159.2
776556,Kimberley Close - Church Hill,2023-03-03T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.0
776556,Kimberley Close - Church Hill,2023-03-03T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,150.5
776556,Kimberley Close - Church Hill,2023-03-03T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
776556,Kimberley Close - Church Hill,2023-03-03T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
776556,Kimberley Close - Church Hill,2023-03-03T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
776556,Kimberley Close - Church Hill,2023-03-03T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.69
776556,Kimberley Close - Church Hill,2023-03-03T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.67
776556,Kimberley Close - Church Hill,2023-03-03T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.91
776556,Kimberley Close - Church Hill,2023-03-03T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,128.8
776556,Kimberley Close - Church Hill,2023-03-03T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.3
776556,Kimberley Close - Church Hill,2023-03-03T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.4
776556,Kimberley Close - Church Hill,2023-03-03T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.7
776556,Kimberley Close - Church Hill,2023-03-03T19:50:00.000+00:00,transformer,,Temperature,C,22.4
776556,Kimberley Close - Church Hill,2023-03-03T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-03-03T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
776556,Kimberley Close - Church Hill,2023-03-03T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-03T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
776556,Kimberley Close - Church Hill,2023-03-03T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776556,Kimberley Close - Church Hill,2023-03-03T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
776556,Kimberley Close - Church Hill,2023-03-03T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.31
776556,Kimberley Close - Church Hill,2023-03-03T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
776556,Kimberley Close - Church Hill,2023-03-03T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
776556,Kimberley Close - Church Hill,2023-03-03T19:50:00.000+00:00,busbar,,L3 Active Power,kW,59.19
776556,Kimberley Close - Church Hill,2023-03-03T19:50:00.000+00:00,busbar,,L2 Active Power,kW,46.94
776556,Kimberley Close - Church Hill,2023-03-03T19:50:00.000+00:00,busbar,,L1 Active Power,kW,65.74
776556,Kimberley Close - Church Hill,2023-03-03T19:50:00.000+00:00,busbar,,N Current (RMS),A,260.8
776556,Kimberley Close - Church Hill,2023-03-03T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,247.7
776556,Kimberley Close - Church Hill,2023-03-03T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.4
776556,Kimberley Close - Church Hill,2023-03-03T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,275.0
776556,Kimberley Close - Church Hill,2023-03-03T19:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-03T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.58
776556,Kimberley Close - Church Hill,2023-03-03T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.71
776556,Kimberley Close - Church Hill,2023-03-03T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.99
776556,Kimberley Close - Church Hill,2023-03-03T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.69
776556,Kimberley Close - Church Hill,2023-03-03T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.08
776556,Kimberley Close - Church Hill,2023-03-03T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.58
776556,Kimberley Close - Church Hill,2023-03-03T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,127.3
776556,Kimberley Close - Church Hill,2023-03-03T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,179.7
776556,Kimberley Close - Church Hill,2023-03-03T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.3
776556,Kimberley Close - Church Hill,2023-03-03T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,169.5
776556,Kimberley Close - Church Hill,2023-03-03T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
776556,Kimberley Close - Church Hill,2023-03-03T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
776556,Kimberley Close - Church Hill,2023-03-03T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-03-03T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.35
776556,Kimberley Close - Church Hill,2023-03-03T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.48
776556,Kimberley Close - Church Hill,2023-03-03T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.79
776556,Kimberley Close - Church Hill,2023-03-03T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,124.1
776556,Kimberley Close - Church Hill,2023-03-03T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.8
776556,Kimberley Close - Church Hill,2023-03-03T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.5
776556,Kimberley Close - Church Hill,2023-03-03T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.3
776556,Kimberley Close - Church Hill,2023-03-03T19:40:00.000+00:00,transformer,,Temperature,C,22.2
