Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-03T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-03-03T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
776556,Kimberley Close - Church Hill,2023-03-03T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-03T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
776556,Kimberley Close - Church Hill,2023-03-03T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776556,Kimberley Close - Church Hill,2023-03-03T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
776556,Kimberley Close - Church Hill,2023-03-03T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.01
776556,Kimberley Close - Church Hill,2023-03-03T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
776556,Kimberley Close - Church Hill,2023-03-03T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
776556,Kimberley Close - Church Hill,2023-03-03T19:40:00.000+00:00,busbar,,L3 Active Power,kW,65.05
776556,Kimberley Close - Church Hill,2023-03-03T19:40:00.000+00:00,busbar,,L2 Active Power,kW,51.55
776556,Kimberley Close - Church Hill,2023-03-03T19:40:00.000+00:00,busbar,,L1 Active Power,kW,64.37
776556,Kimberley Close - Church Hill,2023-03-03T19:40:00.000+00:00,busbar,,N Current (RMS),A,251.4
776556,Kimberley Close - Church Hill,2023-03-03T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,270.6
776556,Kimberley Close - Church Hill,2023-03-03T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.6
776556,Kimberley Close - Church Hill,2023-03-03T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,268.6
776556,Kimberley Close - Church Hill,2023-03-03T19:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-03T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.29
776556,Kimberley Close - Church Hill,2023-03-03T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.17
776556,Kimberley Close - Church Hill,2023-03-03T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.78
776556,Kimberley Close - Church Hill,2023-03-03T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,47.5
776556,Kimberley Close - Church Hill,2023-03-03T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.36
776556,Kimberley Close - Church Hill,2023-03-03T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,42.16
776556,Kimberley Close - Church Hill,2023-03-03T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,135.8
776556,Kimberley Close - Church Hill,2023-03-03T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,199.0
776556,Kimberley Close - Church Hill,2023-03-03T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.1
776556,Kimberley Close - Church Hill,2023-03-03T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,175.7
776556,Kimberley Close - Church Hill,2023-03-03T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
776556,Kimberley Close - Church Hill,2023-03-03T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776556,Kimberley Close - Church Hill,2023-03-03T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.39
776556,Kimberley Close - Church Hill,2023-03-03T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.72
776556,Kimberley Close - Church Hill,2023-03-03T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.69
776556,Kimberley Close - Church Hill,2023-03-03T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.93
776556,Kimberley Close - Church Hill,2023-03-03T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,132.2
776556,Kimberley Close - Church Hill,2023-03-03T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.7
776556,Kimberley Close - Church Hill,2023-03-03T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.6
776556,Kimberley Close - Church Hill,2023-03-03T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.1
776556,Kimberley Close - Church Hill,2023-03-03T19:30:00.000+00:00,transformer,,Temperature,C,22.0
776556,Kimberley Close - Church Hill,2023-03-03T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-03-03T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
776556,Kimberley Close - Church Hill,2023-03-03T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-03T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
776556,Kimberley Close - Church Hill,2023-03-03T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-03-03T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
776556,Kimberley Close - Church Hill,2023-03-03T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
776556,Kimberley Close - Church Hill,2023-03-03T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
776556,Kimberley Close - Church Hill,2023-03-03T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
776556,Kimberley Close - Church Hill,2023-03-03T19:30:00.000+00:00,busbar,,L3 Active Power,kW,74.21
776556,Kimberley Close - Church Hill,2023-03-03T19:30:00.000+00:00,busbar,,L2 Active Power,kW,54.05
776556,Kimberley Close - Church Hill,2023-03-03T19:30:00.000+00:00,busbar,,L1 Active Power,kW,67.09
776556,Kimberley Close - Church Hill,2023-03-03T19:30:00.000+00:00,busbar,,N Current (RMS),A,268.0
776556,Kimberley Close - Church Hill,2023-03-03T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,307.7
776556,Kimberley Close - Church Hill,2023-03-03T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.5
776556,Kimberley Close - Church Hill,2023-03-03T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,279.9
776556,Kimberley Close - Church Hill,2023-03-03T19:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-03T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.35
776556,Kimberley Close - Church Hill,2023-03-03T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.84
776556,Kimberley Close - Church Hill,2023-03-03T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
776556,Kimberley Close - Church Hill,2023-03-03T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,47.76
776556,Kimberley Close - Church Hill,2023-03-03T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.99
776556,Kimberley Close - Church Hill,2023-03-03T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.76
776556,Kimberley Close - Church Hill,2023-03-03T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,128.9
776556,Kimberley Close - Church Hill,2023-03-03T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,200.4
776556,Kimberley Close - Church Hill,2023-03-03T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.5
776556,Kimberley Close - Church Hill,2023-03-03T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,158.5
776556,Kimberley Close - Church Hill,2023-03-03T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776556,Kimberley Close - Church Hill,2023-03-03T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
776556,Kimberley Close - Church Hill,2023-03-03T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
776556,Kimberley Close - Church Hill,2023-03-03T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.22
776556,Kimberley Close - Church Hill,2023-03-03T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.31
776556,Kimberley Close - Church Hill,2023-03-03T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.33
776556,Kimberley Close - Church Hill,2023-03-03T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,125.5
776556,Kimberley Close - Church Hill,2023-03-03T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.7
776556,Kimberley Close - Church Hill,2023-03-03T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.6
776556,Kimberley Close - Church Hill,2023-03-03T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.5
776556,Kimberley Close - Church Hill,2023-03-03T19:20:00.000+00:00,transformer,,Temperature,C,21.8
776556,Kimberley Close - Church Hill,2023-03-03T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-03-03T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
776556,Kimberley Close - Church Hill,2023-03-03T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-03-03T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
776556,Kimberley Close - Church Hill,2023-03-03T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776556,Kimberley Close - Church Hill,2023-03-03T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
776556,Kimberley Close - Church Hill,2023-03-03T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.23
776556,Kimberley Close - Church Hill,2023-03-03T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
776556,Kimberley Close - Church Hill,2023-03-03T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
776556,Kimberley Close - Church Hill,2023-03-03T19:20:00.000+00:00,busbar,,L3 Active Power,kW,74.98
776556,Kimberley Close - Church Hill,2023-03-03T19:20:00.000+00:00,busbar,,L2 Active Power,kW,59.3
776556,Kimberley Close - Church Hill,2023-03-03T19:20:00.000+00:00,busbar,,L1 Active Power,kW,65.09
776556,Kimberley Close - Church Hill,2023-03-03T19:20:00.000+00:00,busbar,,N Current (RMS),A,254.4
776556,Kimberley Close - Church Hill,2023-03-03T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,310.9
776556,Kimberley Close - Church Hill,2023-03-03T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,244.7
776556,Kimberley Close - Church Hill,2023-03-03T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,271.9
776556,Kimberley Close - Church Hill,2023-03-03T19:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-03T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.59
776556,Kimberley Close - Church Hill,2023-03-03T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.94
776556,Kimberley Close - Church Hill,2023-03-03T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.04
776556,Kimberley Close - Church Hill,2023-03-03T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,44.85
776556,Kimberley Close - Church Hill,2023-03-03T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.72
776556,Kimberley Close - Church Hill,2023-03-03T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.94
776556,Kimberley Close - Church Hill,2023-03-03T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,122.0
776556,Kimberley Close - Church Hill,2023-03-03T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,188.5
776556,Kimberley Close - Church Hill,2023-03-03T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.1
776556,Kimberley Close - Church Hill,2023-03-03T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,171.0
776556,Kimberley Close - Church Hill,2023-03-03T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
776556,Kimberley Close - Church Hill,2023-03-03T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776556,Kimberley Close - Church Hill,2023-03-03T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-03-03T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.39
776556,Kimberley Close - Church Hill,2023-03-03T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.02
776556,Kimberley Close - Church Hill,2023-03-03T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.51
776556,Kimberley Close - Church Hill,2023-03-03T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,118.9
776556,Kimberley Close - Church Hill,2023-03-03T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.2
776556,Kimberley Close - Church Hill,2023-03-03T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.9
776556,Kimberley Close - Church Hill,2023-03-03T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.1
776556,Kimberley Close - Church Hill,2023-03-03T19:10:00.000+00:00,transformer,,Temperature,C,21.5
776556,Kimberley Close - Church Hill,2023-03-03T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-03T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
776556,Kimberley Close - Church Hill,2023-03-03T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-03T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
776556,Kimberley Close - Church Hill,2023-03-03T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776556,Kimberley Close - Church Hill,2023-03-03T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
776556,Kimberley Close - Church Hill,2023-03-03T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.11
776556,Kimberley Close - Church Hill,2023-03-03T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
776556,Kimberley Close - Church Hill,2023-03-03T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
776556,Kimberley Close - Church Hill,2023-03-03T19:10:00.000+00:00,busbar,,L3 Active Power,kW,67.24
776556,Kimberley Close - Church Hill,2023-03-03T19:10:00.000+00:00,busbar,,L2 Active Power,kW,55.74
776556,Kimberley Close - Church Hill,2023-03-03T19:10:00.000+00:00,busbar,,L1 Active Power,kW,68.45
776556,Kimberley Close - Church Hill,2023-03-03T19:10:00.000+00:00,busbar,,N Current (RMS),A,240.9
776556,Kimberley Close - Church Hill,2023-03-03T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,279.8
776556,Kimberley Close - Church Hill,2023-03-03T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.5
776556,Kimberley Close - Church Hill,2023-03-03T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,285.7
776556,Kimberley Close - Church Hill,2023-03-03T19:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-03T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.15
776556,Kimberley Close - Church Hill,2023-03-03T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.77
776556,Kimberley Close - Church Hill,2023-03-03T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.37
776556,Kimberley Close - Church Hill,2023-03-03T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,47.31
776556,Kimberley Close - Church Hill,2023-03-03T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.39
776556,Kimberley Close - Church Hill,2023-03-03T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,41.62
776556,Kimberley Close - Church Hill,2023-03-03T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,130.6
776556,Kimberley Close - Church Hill,2023-03-03T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,199.2
776556,Kimberley Close - Church Hill,2023-03-03T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.8
776556,Kimberley Close - Church Hill,2023-03-03T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,174.3
776556,Kimberley Close - Church Hill,2023-03-03T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
776556,Kimberley Close - Church Hill,2023-03-03T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776556,Kimberley Close - Church Hill,2023-03-03T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
776556,Kimberley Close - Church Hill,2023-03-03T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.91
776556,Kimberley Close - Church Hill,2023-03-03T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.5
776556,Kimberley Close - Church Hill,2023-03-03T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.76
776556,Kimberley Close - Church Hill,2023-03-03T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,127.3
776556,Kimberley Close - Church Hill,2023-03-03T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.7
776556,Kimberley Close - Church Hill,2023-03-03T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.8
776556,Kimberley Close - Church Hill,2023-03-03T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,144.4
776556,Kimberley Close - Church Hill,2023-03-03T19:00:00.000+00:00,transformer,,Temperature,C,21.0
776556,Kimberley Close - Church Hill,2023-03-03T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-03-03T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
776556,Kimberley Close - Church Hill,2023-03-03T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-03-03T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
776556,Kimberley Close - Church Hill,2023-03-03T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-03-03T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
776556,Kimberley Close - Church Hill,2023-03-03T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.58
776556,Kimberley Close - Church Hill,2023-03-03T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
776556,Kimberley Close - Church Hill,2023-03-03T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
776556,Kimberley Close - Church Hill,2023-03-03T19:00:00.000+00:00,busbar,,L3 Active Power,kW,71.22
776556,Kimberley Close - Church Hill,2023-03-03T19:00:00.000+00:00,busbar,,L2 Active Power,kW,58.89
776556,Kimberley Close - Church Hill,2023-03-03T19:00:00.000+00:00,busbar,,L1 Active Power,kW,76.38
776556,Kimberley Close - Church Hill,2023-03-03T19:00:00.000+00:00,busbar,,N Current (RMS),A,257.9
776556,Kimberley Close - Church Hill,2023-03-03T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,296.9
776556,Kimberley Close - Church Hill,2023-03-03T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.0
776556,Kimberley Close - Church Hill,2023-03-03T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,317.9
776556,Kimberley Close - Church Hill,2023-03-03T19:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-03T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.8
776556,Kimberley Close - Church Hill,2023-03-03T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.83
776556,Kimberley Close - Church Hill,2023-03-03T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.53
776556,Kimberley Close - Church Hill,2023-03-03T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,61.41
776556,Kimberley Close - Church Hill,2023-03-03T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.49
776556,Kimberley Close - Church Hill,2023-03-03T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.57
776556,Kimberley Close - Church Hill,2023-03-03T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,141.0
776556,Kimberley Close - Church Hill,2023-03-03T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,255.8
776556,Kimberley Close - Church Hill,2023-03-03T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,148.5
776556,Kimberley Close - Church Hill,2023-03-03T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,166.7
776556,Kimberley Close - Church Hill,2023-03-03T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
776556,Kimberley Close - Church Hill,2023-03-03T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
776556,Kimberley Close - Church Hill,2023-03-03T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
776556,Kimberley Close - Church Hill,2023-03-03T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.98
776556,Kimberley Close - Church Hill,2023-03-03T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.0
776556,Kimberley Close - Church Hill,2023-03-03T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.24
776556,Kimberley Close - Church Hill,2023-03-03T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,137.3
776556,Kimberley Close - Church Hill,2023-03-03T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.3
776556,Kimberley Close - Church Hill,2023-03-03T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.6
776556,Kimberley Close - Church Hill,2023-03-03T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,158.8
776556,Kimberley Close - Church Hill,2023-03-03T18:50:00.000+00:00,transformer,,Temperature,C,20.5
776556,Kimberley Close - Church Hill,2023-03-03T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-03T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
776556,Kimberley Close - Church Hill,2023-03-03T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-03T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
776556,Kimberley Close - Church Hill,2023-03-03T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776556,Kimberley Close - Church Hill,2023-03-03T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
776556,Kimberley Close - Church Hill,2023-03-03T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.16
776556,Kimberley Close - Church Hill,2023-03-03T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
776556,Kimberley Close - Church Hill,2023-03-03T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
776556,Kimberley Close - Church Hill,2023-03-03T18:50:00.000+00:00,busbar,,L3 Active Power,kW,85.39
776556,Kimberley Close - Church Hill,2023-03-03T18:50:00.000+00:00,busbar,,L2 Active Power,kW,64.49
776556,Kimberley Close - Church Hill,2023-03-03T18:50:00.000+00:00,busbar,,L1 Active Power,kW,77.81
776556,Kimberley Close - Church Hill,2023-03-03T18:50:00.000+00:00,busbar,,N Current (RMS),A,278.3
776556,Kimberley Close - Church Hill,2023-03-03T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,354.7
776556,Kimberley Close - Church Hill,2023-03-03T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,266.4
776556,Kimberley Close - Church Hill,2023-03-03T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,324.7
776556,Kimberley Close - Church Hill,2023-03-03T18:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-03T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.58
776556,Kimberley Close - Church Hill,2023-03-03T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.54
776556,Kimberley Close - Church Hill,2023-03-03T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.88
776556,Kimberley Close - Church Hill,2023-03-03T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,63.49
776556,Kimberley Close - Church Hill,2023-03-03T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.68
776556,Kimberley Close - Church Hill,2023-03-03T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.93
776556,Kimberley Close - Church Hill,2023-03-03T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,146.4
776556,Kimberley Close - Church Hill,2023-03-03T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,264.4
776556,Kimberley Close - Church Hill,2023-03-03T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,170.4
776556,Kimberley Close - Church Hill,2023-03-03T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,163.8
776556,Kimberley Close - Church Hill,2023-03-03T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
776556,Kimberley Close - Church Hill,2023-03-03T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776556,Kimberley Close - Church Hill,2023-03-03T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
776556,Kimberley Close - Church Hill,2023-03-03T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.59
776556,Kimberley Close - Church Hill,2023-03-03T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.59
776556,Kimberley Close - Church Hill,2023-03-03T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.63
776556,Kimberley Close - Church Hill,2023-03-03T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,142.4
776556,Kimberley Close - Church Hill,2023-03-03T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.3
776556,Kimberley Close - Church Hill,2023-03-03T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.2
776556,Kimberley Close - Church Hill,2023-03-03T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,157.0
776556,Kimberley Close - Church Hill,2023-03-03T18:40:00.000+00:00,transformer,,Temperature,C,20.1
776556,Kimberley Close - Church Hill,2023-03-03T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-03T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
776556,Kimberley Close - Church Hill,2023-03-03T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-03-03T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
776556,Kimberley Close - Church Hill,2023-03-03T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-03-03T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
776556,Kimberley Close - Church Hill,2023-03-03T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.07
776556,Kimberley Close - Church Hill,2023-03-03T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
776556,Kimberley Close - Church Hill,2023-03-03T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
776556,Kimberley Close - Church Hill,2023-03-03T18:40:00.000+00:00,busbar,,L3 Active Power,kW,88.08
776556,Kimberley Close - Church Hill,2023-03-03T18:40:00.000+00:00,busbar,,L2 Active Power,kW,67.27
776556,Kimberley Close - Church Hill,2023-03-03T18:40:00.000+00:00,busbar,,L1 Active Power,kW,76.57
776556,Kimberley Close - Church Hill,2023-03-03T18:40:00.000+00:00,busbar,,N Current (RMS),A,288.8
776556,Kimberley Close - Church Hill,2023-03-03T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,366.1
776556,Kimberley Close - Church Hill,2023-03-03T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,280.0
776556,Kimberley Close - Church Hill,2023-03-03T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,319.9
776556,Kimberley Close - Church Hill,2023-03-03T18:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-03T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.29
776556,Kimberley Close - Church Hill,2023-03-03T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-03-03T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
776556,Kimberley Close - Church Hill,2023-03-03T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,53.91
776556,Kimberley Close - Church Hill,2023-03-03T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,51.05
776556,Kimberley Close - Church Hill,2023-03-03T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.14
776556,Kimberley Close - Church Hill,2023-03-03T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,113.4
776556,Kimberley Close - Church Hill,2023-03-03T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,226.3
776556,Kimberley Close - Church Hill,2023-03-03T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,211.0
776556,Kimberley Close - Church Hill,2023-03-03T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,169.5
776556,Kimberley Close - Church Hill,2023-03-03T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-03-03T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776556,Kimberley Close - Church Hill,2023-03-03T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
776556,Kimberley Close - Church Hill,2023-03-03T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.32
776556,Kimberley Close - Church Hill,2023-03-03T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.91
776556,Kimberley Close - Church Hill,2023-03-03T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.4
776556,Kimberley Close - Church Hill,2023-03-03T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,110.4
776556,Kimberley Close - Church Hill,2023-03-03T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.1
776556,Kimberley Close - Church Hill,2023-03-03T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.1
776556,Kimberley Close - Church Hill,2023-03-03T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.0
776556,Kimberley Close - Church Hill,2023-03-03T18:30:00.000+00:00,transformer,,Temperature,C,19.5
776556,Kimberley Close - Church Hill,2023-03-03T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-03T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
776556,Kimberley Close - Church Hill,2023-03-03T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-03-03T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
776556,Kimberley Close - Church Hill,2023-03-03T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-03-03T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
776556,Kimberley Close - Church Hill,2023-03-03T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.08
776556,Kimberley Close - Church Hill,2023-03-03T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
776556,Kimberley Close - Church Hill,2023-03-03T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
776556,Kimberley Close - Church Hill,2023-03-03T18:30:00.000+00:00,busbar,,L3 Active Power,kW,78.24
776556,Kimberley Close - Church Hill,2023-03-03T18:30:00.000+00:00,busbar,,L2 Active Power,kW,79.96
776556,Kimberley Close - Church Hill,2023-03-03T18:30:00.000+00:00,busbar,,L1 Active Power,kW,73.54
776556,Kimberley Close - Church Hill,2023-03-03T18:30:00.000+00:00,busbar,,N Current (RMS),A,223.8
776556,Kimberley Close - Church Hill,2023-03-03T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,326.8
776556,Kimberley Close - Church Hill,2023-03-03T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,330.1
776556,Kimberley Close - Church Hill,2023-03-03T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,307.6
776556,Kimberley Close - Church Hill,2023-03-03T18:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-03T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.18
776556,Kimberley Close - Church Hill,2023-03-03T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-03-03T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.65
776556,Kimberley Close - Church Hill,2023-03-03T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,54.87
776556,Kimberley Close - Church Hill,2023-03-03T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,49.93
776556,Kimberley Close - Church Hill,2023-03-03T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.36
776556,Kimberley Close - Church Hill,2023-03-03T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,113.2
776556,Kimberley Close - Church Hill,2023-03-03T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,230.2
776556,Kimberley Close - Church Hill,2023-03-03T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,206.7
776556,Kimberley Close - Church Hill,2023-03-03T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,158.3
776556,Kimberley Close - Church Hill,2023-03-03T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
776556,Kimberley Close - Church Hill,2023-03-03T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
776556,Kimberley Close - Church Hill,2023-03-03T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
776556,Kimberley Close - Church Hill,2023-03-03T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.17
776556,Kimberley Close - Church Hill,2023-03-03T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.98
776556,Kimberley Close - Church Hill,2023-03-03T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.45
776556,Kimberley Close - Church Hill,2023-03-03T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,110.2
776556,Kimberley Close - Church Hill,2023-03-03T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.6
776556,Kimberley Close - Church Hill,2023-03-03T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.3
776556,Kimberley Close - Church Hill,2023-03-03T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,164.4
776556,Kimberley Close - Church Hill,2023-03-03T18:20:00.000+00:00,transformer,,Temperature,C,19.0
776556,Kimberley Close - Church Hill,2023-03-03T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-03T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
776556,Kimberley Close - Church Hill,2023-03-03T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-03-03T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
776556,Kimberley Close - Church Hill,2023-03-03T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-03-03T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
776556,Kimberley Close - Church Hill,2023-03-03T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.45
776556,Kimberley Close - Church Hill,2023-03-03T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
776556,Kimberley Close - Church Hill,2023-03-03T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
776556,Kimberley Close - Church Hill,2023-03-03T18:20:00.000+00:00,busbar,,L3 Active Power,kW,80.04
776556,Kimberley Close - Church Hill,2023-03-03T18:20:00.000+00:00,busbar,,L2 Active Power,kW,76.91
776556,Kimberley Close - Church Hill,2023-03-03T18:20:00.000+00:00,busbar,,L1 Active Power,kW,76.82
776556,Kimberley Close - Church Hill,2023-03-03T18:20:00.000+00:00,busbar,,N Current (RMS),A,223.4
776556,Kimberley Close - Church Hill,2023-03-03T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,335.0
776556,Kimberley Close - Church Hill,2023-03-03T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,318.0
776556,Kimberley Close - Church Hill,2023-03-03T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,322.0
776556,Kimberley Close - Church Hill,2023-03-03T18:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-03T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.29
776556,Kimberley Close - Church Hill,2023-03-03T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-03-03T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
776556,Kimberley Close - Church Hill,2023-03-03T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,52.06
776556,Kimberley Close - Church Hill,2023-03-03T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,42.12
776556,Kimberley Close - Church Hill,2023-03-03T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.65
776556,Kimberley Close - Church Hill,2023-03-03T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,126.7
776556,Kimberley Close - Church Hill,2023-03-03T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,219.6
776556,Kimberley Close - Church Hill,2023-03-03T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,176.2
776556,Kimberley Close - Church Hill,2023-03-03T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,151.3
776556,Kimberley Close - Church Hill,2023-03-03T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
776556,Kimberley Close - Church Hill,2023-03-03T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
776556,Kimberley Close - Church Hill,2023-03-03T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
776556,Kimberley Close - Church Hill,2023-03-03T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.17
776556,Kimberley Close - Church Hill,2023-03-03T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.77
776556,Kimberley Close - Church Hill,2023-03-03T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.46
776556,Kimberley Close - Church Hill,2023-03-03T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,123.2
776556,Kimberley Close - Church Hill,2023-03-03T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.1
776556,Kimberley Close - Church Hill,2023-03-03T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.3
776556,Kimberley Close - Church Hill,2023-03-03T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.3
776556,Kimberley Close - Church Hill,2023-03-03T18:10:00.000+00:00,transformer,,Temperature,C,18.7
776556,Kimberley Close - Church Hill,2023-03-03T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-03T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
776556,Kimberley Close - Church Hill,2023-03-03T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-03-03T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
776556,Kimberley Close - Church Hill,2023-03-03T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776556,Kimberley Close - Church Hill,2023-03-03T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
776556,Kimberley Close - Church Hill,2023-03-03T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.77
776556,Kimberley Close - Church Hill,2023-03-03T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
776556,Kimberley Close - Church Hill,2023-03-03T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
776556,Kimberley Close - Church Hill,2023-03-03T18:10:00.000+00:00,busbar,,L3 Active Power,kW,79.23
776556,Kimberley Close - Church Hill,2023-03-03T18:10:00.000+00:00,busbar,,L2 Active Power,kW,68.89
776556,Kimberley Close - Church Hill,2023-03-03T18:10:00.000+00:00,busbar,,L1 Active Power,kW,64.11
776556,Kimberley Close - Church Hill,2023-03-03T18:10:00.000+00:00,busbar,,N Current (RMS),A,249.9
776556,Kimberley Close - Church Hill,2023-03-03T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,331.9
776556,Kimberley Close - Church Hill,2023-03-03T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,286.5
776556,Kimberley Close - Church Hill,2023-03-03T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,270.8
776556,Kimberley Close - Church Hill,2023-03-03T18:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-03T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.1
776556,Kimberley Close - Church Hill,2023-03-03T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.15
776556,Kimberley Close - Church Hill,2023-03-03T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
776556,Kimberley Close - Church Hill,2023-03-03T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,50.85
776556,Kimberley Close - Church Hill,2023-03-03T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.1
776556,Kimberley Close - Church Hill,2023-03-03T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.87
776556,Kimberley Close - Church Hill,2023-03-03T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,133.5
776556,Kimberley Close - Church Hill,2023-03-03T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,213.8
776556,Kimberley Close - Church Hill,2023-03-03T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,142.9
776556,Kimberley Close - Church Hill,2023-03-03T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,151.7
776556,Kimberley Close - Church Hill,2023-03-03T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
776556,Kimberley Close - Church Hill,2023-03-03T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
776556,Kimberley Close - Church Hill,2023-03-03T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-03-03T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.36
776556,Kimberley Close - Church Hill,2023-03-03T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.28
776556,Kimberley Close - Church Hill,2023-03-03T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.32
776556,Kimberley Close - Church Hill,2023-03-03T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,129.9
776556,Kimberley Close - Church Hill,2023-03-03T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.2
776556,Kimberley Close - Church Hill,2023-03-03T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.1
776556,Kimberley Close - Church Hill,2023-03-03T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.8
776556,Kimberley Close - Church Hill,2023-03-03T18:00:00.000+00:00,transformer,,Temperature,C,18.4
776556,Kimberley Close - Church Hill,2023-03-03T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-03T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
776556,Kimberley Close - Church Hill,2023-03-03T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-03-03T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
776556,Kimberley Close - Church Hill,2023-03-03T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776556,Kimberley Close - Church Hill,2023-03-03T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
776556,Kimberley Close - Church Hill,2023-03-03T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.47
776556,Kimberley Close - Church Hill,2023-03-03T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
776556,Kimberley Close - Church Hill,2023-03-03T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
776556,Kimberley Close - Church Hill,2023-03-03T18:00:00.000+00:00,busbar,,L3 Active Power,kW,81.22
776556,Kimberley Close - Church Hill,2023-03-03T18:00:00.000+00:00,busbar,,L2 Active Power,kW,62.38
776556,Kimberley Close - Church Hill,2023-03-03T18:00:00.000+00:00,busbar,,L1 Active Power,kW,67.18
776556,Kimberley Close - Church Hill,2023-03-03T18:00:00.000+00:00,busbar,,N Current (RMS),A,263.4
776556,Kimberley Close - Church Hill,2023-03-03T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,339.1
776556,Kimberley Close - Church Hill,2023-03-03T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,259.1
776556,Kimberley Close - Church Hill,2023-03-03T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,281.9
776556,Kimberley Close - Church Hill,2023-03-03T18:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-03T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.08
776556,Kimberley Close - Church Hill,2023-03-03T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.77
776556,Kimberley Close - Church Hill,2023-03-03T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.77
776556,Kimberley Close - Church Hill,2023-03-03T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,52.94
776556,Kimberley Close - Church Hill,2023-03-03T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.11
776556,Kimberley Close - Church Hill,2023-03-03T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.4
776556,Kimberley Close - Church Hill,2023-03-03T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,140.5
776556,Kimberley Close - Church Hill,2023-03-03T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,220.8
776556,Kimberley Close - Church Hill,2023-03-03T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.7
776556,Kimberley Close - Church Hill,2023-03-03T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,150.1
776556,Kimberley Close - Church Hill,2023-03-03T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
776556,Kimberley Close - Church Hill,2023-03-03T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
776556,Kimberley Close - Church Hill,2023-03-03T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
776556,Kimberley Close - Church Hill,2023-03-03T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.44
776556,Kimberley Close - Church Hill,2023-03-03T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.42
776556,Kimberley Close - Church Hill,2023-03-03T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.51
776556,Kimberley Close - Church Hill,2023-03-03T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,136.6
776556,Kimberley Close - Church Hill,2023-03-03T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.2
776556,Kimberley Close - Church Hill,2023-03-03T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.3
776556,Kimberley Close - Church Hill,2023-03-03T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.3
776556,Kimberley Close - Church Hill,2023-03-03T17:50:00.000+00:00,transformer,,Temperature,C,18.1
776556,Kimberley Close - Church Hill,2023-03-03T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-03-03T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
776556,Kimberley Close - Church Hill,2023-03-03T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-03T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
776556,Kimberley Close - Church Hill,2023-03-03T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776556,Kimberley Close - Church Hill,2023-03-03T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
776556,Kimberley Close - Church Hill,2023-03-03T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.66
776556,Kimberley Close - Church Hill,2023-03-03T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
776556,Kimberley Close - Church Hill,2023-03-03T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
776556,Kimberley Close - Church Hill,2023-03-03T17:50:00.000+00:00,busbar,,L3 Active Power,kW,79.38
776556,Kimberley Close - Church Hill,2023-03-03T17:50:00.000+00:00,busbar,,L2 Active Power,kW,58.53
776556,Kimberley Close - Church Hill,2023-03-03T17:50:00.000+00:00,busbar,,L1 Active Power,kW,61.92
776556,Kimberley Close - Church Hill,2023-03-03T17:50:00.000+00:00,busbar,,N Current (RMS),A,277.1
776556,Kimberley Close - Church Hill,2023-03-03T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,329.9
776556,Kimberley Close - Church Hill,2023-03-03T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.8
776556,Kimberley Close - Church Hill,2023-03-03T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,261.7
776556,Kimberley Close - Church Hill,2023-03-03T17:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-03T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.19
776556,Kimberley Close - Church Hill,2023-03-03T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.33
776556,Kimberley Close - Church Hill,2023-03-03T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.08
776556,Kimberley Close - Church Hill,2023-03-03T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,56.19
776556,Kimberley Close - Church Hill,2023-03-03T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.14
776556,Kimberley Close - Church Hill,2023-03-03T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.52
776556,Kimberley Close - Church Hill,2023-03-03T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,150.8
776556,Kimberley Close - Church Hill,2023-03-03T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,233.4
776556,Kimberley Close - Church Hill,2023-03-03T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.8
776556,Kimberley Close - Church Hill,2023-03-03T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,153.1
776556,Kimberley Close - Church Hill,2023-03-03T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
776556,Kimberley Close - Church Hill,2023-03-03T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
776556,Kimberley Close - Church Hill,2023-03-03T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
776556,Kimberley Close - Church Hill,2023-03-03T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.38
776556,Kimberley Close - Church Hill,2023-03-03T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.32
776556,Kimberley Close - Church Hill,2023-03-03T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.42
776556,Kimberley Close - Church Hill,2023-03-03T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,146.9
776556,Kimberley Close - Church Hill,2023-03-03T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.6
776556,Kimberley Close - Church Hill,2023-03-03T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.0
776556,Kimberley Close - Church Hill,2023-03-03T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.3
776556,Kimberley Close - Church Hill,2023-03-03T17:40:00.000+00:00,transformer,,Temperature,C,17.9
776556,Kimberley Close - Church Hill,2023-03-03T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-03T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
776556,Kimberley Close - Church Hill,2023-03-03T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-03-03T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
776556,Kimberley Close - Church Hill,2023-03-03T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-03-03T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
776556,Kimberley Close - Church Hill,2023-03-03T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.63
776556,Kimberley Close - Church Hill,2023-03-03T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
776556,Kimberley Close - Church Hill,2023-03-03T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
776556,Kimberley Close - Church Hill,2023-03-03T17:40:00.000+00:00,busbar,,L3 Active Power,kW,77.58
776556,Kimberley Close - Church Hill,2023-03-03T17:40:00.000+00:00,busbar,,L2 Active Power,kW,48.47
