Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-03T17:40:00.000+00:00,busbar,,L1 Active Power,kW,66.94
776556,Kimberley Close - Church Hill,2023-03-03T17:40:00.000+00:00,busbar,,N Current (RMS),A,297.7
776556,Kimberley Close - Church Hill,2023-03-03T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,322.0
776556,Kimberley Close - Church Hill,2023-03-03T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.9
776556,Kimberley Close - Church Hill,2023-03-03T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,279.4
776556,Kimberley Close - Church Hill,2023-03-03T17:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-03T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.99
776556,Kimberley Close - Church Hill,2023-03-03T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
776556,Kimberley Close - Church Hill,2023-03-03T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-03-03T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,48.66
776556,Kimberley Close - Church Hill,2023-03-03T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.93
776556,Kimberley Close - Church Hill,2023-03-03T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.73
776556,Kimberley Close - Church Hill,2023-03-03T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,119.7
776556,Kimberley Close - Church Hill,2023-03-03T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,203.2
776556,Kimberley Close - Church Hill,2023-03-03T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.7
776556,Kimberley Close - Church Hill,2023-03-03T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,146.1
776556,Kimberley Close - Church Hill,2023-03-03T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
776556,Kimberley Close - Church Hill,2023-03-03T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
776556,Kimberley Close - Church Hill,2023-03-03T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
776556,Kimberley Close - Church Hill,2023-03-03T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.66
776556,Kimberley Close - Church Hill,2023-03-03T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.95
776556,Kimberley Close - Church Hill,2023-03-03T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.76
776556,Kimberley Close - Church Hill,2023-03-03T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,116.4
776556,Kimberley Close - Church Hill,2023-03-03T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.3
776556,Kimberley Close - Church Hill,2023-03-03T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.4
776556,Kimberley Close - Church Hill,2023-03-03T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.2
776556,Kimberley Close - Church Hill,2023-03-03T17:30:00.000+00:00,transformer,,Temperature,C,17.6
776556,Kimberley Close - Church Hill,2023-03-03T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-03-03T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
776556,Kimberley Close - Church Hill,2023-03-03T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-03T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
776556,Kimberley Close - Church Hill,2023-03-03T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776556,Kimberley Close - Church Hill,2023-03-03T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
776556,Kimberley Close - Church Hill,2023-03-03T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
776556,Kimberley Close - Church Hill,2023-03-03T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
776556,Kimberley Close - Church Hill,2023-03-03T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
776556,Kimberley Close - Church Hill,2023-03-03T17:30:00.000+00:00,busbar,,L3 Active Power,kW,71.32
776556,Kimberley Close - Church Hill,2023-03-03T17:30:00.000+00:00,busbar,,L2 Active Power,kW,56.88
776556,Kimberley Close - Church Hill,2023-03-03T17:30:00.000+00:00,busbar,,L1 Active Power,kW,58.49
776556,Kimberley Close - Church Hill,2023-03-03T17:30:00.000+00:00,busbar,,N Current (RMS),A,236.1
776556,Kimberley Close - Church Hill,2023-03-03T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,296.8
776556,Kimberley Close - Church Hill,2023-03-03T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.4
776556,Kimberley Close - Church Hill,2023-03-03T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.3
776556,Kimberley Close - Church Hill,2023-03-03T17:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-03T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.52
776556,Kimberley Close - Church Hill,2023-03-03T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
776556,Kimberley Close - Church Hill,2023-03-03T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
776556,Kimberley Close - Church Hill,2023-03-03T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,46.07
776556,Kimberley Close - Church Hill,2023-03-03T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.15
776556,Kimberley Close - Church Hill,2023-03-03T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.38
776556,Kimberley Close - Church Hill,2023-03-03T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,113.5
776556,Kimberley Close - Church Hill,2023-03-03T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,192.7
776556,Kimberley Close - Church Hill,2023-03-03T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,141.6
776556,Kimberley Close - Church Hill,2023-03-03T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,144.8
776556,Kimberley Close - Church Hill,2023-03-03T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
776556,Kimberley Close - Church Hill,2023-03-03T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776556,Kimberley Close - Church Hill,2023-03-03T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-03-03T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.5
776556,Kimberley Close - Church Hill,2023-03-03T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.61
776556,Kimberley Close - Church Hill,2023-03-03T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.01
776556,Kimberley Close - Church Hill,2023-03-03T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,110.5
776556,Kimberley Close - Church Hill,2023-03-03T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.9
776556,Kimberley Close - Church Hill,2023-03-03T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.6
776556,Kimberley Close - Church Hill,2023-03-03T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.1
776556,Kimberley Close - Church Hill,2023-03-03T17:20:00.000+00:00,transformer,,Temperature,C,17.4
776556,Kimberley Close - Church Hill,2023-03-03T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-03-03T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
776556,Kimberley Close - Church Hill,2023-03-03T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-03-03T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
776556,Kimberley Close - Church Hill,2023-03-03T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776556,Kimberley Close - Church Hill,2023-03-03T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
776556,Kimberley Close - Church Hill,2023-03-03T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
776556,Kimberley Close - Church Hill,2023-03-03T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
776556,Kimberley Close - Church Hill,2023-03-03T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
776556,Kimberley Close - Church Hill,2023-03-03T17:20:00.000+00:00,busbar,,L3 Active Power,kW,69.57
776556,Kimberley Close - Church Hill,2023-03-03T17:20:00.000+00:00,busbar,,L2 Active Power,kW,59.75
776556,Kimberley Close - Church Hill,2023-03-03T17:20:00.000+00:00,busbar,,L1 Active Power,kW,61.39
776556,Kimberley Close - Church Hill,2023-03-03T17:20:00.000+00:00,busbar,,N Current (RMS),A,224.0
776556,Kimberley Close - Church Hill,2023-03-03T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,289.8
776556,Kimberley Close - Church Hill,2023-03-03T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.6
776556,Kimberley Close - Church Hill,2023-03-03T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.6
776556,Kimberley Close - Church Hill,2023-03-03T17:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-03T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.38
776556,Kimberley Close - Church Hill,2023-03-03T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
776556,Kimberley Close - Church Hill,2023-03-03T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.48
776556,Kimberley Close - Church Hill,2023-03-03T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,50.81
776556,Kimberley Close - Church Hill,2023-03-03T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.89
776556,Kimberley Close - Church Hill,2023-03-03T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.0
776556,Kimberley Close - Church Hill,2023-03-03T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,149.6
776556,Kimberley Close - Church Hill,2023-03-03T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,211.4
776556,Kimberley Close - Church Hill,2023-03-03T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.3
776556,Kimberley Close - Church Hill,2023-03-03T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.5
776556,Kimberley Close - Church Hill,2023-03-03T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
776556,Kimberley Close - Church Hill,2023-03-03T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
776556,Kimberley Close - Church Hill,2023-03-03T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
776556,Kimberley Close - Church Hill,2023-03-03T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.31
776556,Kimberley Close - Church Hill,2023-03-03T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.45
776556,Kimberley Close - Church Hill,2023-03-03T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.92
776556,Kimberley Close - Church Hill,2023-03-03T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,145.5
776556,Kimberley Close - Church Hill,2023-03-03T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.2
776556,Kimberley Close - Church Hill,2023-03-03T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.7
776556,Kimberley Close - Church Hill,2023-03-03T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.6
776556,Kimberley Close - Church Hill,2023-03-03T17:10:00.000+00:00,transformer,,Temperature,C,17.2
776556,Kimberley Close - Church Hill,2023-03-03T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-03-03T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
776556,Kimberley Close - Church Hill,2023-03-03T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-03T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
776556,Kimberley Close - Church Hill,2023-03-03T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776556,Kimberley Close - Church Hill,2023-03-03T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
776556,Kimberley Close - Church Hill,2023-03-03T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
776556,Kimberley Close - Church Hill,2023-03-03T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
776556,Kimberley Close - Church Hill,2023-03-03T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
776556,Kimberley Close - Church Hill,2023-03-03T17:10:00.000+00:00,busbar,,L3 Active Power,kW,73.12
776556,Kimberley Close - Church Hill,2023-03-03T17:10:00.000+00:00,busbar,,L2 Active Power,kW,46.33
776556,Kimberley Close - Church Hill,2023-03-03T17:10:00.000+00:00,busbar,,L1 Active Power,kW,53.91
776556,Kimberley Close - Church Hill,2023-03-03T17:10:00.000+00:00,busbar,,N Current (RMS),A,295.1
776556,Kimberley Close - Church Hill,2023-03-03T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,304.1
776556,Kimberley Close - Church Hill,2023-03-03T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
776556,Kimberley Close - Church Hill,2023-03-03T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.0
776556,Kimberley Close - Church Hill,2023-03-03T17:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-03T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.89
776556,Kimberley Close - Church Hill,2023-03-03T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
776556,Kimberley Close - Church Hill,2023-03-03T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.34
776556,Kimberley Close - Church Hill,2023-03-03T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,46.62
776556,Kimberley Close - Church Hill,2023-03-03T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.24
776556,Kimberley Close - Church Hill,2023-03-03T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.95
776556,Kimberley Close - Church Hill,2023-03-03T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,153.0
776556,Kimberley Close - Church Hill,2023-03-03T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,194.5
776556,Kimberley Close - Church Hill,2023-03-03T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.6
776556,Kimberley Close - Church Hill,2023-03-03T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.7
776556,Kimberley Close - Church Hill,2023-03-03T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
776556,Kimberley Close - Church Hill,2023-03-03T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
776556,Kimberley Close - Church Hill,2023-03-03T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
776556,Kimberley Close - Church Hill,2023-03-03T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.26
776556,Kimberley Close - Church Hill,2023-03-03T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.28
776556,Kimberley Close - Church Hill,2023-03-03T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.74
776556,Kimberley Close - Church Hill,2023-03-03T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,148.7
776556,Kimberley Close - Church Hill,2023-03-03T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.6
776556,Kimberley Close - Church Hill,2023-03-03T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.4
776556,Kimberley Close - Church Hill,2023-03-03T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.0
776556,Kimberley Close - Church Hill,2023-03-03T17:00:00.000+00:00,transformer,,Temperature,C,17.0
776556,Kimberley Close - Church Hill,2023-03-03T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-03-03T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
776556,Kimberley Close - Church Hill,2023-03-03T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-03T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
776556,Kimberley Close - Church Hill,2023-03-03T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776556,Kimberley Close - Church Hill,2023-03-03T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
776556,Kimberley Close - Church Hill,2023-03-03T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
776556,Kimberley Close - Church Hill,2023-03-03T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
776556,Kimberley Close - Church Hill,2023-03-03T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
776556,Kimberley Close - Church Hill,2023-03-03T17:00:00.000+00:00,busbar,,L3 Active Power,kW,69.88
776556,Kimberley Close - Church Hill,2023-03-03T17:00:00.000+00:00,busbar,,L2 Active Power,kW,46.51
776556,Kimberley Close - Church Hill,2023-03-03T17:00:00.000+00:00,busbar,,L1 Active Power,kW,41.68
776556,Kimberley Close - Church Hill,2023-03-03T17:00:00.000+00:00,busbar,,N Current (RMS),A,301.7
776556,Kimberley Close - Church Hill,2023-03-03T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,290.5
776556,Kimberley Close - Church Hill,2023-03-03T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
776556,Kimberley Close - Church Hill,2023-03-03T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
776556,Kimberley Close - Church Hill,2023-03-03T17:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-03T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.71
776556,Kimberley Close - Church Hill,2023-03-03T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
776556,Kimberley Close - Church Hill,2023-03-03T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.01
776556,Kimberley Close - Church Hill,2023-03-03T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.58
776556,Kimberley Close - Church Hill,2023-03-03T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.19
776556,Kimberley Close - Church Hill,2023-03-03T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.6
776556,Kimberley Close - Church Hill,2023-03-03T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,129.0
776556,Kimberley Close - Church Hill,2023-03-03T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,169.7
776556,Kimberley Close - Church Hill,2023-03-03T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.3
776556,Kimberley Close - Church Hill,2023-03-03T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.5
776556,Kimberley Close - Church Hill,2023-03-03T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
776556,Kimberley Close - Church Hill,2023-03-03T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
776556,Kimberley Close - Church Hill,2023-03-03T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
776556,Kimberley Close - Church Hill,2023-03-03T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.8
776556,Kimberley Close - Church Hill,2023-03-03T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.67
776556,Kimberley Close - Church Hill,2023-03-03T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.66
776556,Kimberley Close - Church Hill,2023-03-03T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,125.4
776556,Kimberley Close - Church Hill,2023-03-03T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.7
776556,Kimberley Close - Church Hill,2023-03-03T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.8
776556,Kimberley Close - Church Hill,2023-03-03T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.8
776556,Kimberley Close - Church Hill,2023-03-03T16:50:00.000+00:00,transformer,,Temperature,C,16.9
776556,Kimberley Close - Church Hill,2023-03-03T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-03-03T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
776556,Kimberley Close - Church Hill,2023-03-03T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-03-03T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
776556,Kimberley Close - Church Hill,2023-03-03T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776556,Kimberley Close - Church Hill,2023-03-03T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
776556,Kimberley Close - Church Hill,2023-03-03T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.68
776556,Kimberley Close - Church Hill,2023-03-03T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
776556,Kimberley Close - Church Hill,2023-03-03T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
776556,Kimberley Close - Church Hill,2023-03-03T16:50:00.000+00:00,busbar,,L3 Active Power,kW,58.38
776556,Kimberley Close - Church Hill,2023-03-03T16:50:00.000+00:00,busbar,,L2 Active Power,kW,42.87
776556,Kimberley Close - Church Hill,2023-03-03T16:50:00.000+00:00,busbar,,L1 Active Power,kW,38.27
776556,Kimberley Close - Church Hill,2023-03-03T16:50:00.000+00:00,busbar,,N Current (RMS),A,254.4
776556,Kimberley Close - Church Hill,2023-03-03T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,243.8
776556,Kimberley Close - Church Hill,2023-03-03T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
776556,Kimberley Close - Church Hill,2023-03-03T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
776556,Kimberley Close - Church Hill,2023-03-03T16:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-03T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.38
776556,Kimberley Close - Church Hill,2023-03-03T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.82
776556,Kimberley Close - Church Hill,2023-03-03T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.69
776556,Kimberley Close - Church Hill,2023-03-03T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.79
776556,Kimberley Close - Church Hill,2023-03-03T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.65
776556,Kimberley Close - Church Hill,2023-03-03T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.67
776556,Kimberley Close - Church Hill,2023-03-03T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,114.5
776556,Kimberley Close - Church Hill,2023-03-03T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,154.2
776556,Kimberley Close - Church Hill,2023-03-03T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.6
776556,Kimberley Close - Church Hill,2023-03-03T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.9
776556,Kimberley Close - Church Hill,2023-03-03T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-03-03T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776556,Kimberley Close - Church Hill,2023-03-03T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-03-03T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.06
776556,Kimberley Close - Church Hill,2023-03-03T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.29
776556,Kimberley Close - Church Hill,2023-03-03T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.96
776556,Kimberley Close - Church Hill,2023-03-03T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,111.4
776556,Kimberley Close - Church Hill,2023-03-03T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.4
776556,Kimberley Close - Church Hill,2023-03-03T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
776556,Kimberley Close - Church Hill,2023-03-03T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.0
776556,Kimberley Close - Church Hill,2023-03-03T16:40:00.000+00:00,transformer,,Temperature,C,16.9
776556,Kimberley Close - Church Hill,2023-03-03T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-03-03T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
776556,Kimberley Close - Church Hill,2023-03-03T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-03T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
776556,Kimberley Close - Church Hill,2023-03-03T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776556,Kimberley Close - Church Hill,2023-03-03T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
776556,Kimberley Close - Church Hill,2023-03-03T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.94
776556,Kimberley Close - Church Hill,2023-03-03T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
776556,Kimberley Close - Church Hill,2023-03-03T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
776556,Kimberley Close - Church Hill,2023-03-03T16:40:00.000+00:00,busbar,,L3 Active Power,kW,52.85
776556,Kimberley Close - Church Hill,2023-03-03T16:40:00.000+00:00,busbar,,L2 Active Power,kW,38.95
776556,Kimberley Close - Church Hill,2023-03-03T16:40:00.000+00:00,busbar,,L1 Active Power,kW,40.63
776556,Kimberley Close - Church Hill,2023-03-03T16:40:00.000+00:00,busbar,,N Current (RMS),A,225.9
776556,Kimberley Close - Church Hill,2023-03-03T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.1
776556,Kimberley Close - Church Hill,2023-03-03T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
776556,Kimberley Close - Church Hill,2023-03-03T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
776556,Kimberley Close - Church Hill,2023-03-03T16:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-03T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.78
776556,Kimberley Close - Church Hill,2023-03-03T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.29
776556,Kimberley Close - Church Hill,2023-03-03T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.32
776556,Kimberley Close - Church Hill,2023-03-03T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.61
776556,Kimberley Close - Church Hill,2023-03-03T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.15
776556,Kimberley Close - Church Hill,2023-03-03T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.08
776556,Kimberley Close - Church Hill,2023-03-03T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,105.9
776556,Kimberley Close - Church Hill,2023-03-03T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,141.8
776556,Kimberley Close - Church Hill,2023-03-03T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.1
776556,Kimberley Close - Church Hill,2023-03-03T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.0
776556,Kimberley Close - Church Hill,2023-03-03T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
776556,Kimberley Close - Church Hill,2023-03-03T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776556,Kimberley Close - Church Hill,2023-03-03T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-03-03T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.02
776556,Kimberley Close - Church Hill,2023-03-03T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.12
776556,Kimberley Close - Church Hill,2023-03-03T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.66
776556,Kimberley Close - Church Hill,2023-03-03T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,103.0
776556,Kimberley Close - Church Hill,2023-03-03T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.6
776556,Kimberley Close - Church Hill,2023-03-03T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.8
776556,Kimberley Close - Church Hill,2023-03-03T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.7
776556,Kimberley Close - Church Hill,2023-03-03T16:30:00.000+00:00,transformer,,Temperature,C,16.8
776556,Kimberley Close - Church Hill,2023-03-03T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-03-03T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
776556,Kimberley Close - Church Hill,2023-03-03T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-03T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
776556,Kimberley Close - Church Hill,2023-03-03T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776556,Kimberley Close - Church Hill,2023-03-03T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
776556,Kimberley Close - Church Hill,2023-03-03T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
776556,Kimberley Close - Church Hill,2023-03-03T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
776556,Kimberley Close - Church Hill,2023-03-03T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776556,Kimberley Close - Church Hill,2023-03-03T16:30:00.000+00:00,busbar,,L3 Active Power,kW,49.63
776556,Kimberley Close - Church Hill,2023-03-03T16:30:00.000+00:00,busbar,,L2 Active Power,kW,41.26
776556,Kimberley Close - Church Hill,2023-03-03T16:30:00.000+00:00,busbar,,L1 Active Power,kW,36.74
776556,Kimberley Close - Church Hill,2023-03-03T16:30:00.000+00:00,busbar,,N Current (RMS),A,209.0
776556,Kimberley Close - Church Hill,2023-03-03T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.9
776556,Kimberley Close - Church Hill,2023-03-03T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
776556,Kimberley Close - Church Hill,2023-03-03T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
776556,Kimberley Close - Church Hill,2023-03-03T16:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-03T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.1
776556,Kimberley Close - Church Hill,2023-03-03T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.45
776556,Kimberley Close - Church Hill,2023-03-03T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
776556,Kimberley Close - Church Hill,2023-03-03T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.35
776556,Kimberley Close - Church Hill,2023-03-03T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.57
776556,Kimberley Close - Church Hill,2023-03-03T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.29
776556,Kimberley Close - Church Hill,2023-03-03T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,128.1
776556,Kimberley Close - Church Hill,2023-03-03T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,177.0
776556,Kimberley Close - Church Hill,2023-03-03T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.0
776556,Kimberley Close - Church Hill,2023-03-03T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.4
776556,Kimberley Close - Church Hill,2023-03-03T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
776556,Kimberley Close - Church Hill,2023-03-03T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776556,Kimberley Close - Church Hill,2023-03-03T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.11
776556,Kimberley Close - Church Hill,2023-03-03T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.94
776556,Kimberley Close - Church Hill,2023-03-03T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.05
776556,Kimberley Close - Church Hill,2023-03-03T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.55
776556,Kimberley Close - Church Hill,2023-03-03T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,124.5
776556,Kimberley Close - Church Hill,2023-03-03T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.7
776556,Kimberley Close - Church Hill,2023-03-03T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.8
776556,Kimberley Close - Church Hill,2023-03-03T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.8
776556,Kimberley Close - Church Hill,2023-03-03T16:20:00.000+00:00,transformer,,Temperature,C,16.6
776556,Kimberley Close - Church Hill,2023-03-03T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-03-03T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
776556,Kimberley Close - Church Hill,2023-03-03T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-03T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
776556,Kimberley Close - Church Hill,2023-03-03T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776556,Kimberley Close - Church Hill,2023-03-03T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
776556,Kimberley Close - Church Hill,2023-03-03T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
776556,Kimberley Close - Church Hill,2023-03-03T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
776556,Kimberley Close - Church Hill,2023-03-03T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
776556,Kimberley Close - Church Hill,2023-03-03T16:20:00.000+00:00,busbar,,L3 Active Power,kW,61.29
776556,Kimberley Close - Church Hill,2023-03-03T16:20:00.000+00:00,busbar,,L2 Active Power,kW,43.63
776556,Kimberley Close - Church Hill,2023-03-03T16:20:00.000+00:00,busbar,,L1 Active Power,kW,40.84
776556,Kimberley Close - Church Hill,2023-03-03T16:20:00.000+00:00,busbar,,N Current (RMS),A,252.7
776556,Kimberley Close - Church Hill,2023-03-03T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,254.9
776556,Kimberley Close - Church Hill,2023-03-03T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
776556,Kimberley Close - Church Hill,2023-03-03T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
776556,Kimberley Close - Church Hill,2023-03-03T16:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-03T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.65
776556,Kimberley Close - Church Hill,2023-03-03T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-03-03T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
776556,Kimberley Close - Church Hill,2023-03-03T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.53
776556,Kimberley Close - Church Hill,2023-03-03T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.73
776556,Kimberley Close - Church Hill,2023-03-03T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.85
776556,Kimberley Close - Church Hill,2023-03-03T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,103.4
776556,Kimberley Close - Church Hill,2023-03-03T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,150.1
776556,Kimberley Close - Church Hill,2023-03-03T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.8
776556,Kimberley Close - Church Hill,2023-03-03T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.2
776556,Kimberley Close - Church Hill,2023-03-03T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
776556,Kimberley Close - Church Hill,2023-03-03T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
776556,Kimberley Close - Church Hill,2023-03-03T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-03-03T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.46
776556,Kimberley Close - Church Hill,2023-03-03T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.44
776556,Kimberley Close - Church Hill,2023-03-03T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.7
776556,Kimberley Close - Church Hill,2023-03-03T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,100.5
776556,Kimberley Close - Church Hill,2023-03-03T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.1
776556,Kimberley Close - Church Hill,2023-03-03T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.8
776556,Kimberley Close - Church Hill,2023-03-03T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
776556,Kimberley Close - Church Hill,2023-03-03T16:10:00.000+00:00,transformer,,Temperature,C,16.3
776556,Kimberley Close - Church Hill,2023-03-03T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-03-03T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
776556,Kimberley Close - Church Hill,2023-03-03T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-03T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
776556,Kimberley Close - Church Hill,2023-03-03T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776556,Kimberley Close - Church Hill,2023-03-03T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
776556,Kimberley Close - Church Hill,2023-03-03T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.58
776556,Kimberley Close - Church Hill,2023-03-03T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
776556,Kimberley Close - Church Hill,2023-03-03T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
776556,Kimberley Close - Church Hill,2023-03-03T16:10:00.000+00:00,busbar,,L3 Active Power,kW,52.99
776556,Kimberley Close - Church Hill,2023-03-03T16:10:00.000+00:00,busbar,,L2 Active Power,kW,49.17
776556,Kimberley Close - Church Hill,2023-03-03T16:10:00.000+00:00,busbar,,L1 Active Power,kW,39.55
776556,Kimberley Close - Church Hill,2023-03-03T16:10:00.000+00:00,busbar,,N Current (RMS),A,203.9
776556,Kimberley Close - Church Hill,2023-03-03T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.1
776556,Kimberley Close - Church Hill,2023-03-03T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.7
776556,Kimberley Close - Church Hill,2023-03-03T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
776556,Kimberley Close - Church Hill,2023-03-03T16:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-03T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.89
776556,Kimberley Close - Church Hill,2023-03-03T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.0
776556,Kimberley Close - Church Hill,2023-03-03T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.53
776556,Kimberley Close - Church Hill,2023-03-03T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.03
776556,Kimberley Close - Church Hill,2023-03-03T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.35
776556,Kimberley Close - Church Hill,2023-03-03T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.43
776556,Kimberley Close - Church Hill,2023-03-03T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,113.7
776556,Kimberley Close - Church Hill,2023-03-03T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,179.1
776556,Kimberley Close - Church Hill,2023-03-03T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.5
776556,Kimberley Close - Church Hill,2023-03-03T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.3
776556,Kimberley Close - Church Hill,2023-03-03T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
776556,Kimberley Close - Church Hill,2023-03-03T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
776556,Kimberley Close - Church Hill,2023-03-03T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
776556,Kimberley Close - Church Hill,2023-03-03T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.77
776556,Kimberley Close - Church Hill,2023-03-03T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.36
776556,Kimberley Close - Church Hill,2023-03-03T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.41
776556,Kimberley Close - Church Hill,2023-03-03T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,110.6
776556,Kimberley Close - Church Hill,2023-03-03T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.3
776556,Kimberley Close - Church Hill,2023-03-03T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.8
776556,Kimberley Close - Church Hill,2023-03-03T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.2
776556,Kimberley Close - Church Hill,2023-03-03T16:00:00.000+00:00,transformer,,Temperature,C,16.1
776556,Kimberley Close - Church Hill,2023-03-03T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-03T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
776556,Kimberley Close - Church Hill,2023-03-03T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-03T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
776556,Kimberley Close - Church Hill,2023-03-03T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-03-03T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
776556,Kimberley Close - Church Hill,2023-03-03T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.21
776556,Kimberley Close - Church Hill,2023-03-03T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
776556,Kimberley Close - Church Hill,2023-03-03T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
776556,Kimberley Close - Church Hill,2023-03-03T16:00:00.000+00:00,busbar,,L3 Active Power,kW,56.8
776556,Kimberley Close - Church Hill,2023-03-03T16:00:00.000+00:00,busbar,,L2 Active Power,kW,38.71
776556,Kimberley Close - Church Hill,2023-03-03T16:00:00.000+00:00,busbar,,L1 Active Power,kW,44.83
776556,Kimberley Close - Church Hill,2023-03-03T16:00:00.000+00:00,busbar,,N Current (RMS),A,224.3
776556,Kimberley Close - Church Hill,2023-03-03T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.5
776556,Kimberley Close - Church Hill,2023-03-03T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
776556,Kimberley Close - Church Hill,2023-03-03T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
776556,Kimberley Close - Church Hill,2023-03-03T16:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-03T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.48
776556,Kimberley Close - Church Hill,2023-03-03T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.41
776556,Kimberley Close - Church Hill,2023-03-03T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
776556,Kimberley Close - Church Hill,2023-03-03T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.64
776556,Kimberley Close - Church Hill,2023-03-03T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.84
776556,Kimberley Close - Church Hill,2023-03-03T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.65
776556,Kimberley Close - Church Hill,2023-03-03T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,123.7
776556,Kimberley Close - Church Hill,2023-03-03T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,177.2
776556,Kimberley Close - Church Hill,2023-03-03T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.6
776556,Kimberley Close - Church Hill,2023-03-03T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.8
776556,Kimberley Close - Church Hill,2023-03-03T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
776556,Kimberley Close - Church Hill,2023-03-03T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
776556,Kimberley Close - Church Hill,2023-03-03T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
776556,Kimberley Close - Church Hill,2023-03-03T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.15
776556,Kimberley Close - Church Hill,2023-03-03T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.02
776556,Kimberley Close - Church Hill,2023-03-03T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.27
776556,Kimberley Close - Church Hill,2023-03-03T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,120.5
776556,Kimberley Close - Church Hill,2023-03-03T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
776556,Kimberley Close - Church Hill,2023-03-03T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.9
776556,Kimberley Close - Church Hill,2023-03-03T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.7
776556,Kimberley Close - Church Hill,2023-03-03T15:50:00.000+00:00,transformer,,Temperature,C,16.0
776556,Kimberley Close - Church Hill,2023-03-03T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-03T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
776556,Kimberley Close - Church Hill,2023-03-03T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-03T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
776556,Kimberley Close - Church Hill,2023-03-03T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-03-03T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
776556,Kimberley Close - Church Hill,2023-03-03T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.21
776556,Kimberley Close - Church Hill,2023-03-03T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
776556,Kimberley Close - Church Hill,2023-03-03T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
776556,Kimberley Close - Church Hill,2023-03-03T15:50:00.000+00:00,busbar,,L3 Active Power,kW,56.79
776556,Kimberley Close - Church Hill,2023-03-03T15:50:00.000+00:00,busbar,,L2 Active Power,kW,33.86
776556,Kimberley Close - Church Hill,2023-03-03T15:50:00.000+00:00,busbar,,L1 Active Power,kW,48.92
776556,Kimberley Close - Church Hill,2023-03-03T15:50:00.000+00:00,busbar,,N Current (RMS),A,244.2
776556,Kimberley Close - Church Hill,2023-03-03T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,236.9
776556,Kimberley Close - Church Hill,2023-03-03T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
776556,Kimberley Close - Church Hill,2023-03-03T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.6
776556,Kimberley Close - Church Hill,2023-03-03T15:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-03T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.32
776556,Kimberley Close - Church Hill,2023-03-03T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.51
776556,Kimberley Close - Church Hill,2023-03-03T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.3
776556,Kimberley Close - Church Hill,2023-03-03T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.42
776556,Kimberley Close - Church Hill,2023-03-03T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.92
776556,Kimberley Close - Church Hill,2023-03-03T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.85
776556,Kimberley Close - Church Hill,2023-03-03T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,115.0
776556,Kimberley Close - Church Hill,2023-03-03T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,157.9
776556,Kimberley Close - Church Hill,2023-03-03T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.9
776556,Kimberley Close - Church Hill,2023-03-03T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.0
776556,Kimberley Close - Church Hill,2023-03-03T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
776556,Kimberley Close - Church Hill,2023-03-03T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
776556,Kimberley Close - Church Hill,2023-03-03T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
776556,Kimberley Close - Church Hill,2023-03-03T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.48
776556,Kimberley Close - Church Hill,2023-03-03T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.82
776556,Kimberley Close - Church Hill,2023-03-03T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.21
776556,Kimberley Close - Church Hill,2023-03-03T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,112.0
776556,Kimberley Close - Church Hill,2023-03-03T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.3
776556,Kimberley Close - Church Hill,2023-03-03T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.9
776556,Kimberley Close - Church Hill,2023-03-03T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.0
776556,Kimberley Close - Church Hill,2023-03-03T15:40:00.000+00:00,transformer,,Temperature,C,15.8
776556,Kimberley Close - Church Hill,2023-03-03T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-03-03T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
776556,Kimberley Close - Church Hill,2023-03-03T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-03T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
776556,Kimberley Close - Church Hill,2023-03-03T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-03-03T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
776556,Kimberley Close - Church Hill,2023-03-03T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
776556,Kimberley Close - Church Hill,2023-03-03T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
776556,Kimberley Close - Church Hill,2023-03-03T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
776556,Kimberley Close - Church Hill,2023-03-03T15:40:00.000+00:00,busbar,,L3 Active Power,kW,49.9
776556,Kimberley Close - Church Hill,2023-03-03T15:40:00.000+00:00,busbar,,L2 Active Power,kW,31.74
776556,Kimberley Close - Church Hill,2023-03-03T15:40:00.000+00:00,busbar,,L1 Active Power,kW,50.06
776556,Kimberley Close - Church Hill,2023-03-03T15:40:00.000+00:00,busbar,,N Current (RMS),A,227.0
776556,Kimberley Close - Church Hill,2023-03-03T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.1
776556,Kimberley Close - Church Hill,2023-03-03T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
776556,Kimberley Close - Church Hill,2023-03-03T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.1
776556,Kimberley Close - Church Hill,2023-03-03T15:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-03T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.53
776556,Kimberley Close - Church Hill,2023-03-03T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.27
776556,Kimberley Close - Church Hill,2023-03-03T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
776556,Kimberley Close - Church Hill,2023-03-03T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.33
776556,Kimberley Close - Church Hill,2023-03-03T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.12
