Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-03T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,95.7
776556,Kimberley Close - Church Hill,2023-03-03T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
776556,Kimberley Close - Church Hill,2023-03-03T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
776556,Kimberley Close - Church Hill,2023-03-03T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.1
776556,Kimberley Close - Church Hill,2023-03-03T13:30:00.000+00:00,transformer,,Temperature,C,15.7
776556,Kimberley Close - Church Hill,2023-03-03T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-03T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
776556,Kimberley Close - Church Hill,2023-03-03T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-03-03T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
776556,Kimberley Close - Church Hill,2023-03-03T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-03T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
776556,Kimberley Close - Church Hill,2023-03-03T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.66
776556,Kimberley Close - Church Hill,2023-03-03T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
776556,Kimberley Close - Church Hill,2023-03-03T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
776556,Kimberley Close - Church Hill,2023-03-03T13:30:00.000+00:00,busbar,,L3 Active Power,kW,34.42
776556,Kimberley Close - Church Hill,2023-03-03T13:30:00.000+00:00,busbar,,L2 Active Power,kW,39.47
776556,Kimberley Close - Church Hill,2023-03-03T13:30:00.000+00:00,busbar,,L1 Active Power,kW,51.05
776556,Kimberley Close - Church Hill,2023-03-03T13:30:00.000+00:00,busbar,,N Current (RMS),A,193.6
776556,Kimberley Close - Church Hill,2023-03-03T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
776556,Kimberley Close - Church Hill,2023-03-03T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
776556,Kimberley Close - Church Hill,2023-03-03T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.4
776556,Kimberley Close - Church Hill,2023-03-03T13:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-03T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.63
776556,Kimberley Close - Church Hill,2023-03-03T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.04
776556,Kimberley Close - Church Hill,2023-03-03T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.1
776556,Kimberley Close - Church Hill,2023-03-03T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.54
776556,Kimberley Close - Church Hill,2023-03-03T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.53
776556,Kimberley Close - Church Hill,2023-03-03T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.12
776556,Kimberley Close - Church Hill,2023-03-03T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,96.4
776556,Kimberley Close - Church Hill,2023-03-03T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.9
776556,Kimberley Close - Church Hill,2023-03-03T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.4
776556,Kimberley Close - Church Hill,2023-03-03T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.6
776556,Kimberley Close - Church Hill,2023-03-03T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-03-03T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776556,Kimberley Close - Church Hill,2023-03-03T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
776556,Kimberley Close - Church Hill,2023-03-03T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.6
776556,Kimberley Close - Church Hill,2023-03-03T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.93
776556,Kimberley Close - Church Hill,2023-03-03T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.95
776556,Kimberley Close - Church Hill,2023-03-03T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,94.1
776556,Kimberley Close - Church Hill,2023-03-03T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
776556,Kimberley Close - Church Hill,2023-03-03T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.1
776556,Kimberley Close - Church Hill,2023-03-03T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.6
776556,Kimberley Close - Church Hill,2023-03-03T13:20:00.000+00:00,transformer,,Temperature,C,15.8
776556,Kimberley Close - Church Hill,2023-03-03T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-03-03T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
776556,Kimberley Close - Church Hill,2023-03-03T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-03T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
776556,Kimberley Close - Church Hill,2023-03-03T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-03T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
776556,Kimberley Close - Church Hill,2023-03-03T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.61
776556,Kimberley Close - Church Hill,2023-03-03T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
776556,Kimberley Close - Church Hill,2023-03-03T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
776556,Kimberley Close - Church Hill,2023-03-03T13:20:00.000+00:00,busbar,,L3 Active Power,kW,32.13
776556,Kimberley Close - Church Hill,2023-03-03T13:20:00.000+00:00,busbar,,L2 Active Power,kW,37.47
776556,Kimberley Close - Church Hill,2023-03-03T13:20:00.000+00:00,busbar,,L1 Active Power,kW,48.07
776556,Kimberley Close - Church Hill,2023-03-03T13:20:00.000+00:00,busbar,,N Current (RMS),A,190.5
776556,Kimberley Close - Church Hill,2023-03-03T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
776556,Kimberley Close - Church Hill,2023-03-03T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
776556,Kimberley Close - Church Hill,2023-03-03T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.4
776556,Kimberley Close - Church Hill,2023-03-03T13:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-03T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.43
776556,Kimberley Close - Church Hill,2023-03-03T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.85
776556,Kimberley Close - Church Hill,2023-03-03T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.74
776556,Kimberley Close - Church Hill,2023-03-03T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.69
776556,Kimberley Close - Church Hill,2023-03-03T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.48
776556,Kimberley Close - Church Hill,2023-03-03T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.77
776556,Kimberley Close - Church Hill,2023-03-03T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,90.2
776556,Kimberley Close - Church Hill,2023-03-03T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.2
776556,Kimberley Close - Church Hill,2023-03-03T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.5
776556,Kimberley Close - Church Hill,2023-03-03T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.2
776556,Kimberley Close - Church Hill,2023-03-03T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-03-03T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776556,Kimberley Close - Church Hill,2023-03-03T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-03-03T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.16
776556,Kimberley Close - Church Hill,2023-03-03T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.09
776556,Kimberley Close - Church Hill,2023-03-03T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.38
776556,Kimberley Close - Church Hill,2023-03-03T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,87.9
776556,Kimberley Close - Church Hill,2023-03-03T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
776556,Kimberley Close - Church Hill,2023-03-03T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.7
776556,Kimberley Close - Church Hill,2023-03-03T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.0
776556,Kimberley Close - Church Hill,2023-03-03T13:10:00.000+00:00,transformer,,Temperature,C,15.8
776556,Kimberley Close - Church Hill,2023-03-03T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-03T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
776556,Kimberley Close - Church Hill,2023-03-03T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-03T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
776556,Kimberley Close - Church Hill,2023-03-03T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-03T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
776556,Kimberley Close - Church Hill,2023-03-03T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.15
776556,Kimberley Close - Church Hill,2023-03-03T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
776556,Kimberley Close - Church Hill,2023-03-03T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
776556,Kimberley Close - Church Hill,2023-03-03T13:10:00.000+00:00,busbar,,L3 Active Power,kW,40.85
776556,Kimberley Close - Church Hill,2023-03-03T13:10:00.000+00:00,busbar,,L2 Active Power,kW,33.56
776556,Kimberley Close - Church Hill,2023-03-03T13:10:00.000+00:00,busbar,,L1 Active Power,kW,43.15
776556,Kimberley Close - Church Hill,2023-03-03T13:10:00.000+00:00,busbar,,N Current (RMS),A,178.1
776556,Kimberley Close - Church Hill,2023-03-03T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
776556,Kimberley Close - Church Hill,2023-03-03T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
776556,Kimberley Close - Church Hill,2023-03-03T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
776556,Kimberley Close - Church Hill,2023-03-03T13:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-03T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.51
776556,Kimberley Close - Church Hill,2023-03-03T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.78
776556,Kimberley Close - Church Hill,2023-03-03T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.14
776556,Kimberley Close - Church Hill,2023-03-03T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.47
776556,Kimberley Close - Church Hill,2023-03-03T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.5
776556,Kimberley Close - Church Hill,2023-03-03T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.97
776556,Kimberley Close - Church Hill,2023-03-03T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,88.7
776556,Kimberley Close - Church Hill,2023-03-03T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.5
776556,Kimberley Close - Church Hill,2023-03-03T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.2
776556,Kimberley Close - Church Hill,2023-03-03T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.5
776556,Kimberley Close - Church Hill,2023-03-03T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-03-03T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
776556,Kimberley Close - Church Hill,2023-03-03T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
776556,Kimberley Close - Church Hill,2023-03-03T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.63
776556,Kimberley Close - Church Hill,2023-03-03T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.19
776556,Kimberley Close - Church Hill,2023-03-03T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.94
776556,Kimberley Close - Church Hill,2023-03-03T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,86.4
776556,Kimberley Close - Church Hill,2023-03-03T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
776556,Kimberley Close - Church Hill,2023-03-03T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.7
776556,Kimberley Close - Church Hill,2023-03-03T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.3
776556,Kimberley Close - Church Hill,2023-03-03T13:00:00.000+00:00,transformer,,Temperature,C,15.8
776556,Kimberley Close - Church Hill,2023-03-03T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-03T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
776556,Kimberley Close - Church Hill,2023-03-03T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-03-03T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
776556,Kimberley Close - Church Hill,2023-03-03T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-03T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
776556,Kimberley Close - Church Hill,2023-03-03T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
776556,Kimberley Close - Church Hill,2023-03-03T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
776556,Kimberley Close - Church Hill,2023-03-03T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
776556,Kimberley Close - Church Hill,2023-03-03T13:00:00.000+00:00,busbar,,L3 Active Power,kW,39.1
776556,Kimberley Close - Church Hill,2023-03-03T13:00:00.000+00:00,busbar,,L2 Active Power,kW,31.69
776556,Kimberley Close - Church Hill,2023-03-03T13:00:00.000+00:00,busbar,,L1 Active Power,kW,36.9
776556,Kimberley Close - Church Hill,2023-03-03T13:00:00.000+00:00,busbar,,N Current (RMS),A,175.0
776556,Kimberley Close - Church Hill,2023-03-03T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
776556,Kimberley Close - Church Hill,2023-03-03T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
776556,Kimberley Close - Church Hill,2023-03-03T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
776556,Kimberley Close - Church Hill,2023-03-03T13:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-03T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.41
776556,Kimberley Close - Church Hill,2023-03-03T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
776556,Kimberley Close - Church Hill,2023-03-03T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
776556,Kimberley Close - Church Hill,2023-03-03T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.43
776556,Kimberley Close - Church Hill,2023-03-03T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.82
776556,Kimberley Close - Church Hill,2023-03-03T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.24
776556,Kimberley Close - Church Hill,2023-03-03T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,90.7
776556,Kimberley Close - Church Hill,2023-03-03T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.8
776556,Kimberley Close - Church Hill,2023-03-03T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.9
776556,Kimberley Close - Church Hill,2023-03-03T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.1
776556,Kimberley Close - Church Hill,2023-03-03T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
776556,Kimberley Close - Church Hill,2023-03-03T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
776556,Kimberley Close - Church Hill,2023-03-03T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-03-03T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.17
776556,Kimberley Close - Church Hill,2023-03-03T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.55
776556,Kimberley Close - Church Hill,2023-03-03T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.06
776556,Kimberley Close - Church Hill,2023-03-03T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,88.3
776556,Kimberley Close - Church Hill,2023-03-03T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
776556,Kimberley Close - Church Hill,2023-03-03T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.7
776556,Kimberley Close - Church Hill,2023-03-03T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.9
776556,Kimberley Close - Church Hill,2023-03-03T12:50:00.000+00:00,transformer,,Temperature,C,15.7
776556,Kimberley Close - Church Hill,2023-03-03T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-03T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
776556,Kimberley Close - Church Hill,2023-03-03T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-03-03T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
776556,Kimberley Close - Church Hill,2023-03-03T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-03-03T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
776556,Kimberley Close - Church Hill,2023-03-03T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
776556,Kimberley Close - Church Hill,2023-03-03T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
776556,Kimberley Close - Church Hill,2023-03-03T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
776556,Kimberley Close - Church Hill,2023-03-03T12:50:00.000+00:00,busbar,,L3 Active Power,kW,38.6
776556,Kimberley Close - Church Hill,2023-03-03T12:50:00.000+00:00,busbar,,L2 Active Power,kW,32.37
776556,Kimberley Close - Church Hill,2023-03-03T12:50:00.000+00:00,busbar,,L1 Active Power,kW,33.29
776556,Kimberley Close - Church Hill,2023-03-03T12:50:00.000+00:00,busbar,,N Current (RMS),A,179.0
776556,Kimberley Close - Church Hill,2023-03-03T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
776556,Kimberley Close - Church Hill,2023-03-03T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
776556,Kimberley Close - Church Hill,2023-03-03T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
776556,Kimberley Close - Church Hill,2023-03-03T12:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-03T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.33
776556,Kimberley Close - Church Hill,2023-03-03T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
776556,Kimberley Close - Church Hill,2023-03-03T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.3
776556,Kimberley Close - Church Hill,2023-03-03T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.53
776556,Kimberley Close - Church Hill,2023-03-03T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.3
776556,Kimberley Close - Church Hill,2023-03-03T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.36
776556,Kimberley Close - Church Hill,2023-03-03T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,85.9
776556,Kimberley Close - Church Hill,2023-03-03T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.0
776556,Kimberley Close - Church Hill,2023-03-03T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.0
776556,Kimberley Close - Church Hill,2023-03-03T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.5
776556,Kimberley Close - Church Hill,2023-03-03T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
776556,Kimberley Close - Church Hill,2023-03-03T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
776556,Kimberley Close - Church Hill,2023-03-03T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-03-03T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.56
776556,Kimberley Close - Church Hill,2023-03-03T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.12
776556,Kimberley Close - Church Hill,2023-03-03T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.16
776556,Kimberley Close - Church Hill,2023-03-03T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,83.7
776556,Kimberley Close - Church Hill,2023-03-03T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
776556,Kimberley Close - Church Hill,2023-03-03T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
776556,Kimberley Close - Church Hill,2023-03-03T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
776556,Kimberley Close - Church Hill,2023-03-03T12:40:00.000+00:00,transformer,,Temperature,C,15.7
776556,Kimberley Close - Church Hill,2023-03-03T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-03T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
776556,Kimberley Close - Church Hill,2023-03-03T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-03-03T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
776556,Kimberley Close - Church Hill,2023-03-03T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-03T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
776556,Kimberley Close - Church Hill,2023-03-03T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.92
776556,Kimberley Close - Church Hill,2023-03-03T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
776556,Kimberley Close - Church Hill,2023-03-03T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
776556,Kimberley Close - Church Hill,2023-03-03T12:40:00.000+00:00,busbar,,L3 Active Power,kW,38.09
776556,Kimberley Close - Church Hill,2023-03-03T12:40:00.000+00:00,busbar,,L2 Active Power,kW,33.42
776556,Kimberley Close - Church Hill,2023-03-03T12:40:00.000+00:00,busbar,,L1 Active Power,kW,37.52
776556,Kimberley Close - Church Hill,2023-03-03T12:40:00.000+00:00,busbar,,N Current (RMS),A,169.7
776556,Kimberley Close - Church Hill,2023-03-03T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
776556,Kimberley Close - Church Hill,2023-03-03T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
776556,Kimberley Close - Church Hill,2023-03-03T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
776556,Kimberley Close - Church Hill,2023-03-03T12:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-03T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.06
776556,Kimberley Close - Church Hill,2023-03-03T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-03-03T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
776556,Kimberley Close - Church Hill,2023-03-03T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.52
776556,Kimberley Close - Church Hill,2023-03-03T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.62
776556,Kimberley Close - Church Hill,2023-03-03T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.63
776556,Kimberley Close - Church Hill,2023-03-03T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,82.3
776556,Kimberley Close - Church Hill,2023-03-03T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.6
776556,Kimberley Close - Church Hill,2023-03-03T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.1
776556,Kimberley Close - Church Hill,2023-03-03T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.1
776556,Kimberley Close - Church Hill,2023-03-03T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-03-03T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
776556,Kimberley Close - Church Hill,2023-03-03T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-03-03T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.07
776556,Kimberley Close - Church Hill,2023-03-03T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.85
776556,Kimberley Close - Church Hill,2023-03-03T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.73
776556,Kimberley Close - Church Hill,2023-03-03T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,80.2
776556,Kimberley Close - Church Hill,2023-03-03T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
776556,Kimberley Close - Church Hill,2023-03-03T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
776556,Kimberley Close - Church Hill,2023-03-03T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.0
776556,Kimberley Close - Church Hill,2023-03-03T12:30:00.000+00:00,transformer,,Temperature,C,15.9
776556,Kimberley Close - Church Hill,2023-03-03T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-03T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
776556,Kimberley Close - Church Hill,2023-03-03T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-03-03T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
776556,Kimberley Close - Church Hill,2023-03-03T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-03T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
776556,Kimberley Close - Church Hill,2023-03-03T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.93
776556,Kimberley Close - Church Hill,2023-03-03T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
776556,Kimberley Close - Church Hill,2023-03-03T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
776556,Kimberley Close - Church Hill,2023-03-03T12:30:00.000+00:00,busbar,,L3 Active Power,kW,33.59
776556,Kimberley Close - Church Hill,2023-03-03T12:30:00.000+00:00,busbar,,L2 Active Power,kW,32.47
776556,Kimberley Close - Church Hill,2023-03-03T12:30:00.000+00:00,busbar,,L1 Active Power,kW,36.36
776556,Kimberley Close - Church Hill,2023-03-03T12:30:00.000+00:00,busbar,,N Current (RMS),A,162.5
776556,Kimberley Close - Church Hill,2023-03-03T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
776556,Kimberley Close - Church Hill,2023-03-03T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
776556,Kimberley Close - Church Hill,2023-03-03T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
776556,Kimberley Close - Church Hill,2023-03-03T12:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-03T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.22
776556,Kimberley Close - Church Hill,2023-03-03T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-03-03T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.43
776556,Kimberley Close - Church Hill,2023-03-03T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.74
776556,Kimberley Close - Church Hill,2023-03-03T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.09
776556,Kimberley Close - Church Hill,2023-03-03T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.27
776556,Kimberley Close - Church Hill,2023-03-03T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,84.1
776556,Kimberley Close - Church Hill,2023-03-03T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.0
776556,Kimberley Close - Church Hill,2023-03-03T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.9
776556,Kimberley Close - Church Hill,2023-03-03T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.1
776556,Kimberley Close - Church Hill,2023-03-03T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-03-03T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
776556,Kimberley Close - Church Hill,2023-03-03T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-03-03T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.13
776556,Kimberley Close - Church Hill,2023-03-03T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.96
776556,Kimberley Close - Church Hill,2023-03-03T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.41
776556,Kimberley Close - Church Hill,2023-03-03T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,81.9
776556,Kimberley Close - Church Hill,2023-03-03T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
776556,Kimberley Close - Church Hill,2023-03-03T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.9
776556,Kimberley Close - Church Hill,2023-03-03T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.4
776556,Kimberley Close - Church Hill,2023-03-03T12:20:00.000+00:00,transformer,,Temperature,C,15.8
776556,Kimberley Close - Church Hill,2023-03-03T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-03T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
776556,Kimberley Close - Church Hill,2023-03-03T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-03-03T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
776556,Kimberley Close - Church Hill,2023-03-03T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-03T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
776556,Kimberley Close - Church Hill,2023-03-03T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.21
776556,Kimberley Close - Church Hill,2023-03-03T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
776556,Kimberley Close - Church Hill,2023-03-03T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
776556,Kimberley Close - Church Hill,2023-03-03T12:20:00.000+00:00,busbar,,L3 Active Power,kW,35.87
776556,Kimberley Close - Church Hill,2023-03-03T12:20:00.000+00:00,busbar,,L2 Active Power,kW,41.05
776556,Kimberley Close - Church Hill,2023-03-03T12:20:00.000+00:00,busbar,,L1 Active Power,kW,34.68
776556,Kimberley Close - Church Hill,2023-03-03T12:20:00.000+00:00,busbar,,N Current (RMS),A,166.1
776556,Kimberley Close - Church Hill,2023-03-03T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
776556,Kimberley Close - Church Hill,2023-03-03T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
776556,Kimberley Close - Church Hill,2023-03-03T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
776556,Kimberley Close - Church Hill,2023-03-03T12:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-03T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.25
776556,Kimberley Close - Church Hill,2023-03-03T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
776556,Kimberley Close - Church Hill,2023-03-03T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.05
776556,Kimberley Close - Church Hill,2023-03-03T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.16
776556,Kimberley Close - Church Hill,2023-03-03T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.02
776556,Kimberley Close - Church Hill,2023-03-03T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.1
776556,Kimberley Close - Church Hill,2023-03-03T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,83.2
776556,Kimberley Close - Church Hill,2023-03-03T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.9
776556,Kimberley Close - Church Hill,2023-03-03T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.2
776556,Kimberley Close - Church Hill,2023-03-03T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.8
776556,Kimberley Close - Church Hill,2023-03-03T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
776556,Kimberley Close - Church Hill,2023-03-03T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
776556,Kimberley Close - Church Hill,2023-03-03T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
776556,Kimberley Close - Church Hill,2023-03-03T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.05
776556,Kimberley Close - Church Hill,2023-03-03T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.52
776556,Kimberley Close - Church Hill,2023-03-03T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.62
776556,Kimberley Close - Church Hill,2023-03-03T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,81.1
776556,Kimberley Close - Church Hill,2023-03-03T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
776556,Kimberley Close - Church Hill,2023-03-03T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
776556,Kimberley Close - Church Hill,2023-03-03T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.4
776556,Kimberley Close - Church Hill,2023-03-03T12:10:00.000+00:00,transformer,,Temperature,C,15.7
776556,Kimberley Close - Church Hill,2023-03-03T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-03T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
776556,Kimberley Close - Church Hill,2023-03-03T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-03-03T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
776556,Kimberley Close - Church Hill,2023-03-03T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-03T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
776556,Kimberley Close - Church Hill,2023-03-03T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
776556,Kimberley Close - Church Hill,2023-03-03T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
776556,Kimberley Close - Church Hill,2023-03-03T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
776556,Kimberley Close - Church Hill,2023-03-03T12:10:00.000+00:00,busbar,,L3 Active Power,kW,35.21
776556,Kimberley Close - Church Hill,2023-03-03T12:10:00.000+00:00,busbar,,L2 Active Power,kW,36.53
776556,Kimberley Close - Church Hill,2023-03-03T12:10:00.000+00:00,busbar,,L1 Active Power,kW,34.71
776556,Kimberley Close - Church Hill,2023-03-03T12:10:00.000+00:00,busbar,,N Current (RMS),A,164.3
776556,Kimberley Close - Church Hill,2023-03-03T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
776556,Kimberley Close - Church Hill,2023-03-03T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
776556,Kimberley Close - Church Hill,2023-03-03T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
776556,Kimberley Close - Church Hill,2023-03-03T12:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-03T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.2
776556,Kimberley Close - Church Hill,2023-03-03T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.93
776556,Kimberley Close - Church Hill,2023-03-03T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
776556,Kimberley Close - Church Hill,2023-03-03T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.71
776556,Kimberley Close - Church Hill,2023-03-03T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.21
776556,Kimberley Close - Church Hill,2023-03-03T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.58
776556,Kimberley Close - Church Hill,2023-03-03T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,89.6
776556,Kimberley Close - Church Hill,2023-03-03T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.6
776556,Kimberley Close - Church Hill,2023-03-03T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.6
776556,Kimberley Close - Church Hill,2023-03-03T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.0
776556,Kimberley Close - Church Hill,2023-03-03T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-03-03T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
776556,Kimberley Close - Church Hill,2023-03-03T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-03-03T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.71
776556,Kimberley Close - Church Hill,2023-03-03T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.49
776556,Kimberley Close - Church Hill,2023-03-03T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.46
776556,Kimberley Close - Church Hill,2023-03-03T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,87.3
776556,Kimberley Close - Church Hill,2023-03-03T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
776556,Kimberley Close - Church Hill,2023-03-03T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
776556,Kimberley Close - Church Hill,2023-03-03T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
776556,Kimberley Close - Church Hill,2023-03-03T12:00:00.000+00:00,transformer,,Temperature,C,15.6
776556,Kimberley Close - Church Hill,2023-03-03T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-03T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
776556,Kimberley Close - Church Hill,2023-03-03T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-03T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
776556,Kimberley Close - Church Hill,2023-03-03T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-03T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
776556,Kimberley Close - Church Hill,2023-03-03T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
776556,Kimberley Close - Church Hill,2023-03-03T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
776556,Kimberley Close - Church Hill,2023-03-03T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
776556,Kimberley Close - Church Hill,2023-03-03T12:00:00.000+00:00,busbar,,L3 Active Power,kW,40.42
776556,Kimberley Close - Church Hill,2023-03-03T12:00:00.000+00:00,busbar,,L2 Active Power,kW,29.7
776556,Kimberley Close - Church Hill,2023-03-03T12:00:00.000+00:00,busbar,,L1 Active Power,kW,32.04
776556,Kimberley Close - Church Hill,2023-03-03T12:00:00.000+00:00,busbar,,N Current (RMS),A,176.9
776556,Kimberley Close - Church Hill,2023-03-03T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
776556,Kimberley Close - Church Hill,2023-03-03T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
776556,Kimberley Close - Church Hill,2023-03-03T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
776556,Kimberley Close - Church Hill,2023-03-03T12:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-03T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.78
776556,Kimberley Close - Church Hill,2023-03-03T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.54
776556,Kimberley Close - Church Hill,2023-03-03T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.73
776556,Kimberley Close - Church Hill,2023-03-03T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.85
776556,Kimberley Close - Church Hill,2023-03-03T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.33
776556,Kimberley Close - Church Hill,2023-03-03T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.5
776556,Kimberley Close - Church Hill,2023-03-03T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,80.4
776556,Kimberley Close - Church Hill,2023-03-03T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.0
776556,Kimberley Close - Church Hill,2023-03-03T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.4
776556,Kimberley Close - Church Hill,2023-03-03T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.5
776556,Kimberley Close - Church Hill,2023-03-03T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
776556,Kimberley Close - Church Hill,2023-03-03T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776556,Kimberley Close - Church Hill,2023-03-03T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
776556,Kimberley Close - Church Hill,2023-03-03T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.47
776556,Kimberley Close - Church Hill,2023-03-03T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.63
776556,Kimberley Close - Church Hill,2023-03-03T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.67
776556,Kimberley Close - Church Hill,2023-03-03T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,78.4
776556,Kimberley Close - Church Hill,2023-03-03T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
776556,Kimberley Close - Church Hill,2023-03-03T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
776556,Kimberley Close - Church Hill,2023-03-03T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.7
776556,Kimberley Close - Church Hill,2023-03-03T11:50:00.000+00:00,transformer,,Temperature,C,15.6
776556,Kimberley Close - Church Hill,2023-03-03T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-03T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
776556,Kimberley Close - Church Hill,2023-03-03T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-03-03T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
776556,Kimberley Close - Church Hill,2023-03-03T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-03T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
776556,Kimberley Close - Church Hill,2023-03-03T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
776556,Kimberley Close - Church Hill,2023-03-03T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
776556,Kimberley Close - Church Hill,2023-03-03T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
776556,Kimberley Close - Church Hill,2023-03-03T11:50:00.000+00:00,busbar,,L3 Active Power,kW,35.32
776556,Kimberley Close - Church Hill,2023-03-03T11:50:00.000+00:00,busbar,,L2 Active Power,kW,30.97
776556,Kimberley Close - Church Hill,2023-03-03T11:50:00.000+00:00,busbar,,L1 Active Power,kW,36.17
776556,Kimberley Close - Church Hill,2023-03-03T11:50:00.000+00:00,busbar,,N Current (RMS),A,158.8
776556,Kimberley Close - Church Hill,2023-03-03T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
776556,Kimberley Close - Church Hill,2023-03-03T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
776556,Kimberley Close - Church Hill,2023-03-03T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
776556,Kimberley Close - Church Hill,2023-03-03T11:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-03T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.68
776556,Kimberley Close - Church Hill,2023-03-03T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
776556,Kimberley Close - Church Hill,2023-03-03T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.68
776556,Kimberley Close - Church Hill,2023-03-03T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.39
776556,Kimberley Close - Church Hill,2023-03-03T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.46
776556,Kimberley Close - Church Hill,2023-03-03T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.81
776556,Kimberley Close - Church Hill,2023-03-03T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,83.2
776556,Kimberley Close - Church Hill,2023-03-03T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.7
776556,Kimberley Close - Church Hill,2023-03-03T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.5
776556,Kimberley Close - Church Hill,2023-03-03T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.3
776556,Kimberley Close - Church Hill,2023-03-03T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-03-03T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776556,Kimberley Close - Church Hill,2023-03-03T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
776556,Kimberley Close - Church Hill,2023-03-03T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.86
776556,Kimberley Close - Church Hill,2023-03-03T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.25
776556,Kimberley Close - Church Hill,2023-03-03T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.32
776556,Kimberley Close - Church Hill,2023-03-03T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,81.1
776556,Kimberley Close - Church Hill,2023-03-03T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
776556,Kimberley Close - Church Hill,2023-03-03T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
776556,Kimberley Close - Church Hill,2023-03-03T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.2
776556,Kimberley Close - Church Hill,2023-03-03T11:40:00.000+00:00,transformer,,Temperature,C,15.5
776556,Kimberley Close - Church Hill,2023-03-03T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-03T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
776556,Kimberley Close - Church Hill,2023-03-03T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-03-03T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
776556,Kimberley Close - Church Hill,2023-03-03T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-03T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
776556,Kimberley Close - Church Hill,2023-03-03T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.44
776556,Kimberley Close - Church Hill,2023-03-03T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
776556,Kimberley Close - Church Hill,2023-03-03T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
776556,Kimberley Close - Church Hill,2023-03-03T11:40:00.000+00:00,busbar,,L3 Active Power,kW,34.25
776556,Kimberley Close - Church Hill,2023-03-03T11:40:00.000+00:00,busbar,,L2 Active Power,kW,29.71
776556,Kimberley Close - Church Hill,2023-03-03T11:40:00.000+00:00,busbar,,L1 Active Power,kW,38.13
776556,Kimberley Close - Church Hill,2023-03-03T11:40:00.000+00:00,busbar,,N Current (RMS),A,164.3
776556,Kimberley Close - Church Hill,2023-03-03T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
776556,Kimberley Close - Church Hill,2023-03-03T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
776556,Kimberley Close - Church Hill,2023-03-03T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
776556,Kimberley Close - Church Hill,2023-03-03T11:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-03T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.64
776556,Kimberley Close - Church Hill,2023-03-03T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
776556,Kimberley Close - Church Hill,2023-03-03T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.57
776556,Kimberley Close - Church Hill,2023-03-03T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.91
776556,Kimberley Close - Church Hill,2023-03-03T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.68
776556,Kimberley Close - Church Hill,2023-03-03T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.2
776556,Kimberley Close - Church Hill,2023-03-03T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,90.2
776556,Kimberley Close - Church Hill,2023-03-03T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.1
776556,Kimberley Close - Church Hill,2023-03-03T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.9
776556,Kimberley Close - Church Hill,2023-03-03T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.7
776556,Kimberley Close - Church Hill,2023-03-03T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
776556,Kimberley Close - Church Hill,2023-03-03T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
776556,Kimberley Close - Church Hill,2023-03-03T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
776556,Kimberley Close - Church Hill,2023-03-03T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
776556,Kimberley Close - Church Hill,2023-03-03T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.36
776556,Kimberley Close - Church Hill,2023-03-03T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.0
776556,Kimberley Close - Church Hill,2023-03-03T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,88.1
776556,Kimberley Close - Church Hill,2023-03-03T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
776556,Kimberley Close - Church Hill,2023-03-03T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
776556,Kimberley Close - Church Hill,2023-03-03T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.4
776556,Kimberley Close - Church Hill,2023-03-03T11:30:00.000+00:00,transformer,,Temperature,C,15.6
776556,Kimberley Close - Church Hill,2023-03-03T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-03T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
776556,Kimberley Close - Church Hill,2023-03-03T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-03-03T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
776556,Kimberley Close - Church Hill,2023-03-03T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-03-03T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
776556,Kimberley Close - Church Hill,2023-03-03T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.79
