Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-03T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
776556,Kimberley Close - Church Hill,2023-03-03T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
776556,Kimberley Close - Church Hill,2023-03-03T11:30:00.000+00:00,busbar,,L3 Active Power,kW,31.91
776556,Kimberley Close - Church Hill,2023-03-03T11:30:00.000+00:00,busbar,,L2 Active Power,kW,34.04
776556,Kimberley Close - Church Hill,2023-03-03T11:30:00.000+00:00,busbar,,L1 Active Power,kW,47.2
776556,Kimberley Close - Church Hill,2023-03-03T11:30:00.000+00:00,busbar,,N Current (RMS),A,178.3
776556,Kimberley Close - Church Hill,2023-03-03T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
776556,Kimberley Close - Church Hill,2023-03-03T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
776556,Kimberley Close - Church Hill,2023-03-03T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
776556,Kimberley Close - Church Hill,2023-03-03T11:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-03T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.02
776556,Kimberley Close - Church Hill,2023-03-03T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
776556,Kimberley Close - Church Hill,2023-03-03T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
776556,Kimberley Close - Church Hill,2023-03-03T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.16
776556,Kimberley Close - Church Hill,2023-03-03T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.9
776556,Kimberley Close - Church Hill,2023-03-03T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.46
776556,Kimberley Close - Church Hill,2023-03-03T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,79.0
776556,Kimberley Close - Church Hill,2023-03-03T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.7
776556,Kimberley Close - Church Hill,2023-03-03T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.7
776556,Kimberley Close - Church Hill,2023-03-03T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.4
776556,Kimberley Close - Church Hill,2023-03-03T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.35
776556,Kimberley Close - Church Hill,2023-03-03T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776556,Kimberley Close - Church Hill,2023-03-03T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
776556,Kimberley Close - Church Hill,2023-03-03T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.97
776556,Kimberley Close - Church Hill,2023-03-03T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.04
776556,Kimberley Close - Church Hill,2023-03-03T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.63
776556,Kimberley Close - Church Hill,2023-03-03T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,77.0
776556,Kimberley Close - Church Hill,2023-03-03T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
776556,Kimberley Close - Church Hill,2023-03-03T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
776556,Kimberley Close - Church Hill,2023-03-03T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.2
776556,Kimberley Close - Church Hill,2023-03-03T11:20:00.000+00:00,transformer,,Temperature,C,15.6
776556,Kimberley Close - Church Hill,2023-03-03T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-03T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
776556,Kimberley Close - Church Hill,2023-03-03T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-03-03T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
776556,Kimberley Close - Church Hill,2023-03-03T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-03T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
776556,Kimberley Close - Church Hill,2023-03-03T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.36
776556,Kimberley Close - Church Hill,2023-03-03T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
776556,Kimberley Close - Church Hill,2023-03-03T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
776556,Kimberley Close - Church Hill,2023-03-03T11:20:00.000+00:00,busbar,,L3 Active Power,kW,31.12
776556,Kimberley Close - Church Hill,2023-03-03T11:20:00.000+00:00,busbar,,L2 Active Power,kW,33.94
776556,Kimberley Close - Church Hill,2023-03-03T11:20:00.000+00:00,busbar,,L1 Active Power,kW,36.08
776556,Kimberley Close - Church Hill,2023-03-03T11:20:00.000+00:00,busbar,,N Current (RMS),A,156.0
776556,Kimberley Close - Church Hill,2023-03-03T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
776556,Kimberley Close - Church Hill,2023-03-03T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
776556,Kimberley Close - Church Hill,2023-03-03T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
776556,Kimberley Close - Church Hill,2023-03-03T11:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-03T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.64
776556,Kimberley Close - Church Hill,2023-03-03T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
776556,Kimberley Close - Church Hill,2023-03-03T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.57
776556,Kimberley Close - Church Hill,2023-03-03T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.94
776556,Kimberley Close - Church Hill,2023-03-03T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.19
776556,Kimberley Close - Church Hill,2023-03-03T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.9
776556,Kimberley Close - Church Hill,2023-03-03T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,88.0
776556,Kimberley Close - Church Hill,2023-03-03T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.3
776556,Kimberley Close - Church Hill,2023-03-03T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.6
776556,Kimberley Close - Church Hill,2023-03-03T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.3
776556,Kimberley Close - Church Hill,2023-03-03T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
776556,Kimberley Close - Church Hill,2023-03-03T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
776556,Kimberley Close - Church Hill,2023-03-03T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
776556,Kimberley Close - Church Hill,2023-03-03T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.81
776556,Kimberley Close - Church Hill,2023-03-03T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.09
776556,Kimberley Close - Church Hill,2023-03-03T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.28
776556,Kimberley Close - Church Hill,2023-03-03T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,85.8
776556,Kimberley Close - Church Hill,2023-03-03T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
776556,Kimberley Close - Church Hill,2023-03-03T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
776556,Kimberley Close - Church Hill,2023-03-03T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.6
776556,Kimberley Close - Church Hill,2023-03-03T11:10:00.000+00:00,transformer,,Temperature,C,15.4
776556,Kimberley Close - Church Hill,2023-03-03T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-03T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
776556,Kimberley Close - Church Hill,2023-03-03T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-03T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
776556,Kimberley Close - Church Hill,2023-03-03T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-03T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
776556,Kimberley Close - Church Hill,2023-03-03T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.84
776556,Kimberley Close - Church Hill,2023-03-03T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
776556,Kimberley Close - Church Hill,2023-03-03T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
776556,Kimberley Close - Church Hill,2023-03-03T11:10:00.000+00:00,busbar,,L3 Active Power,kW,34.75
776556,Kimberley Close - Church Hill,2023-03-03T11:10:00.000+00:00,busbar,,L2 Active Power,kW,27.28
776556,Kimberley Close - Church Hill,2023-03-03T11:10:00.000+00:00,busbar,,L1 Active Power,kW,37.18
776556,Kimberley Close - Church Hill,2023-03-03T11:10:00.000+00:00,busbar,,N Current (RMS),A,173.8
776556,Kimberley Close - Church Hill,2023-03-03T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
776556,Kimberley Close - Church Hill,2023-03-03T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
776556,Kimberley Close - Church Hill,2023-03-03T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
776556,Kimberley Close - Church Hill,2023-03-03T11:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-03T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.73
776556,Kimberley Close - Church Hill,2023-03-03T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-03-03T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.42
776556,Kimberley Close - Church Hill,2023-03-03T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.96
776556,Kimberley Close - Church Hill,2023-03-03T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.78
776556,Kimberley Close - Church Hill,2023-03-03T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.52
776556,Kimberley Close - Church Hill,2023-03-03T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,99.4
776556,Kimberley Close - Church Hill,2023-03-03T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.1
776556,Kimberley Close - Church Hill,2023-03-03T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.5
776556,Kimberley Close - Church Hill,2023-03-03T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.5
776556,Kimberley Close - Church Hill,2023-03-03T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
776556,Kimberley Close - Church Hill,2023-03-03T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776556,Kimberley Close - Church Hill,2023-03-03T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-03-03T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.45
776556,Kimberley Close - Church Hill,2023-03-03T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.26
776556,Kimberley Close - Church Hill,2023-03-03T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.54
776556,Kimberley Close - Church Hill,2023-03-03T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,97.0
776556,Kimberley Close - Church Hill,2023-03-03T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
776556,Kimberley Close - Church Hill,2023-03-03T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
776556,Kimberley Close - Church Hill,2023-03-03T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.4
776556,Kimberley Close - Church Hill,2023-03-03T11:00:00.000+00:00,transformer,,Temperature,C,15.3
776556,Kimberley Close - Church Hill,2023-03-03T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-03T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
776556,Kimberley Close - Church Hill,2023-03-03T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-03T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
776556,Kimberley Close - Church Hill,2023-03-03T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-03T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
776556,Kimberley Close - Church Hill,2023-03-03T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
776556,Kimberley Close - Church Hill,2023-03-03T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
776556,Kimberley Close - Church Hill,2023-03-03T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
776556,Kimberley Close - Church Hill,2023-03-03T11:00:00.000+00:00,busbar,,L3 Active Power,kW,34.41
776556,Kimberley Close - Church Hill,2023-03-03T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.04
776556,Kimberley Close - Church Hill,2023-03-03T11:00:00.000+00:00,busbar,,L1 Active Power,kW,41.06
776556,Kimberley Close - Church Hill,2023-03-03T11:00:00.000+00:00,busbar,,N Current (RMS),A,196.4
776556,Kimberley Close - Church Hill,2023-03-03T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
776556,Kimberley Close - Church Hill,2023-03-03T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
776556,Kimberley Close - Church Hill,2023-03-03T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
776556,Kimberley Close - Church Hill,2023-03-03T11:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-03T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.56
776556,Kimberley Close - Church Hill,2023-03-03T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
776556,Kimberley Close - Church Hill,2023-03-03T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.11
776556,Kimberley Close - Church Hill,2023-03-03T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.78
776556,Kimberley Close - Church Hill,2023-03-03T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.34
776556,Kimberley Close - Church Hill,2023-03-03T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.53
776556,Kimberley Close - Church Hill,2023-03-03T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,106.2
776556,Kimberley Close - Church Hill,2023-03-03T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,141.9
776556,Kimberley Close - Church Hill,2023-03-03T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.2
776556,Kimberley Close - Church Hill,2023-03-03T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.8
776556,Kimberley Close - Church Hill,2023-03-03T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-03-03T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776556,Kimberley Close - Church Hill,2023-03-03T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
776556,Kimberley Close - Church Hill,2023-03-03T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.68
776556,Kimberley Close - Church Hill,2023-03-03T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.7
776556,Kimberley Close - Church Hill,2023-03-03T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.55
776556,Kimberley Close - Church Hill,2023-03-03T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,103.5
776556,Kimberley Close - Church Hill,2023-03-03T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
776556,Kimberley Close - Church Hill,2023-03-03T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
776556,Kimberley Close - Church Hill,2023-03-03T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.8
776556,Kimberley Close - Church Hill,2023-03-03T10:50:00.000+00:00,transformer,,Temperature,C,15.3
776556,Kimberley Close - Church Hill,2023-03-03T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-03T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
776556,Kimberley Close - Church Hill,2023-03-03T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-03-03T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
776556,Kimberley Close - Church Hill,2023-03-03T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-03T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
776556,Kimberley Close - Church Hill,2023-03-03T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.47
776556,Kimberley Close - Church Hill,2023-03-03T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
776556,Kimberley Close - Church Hill,2023-03-03T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
776556,Kimberley Close - Church Hill,2023-03-03T10:50:00.000+00:00,busbar,,L3 Active Power,kW,42.46
776556,Kimberley Close - Church Hill,2023-03-03T10:50:00.000+00:00,busbar,,L2 Active Power,kW,27.03
776556,Kimberley Close - Church Hill,2023-03-03T10:50:00.000+00:00,busbar,,L1 Active Power,kW,43.08
776556,Kimberley Close - Church Hill,2023-03-03T10:50:00.000+00:00,busbar,,N Current (RMS),A,209.6
776556,Kimberley Close - Church Hill,2023-03-03T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
776556,Kimberley Close - Church Hill,2023-03-03T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
776556,Kimberley Close - Church Hill,2023-03-03T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
776556,Kimberley Close - Church Hill,2023-03-03T10:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-03T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.78
776556,Kimberley Close - Church Hill,2023-03-03T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-03-03T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
776556,Kimberley Close - Church Hill,2023-03-03T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.0
776556,Kimberley Close - Church Hill,2023-03-03T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.22
776556,Kimberley Close - Church Hill,2023-03-03T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.2
776556,Kimberley Close - Church Hill,2023-03-03T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,106.9
776556,Kimberley Close - Church Hill,2023-03-03T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,166.8
776556,Kimberley Close - Church Hill,2023-03-03T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.6
776556,Kimberley Close - Church Hill,2023-03-03T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.2
776556,Kimberley Close - Church Hill,2023-03-03T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
776556,Kimberley Close - Church Hill,2023-03-03T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776556,Kimberley Close - Church Hill,2023-03-03T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-03-03T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.16
776556,Kimberley Close - Church Hill,2023-03-03T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.8
776556,Kimberley Close - Church Hill,2023-03-03T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.75
776556,Kimberley Close - Church Hill,2023-03-03T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,104.0
776556,Kimberley Close - Church Hill,2023-03-03T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
776556,Kimberley Close - Church Hill,2023-03-03T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
776556,Kimberley Close - Church Hill,2023-03-03T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
776556,Kimberley Close - Church Hill,2023-03-03T10:40:00.000+00:00,transformer,,Temperature,C,15.1
776556,Kimberley Close - Church Hill,2023-03-03T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-03-03T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
776556,Kimberley Close - Church Hill,2023-03-03T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-03-03T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
776556,Kimberley Close - Church Hill,2023-03-03T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-03T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
776556,Kimberley Close - Church Hill,2023-03-03T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
776556,Kimberley Close - Church Hill,2023-03-03T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
776556,Kimberley Close - Church Hill,2023-03-03T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
776556,Kimberley Close - Church Hill,2023-03-03T10:40:00.000+00:00,busbar,,L3 Active Power,kW,50.16
776556,Kimberley Close - Church Hill,2023-03-03T10:40:00.000+00:00,busbar,,L2 Active Power,kW,34.02
776556,Kimberley Close - Church Hill,2023-03-03T10:40:00.000+00:00,busbar,,L1 Active Power,kW,37.95
776556,Kimberley Close - Church Hill,2023-03-03T10:40:00.000+00:00,busbar,,N Current (RMS),A,210.8
776556,Kimberley Close - Church Hill,2023-03-03T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.2
776556,Kimberley Close - Church Hill,2023-03-03T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
776556,Kimberley Close - Church Hill,2023-03-03T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
776556,Kimberley Close - Church Hill,2023-03-03T10:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-03T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.28
776556,Kimberley Close - Church Hill,2023-03-03T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-03-03T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.88
776556,Kimberley Close - Church Hill,2023-03-03T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.9
776556,Kimberley Close - Church Hill,2023-03-03T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.29
776556,Kimberley Close - Church Hill,2023-03-03T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.08
776556,Kimberley Close - Church Hill,2023-03-03T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,101.1
776556,Kimberley Close - Church Hill,2023-03-03T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,164.6
776556,Kimberley Close - Church Hill,2023-03-03T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.2
776556,Kimberley Close - Church Hill,2023-03-03T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.2
776556,Kimberley Close - Church Hill,2023-03-03T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
776556,Kimberley Close - Church Hill,2023-03-03T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776556,Kimberley Close - Church Hill,2023-03-03T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
776556,Kimberley Close - Church Hill,2023-03-03T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.76
776556,Kimberley Close - Church Hill,2023-03-03T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.73
776556,Kimberley Close - Church Hill,2023-03-03T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.78
776556,Kimberley Close - Church Hill,2023-03-03T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,98.3
776556,Kimberley Close - Church Hill,2023-03-03T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.3
776556,Kimberley Close - Church Hill,2023-03-03T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
776556,Kimberley Close - Church Hill,2023-03-03T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.3
776556,Kimberley Close - Church Hill,2023-03-03T10:30:00.000+00:00,transformer,,Temperature,C,15.1
776556,Kimberley Close - Church Hill,2023-03-03T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-03T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
776556,Kimberley Close - Church Hill,2023-03-03T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-03-03T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
776556,Kimberley Close - Church Hill,2023-03-03T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-03T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
776556,Kimberley Close - Church Hill,2023-03-03T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
776556,Kimberley Close - Church Hill,2023-03-03T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
776556,Kimberley Close - Church Hill,2023-03-03T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
776556,Kimberley Close - Church Hill,2023-03-03T10:30:00.000+00:00,busbar,,L3 Active Power,kW,51.66
776556,Kimberley Close - Church Hill,2023-03-03T10:30:00.000+00:00,busbar,,L2 Active Power,kW,39.02
776556,Kimberley Close - Church Hill,2023-03-03T10:30:00.000+00:00,busbar,,L1 Active Power,kW,39.86
776556,Kimberley Close - Church Hill,2023-03-03T10:30:00.000+00:00,busbar,,N Current (RMS),A,199.4
776556,Kimberley Close - Church Hill,2023-03-03T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.1
776556,Kimberley Close - Church Hill,2023-03-03T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
776556,Kimberley Close - Church Hill,2023-03-03T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
776556,Kimberley Close - Church Hill,2023-03-03T10:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-03T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.25
776556,Kimberley Close - Church Hill,2023-03-03T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.68
776556,Kimberley Close - Church Hill,2023-03-03T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.99
776556,Kimberley Close - Church Hill,2023-03-03T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.04
776556,Kimberley Close - Church Hill,2023-03-03T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.77
776556,Kimberley Close - Church Hill,2023-03-03T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.42
776556,Kimberley Close - Church Hill,2023-03-03T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,99.9
776556,Kimberley Close - Church Hill,2023-03-03T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,146.9
776556,Kimberley Close - Church Hill,2023-03-03T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.3
776556,Kimberley Close - Church Hill,2023-03-03T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.1
776556,Kimberley Close - Church Hill,2023-03-03T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
776556,Kimberley Close - Church Hill,2023-03-03T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
776556,Kimberley Close - Church Hill,2023-03-03T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
776556,Kimberley Close - Church Hill,2023-03-03T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.32
776556,Kimberley Close - Church Hill,2023-03-03T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.63
776556,Kimberley Close - Church Hill,2023-03-03T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.7
776556,Kimberley Close - Church Hill,2023-03-03T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,97.2
776556,Kimberley Close - Church Hill,2023-03-03T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.2
776556,Kimberley Close - Church Hill,2023-03-03T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
776556,Kimberley Close - Church Hill,2023-03-03T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.8
776556,Kimberley Close - Church Hill,2023-03-03T10:20:00.000+00:00,transformer,,Temperature,C,15.1
776556,Kimberley Close - Church Hill,2023-03-03T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-03T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
776556,Kimberley Close - Church Hill,2023-03-03T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-03-03T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
776556,Kimberley Close - Church Hill,2023-03-03T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-03T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
776556,Kimberley Close - Church Hill,2023-03-03T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
776556,Kimberley Close - Church Hill,2023-03-03T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
776556,Kimberley Close - Church Hill,2023-03-03T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
776556,Kimberley Close - Church Hill,2023-03-03T10:20:00.000+00:00,busbar,,L3 Active Power,kW,49.36
776556,Kimberley Close - Church Hill,2023-03-03T10:20:00.000+00:00,busbar,,L2 Active Power,kW,35.4
776556,Kimberley Close - Church Hill,2023-03-03T10:20:00.000+00:00,busbar,,L1 Active Power,kW,38.12
776556,Kimberley Close - Church Hill,2023-03-03T10:20:00.000+00:00,busbar,,N Current (RMS),A,197.2
776556,Kimberley Close - Church Hill,2023-03-03T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.3
776556,Kimberley Close - Church Hill,2023-03-03T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
776556,Kimberley Close - Church Hill,2023-03-03T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
776556,Kimberley Close - Church Hill,2023-03-03T10:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-03T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.66
776556,Kimberley Close - Church Hill,2023-03-03T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-03-03T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.75
776556,Kimberley Close - Church Hill,2023-03-03T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.61
776556,Kimberley Close - Church Hill,2023-03-03T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.36
776556,Kimberley Close - Church Hill,2023-03-03T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.56
776556,Kimberley Close - Church Hill,2023-03-03T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,116.9
776556,Kimberley Close - Church Hill,2023-03-03T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,181.6
776556,Kimberley Close - Church Hill,2023-03-03T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.6
776556,Kimberley Close - Church Hill,2023-03-03T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.5
776556,Kimberley Close - Church Hill,2023-03-03T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
776556,Kimberley Close - Church Hill,2023-03-03T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
776556,Kimberley Close - Church Hill,2023-03-03T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
776556,Kimberley Close - Church Hill,2023-03-03T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.58
776556,Kimberley Close - Church Hill,2023-03-03T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.13
776556,Kimberley Close - Church Hill,2023-03-03T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.27
776556,Kimberley Close - Church Hill,2023-03-03T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,113.7
776556,Kimberley Close - Church Hill,2023-03-03T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
776556,Kimberley Close - Church Hill,2023-03-03T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
776556,Kimberley Close - Church Hill,2023-03-03T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
776556,Kimberley Close - Church Hill,2023-03-03T10:10:00.000+00:00,transformer,,Temperature,C,15.0
776556,Kimberley Close - Church Hill,2023-03-03T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-03T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
776556,Kimberley Close - Church Hill,2023-03-03T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-03-03T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
776556,Kimberley Close - Church Hill,2023-03-03T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-03T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
776556,Kimberley Close - Church Hill,2023-03-03T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
776556,Kimberley Close - Church Hill,2023-03-03T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
776556,Kimberley Close - Church Hill,2023-03-03T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
776556,Kimberley Close - Church Hill,2023-03-03T10:10:00.000+00:00,busbar,,L3 Active Power,kW,54.19
776556,Kimberley Close - Church Hill,2023-03-03T10:10:00.000+00:00,busbar,,L2 Active Power,kW,34.49
776556,Kimberley Close - Church Hill,2023-03-03T10:10:00.000+00:00,busbar,,L1 Active Power,kW,36.83
776556,Kimberley Close - Church Hill,2023-03-03T10:10:00.000+00:00,busbar,,N Current (RMS),A,230.6
776556,Kimberley Close - Church Hill,2023-03-03T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.4
776556,Kimberley Close - Church Hill,2023-03-03T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
776556,Kimberley Close - Church Hill,2023-03-03T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
776556,Kimberley Close - Church Hill,2023-03-03T10:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-03T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.95
776556,Kimberley Close - Church Hill,2023-03-03T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
776556,Kimberley Close - Church Hill,2023-03-03T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.39
776556,Kimberley Close - Church Hill,2023-03-03T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.37
776556,Kimberley Close - Church Hill,2023-03-03T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.75
776556,Kimberley Close - Church Hill,2023-03-03T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.68
776556,Kimberley Close - Church Hill,2023-03-03T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,88.7
776556,Kimberley Close - Church Hill,2023-03-03T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.5
776556,Kimberley Close - Church Hill,2023-03-03T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.2
776556,Kimberley Close - Church Hill,2023-03-03T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.8
776556,Kimberley Close - Church Hill,2023-03-03T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
776556,Kimberley Close - Church Hill,2023-03-03T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
776556,Kimberley Close - Church Hill,2023-03-03T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-03-03T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.7
776556,Kimberley Close - Church Hill,2023-03-03T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.58
776556,Kimberley Close - Church Hill,2023-03-03T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.45
776556,Kimberley Close - Church Hill,2023-03-03T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,86.5
776556,Kimberley Close - Church Hill,2023-03-03T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
776556,Kimberley Close - Church Hill,2023-03-03T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
776556,Kimberley Close - Church Hill,2023-03-03T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
776556,Kimberley Close - Church Hill,2023-03-03T10:00:00.000+00:00,transformer,,Temperature,C,15.1
776556,Kimberley Close - Church Hill,2023-03-03T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-03T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
776556,Kimberley Close - Church Hill,2023-03-03T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-03-03T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
776556,Kimberley Close - Church Hill,2023-03-03T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-03T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
776556,Kimberley Close - Church Hill,2023-03-03T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
776556,Kimberley Close - Church Hill,2023-03-03T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
776556,Kimberley Close - Church Hill,2023-03-03T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
776556,Kimberley Close - Church Hill,2023-03-03T10:00:00.000+00:00,busbar,,L3 Active Power,kW,39.07
776556,Kimberley Close - Church Hill,2023-03-03T10:00:00.000+00:00,busbar,,L2 Active Power,kW,35.34
776556,Kimberley Close - Church Hill,2023-03-03T10:00:00.000+00:00,busbar,,L1 Active Power,kW,40.12
776556,Kimberley Close - Church Hill,2023-03-03T10:00:00.000+00:00,busbar,,N Current (RMS),A,175.2
776556,Kimberley Close - Church Hill,2023-03-03T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
776556,Kimberley Close - Church Hill,2023-03-03T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
776556,Kimberley Close - Church Hill,2023-03-03T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
776556,Kimberley Close - Church Hill,2023-03-03T10:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-03T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.93
776556,Kimberley Close - Church Hill,2023-03-03T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
776556,Kimberley Close - Church Hill,2023-03-03T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.02
776556,Kimberley Close - Church Hill,2023-03-03T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.69
776556,Kimberley Close - Church Hill,2023-03-03T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.19
776556,Kimberley Close - Church Hill,2023-03-03T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.21
776556,Kimberley Close - Church Hill,2023-03-03T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,86.9
776556,Kimberley Close - Church Hill,2023-03-03T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.8
776556,Kimberley Close - Church Hill,2023-03-03T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.6
776556,Kimberley Close - Church Hill,2023-03-03T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.4
776556,Kimberley Close - Church Hill,2023-03-03T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
776556,Kimberley Close - Church Hill,2023-03-03T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
776556,Kimberley Close - Church Hill,2023-03-03T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-03-03T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
776556,Kimberley Close - Church Hill,2023-03-03T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.89
776556,Kimberley Close - Church Hill,2023-03-03T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.54
776556,Kimberley Close - Church Hill,2023-03-03T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,84.5
776556,Kimberley Close - Church Hill,2023-03-03T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.1
776556,Kimberley Close - Church Hill,2023-03-03T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
776556,Kimberley Close - Church Hill,2023-03-03T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
776556,Kimberley Close - Church Hill,2023-03-03T09:50:00.000+00:00,transformer,,Temperature,C,15.1
776556,Kimberley Close - Church Hill,2023-03-03T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-03T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
776556,Kimberley Close - Church Hill,2023-03-03T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-03T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
776556,Kimberley Close - Church Hill,2023-03-03T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-03T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
776556,Kimberley Close - Church Hill,2023-03-03T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
776556,Kimberley Close - Church Hill,2023-03-03T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
776556,Kimberley Close - Church Hill,2023-03-03T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
776556,Kimberley Close - Church Hill,2023-03-03T09:50:00.000+00:00,busbar,,L3 Active Power,kW,43.69
776556,Kimberley Close - Church Hill,2023-03-03T09:50:00.000+00:00,busbar,,L2 Active Power,kW,36.08
776556,Kimberley Close - Church Hill,2023-03-03T09:50:00.000+00:00,busbar,,L1 Active Power,kW,36.75
776556,Kimberley Close - Church Hill,2023-03-03T09:50:00.000+00:00,busbar,,N Current (RMS),A,171.4
776556,Kimberley Close - Church Hill,2023-03-03T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
776556,Kimberley Close - Church Hill,2023-03-03T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
776556,Kimberley Close - Church Hill,2023-03-03T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
776556,Kimberley Close - Church Hill,2023-03-03T09:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-03T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.42
776556,Kimberley Close - Church Hill,2023-03-03T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
776556,Kimberley Close - Church Hill,2023-03-03T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.35
776556,Kimberley Close - Church Hill,2023-03-03T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.16
776556,Kimberley Close - Church Hill,2023-03-03T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.01
776556,Kimberley Close - Church Hill,2023-03-03T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.66
776556,Kimberley Close - Church Hill,2023-03-03T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,103.1
776556,Kimberley Close - Church Hill,2023-03-03T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,149.0
776556,Kimberley Close - Church Hill,2023-03-03T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.0
776556,Kimberley Close - Church Hill,2023-03-03T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.0
776556,Kimberley Close - Church Hill,2023-03-03T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-03-03T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
776556,Kimberley Close - Church Hill,2023-03-03T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-03-03T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.02
776556,Kimberley Close - Church Hill,2023-03-03T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.06
776556,Kimberley Close - Church Hill,2023-03-03T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.84
776556,Kimberley Close - Church Hill,2023-03-03T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,100.3
776556,Kimberley Close - Church Hill,2023-03-03T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.1
776556,Kimberley Close - Church Hill,2023-03-03T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
776556,Kimberley Close - Church Hill,2023-03-03T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
776556,Kimberley Close - Church Hill,2023-03-03T09:40:00.000+00:00,transformer,,Temperature,C,14.9
776556,Kimberley Close - Church Hill,2023-03-03T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-03T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
776556,Kimberley Close - Church Hill,2023-03-03T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-03T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
776556,Kimberley Close - Church Hill,2023-03-03T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-03-03T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
776556,Kimberley Close - Church Hill,2023-03-03T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
776556,Kimberley Close - Church Hill,2023-03-03T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
776556,Kimberley Close - Church Hill,2023-03-03T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
776556,Kimberley Close - Church Hill,2023-03-03T09:40:00.000+00:00,busbar,,L3 Active Power,kW,50.18
776556,Kimberley Close - Church Hill,2023-03-03T09:40:00.000+00:00,busbar,,L2 Active Power,kW,36.07
776556,Kimberley Close - Church Hill,2023-03-03T09:40:00.000+00:00,busbar,,L1 Active Power,kW,37.5
776556,Kimberley Close - Church Hill,2023-03-03T09:40:00.000+00:00,busbar,,N Current (RMS),A,203.4
776556,Kimberley Close - Church Hill,2023-03-03T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.8
776556,Kimberley Close - Church Hill,2023-03-03T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
776556,Kimberley Close - Church Hill,2023-03-03T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
776556,Kimberley Close - Church Hill,2023-03-03T09:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-03T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.05
776556,Kimberley Close - Church Hill,2023-03-03T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
776556,Kimberley Close - Church Hill,2023-03-03T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
776556,Kimberley Close - Church Hill,2023-03-03T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.27
776556,Kimberley Close - Church Hill,2023-03-03T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.89
776556,Kimberley Close - Church Hill,2023-03-03T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.36
776556,Kimberley Close - Church Hill,2023-03-03T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,88.9
776556,Kimberley Close - Church Hill,2023-03-03T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.9
776556,Kimberley Close - Church Hill,2023-03-03T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.3
776556,Kimberley Close - Church Hill,2023-03-03T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.6
776556,Kimberley Close - Church Hill,2023-03-03T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
776556,Kimberley Close - Church Hill,2023-03-03T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
776556,Kimberley Close - Church Hill,2023-03-03T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.98
776556,Kimberley Close - Church Hill,2023-03-03T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.91
776556,Kimberley Close - Church Hill,2023-03-03T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.1
776556,Kimberley Close - Church Hill,2023-03-03T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.82
776556,Kimberley Close - Church Hill,2023-03-03T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,86.5
776556,Kimberley Close - Church Hill,2023-03-03T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
776556,Kimberley Close - Church Hill,2023-03-03T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
776556,Kimberley Close - Church Hill,2023-03-03T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
776556,Kimberley Close - Church Hill,2023-03-03T09:30:00.000+00:00,transformer,,Temperature,C,14.9
776556,Kimberley Close - Church Hill,2023-03-03T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-03T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
776556,Kimberley Close - Church Hill,2023-03-03T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-03T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
776556,Kimberley Close - Church Hill,2023-03-03T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-03T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
776556,Kimberley Close - Church Hill,2023-03-03T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.82
776556,Kimberley Close - Church Hill,2023-03-03T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
776556,Kimberley Close - Church Hill,2023-03-03T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
776556,Kimberley Close - Church Hill,2023-03-03T09:30:00.000+00:00,busbar,,L3 Active Power,kW,42.18
776556,Kimberley Close - Church Hill,2023-03-03T09:30:00.000+00:00,busbar,,L2 Active Power,kW,39.99
776556,Kimberley Close - Church Hill,2023-03-03T09:30:00.000+00:00,busbar,,L1 Active Power,kW,33.18
776556,Kimberley Close - Church Hill,2023-03-03T09:30:00.000+00:00,busbar,,N Current (RMS),A,175.3
776556,Kimberley Close - Church Hill,2023-03-03T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
776556,Kimberley Close - Church Hill,2023-03-03T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
776556,Kimberley Close - Church Hill,2023-03-03T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
776556,Kimberley Close - Church Hill,2023-03-03T09:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-03T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.61
