Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-03T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
776556,Kimberley Close - Church Hill,2023-03-03T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.52
776556,Kimberley Close - Church Hill,2023-03-03T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.85
776556,Kimberley Close - Church Hill,2023-03-03T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.29
776556,Kimberley Close - Church Hill,2023-03-03T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.1
776556,Kimberley Close - Church Hill,2023-03-03T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,86.8
776556,Kimberley Close - Church Hill,2023-03-03T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.0
776556,Kimberley Close - Church Hill,2023-03-03T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.0
776556,Kimberley Close - Church Hill,2023-03-03T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.9
776556,Kimberley Close - Church Hill,2023-03-03T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-03-03T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
776556,Kimberley Close - Church Hill,2023-03-03T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-03-03T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.81
776556,Kimberley Close - Church Hill,2023-03-03T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.55
776556,Kimberley Close - Church Hill,2023-03-03T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.46
776556,Kimberley Close - Church Hill,2023-03-03T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,84.5
776556,Kimberley Close - Church Hill,2023-03-03T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
776556,Kimberley Close - Church Hill,2023-03-03T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
776556,Kimberley Close - Church Hill,2023-03-03T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
776556,Kimberley Close - Church Hill,2023-03-03T09:20:00.000+00:00,transformer,,Temperature,C,15.0
776556,Kimberley Close - Church Hill,2023-03-03T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-03T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
776556,Kimberley Close - Church Hill,2023-03-03T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-03T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
776556,Kimberley Close - Church Hill,2023-03-03T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-03T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
776556,Kimberley Close - Church Hill,2023-03-03T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.2
776556,Kimberley Close - Church Hill,2023-03-03T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
776556,Kimberley Close - Church Hill,2023-03-03T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
776556,Kimberley Close - Church Hill,2023-03-03T09:20:00.000+00:00,busbar,,L3 Active Power,kW,39.66
776556,Kimberley Close - Church Hill,2023-03-03T09:20:00.000+00:00,busbar,,L2 Active Power,kW,36.83
776556,Kimberley Close - Church Hill,2023-03-03T09:20:00.000+00:00,busbar,,L1 Active Power,kW,33.56
776556,Kimberley Close - Church Hill,2023-03-03T09:20:00.000+00:00,busbar,,N Current (RMS),A,171.3
776556,Kimberley Close - Church Hill,2023-03-03T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
776556,Kimberley Close - Church Hill,2023-03-03T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
776556,Kimberley Close - Church Hill,2023-03-03T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
776556,Kimberley Close - Church Hill,2023-03-03T09:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-03T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.73
776556,Kimberley Close - Church Hill,2023-03-03T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
776556,Kimberley Close - Church Hill,2023-03-03T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.07
776556,Kimberley Close - Church Hill,2023-03-03T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.05
776556,Kimberley Close - Church Hill,2023-03-03T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.3
776556,Kimberley Close - Church Hill,2023-03-03T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.35
776556,Kimberley Close - Church Hill,2023-03-03T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,83.0
776556,Kimberley Close - Church Hill,2023-03-03T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.6
776556,Kimberley Close - Church Hill,2023-03-03T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.7
776556,Kimberley Close - Church Hill,2023-03-03T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.6
776556,Kimberley Close - Church Hill,2023-03-03T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
776556,Kimberley Close - Church Hill,2023-03-03T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
776556,Kimberley Close - Church Hill,2023-03-03T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
776556,Kimberley Close - Church Hill,2023-03-03T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.25
776556,Kimberley Close - Church Hill,2023-03-03T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.47
776556,Kimberley Close - Church Hill,2023-03-03T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.37
776556,Kimberley Close - Church Hill,2023-03-03T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,80.9
776556,Kimberley Close - Church Hill,2023-03-03T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
776556,Kimberley Close - Church Hill,2023-03-03T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.5
776556,Kimberley Close - Church Hill,2023-03-03T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.8
776556,Kimberley Close - Church Hill,2023-03-03T09:10:00.000+00:00,transformer,,Temperature,C,14.9
776556,Kimberley Close - Church Hill,2023-03-03T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-03T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
776556,Kimberley Close - Church Hill,2023-03-03T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-03-03T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
776556,Kimberley Close - Church Hill,2023-03-03T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-03T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
776556,Kimberley Close - Church Hill,2023-03-03T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.11
776556,Kimberley Close - Church Hill,2023-03-03T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
776556,Kimberley Close - Church Hill,2023-03-03T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
776556,Kimberley Close - Church Hill,2023-03-03T09:10:00.000+00:00,busbar,,L3 Active Power,kW,39.3
776556,Kimberley Close - Church Hill,2023-03-03T09:10:00.000+00:00,busbar,,L2 Active Power,kW,43.77
776556,Kimberley Close - Church Hill,2023-03-03T09:10:00.000+00:00,busbar,,L1 Active Power,kW,40.72
776556,Kimberley Close - Church Hill,2023-03-03T09:10:00.000+00:00,busbar,,N Current (RMS),A,163.9
776556,Kimberley Close - Church Hill,2023-03-03T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
776556,Kimberley Close - Church Hill,2023-03-03T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
776556,Kimberley Close - Church Hill,2023-03-03T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
776556,Kimberley Close - Church Hill,2023-03-03T09:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-03T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.84
776556,Kimberley Close - Church Hill,2023-03-03T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.56
776556,Kimberley Close - Church Hill,2023-03-03T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
776556,Kimberley Close - Church Hill,2023-03-03T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.05
776556,Kimberley Close - Church Hill,2023-03-03T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.09
776556,Kimberley Close - Church Hill,2023-03-03T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.49
776556,Kimberley Close - Church Hill,2023-03-03T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,98.0
776556,Kimberley Close - Church Hill,2023-03-03T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,144.8
776556,Kimberley Close - Church Hill,2023-03-03T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.4
776556,Kimberley Close - Church Hill,2023-03-03T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.5
776556,Kimberley Close - Church Hill,2023-03-03T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-03-03T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776556,Kimberley Close - Church Hill,2023-03-03T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
776556,Kimberley Close - Church Hill,2023-03-03T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.75
776556,Kimberley Close - Church Hill,2023-03-03T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.39
776556,Kimberley Close - Church Hill,2023-03-03T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.8
776556,Kimberley Close - Church Hill,2023-03-03T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,95.3
776556,Kimberley Close - Church Hill,2023-03-03T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.9
776556,Kimberley Close - Church Hill,2023-03-03T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.9
776556,Kimberley Close - Church Hill,2023-03-03T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.3
776556,Kimberley Close - Church Hill,2023-03-03T09:00:00.000+00:00,transformer,,Temperature,C,14.9
776556,Kimberley Close - Church Hill,2023-03-03T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-03-03T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
776556,Kimberley Close - Church Hill,2023-03-03T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-03T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
776556,Kimberley Close - Church Hill,2023-03-03T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-03T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
776556,Kimberley Close - Church Hill,2023-03-03T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.65
776556,Kimberley Close - Church Hill,2023-03-03T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
776556,Kimberley Close - Church Hill,2023-03-03T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
776556,Kimberley Close - Church Hill,2023-03-03T09:00:00.000+00:00,busbar,,L3 Active Power,kW,44.8
776556,Kimberley Close - Church Hill,2023-03-03T09:00:00.000+00:00,busbar,,L2 Active Power,kW,38.48
776556,Kimberley Close - Church Hill,2023-03-03T09:00:00.000+00:00,busbar,,L1 Active Power,kW,32.29
776556,Kimberley Close - Church Hill,2023-03-03T09:00:00.000+00:00,busbar,,N Current (RMS),A,193.3
776556,Kimberley Close - Church Hill,2023-03-03T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.9
776556,Kimberley Close - Church Hill,2023-03-03T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
776556,Kimberley Close - Church Hill,2023-03-03T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
776556,Kimberley Close - Church Hill,2023-03-03T09:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-03T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.01
776556,Kimberley Close - Church Hill,2023-03-03T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.43
776556,Kimberley Close - Church Hill,2023-03-03T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
776556,Kimberley Close - Church Hill,2023-03-03T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.16
776556,Kimberley Close - Church Hill,2023-03-03T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.18
776556,Kimberley Close - Church Hill,2023-03-03T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.9
776556,Kimberley Close - Church Hill,2023-03-03T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,88.0
776556,Kimberley Close - Church Hill,2023-03-03T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,144.2
776556,Kimberley Close - Church Hill,2023-03-03T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.9
776556,Kimberley Close - Church Hill,2023-03-03T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.3
776556,Kimberley Close - Church Hill,2023-03-03T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
776556,Kimberley Close - Church Hill,2023-03-03T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
776556,Kimberley Close - Church Hill,2023-03-03T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
776556,Kimberley Close - Church Hill,2023-03-03T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.46
776556,Kimberley Close - Church Hill,2023-03-03T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.31
776556,Kimberley Close - Church Hill,2023-03-03T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.23
776556,Kimberley Close - Church Hill,2023-03-03T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,85.7
776556,Kimberley Close - Church Hill,2023-03-03T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
776556,Kimberley Close - Church Hill,2023-03-03T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
776556,Kimberley Close - Church Hill,2023-03-03T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.8
776556,Kimberley Close - Church Hill,2023-03-03T08:50:00.000+00:00,transformer,,Temperature,C,14.8
776556,Kimberley Close - Church Hill,2023-03-03T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-03T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
776556,Kimberley Close - Church Hill,2023-03-03T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-03-03T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
776556,Kimberley Close - Church Hill,2023-03-03T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-03T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
776556,Kimberley Close - Church Hill,2023-03-03T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.41
776556,Kimberley Close - Church Hill,2023-03-03T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
776556,Kimberley Close - Church Hill,2023-03-03T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
776556,Kimberley Close - Church Hill,2023-03-03T08:50:00.000+00:00,busbar,,L3 Active Power,kW,44.62
776556,Kimberley Close - Church Hill,2023-03-03T08:50:00.000+00:00,busbar,,L2 Active Power,kW,35.49
776556,Kimberley Close - Church Hill,2023-03-03T08:50:00.000+00:00,busbar,,L1 Active Power,kW,39.13
776556,Kimberley Close - Church Hill,2023-03-03T08:50:00.000+00:00,busbar,,N Current (RMS),A,173.7
776556,Kimberley Close - Church Hill,2023-03-03T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.8
776556,Kimberley Close - Church Hill,2023-03-03T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
776556,Kimberley Close - Church Hill,2023-03-03T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
776556,Kimberley Close - Church Hill,2023-03-03T08:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-03T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.63
776556,Kimberley Close - Church Hill,2023-03-03T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
776556,Kimberley Close - Church Hill,2023-03-03T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.61
776556,Kimberley Close - Church Hill,2023-03-03T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.47
776556,Kimberley Close - Church Hill,2023-03-03T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.57
776556,Kimberley Close - Church Hill,2023-03-03T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.41
776556,Kimberley Close - Church Hill,2023-03-03T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,92.1
776556,Kimberley Close - Church Hill,2023-03-03T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,148.4
776556,Kimberley Close - Church Hill,2023-03-03T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.2
776556,Kimberley Close - Church Hill,2023-03-03T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.5
776556,Kimberley Close - Church Hill,2023-03-03T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
776556,Kimberley Close - Church Hill,2023-03-03T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
776556,Kimberley Close - Church Hill,2023-03-03T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
776556,Kimberley Close - Church Hill,2023-03-03T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.08
776556,Kimberley Close - Church Hill,2023-03-03T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
776556,Kimberley Close - Church Hill,2023-03-03T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.78
776556,Kimberley Close - Church Hill,2023-03-03T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,89.6
776556,Kimberley Close - Church Hill,2023-03-03T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
776556,Kimberley Close - Church Hill,2023-03-03T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.1
776556,Kimberley Close - Church Hill,2023-03-03T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.0
776556,Kimberley Close - Church Hill,2023-03-03T08:40:00.000+00:00,transformer,,Temperature,C,14.7
776556,Kimberley Close - Church Hill,2023-03-03T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-03-03T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
776556,Kimberley Close - Church Hill,2023-03-03T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-03T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
776556,Kimberley Close - Church Hill,2023-03-03T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-03T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
776556,Kimberley Close - Church Hill,2023-03-03T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.05
776556,Kimberley Close - Church Hill,2023-03-03T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
776556,Kimberley Close - Church Hill,2023-03-03T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
776556,Kimberley Close - Church Hill,2023-03-03T08:40:00.000+00:00,busbar,,L3 Active Power,kW,47.54
776556,Kimberley Close - Church Hill,2023-03-03T08:40:00.000+00:00,busbar,,L2 Active Power,kW,39.57
776556,Kimberley Close - Church Hill,2023-03-03T08:40:00.000+00:00,busbar,,L1 Active Power,kW,39.19
776556,Kimberley Close - Church Hill,2023-03-03T08:40:00.000+00:00,busbar,,N Current (RMS),A,181.6
776556,Kimberley Close - Church Hill,2023-03-03T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.4
776556,Kimberley Close - Church Hill,2023-03-03T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
776556,Kimberley Close - Church Hill,2023-03-03T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
776556,Kimberley Close - Church Hill,2023-03-03T08:40:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-03T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.79
776556,Kimberley Close - Church Hill,2023-03-03T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.79
776556,Kimberley Close - Church Hill,2023-03-03T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.58
776556,Kimberley Close - Church Hill,2023-03-03T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.23
776556,Kimberley Close - Church Hill,2023-03-03T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.19
776556,Kimberley Close - Church Hill,2023-03-03T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.48
776556,Kimberley Close - Church Hill,2023-03-03T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,97.6
776556,Kimberley Close - Church Hill,2023-03-03T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,167.7
776556,Kimberley Close - Church Hill,2023-03-03T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.7
776556,Kimberley Close - Church Hill,2023-03-03T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.8
776556,Kimberley Close - Church Hill,2023-03-03T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
776556,Kimberley Close - Church Hill,2023-03-03T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
776556,Kimberley Close - Church Hill,2023-03-03T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-03-03T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.18
776556,Kimberley Close - Church Hill,2023-03-03T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.36
776556,Kimberley Close - Church Hill,2023-03-03T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.0
776556,Kimberley Close - Church Hill,2023-03-03T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,94.9
776556,Kimberley Close - Church Hill,2023-03-03T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
776556,Kimberley Close - Church Hill,2023-03-03T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.5
776556,Kimberley Close - Church Hill,2023-03-03T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.9
776556,Kimberley Close - Church Hill,2023-03-03T08:30:00.000+00:00,transformer,,Temperature,C,14.4
776556,Kimberley Close - Church Hill,2023-03-03T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-03-03T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
776556,Kimberley Close - Church Hill,2023-03-03T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-03T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
776556,Kimberley Close - Church Hill,2023-03-03T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-03T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
776556,Kimberley Close - Church Hill,2023-03-03T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.56
776556,Kimberley Close - Church Hill,2023-03-03T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
776556,Kimberley Close - Church Hill,2023-03-03T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
776556,Kimberley Close - Church Hill,2023-03-03T08:30:00.000+00:00,busbar,,L3 Active Power,kW,50.41
776556,Kimberley Close - Church Hill,2023-03-03T08:30:00.000+00:00,busbar,,L2 Active Power,kW,43.55
776556,Kimberley Close - Church Hill,2023-03-03T08:30:00.000+00:00,busbar,,L1 Active Power,kW,37.48
776556,Kimberley Close - Church Hill,2023-03-03T08:30:00.000+00:00,busbar,,N Current (RMS),A,192.4
776556,Kimberley Close - Church Hill,2023-03-03T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.1
776556,Kimberley Close - Church Hill,2023-03-03T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.2
776556,Kimberley Close - Church Hill,2023-03-03T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
776556,Kimberley Close - Church Hill,2023-03-03T08:30:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-03T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.46
776556,Kimberley Close - Church Hill,2023-03-03T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.03
776556,Kimberley Close - Church Hill,2023-03-03T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.95
776556,Kimberley Close - Church Hill,2023-03-03T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.13
776556,Kimberley Close - Church Hill,2023-03-03T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.02
776556,Kimberley Close - Church Hill,2023-03-03T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.55
776556,Kimberley Close - Church Hill,2023-03-03T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,90.2
776556,Kimberley Close - Church Hill,2023-03-03T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.3
776556,Kimberley Close - Church Hill,2023-03-03T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.3
776556,Kimberley Close - Church Hill,2023-03-03T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.4
776556,Kimberley Close - Church Hill,2023-03-03T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-03-03T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776556,Kimberley Close - Church Hill,2023-03-03T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-03-03T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.53
776556,Kimberley Close - Church Hill,2023-03-03T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.47
776556,Kimberley Close - Church Hill,2023-03-03T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.94
776556,Kimberley Close - Church Hill,2023-03-03T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,87.7
776556,Kimberley Close - Church Hill,2023-03-03T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
776556,Kimberley Close - Church Hill,2023-03-03T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
776556,Kimberley Close - Church Hill,2023-03-03T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.5
776556,Kimberley Close - Church Hill,2023-03-03T08:20:00.000+00:00,transformer,,Temperature,C,14.1
776556,Kimberley Close - Church Hill,2023-03-03T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-03T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
776556,Kimberley Close - Church Hill,2023-03-03T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-03-03T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
776556,Kimberley Close - Church Hill,2023-03-03T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-03-03T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
776556,Kimberley Close - Church Hill,2023-03-03T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.34
776556,Kimberley Close - Church Hill,2023-03-03T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
776556,Kimberley Close - Church Hill,2023-03-03T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
776556,Kimberley Close - Church Hill,2023-03-03T08:20:00.000+00:00,busbar,,L3 Active Power,kW,43.67
776556,Kimberley Close - Church Hill,2023-03-03T08:20:00.000+00:00,busbar,,L2 Active Power,kW,42.49
776556,Kimberley Close - Church Hill,2023-03-03T08:20:00.000+00:00,busbar,,L1 Active Power,kW,35.49
776556,Kimberley Close - Church Hill,2023-03-03T08:20:00.000+00:00,busbar,,N Current (RMS),A,177.9
776556,Kimberley Close - Church Hill,2023-03-03T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
776556,Kimberley Close - Church Hill,2023-03-03T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
776556,Kimberley Close - Church Hill,2023-03-03T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
776556,Kimberley Close - Church Hill,2023-03-03T08:20:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-03T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.65
776556,Kimberley Close - Church Hill,2023-03-03T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.04
776556,Kimberley Close - Church Hill,2023-03-03T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.69
776556,Kimberley Close - Church Hill,2023-03-03T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.93
776556,Kimberley Close - Church Hill,2023-03-03T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.4
776556,Kimberley Close - Church Hill,2023-03-03T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.32
776556,Kimberley Close - Church Hill,2023-03-03T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,84.6
776556,Kimberley Close - Church Hill,2023-03-03T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.3
776556,Kimberley Close - Church Hill,2023-03-03T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.5
776556,Kimberley Close - Church Hill,2023-03-03T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.0
776556,Kimberley Close - Church Hill,2023-03-03T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-03-03T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776556,Kimberley Close - Church Hill,2023-03-03T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
776556,Kimberley Close - Church Hill,2023-03-03T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.01
776556,Kimberley Close - Church Hill,2023-03-03T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.9
776556,Kimberley Close - Church Hill,2023-03-03T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.2
776556,Kimberley Close - Church Hill,2023-03-03T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,82.4
776556,Kimberley Close - Church Hill,2023-03-03T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
776556,Kimberley Close - Church Hill,2023-03-03T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
776556,Kimberley Close - Church Hill,2023-03-03T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.2
776556,Kimberley Close - Church Hill,2023-03-03T08:10:00.000+00:00,transformer,,Temperature,C,13.9
776556,Kimberley Close - Church Hill,2023-03-03T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-03T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
776556,Kimberley Close - Church Hill,2023-03-03T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-03-03T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
776556,Kimberley Close - Church Hill,2023-03-03T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-03T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
776556,Kimberley Close - Church Hill,2023-03-03T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.71
776556,Kimberley Close - Church Hill,2023-03-03T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
776556,Kimberley Close - Church Hill,2023-03-03T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
776556,Kimberley Close - Church Hill,2023-03-03T08:10:00.000+00:00,busbar,,L3 Active Power,kW,42.93
776556,Kimberley Close - Church Hill,2023-03-03T08:10:00.000+00:00,busbar,,L2 Active Power,kW,40.3
776556,Kimberley Close - Church Hill,2023-03-03T08:10:00.000+00:00,busbar,,L1 Active Power,kW,40.52
776556,Kimberley Close - Church Hill,2023-03-03T08:10:00.000+00:00,busbar,,N Current (RMS),A,167.0
776556,Kimberley Close - Church Hill,2023-03-03T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
776556,Kimberley Close - Church Hill,2023-03-03T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
776556,Kimberley Close - Church Hill,2023-03-03T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
776556,Kimberley Close - Church Hill,2023-03-03T08:10:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-03T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.88
776556,Kimberley Close - Church Hill,2023-03-03T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.82
776556,Kimberley Close - Church Hill,2023-03-03T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-03-03T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.08
776556,Kimberley Close - Church Hill,2023-03-03T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.99
776556,Kimberley Close - Church Hill,2023-03-03T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.04
776556,Kimberley Close - Church Hill,2023-03-03T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,88.1
776556,Kimberley Close - Church Hill,2023-03-03T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.0
776556,Kimberley Close - Church Hill,2023-03-03T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.9
776556,Kimberley Close - Church Hill,2023-03-03T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.1
776556,Kimberley Close - Church Hill,2023-03-03T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
776556,Kimberley Close - Church Hill,2023-03-03T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776556,Kimberley Close - Church Hill,2023-03-03T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
776556,Kimberley Close - Church Hill,2023-03-03T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.4
776556,Kimberley Close - Church Hill,2023-03-03T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.37
776556,Kimberley Close - Church Hill,2023-03-03T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.88
776556,Kimberley Close - Church Hill,2023-03-03T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,86.0
776556,Kimberley Close - Church Hill,2023-03-03T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
776556,Kimberley Close - Church Hill,2023-03-03T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.3
776556,Kimberley Close - Church Hill,2023-03-03T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.1
776556,Kimberley Close - Church Hill,2023-03-03T08:00:00.000+00:00,transformer,,Temperature,C,13.9
776556,Kimberley Close - Church Hill,2023-03-03T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-03T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
776556,Kimberley Close - Church Hill,2023-03-03T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-03-03T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
776556,Kimberley Close - Church Hill,2023-03-03T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-03T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
776556,Kimberley Close - Church Hill,2023-03-03T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
776556,Kimberley Close - Church Hill,2023-03-03T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
776556,Kimberley Close - Church Hill,2023-03-03T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
776556,Kimberley Close - Church Hill,2023-03-03T08:00:00.000+00:00,busbar,,L3 Active Power,kW,42.48
776556,Kimberley Close - Church Hill,2023-03-03T08:00:00.000+00:00,busbar,,L2 Active Power,kW,41.35
776556,Kimberley Close - Church Hill,2023-03-03T08:00:00.000+00:00,busbar,,L1 Active Power,kW,47.91
776556,Kimberley Close - Church Hill,2023-03-03T08:00:00.000+00:00,busbar,,N Current (RMS),A,174.0
776556,Kimberley Close - Church Hill,2023-03-03T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
776556,Kimberley Close - Church Hill,2023-03-03T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
776556,Kimberley Close - Church Hill,2023-03-03T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
776556,Kimberley Close - Church Hill,2023-03-03T08:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-03T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.76
776556,Kimberley Close - Church Hill,2023-03-03T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
776556,Kimberley Close - Church Hill,2023-03-03T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.35
776556,Kimberley Close - Church Hill,2023-03-03T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.28
776556,Kimberley Close - Church Hill,2023-03-03T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.96
776556,Kimberley Close - Church Hill,2023-03-03T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.71
776556,Kimberley Close - Church Hill,2023-03-03T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,88.9
776556,Kimberley Close - Church Hill,2023-03-03T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.5
776556,Kimberley Close - Church Hill,2023-03-03T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.5
776556,Kimberley Close - Church Hill,2023-03-03T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.2
776556,Kimberley Close - Church Hill,2023-03-03T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.37
776556,Kimberley Close - Church Hill,2023-03-03T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776556,Kimberley Close - Church Hill,2023-03-03T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
776556,Kimberley Close - Church Hill,2023-03-03T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.4
776556,Kimberley Close - Church Hill,2023-03-03T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.16
776556,Kimberley Close - Church Hill,2023-03-03T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.6
776556,Kimberley Close - Church Hill,2023-03-03T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,86.8
776556,Kimberley Close - Church Hill,2023-03-03T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
776556,Kimberley Close - Church Hill,2023-03-03T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
776556,Kimberley Close - Church Hill,2023-03-03T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.9
776556,Kimberley Close - Church Hill,2023-03-03T07:50:00.000+00:00,transformer,,Temperature,C,14.2
776556,Kimberley Close - Church Hill,2023-03-03T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-03T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
776556,Kimberley Close - Church Hill,2023-03-03T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-03-03T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
776556,Kimberley Close - Church Hill,2023-03-03T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-03T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
776556,Kimberley Close - Church Hill,2023-03-03T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.13
776556,Kimberley Close - Church Hill,2023-03-03T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
776556,Kimberley Close - Church Hill,2023-03-03T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
776556,Kimberley Close - Church Hill,2023-03-03T07:50:00.000+00:00,busbar,,L3 Active Power,kW,35.67
776556,Kimberley Close - Church Hill,2023-03-03T07:50:00.000+00:00,busbar,,L2 Active Power,kW,33.12
776556,Kimberley Close - Church Hill,2023-03-03T07:50:00.000+00:00,busbar,,L1 Active Power,kW,44.31
776556,Kimberley Close - Church Hill,2023-03-03T07:50:00.000+00:00,busbar,,N Current (RMS),A,175.7
776556,Kimberley Close - Church Hill,2023-03-03T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
776556,Kimberley Close - Church Hill,2023-03-03T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
776556,Kimberley Close - Church Hill,2023-03-03T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
776556,Kimberley Close - Church Hill,2023-03-03T07:50:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-03T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.1
776556,Kimberley Close - Church Hill,2023-03-03T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-03-03T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.74
776556,Kimberley Close - Church Hill,2023-03-03T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.55
776556,Kimberley Close - Church Hill,2023-03-03T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.69
776556,Kimberley Close - Church Hill,2023-03-03T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.8
776556,Kimberley Close - Church Hill,2023-03-03T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,108.8
776556,Kimberley Close - Church Hill,2023-03-03T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.8
776556,Kimberley Close - Church Hill,2023-03-03T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.4
776556,Kimberley Close - Church Hill,2023-03-03T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.0
776556,Kimberley Close - Church Hill,2023-03-03T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-03-03T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776556,Kimberley Close - Church Hill,2023-03-03T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
776556,Kimberley Close - Church Hill,2023-03-03T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.27
776556,Kimberley Close - Church Hill,2023-03-03T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.89
776556,Kimberley Close - Church Hill,2023-03-03T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.02
776556,Kimberley Close - Church Hill,2023-03-03T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,106.3
776556,Kimberley Close - Church Hill,2023-03-03T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
776556,Kimberley Close - Church Hill,2023-03-03T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
776556,Kimberley Close - Church Hill,2023-03-03T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.0
776556,Kimberley Close - Church Hill,2023-03-03T07:40:00.000+00:00,transformer,,Temperature,C,14.2
776556,Kimberley Close - Church Hill,2023-03-03T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-03-03T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
776556,Kimberley Close - Church Hill,2023-03-03T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-03-03T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
776556,Kimberley Close - Church Hill,2023-03-03T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-03T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
776556,Kimberley Close - Church Hill,2023-03-03T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.13
776556,Kimberley Close - Church Hill,2023-03-03T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
776556,Kimberley Close - Church Hill,2023-03-03T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
776556,Kimberley Close - Church Hill,2023-03-03T07:40:00.000+00:00,busbar,,L3 Active Power,kW,31.82
776556,Kimberley Close - Church Hill,2023-03-03T07:40:00.000+00:00,busbar,,L2 Active Power,kW,34.57
776556,Kimberley Close - Church Hill,2023-03-03T07:40:00.000+00:00,busbar,,L1 Active Power,kW,52.82
776556,Kimberley Close - Church Hill,2023-03-03T07:40:00.000+00:00,busbar,,N Current (RMS),A,215.1
776556,Kimberley Close - Church Hill,2023-03-03T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
776556,Kimberley Close - Church Hill,2023-03-03T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
776556,Kimberley Close - Church Hill,2023-03-03T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.3
776556,Kimberley Close - Church Hill,2023-03-03T07:40:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-03T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.88
776556,Kimberley Close - Church Hill,2023-03-03T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.81
776556,Kimberley Close - Church Hill,2023-03-03T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.11
776556,Kimberley Close - Church Hill,2023-03-03T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.71
776556,Kimberley Close - Church Hill,2023-03-03T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.28
776556,Kimberley Close - Church Hill,2023-03-03T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.79
776556,Kimberley Close - Church Hill,2023-03-03T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,112.6
776556,Kimberley Close - Church Hill,2023-03-03T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.4
776556,Kimberley Close - Church Hill,2023-03-03T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.2
776556,Kimberley Close - Church Hill,2023-03-03T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,159.8
776556,Kimberley Close - Church Hill,2023-03-03T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-03-03T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776556,Kimberley Close - Church Hill,2023-03-03T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
776556,Kimberley Close - Church Hill,2023-03-03T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.74
776556,Kimberley Close - Church Hill,2023-03-03T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.35
776556,Kimberley Close - Church Hill,2023-03-03T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.74
776556,Kimberley Close - Church Hill,2023-03-03T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,110.0
776556,Kimberley Close - Church Hill,2023-03-03T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
776556,Kimberley Close - Church Hill,2023-03-03T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
776556,Kimberley Close - Church Hill,2023-03-03T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.3
776556,Kimberley Close - Church Hill,2023-03-03T07:30:00.000+00:00,transformer,,Temperature,C,14.0
776556,Kimberley Close - Church Hill,2023-03-03T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-03T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
776556,Kimberley Close - Church Hill,2023-03-03T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-03-03T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
776556,Kimberley Close - Church Hill,2023-03-03T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-03T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
776556,Kimberley Close - Church Hill,2023-03-03T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.55
776556,Kimberley Close - Church Hill,2023-03-03T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
776556,Kimberley Close - Church Hill,2023-03-03T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776556,Kimberley Close - Church Hill,2023-03-03T07:30:00.000+00:00,busbar,,L3 Active Power,kW,38.45
776556,Kimberley Close - Church Hill,2023-03-03T07:30:00.000+00:00,busbar,,L2 Active Power,kW,41.63
776556,Kimberley Close - Church Hill,2023-03-03T07:30:00.000+00:00,busbar,,L1 Active Power,kW,57.53
776556,Kimberley Close - Church Hill,2023-03-03T07:30:00.000+00:00,busbar,,N Current (RMS),A,222.6
776556,Kimberley Close - Church Hill,2023-03-03T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
776556,Kimberley Close - Church Hill,2023-03-03T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
776556,Kimberley Close - Church Hill,2023-03-03T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.0
776556,Kimberley Close - Church Hill,2023-03-03T07:30:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-03T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.16
776556,Kimberley Close - Church Hill,2023-03-03T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.81
776556,Kimberley Close - Church Hill,2023-03-03T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.52
776556,Kimberley Close - Church Hill,2023-03-03T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.46
776556,Kimberley Close - Church Hill,2023-03-03T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.2
776556,Kimberley Close - Church Hill,2023-03-03T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.16
776556,Kimberley Close - Church Hill,2023-03-03T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,99.7
776556,Kimberley Close - Church Hill,2023-03-03T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.4
776556,Kimberley Close - Church Hill,2023-03-03T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.2
776556,Kimberley Close - Church Hill,2023-03-03T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.3
776556,Kimberley Close - Church Hill,2023-03-03T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
776556,Kimberley Close - Church Hill,2023-03-03T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
