Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-03T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
776556,Kimberley Close - Church Hill,2023-03-03T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-03-03T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
776556,Kimberley Close - Church Hill,2023-03-03T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.73
776556,Kimberley Close - Church Hill,2023-03-03T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
776556,Kimberley Close - Church Hill,2023-03-03T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
776556,Kimberley Close - Church Hill,2023-03-03T05:20:00.000+00:00,busbar,,L3 Active Power,kW,23.24
776556,Kimberley Close - Church Hill,2023-03-03T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.94
776556,Kimberley Close - Church Hill,2023-03-03T05:20:00.000+00:00,busbar,,L1 Active Power,kW,25.52
776556,Kimberley Close - Church Hill,2023-03-03T05:20:00.000+00:00,busbar,,N Current (RMS),A,133.4
776556,Kimberley Close - Church Hill,2023-03-03T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
776556,Kimberley Close - Church Hill,2023-03-03T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
776556,Kimberley Close - Church Hill,2023-03-03T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
776556,Kimberley Close - Church Hill,2023-03-03T05:20:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-03T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.29
776556,Kimberley Close - Church Hill,2023-03-03T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.78
776556,Kimberley Close - Church Hill,2023-03-03T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.6
776556,Kimberley Close - Church Hill,2023-03-03T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.82
776556,Kimberley Close - Church Hill,2023-03-03T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.77
776556,Kimberley Close - Church Hill,2023-03-03T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.78
776556,Kimberley Close - Church Hill,2023-03-03T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,67.3
776556,Kimberley Close - Church Hill,2023-03-03T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.2
776556,Kimberley Close - Church Hill,2023-03-03T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
776556,Kimberley Close - Church Hill,2023-03-03T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.0
776556,Kimberley Close - Church Hill,2023-03-03T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.47
776556,Kimberley Close - Church Hill,2023-03-03T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
776556,Kimberley Close - Church Hill,2023-03-03T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
776556,Kimberley Close - Church Hill,2023-03-03T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.26
776556,Kimberley Close - Church Hill,2023-03-03T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.55
776556,Kimberley Close - Church Hill,2023-03-03T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.32
776556,Kimberley Close - Church Hill,2023-03-03T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.7
776556,Kimberley Close - Church Hill,2023-03-03T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
776556,Kimberley Close - Church Hill,2023-03-03T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
776556,Kimberley Close - Church Hill,2023-03-03T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
776556,Kimberley Close - Church Hill,2023-03-03T05:10:00.000+00:00,transformer,,Temperature,C,14.6
776556,Kimberley Close - Church Hill,2023-03-03T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-03-03T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
776556,Kimberley Close - Church Hill,2023-03-03T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776556,Kimberley Close - Church Hill,2023-03-03T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
776556,Kimberley Close - Church Hill,2023-03-03T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-03-03T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
776556,Kimberley Close - Church Hill,2023-03-03T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.76
776556,Kimberley Close - Church Hill,2023-03-03T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
776556,Kimberley Close - Church Hill,2023-03-03T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
776556,Kimberley Close - Church Hill,2023-03-03T05:10:00.000+00:00,busbar,,L3 Active Power,kW,22.08
776556,Kimberley Close - Church Hill,2023-03-03T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.33
776556,Kimberley Close - Church Hill,2023-03-03T05:10:00.000+00:00,busbar,,L1 Active Power,kW,27.1
776556,Kimberley Close - Church Hill,2023-03-03T05:10:00.000+00:00,busbar,,N Current (RMS),A,132.9
776556,Kimberley Close - Church Hill,2023-03-03T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
776556,Kimberley Close - Church Hill,2023-03-03T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
776556,Kimberley Close - Church Hill,2023-03-03T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
776556,Kimberley Close - Church Hill,2023-03-03T05:10:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-03T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.08
776556,Kimberley Close - Church Hill,2023-03-03T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.73
776556,Kimberley Close - Church Hill,2023-03-03T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.71
776556,Kimberley Close - Church Hill,2023-03-03T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.21
776556,Kimberley Close - Church Hill,2023-03-03T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.53
776556,Kimberley Close - Church Hill,2023-03-03T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.24
776556,Kimberley Close - Church Hill,2023-03-03T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.7
776556,Kimberley Close - Church Hill,2023-03-03T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.1
776556,Kimberley Close - Church Hill,2023-03-03T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
776556,Kimberley Close - Church Hill,2023-03-03T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.8
776556,Kimberley Close - Church Hill,2023-03-03T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
776556,Kimberley Close - Church Hill,2023-03-03T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
776556,Kimberley Close - Church Hill,2023-03-03T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.13
776556,Kimberley Close - Church Hill,2023-03-03T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.97
776556,Kimberley Close - Church Hill,2023-03-03T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.9
776556,Kimberley Close - Church Hill,2023-03-03T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.74
776556,Kimberley Close - Church Hill,2023-03-03T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.3
776556,Kimberley Close - Church Hill,2023-03-03T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
776556,Kimberley Close - Church Hill,2023-03-03T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
776556,Kimberley Close - Church Hill,2023-03-03T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
776556,Kimberley Close - Church Hill,2023-03-03T05:00:00.000+00:00,transformer,,Temperature,C,14.7
776556,Kimberley Close - Church Hill,2023-03-03T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-03-03T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
776556,Kimberley Close - Church Hill,2023-03-03T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776556,Kimberley Close - Church Hill,2023-03-03T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
776556,Kimberley Close - Church Hill,2023-03-03T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-03-03T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
776556,Kimberley Close - Church Hill,2023-03-03T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.12
776556,Kimberley Close - Church Hill,2023-03-03T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
776556,Kimberley Close - Church Hill,2023-03-03T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
776556,Kimberley Close - Church Hill,2023-03-03T05:00:00.000+00:00,busbar,,L3 Active Power,kW,23.18
776556,Kimberley Close - Church Hill,2023-03-03T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.43
776556,Kimberley Close - Church Hill,2023-03-03T05:00:00.000+00:00,busbar,,L1 Active Power,kW,24.98
776556,Kimberley Close - Church Hill,2023-03-03T05:00:00.000+00:00,busbar,,N Current (RMS),A,118.0
776556,Kimberley Close - Church Hill,2023-03-03T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
776556,Kimberley Close - Church Hill,2023-03-03T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
776556,Kimberley Close - Church Hill,2023-03-03T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
776556,Kimberley Close - Church Hill,2023-03-03T05:00:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-03T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.32
776556,Kimberley Close - Church Hill,2023-03-03T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.67
776556,Kimberley Close - Church Hill,2023-03-03T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.92
776556,Kimberley Close - Church Hill,2023-03-03T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.85
776556,Kimberley Close - Church Hill,2023-03-03T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.94
776556,Kimberley Close - Church Hill,2023-03-03T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.01
776556,Kimberley Close - Church Hill,2023-03-03T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.1
776556,Kimberley Close - Church Hill,2023-03-03T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.4
776556,Kimberley Close - Church Hill,2023-03-03T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
776556,Kimberley Close - Church Hill,2023-03-03T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.8
776556,Kimberley Close - Church Hill,2023-03-03T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-03-03T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
776556,Kimberley Close - Church Hill,2023-03-03T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.33
776556,Kimberley Close - Church Hill,2023-03-03T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.99
776556,Kimberley Close - Church Hill,2023-03-03T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.32
776556,Kimberley Close - Church Hill,2023-03-03T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.23
776556,Kimberley Close - Church Hill,2023-03-03T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
776556,Kimberley Close - Church Hill,2023-03-03T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
776556,Kimberley Close - Church Hill,2023-03-03T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
776556,Kimberley Close - Church Hill,2023-03-03T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
776556,Kimberley Close - Church Hill,2023-03-03T04:50:00.000+00:00,transformer,,Temperature,C,14.7
776556,Kimberley Close - Church Hill,2023-03-03T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-03-03T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
776556,Kimberley Close - Church Hill,2023-03-03T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776556,Kimberley Close - Church Hill,2023-03-03T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
776556,Kimberley Close - Church Hill,2023-03-03T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-03-03T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
776556,Kimberley Close - Church Hill,2023-03-03T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.33
776556,Kimberley Close - Church Hill,2023-03-03T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
776556,Kimberley Close - Church Hill,2023-03-03T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
776556,Kimberley Close - Church Hill,2023-03-03T04:50:00.000+00:00,busbar,,L3 Active Power,kW,20.84
776556,Kimberley Close - Church Hill,2023-03-03T04:50:00.000+00:00,busbar,,L2 Active Power,kW,22.26
776556,Kimberley Close - Church Hill,2023-03-03T04:50:00.000+00:00,busbar,,L1 Active Power,kW,25.23
776556,Kimberley Close - Church Hill,2023-03-03T04:50:00.000+00:00,busbar,,N Current (RMS),A,104.9
776556,Kimberley Close - Church Hill,2023-03-03T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
776556,Kimberley Close - Church Hill,2023-03-03T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
776556,Kimberley Close - Church Hill,2023-03-03T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
776556,Kimberley Close - Church Hill,2023-03-03T04:50:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-03T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.61
776556,Kimberley Close - Church Hill,2023-03-03T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.98
776556,Kimberley Close - Church Hill,2023-03-03T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.19
776556,Kimberley Close - Church Hill,2023-03-03T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.3
776556,Kimberley Close - Church Hill,2023-03-03T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.74
776556,Kimberley Close - Church Hill,2023-03-03T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.2
776556,Kimberley Close - Church Hill,2023-03-03T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.4
776556,Kimberley Close - Church Hill,2023-03-03T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.1
776556,Kimberley Close - Church Hill,2023-03-03T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
776556,Kimberley Close - Church Hill,2023-03-03T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.5
776556,Kimberley Close - Church Hill,2023-03-03T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.59
776556,Kimberley Close - Church Hill,2023-03-03T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
776556,Kimberley Close - Church Hill,2023-03-03T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.17
776556,Kimberley Close - Church Hill,2023-03-03T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.67
776556,Kimberley Close - Church Hill,2023-03-03T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.06
776556,Kimberley Close - Church Hill,2023-03-03T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.17
776556,Kimberley Close - Church Hill,2023-03-03T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
776556,Kimberley Close - Church Hill,2023-03-03T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
776556,Kimberley Close - Church Hill,2023-03-03T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
776556,Kimberley Close - Church Hill,2023-03-03T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
776556,Kimberley Close - Church Hill,2023-03-03T04:40:00.000+00:00,transformer,,Temperature,C,14.7
776556,Kimberley Close - Church Hill,2023-03-03T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-03-03T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
776556,Kimberley Close - Church Hill,2023-03-03T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776556,Kimberley Close - Church Hill,2023-03-03T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
776556,Kimberley Close - Church Hill,2023-03-03T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-03-03T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
776556,Kimberley Close - Church Hill,2023-03-03T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.2
776556,Kimberley Close - Church Hill,2023-03-03T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
776556,Kimberley Close - Church Hill,2023-03-03T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
776556,Kimberley Close - Church Hill,2023-03-03T04:40:00.000+00:00,busbar,,L3 Active Power,kW,20.97
776556,Kimberley Close - Church Hill,2023-03-03T04:40:00.000+00:00,busbar,,L2 Active Power,kW,22.8
776556,Kimberley Close - Church Hill,2023-03-03T04:40:00.000+00:00,busbar,,L1 Active Power,kW,26.37
776556,Kimberley Close - Church Hill,2023-03-03T04:40:00.000+00:00,busbar,,N Current (RMS),A,105.4
776556,Kimberley Close - Church Hill,2023-03-03T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
776556,Kimberley Close - Church Hill,2023-03-03T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
776556,Kimberley Close - Church Hill,2023-03-03T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
776556,Kimberley Close - Church Hill,2023-03-03T04:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-03T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.68
776556,Kimberley Close - Church Hill,2023-03-03T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.27
776556,Kimberley Close - Church Hill,2023-03-03T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.55
776556,Kimberley Close - Church Hill,2023-03-03T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.21
776556,Kimberley Close - Church Hill,2023-03-03T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.64
776556,Kimberley Close - Church Hill,2023-03-03T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.62
776556,Kimberley Close - Church Hill,2023-03-03T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
776556,Kimberley Close - Church Hill,2023-03-03T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.4
776556,Kimberley Close - Church Hill,2023-03-03T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
776556,Kimberley Close - Church Hill,2023-03-03T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.7
776556,Kimberley Close - Church Hill,2023-03-03T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.43
776556,Kimberley Close - Church Hill,2023-03-03T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
776556,Kimberley Close - Church Hill,2023-03-03T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.07
776556,Kimberley Close - Church Hill,2023-03-03T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.8
776556,Kimberley Close - Church Hill,2023-03-03T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
776556,Kimberley Close - Church Hill,2023-03-03T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.27
776556,Kimberley Close - Church Hill,2023-03-03T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.1
776556,Kimberley Close - Church Hill,2023-03-03T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
776556,Kimberley Close - Church Hill,2023-03-03T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
776556,Kimberley Close - Church Hill,2023-03-03T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
776556,Kimberley Close - Church Hill,2023-03-03T04:30:00.000+00:00,transformer,,Temperature,C,14.7
776556,Kimberley Close - Church Hill,2023-03-03T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-03-03T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
776556,Kimberley Close - Church Hill,2023-03-03T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776556,Kimberley Close - Church Hill,2023-03-03T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
776556,Kimberley Close - Church Hill,2023-03-03T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-03-03T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
776556,Kimberley Close - Church Hill,2023-03-03T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.11
776556,Kimberley Close - Church Hill,2023-03-03T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
776556,Kimberley Close - Church Hill,2023-03-03T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
776556,Kimberley Close - Church Hill,2023-03-03T04:30:00.000+00:00,busbar,,L3 Active Power,kW,20.01
776556,Kimberley Close - Church Hill,2023-03-03T04:30:00.000+00:00,busbar,,L2 Active Power,kW,22.64
776556,Kimberley Close - Church Hill,2023-03-03T04:30:00.000+00:00,busbar,,L1 Active Power,kW,27.9
776556,Kimberley Close - Church Hill,2023-03-03T04:30:00.000+00:00,busbar,,N Current (RMS),A,111.5
776556,Kimberley Close - Church Hill,2023-03-03T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
776556,Kimberley Close - Church Hill,2023-03-03T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
776556,Kimberley Close - Church Hill,2023-03-03T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
776556,Kimberley Close - Church Hill,2023-03-03T04:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-03T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.6
776556,Kimberley Close - Church Hill,2023-03-03T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.12
776556,Kimberley Close - Church Hill,2023-03-03T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.62
776556,Kimberley Close - Church Hill,2023-03-03T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.69
776556,Kimberley Close - Church Hill,2023-03-03T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.16
776556,Kimberley Close - Church Hill,2023-03-03T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.1
776556,Kimberley Close - Church Hill,2023-03-03T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
776556,Kimberley Close - Church Hill,2023-03-03T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.1
776556,Kimberley Close - Church Hill,2023-03-03T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
776556,Kimberley Close - Church Hill,2023-03-03T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.6
776556,Kimberley Close - Church Hill,2023-03-03T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
776556,Kimberley Close - Church Hill,2023-03-03T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
776556,Kimberley Close - Church Hill,2023-03-03T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.16
776556,Kimberley Close - Church Hill,2023-03-03T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.28
776556,Kimberley Close - Church Hill,2023-03-03T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.68
776556,Kimberley Close - Church Hill,2023-03-03T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.14
776556,Kimberley Close - Church Hill,2023-03-03T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
776556,Kimberley Close - Church Hill,2023-03-03T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
776556,Kimberley Close - Church Hill,2023-03-03T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
776556,Kimberley Close - Church Hill,2023-03-03T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
776556,Kimberley Close - Church Hill,2023-03-03T04:20:00.000+00:00,transformer,,Temperature,C,14.9
776556,Kimberley Close - Church Hill,2023-03-03T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-03-03T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
776556,Kimberley Close - Church Hill,2023-03-03T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776556,Kimberley Close - Church Hill,2023-03-03T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
776556,Kimberley Close - Church Hill,2023-03-03T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-03-03T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
776556,Kimberley Close - Church Hill,2023-03-03T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.46
776556,Kimberley Close - Church Hill,2023-03-03T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
776556,Kimberley Close - Church Hill,2023-03-03T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
776556,Kimberley Close - Church Hill,2023-03-03T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.96
776556,Kimberley Close - Church Hill,2023-03-03T04:20:00.000+00:00,busbar,,L2 Active Power,kW,21.83
776556,Kimberley Close - Church Hill,2023-03-03T04:20:00.000+00:00,busbar,,L1 Active Power,kW,24.24
776556,Kimberley Close - Church Hill,2023-03-03T04:20:00.000+00:00,busbar,,N Current (RMS),A,106.4
776556,Kimberley Close - Church Hill,2023-03-03T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
776556,Kimberley Close - Church Hill,2023-03-03T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
776556,Kimberley Close - Church Hill,2023-03-03T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
776556,Kimberley Close - Church Hill,2023-03-03T04:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-03T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.89
776556,Kimberley Close - Church Hill,2023-03-03T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.45
776556,Kimberley Close - Church Hill,2023-03-03T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
776556,Kimberley Close - Church Hill,2023-03-03T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.86
776556,Kimberley Close - Church Hill,2023-03-03T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.27
776556,Kimberley Close - Church Hill,2023-03-03T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.39
776556,Kimberley Close - Church Hill,2023-03-03T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
776556,Kimberley Close - Church Hill,2023-03-03T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.6
776556,Kimberley Close - Church Hill,2023-03-03T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
776556,Kimberley Close - Church Hill,2023-03-03T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.6
776556,Kimberley Close - Church Hill,2023-03-03T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
776556,Kimberley Close - Church Hill,2023-03-03T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
776556,Kimberley Close - Church Hill,2023-03-03T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
776556,Kimberley Close - Church Hill,2023-03-03T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.41
776556,Kimberley Close - Church Hill,2023-03-03T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.85
776556,Kimberley Close - Church Hill,2023-03-03T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.11
776556,Kimberley Close - Church Hill,2023-03-03T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
776556,Kimberley Close - Church Hill,2023-03-03T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
776556,Kimberley Close - Church Hill,2023-03-03T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
776556,Kimberley Close - Church Hill,2023-03-03T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
776556,Kimberley Close - Church Hill,2023-03-03T04:10:00.000+00:00,transformer,,Temperature,C,15.2
776556,Kimberley Close - Church Hill,2023-03-03T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-03-03T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
776556,Kimberley Close - Church Hill,2023-03-03T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776556,Kimberley Close - Church Hill,2023-03-03T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
776556,Kimberley Close - Church Hill,2023-03-03T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-03-03T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
776556,Kimberley Close - Church Hill,2023-03-03T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.05
776556,Kimberley Close - Church Hill,2023-03-03T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
776556,Kimberley Close - Church Hill,2023-03-03T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
776556,Kimberley Close - Church Hill,2023-03-03T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.27
776556,Kimberley Close - Church Hill,2023-03-03T04:10:00.000+00:00,busbar,,L2 Active Power,kW,21.12
776556,Kimberley Close - Church Hill,2023-03-03T04:10:00.000+00:00,busbar,,L1 Active Power,kW,25.5
776556,Kimberley Close - Church Hill,2023-03-03T04:10:00.000+00:00,busbar,,N Current (RMS),A,106.4
776556,Kimberley Close - Church Hill,2023-03-03T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
776556,Kimberley Close - Church Hill,2023-03-03T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
776556,Kimberley Close - Church Hill,2023-03-03T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
776556,Kimberley Close - Church Hill,2023-03-03T04:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-03T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.93
776556,Kimberley Close - Church Hill,2023-03-03T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.83
776556,Kimberley Close - Church Hill,2023-03-03T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.58
776556,Kimberley Close - Church Hill,2023-03-03T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.75
776556,Kimberley Close - Church Hill,2023-03-03T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.16
776556,Kimberley Close - Church Hill,2023-03-03T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.4
776556,Kimberley Close - Church Hill,2023-03-03T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
776556,Kimberley Close - Church Hill,2023-03-03T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.8
776556,Kimberley Close - Church Hill,2023-03-03T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
776556,Kimberley Close - Church Hill,2023-03-03T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.8
776556,Kimberley Close - Church Hill,2023-03-03T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-03-03T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
776556,Kimberley Close - Church Hill,2023-03-03T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.05
776556,Kimberley Close - Church Hill,2023-03-03T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.82
776556,Kimberley Close - Church Hill,2023-03-03T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.65
776556,Kimberley Close - Church Hill,2023-03-03T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.42
776556,Kimberley Close - Church Hill,2023-03-03T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
776556,Kimberley Close - Church Hill,2023-03-03T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
776556,Kimberley Close - Church Hill,2023-03-03T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
776556,Kimberley Close - Church Hill,2023-03-03T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
776556,Kimberley Close - Church Hill,2023-03-03T04:00:00.000+00:00,transformer,,Temperature,C,15.5
776556,Kimberley Close - Church Hill,2023-03-03T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-03-03T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
776556,Kimberley Close - Church Hill,2023-03-03T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776556,Kimberley Close - Church Hill,2023-03-03T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
776556,Kimberley Close - Church Hill,2023-03-03T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-03-03T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
776556,Kimberley Close - Church Hill,2023-03-03T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.46
776556,Kimberley Close - Church Hill,2023-03-03T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
776556,Kimberley Close - Church Hill,2023-03-03T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
776556,Kimberley Close - Church Hill,2023-03-03T04:00:00.000+00:00,busbar,,L3 Active Power,kW,23.57
776556,Kimberley Close - Church Hill,2023-03-03T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.82
776556,Kimberley Close - Church Hill,2023-03-03T04:00:00.000+00:00,busbar,,L1 Active Power,kW,25.82
776556,Kimberley Close - Church Hill,2023-03-03T04:00:00.000+00:00,busbar,,N Current (RMS),A,108.3
776556,Kimberley Close - Church Hill,2023-03-03T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
776556,Kimberley Close - Church Hill,2023-03-03T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
776556,Kimberley Close - Church Hill,2023-03-03T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
776556,Kimberley Close - Church Hill,2023-03-03T04:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-03T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.41
776556,Kimberley Close - Church Hill,2023-03-03T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.75
776556,Kimberley Close - Church Hill,2023-03-03T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.68
776556,Kimberley Close - Church Hill,2023-03-03T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.69
776556,Kimberley Close - Church Hill,2023-03-03T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.28
776556,Kimberley Close - Church Hill,2023-03-03T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.95
776556,Kimberley Close - Church Hill,2023-03-03T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.4
776556,Kimberley Close - Church Hill,2023-03-03T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.0
776556,Kimberley Close - Church Hill,2023-03-03T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
776556,Kimberley Close - Church Hill,2023-03-03T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.3
776556,Kimberley Close - Church Hill,2023-03-03T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
776556,Kimberley Close - Church Hill,2023-03-03T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
776556,Kimberley Close - Church Hill,2023-03-03T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.21
776556,Kimberley Close - Church Hill,2023-03-03T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.53
776556,Kimberley Close - Church Hill,2023-03-03T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.18
776556,Kimberley Close - Church Hill,2023-03-03T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.98
776556,Kimberley Close - Church Hill,2023-03-03T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
776556,Kimberley Close - Church Hill,2023-03-03T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
776556,Kimberley Close - Church Hill,2023-03-03T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
776556,Kimberley Close - Church Hill,2023-03-03T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
776556,Kimberley Close - Church Hill,2023-03-03T03:50:00.000+00:00,transformer,,Temperature,C,15.8
776556,Kimberley Close - Church Hill,2023-03-03T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
776556,Kimberley Close - Church Hill,2023-03-03T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
776556,Kimberley Close - Church Hill,2023-03-03T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776556,Kimberley Close - Church Hill,2023-03-03T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
776556,Kimberley Close - Church Hill,2023-03-03T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-03-03T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
776556,Kimberley Close - Church Hill,2023-03-03T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.68
776556,Kimberley Close - Church Hill,2023-03-03T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
776556,Kimberley Close - Church Hill,2023-03-03T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
776556,Kimberley Close - Church Hill,2023-03-03T03:50:00.000+00:00,busbar,,L3 Active Power,kW,23.22
776556,Kimberley Close - Church Hill,2023-03-03T03:50:00.000+00:00,busbar,,L2 Active Power,kW,21.46
776556,Kimberley Close - Church Hill,2023-03-03T03:50:00.000+00:00,busbar,,L1 Active Power,kW,25.93
776556,Kimberley Close - Church Hill,2023-03-03T03:50:00.000+00:00,busbar,,N Current (RMS),A,109.5
776556,Kimberley Close - Church Hill,2023-03-03T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
776556,Kimberley Close - Church Hill,2023-03-03T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
776556,Kimberley Close - Church Hill,2023-03-03T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
776556,Kimberley Close - Church Hill,2023-03-03T03:50:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-03T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.21
776556,Kimberley Close - Church Hill,2023-03-03T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.49
776556,Kimberley Close - Church Hill,2023-03-03T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.64
776556,Kimberley Close - Church Hill,2023-03-03T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.53
776556,Kimberley Close - Church Hill,2023-03-03T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.9
776556,Kimberley Close - Church Hill,2023-03-03T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.93
776556,Kimberley Close - Church Hill,2023-03-03T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.5
776556,Kimberley Close - Church Hill,2023-03-03T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.2
776556,Kimberley Close - Church Hill,2023-03-03T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
776556,Kimberley Close - Church Hill,2023-03-03T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.3
776556,Kimberley Close - Church Hill,2023-03-03T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
776556,Kimberley Close - Church Hill,2023-03-03T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
776556,Kimberley Close - Church Hill,2023-03-03T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.1
776556,Kimberley Close - Church Hill,2023-03-03T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.99
776556,Kimberley Close - Church Hill,2023-03-03T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.8
776556,Kimberley Close - Church Hill,2023-03-03T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.58
776556,Kimberley Close - Church Hill,2023-03-03T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.9
776556,Kimberley Close - Church Hill,2023-03-03T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
776556,Kimberley Close - Church Hill,2023-03-03T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
776556,Kimberley Close - Church Hill,2023-03-03T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
776556,Kimberley Close - Church Hill,2023-03-03T03:40:00.000+00:00,transformer,,Temperature,C,15.8
776556,Kimberley Close - Church Hill,2023-03-03T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-03-03T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
776556,Kimberley Close - Church Hill,2023-03-03T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776556,Kimberley Close - Church Hill,2023-03-03T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
776556,Kimberley Close - Church Hill,2023-03-03T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
776556,Kimberley Close - Church Hill,2023-03-03T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
776556,Kimberley Close - Church Hill,2023-03-03T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.56
776556,Kimberley Close - Church Hill,2023-03-03T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
776556,Kimberley Close - Church Hill,2023-03-03T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
776556,Kimberley Close - Church Hill,2023-03-03T03:40:00.000+00:00,busbar,,L3 Active Power,kW,27.52
776556,Kimberley Close - Church Hill,2023-03-03T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.7
776556,Kimberley Close - Church Hill,2023-03-03T03:40:00.000+00:00,busbar,,L1 Active Power,kW,23.52
776556,Kimberley Close - Church Hill,2023-03-03T03:40:00.000+00:00,busbar,,N Current (RMS),A,117.4
776556,Kimberley Close - Church Hill,2023-03-03T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
776556,Kimberley Close - Church Hill,2023-03-03T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
776556,Kimberley Close - Church Hill,2023-03-03T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
776556,Kimberley Close - Church Hill,2023-03-03T03:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-03T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.43
776556,Kimberley Close - Church Hill,2023-03-03T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.49
776556,Kimberley Close - Church Hill,2023-03-03T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.88
776556,Kimberley Close - Church Hill,2023-03-03T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.95
776556,Kimberley Close - Church Hill,2023-03-03T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.34
776556,Kimberley Close - Church Hill,2023-03-03T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.42
776556,Kimberley Close - Church Hill,2023-03-03T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.5
776556,Kimberley Close - Church Hill,2023-03-03T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.0
776556,Kimberley Close - Church Hill,2023-03-03T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
776556,Kimberley Close - Church Hill,2023-03-03T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.5
776556,Kimberley Close - Church Hill,2023-03-03T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
776556,Kimberley Close - Church Hill,2023-03-03T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-03-03T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.07
776556,Kimberley Close - Church Hill,2023-03-03T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.74
776556,Kimberley Close - Church Hill,2023-03-03T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.49
776556,Kimberley Close - Church Hill,2023-03-03T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.3
776556,Kimberley Close - Church Hill,2023-03-03T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
776556,Kimberley Close - Church Hill,2023-03-03T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
776556,Kimberley Close - Church Hill,2023-03-03T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
776556,Kimberley Close - Church Hill,2023-03-03T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
776556,Kimberley Close - Church Hill,2023-03-03T03:30:00.000+00:00,transformer,,Temperature,C,15.8
776556,Kimberley Close - Church Hill,2023-03-03T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-03-03T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
776556,Kimberley Close - Church Hill,2023-03-03T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776556,Kimberley Close - Church Hill,2023-03-03T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
776556,Kimberley Close - Church Hill,2023-03-03T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-03-03T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
776556,Kimberley Close - Church Hill,2023-03-03T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.82
776556,Kimberley Close - Church Hill,2023-03-03T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
776556,Kimberley Close - Church Hill,2023-03-03T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
776556,Kimberley Close - Church Hill,2023-03-03T03:30:00.000+00:00,busbar,,L3 Active Power,kW,29.68
776556,Kimberley Close - Church Hill,2023-03-03T03:30:00.000+00:00,busbar,,L2 Active Power,kW,22.83
776556,Kimberley Close - Church Hill,2023-03-03T03:30:00.000+00:00,busbar,,L1 Active Power,kW,23.72
776556,Kimberley Close - Church Hill,2023-03-03T03:30:00.000+00:00,busbar,,N Current (RMS),A,123.3
776556,Kimberley Close - Church Hill,2023-03-03T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
776556,Kimberley Close - Church Hill,2023-03-03T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
776556,Kimberley Close - Church Hill,2023-03-03T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
776556,Kimberley Close - Church Hill,2023-03-03T03:30:00.000+00:00,device,,,,0.004
776556,Kimberley Close - Church Hill,2023-03-03T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.9
776556,Kimberley Close - Church Hill,2023-03-03T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.05
776556,Kimberley Close - Church Hill,2023-03-03T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.05
776556,Kimberley Close - Church Hill,2023-03-03T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.46
776556,Kimberley Close - Church Hill,2023-03-03T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.5
776556,Kimberley Close - Church Hill,2023-03-03T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.26
776556,Kimberley Close - Church Hill,2023-03-03T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.2
776556,Kimberley Close - Church Hill,2023-03-03T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.1
776556,Kimberley Close - Church Hill,2023-03-03T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
776556,Kimberley Close - Church Hill,2023-03-03T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
776556,Kimberley Close - Church Hill,2023-03-03T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
776556,Kimberley Close - Church Hill,2023-03-03T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
776556,Kimberley Close - Church Hill,2023-03-03T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.29
776556,Kimberley Close - Church Hill,2023-03-03T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.86
776556,Kimberley Close - Church Hill,2023-03-03T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.93
776556,Kimberley Close - Church Hill,2023-03-03T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.7
776556,Kimberley Close - Church Hill,2023-03-03T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.6
776556,Kimberley Close - Church Hill,2023-03-03T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.9
776556,Kimberley Close - Church Hill,2023-03-03T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
776556,Kimberley Close - Church Hill,2023-03-03T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
776556,Kimberley Close - Church Hill,2023-03-03T03:20:00.000+00:00,transformer,,Temperature,C,15.9
776556,Kimberley Close - Church Hill,2023-03-03T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
776556,Kimberley Close - Church Hill,2023-03-03T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
776556,Kimberley Close - Church Hill,2023-03-03T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776556,Kimberley Close - Church Hill,2023-03-03T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
776556,Kimberley Close - Church Hill,2023-03-03T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-03-03T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
776556,Kimberley Close - Church Hill,2023-03-03T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.03
776556,Kimberley Close - Church Hill,2023-03-03T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
776556,Kimberley Close - Church Hill,2023-03-03T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
776556,Kimberley Close - Church Hill,2023-03-03T03:20:00.000+00:00,busbar,,L3 Active Power,kW,29.32
776556,Kimberley Close - Church Hill,2023-03-03T03:20:00.000+00:00,busbar,,L2 Active Power,kW,24.43
776556,Kimberley Close - Church Hill,2023-03-03T03:20:00.000+00:00,busbar,,L1 Active Power,kW,22.96
776556,Kimberley Close - Church Hill,2023-03-03T03:20:00.000+00:00,busbar,,N Current (RMS),A,120.8
776556,Kimberley Close - Church Hill,2023-03-03T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
776556,Kimberley Close - Church Hill,2023-03-03T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
