Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-04T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-04T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
776556,Kimberley Close - Church Hill,2023-03-04T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-03-04T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
776556,Kimberley Close - Church Hill,2023-03-04T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776556,Kimberley Close - Church Hill,2023-03-04T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
776556,Kimberley Close - Church Hill,2023-03-04T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.32
776556,Kimberley Close - Church Hill,2023-03-04T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
776556,Kimberley Close - Church Hill,2023-03-04T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
776556,Kimberley Close - Church Hill,2023-03-04T23:10:00.000+00:00,busbar,,L3 Active Power,kW,43.2
776556,Kimberley Close - Church Hill,2023-03-04T23:10:00.000+00:00,busbar,,L2 Active Power,kW,28.57
776556,Kimberley Close - Church Hill,2023-03-04T23:10:00.000+00:00,busbar,,L1 Active Power,kW,31.67
776556,Kimberley Close - Church Hill,2023-03-04T23:10:00.000+00:00,busbar,,N Current (RMS),A,187.3
776556,Kimberley Close - Church Hill,2023-03-04T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
776556,Kimberley Close - Church Hill,2023-03-04T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
776556,Kimberley Close - Church Hill,2023-03-04T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
776556,Kimberley Close - Church Hill,2023-03-04T23:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-04T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.79
776556,Kimberley Close - Church Hill,2023-03-04T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.59
776556,Kimberley Close - Church Hill,2023-03-04T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.78
776556,Kimberley Close - Church Hill,2023-03-04T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.85
776556,Kimberley Close - Church Hill,2023-03-04T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.18
776556,Kimberley Close - Church Hill,2023-03-04T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.36
776556,Kimberley Close - Church Hill,2023-03-04T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,95.2
776556,Kimberley Close - Church Hill,2023-03-04T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.5
776556,Kimberley Close - Church Hill,2023-03-04T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.5
776556,Kimberley Close - Church Hill,2023-03-04T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.1
776556,Kimberley Close - Church Hill,2023-03-04T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
776556,Kimberley Close - Church Hill,2023-03-04T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
776556,Kimberley Close - Church Hill,2023-03-04T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
776556,Kimberley Close - Church Hill,2023-03-04T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.61
776556,Kimberley Close - Church Hill,2023-03-04T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.16
776556,Kimberley Close - Church Hill,2023-03-04T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.17
776556,Kimberley Close - Church Hill,2023-03-04T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,92.7
776556,Kimberley Close - Church Hill,2023-03-04T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
776556,Kimberley Close - Church Hill,2023-03-04T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
776556,Kimberley Close - Church Hill,2023-03-04T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.9
776556,Kimberley Close - Church Hill,2023-03-04T23:00:00.000+00:00,transformer,,Temperature,C,22.1
776556,Kimberley Close - Church Hill,2023-03-04T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-04T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
776556,Kimberley Close - Church Hill,2023-03-04T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-03-04T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
776556,Kimberley Close - Church Hill,2023-03-04T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-03-04T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
776556,Kimberley Close - Church Hill,2023-03-04T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.39
776556,Kimberley Close - Church Hill,2023-03-04T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
776556,Kimberley Close - Church Hill,2023-03-04T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
776556,Kimberley Close - Church Hill,2023-03-04T23:00:00.000+00:00,busbar,,L3 Active Power,kW,42.47
776556,Kimberley Close - Church Hill,2023-03-04T23:00:00.000+00:00,busbar,,L2 Active Power,kW,28.34
776556,Kimberley Close - Church Hill,2023-03-04T23:00:00.000+00:00,busbar,,L1 Active Power,kW,33.53
776556,Kimberley Close - Church Hill,2023-03-04T23:00:00.000+00:00,busbar,,N Current (RMS),A,187.8
776556,Kimberley Close - Church Hill,2023-03-04T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
776556,Kimberley Close - Church Hill,2023-03-04T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
776556,Kimberley Close - Church Hill,2023-03-04T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
776556,Kimberley Close - Church Hill,2023-03-04T23:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-04T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.23
776556,Kimberley Close - Church Hill,2023-03-04T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.14
776556,Kimberley Close - Church Hill,2023-03-04T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.97
776556,Kimberley Close - Church Hill,2023-03-04T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.18
776556,Kimberley Close - Church Hill,2023-03-04T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.5
776556,Kimberley Close - Church Hill,2023-03-04T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.57
776556,Kimberley Close - Church Hill,2023-03-04T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,101.2
776556,Kimberley Close - Church Hill,2023-03-04T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.7
776556,Kimberley Close - Church Hill,2023-03-04T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.3
776556,Kimberley Close - Church Hill,2023-03-04T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.9
776556,Kimberley Close - Church Hill,2023-03-04T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
776556,Kimberley Close - Church Hill,2023-03-04T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
776556,Kimberley Close - Church Hill,2023-03-04T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-03-04T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.43
776556,Kimberley Close - Church Hill,2023-03-04T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.88
776556,Kimberley Close - Church Hill,2023-03-04T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.39
776556,Kimberley Close - Church Hill,2023-03-04T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,98.7
776556,Kimberley Close - Church Hill,2023-03-04T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
776556,Kimberley Close - Church Hill,2023-03-04T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
776556,Kimberley Close - Church Hill,2023-03-04T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.2
776556,Kimberley Close - Church Hill,2023-03-04T22:50:00.000+00:00,transformer,,Temperature,C,22.3
776556,Kimberley Close - Church Hill,2023-03-04T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-04T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
776556,Kimberley Close - Church Hill,2023-03-04T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-03-04T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
776556,Kimberley Close - Church Hill,2023-03-04T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-03-04T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
776556,Kimberley Close - Church Hill,2023-03-04T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.91
776556,Kimberley Close - Church Hill,2023-03-04T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
776556,Kimberley Close - Church Hill,2023-03-04T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
776556,Kimberley Close - Church Hill,2023-03-04T22:50:00.000+00:00,busbar,,L3 Active Power,kW,41.61
776556,Kimberley Close - Church Hill,2023-03-04T22:50:00.000+00:00,busbar,,L2 Active Power,kW,26.38
776556,Kimberley Close - Church Hill,2023-03-04T22:50:00.000+00:00,busbar,,L1 Active Power,kW,37.97
776556,Kimberley Close - Church Hill,2023-03-04T22:50:00.000+00:00,busbar,,N Current (RMS),A,199.9
776556,Kimberley Close - Church Hill,2023-03-04T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
776556,Kimberley Close - Church Hill,2023-03-04T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
776556,Kimberley Close - Church Hill,2023-03-04T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
776556,Kimberley Close - Church Hill,2023-03-04T22:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-04T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.71
776556,Kimberley Close - Church Hill,2023-03-04T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.19
776556,Kimberley Close - Church Hill,2023-03-04T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.03
776556,Kimberley Close - Church Hill,2023-03-04T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.1
776556,Kimberley Close - Church Hill,2023-03-04T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.62
776556,Kimberley Close - Church Hill,2023-03-04T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.68
776556,Kimberley Close - Church Hill,2023-03-04T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,89.6
776556,Kimberley Close - Church Hill,2023-03-04T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.1
776556,Kimberley Close - Church Hill,2023-03-04T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.2
776556,Kimberley Close - Church Hill,2023-03-04T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.5
776556,Kimberley Close - Church Hill,2023-03-04T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-03-04T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-03-04T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
776556,Kimberley Close - Church Hill,2023-03-04T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.27
776556,Kimberley Close - Church Hill,2023-03-04T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.15
776556,Kimberley Close - Church Hill,2023-03-04T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.01
776556,Kimberley Close - Church Hill,2023-03-04T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,87.3
776556,Kimberley Close - Church Hill,2023-03-04T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
776556,Kimberley Close - Church Hill,2023-03-04T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
776556,Kimberley Close - Church Hill,2023-03-04T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.1
776556,Kimberley Close - Church Hill,2023-03-04T22:40:00.000+00:00,transformer,,Temperature,C,22.5
776556,Kimberley Close - Church Hill,2023-03-04T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-04T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
776556,Kimberley Close - Church Hill,2023-03-04T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-03-04T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
776556,Kimberley Close - Church Hill,2023-03-04T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776556,Kimberley Close - Church Hill,2023-03-04T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
776556,Kimberley Close - Church Hill,2023-03-04T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.68
776556,Kimberley Close - Church Hill,2023-03-04T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
776556,Kimberley Close - Church Hill,2023-03-04T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
776556,Kimberley Close - Church Hill,2023-03-04T22:40:00.000+00:00,busbar,,L3 Active Power,kW,40.37
776556,Kimberley Close - Church Hill,2023-03-04T22:40:00.000+00:00,busbar,,L2 Active Power,kW,33.77
776556,Kimberley Close - Church Hill,2023-03-04T22:40:00.000+00:00,busbar,,L1 Active Power,kW,35.69
776556,Kimberley Close - Church Hill,2023-03-04T22:40:00.000+00:00,busbar,,N Current (RMS),A,176.9
776556,Kimberley Close - Church Hill,2023-03-04T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
776556,Kimberley Close - Church Hill,2023-03-04T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
776556,Kimberley Close - Church Hill,2023-03-04T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
776556,Kimberley Close - Church Hill,2023-03-04T22:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-04T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.68
776556,Kimberley Close - Church Hill,2023-03-04T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.06
776556,Kimberley Close - Church Hill,2023-03-04T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.21
776556,Kimberley Close - Church Hill,2023-03-04T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.61
776556,Kimberley Close - Church Hill,2023-03-04T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.79
776556,Kimberley Close - Church Hill,2023-03-04T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.94
776556,Kimberley Close - Church Hill,2023-03-04T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,90.3
776556,Kimberley Close - Church Hill,2023-03-04T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.3
776556,Kimberley Close - Church Hill,2023-03-04T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.3
776556,Kimberley Close - Church Hill,2023-03-04T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.4
776556,Kimberley Close - Church Hill,2023-03-04T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
776556,Kimberley Close - Church Hill,2023-03-04T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
776556,Kimberley Close - Church Hill,2023-03-04T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
776556,Kimberley Close - Church Hill,2023-03-04T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.88
776556,Kimberley Close - Church Hill,2023-03-04T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.25
776556,Kimberley Close - Church Hill,2023-03-04T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.16
776556,Kimberley Close - Church Hill,2023-03-04T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,87.9
776556,Kimberley Close - Church Hill,2023-03-04T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
776556,Kimberley Close - Church Hill,2023-03-04T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
776556,Kimberley Close - Church Hill,2023-03-04T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.1
776556,Kimberley Close - Church Hill,2023-03-04T22:30:00.000+00:00,transformer,,Temperature,C,22.6
776556,Kimberley Close - Church Hill,2023-03-04T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-03-04T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
776556,Kimberley Close - Church Hill,2023-03-04T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-03-04T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
776556,Kimberley Close - Church Hill,2023-03-04T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776556,Kimberley Close - Church Hill,2023-03-04T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
776556,Kimberley Close - Church Hill,2023-03-04T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.7
776556,Kimberley Close - Church Hill,2023-03-04T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
776556,Kimberley Close - Church Hill,2023-03-04T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
776556,Kimberley Close - Church Hill,2023-03-04T22:30:00.000+00:00,busbar,,L3 Active Power,kW,41.49
776556,Kimberley Close - Church Hill,2023-03-04T22:30:00.000+00:00,busbar,,L2 Active Power,kW,35.03
776556,Kimberley Close - Church Hill,2023-03-04T22:30:00.000+00:00,busbar,,L1 Active Power,kW,34.1
776556,Kimberley Close - Church Hill,2023-03-04T22:30:00.000+00:00,busbar,,N Current (RMS),A,178.2
776556,Kimberley Close - Church Hill,2023-03-04T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
776556,Kimberley Close - Church Hill,2023-03-04T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
776556,Kimberley Close - Church Hill,2023-03-04T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
776556,Kimberley Close - Church Hill,2023-03-04T22:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-04T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.21
776556,Kimberley Close - Church Hill,2023-03-04T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.78
776556,Kimberley Close - Church Hill,2023-03-04T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.12
776556,Kimberley Close - Church Hill,2023-03-04T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.82
776556,Kimberley Close - Church Hill,2023-03-04T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.06
776556,Kimberley Close - Church Hill,2023-03-04T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.32
776556,Kimberley Close - Church Hill,2023-03-04T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,93.5
776556,Kimberley Close - Church Hill,2023-03-04T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,147.0
776556,Kimberley Close - Church Hill,2023-03-04T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.3
776556,Kimberley Close - Church Hill,2023-03-04T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.8
776556,Kimberley Close - Church Hill,2023-03-04T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.44
776556,Kimberley Close - Church Hill,2023-03-04T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.14
776556,Kimberley Close - Church Hill,2023-03-04T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-03-04T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.47
776556,Kimberley Close - Church Hill,2023-03-04T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.41
776556,Kimberley Close - Church Hill,2023-03-04T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.6
776556,Kimberley Close - Church Hill,2023-03-04T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,91.1
776556,Kimberley Close - Church Hill,2023-03-04T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
776556,Kimberley Close - Church Hill,2023-03-04T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
776556,Kimberley Close - Church Hill,2023-03-04T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.2
776556,Kimberley Close - Church Hill,2023-03-04T22:20:00.000+00:00,transformer,,Temperature,C,22.6
776556,Kimberley Close - Church Hill,2023-03-04T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-03-04T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
776556,Kimberley Close - Church Hill,2023-03-04T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-03-04T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
776556,Kimberley Close - Church Hill,2023-03-04T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776556,Kimberley Close - Church Hill,2023-03-04T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
776556,Kimberley Close - Church Hill,2023-03-04T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.65
776556,Kimberley Close - Church Hill,2023-03-04T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
776556,Kimberley Close - Church Hill,2023-03-04T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
776556,Kimberley Close - Church Hill,2023-03-04T22:20:00.000+00:00,busbar,,L3 Active Power,kW,44.29
776556,Kimberley Close - Church Hill,2023-03-04T22:20:00.000+00:00,busbar,,L2 Active Power,kW,35.47
776556,Kimberley Close - Church Hill,2023-03-04T22:20:00.000+00:00,busbar,,L1 Active Power,kW,39.92
776556,Kimberley Close - Church Hill,2023-03-04T22:20:00.000+00:00,busbar,,N Current (RMS),A,184.7
776556,Kimberley Close - Church Hill,2023-03-04T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
776556,Kimberley Close - Church Hill,2023-03-04T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
776556,Kimberley Close - Church Hill,2023-03-04T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
776556,Kimberley Close - Church Hill,2023-03-04T22:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-04T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.94
776556,Kimberley Close - Church Hill,2023-03-04T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-6.27
776556,Kimberley Close - Church Hill,2023-03-04T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.09
776556,Kimberley Close - Church Hill,2023-03-04T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.22
776556,Kimberley Close - Church Hill,2023-03-04T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.12
776556,Kimberley Close - Church Hill,2023-03-04T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.57
776556,Kimberley Close - Church Hill,2023-03-04T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,99.7
776556,Kimberley Close - Church Hill,2023-03-04T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,161.3
776556,Kimberley Close - Church Hill,2023-03-04T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.4
776556,Kimberley Close - Church Hill,2023-03-04T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.1
776556,Kimberley Close - Church Hill,2023-03-04T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.65
776556,Kimberley Close - Church Hill,2023-03-04T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
776556,Kimberley Close - Church Hill,2023-03-04T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.28
776556,Kimberley Close - Church Hill,2023-03-04T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.65
776556,Kimberley Close - Church Hill,2023-03-04T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.67
776556,Kimberley Close - Church Hill,2023-03-04T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.75
776556,Kimberley Close - Church Hill,2023-03-04T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,97.1
776556,Kimberley Close - Church Hill,2023-03-04T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
776556,Kimberley Close - Church Hill,2023-03-04T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.3
776556,Kimberley Close - Church Hill,2023-03-04T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.7
776556,Kimberley Close - Church Hill,2023-03-04T22:10:00.000+00:00,transformer,,Temperature,C,22.7
776556,Kimberley Close - Church Hill,2023-03-04T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-03-04T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
776556,Kimberley Close - Church Hill,2023-03-04T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776556,Kimberley Close - Church Hill,2023-03-04T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
776556,Kimberley Close - Church Hill,2023-03-04T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-03-04T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
776556,Kimberley Close - Church Hill,2023-03-04T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.59
776556,Kimberley Close - Church Hill,2023-03-04T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
776556,Kimberley Close - Church Hill,2023-03-04T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
776556,Kimberley Close - Church Hill,2023-03-04T22:10:00.000+00:00,busbar,,L3 Active Power,kW,49.88
776556,Kimberley Close - Church Hill,2023-03-04T22:10:00.000+00:00,busbar,,L2 Active Power,kW,40.78
776556,Kimberley Close - Church Hill,2023-03-04T22:10:00.000+00:00,busbar,,L1 Active Power,kW,44.32
776556,Kimberley Close - Church Hill,2023-03-04T22:10:00.000+00:00,busbar,,N Current (RMS),A,196.8
776556,Kimberley Close - Church Hill,2023-03-04T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.4
776556,Kimberley Close - Church Hill,2023-03-04T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
776556,Kimberley Close - Church Hill,2023-03-04T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
776556,Kimberley Close - Church Hill,2023-03-04T22:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-04T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.17
776556,Kimberley Close - Church Hill,2023-03-04T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.86
776556,Kimberley Close - Church Hill,2023-03-04T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.25
776556,Kimberley Close - Church Hill,2023-03-04T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.56
776556,Kimberley Close - Church Hill,2023-03-04T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.61
776556,Kimberley Close - Church Hill,2023-03-04T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.89
776556,Kimberley Close - Church Hill,2023-03-04T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,122.6
776556,Kimberley Close - Church Hill,2023-03-04T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,178.0
776556,Kimberley Close - Church Hill,2023-03-04T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.5
776556,Kimberley Close - Church Hill,2023-03-04T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.6
776556,Kimberley Close - Church Hill,2023-03-04T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
776556,Kimberley Close - Church Hill,2023-03-04T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
776556,Kimberley Close - Church Hill,2023-03-04T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.31
776556,Kimberley Close - Church Hill,2023-03-04T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.39
776556,Kimberley Close - Church Hill,2023-03-04T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.44
776556,Kimberley Close - Church Hill,2023-03-04T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.86
776556,Kimberley Close - Church Hill,2023-03-04T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,119.4
776556,Kimberley Close - Church Hill,2023-03-04T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.6
776556,Kimberley Close - Church Hill,2023-03-04T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
776556,Kimberley Close - Church Hill,2023-03-04T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.6
776556,Kimberley Close - Church Hill,2023-03-04T22:00:00.000+00:00,transformer,,Temperature,C,22.9
776556,Kimberley Close - Church Hill,2023-03-04T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-03-04T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
776556,Kimberley Close - Church Hill,2023-03-04T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-03-04T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
776556,Kimberley Close - Church Hill,2023-03-04T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-03-04T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
776556,Kimberley Close - Church Hill,2023-03-04T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.44
776556,Kimberley Close - Church Hill,2023-03-04T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
776556,Kimberley Close - Church Hill,2023-03-04T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
776556,Kimberley Close - Church Hill,2023-03-04T22:00:00.000+00:00,busbar,,L3 Active Power,kW,57.95
776556,Kimberley Close - Church Hill,2023-03-04T22:00:00.000+00:00,busbar,,L2 Active Power,kW,38.05
776556,Kimberley Close - Church Hill,2023-03-04T22:00:00.000+00:00,busbar,,L1 Active Power,kW,43.74
776556,Kimberley Close - Church Hill,2023-03-04T22:00:00.000+00:00,busbar,,N Current (RMS),A,242.0
776556,Kimberley Close - Church Hill,2023-03-04T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.3
776556,Kimberley Close - Church Hill,2023-03-04T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
776556,Kimberley Close - Church Hill,2023-03-04T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
776556,Kimberley Close - Church Hill,2023-03-04T22:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-04T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.4
776556,Kimberley Close - Church Hill,2023-03-04T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.9
776556,Kimberley Close - Church Hill,2023-03-04T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.15
776556,Kimberley Close - Church Hill,2023-03-04T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.05
776556,Kimberley Close - Church Hill,2023-03-04T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.87
776556,Kimberley Close - Church Hill,2023-03-04T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.37
776556,Kimberley Close - Church Hill,2023-03-04T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,124.0
776556,Kimberley Close - Church Hill,2023-03-04T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,167.5
776556,Kimberley Close - Church Hill,2023-03-04T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.0
776556,Kimberley Close - Church Hill,2023-03-04T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.9
776556,Kimberley Close - Church Hill,2023-03-04T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
776556,Kimberley Close - Church Hill,2023-03-04T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
776556,Kimberley Close - Church Hill,2023-03-04T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-03-04T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.35
776556,Kimberley Close - Church Hill,2023-03-04T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.82
776556,Kimberley Close - Church Hill,2023-03-04T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.08
776556,Kimberley Close - Church Hill,2023-03-04T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,120.7
776556,Kimberley Close - Church Hill,2023-03-04T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.6
776556,Kimberley Close - Church Hill,2023-03-04T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
776556,Kimberley Close - Church Hill,2023-03-04T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.6
776556,Kimberley Close - Church Hill,2023-03-04T21:50:00.000+00:00,transformer,,Temperature,C,23.0
776556,Kimberley Close - Church Hill,2023-03-04T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-03-04T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
776556,Kimberley Close - Church Hill,2023-03-04T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-03-04T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
776556,Kimberley Close - Church Hill,2023-03-04T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776556,Kimberley Close - Church Hill,2023-03-04T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
776556,Kimberley Close - Church Hill,2023-03-04T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.57
776556,Kimberley Close - Church Hill,2023-03-04T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
776556,Kimberley Close - Church Hill,2023-03-04T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
776556,Kimberley Close - Church Hill,2023-03-04T21:50:00.000+00:00,busbar,,L3 Active Power,kW,56.4
776556,Kimberley Close - Church Hill,2023-03-04T21:50:00.000+00:00,busbar,,L2 Active Power,kW,36.69
776556,Kimberley Close - Church Hill,2023-03-04T21:50:00.000+00:00,busbar,,L1 Active Power,kW,40.45
776556,Kimberley Close - Church Hill,2023-03-04T21:50:00.000+00:00,busbar,,N Current (RMS),A,244.7
776556,Kimberley Close - Church Hill,2023-03-04T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,235.7
776556,Kimberley Close - Church Hill,2023-03-04T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
776556,Kimberley Close - Church Hill,2023-03-04T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
776556,Kimberley Close - Church Hill,2023-03-04T21:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-04T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.96
776556,Kimberley Close - Church Hill,2023-03-04T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.37
776556,Kimberley Close - Church Hill,2023-03-04T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.57
776556,Kimberley Close - Church Hill,2023-03-04T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.94
776556,Kimberley Close - Church Hill,2023-03-04T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.95
776556,Kimberley Close - Church Hill,2023-03-04T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.04
776556,Kimberley Close - Church Hill,2023-03-04T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,136.0
776556,Kimberley Close - Church Hill,2023-03-04T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,167.5
776556,Kimberley Close - Church Hill,2023-03-04T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.6
776556,Kimberley Close - Church Hill,2023-03-04T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.8
776556,Kimberley Close - Church Hill,2023-03-04T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
776556,Kimberley Close - Church Hill,2023-03-04T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-03-04T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.41
776556,Kimberley Close - Church Hill,2023-03-04T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.98
776556,Kimberley Close - Church Hill,2023-03-04T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.79
776556,Kimberley Close - Church Hill,2023-03-04T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.22
776556,Kimberley Close - Church Hill,2023-03-04T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,132.4
776556,Kimberley Close - Church Hill,2023-03-04T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.9
776556,Kimberley Close - Church Hill,2023-03-04T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.5
776556,Kimberley Close - Church Hill,2023-03-04T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.6
776556,Kimberley Close - Church Hill,2023-03-04T21:40:00.000+00:00,transformer,,Temperature,C,23.1
776556,Kimberley Close - Church Hill,2023-03-04T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-03-04T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
776556,Kimberley Close - Church Hill,2023-03-04T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-04T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
776556,Kimberley Close - Church Hill,2023-03-04T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776556,Kimberley Close - Church Hill,2023-03-04T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
776556,Kimberley Close - Church Hill,2023-03-04T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.23
776556,Kimberley Close - Church Hill,2023-03-04T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
776556,Kimberley Close - Church Hill,2023-03-04T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.98
776556,Kimberley Close - Church Hill,2023-03-04T21:40:00.000+00:00,busbar,,L3 Active Power,kW,58.91
776556,Kimberley Close - Church Hill,2023-03-04T21:40:00.000+00:00,busbar,,L2 Active Power,kW,33.74
776556,Kimberley Close - Church Hill,2023-03-04T21:40:00.000+00:00,busbar,,L1 Active Power,kW,44.25
776556,Kimberley Close - Church Hill,2023-03-04T21:40:00.000+00:00,busbar,,N Current (RMS),A,268.3
776556,Kimberley Close - Church Hill,2023-03-04T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,246.0
776556,Kimberley Close - Church Hill,2023-03-04T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
776556,Kimberley Close - Church Hill,2023-03-04T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
776556,Kimberley Close - Church Hill,2023-03-04T21:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-04T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.3
776556,Kimberley Close - Church Hill,2023-03-04T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.77
776556,Kimberley Close - Church Hill,2023-03-04T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.92
776556,Kimberley Close - Church Hill,2023-03-04T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.41
776556,Kimberley Close - Church Hill,2023-03-04T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.23
776556,Kimberley Close - Church Hill,2023-03-04T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.53
776556,Kimberley Close - Church Hill,2023-03-04T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,123.9
776556,Kimberley Close - Church Hill,2023-03-04T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,161.8
776556,Kimberley Close - Church Hill,2023-03-04T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.8
776556,Kimberley Close - Church Hill,2023-03-04T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.3
776556,Kimberley Close - Church Hill,2023-03-04T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.9
776556,Kimberley Close - Church Hill,2023-03-04T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
776556,Kimberley Close - Church Hill,2023-03-04T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-03-04T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.31
776556,Kimberley Close - Church Hill,2023-03-04T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.68
776556,Kimberley Close - Church Hill,2023-03-04T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.52
776556,Kimberley Close - Church Hill,2023-03-04T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,120.7
776556,Kimberley Close - Church Hill,2023-03-04T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.9
776556,Kimberley Close - Church Hill,2023-03-04T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
776556,Kimberley Close - Church Hill,2023-03-04T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.5
776556,Kimberley Close - Church Hill,2023-03-04T21:30:00.000+00:00,transformer,,Temperature,C,23.1
776556,Kimberley Close - Church Hill,2023-03-04T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-03-04T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
776556,Kimberley Close - Church Hill,2023-03-04T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-04T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
776556,Kimberley Close - Church Hill,2023-03-04T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776556,Kimberley Close - Church Hill,2023-03-04T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
776556,Kimberley Close - Church Hill,2023-03-04T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.2
776556,Kimberley Close - Church Hill,2023-03-04T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
776556,Kimberley Close - Church Hill,2023-03-04T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
776556,Kimberley Close - Church Hill,2023-03-04T21:30:00.000+00:00,busbar,,L3 Active Power,kW,55.72
776556,Kimberley Close - Church Hill,2023-03-04T21:30:00.000+00:00,busbar,,L2 Active Power,kW,33.91
776556,Kimberley Close - Church Hill,2023-03-04T21:30:00.000+00:00,busbar,,L1 Active Power,kW,48.05
776556,Kimberley Close - Church Hill,2023-03-04T21:30:00.000+00:00,busbar,,N Current (RMS),A,244.7
776556,Kimberley Close - Church Hill,2023-03-04T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.3
776556,Kimberley Close - Church Hill,2023-03-04T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
776556,Kimberley Close - Church Hill,2023-03-04T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.8
776556,Kimberley Close - Church Hill,2023-03-04T21:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-04T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.18
776556,Kimberley Close - Church Hill,2023-03-04T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-6.0
776556,Kimberley Close - Church Hill,2023-03-04T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.81
776556,Kimberley Close - Church Hill,2023-03-04T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.01
776556,Kimberley Close - Church Hill,2023-03-04T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.44
776556,Kimberley Close - Church Hill,2023-03-04T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.94
776556,Kimberley Close - Church Hill,2023-03-04T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,119.1
776556,Kimberley Close - Church Hill,2023-03-04T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,164.6
776556,Kimberley Close - Church Hill,2023-03-04T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.2
776556,Kimberley Close - Church Hill,2023-03-04T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.8
776556,Kimberley Close - Church Hill,2023-03-04T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
776556,Kimberley Close - Church Hill,2023-03-04T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
776556,Kimberley Close - Church Hill,2023-03-04T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
776556,Kimberley Close - Church Hill,2023-03-04T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.56
776556,Kimberley Close - Church Hill,2023-03-04T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.77
776556,Kimberley Close - Church Hill,2023-03-04T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.37
776556,Kimberley Close - Church Hill,2023-03-04T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,115.8
776556,Kimberley Close - Church Hill,2023-03-04T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.5
776556,Kimberley Close - Church Hill,2023-03-04T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
776556,Kimberley Close - Church Hill,2023-03-04T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.5
776556,Kimberley Close - Church Hill,2023-03-04T21:20:00.000+00:00,transformer,,Temperature,C,23.3
776556,Kimberley Close - Church Hill,2023-03-04T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-03-04T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
776556,Kimberley Close - Church Hill,2023-03-04T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-03-04T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
776556,Kimberley Close - Church Hill,2023-03-04T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
776556,Kimberley Close - Church Hill,2023-03-04T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
776556,Kimberley Close - Church Hill,2023-03-04T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.3
776556,Kimberley Close - Church Hill,2023-03-04T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
776556,Kimberley Close - Church Hill,2023-03-04T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
776556,Kimberley Close - Church Hill,2023-03-04T21:20:00.000+00:00,busbar,,L3 Active Power,kW,56.57
776556,Kimberley Close - Church Hill,2023-03-04T21:20:00.000+00:00,busbar,,L2 Active Power,kW,39.21
776556,Kimberley Close - Church Hill,2023-03-04T21:20:00.000+00:00,busbar,,L1 Active Power,kW,41.31
776556,Kimberley Close - Church Hill,2023-03-04T21:20:00.000+00:00,busbar,,N Current (RMS),A,234.9
776556,Kimberley Close - Church Hill,2023-03-04T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.6
776556,Kimberley Close - Church Hill,2023-03-04T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
776556,Kimberley Close - Church Hill,2023-03-04T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
776556,Kimberley Close - Church Hill,2023-03-04T21:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-04T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.73
776556,Kimberley Close - Church Hill,2023-03-04T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.57
776556,Kimberley Close - Church Hill,2023-03-04T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.85
776556,Kimberley Close - Church Hill,2023-03-04T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.97
776556,Kimberley Close - Church Hill,2023-03-04T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.26
776556,Kimberley Close - Church Hill,2023-03-04T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.79
776556,Kimberley Close - Church Hill,2023-03-04T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,121.3
776556,Kimberley Close - Church Hill,2023-03-04T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,172.3
776556,Kimberley Close - Church Hill,2023-03-04T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.7
776556,Kimberley Close - Church Hill,2023-03-04T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.4
776556,Kimberley Close - Church Hill,2023-03-04T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-03-04T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
776556,Kimberley Close - Church Hill,2023-03-04T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
776556,Kimberley Close - Church Hill,2023-03-04T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.14
776556,Kimberley Close - Church Hill,2023-03-04T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.44
776556,Kimberley Close - Church Hill,2023-03-04T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.29
776556,Kimberley Close - Church Hill,2023-03-04T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,118.0
776556,Kimberley Close - Church Hill,2023-03-04T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.7
776556,Kimberley Close - Church Hill,2023-03-04T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.3
776556,Kimberley Close - Church Hill,2023-03-04T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.0
776556,Kimberley Close - Church Hill,2023-03-04T21:10:00.000+00:00,transformer,,Temperature,C,23.4
776556,Kimberley Close - Church Hill,2023-03-04T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-03-04T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
776556,Kimberley Close - Church Hill,2023-03-04T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-03-04T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
776556,Kimberley Close - Church Hill,2023-03-04T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776556,Kimberley Close - Church Hill,2023-03-04T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
776556,Kimberley Close - Church Hill,2023-03-04T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.42
776556,Kimberley Close - Church Hill,2023-03-04T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
776556,Kimberley Close - Church Hill,2023-03-04T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
776556,Kimberley Close - Church Hill,2023-03-04T21:10:00.000+00:00,busbar,,L3 Active Power,kW,59.11
776556,Kimberley Close - Church Hill,2023-03-04T21:10:00.000+00:00,busbar,,L2 Active Power,kW,45.7
