Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-04T21:10:00.000+00:00,busbar,,L1 Active Power,kW,42.08
776556,Kimberley Close - Church Hill,2023-03-04T21:10:00.000+00:00,busbar,,N Current (RMS),A,239.3
776556,Kimberley Close - Church Hill,2023-03-04T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,247.5
776556,Kimberley Close - Church Hill,2023-03-04T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
776556,Kimberley Close - Church Hill,2023-03-04T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
776556,Kimberley Close - Church Hill,2023-03-04T21:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-04T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.18
776556,Kimberley Close - Church Hill,2023-03-04T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.59
776556,Kimberley Close - Church Hill,2023-03-04T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
776556,Kimberley Close - Church Hill,2023-03-04T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,44.14
776556,Kimberley Close - Church Hill,2023-03-04T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.23
776556,Kimberley Close - Church Hill,2023-03-04T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.56
776556,Kimberley Close - Church Hill,2023-03-04T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,138.1
776556,Kimberley Close - Church Hill,2023-03-04T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,184.3
776556,Kimberley Close - Church Hill,2023-03-04T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.3
776556,Kimberley Close - Church Hill,2023-03-04T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.8
776556,Kimberley Close - Church Hill,2023-03-04T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
776556,Kimberley Close - Church Hill,2023-03-04T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
776556,Kimberley Close - Church Hill,2023-03-04T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-03-04T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.01
776556,Kimberley Close - Church Hill,2023-03-04T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.46
776556,Kimberley Close - Church Hill,2023-03-04T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.63
776556,Kimberley Close - Church Hill,2023-03-04T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,134.3
776556,Kimberley Close - Church Hill,2023-03-04T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.9
776556,Kimberley Close - Church Hill,2023-03-04T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
776556,Kimberley Close - Church Hill,2023-03-04T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.1
776556,Kimberley Close - Church Hill,2023-03-04T21:00:00.000+00:00,transformer,,Temperature,C,23.5
776556,Kimberley Close - Church Hill,2023-03-04T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-03-04T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
776556,Kimberley Close - Church Hill,2023-03-04T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-03-04T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
776556,Kimberley Close - Church Hill,2023-03-04T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776556,Kimberley Close - Church Hill,2023-03-04T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
776556,Kimberley Close - Church Hill,2023-03-04T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
776556,Kimberley Close - Church Hill,2023-03-04T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
776556,Kimberley Close - Church Hill,2023-03-04T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
776556,Kimberley Close - Church Hill,2023-03-04T21:00:00.000+00:00,busbar,,L3 Active Power,kW,62.15
776556,Kimberley Close - Church Hill,2023-03-04T21:00:00.000+00:00,busbar,,L2 Active Power,kW,38.68
776556,Kimberley Close - Church Hill,2023-03-04T21:00:00.000+00:00,busbar,,L1 Active Power,kW,39.19
776556,Kimberley Close - Church Hill,2023-03-04T21:00:00.000+00:00,busbar,,N Current (RMS),A,272.4
776556,Kimberley Close - Church Hill,2023-03-04T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,258.8
776556,Kimberley Close - Church Hill,2023-03-04T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
776556,Kimberley Close - Church Hill,2023-03-04T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
776556,Kimberley Close - Church Hill,2023-03-04T21:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-04T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.69
776556,Kimberley Close - Church Hill,2023-03-04T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.88
776556,Kimberley Close - Church Hill,2023-03-04T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.63
776556,Kimberley Close - Church Hill,2023-03-04T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,44.0
776556,Kimberley Close - Church Hill,2023-03-04T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.9
776556,Kimberley Close - Church Hill,2023-03-04T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.17
776556,Kimberley Close - Church Hill,2023-03-04T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,133.2
776556,Kimberley Close - Church Hill,2023-03-04T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,184.8
776556,Kimberley Close - Church Hill,2023-03-04T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.8
776556,Kimberley Close - Church Hill,2023-03-04T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.9
776556,Kimberley Close - Church Hill,2023-03-04T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-03-04T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-03-04T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
776556,Kimberley Close - Church Hill,2023-03-04T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.09
776556,Kimberley Close - Church Hill,2023-03-04T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.87
776556,Kimberley Close - Church Hill,2023-03-04T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.54
776556,Kimberley Close - Church Hill,2023-03-04T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,129.6
776556,Kimberley Close - Church Hill,2023-03-04T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.7
776556,Kimberley Close - Church Hill,2023-03-04T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
776556,Kimberley Close - Church Hill,2023-03-04T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.1
776556,Kimberley Close - Church Hill,2023-03-04T20:50:00.000+00:00,transformer,,Temperature,C,23.5
776556,Kimberley Close - Church Hill,2023-03-04T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-04T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
776556,Kimberley Close - Church Hill,2023-03-04T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-04T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
776556,Kimberley Close - Church Hill,2023-03-04T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776556,Kimberley Close - Church Hill,2023-03-04T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
776556,Kimberley Close - Church Hill,2023-03-04T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.48
776556,Kimberley Close - Church Hill,2023-03-04T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
776556,Kimberley Close - Church Hill,2023-03-04T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
776556,Kimberley Close - Church Hill,2023-03-04T20:50:00.000+00:00,busbar,,L3 Active Power,kW,63.09
776556,Kimberley Close - Church Hill,2023-03-04T20:50:00.000+00:00,busbar,,L2 Active Power,kW,38.76
776556,Kimberley Close - Church Hill,2023-03-04T20:50:00.000+00:00,busbar,,L1 Active Power,kW,44.71
776556,Kimberley Close - Church Hill,2023-03-04T20:50:00.000+00:00,busbar,,N Current (RMS),A,262.7
776556,Kimberley Close - Church Hill,2023-03-04T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,263.9
776556,Kimberley Close - Church Hill,2023-03-04T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
776556,Kimberley Close - Church Hill,2023-03-04T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
776556,Kimberley Close - Church Hill,2023-03-04T20:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-04T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.42
776556,Kimberley Close - Church Hill,2023-03-04T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.05
776556,Kimberley Close - Church Hill,2023-03-04T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.96
776556,Kimberley Close - Church Hill,2023-03-04T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,45.67
776556,Kimberley Close - Church Hill,2023-03-04T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.73
776556,Kimberley Close - Church Hill,2023-03-04T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.76
776556,Kimberley Close - Church Hill,2023-03-04T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,131.5
776556,Kimberley Close - Church Hill,2023-03-04T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,191.2
776556,Kimberley Close - Church Hill,2023-03-04T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.1
776556,Kimberley Close - Church Hill,2023-03-04T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.9
776556,Kimberley Close - Church Hill,2023-03-04T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.44
776556,Kimberley Close - Church Hill,2023-03-04T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
776556,Kimberley Close - Church Hill,2023-03-04T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
776556,Kimberley Close - Church Hill,2023-03-04T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.89
776556,Kimberley Close - Church Hill,2023-03-04T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.88
776556,Kimberley Close - Church Hill,2023-03-04T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.95
776556,Kimberley Close - Church Hill,2023-03-04T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,128.0
776556,Kimberley Close - Church Hill,2023-03-04T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.3
776556,Kimberley Close - Church Hill,2023-03-04T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.0
776556,Kimberley Close - Church Hill,2023-03-04T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.3
776556,Kimberley Close - Church Hill,2023-03-04T20:40:00.000+00:00,transformer,,Temperature,C,23.5
776556,Kimberley Close - Church Hill,2023-03-04T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-04T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
776556,Kimberley Close - Church Hill,2023-03-04T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-03-04T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
776556,Kimberley Close - Church Hill,2023-03-04T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776556,Kimberley Close - Church Hill,2023-03-04T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
776556,Kimberley Close - Church Hill,2023-03-04T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.86
776556,Kimberley Close - Church Hill,2023-03-04T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
776556,Kimberley Close - Church Hill,2023-03-04T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
776556,Kimberley Close - Church Hill,2023-03-04T20:40:00.000+00:00,busbar,,L3 Active Power,kW,66.56
776556,Kimberley Close - Church Hill,2023-03-04T20:40:00.000+00:00,busbar,,L2 Active Power,kW,41.61
776556,Kimberley Close - Church Hill,2023-03-04T20:40:00.000+00:00,busbar,,L1 Active Power,kW,48.7
776556,Kimberley Close - Church Hill,2023-03-04T20:40:00.000+00:00,busbar,,N Current (RMS),A,259.5
776556,Kimberley Close - Church Hill,2023-03-04T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,278.0
776556,Kimberley Close - Church Hill,2023-03-04T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
776556,Kimberley Close - Church Hill,2023-03-04T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
776556,Kimberley Close - Church Hill,2023-03-04T20:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-04T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.82
776556,Kimberley Close - Church Hill,2023-03-04T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.31
776556,Kimberley Close - Church Hill,2023-03-04T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.1
776556,Kimberley Close - Church Hill,2023-03-04T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,47.32
776556,Kimberley Close - Church Hill,2023-03-04T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.82
776556,Kimberley Close - Church Hill,2023-03-04T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.87
776556,Kimberley Close - Church Hill,2023-03-04T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,141.0
776556,Kimberley Close - Church Hill,2023-03-04T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,198.3
776556,Kimberley Close - Church Hill,2023-03-04T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.6
776556,Kimberley Close - Church Hill,2023-03-04T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.3
776556,Kimberley Close - Church Hill,2023-03-04T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
776556,Kimberley Close - Church Hill,2023-03-04T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-03-04T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
776556,Kimberley Close - Church Hill,2023-03-04T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.8
776556,Kimberley Close - Church Hill,2023-03-04T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.21
776556,Kimberley Close - Church Hill,2023-03-04T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.28
776556,Kimberley Close - Church Hill,2023-03-04T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,137.2
776556,Kimberley Close - Church Hill,2023-03-04T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.7
776556,Kimberley Close - Church Hill,2023-03-04T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.5
776556,Kimberley Close - Church Hill,2023-03-04T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.4
776556,Kimberley Close - Church Hill,2023-03-04T20:30:00.000+00:00,transformer,,Temperature,C,23.5
776556,Kimberley Close - Church Hill,2023-03-04T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-04T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
776556,Kimberley Close - Church Hill,2023-03-04T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-03-04T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
776556,Kimberley Close - Church Hill,2023-03-04T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776556,Kimberley Close - Church Hill,2023-03-04T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
776556,Kimberley Close - Church Hill,2023-03-04T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.75
776556,Kimberley Close - Church Hill,2023-03-04T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
776556,Kimberley Close - Church Hill,2023-03-04T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
776556,Kimberley Close - Church Hill,2023-03-04T20:30:00.000+00:00,busbar,,L3 Active Power,kW,68.12
776556,Kimberley Close - Church Hill,2023-03-04T20:30:00.000+00:00,busbar,,L2 Active Power,kW,41.03
776556,Kimberley Close - Church Hill,2023-03-04T20:30:00.000+00:00,busbar,,L1 Active Power,kW,50.15
776556,Kimberley Close - Church Hill,2023-03-04T20:30:00.000+00:00,busbar,,N Current (RMS),A,278.2
776556,Kimberley Close - Church Hill,2023-03-04T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,284.5
776556,Kimberley Close - Church Hill,2023-03-04T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
776556,Kimberley Close - Church Hill,2023-03-04T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.1
776556,Kimberley Close - Church Hill,2023-03-04T20:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-04T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.1
776556,Kimberley Close - Church Hill,2023-03-04T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.53
776556,Kimberley Close - Church Hill,2023-03-04T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.32
776556,Kimberley Close - Church Hill,2023-03-04T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,49.29
776556,Kimberley Close - Church Hill,2023-03-04T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.47
776556,Kimberley Close - Church Hill,2023-03-04T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.81
776556,Kimberley Close - Church Hill,2023-03-04T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,158.9
776556,Kimberley Close - Church Hill,2023-03-04T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,206.3
776556,Kimberley Close - Church Hill,2023-03-04T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.9
776556,Kimberley Close - Church Hill,2023-03-04T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.6
776556,Kimberley Close - Church Hill,2023-03-04T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
776556,Kimberley Close - Church Hill,2023-03-04T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
776556,Kimberley Close - Church Hill,2023-03-04T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-03-04T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.72
776556,Kimberley Close - Church Hill,2023-03-04T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.85
776556,Kimberley Close - Church Hill,2023-03-04T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.24
776556,Kimberley Close - Church Hill,2023-03-04T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,154.6
776556,Kimberley Close - Church Hill,2023-03-04T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.2
776556,Kimberley Close - Church Hill,2023-03-04T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.1
776556,Kimberley Close - Church Hill,2023-03-04T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.3
776556,Kimberley Close - Church Hill,2023-03-04T20:20:00.000+00:00,transformer,,Temperature,C,23.5
776556,Kimberley Close - Church Hill,2023-03-04T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-03-04T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
776556,Kimberley Close - Church Hill,2023-03-04T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-03-04T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
776556,Kimberley Close - Church Hill,2023-03-04T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-03-04T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
776556,Kimberley Close - Church Hill,2023-03-04T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.24
776556,Kimberley Close - Church Hill,2023-03-04T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
776556,Kimberley Close - Church Hill,2023-03-04T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
776556,Kimberley Close - Church Hill,2023-03-04T20:20:00.000+00:00,busbar,,L3 Active Power,kW,72.01
776556,Kimberley Close - Church Hill,2023-03-04T20:20:00.000+00:00,busbar,,L2 Active Power,kW,40.32
776556,Kimberley Close - Church Hill,2023-03-04T20:20:00.000+00:00,busbar,,L1 Active Power,kW,47.04
776556,Kimberley Close - Church Hill,2023-03-04T20:20:00.000+00:00,busbar,,N Current (RMS),A,313.5
776556,Kimberley Close - Church Hill,2023-03-04T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,300.2
776556,Kimberley Close - Church Hill,2023-03-04T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
776556,Kimberley Close - Church Hill,2023-03-04T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.2
776556,Kimberley Close - Church Hill,2023-03-04T20:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-04T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.04
776556,Kimberley Close - Church Hill,2023-03-04T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.63
776556,Kimberley Close - Church Hill,2023-03-04T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.42
776556,Kimberley Close - Church Hill,2023-03-04T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,50.58
776556,Kimberley Close - Church Hill,2023-03-04T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.37
776556,Kimberley Close - Church Hill,2023-03-04T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.1
776556,Kimberley Close - Church Hill,2023-03-04T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,169.5
776556,Kimberley Close - Church Hill,2023-03-04T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,212.3
776556,Kimberley Close - Church Hill,2023-03-04T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.1
776556,Kimberley Close - Church Hill,2023-03-04T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.1
776556,Kimberley Close - Church Hill,2023-03-04T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
776556,Kimberley Close - Church Hill,2023-03-04T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
776556,Kimberley Close - Church Hill,2023-03-04T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
776556,Kimberley Close - Church Hill,2023-03-04T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.61
776556,Kimberley Close - Church Hill,2023-03-04T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.67
776556,Kimberley Close - Church Hill,2023-03-04T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.31
776556,Kimberley Close - Church Hill,2023-03-04T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,164.8
776556,Kimberley Close - Church Hill,2023-03-04T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.4
776556,Kimberley Close - Church Hill,2023-03-04T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.1
776556,Kimberley Close - Church Hill,2023-03-04T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.5
776556,Kimberley Close - Church Hill,2023-03-04T20:10:00.000+00:00,transformer,,Temperature,C,23.4
776556,Kimberley Close - Church Hill,2023-03-04T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-03-04T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
776556,Kimberley Close - Church Hill,2023-03-04T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-03-04T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
776556,Kimberley Close - Church Hill,2023-03-04T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-03-04T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
776556,Kimberley Close - Church Hill,2023-03-04T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
776556,Kimberley Close - Church Hill,2023-03-04T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
776556,Kimberley Close - Church Hill,2023-03-04T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
776556,Kimberley Close - Church Hill,2023-03-04T20:10:00.000+00:00,busbar,,L3 Active Power,kW,75.18
776556,Kimberley Close - Church Hill,2023-03-04T20:10:00.000+00:00,busbar,,L2 Active Power,kW,43.04
776556,Kimberley Close - Church Hill,2023-03-04T20:10:00.000+00:00,busbar,,L1 Active Power,kW,43.41
776556,Kimberley Close - Church Hill,2023-03-04T20:10:00.000+00:00,busbar,,N Current (RMS),A,334.2
776556,Kimberley Close - Church Hill,2023-03-04T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,314.1
776556,Kimberley Close - Church Hill,2023-03-04T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
776556,Kimberley Close - Church Hill,2023-03-04T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
776556,Kimberley Close - Church Hill,2023-03-04T20:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-04T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.31
776556,Kimberley Close - Church Hill,2023-03-04T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.34
776556,Kimberley Close - Church Hill,2023-03-04T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.62
776556,Kimberley Close - Church Hill,2023-03-04T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,50.32
776556,Kimberley Close - Church Hill,2023-03-04T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.23
776556,Kimberley Close - Church Hill,2023-03-04T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.56
776556,Kimberley Close - Church Hill,2023-03-04T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,148.9
776556,Kimberley Close - Church Hill,2023-03-04T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,211.6
776556,Kimberley Close - Church Hill,2023-03-04T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.4
776556,Kimberley Close - Church Hill,2023-03-04T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.4
776556,Kimberley Close - Church Hill,2023-03-04T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
776556,Kimberley Close - Church Hill,2023-03-04T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
776556,Kimberley Close - Church Hill,2023-03-04T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
776556,Kimberley Close - Church Hill,2023-03-04T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.49
776556,Kimberley Close - Church Hill,2023-03-04T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.78
776556,Kimberley Close - Church Hill,2023-03-04T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.19
776556,Kimberley Close - Church Hill,2023-03-04T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,144.7
776556,Kimberley Close - Church Hill,2023-03-04T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.8
776556,Kimberley Close - Church Hill,2023-03-04T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.1
776556,Kimberley Close - Church Hill,2023-03-04T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.4
776556,Kimberley Close - Church Hill,2023-03-04T20:00:00.000+00:00,transformer,,Temperature,C,23.4
776556,Kimberley Close - Church Hill,2023-03-04T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-03-04T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
776556,Kimberley Close - Church Hill,2023-03-04T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-03-04T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
776556,Kimberley Close - Church Hill,2023-03-04T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-03-04T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
776556,Kimberley Close - Church Hill,2023-03-04T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.1
776556,Kimberley Close - Church Hill,2023-03-04T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
776556,Kimberley Close - Church Hill,2023-03-04T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
776556,Kimberley Close - Church Hill,2023-03-04T20:00:00.000+00:00,busbar,,L3 Active Power,kW,70.81
776556,Kimberley Close - Church Hill,2023-03-04T20:00:00.000+00:00,busbar,,L2 Active Power,kW,49.0
776556,Kimberley Close - Church Hill,2023-03-04T20:00:00.000+00:00,busbar,,L1 Active Power,kW,43.75
776556,Kimberley Close - Church Hill,2023-03-04T20:00:00.000+00:00,busbar,,N Current (RMS),A,293.6
776556,Kimberley Close - Church Hill,2023-03-04T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,296.9
776556,Kimberley Close - Church Hill,2023-03-04T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.8
776556,Kimberley Close - Church Hill,2023-03-04T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
776556,Kimberley Close - Church Hill,2023-03-04T20:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-04T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.43
776556,Kimberley Close - Church Hill,2023-03-04T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.27
776556,Kimberley Close - Church Hill,2023-03-04T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.82
776556,Kimberley Close - Church Hill,2023-03-04T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,50.35
776556,Kimberley Close - Church Hill,2023-03-04T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.65
776556,Kimberley Close - Church Hill,2023-03-04T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.07
776556,Kimberley Close - Church Hill,2023-03-04T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,132.2
776556,Kimberley Close - Church Hill,2023-03-04T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,209.4
776556,Kimberley Close - Church Hill,2023-03-04T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.4
776556,Kimberley Close - Church Hill,2023-03-04T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.3
776556,Kimberley Close - Church Hill,2023-03-04T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
776556,Kimberley Close - Church Hill,2023-03-04T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
776556,Kimberley Close - Church Hill,2023-03-04T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-03-04T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.67
776556,Kimberley Close - Church Hill,2023-03-04T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.89
776556,Kimberley Close - Church Hill,2023-03-04T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.34
776556,Kimberley Close - Church Hill,2023-03-04T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,128.5
776556,Kimberley Close - Church Hill,2023-03-04T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.5
776556,Kimberley Close - Church Hill,2023-03-04T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.3
776556,Kimberley Close - Church Hill,2023-03-04T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.5
776556,Kimberley Close - Church Hill,2023-03-04T19:50:00.000+00:00,transformer,,Temperature,C,23.3
776556,Kimberley Close - Church Hill,2023-03-04T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-04T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
776556,Kimberley Close - Church Hill,2023-03-04T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-04T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
776556,Kimberley Close - Church Hill,2023-03-04T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-03-04T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
776556,Kimberley Close - Church Hill,2023-03-04T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.54
776556,Kimberley Close - Church Hill,2023-03-04T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
776556,Kimberley Close - Church Hill,2023-03-04T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
776556,Kimberley Close - Church Hill,2023-03-04T19:50:00.000+00:00,busbar,,L3 Active Power,kW,70.02
776556,Kimberley Close - Church Hill,2023-03-04T19:50:00.000+00:00,busbar,,L2 Active Power,kW,49.54
776556,Kimberley Close - Church Hill,2023-03-04T19:50:00.000+00:00,busbar,,L1 Active Power,kW,50.41
776556,Kimberley Close - Church Hill,2023-03-04T19:50:00.000+00:00,busbar,,N Current (RMS),A,260.7
776556,Kimberley Close - Church Hill,2023-03-04T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,290.3
776556,Kimberley Close - Church Hill,2023-03-04T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.7
776556,Kimberley Close - Church Hill,2023-03-04T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
776556,Kimberley Close - Church Hill,2023-03-04T19:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-04T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.77
776556,Kimberley Close - Church Hill,2023-03-04T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.32
776556,Kimberley Close - Church Hill,2023-03-04T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.68
776556,Kimberley Close - Church Hill,2023-03-04T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,52.06
776556,Kimberley Close - Church Hill,2023-03-04T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.87
776556,Kimberley Close - Church Hill,2023-03-04T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.34
776556,Kimberley Close - Church Hill,2023-03-04T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,138.9
776556,Kimberley Close - Church Hill,2023-03-04T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,216.3
776556,Kimberley Close - Church Hill,2023-03-04T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.9
776556,Kimberley Close - Church Hill,2023-03-04T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.6
776556,Kimberley Close - Church Hill,2023-03-04T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
776556,Kimberley Close - Church Hill,2023-03-04T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
776556,Kimberley Close - Church Hill,2023-03-04T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
776556,Kimberley Close - Church Hill,2023-03-04T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.06
776556,Kimberley Close - Church Hill,2023-03-04T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.27
776556,Kimberley Close - Church Hill,2023-03-04T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.98
776556,Kimberley Close - Church Hill,2023-03-04T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,135.1
776556,Kimberley Close - Church Hill,2023-03-04T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.0
776556,Kimberley Close - Church Hill,2023-03-04T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.6
776556,Kimberley Close - Church Hill,2023-03-04T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.4
776556,Kimberley Close - Church Hill,2023-03-04T19:40:00.000+00:00,transformer,,Temperature,C,23.2
776556,Kimberley Close - Church Hill,2023-03-04T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-03-04T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
776556,Kimberley Close - Church Hill,2023-03-04T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-04T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
776556,Kimberley Close - Church Hill,2023-03-04T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776556,Kimberley Close - Church Hill,2023-03-04T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
776556,Kimberley Close - Church Hill,2023-03-04T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.19
776556,Kimberley Close - Church Hill,2023-03-04T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
776556,Kimberley Close - Church Hill,2023-03-04T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
776556,Kimberley Close - Church Hill,2023-03-04T19:40:00.000+00:00,busbar,,L3 Active Power,kW,71.12
776556,Kimberley Close - Church Hill,2023-03-04T19:40:00.000+00:00,busbar,,L2 Active Power,kW,47.13
776556,Kimberley Close - Church Hill,2023-03-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,53.32
776556,Kimberley Close - Church Hill,2023-03-04T19:40:00.000+00:00,busbar,,N Current (RMS),A,274.0
776556,Kimberley Close - Church Hill,2023-03-04T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,294.9
776556,Kimberley Close - Church Hill,2023-03-04T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
776556,Kimberley Close - Church Hill,2023-03-04T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.4
776556,Kimberley Close - Church Hill,2023-03-04T19:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-04T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.31
776556,Kimberley Close - Church Hill,2023-03-04T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.68
776556,Kimberley Close - Church Hill,2023-03-04T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
776556,Kimberley Close - Church Hill,2023-03-04T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,55.99
776556,Kimberley Close - Church Hill,2023-03-04T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.94
776556,Kimberley Close - Church Hill,2023-03-04T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.06
776556,Kimberley Close - Church Hill,2023-03-04T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,151.8
776556,Kimberley Close - Church Hill,2023-03-04T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,232.9
776556,Kimberley Close - Church Hill,2023-03-04T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.5
776556,Kimberley Close - Church Hill,2023-03-04T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.8
776556,Kimberley Close - Church Hill,2023-03-04T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
776556,Kimberley Close - Church Hill,2023-03-04T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
776556,Kimberley Close - Church Hill,2023-03-04T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-03-04T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.18
776556,Kimberley Close - Church Hill,2023-03-04T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.13
776556,Kimberley Close - Church Hill,2023-03-04T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.3
776556,Kimberley Close - Church Hill,2023-03-04T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,147.6
776556,Kimberley Close - Church Hill,2023-03-04T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.6
776556,Kimberley Close - Church Hill,2023-03-04T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.2
776556,Kimberley Close - Church Hill,2023-03-04T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.9
776556,Kimberley Close - Church Hill,2023-03-04T19:30:00.000+00:00,transformer,,Temperature,C,23.1
776556,Kimberley Close - Church Hill,2023-03-04T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-04T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
776556,Kimberley Close - Church Hill,2023-03-04T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-03-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
776556,Kimberley Close - Church Hill,2023-03-04T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776556,Kimberley Close - Church Hill,2023-03-04T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
776556,Kimberley Close - Church Hill,2023-03-04T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.51
776556,Kimberley Close - Church Hill,2023-03-04T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
776556,Kimberley Close - Church Hill,2023-03-04T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
776556,Kimberley Close - Church Hill,2023-03-04T19:30:00.000+00:00,busbar,,L3 Active Power,kW,77.17
776556,Kimberley Close - Church Hill,2023-03-04T19:30:00.000+00:00,busbar,,L2 Active Power,kW,48.07
776556,Kimberley Close - Church Hill,2023-03-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,54.36
776556,Kimberley Close - Church Hill,2023-03-04T19:30:00.000+00:00,busbar,,N Current (RMS),A,299.4
776556,Kimberley Close - Church Hill,2023-03-04T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,320.1
776556,Kimberley Close - Church Hill,2023-03-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.1
776556,Kimberley Close - Church Hill,2023-03-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.8
776556,Kimberley Close - Church Hill,2023-03-04T19:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-04T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.1
776556,Kimberley Close - Church Hill,2023-03-04T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.87
776556,Kimberley Close - Church Hill,2023-03-04T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
776556,Kimberley Close - Church Hill,2023-03-04T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,58.93
776556,Kimberley Close - Church Hill,2023-03-04T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.34
776556,Kimberley Close - Church Hill,2023-03-04T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.05
776556,Kimberley Close - Church Hill,2023-03-04T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,141.2
776556,Kimberley Close - Church Hill,2023-03-04T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,244.7
776556,Kimberley Close - Church Hill,2023-03-04T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.4
776556,Kimberley Close - Church Hill,2023-03-04T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,159.3
776556,Kimberley Close - Church Hill,2023-03-04T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-03-04T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
776556,Kimberley Close - Church Hill,2023-03-04T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
776556,Kimberley Close - Church Hill,2023-03-04T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.88
776556,Kimberley Close - Church Hill,2023-03-04T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.43
776556,Kimberley Close - Church Hill,2023-03-04T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.81
776556,Kimberley Close - Church Hill,2023-03-04T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,137.4
776556,Kimberley Close - Church Hill,2023-03-04T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.8
776556,Kimberley Close - Church Hill,2023-03-04T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.9
776556,Kimberley Close - Church Hill,2023-03-04T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.5
776556,Kimberley Close - Church Hill,2023-03-04T19:20:00.000+00:00,transformer,,Temperature,C,22.8
776556,Kimberley Close - Church Hill,2023-03-04T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
776556,Kimberley Close - Church Hill,2023-03-04T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
776556,Kimberley Close - Church Hill,2023-03-04T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776556,Kimberley Close - Church Hill,2023-03-04T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
776556,Kimberley Close - Church Hill,2023-03-04T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.68
776556,Kimberley Close - Church Hill,2023-03-04T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
776556,Kimberley Close - Church Hill,2023-03-04T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
776556,Kimberley Close - Church Hill,2023-03-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,77.81
776556,Kimberley Close - Church Hill,2023-03-04T19:20:00.000+00:00,busbar,,L2 Active Power,kW,51.78
776556,Kimberley Close - Church Hill,2023-03-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,60.86
776556,Kimberley Close - Church Hill,2023-03-04T19:20:00.000+00:00,busbar,,N Current (RMS),A,278.6
776556,Kimberley Close - Church Hill,2023-03-04T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,323.0
776556,Kimberley Close - Church Hill,2023-03-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.8
776556,Kimberley Close - Church Hill,2023-03-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.2
776556,Kimberley Close - Church Hill,2023-03-04T19:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-04T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.89
776556,Kimberley Close - Church Hill,2023-03-04T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.8
776556,Kimberley Close - Church Hill,2023-03-04T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-03-04T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,55.37
776556,Kimberley Close - Church Hill,2023-03-04T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.33
776556,Kimberley Close - Church Hill,2023-03-04T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.06
776556,Kimberley Close - Church Hill,2023-03-04T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,125.2
776556,Kimberley Close - Church Hill,2023-03-04T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,231.0
776556,Kimberley Close - Church Hill,2023-03-04T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.4
776556,Kimberley Close - Church Hill,2023-03-04T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,155.5
776556,Kimberley Close - Church Hill,2023-03-04T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
776556,Kimberley Close - Church Hill,2023-03-04T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
776556,Kimberley Close - Church Hill,2023-03-04T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
776556,Kimberley Close - Church Hill,2023-03-04T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.5
776556,Kimberley Close - Church Hill,2023-03-04T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.7
776556,Kimberley Close - Church Hill,2023-03-04T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.94
776556,Kimberley Close - Church Hill,2023-03-04T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,121.9
776556,Kimberley Close - Church Hill,2023-03-04T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.4
776556,Kimberley Close - Church Hill,2023-03-04T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.8
776556,Kimberley Close - Church Hill,2023-03-04T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.4
776556,Kimberley Close - Church Hill,2023-03-04T19:10:00.000+00:00,transformer,,Temperature,C,22.6
776556,Kimberley Close - Church Hill,2023-03-04T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-04T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
776556,Kimberley Close - Church Hill,2023-03-04T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-03-04T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
776556,Kimberley Close - Church Hill,2023-03-04T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-03-04T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
776556,Kimberley Close - Church Hill,2023-03-04T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.29
776556,Kimberley Close - Church Hill,2023-03-04T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
776556,Kimberley Close - Church Hill,2023-03-04T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
776556,Kimberley Close - Church Hill,2023-03-04T19:10:00.000+00:00,busbar,,L3 Active Power,kW,75.87
776556,Kimberley Close - Church Hill,2023-03-04T19:10:00.000+00:00,busbar,,L2 Active Power,kW,57.02
776556,Kimberley Close - Church Hill,2023-03-04T19:10:00.000+00:00,busbar,,L1 Active Power,kW,63.99
776556,Kimberley Close - Church Hill,2023-03-04T19:10:00.000+00:00,busbar,,N Current (RMS),A,247.1
776556,Kimberley Close - Church Hill,2023-03-04T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,315.9
776556,Kimberley Close - Church Hill,2023-03-04T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.4
776556,Kimberley Close - Church Hill,2023-03-04T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,267.2
776556,Kimberley Close - Church Hill,2023-03-04T19:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-04T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.67
776556,Kimberley Close - Church Hill,2023-03-04T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.63
776556,Kimberley Close - Church Hill,2023-03-04T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-03-04T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,57.87
776556,Kimberley Close - Church Hill,2023-03-04T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.78
