Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-04T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.99
776556,Kimberley Close - Church Hill,2023-03-04T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,134.7
776556,Kimberley Close - Church Hill,2023-03-04T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,241.8
776556,Kimberley Close - Church Hill,2023-03-04T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.1
776556,Kimberley Close - Church Hill,2023-03-04T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,172.0
776556,Kimberley Close - Church Hill,2023-03-04T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-03-04T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
776556,Kimberley Close - Church Hill,2023-03-04T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
776556,Kimberley Close - Church Hill,2023-03-04T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.43
776556,Kimberley Close - Church Hill,2023-03-04T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.23
776556,Kimberley Close - Church Hill,2023-03-04T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.42
776556,Kimberley Close - Church Hill,2023-03-04T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,131.1
776556,Kimberley Close - Church Hill,2023-03-04T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.6
776556,Kimberley Close - Church Hill,2023-03-04T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.6
776556,Kimberley Close - Church Hill,2023-03-04T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.6
776556,Kimberley Close - Church Hill,2023-03-04T19:00:00.000+00:00,transformer,,Temperature,C,22.2
776556,Kimberley Close - Church Hill,2023-03-04T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-04T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
776556,Kimberley Close - Church Hill,2023-03-04T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-03-04T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
776556,Kimberley Close - Church Hill,2023-03-04T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-03-04T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
776556,Kimberley Close - Church Hill,2023-03-04T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.25
776556,Kimberley Close - Church Hill,2023-03-04T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
776556,Kimberley Close - Church Hill,2023-03-04T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
776556,Kimberley Close - Church Hill,2023-03-04T19:00:00.000+00:00,busbar,,L3 Active Power,kW,80.3
776556,Kimberley Close - Church Hill,2023-03-04T19:00:00.000+00:00,busbar,,L2 Active Power,kW,57.01
776556,Kimberley Close - Church Hill,2023-03-04T19:00:00.000+00:00,busbar,,L1 Active Power,kW,69.41
776556,Kimberley Close - Church Hill,2023-03-04T19:00:00.000+00:00,busbar,,N Current (RMS),A,265.8
776556,Kimberley Close - Church Hill,2023-03-04T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,334.8
776556,Kimberley Close - Church Hill,2023-03-04T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.5
776556,Kimberley Close - Church Hill,2023-03-04T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,291.0
776556,Kimberley Close - Church Hill,2023-03-04T19:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-04T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.5
776556,Kimberley Close - Church Hill,2023-03-04T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.3
776556,Kimberley Close - Church Hill,2023-03-04T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-03-04T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,55.22
776556,Kimberley Close - Church Hill,2023-03-04T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.94
776556,Kimberley Close - Church Hill,2023-03-04T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,41.43
776556,Kimberley Close - Church Hill,2023-03-04T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,137.6
776556,Kimberley Close - Church Hill,2023-03-04T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,231.0
776556,Kimberley Close - Church Hill,2023-03-04T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.4
776556,Kimberley Close - Church Hill,2023-03-04T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,174.8
776556,Kimberley Close - Church Hill,2023-03-04T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
776556,Kimberley Close - Church Hill,2023-03-04T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
776556,Kimberley Close - Church Hill,2023-03-04T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
776556,Kimberley Close - Church Hill,2023-03-04T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.67
776556,Kimberley Close - Church Hill,2023-03-04T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.65
776556,Kimberley Close - Church Hill,2023-03-04T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.18
776556,Kimberley Close - Church Hill,2023-03-04T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,134.1
776556,Kimberley Close - Church Hill,2023-03-04T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.0
776556,Kimberley Close - Church Hill,2023-03-04T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.1
776556,Kimberley Close - Church Hill,2023-03-04T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.6
776556,Kimberley Close - Church Hill,2023-03-04T18:50:00.000+00:00,transformer,,Temperature,C,22.0
776556,Kimberley Close - Church Hill,2023-03-04T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-03-04T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
776556,Kimberley Close - Church Hill,2023-03-04T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-04T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
776556,Kimberley Close - Church Hill,2023-03-04T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-03-04T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
776556,Kimberley Close - Church Hill,2023-03-04T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.63
776556,Kimberley Close - Church Hill,2023-03-04T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
776556,Kimberley Close - Church Hill,2023-03-04T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
776556,Kimberley Close - Church Hill,2023-03-04T18:50:00.000+00:00,busbar,,L3 Active Power,kW,78.89
776556,Kimberley Close - Church Hill,2023-03-04T18:50:00.000+00:00,busbar,,L2 Active Power,kW,57.59
776556,Kimberley Close - Church Hill,2023-03-04T18:50:00.000+00:00,busbar,,L1 Active Power,kW,75.61
776556,Kimberley Close - Church Hill,2023-03-04T18:50:00.000+00:00,busbar,,N Current (RMS),A,271.7
776556,Kimberley Close - Church Hill,2023-03-04T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,329.6
776556,Kimberley Close - Church Hill,2023-03-04T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,239.8
776556,Kimberley Close - Church Hill,2023-03-04T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,316.9
776556,Kimberley Close - Church Hill,2023-03-04T18:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-04T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.3
776556,Kimberley Close - Church Hill,2023-03-04T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.59
776556,Kimberley Close - Church Hill,2023-03-04T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.89
776556,Kimberley Close - Church Hill,2023-03-04T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,55.31
776556,Kimberley Close - Church Hill,2023-03-04T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.31
776556,Kimberley Close - Church Hill,2023-03-04T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.77
776556,Kimberley Close - Church Hill,2023-03-04T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,129.8
776556,Kimberley Close - Church Hill,2023-03-04T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,232.0
776556,Kimberley Close - Church Hill,2023-03-04T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.3
776556,Kimberley Close - Church Hill,2023-03-04T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,155.6
776556,Kimberley Close - Church Hill,2023-03-04T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
776556,Kimberley Close - Church Hill,2023-03-04T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776556,Kimberley Close - Church Hill,2023-03-04T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
776556,Kimberley Close - Church Hill,2023-03-04T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.17
776556,Kimberley Close - Church Hill,2023-03-04T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.5
776556,Kimberley Close - Church Hill,2023-03-04T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.86
776556,Kimberley Close - Church Hill,2023-03-04T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,126.5
776556,Kimberley Close - Church Hill,2023-03-04T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.4
776556,Kimberley Close - Church Hill,2023-03-04T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.3
776556,Kimberley Close - Church Hill,2023-03-04T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,154.3
776556,Kimberley Close - Church Hill,2023-03-04T18:40:00.000+00:00,transformer,,Temperature,C,21.7
776556,Kimberley Close - Church Hill,2023-03-04T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-04T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
776556,Kimberley Close - Church Hill,2023-03-04T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-04T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
776556,Kimberley Close - Church Hill,2023-03-04T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-03-04T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
776556,Kimberley Close - Church Hill,2023-03-04T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.41
776556,Kimberley Close - Church Hill,2023-03-04T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
776556,Kimberley Close - Church Hill,2023-03-04T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
776556,Kimberley Close - Church Hill,2023-03-04T18:40:00.000+00:00,busbar,,L3 Active Power,kW,77.48
776556,Kimberley Close - Church Hill,2023-03-04T18:40:00.000+00:00,busbar,,L2 Active Power,kW,59.82
776556,Kimberley Close - Church Hill,2023-03-04T18:40:00.000+00:00,busbar,,L1 Active Power,kW,73.63
776556,Kimberley Close - Church Hill,2023-03-04T18:40:00.000+00:00,busbar,,N Current (RMS),A,256.4
776556,Kimberley Close - Church Hill,2023-03-04T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,324.9
776556,Kimberley Close - Church Hill,2023-03-04T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,249.7
776556,Kimberley Close - Church Hill,2023-03-04T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,308.8
776556,Kimberley Close - Church Hill,2023-03-04T18:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-04T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.25
776556,Kimberley Close - Church Hill,2023-03-04T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.7
776556,Kimberley Close - Church Hill,2023-03-04T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
776556,Kimberley Close - Church Hill,2023-03-04T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,52.92
776556,Kimberley Close - Church Hill,2023-03-04T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.32
776556,Kimberley Close - Church Hill,2023-03-04T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.04
776556,Kimberley Close - Church Hill,2023-03-04T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,141.0
776556,Kimberley Close - Church Hill,2023-03-04T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,223.0
776556,Kimberley Close - Church Hill,2023-03-04T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.4
776556,Kimberley Close - Church Hill,2023-03-04T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,165.0
776556,Kimberley Close - Church Hill,2023-03-04T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
776556,Kimberley Close - Church Hill,2023-03-04T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776556,Kimberley Close - Church Hill,2023-03-04T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776556,Kimberley Close - Church Hill,2023-03-04T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.03
776556,Kimberley Close - Church Hill,2023-03-04T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.12
776556,Kimberley Close - Church Hill,2023-03-04T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,42.7
776556,Kimberley Close - Church Hill,2023-03-04T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,137.6
776556,Kimberley Close - Church Hill,2023-03-04T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.9
776556,Kimberley Close - Church Hill,2023-03-04T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.9
776556,Kimberley Close - Church Hill,2023-03-04T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,178.6
776556,Kimberley Close - Church Hill,2023-03-04T18:30:00.000+00:00,transformer,,Temperature,C,21.3
776556,Kimberley Close - Church Hill,2023-03-04T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
776556,Kimberley Close - Church Hill,2023-03-04T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
776556,Kimberley Close - Church Hill,2023-03-04T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-03-04T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
776556,Kimberley Close - Church Hill,2023-03-04T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.9
776556,Kimberley Close - Church Hill,2023-03-04T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
776556,Kimberley Close - Church Hill,2023-03-04T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
776556,Kimberley Close - Church Hill,2023-03-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,77.96
776556,Kimberley Close - Church Hill,2023-03-04T18:30:00.000+00:00,busbar,,L2 Active Power,kW,60.44
776556,Kimberley Close - Church Hill,2023-03-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,81.74
776556,Kimberley Close - Church Hill,2023-03-04T18:30:00.000+00:00,busbar,,N Current (RMS),A,278.5
776556,Kimberley Close - Church Hill,2023-03-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,327.0
776556,Kimberley Close - Church Hill,2023-03-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,253.2
776556,Kimberley Close - Church Hill,2023-03-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,342.3
776556,Kimberley Close - Church Hill,2023-03-04T18:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-04T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.23
776556,Kimberley Close - Church Hill,2023-03-04T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.35
776556,Kimberley Close - Church Hill,2023-03-04T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
776556,Kimberley Close - Church Hill,2023-03-04T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,54.94
776556,Kimberley Close - Church Hill,2023-03-04T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.4
776556,Kimberley Close - Church Hill,2023-03-04T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.39
776556,Kimberley Close - Church Hill,2023-03-04T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,145.2
776556,Kimberley Close - Church Hill,2023-03-04T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,231.7
776556,Kimberley Close - Church Hill,2023-03-04T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,147.4
776556,Kimberley Close - Church Hill,2023-03-04T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.4
776556,Kimberley Close - Church Hill,2023-03-04T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
776556,Kimberley Close - Church Hill,2023-03-04T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776556,Kimberley Close - Church Hill,2023-03-04T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776556,Kimberley Close - Church Hill,2023-03-04T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.48
776556,Kimberley Close - Church Hill,2023-03-04T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.71
776556,Kimberley Close - Church Hill,2023-03-04T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,45.61
776556,Kimberley Close - Church Hill,2023-03-04T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,141.6
776556,Kimberley Close - Church Hill,2023-03-04T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.8
776556,Kimberley Close - Church Hill,2023-03-04T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.7
776556,Kimberley Close - Church Hill,2023-03-04T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,190.5
776556,Kimberley Close - Church Hill,2023-03-04T18:20:00.000+00:00,transformer,,Temperature,C,20.9
776556,Kimberley Close - Church Hill,2023-03-04T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-03-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
776556,Kimberley Close - Church Hill,2023-03-04T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-03-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
776556,Kimberley Close - Church Hill,2023-03-04T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-03-04T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
776556,Kimberley Close - Church Hill,2023-03-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.59
776556,Kimberley Close - Church Hill,2023-03-04T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
776556,Kimberley Close - Church Hill,2023-03-04T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
776556,Kimberley Close - Church Hill,2023-03-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,81.42
776556,Kimberley Close - Church Hill,2023-03-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,61.11
776556,Kimberley Close - Church Hill,2023-03-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,78.0
776556,Kimberley Close - Church Hill,2023-03-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,286.8
776556,Kimberley Close - Church Hill,2023-03-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,341.8
776556,Kimberley Close - Church Hill,2023-03-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,257.7
776556,Kimberley Close - Church Hill,2023-03-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,327.8
776556,Kimberley Close - Church Hill,2023-03-04T18:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-04T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.38
776556,Kimberley Close - Church Hill,2023-03-04T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.54
776556,Kimberley Close - Church Hill,2023-03-04T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.76
776556,Kimberley Close - Church Hill,2023-03-04T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,50.9
776556,Kimberley Close - Church Hill,2023-03-04T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.43
776556,Kimberley Close - Church Hill,2023-03-04T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.82
776556,Kimberley Close - Church Hill,2023-03-04T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,144.8
776556,Kimberley Close - Church Hill,2023-03-04T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,215.4
776556,Kimberley Close - Church Hill,2023-03-04T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,145.9
776556,Kimberley Close - Church Hill,2023-03-04T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.6
776556,Kimberley Close - Church Hill,2023-03-04T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
776556,Kimberley Close - Church Hill,2023-03-04T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776556,Kimberley Close - Church Hill,2023-03-04T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776556,Kimberley Close - Church Hill,2023-03-04T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.08
776556,Kimberley Close - Church Hill,2023-03-04T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.59
776556,Kimberley Close - Church Hill,2023-03-04T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,47.04
776556,Kimberley Close - Church Hill,2023-03-04T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,141.1
776556,Kimberley Close - Church Hill,2023-03-04T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.4
776556,Kimberley Close - Church Hill,2023-03-04T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.8
776556,Kimberley Close - Church Hill,2023-03-04T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,196.8
776556,Kimberley Close - Church Hill,2023-03-04T18:10:00.000+00:00,transformer,,Temperature,C,20.7
776556,Kimberley Close - Church Hill,2023-03-04T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-03-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
776556,Kimberley Close - Church Hill,2023-03-04T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-03-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
776556,Kimberley Close - Church Hill,2023-03-04T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-03-04T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
776556,Kimberley Close - Church Hill,2023-03-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.71
776556,Kimberley Close - Church Hill,2023-03-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
776556,Kimberley Close - Church Hill,2023-03-04T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
776556,Kimberley Close - Church Hill,2023-03-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,78.98
776556,Kimberley Close - Church Hill,2023-03-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,60.02
776556,Kimberley Close - Church Hill,2023-03-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,79.86
776556,Kimberley Close - Church Hill,2023-03-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,285.9
776556,Kimberley Close - Church Hill,2023-03-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,331.8
776556,Kimberley Close - Church Hill,2023-03-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,252.6
776556,Kimberley Close - Church Hill,2023-03-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,335.8
776556,Kimberley Close - Church Hill,2023-03-04T18:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-04T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.32
776556,Kimberley Close - Church Hill,2023-03-04T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.62
776556,Kimberley Close - Church Hill,2023-03-04T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.47
776556,Kimberley Close - Church Hill,2023-03-04T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,47.88
776556,Kimberley Close - Church Hill,2023-03-04T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.78
776556,Kimberley Close - Church Hill,2023-03-04T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.91
776556,Kimberley Close - Church Hill,2023-03-04T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,171.3
776556,Kimberley Close - Church Hill,2023-03-04T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,203.7
776556,Kimberley Close - Church Hill,2023-03-04T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.5
776556,Kimberley Close - Church Hill,2023-03-04T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.3
776556,Kimberley Close - Church Hill,2023-03-04T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
776556,Kimberley Close - Church Hill,2023-03-04T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776556,Kimberley Close - Church Hill,2023-03-04T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776556,Kimberley Close - Church Hill,2023-03-04T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.3
776556,Kimberley Close - Church Hill,2023-03-04T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.97
776556,Kimberley Close - Church Hill,2023-03-04T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,48.76
776556,Kimberley Close - Church Hill,2023-03-04T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,166.9
776556,Kimberley Close - Church Hill,2023-03-04T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.1
776556,Kimberley Close - Church Hill,2023-03-04T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.3
776556,Kimberley Close - Church Hill,2023-03-04T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,204.1
776556,Kimberley Close - Church Hill,2023-03-04T18:00:00.000+00:00,transformer,,Temperature,C,20.4
776556,Kimberley Close - Church Hill,2023-03-04T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
776556,Kimberley Close - Church Hill,2023-03-04T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
776556,Kimberley Close - Church Hill,2023-03-04T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-03-04T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
776556,Kimberley Close - Church Hill,2023-03-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.59
776556,Kimberley Close - Church Hill,2023-03-04T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
776556,Kimberley Close - Church Hill,2023-03-04T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
776556,Kimberley Close - Church Hill,2023-03-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,80.18
776556,Kimberley Close - Church Hill,2023-03-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,49.75
776556,Kimberley Close - Church Hill,2023-03-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,79.67
776556,Kimberley Close - Church Hill,2023-03-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,338.2
776556,Kimberley Close - Church Hill,2023-03-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,337.3
776556,Kimberley Close - Church Hill,2023-03-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.2
776556,Kimberley Close - Church Hill,2023-03-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,335.6
776556,Kimberley Close - Church Hill,2023-03-04T18:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-04T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.76
776556,Kimberley Close - Church Hill,2023-03-04T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.96
776556,Kimberley Close - Church Hill,2023-03-04T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.38
776556,Kimberley Close - Church Hill,2023-03-04T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.97
776556,Kimberley Close - Church Hill,2023-03-04T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.17
776556,Kimberley Close - Church Hill,2023-03-04T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.63
776556,Kimberley Close - Church Hill,2023-03-04T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,156.0
776556,Kimberley Close - Church Hill,2023-03-04T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,157.8
776556,Kimberley Close - Church Hill,2023-03-04T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.3
776556,Kimberley Close - Church Hill,2023-03-04T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.8
776556,Kimberley Close - Church Hill,2023-03-04T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
776556,Kimberley Close - Church Hill,2023-03-04T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776556,Kimberley Close - Church Hill,2023-03-04T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
776556,Kimberley Close - Church Hill,2023-03-04T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.22
776556,Kimberley Close - Church Hill,2023-03-04T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.98
776556,Kimberley Close - Church Hill,2023-03-04T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,47.82
776556,Kimberley Close - Church Hill,2023-03-04T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,152.1
776556,Kimberley Close - Church Hill,2023-03-04T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.4
776556,Kimberley Close - Church Hill,2023-03-04T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.3
776556,Kimberley Close - Church Hill,2023-03-04T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,200.0
776556,Kimberley Close - Church Hill,2023-03-04T17:50:00.000+00:00,transformer,,Temperature,C,20.2
776556,Kimberley Close - Church Hill,2023-03-04T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-03-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
776556,Kimberley Close - Church Hill,2023-03-04T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
776556,Kimberley Close - Church Hill,2023-03-04T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-03-04T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
776556,Kimberley Close - Church Hill,2023-03-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.61
776556,Kimberley Close - Church Hill,2023-03-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
776556,Kimberley Close - Church Hill,2023-03-04T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
776556,Kimberley Close - Church Hill,2023-03-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,67.19
776556,Kimberley Close - Church Hill,2023-03-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,47.15
776556,Kimberley Close - Church Hill,2023-03-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,77.44
776556,Kimberley Close - Church Hill,2023-03-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,308.1
776556,Kimberley Close - Church Hill,2023-03-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,283.0
776556,Kimberley Close - Church Hill,2023-03-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.6
776556,Kimberley Close - Church Hill,2023-03-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,326.0
776556,Kimberley Close - Church Hill,2023-03-04T17:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-04T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.55
776556,Kimberley Close - Church Hill,2023-03-04T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.82
776556,Kimberley Close - Church Hill,2023-03-04T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.51
776556,Kimberley Close - Church Hill,2023-03-04T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.03
776556,Kimberley Close - Church Hill,2023-03-04T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.62
776556,Kimberley Close - Church Hill,2023-03-04T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.12
776556,Kimberley Close - Church Hill,2023-03-04T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,166.2
776556,Kimberley Close - Church Hill,2023-03-04T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,146.9
776556,Kimberley Close - Church Hill,2023-03-04T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.7
776556,Kimberley Close - Church Hill,2023-03-04T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,150.4
776556,Kimberley Close - Church Hill,2023-03-04T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-03-04T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776556,Kimberley Close - Church Hill,2023-03-04T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
776556,Kimberley Close - Church Hill,2023-03-04T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.47
776556,Kimberley Close - Church Hill,2023-03-04T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.58
776556,Kimberley Close - Church Hill,2023-03-04T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,48.66
776556,Kimberley Close - Church Hill,2023-03-04T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,162.3
776556,Kimberley Close - Church Hill,2023-03-04T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.1
776556,Kimberley Close - Church Hill,2023-03-04T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.5
776556,Kimberley Close - Church Hill,2023-03-04T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,203.2
776556,Kimberley Close - Church Hill,2023-03-04T17:40:00.000+00:00,transformer,,Temperature,C,20.0
776556,Kimberley Close - Church Hill,2023-03-04T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-03-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
776556,Kimberley Close - Church Hill,2023-03-04T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
776556,Kimberley Close - Church Hill,2023-03-04T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-03-04T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
776556,Kimberley Close - Church Hill,2023-03-04T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.21
776556,Kimberley Close - Church Hill,2023-03-04T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
776556,Kimberley Close - Church Hill,2023-03-04T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
776556,Kimberley Close - Church Hill,2023-03-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,60.5
776556,Kimberley Close - Church Hill,2023-03-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,46.19
776556,Kimberley Close - Church Hill,2023-03-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,83.78
776556,Kimberley Close - Church Hill,2023-03-04T17:40:00.000+00:00,busbar,,N Current (RMS),A,328.5
776556,Kimberley Close - Church Hill,2023-03-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,255.6
776556,Kimberley Close - Church Hill,2023-03-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
776556,Kimberley Close - Church Hill,2023-03-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,350.9
776556,Kimberley Close - Church Hill,2023-03-04T17:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-04T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.01
776556,Kimberley Close - Church Hill,2023-03-04T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
776556,Kimberley Close - Church Hill,2023-03-04T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-03-04T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.53
776556,Kimberley Close - Church Hill,2023-03-04T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.7
776556,Kimberley Close - Church Hill,2023-03-04T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.96
776556,Kimberley Close - Church Hill,2023-03-04T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,135.7
776556,Kimberley Close - Church Hill,2023-03-04T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,148.6
776556,Kimberley Close - Church Hill,2023-03-04T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.3
776556,Kimberley Close - Church Hill,2023-03-04T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,163.6
776556,Kimberley Close - Church Hill,2023-03-04T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
776556,Kimberley Close - Church Hill,2023-03-04T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776556,Kimberley Close - Church Hill,2023-03-04T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776556,Kimberley Close - Church Hill,2023-03-04T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.27
776556,Kimberley Close - Church Hill,2023-03-04T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.68
776556,Kimberley Close - Church Hill,2023-03-04T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.75
776556,Kimberley Close - Church Hill,2023-03-04T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,132.5
776556,Kimberley Close - Church Hill,2023-03-04T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.7
776556,Kimberley Close - Church Hill,2023-03-04T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.5
776556,Kimberley Close - Church Hill,2023-03-04T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,158.6
776556,Kimberley Close - Church Hill,2023-03-04T17:30:00.000+00:00,transformer,,Temperature,C,19.7
776556,Kimberley Close - Church Hill,2023-03-04T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-03-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
776556,Kimberley Close - Church Hill,2023-03-04T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
776556,Kimberley Close - Church Hill,2023-03-04T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-03-04T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
776556,Kimberley Close - Church Hill,2023-03-04T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.11
776556,Kimberley Close - Church Hill,2023-03-04T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
776556,Kimberley Close - Church Hill,2023-03-04T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
776556,Kimberley Close - Church Hill,2023-03-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,59.8
776556,Kimberley Close - Church Hill,2023-03-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,51.38
776556,Kimberley Close - Church Hill,2023-03-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,76.71
776556,Kimberley Close - Church Hill,2023-03-04T17:30:00.000+00:00,busbar,,N Current (RMS),A,268.2
776556,Kimberley Close - Church Hill,2023-03-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,251.8
776556,Kimberley Close - Church Hill,2023-03-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.3
776556,Kimberley Close - Church Hill,2023-03-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,321.4
776556,Kimberley Close - Church Hill,2023-03-04T17:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-04T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.87
776556,Kimberley Close - Church Hill,2023-03-04T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.77
776556,Kimberley Close - Church Hill,2023-03-04T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-03-04T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.07
776556,Kimberley Close - Church Hill,2023-03-04T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.43
776556,Kimberley Close - Church Hill,2023-03-04T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.78
776556,Kimberley Close - Church Hill,2023-03-04T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,120.4
776556,Kimberley Close - Church Hill,2023-03-04T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,169.9
776556,Kimberley Close - Church Hill,2023-03-04T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.3
776556,Kimberley Close - Church Hill,2023-03-04T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,161.9
776556,Kimberley Close - Church Hill,2023-03-04T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
776556,Kimberley Close - Church Hill,2023-03-04T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
776556,Kimberley Close - Church Hill,2023-03-04T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
776556,Kimberley Close - Church Hill,2023-03-04T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.8
776556,Kimberley Close - Church Hill,2023-03-04T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.45
776556,Kimberley Close - Church Hill,2023-03-04T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.71
776556,Kimberley Close - Church Hill,2023-03-04T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,117.4
776556,Kimberley Close - Church Hill,2023-03-04T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.1
776556,Kimberley Close - Church Hill,2023-03-04T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.8
776556,Kimberley Close - Church Hill,2023-03-04T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.5
776556,Kimberley Close - Church Hill,2023-03-04T17:20:00.000+00:00,transformer,,Temperature,C,19.4
776556,Kimberley Close - Church Hill,2023-03-04T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-03-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
776556,Kimberley Close - Church Hill,2023-03-04T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
776556,Kimberley Close - Church Hill,2023-03-04T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-03-04T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
776556,Kimberley Close - Church Hill,2023-03-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.48
776556,Kimberley Close - Church Hill,2023-03-04T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
776556,Kimberley Close - Church Hill,2023-03-04T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
776556,Kimberley Close - Church Hill,2023-03-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,67.87
776556,Kimberley Close - Church Hill,2023-03-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,51.88
776556,Kimberley Close - Church Hill,2023-03-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,69.49
776556,Kimberley Close - Church Hill,2023-03-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,237.9
776556,Kimberley Close - Church Hill,2023-03-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,283.5
776556,Kimberley Close - Church Hill,2023-03-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.2
776556,Kimberley Close - Church Hill,2023-03-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,290.1
776556,Kimberley Close - Church Hill,2023-03-04T17:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-04T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.48
776556,Kimberley Close - Church Hill,2023-03-04T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.93
776556,Kimberley Close - Church Hill,2023-03-04T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
776556,Kimberley Close - Church Hill,2023-03-04T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.72
776556,Kimberley Close - Church Hill,2023-03-04T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.12
776556,Kimberley Close - Church Hill,2023-03-04T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,42.37
776556,Kimberley Close - Church Hill,2023-03-04T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,123.4
776556,Kimberley Close - Church Hill,2023-03-04T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,171.8
776556,Kimberley Close - Church Hill,2023-03-04T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.3
776556,Kimberley Close - Church Hill,2023-03-04T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,176.5
776556,Kimberley Close - Church Hill,2023-03-04T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-03-04T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
776556,Kimberley Close - Church Hill,2023-03-04T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
776556,Kimberley Close - Church Hill,2023-03-04T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.52
776556,Kimberley Close - Church Hill,2023-03-04T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.78
776556,Kimberley Close - Church Hill,2023-03-04T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.34
776556,Kimberley Close - Church Hill,2023-03-04T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,120.3
776556,Kimberley Close - Church Hill,2023-03-04T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.2
776556,Kimberley Close - Church Hill,2023-03-04T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.3
776556,Kimberley Close - Church Hill,2023-03-04T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.6
776556,Kimberley Close - Church Hill,2023-03-04T17:10:00.000+00:00,transformer,,Temperature,C,19.0
776556,Kimberley Close - Church Hill,2023-03-04T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-03-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
776556,Kimberley Close - Church Hill,2023-03-04T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-03-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
776556,Kimberley Close - Church Hill,2023-03-04T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-03-04T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
776556,Kimberley Close - Church Hill,2023-03-04T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.27
776556,Kimberley Close - Church Hill,2023-03-04T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
776556,Kimberley Close - Church Hill,2023-03-04T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
776556,Kimberley Close - Church Hill,2023-03-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,67.24
776556,Kimberley Close - Church Hill,2023-03-04T17:10:00.000+00:00,busbar,,L2 Active Power,kW,51.9
776556,Kimberley Close - Church Hill,2023-03-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,71.71
776556,Kimberley Close - Church Hill,2023-03-04T17:10:00.000+00:00,busbar,,N Current (RMS),A,243.7
776556,Kimberley Close - Church Hill,2023-03-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,280.9
776556,Kimberley Close - Church Hill,2023-03-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.0
776556,Kimberley Close - Church Hill,2023-03-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,298.7
776556,Kimberley Close - Church Hill,2023-03-04T17:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-04T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.5
776556,Kimberley Close - Church Hill,2023-03-04T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.98
776556,Kimberley Close - Church Hill,2023-03-04T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-03-04T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.73
776556,Kimberley Close - Church Hill,2023-03-04T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.56
776556,Kimberley Close - Church Hill,2023-03-04T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,43.13
776556,Kimberley Close - Church Hill,2023-03-04T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,132.8
776556,Kimberley Close - Church Hill,2023-03-04T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,168.5
776556,Kimberley Close - Church Hill,2023-03-04T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.8
776556,Kimberley Close - Church Hill,2023-03-04T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,180.8
776556,Kimberley Close - Church Hill,2023-03-04T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
776556,Kimberley Close - Church Hill,2023-03-04T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776556,Kimberley Close - Church Hill,2023-03-04T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
776556,Kimberley Close - Church Hill,2023-03-04T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.81
776556,Kimberley Close - Church Hill,2023-03-04T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.59
