Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-04T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.32
776556,Kimberley Close - Church Hill,2023-03-04T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,129.4
776556,Kimberley Close - Church Hill,2023-03-04T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.6
776556,Kimberley Close - Church Hill,2023-03-04T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.3
776556,Kimberley Close - Church Hill,2023-03-04T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.5
776556,Kimberley Close - Church Hill,2023-03-04T17:00:00.000+00:00,transformer,,Temperature,C,19.0
776556,Kimberley Close - Church Hill,2023-03-04T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-03-04T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
776556,Kimberley Close - Church Hill,2023-03-04T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-03-04T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
776556,Kimberley Close - Church Hill,2023-03-04T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-03-04T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
776556,Kimberley Close - Church Hill,2023-03-04T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.57
776556,Kimberley Close - Church Hill,2023-03-04T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
776556,Kimberley Close - Church Hill,2023-03-04T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
776556,Kimberley Close - Church Hill,2023-03-04T17:00:00.000+00:00,busbar,,L3 Active Power,kW,64.54
776556,Kimberley Close - Church Hill,2023-03-04T17:00:00.000+00:00,busbar,,L2 Active Power,kW,46.14
776556,Kimberley Close - Church Hill,2023-03-04T17:00:00.000+00:00,busbar,,L1 Active Power,kW,71.46
776556,Kimberley Close - Church Hill,2023-03-04T17:00:00.000+00:00,busbar,,N Current (RMS),A,262.2
776556,Kimberley Close - Church Hill,2023-03-04T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,271.5
776556,Kimberley Close - Church Hill,2023-03-04T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.7
776556,Kimberley Close - Church Hill,2023-03-04T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,299.4
776556,Kimberley Close - Church Hill,2023-03-04T17:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-04T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.51
776556,Kimberley Close - Church Hill,2023-03-04T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.16
776556,Kimberley Close - Church Hill,2023-03-04T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.95
776556,Kimberley Close - Church Hill,2023-03-04T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.57
776556,Kimberley Close - Church Hill,2023-03-04T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.55
776556,Kimberley Close - Church Hill,2023-03-04T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.35
776556,Kimberley Close - Church Hill,2023-03-04T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,104.4
776556,Kimberley Close - Church Hill,2023-03-04T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,170.0
776556,Kimberley Close - Church Hill,2023-03-04T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.2
776556,Kimberley Close - Church Hill,2023-03-04T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,157.9
776556,Kimberley Close - Church Hill,2023-03-04T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
776556,Kimberley Close - Church Hill,2023-03-04T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
776556,Kimberley Close - Church Hill,2023-03-04T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
776556,Kimberley Close - Church Hill,2023-03-04T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.42
776556,Kimberley Close - Church Hill,2023-03-04T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.76
776556,Kimberley Close - Church Hill,2023-03-04T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.34
776556,Kimberley Close - Church Hill,2023-03-04T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,101.7
776556,Kimberley Close - Church Hill,2023-03-04T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.0
776556,Kimberley Close - Church Hill,2023-03-04T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.2
776556,Kimberley Close - Church Hill,2023-03-04T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.6
776556,Kimberley Close - Church Hill,2023-03-04T16:50:00.000+00:00,transformer,,Temperature,C,18.9
776556,Kimberley Close - Church Hill,2023-03-04T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-04T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
776556,Kimberley Close - Church Hill,2023-03-04T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-03-04T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
776556,Kimberley Close - Church Hill,2023-03-04T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-03-04T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
776556,Kimberley Close - Church Hill,2023-03-04T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.09
776556,Kimberley Close - Church Hill,2023-03-04T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
776556,Kimberley Close - Church Hill,2023-03-04T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
776556,Kimberley Close - Church Hill,2023-03-04T16:50:00.000+00:00,busbar,,L3 Active Power,kW,60.99
776556,Kimberley Close - Church Hill,2023-03-04T16:50:00.000+00:00,busbar,,L2 Active Power,kW,51.31
776556,Kimberley Close - Church Hill,2023-03-04T16:50:00.000+00:00,busbar,,L1 Active Power,kW,60.69
776556,Kimberley Close - Church Hill,2023-03-04T16:50:00.000+00:00,busbar,,N Current (RMS),A,206.0
776556,Kimberley Close - Church Hill,2023-03-04T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,259.0
776556,Kimberley Close - Church Hill,2023-03-04T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.9
776556,Kimberley Close - Church Hill,2023-03-04T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.7
776556,Kimberley Close - Church Hill,2023-03-04T16:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-04T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.19
776556,Kimberley Close - Church Hill,2023-03-04T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.51
776556,Kimberley Close - Church Hill,2023-03-04T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.23
776556,Kimberley Close - Church Hill,2023-03-04T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.57
776556,Kimberley Close - Church Hill,2023-03-04T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.94
776556,Kimberley Close - Church Hill,2023-03-04T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.58
776556,Kimberley Close - Church Hill,2023-03-04T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,131.5
776556,Kimberley Close - Church Hill,2023-03-04T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,177.4
776556,Kimberley Close - Church Hill,2023-03-04T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.7
776556,Kimberley Close - Church Hill,2023-03-04T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,162.7
776556,Kimberley Close - Church Hill,2023-03-04T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-03-04T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
776556,Kimberley Close - Church Hill,2023-03-04T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-03-04T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.82
776556,Kimberley Close - Church Hill,2023-03-04T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.01
776556,Kimberley Close - Church Hill,2023-03-04T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.61
776556,Kimberley Close - Church Hill,2023-03-04T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,128.2
776556,Kimberley Close - Church Hill,2023-03-04T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.5
776556,Kimberley Close - Church Hill,2023-03-04T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.7
776556,Kimberley Close - Church Hill,2023-03-04T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.5
776556,Kimberley Close - Church Hill,2023-03-04T16:40:00.000+00:00,transformer,,Temperature,C,18.7
776556,Kimberley Close - Church Hill,2023-03-04T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-03-04T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
776556,Kimberley Close - Church Hill,2023-03-04T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-03-04T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
776556,Kimberley Close - Church Hill,2023-03-04T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-03-04T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
776556,Kimberley Close - Church Hill,2023-03-04T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.79
776556,Kimberley Close - Church Hill,2023-03-04T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
776556,Kimberley Close - Church Hill,2023-03-04T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
776556,Kimberley Close - Church Hill,2023-03-04T16:40:00.000+00:00,busbar,,L3 Active Power,kW,62.39
776556,Kimberley Close - Church Hill,2023-03-04T16:40:00.000+00:00,busbar,,L2 Active Power,kW,40.96
776556,Kimberley Close - Church Hill,2023-03-04T16:40:00.000+00:00,busbar,,L1 Active Power,kW,62.19
776556,Kimberley Close - Church Hill,2023-03-04T16:40:00.000+00:00,busbar,,N Current (RMS),A,259.7
776556,Kimberley Close - Church Hill,2023-03-04T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,264.2
776556,Kimberley Close - Church Hill,2023-03-04T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
776556,Kimberley Close - Church Hill,2023-03-04T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,262.2
776556,Kimberley Close - Church Hill,2023-03-04T16:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-04T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.39
776556,Kimberley Close - Church Hill,2023-03-04T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.07
776556,Kimberley Close - Church Hill,2023-03-04T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
776556,Kimberley Close - Church Hill,2023-03-04T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.97
776556,Kimberley Close - Church Hill,2023-03-04T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.09
776556,Kimberley Close - Church Hill,2023-03-04T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.27
776556,Kimberley Close - Church Hill,2023-03-04T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,136.7
776556,Kimberley Close - Church Hill,2023-03-04T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,160.9
776556,Kimberley Close - Church Hill,2023-03-04T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.6
776556,Kimberley Close - Church Hill,2023-03-04T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,157.1
776556,Kimberley Close - Church Hill,2023-03-04T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
776556,Kimberley Close - Church Hill,2023-03-04T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
776556,Kimberley Close - Church Hill,2023-03-04T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
776556,Kimberley Close - Church Hill,2023-03-04T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.72
776556,Kimberley Close - Church Hill,2023-03-04T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.41
776556,Kimberley Close - Church Hill,2023-03-04T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.8
776556,Kimberley Close - Church Hill,2023-03-04T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,133.4
776556,Kimberley Close - Church Hill,2023-03-04T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.4
776556,Kimberley Close - Church Hill,2023-03-04T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.3
776556,Kimberley Close - Church Hill,2023-03-04T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.0
776556,Kimberley Close - Church Hill,2023-03-04T16:30:00.000+00:00,transformer,,Temperature,C,18.8
776556,Kimberley Close - Church Hill,2023-03-04T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-04T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
776556,Kimberley Close - Church Hill,2023-03-04T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-03-04T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
776556,Kimberley Close - Church Hill,2023-03-04T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-03-04T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
776556,Kimberley Close - Church Hill,2023-03-04T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.33
776556,Kimberley Close - Church Hill,2023-03-04T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
776556,Kimberley Close - Church Hill,2023-03-04T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
776556,Kimberley Close - Church Hill,2023-03-04T16:30:00.000+00:00,busbar,,L3 Active Power,kW,60.68
776556,Kimberley Close - Church Hill,2023-03-04T16:30:00.000+00:00,busbar,,L2 Active Power,kW,40.49
776556,Kimberley Close - Church Hill,2023-03-04T16:30:00.000+00:00,busbar,,L1 Active Power,kW,67.06
776556,Kimberley Close - Church Hill,2023-03-04T16:30:00.000+00:00,busbar,,N Current (RMS),A,270.1
776556,Kimberley Close - Church Hill,2023-03-04T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,255.5
776556,Kimberley Close - Church Hill,2023-03-04T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
776556,Kimberley Close - Church Hill,2023-03-04T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,281.8
776556,Kimberley Close - Church Hill,2023-03-04T16:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-04T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.37
776556,Kimberley Close - Church Hill,2023-03-04T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.97
776556,Kimberley Close - Church Hill,2023-03-04T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.07
776556,Kimberley Close - Church Hill,2023-03-04T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.82
776556,Kimberley Close - Church Hill,2023-03-04T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.81
776556,Kimberley Close - Church Hill,2023-03-04T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.62
776556,Kimberley Close - Church Hill,2023-03-04T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,117.0
776556,Kimberley Close - Church Hill,2023-03-04T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,146.0
776556,Kimberley Close - Church Hill,2023-03-04T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.3
776556,Kimberley Close - Church Hill,2023-03-04T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.5
776556,Kimberley Close - Church Hill,2023-03-04T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
776556,Kimberley Close - Church Hill,2023-03-04T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776556,Kimberley Close - Church Hill,2023-03-04T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
776556,Kimberley Close - Church Hill,2023-03-04T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.6
776556,Kimberley Close - Church Hill,2023-03-04T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.61
776556,Kimberley Close - Church Hill,2023-03-04T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.42
776556,Kimberley Close - Church Hill,2023-03-04T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,114.0
776556,Kimberley Close - Church Hill,2023-03-04T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.8
776556,Kimberley Close - Church Hill,2023-03-04T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.5
776556,Kimberley Close - Church Hill,2023-03-04T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.8
776556,Kimberley Close - Church Hill,2023-03-04T16:20:00.000+00:00,transformer,,Temperature,C,18.8
776556,Kimberley Close - Church Hill,2023-03-04T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-04T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
776556,Kimberley Close - Church Hill,2023-03-04T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-03-04T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
776556,Kimberley Close - Church Hill,2023-03-04T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-03-04T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
776556,Kimberley Close - Church Hill,2023-03-04T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
776556,Kimberley Close - Church Hill,2023-03-04T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
776556,Kimberley Close - Church Hill,2023-03-04T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
776556,Kimberley Close - Church Hill,2023-03-04T16:20:00.000+00:00,busbar,,L3 Active Power,kW,57.42
776556,Kimberley Close - Church Hill,2023-03-04T16:20:00.000+00:00,busbar,,L2 Active Power,kW,38.42
776556,Kimberley Close - Church Hill,2023-03-04T16:20:00.000+00:00,busbar,,L1 Active Power,kW,55.05
776556,Kimberley Close - Church Hill,2023-03-04T16:20:00.000+00:00,busbar,,N Current (RMS),A,230.9
776556,Kimberley Close - Church Hill,2023-03-04T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,243.7
776556,Kimberley Close - Church Hill,2023-03-04T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
776556,Kimberley Close - Church Hill,2023-03-04T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.5
776556,Kimberley Close - Church Hill,2023-03-04T16:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-04T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.25
776556,Kimberley Close - Church Hill,2023-03-04T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
776556,Kimberley Close - Church Hill,2023-03-04T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
776556,Kimberley Close - Church Hill,2023-03-04T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.3
776556,Kimberley Close - Church Hill,2023-03-04T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.74
776556,Kimberley Close - Church Hill,2023-03-04T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.48
776556,Kimberley Close - Church Hill,2023-03-04T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,99.3
776556,Kimberley Close - Church Hill,2023-03-04T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,147.9
776556,Kimberley Close - Church Hill,2023-03-04T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.5
776556,Kimberley Close - Church Hill,2023-03-04T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.5
776556,Kimberley Close - Church Hill,2023-03-04T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
776556,Kimberley Close - Church Hill,2023-03-04T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
776556,Kimberley Close - Church Hill,2023-03-04T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
776556,Kimberley Close - Church Hill,2023-03-04T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.41
776556,Kimberley Close - Church Hill,2023-03-04T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.77
776556,Kimberley Close - Church Hill,2023-03-04T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.27
776556,Kimberley Close - Church Hill,2023-03-04T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,96.8
776556,Kimberley Close - Church Hill,2023-03-04T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.7
776556,Kimberley Close - Church Hill,2023-03-04T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.6
776556,Kimberley Close - Church Hill,2023-03-04T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.5
776556,Kimberley Close - Church Hill,2023-03-04T16:10:00.000+00:00,transformer,,Temperature,C,18.8
776556,Kimberley Close - Church Hill,2023-03-04T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-03-04T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
776556,Kimberley Close - Church Hill,2023-03-04T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776556,Kimberley Close - Church Hill,2023-03-04T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
776556,Kimberley Close - Church Hill,2023-03-04T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-03-04T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
776556,Kimberley Close - Church Hill,2023-03-04T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.67
776556,Kimberley Close - Church Hill,2023-03-04T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
776556,Kimberley Close - Church Hill,2023-03-04T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
776556,Kimberley Close - Church Hill,2023-03-04T16:10:00.000+00:00,busbar,,L3 Active Power,kW,49.71
776556,Kimberley Close - Church Hill,2023-03-04T16:10:00.000+00:00,busbar,,L2 Active Power,kW,41.52
776556,Kimberley Close - Church Hill,2023-03-04T16:10:00.000+00:00,busbar,,L1 Active Power,kW,50.76
776556,Kimberley Close - Church Hill,2023-03-04T16:10:00.000+00:00,busbar,,N Current (RMS),A,196.1
776556,Kimberley Close - Church Hill,2023-03-04T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.4
776556,Kimberley Close - Church Hill,2023-03-04T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
776556,Kimberley Close - Church Hill,2023-03-04T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.5
776556,Kimberley Close - Church Hill,2023-03-04T16:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-04T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.67
776556,Kimberley Close - Church Hill,2023-03-04T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-03-04T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.43
776556,Kimberley Close - Church Hill,2023-03-04T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.65
776556,Kimberley Close - Church Hill,2023-03-04T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.25
776556,Kimberley Close - Church Hill,2023-03-04T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.08
776556,Kimberley Close - Church Hill,2023-03-04T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,106.6
776556,Kimberley Close - Church Hill,2023-03-04T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,144.6
776556,Kimberley Close - Church Hill,2023-03-04T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.7
776556,Kimberley Close - Church Hill,2023-03-04T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.2
776556,Kimberley Close - Church Hill,2023-03-04T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
776556,Kimberley Close - Church Hill,2023-03-04T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776556,Kimberley Close - Church Hill,2023-03-04T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-03-04T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.37
776556,Kimberley Close - Church Hill,2023-03-04T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.01
776556,Kimberley Close - Church Hill,2023-03-04T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.75
776556,Kimberley Close - Church Hill,2023-03-04T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,103.9
776556,Kimberley Close - Church Hill,2023-03-04T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.8
776556,Kimberley Close - Church Hill,2023-03-04T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
776556,Kimberley Close - Church Hill,2023-03-04T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.2
776556,Kimberley Close - Church Hill,2023-03-04T16:00:00.000+00:00,transformer,,Temperature,C,18.9
776556,Kimberley Close - Church Hill,2023-03-04T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-04T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
776556,Kimberley Close - Church Hill,2023-03-04T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776556,Kimberley Close - Church Hill,2023-03-04T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
776556,Kimberley Close - Church Hill,2023-03-04T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-03-04T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
776556,Kimberley Close - Church Hill,2023-03-04T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.89
776556,Kimberley Close - Church Hill,2023-03-04T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
776556,Kimberley Close - Church Hill,2023-03-04T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
776556,Kimberley Close - Church Hill,2023-03-04T16:00:00.000+00:00,busbar,,L3 Active Power,kW,50.02
776556,Kimberley Close - Church Hill,2023-03-04T16:00:00.000+00:00,busbar,,L2 Active Power,kW,37.26
776556,Kimberley Close - Church Hill,2023-03-04T16:00:00.000+00:00,busbar,,L1 Active Power,kW,49.83
776556,Kimberley Close - Church Hill,2023-03-04T16:00:00.000+00:00,busbar,,N Current (RMS),A,210.5
776556,Kimberley Close - Church Hill,2023-03-04T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.4
776556,Kimberley Close - Church Hill,2023-03-04T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
776556,Kimberley Close - Church Hill,2023-03-04T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
776556,Kimberley Close - Church Hill,2023-03-04T16:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-04T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.98
776556,Kimberley Close - Church Hill,2023-03-04T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-03-04T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.54
776556,Kimberley Close - Church Hill,2023-03-04T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.33
776556,Kimberley Close - Church Hill,2023-03-04T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.12
776556,Kimberley Close - Church Hill,2023-03-04T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.63
776556,Kimberley Close - Church Hill,2023-03-04T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,99.5
776556,Kimberley Close - Church Hill,2023-03-04T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,139.0
776556,Kimberley Close - Church Hill,2023-03-04T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.7
776556,Kimberley Close - Church Hill,2023-03-04T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.4
776556,Kimberley Close - Church Hill,2023-03-04T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
776556,Kimberley Close - Church Hill,2023-03-04T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776556,Kimberley Close - Church Hill,2023-03-04T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.3
776556,Kimberley Close - Church Hill,2023-03-04T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.59
776556,Kimberley Close - Church Hill,2023-03-04T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.19
776556,Kimberley Close - Church Hill,2023-03-04T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.56
776556,Kimberley Close - Church Hill,2023-03-04T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,97.0
776556,Kimberley Close - Church Hill,2023-03-04T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.9
776556,Kimberley Close - Church Hill,2023-03-04T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.7
776556,Kimberley Close - Church Hill,2023-03-04T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.7
776556,Kimberley Close - Church Hill,2023-03-04T15:50:00.000+00:00,transformer,,Temperature,C,19.0
776556,Kimberley Close - Church Hill,2023-03-04T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-03-04T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
776556,Kimberley Close - Church Hill,2023-03-04T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-03-04T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
776556,Kimberley Close - Church Hill,2023-03-04T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-03-04T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
776556,Kimberley Close - Church Hill,2023-03-04T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.01
776556,Kimberley Close - Church Hill,2023-03-04T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
776556,Kimberley Close - Church Hill,2023-03-04T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
776556,Kimberley Close - Church Hill,2023-03-04T15:50:00.000+00:00,busbar,,L3 Active Power,kW,46.92
776556,Kimberley Close - Church Hill,2023-03-04T15:50:00.000+00:00,busbar,,L2 Active Power,kW,39.31
776556,Kimberley Close - Church Hill,2023-03-04T15:50:00.000+00:00,busbar,,L1 Active Power,kW,53.2
776556,Kimberley Close - Church Hill,2023-03-04T15:50:00.000+00:00,busbar,,N Current (RMS),A,196.5
776556,Kimberley Close - Church Hill,2023-03-04T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.9
776556,Kimberley Close - Church Hill,2023-03-04T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
776556,Kimberley Close - Church Hill,2023-03-04T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.3
776556,Kimberley Close - Church Hill,2023-03-04T15:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-04T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.3
776556,Kimberley Close - Church Hill,2023-03-04T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.3
776556,Kimberley Close - Church Hill,2023-03-04T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-03-04T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.43
776556,Kimberley Close - Church Hill,2023-03-04T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.58
776556,Kimberley Close - Church Hill,2023-03-04T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.01
776556,Kimberley Close - Church Hill,2023-03-04T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,106.8
776556,Kimberley Close - Church Hill,2023-03-04T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,139.3
776556,Kimberley Close - Church Hill,2023-03-04T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.5
776556,Kimberley Close - Church Hill,2023-03-04T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,151.2
776556,Kimberley Close - Church Hill,2023-03-04T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
776556,Kimberley Close - Church Hill,2023-03-04T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776556,Kimberley Close - Church Hill,2023-03-04T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-03-04T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.1
776556,Kimberley Close - Church Hill,2023-03-04T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.44
776556,Kimberley Close - Church Hill,2023-03-04T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.94
776556,Kimberley Close - Church Hill,2023-03-04T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,104.2
776556,Kimberley Close - Church Hill,2023-03-04T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
776556,Kimberley Close - Church Hill,2023-03-04T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
776556,Kimberley Close - Church Hill,2023-03-04T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.0
776556,Kimberley Close - Church Hill,2023-03-04T15:40:00.000+00:00,transformer,,Temperature,C,18.9
776556,Kimberley Close - Church Hill,2023-03-04T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-03-04T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
776556,Kimberley Close - Church Hill,2023-03-04T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-03-04T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
776556,Kimberley Close - Church Hill,2023-03-04T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-03-04T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
776556,Kimberley Close - Church Hill,2023-03-04T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
776556,Kimberley Close - Church Hill,2023-03-04T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
776556,Kimberley Close - Church Hill,2023-03-04T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
776556,Kimberley Close - Church Hill,2023-03-04T15:40:00.000+00:00,busbar,,L3 Active Power,kW,43.53
776556,Kimberley Close - Church Hill,2023-03-04T15:40:00.000+00:00,busbar,,L2 Active Power,kW,36.02
776556,Kimberley Close - Church Hill,2023-03-04T15:40:00.000+00:00,busbar,,L1 Active Power,kW,53.95
776556,Kimberley Close - Church Hill,2023-03-04T15:40:00.000+00:00,busbar,,N Current (RMS),A,211.1
776556,Kimberley Close - Church Hill,2023-03-04T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
776556,Kimberley Close - Church Hill,2023-03-04T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
776556,Kimberley Close - Church Hill,2023-03-04T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.5
776556,Kimberley Close - Church Hill,2023-03-04T15:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-04T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.49
776556,Kimberley Close - Church Hill,2023-03-04T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
776556,Kimberley Close - Church Hill,2023-03-04T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
776556,Kimberley Close - Church Hill,2023-03-04T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.01
776556,Kimberley Close - Church Hill,2023-03-04T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.51
776556,Kimberley Close - Church Hill,2023-03-04T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.26
776556,Kimberley Close - Church Hill,2023-03-04T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,127.2
776556,Kimberley Close - Church Hill,2023-03-04T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.7
776556,Kimberley Close - Church Hill,2023-03-04T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.6
776556,Kimberley Close - Church Hill,2023-03-04T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,160.1
776556,Kimberley Close - Church Hill,2023-03-04T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-03-04T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776556,Kimberley Close - Church Hill,2023-03-04T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
776556,Kimberley Close - Church Hill,2023-03-04T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.07
776556,Kimberley Close - Church Hill,2023-03-04T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.67
776556,Kimberley Close - Church Hill,2023-03-04T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.91
776556,Kimberley Close - Church Hill,2023-03-04T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,124.2
776556,Kimberley Close - Church Hill,2023-03-04T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
776556,Kimberley Close - Church Hill,2023-03-04T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.5
776556,Kimberley Close - Church Hill,2023-03-04T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.5
776556,Kimberley Close - Church Hill,2023-03-04T15:30:00.000+00:00,transformer,,Temperature,C,18.8
776556,Kimberley Close - Church Hill,2023-03-04T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-04T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
776556,Kimberley Close - Church Hill,2023-03-04T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-03-04T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
776556,Kimberley Close - Church Hill,2023-03-04T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-03-04T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
776556,Kimberley Close - Church Hill,2023-03-04T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.49
776556,Kimberley Close - Church Hill,2023-03-04T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
776556,Kimberley Close - Church Hill,2023-03-04T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
776556,Kimberley Close - Church Hill,2023-03-04T15:30:00.000+00:00,busbar,,L3 Active Power,kW,39.08
776556,Kimberley Close - Church Hill,2023-03-04T15:30:00.000+00:00,busbar,,L2 Active Power,kW,36.18
776556,Kimberley Close - Church Hill,2023-03-04T15:30:00.000+00:00,busbar,,L1 Active Power,kW,62.17
776556,Kimberley Close - Church Hill,2023-03-04T15:30:00.000+00:00,busbar,,N Current (RMS),A,251.5
776556,Kimberley Close - Church Hill,2023-03-04T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
776556,Kimberley Close - Church Hill,2023-03-04T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
776556,Kimberley Close - Church Hill,2023-03-04T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,260.9
776556,Kimberley Close - Church Hill,2023-03-04T15:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-04T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.99
776556,Kimberley Close - Church Hill,2023-03-04T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-03-04T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
776556,Kimberley Close - Church Hill,2023-03-04T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.6
776556,Kimberley Close - Church Hill,2023-03-04T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.22
776556,Kimberley Close - Church Hill,2023-03-04T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.42
776556,Kimberley Close - Church Hill,2023-03-04T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,116.0
776556,Kimberley Close - Church Hill,2023-03-04T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.8
776556,Kimberley Close - Church Hill,2023-03-04T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.4
776556,Kimberley Close - Church Hill,2023-03-04T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,149.0
776556,Kimberley Close - Church Hill,2023-03-04T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.74
776556,Kimberley Close - Church Hill,2023-03-04T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776556,Kimberley Close - Church Hill,2023-03-04T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
776556,Kimberley Close - Church Hill,2023-03-04T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.42
776556,Kimberley Close - Church Hill,2023-03-04T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.79
776556,Kimberley Close - Church Hill,2023-03-04T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.22
776556,Kimberley Close - Church Hill,2023-03-04T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,113.3
776556,Kimberley Close - Church Hill,2023-03-04T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
776556,Kimberley Close - Church Hill,2023-03-04T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
776556,Kimberley Close - Church Hill,2023-03-04T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.1
776556,Kimberley Close - Church Hill,2023-03-04T15:20:00.000+00:00,transformer,,Temperature,C,18.7
776556,Kimberley Close - Church Hill,2023-03-04T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-04T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
776556,Kimberley Close - Church Hill,2023-03-04T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776556,Kimberley Close - Church Hill,2023-03-04T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
776556,Kimberley Close - Church Hill,2023-03-04T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-03-04T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
776556,Kimberley Close - Church Hill,2023-03-04T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.73
776556,Kimberley Close - Church Hill,2023-03-04T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
776556,Kimberley Close - Church Hill,2023-03-04T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
776556,Kimberley Close - Church Hill,2023-03-04T15:20:00.000+00:00,busbar,,L3 Active Power,kW,37.02
776556,Kimberley Close - Church Hill,2023-03-04T15:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
776556,Kimberley Close - Church Hill,2023-03-04T15:20:00.000+00:00,busbar,,L1 Active Power,kW,59.64
776556,Kimberley Close - Church Hill,2023-03-04T15:20:00.000+00:00,busbar,,N Current (RMS),A,229.3
776556,Kimberley Close - Church Hill,2023-03-04T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
776556,Kimberley Close - Church Hill,2023-03-04T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
776556,Kimberley Close - Church Hill,2023-03-04T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,251.2
776556,Kimberley Close - Church Hill,2023-03-04T15:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-04T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.05
776556,Kimberley Close - Church Hill,2023-03-04T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
776556,Kimberley Close - Church Hill,2023-03-04T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
776556,Kimberley Close - Church Hill,2023-03-04T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.47
776556,Kimberley Close - Church Hill,2023-03-04T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.44
776556,Kimberley Close - Church Hill,2023-03-04T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.59
776556,Kimberley Close - Church Hill,2023-03-04T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,114.2
776556,Kimberley Close - Church Hill,2023-03-04T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.2
776556,Kimberley Close - Church Hill,2023-03-04T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.0
776556,Kimberley Close - Church Hill,2023-03-04T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,158.2
776556,Kimberley Close - Church Hill,2023-03-04T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.42
776556,Kimberley Close - Church Hill,2023-03-04T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
776556,Kimberley Close - Church Hill,2023-03-04T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.07
776556,Kimberley Close - Church Hill,2023-03-04T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.44
776556,Kimberley Close - Church Hill,2023-03-04T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.53
776556,Kimberley Close - Church Hill,2023-03-04T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.23
776556,Kimberley Close - Church Hill,2023-03-04T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,111.6
776556,Kimberley Close - Church Hill,2023-03-04T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.2
776556,Kimberley Close - Church Hill,2023-03-04T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.9
776556,Kimberley Close - Church Hill,2023-03-04T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.6
776556,Kimberley Close - Church Hill,2023-03-04T15:10:00.000+00:00,transformer,,Temperature,C,18.7
776556,Kimberley Close - Church Hill,2023-03-04T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-03-04T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
776556,Kimberley Close - Church Hill,2023-03-04T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776556,Kimberley Close - Church Hill,2023-03-04T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
776556,Kimberley Close - Church Hill,2023-03-04T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-03-04T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
776556,Kimberley Close - Church Hill,2023-03-04T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.47
776556,Kimberley Close - Church Hill,2023-03-04T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
776556,Kimberley Close - Church Hill,2023-03-04T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
776556,Kimberley Close - Church Hill,2023-03-04T15:10:00.000+00:00,busbar,,L3 Active Power,kW,40.9
776556,Kimberley Close - Church Hill,2023-03-04T15:10:00.000+00:00,busbar,,L2 Active Power,kW,42.97
776556,Kimberley Close - Church Hill,2023-03-04T15:10:00.000+00:00,busbar,,L1 Active Power,kW,61.81
776556,Kimberley Close - Church Hill,2023-03-04T15:10:00.000+00:00,busbar,,N Current (RMS),A,225.8
776556,Kimberley Close - Church Hill,2023-03-04T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
776556,Kimberley Close - Church Hill,2023-03-04T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
776556,Kimberley Close - Church Hill,2023-03-04T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,260.3
776556,Kimberley Close - Church Hill,2023-03-04T15:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-04T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.31
776556,Kimberley Close - Church Hill,2023-03-04T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.75
776556,Kimberley Close - Church Hill,2023-03-04T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
776556,Kimberley Close - Church Hill,2023-03-04T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.09
776556,Kimberley Close - Church Hill,2023-03-04T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.66
776556,Kimberley Close - Church Hill,2023-03-04T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.73
776556,Kimberley Close - Church Hill,2023-03-04T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,109.9
776556,Kimberley Close - Church Hill,2023-03-04T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.4
776556,Kimberley Close - Church Hill,2023-03-04T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.3
776556,Kimberley Close - Church Hill,2023-03-04T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.0
776556,Kimberley Close - Church Hill,2023-03-04T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
776556,Kimberley Close - Church Hill,2023-03-04T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
776556,Kimberley Close - Church Hill,2023-03-04T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
776556,Kimberley Close - Church Hill,2023-03-04T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.88
776556,Kimberley Close - Church Hill,2023-03-04T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.56
776556,Kimberley Close - Church Hill,2023-03-04T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.04
776556,Kimberley Close - Church Hill,2023-03-04T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,107.3
776556,Kimberley Close - Church Hill,2023-03-04T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.6
776556,Kimberley Close - Church Hill,2023-03-04T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.4
776556,Kimberley Close - Church Hill,2023-03-04T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.5
776556,Kimberley Close - Church Hill,2023-03-04T15:00:00.000+00:00,transformer,,Temperature,C,18.7
776556,Kimberley Close - Church Hill,2023-03-04T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-03-04T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
776556,Kimberley Close - Church Hill,2023-03-04T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-03-04T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
776556,Kimberley Close - Church Hill,2023-03-04T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
