Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-04T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
776556,Kimberley Close - Church Hill,2023-03-04T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.57
776556,Kimberley Close - Church Hill,2023-03-04T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
776556,Kimberley Close - Church Hill,2023-03-04T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
776556,Kimberley Close - Church Hill,2023-03-04T15:00:00.000+00:00,busbar,,L3 Active Power,kW,43.96
776556,Kimberley Close - Church Hill,2023-03-04T15:00:00.000+00:00,busbar,,L2 Active Power,kW,36.22
776556,Kimberley Close - Church Hill,2023-03-04T15:00:00.000+00:00,busbar,,L1 Active Power,kW,56.77
776556,Kimberley Close - Church Hill,2023-03-04T15:00:00.000+00:00,busbar,,N Current (RMS),A,217.3
776556,Kimberley Close - Church Hill,2023-03-04T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
776556,Kimberley Close - Church Hill,2023-03-04T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
776556,Kimberley Close - Church Hill,2023-03-04T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.4
776556,Kimberley Close - Church Hill,2023-03-04T15:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-04T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.62
776556,Kimberley Close - Church Hill,2023-03-04T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.06
776556,Kimberley Close - Church Hill,2023-03-04T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
776556,Kimberley Close - Church Hill,2023-03-04T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.19
776556,Kimberley Close - Church Hill,2023-03-04T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.18
776556,Kimberley Close - Church Hill,2023-03-04T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.47
776556,Kimberley Close - Church Hill,2023-03-04T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,87.4
776556,Kimberley Close - Church Hill,2023-03-04T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.6
776556,Kimberley Close - Church Hill,2023-03-04T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.2
776556,Kimberley Close - Church Hill,2023-03-04T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.0
776556,Kimberley Close - Church Hill,2023-03-04T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
776556,Kimberley Close - Church Hill,2023-03-04T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776556,Kimberley Close - Church Hill,2023-03-04T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
776556,Kimberley Close - Church Hill,2023-03-04T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.89
776556,Kimberley Close - Church Hill,2023-03-04T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.57
776556,Kimberley Close - Church Hill,2023-03-04T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.87
776556,Kimberley Close - Church Hill,2023-03-04T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,85.3
776556,Kimberley Close - Church Hill,2023-03-04T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.7
776556,Kimberley Close - Church Hill,2023-03-04T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.5
776556,Kimberley Close - Church Hill,2023-03-04T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.9
776556,Kimberley Close - Church Hill,2023-03-04T14:50:00.000+00:00,transformer,,Temperature,C,18.8
776556,Kimberley Close - Church Hill,2023-03-04T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-03-04T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
776556,Kimberley Close - Church Hill,2023-03-04T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776556,Kimberley Close - Church Hill,2023-03-04T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
776556,Kimberley Close - Church Hill,2023-03-04T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-03-04T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
776556,Kimberley Close - Church Hill,2023-03-04T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.75
776556,Kimberley Close - Church Hill,2023-03-04T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
776556,Kimberley Close - Church Hill,2023-03-04T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
776556,Kimberley Close - Church Hill,2023-03-04T14:50:00.000+00:00,busbar,,L3 Active Power,kW,44.08
776556,Kimberley Close - Church Hill,2023-03-04T14:50:00.000+00:00,busbar,,L2 Active Power,kW,41.76
776556,Kimberley Close - Church Hill,2023-03-04T14:50:00.000+00:00,busbar,,L1 Active Power,kW,51.34
776556,Kimberley Close - Church Hill,2023-03-04T14:50:00.000+00:00,busbar,,N Current (RMS),A,172.7
776556,Kimberley Close - Church Hill,2023-03-04T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
776556,Kimberley Close - Church Hill,2023-03-04T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
776556,Kimberley Close - Church Hill,2023-03-04T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.3
776556,Kimberley Close - Church Hill,2023-03-04T14:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-04T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.58
776556,Kimberley Close - Church Hill,2023-03-04T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.2
776556,Kimberley Close - Church Hill,2023-03-04T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
776556,Kimberley Close - Church Hill,2023-03-04T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.07
776556,Kimberley Close - Church Hill,2023-03-04T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.93
776556,Kimberley Close - Church Hill,2023-03-04T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.22
776556,Kimberley Close - Church Hill,2023-03-04T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,90.6
776556,Kimberley Close - Church Hill,2023-03-04T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.9
776556,Kimberley Close - Church Hill,2023-03-04T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.5
776556,Kimberley Close - Church Hill,2023-03-04T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.1
776556,Kimberley Close - Church Hill,2023-03-04T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
776556,Kimberley Close - Church Hill,2023-03-04T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
776556,Kimberley Close - Church Hill,2023-03-04T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
776556,Kimberley Close - Church Hill,2023-03-04T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.87
776556,Kimberley Close - Church Hill,2023-03-04T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.27
776556,Kimberley Close - Church Hill,2023-03-04T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.35
776556,Kimberley Close - Church Hill,2023-03-04T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,88.5
776556,Kimberley Close - Church Hill,2023-03-04T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.7
776556,Kimberley Close - Church Hill,2023-03-04T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.6
776556,Kimberley Close - Church Hill,2023-03-04T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.3
776556,Kimberley Close - Church Hill,2023-03-04T14:40:00.000+00:00,transformer,,Temperature,C,18.7
776556,Kimberley Close - Church Hill,2023-03-04T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-04T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
776556,Kimberley Close - Church Hill,2023-03-04T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776556,Kimberley Close - Church Hill,2023-03-04T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
776556,Kimberley Close - Church Hill,2023-03-04T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-04T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
776556,Kimberley Close - Church Hill,2023-03-04T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.85
776556,Kimberley Close - Church Hill,2023-03-04T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
776556,Kimberley Close - Church Hill,2023-03-04T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
776556,Kimberley Close - Church Hill,2023-03-04T14:40:00.000+00:00,busbar,,L3 Active Power,kW,47.94
776556,Kimberley Close - Church Hill,2023-03-04T14:40:00.000+00:00,busbar,,L2 Active Power,kW,43.2
776556,Kimberley Close - Church Hill,2023-03-04T14:40:00.000+00:00,busbar,,L1 Active Power,kW,56.57
776556,Kimberley Close - Church Hill,2023-03-04T14:40:00.000+00:00,busbar,,N Current (RMS),A,179.1
776556,Kimberley Close - Church Hill,2023-03-04T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.6
776556,Kimberley Close - Church Hill,2023-03-04T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
776556,Kimberley Close - Church Hill,2023-03-04T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.3
776556,Kimberley Close - Church Hill,2023-03-04T14:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-04T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.38
776556,Kimberley Close - Church Hill,2023-03-04T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.65
776556,Kimberley Close - Church Hill,2023-03-04T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-03-04T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.82
776556,Kimberley Close - Church Hill,2023-03-04T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.78
776556,Kimberley Close - Church Hill,2023-03-04T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.09
776556,Kimberley Close - Church Hill,2023-03-04T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,84.6
776556,Kimberley Close - Church Hill,2023-03-04T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.9
776556,Kimberley Close - Church Hill,2023-03-04T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.1
776556,Kimberley Close - Church Hill,2023-03-04T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.1
776556,Kimberley Close - Church Hill,2023-03-04T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
776556,Kimberley Close - Church Hill,2023-03-04T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776556,Kimberley Close - Church Hill,2023-03-04T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
776556,Kimberley Close - Church Hill,2023-03-04T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.24
776556,Kimberley Close - Church Hill,2023-03-04T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.17
776556,Kimberley Close - Church Hill,2023-03-04T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.75
776556,Kimberley Close - Church Hill,2023-03-04T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,82.4
776556,Kimberley Close - Church Hill,2023-03-04T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.8
776556,Kimberley Close - Church Hill,2023-03-04T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.5
776556,Kimberley Close - Church Hill,2023-03-04T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.3
776556,Kimberley Close - Church Hill,2023-03-04T14:30:00.000+00:00,transformer,,Temperature,C,18.6
776556,Kimberley Close - Church Hill,2023-03-04T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-04T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
776556,Kimberley Close - Church Hill,2023-03-04T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-03-04T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
776556,Kimberley Close - Church Hill,2023-03-04T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-03-04T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
776556,Kimberley Close - Church Hill,2023-03-04T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.1
776556,Kimberley Close - Church Hill,2023-03-04T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
776556,Kimberley Close - Church Hill,2023-03-04T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
776556,Kimberley Close - Church Hill,2023-03-04T14:30:00.000+00:00,busbar,,L3 Active Power,kW,48.06
776556,Kimberley Close - Church Hill,2023-03-04T14:30:00.000+00:00,busbar,,L2 Active Power,kW,42.96
776556,Kimberley Close - Church Hill,2023-03-04T14:30:00.000+00:00,busbar,,L1 Active Power,kW,45.84
776556,Kimberley Close - Church Hill,2023-03-04T14:30:00.000+00:00,busbar,,N Current (RMS),A,166.9
776556,Kimberley Close - Church Hill,2023-03-04T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.4
776556,Kimberley Close - Church Hill,2023-03-04T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
776556,Kimberley Close - Church Hill,2023-03-04T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
776556,Kimberley Close - Church Hill,2023-03-04T14:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-04T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.0
776556,Kimberley Close - Church Hill,2023-03-04T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.18
776556,Kimberley Close - Church Hill,2023-03-04T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-03-04T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.42
776556,Kimberley Close - Church Hill,2023-03-04T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.01
776556,Kimberley Close - Church Hill,2023-03-04T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.93
776556,Kimberley Close - Church Hill,2023-03-04T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,114.8
776556,Kimberley Close - Church Hill,2023-03-04T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.7
776556,Kimberley Close - Church Hill,2023-03-04T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.8
776556,Kimberley Close - Church Hill,2023-03-04T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.6
776556,Kimberley Close - Church Hill,2023-03-04T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
776556,Kimberley Close - Church Hill,2023-03-04T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
776556,Kimberley Close - Church Hill,2023-03-04T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
776556,Kimberley Close - Church Hill,2023-03-04T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.16
776556,Kimberley Close - Church Hill,2023-03-04T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.41
776556,Kimberley Close - Church Hill,2023-03-04T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.22
776556,Kimberley Close - Church Hill,2023-03-04T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,111.8
776556,Kimberley Close - Church Hill,2023-03-04T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.4
776556,Kimberley Close - Church Hill,2023-03-04T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
776556,Kimberley Close - Church Hill,2023-03-04T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.3
776556,Kimberley Close - Church Hill,2023-03-04T14:20:00.000+00:00,transformer,,Temperature,C,18.5
776556,Kimberley Close - Church Hill,2023-03-04T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-04T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
776556,Kimberley Close - Church Hill,2023-03-04T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
776556,Kimberley Close - Church Hill,2023-03-04T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
776556,Kimberley Close - Church Hill,2023-03-04T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776556,Kimberley Close - Church Hill,2023-03-04T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
776556,Kimberley Close - Church Hill,2023-03-04T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
776556,Kimberley Close - Church Hill,2023-03-04T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
776556,Kimberley Close - Church Hill,2023-03-04T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
776556,Kimberley Close - Church Hill,2023-03-04T14:20:00.000+00:00,busbar,,L3 Active Power,kW,54.58
776556,Kimberley Close - Church Hill,2023-03-04T14:20:00.000+00:00,busbar,,L2 Active Power,kW,33.42
776556,Kimberley Close - Church Hill,2023-03-04T14:20:00.000+00:00,busbar,,L1 Active Power,kW,45.14
776556,Kimberley Close - Church Hill,2023-03-04T14:20:00.000+00:00,busbar,,N Current (RMS),A,226.6
776556,Kimberley Close - Church Hill,2023-03-04T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.2
776556,Kimberley Close - Church Hill,2023-03-04T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
776556,Kimberley Close - Church Hill,2023-03-04T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
776556,Kimberley Close - Church Hill,2023-03-04T14:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-04T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.4
776556,Kimberley Close - Church Hill,2023-03-04T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.62
776556,Kimberley Close - Church Hill,2023-03-04T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.68
776556,Kimberley Close - Church Hill,2023-03-04T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.05
776556,Kimberley Close - Church Hill,2023-03-04T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.33
776556,Kimberley Close - Church Hill,2023-03-04T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.94
776556,Kimberley Close - Church Hill,2023-03-04T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,149.7
776556,Kimberley Close - Church Hill,2023-03-04T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,178.3
776556,Kimberley Close - Church Hill,2023-03-04T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.1
776556,Kimberley Close - Church Hill,2023-03-04T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.3
776556,Kimberley Close - Church Hill,2023-03-04T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
776556,Kimberley Close - Church Hill,2023-03-04T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776556,Kimberley Close - Church Hill,2023-03-04T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
776556,Kimberley Close - Church Hill,2023-03-04T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.68
776556,Kimberley Close - Church Hill,2023-03-04T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.11
776556,Kimberley Close - Church Hill,2023-03-04T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.48
776556,Kimberley Close - Church Hill,2023-03-04T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,145.6
776556,Kimberley Close - Church Hill,2023-03-04T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.0
776556,Kimberley Close - Church Hill,2023-03-04T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.7
776556,Kimberley Close - Church Hill,2023-03-04T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.4
776556,Kimberley Close - Church Hill,2023-03-04T14:10:00.000+00:00,transformer,,Temperature,C,18.3
776556,Kimberley Close - Church Hill,2023-03-04T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-04T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
776556,Kimberley Close - Church Hill,2023-03-04T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776556,Kimberley Close - Church Hill,2023-03-04T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
776556,Kimberley Close - Church Hill,2023-03-04T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-03-04T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
776556,Kimberley Close - Church Hill,2023-03-04T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
776556,Kimberley Close - Church Hill,2023-03-04T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
776556,Kimberley Close - Church Hill,2023-03-04T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
776556,Kimberley Close - Church Hill,2023-03-04T14:10:00.000+00:00,busbar,,L3 Active Power,kW,65.72
776556,Kimberley Close - Church Hill,2023-03-04T14:10:00.000+00:00,busbar,,L2 Active Power,kW,31.44
776556,Kimberley Close - Church Hill,2023-03-04T14:10:00.000+00:00,busbar,,L1 Active Power,kW,45.41
776556,Kimberley Close - Church Hill,2023-03-04T14:10:00.000+00:00,busbar,,N Current (RMS),A,295.3
776556,Kimberley Close - Church Hill,2023-03-04T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,270.8
776556,Kimberley Close - Church Hill,2023-03-04T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
776556,Kimberley Close - Church Hill,2023-03-04T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
776556,Kimberley Close - Church Hill,2023-03-04T14:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-04T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.78
776556,Kimberley Close - Church Hill,2023-03-04T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.4
776556,Kimberley Close - Church Hill,2023-03-04T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.72
776556,Kimberley Close - Church Hill,2023-03-04T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.32
776556,Kimberley Close - Church Hill,2023-03-04T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.82
776556,Kimberley Close - Church Hill,2023-03-04T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.88
776556,Kimberley Close - Church Hill,2023-03-04T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,109.0
776556,Kimberley Close - Church Hill,2023-03-04T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,155.9
776556,Kimberley Close - Church Hill,2023-03-04T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.8
776556,Kimberley Close - Church Hill,2023-03-04T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.7
776556,Kimberley Close - Church Hill,2023-03-04T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
776556,Kimberley Close - Church Hill,2023-03-04T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776556,Kimberley Close - Church Hill,2023-03-04T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
776556,Kimberley Close - Church Hill,2023-03-04T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.61
776556,Kimberley Close - Church Hill,2023-03-04T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.74
776556,Kimberley Close - Church Hill,2023-03-04T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.19
776556,Kimberley Close - Church Hill,2023-03-04T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,106.1
776556,Kimberley Close - Church Hill,2023-03-04T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.0
776556,Kimberley Close - Church Hill,2023-03-04T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.5
776556,Kimberley Close - Church Hill,2023-03-04T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.6
776556,Kimberley Close - Church Hill,2023-03-04T14:00:00.000+00:00,transformer,,Temperature,C,18.2
776556,Kimberley Close - Church Hill,2023-03-04T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-03-04T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
776556,Kimberley Close - Church Hill,2023-03-04T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-03-04T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
776556,Kimberley Close - Church Hill,2023-03-04T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-03-04T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
776556,Kimberley Close - Church Hill,2023-03-04T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
776556,Kimberley Close - Church Hill,2023-03-04T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
776556,Kimberley Close - Church Hill,2023-03-04T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
776556,Kimberley Close - Church Hill,2023-03-04T14:00:00.000+00:00,busbar,,L3 Active Power,kW,55.93
776556,Kimberley Close - Church Hill,2023-03-04T14:00:00.000+00:00,busbar,,L2 Active Power,kW,37.56
776556,Kimberley Close - Church Hill,2023-03-04T14:00:00.000+00:00,busbar,,L1 Active Power,kW,47.07
776556,Kimberley Close - Church Hill,2023-03-04T14:00:00.000+00:00,busbar,,N Current (RMS),A,215.1
776556,Kimberley Close - Church Hill,2023-03-04T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.5
776556,Kimberley Close - Church Hill,2023-03-04T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
776556,Kimberley Close - Church Hill,2023-03-04T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
776556,Kimberley Close - Church Hill,2023-03-04T14:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-04T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.29
776556,Kimberley Close - Church Hill,2023-03-04T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.29
776556,Kimberley Close - Church Hill,2023-03-04T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-03-04T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.37
776556,Kimberley Close - Church Hill,2023-03-04T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.24
776556,Kimberley Close - Church Hill,2023-03-04T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.24
776556,Kimberley Close - Church Hill,2023-03-04T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,96.9
776556,Kimberley Close - Church Hill,2023-03-04T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,149.0
776556,Kimberley Close - Church Hill,2023-03-04T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.3
776556,Kimberley Close - Church Hill,2023-03-04T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.0
776556,Kimberley Close - Church Hill,2023-03-04T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
776556,Kimberley Close - Church Hill,2023-03-04T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776556,Kimberley Close - Church Hill,2023-03-04T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
776556,Kimberley Close - Church Hill,2023-03-04T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.2
776556,Kimberley Close - Church Hill,2023-03-04T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.98
776556,Kimberley Close - Church Hill,2023-03-04T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.94
776556,Kimberley Close - Church Hill,2023-03-04T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,94.3
776556,Kimberley Close - Church Hill,2023-03-04T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.9
776556,Kimberley Close - Church Hill,2023-03-04T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.6
776556,Kimberley Close - Church Hill,2023-03-04T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.4
776556,Kimberley Close - Church Hill,2023-03-04T13:50:00.000+00:00,transformer,,Temperature,C,18.1
776556,Kimberley Close - Church Hill,2023-03-04T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-03-04T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
776556,Kimberley Close - Church Hill,2023-03-04T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-03-04T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
776556,Kimberley Close - Church Hill,2023-03-04T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-03-04T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
776556,Kimberley Close - Church Hill,2023-03-04T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.15
776556,Kimberley Close - Church Hill,2023-03-04T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
776556,Kimberley Close - Church Hill,2023-03-04T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
776556,Kimberley Close - Church Hill,2023-03-04T13:50:00.000+00:00,busbar,,L3 Active Power,kW,52.57
776556,Kimberley Close - Church Hill,2023-03-04T13:50:00.000+00:00,busbar,,L2 Active Power,kW,38.22
776556,Kimberley Close - Church Hill,2023-03-04T13:50:00.000+00:00,busbar,,L1 Active Power,kW,44.18
776556,Kimberley Close - Church Hill,2023-03-04T13:50:00.000+00:00,busbar,,N Current (RMS),A,191.2
776556,Kimberley Close - Church Hill,2023-03-04T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.5
776556,Kimberley Close - Church Hill,2023-03-04T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
776556,Kimberley Close - Church Hill,2023-03-04T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
776556,Kimberley Close - Church Hill,2023-03-04T13:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-04T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.14
776556,Kimberley Close - Church Hill,2023-03-04T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.11
776556,Kimberley Close - Church Hill,2023-03-04T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.63
776556,Kimberley Close - Church Hill,2023-03-04T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.25
776556,Kimberley Close - Church Hill,2023-03-04T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.88
776556,Kimberley Close - Church Hill,2023-03-04T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.17
776556,Kimberley Close - Church Hill,2023-03-04T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,85.8
776556,Kimberley Close - Church Hill,2023-03-04T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.4
776556,Kimberley Close - Church Hill,2023-03-04T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.4
776556,Kimberley Close - Church Hill,2023-03-04T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.3
776556,Kimberley Close - Church Hill,2023-03-04T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-03-04T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
776556,Kimberley Close - Church Hill,2023-03-04T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
776556,Kimberley Close - Church Hill,2023-03-04T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.48
776556,Kimberley Close - Church Hill,2023-03-04T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.15
776556,Kimberley Close - Church Hill,2023-03-04T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.97
776556,Kimberley Close - Church Hill,2023-03-04T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,83.6
776556,Kimberley Close - Church Hill,2023-03-04T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.9
776556,Kimberley Close - Church Hill,2023-03-04T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.7
776556,Kimberley Close - Church Hill,2023-03-04T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
776556,Kimberley Close - Church Hill,2023-03-04T13:40:00.000+00:00,transformer,,Temperature,C,18.0
776556,Kimberley Close - Church Hill,2023-03-04T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-03-04T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
776556,Kimberley Close - Church Hill,2023-03-04T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-03-04T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
776556,Kimberley Close - Church Hill,2023-03-04T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-03-04T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
776556,Kimberley Close - Church Hill,2023-03-04T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.8
776556,Kimberley Close - Church Hill,2023-03-04T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
776556,Kimberley Close - Church Hill,2023-03-04T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
776556,Kimberley Close - Church Hill,2023-03-04T13:40:00.000+00:00,busbar,,L3 Active Power,kW,48.73
776556,Kimberley Close - Church Hill,2023-03-04T13:40:00.000+00:00,busbar,,L2 Active Power,kW,42.03
776556,Kimberley Close - Church Hill,2023-03-04T13:40:00.000+00:00,busbar,,L1 Active Power,kW,46.13
776556,Kimberley Close - Church Hill,2023-03-04T13:40:00.000+00:00,busbar,,N Current (RMS),A,169.4
776556,Kimberley Close - Church Hill,2023-03-04T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.8
776556,Kimberley Close - Church Hill,2023-03-04T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
776556,Kimberley Close - Church Hill,2023-03-04T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
776556,Kimberley Close - Church Hill,2023-03-04T13:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-04T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.76
776556,Kimberley Close - Church Hill,2023-03-04T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
776556,Kimberley Close - Church Hill,2023-03-04T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.01
776556,Kimberley Close - Church Hill,2023-03-04T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.51
776556,Kimberley Close - Church Hill,2023-03-04T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.76
776556,Kimberley Close - Church Hill,2023-03-04T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.07
776556,Kimberley Close - Church Hill,2023-03-04T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,84.1
776556,Kimberley Close - Church Hill,2023-03-04T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.1
776556,Kimberley Close - Church Hill,2023-03-04T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.3
776556,Kimberley Close - Church Hill,2023-03-04T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.3
776556,Kimberley Close - Church Hill,2023-03-04T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
776556,Kimberley Close - Church Hill,2023-03-04T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
776556,Kimberley Close - Church Hill,2023-03-04T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-03-04T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.56
776556,Kimberley Close - Church Hill,2023-03-04T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.09
776556,Kimberley Close - Church Hill,2023-03-04T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.64
776556,Kimberley Close - Church Hill,2023-03-04T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,82.0
776556,Kimberley Close - Church Hill,2023-03-04T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.2
776556,Kimberley Close - Church Hill,2023-03-04T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.9
776556,Kimberley Close - Church Hill,2023-03-04T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.3
776556,Kimberley Close - Church Hill,2023-03-04T13:30:00.000+00:00,transformer,,Temperature,C,18.0
776556,Kimberley Close - Church Hill,2023-03-04T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-03-04T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
776556,Kimberley Close - Church Hill,2023-03-04T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-03-04T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
776556,Kimberley Close - Church Hill,2023-03-04T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-03-04T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
776556,Kimberley Close - Church Hill,2023-03-04T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.14
776556,Kimberley Close - Church Hill,2023-03-04T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
776556,Kimberley Close - Church Hill,2023-03-04T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
776556,Kimberley Close - Church Hill,2023-03-04T13:30:00.000+00:00,busbar,,L3 Active Power,kW,44.07
776556,Kimberley Close - Church Hill,2023-03-04T13:30:00.000+00:00,busbar,,L2 Active Power,kW,42.85
776556,Kimberley Close - Church Hill,2023-03-04T13:30:00.000+00:00,busbar,,L1 Active Power,kW,46.71
776556,Kimberley Close - Church Hill,2023-03-04T13:30:00.000+00:00,busbar,,N Current (RMS),A,166.2
776556,Kimberley Close - Church Hill,2023-03-04T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
776556,Kimberley Close - Church Hill,2023-03-04T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
776556,Kimberley Close - Church Hill,2023-03-04T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
776556,Kimberley Close - Church Hill,2023-03-04T13:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-04T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.12
776556,Kimberley Close - Church Hill,2023-03-04T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-03-04T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
776556,Kimberley Close - Church Hill,2023-03-04T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.98
776556,Kimberley Close - Church Hill,2023-03-04T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.98
776556,Kimberley Close - Church Hill,2023-03-04T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.63
776556,Kimberley Close - Church Hill,2023-03-04T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,92.7
776556,Kimberley Close - Church Hill,2023-03-04T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.5
776556,Kimberley Close - Church Hill,2023-03-04T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.7
776556,Kimberley Close - Church Hill,2023-03-04T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,143.4
776556,Kimberley Close - Church Hill,2023-03-04T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-03-04T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776556,Kimberley Close - Church Hill,2023-03-04T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
776556,Kimberley Close - Church Hill,2023-03-04T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.91
776556,Kimberley Close - Church Hill,2023-03-04T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.4
776556,Kimberley Close - Church Hill,2023-03-04T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.93
776556,Kimberley Close - Church Hill,2023-03-04T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,90.3
776556,Kimberley Close - Church Hill,2023-03-04T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.3
776556,Kimberley Close - Church Hill,2023-03-04T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.4
776556,Kimberley Close - Church Hill,2023-03-04T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.5
776556,Kimberley Close - Church Hill,2023-03-04T13:20:00.000+00:00,transformer,,Temperature,C,17.9
776556,Kimberley Close - Church Hill,2023-03-04T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-04T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
776556,Kimberley Close - Church Hill,2023-03-04T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776556,Kimberley Close - Church Hill,2023-03-04T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
776556,Kimberley Close - Church Hill,2023-03-04T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-03-04T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
776556,Kimberley Close - Church Hill,2023-03-04T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
776556,Kimberley Close - Church Hill,2023-03-04T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
776556,Kimberley Close - Church Hill,2023-03-04T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
776556,Kimberley Close - Church Hill,2023-03-04T13:20:00.000+00:00,busbar,,L3 Active Power,kW,46.89
776556,Kimberley Close - Church Hill,2023-03-04T13:20:00.000+00:00,busbar,,L2 Active Power,kW,39.38
776556,Kimberley Close - Church Hill,2023-03-04T13:20:00.000+00:00,busbar,,L1 Active Power,kW,49.55
776556,Kimberley Close - Church Hill,2023-03-04T13:20:00.000+00:00,busbar,,N Current (RMS),A,183.0
776556,Kimberley Close - Church Hill,2023-03-04T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.4
776556,Kimberley Close - Church Hill,2023-03-04T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
776556,Kimberley Close - Church Hill,2023-03-04T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.7
776556,Kimberley Close - Church Hill,2023-03-04T13:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-04T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.71
776556,Kimberley Close - Church Hill,2023-03-04T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-03-04T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-03-04T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.21
776556,Kimberley Close - Church Hill,2023-03-04T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.5
776556,Kimberley Close - Church Hill,2023-03-04T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.4
776556,Kimberley Close - Church Hill,2023-03-04T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,108.2
776556,Kimberley Close - Church Hill,2023-03-04T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,159.6
776556,Kimberley Close - Church Hill,2023-03-04T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.9
776556,Kimberley Close - Church Hill,2023-03-04T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.2
776556,Kimberley Close - Church Hill,2023-03-04T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-03-04T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776556,Kimberley Close - Church Hill,2023-03-04T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-03-04T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.41
776556,Kimberley Close - Church Hill,2023-03-04T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.86
776556,Kimberley Close - Church Hill,2023-03-04T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.91
776556,Kimberley Close - Church Hill,2023-03-04T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,105.2
776556,Kimberley Close - Church Hill,2023-03-04T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.8
776556,Kimberley Close - Church Hill,2023-03-04T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.1
776556,Kimberley Close - Church Hill,2023-03-04T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.2
776556,Kimberley Close - Church Hill,2023-03-04T13:10:00.000+00:00,transformer,,Temperature,C,17.9
776556,Kimberley Close - Church Hill,2023-03-04T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-04T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
776556,Kimberley Close - Church Hill,2023-03-04T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-03-04T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
776556,Kimberley Close - Church Hill,2023-03-04T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-03-04T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
776556,Kimberley Close - Church Hill,2023-03-04T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
776556,Kimberley Close - Church Hill,2023-03-04T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
776556,Kimberley Close - Church Hill,2023-03-04T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
776556,Kimberley Close - Church Hill,2023-03-04T13:10:00.000+00:00,busbar,,L3 Active Power,kW,56.62
776556,Kimberley Close - Church Hill,2023-03-04T13:10:00.000+00:00,busbar,,L2 Active Power,kW,38.36
776556,Kimberley Close - Church Hill,2023-03-04T13:10:00.000+00:00,busbar,,L1 Active Power,kW,45.3
776556,Kimberley Close - Church Hill,2023-03-04T13:10:00.000+00:00,busbar,,N Current (RMS),A,213.4
776556,Kimberley Close - Church Hill,2023-03-04T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.8
776556,Kimberley Close - Church Hill,2023-03-04T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
776556,Kimberley Close - Church Hill,2023-03-04T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
776556,Kimberley Close - Church Hill,2023-03-04T13:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-04T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.79
776556,Kimberley Close - Church Hill,2023-03-04T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
776556,Kimberley Close - Church Hill,2023-03-04T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-03-04T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.07
776556,Kimberley Close - Church Hill,2023-03-04T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.59
776556,Kimberley Close - Church Hill,2023-03-04T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.73
776556,Kimberley Close - Church Hill,2023-03-04T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,100.6
776556,Kimberley Close - Church Hill,2023-03-04T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,140.3
776556,Kimberley Close - Church Hill,2023-03-04T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.4
776556,Kimberley Close - Church Hill,2023-03-04T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.8
776556,Kimberley Close - Church Hill,2023-03-04T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
776556,Kimberley Close - Church Hill,2023-03-04T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776556,Kimberley Close - Church Hill,2023-03-04T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
776556,Kimberley Close - Church Hill,2023-03-04T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.71
776556,Kimberley Close - Church Hill,2023-03-04T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.26
776556,Kimberley Close - Church Hill,2023-03-04T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.6
776556,Kimberley Close - Church Hill,2023-03-04T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,97.9
776556,Kimberley Close - Church Hill,2023-03-04T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.5
776556,Kimberley Close - Church Hill,2023-03-04T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.8
776556,Kimberley Close - Church Hill,2023-03-04T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.3
776556,Kimberley Close - Church Hill,2023-03-04T13:00:00.000+00:00,transformer,,Temperature,C,17.9
776556,Kimberley Close - Church Hill,2023-03-04T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-04T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
776556,Kimberley Close - Church Hill,2023-03-04T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-03-04T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
776556,Kimberley Close - Church Hill,2023-03-04T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-03-04T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
776556,Kimberley Close - Church Hill,2023-03-04T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.93
776556,Kimberley Close - Church Hill,2023-03-04T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
776556,Kimberley Close - Church Hill,2023-03-04T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
776556,Kimberley Close - Church Hill,2023-03-04T13:00:00.000+00:00,busbar,,L3 Active Power,kW,51.78
776556,Kimberley Close - Church Hill,2023-03-04T13:00:00.000+00:00,busbar,,L2 Active Power,kW,34.86
776556,Kimberley Close - Church Hill,2023-03-04T13:00:00.000+00:00,busbar,,L1 Active Power,kW,44.33
776556,Kimberley Close - Church Hill,2023-03-04T13:00:00.000+00:00,busbar,,N Current (RMS),A,198.5
776556,Kimberley Close - Church Hill,2023-03-04T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.7
776556,Kimberley Close - Church Hill,2023-03-04T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
776556,Kimberley Close - Church Hill,2023-03-04T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
