Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-04T13:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-04T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.71
776556,Kimberley Close - Church Hill,2023-03-04T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.61
776556,Kimberley Close - Church Hill,2023-03-04T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.07
776556,Kimberley Close - Church Hill,2023-03-04T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.61
776556,Kimberley Close - Church Hill,2023-03-04T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.71
776556,Kimberley Close - Church Hill,2023-03-04T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.43
776556,Kimberley Close - Church Hill,2023-03-04T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,91.8
776556,Kimberley Close - Church Hill,2023-03-04T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.7
776556,Kimberley Close - Church Hill,2023-03-04T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.7
776556,Kimberley Close - Church Hill,2023-03-04T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.2
776556,Kimberley Close - Church Hill,2023-03-04T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
776556,Kimberley Close - Church Hill,2023-03-04T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
776556,Kimberley Close - Church Hill,2023-03-04T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
776556,Kimberley Close - Church Hill,2023-03-04T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.12
776556,Kimberley Close - Church Hill,2023-03-04T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.77
776556,Kimberley Close - Church Hill,2023-03-04T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.55
776556,Kimberley Close - Church Hill,2023-03-04T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,89.3
776556,Kimberley Close - Church Hill,2023-03-04T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.6
776556,Kimberley Close - Church Hill,2023-03-04T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.7
776556,Kimberley Close - Church Hill,2023-03-04T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
776556,Kimberley Close - Church Hill,2023-03-04T12:50:00.000+00:00,transformer,,Temperature,C,17.8
776556,Kimberley Close - Church Hill,2023-03-04T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-03-04T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
776556,Kimberley Close - Church Hill,2023-03-04T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-03-04T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
776556,Kimberley Close - Church Hill,2023-03-04T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-03-04T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
776556,Kimberley Close - Church Hill,2023-03-04T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.37
776556,Kimberley Close - Church Hill,2023-03-04T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
776556,Kimberley Close - Church Hill,2023-03-04T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
776556,Kimberley Close - Church Hill,2023-03-04T12:50:00.000+00:00,busbar,,L3 Active Power,kW,49.73
776556,Kimberley Close - Church Hill,2023-03-04T12:50:00.000+00:00,busbar,,L2 Active Power,kW,37.48
776556,Kimberley Close - Church Hill,2023-03-04T12:50:00.000+00:00,busbar,,L1 Active Power,kW,40.98
776556,Kimberley Close - Church Hill,2023-03-04T12:50:00.000+00:00,busbar,,N Current (RMS),A,181.1
776556,Kimberley Close - Church Hill,2023-03-04T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.9
776556,Kimberley Close - Church Hill,2023-03-04T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
776556,Kimberley Close - Church Hill,2023-03-04T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
776556,Kimberley Close - Church Hill,2023-03-04T12:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-04T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.07
776556,Kimberley Close - Church Hill,2023-03-04T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.0
776556,Kimberley Close - Church Hill,2023-03-04T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.57
776556,Kimberley Close - Church Hill,2023-03-04T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.79
776556,Kimberley Close - Church Hill,2023-03-04T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.44
776556,Kimberley Close - Church Hill,2023-03-04T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.76
776556,Kimberley Close - Church Hill,2023-03-04T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,115.8
776556,Kimberley Close - Church Hill,2023-03-04T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.8
776556,Kimberley Close - Church Hill,2023-03-04T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.9
776556,Kimberley Close - Church Hill,2023-03-04T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.2
776556,Kimberley Close - Church Hill,2023-03-04T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-03-04T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
776556,Kimberley Close - Church Hill,2023-03-04T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776556,Kimberley Close - Church Hill,2023-03-04T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.42
776556,Kimberley Close - Church Hill,2023-03-04T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.07
776556,Kimberley Close - Church Hill,2023-03-04T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.94
776556,Kimberley Close - Church Hill,2023-03-04T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,112.8
776556,Kimberley Close - Church Hill,2023-03-04T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.8
776556,Kimberley Close - Church Hill,2023-03-04T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.9
776556,Kimberley Close - Church Hill,2023-03-04T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.1
776556,Kimberley Close - Church Hill,2023-03-04T12:40:00.000+00:00,transformer,,Temperature,C,17.9
776556,Kimberley Close - Church Hill,2023-03-04T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-04T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
776556,Kimberley Close - Church Hill,2023-03-04T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-03-04T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
776556,Kimberley Close - Church Hill,2023-03-04T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-03-04T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
776556,Kimberley Close - Church Hill,2023-03-04T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.98
776556,Kimberley Close - Church Hill,2023-03-04T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
776556,Kimberley Close - Church Hill,2023-03-04T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
776556,Kimberley Close - Church Hill,2023-03-04T12:40:00.000+00:00,busbar,,L3 Active Power,kW,53.21
776556,Kimberley Close - Church Hill,2023-03-04T12:40:00.000+00:00,busbar,,L2 Active Power,kW,29.51
776556,Kimberley Close - Church Hill,2023-03-04T12:40:00.000+00:00,busbar,,L1 Active Power,kW,44.69
776556,Kimberley Close - Church Hill,2023-03-04T12:40:00.000+00:00,busbar,,N Current (RMS),A,228.6
776556,Kimberley Close - Church Hill,2023-03-04T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.0
776556,Kimberley Close - Church Hill,2023-03-04T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
776556,Kimberley Close - Church Hill,2023-03-04T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
776556,Kimberley Close - Church Hill,2023-03-04T12:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-04T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.12
776556,Kimberley Close - Church Hill,2023-03-04T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.45
776556,Kimberley Close - Church Hill,2023-03-04T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.56
776556,Kimberley Close - Church Hill,2023-03-04T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.52
776556,Kimberley Close - Church Hill,2023-03-04T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.63
776556,Kimberley Close - Church Hill,2023-03-04T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.98
776556,Kimberley Close - Church Hill,2023-03-04T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,86.4
776556,Kimberley Close - Church Hill,2023-03-04T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.3
776556,Kimberley Close - Church Hill,2023-03-04T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.4
776556,Kimberley Close - Church Hill,2023-03-04T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.1
776556,Kimberley Close - Church Hill,2023-03-04T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
776556,Kimberley Close - Church Hill,2023-03-04T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
776556,Kimberley Close - Church Hill,2023-03-04T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
776556,Kimberley Close - Church Hill,2023-03-04T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.06
776556,Kimberley Close - Church Hill,2023-03-04T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.18
776556,Kimberley Close - Church Hill,2023-03-04T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.28
776556,Kimberley Close - Church Hill,2023-03-04T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,84.2
776556,Kimberley Close - Church Hill,2023-03-04T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.3
776556,Kimberley Close - Church Hill,2023-03-04T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.4
776556,Kimberley Close - Church Hill,2023-03-04T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.7
776556,Kimberley Close - Church Hill,2023-03-04T12:30:00.000+00:00,transformer,,Temperature,C,17.7
776556,Kimberley Close - Church Hill,2023-03-04T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-04T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
776556,Kimberley Close - Church Hill,2023-03-04T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776556,Kimberley Close - Church Hill,2023-03-04T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
776556,Kimberley Close - Church Hill,2023-03-04T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-04T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
776556,Kimberley Close - Church Hill,2023-03-04T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.28
776556,Kimberley Close - Church Hill,2023-03-04T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
776556,Kimberley Close - Church Hill,2023-03-04T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
776556,Kimberley Close - Church Hill,2023-03-04T12:30:00.000+00:00,busbar,,L3 Active Power,kW,47.58
776556,Kimberley Close - Church Hill,2023-03-04T12:30:00.000+00:00,busbar,,L2 Active Power,kW,37.81
776556,Kimberley Close - Church Hill,2023-03-04T12:30:00.000+00:00,busbar,,L1 Active Power,kW,46.26
776556,Kimberley Close - Church Hill,2023-03-04T12:30:00.000+00:00,busbar,,N Current (RMS),A,170.6
776556,Kimberley Close - Church Hill,2023-03-04T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
776556,Kimberley Close - Church Hill,2023-03-04T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
776556,Kimberley Close - Church Hill,2023-03-04T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
776556,Kimberley Close - Church Hill,2023-03-04T12:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-04T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.26
776556,Kimberley Close - Church Hill,2023-03-04T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.84
776556,Kimberley Close - Church Hill,2023-03-04T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.65
776556,Kimberley Close - Church Hill,2023-03-04T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.23
776556,Kimberley Close - Church Hill,2023-03-04T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.5
776556,Kimberley Close - Church Hill,2023-03-04T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.64
776556,Kimberley Close - Church Hill,2023-03-04T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,83.1
776556,Kimberley Close - Church Hill,2023-03-04T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.3
776556,Kimberley Close - Church Hill,2023-03-04T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.7
776556,Kimberley Close - Church Hill,2023-03-04T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.5
776556,Kimberley Close - Church Hill,2023-03-04T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.45
776556,Kimberley Close - Church Hill,2023-03-04T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776556,Kimberley Close - Church Hill,2023-03-04T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
776556,Kimberley Close - Church Hill,2023-03-04T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.95
776556,Kimberley Close - Church Hill,2023-03-04T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.25
776556,Kimberley Close - Church Hill,2023-03-04T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.49
776556,Kimberley Close - Church Hill,2023-03-04T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,81.0
776556,Kimberley Close - Church Hill,2023-03-04T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.3
776556,Kimberley Close - Church Hill,2023-03-04T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.1
776556,Kimberley Close - Church Hill,2023-03-04T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.9
776556,Kimberley Close - Church Hill,2023-03-04T12:20:00.000+00:00,transformer,,Temperature,C,17.4
776556,Kimberley Close - Church Hill,2023-03-04T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-04T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
776556,Kimberley Close - Church Hill,2023-03-04T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-03-04T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
776556,Kimberley Close - Church Hill,2023-03-04T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-03-04T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
776556,Kimberley Close - Church Hill,2023-03-04T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.71
776556,Kimberley Close - Church Hill,2023-03-04T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
776556,Kimberley Close - Church Hill,2023-03-04T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
776556,Kimberley Close - Church Hill,2023-03-04T12:20:00.000+00:00,busbar,,L3 Active Power,kW,45.18
776556,Kimberley Close - Church Hill,2023-03-04T12:20:00.000+00:00,busbar,,L2 Active Power,kW,37.75
776556,Kimberley Close - Church Hill,2023-03-04T12:20:00.000+00:00,busbar,,L1 Active Power,kW,44.13
776556,Kimberley Close - Church Hill,2023-03-04T12:20:00.000+00:00,busbar,,N Current (RMS),A,164.2
776556,Kimberley Close - Church Hill,2023-03-04T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
776556,Kimberley Close - Church Hill,2023-03-04T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
776556,Kimberley Close - Church Hill,2023-03-04T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
776556,Kimberley Close - Church Hill,2023-03-04T12:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-04T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.66
776556,Kimberley Close - Church Hill,2023-03-04T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
776556,Kimberley Close - Church Hill,2023-03-04T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.96
776556,Kimberley Close - Church Hill,2023-03-04T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.33
776556,Kimberley Close - Church Hill,2023-03-04T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.68
776556,Kimberley Close - Church Hill,2023-03-04T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.78
776556,Kimberley Close - Church Hill,2023-03-04T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,97.2
776556,Kimberley Close - Church Hill,2023-03-04T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.4
776556,Kimberley Close - Church Hill,2023-03-04T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.5
776556,Kimberley Close - Church Hill,2023-03-04T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
776556,Kimberley Close - Church Hill,2023-03-04T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.62
776556,Kimberley Close - Church Hill,2023-03-04T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776556,Kimberley Close - Church Hill,2023-03-04T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
776556,Kimberley Close - Church Hill,2023-03-04T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.25
776556,Kimberley Close - Church Hill,2023-03-04T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.79
776556,Kimberley Close - Church Hill,2023-03-04T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.83
776556,Kimberley Close - Church Hill,2023-03-04T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,94.5
776556,Kimberley Close - Church Hill,2023-03-04T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.7
776556,Kimberley Close - Church Hill,2023-03-04T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
776556,Kimberley Close - Church Hill,2023-03-04T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.1
776556,Kimberley Close - Church Hill,2023-03-04T12:10:00.000+00:00,transformer,,Temperature,C,17.2
776556,Kimberley Close - Church Hill,2023-03-04T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-04T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
776556,Kimberley Close - Church Hill,2023-03-04T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
776556,Kimberley Close - Church Hill,2023-03-04T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
776556,Kimberley Close - Church Hill,2023-03-04T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-03-04T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
776556,Kimberley Close - Church Hill,2023-03-04T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.29
776556,Kimberley Close - Church Hill,2023-03-04T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
776556,Kimberley Close - Church Hill,2023-03-04T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
776556,Kimberley Close - Church Hill,2023-03-04T12:10:00.000+00:00,busbar,,L3 Active Power,kW,48.59
776556,Kimberley Close - Church Hill,2023-03-04T12:10:00.000+00:00,busbar,,L2 Active Power,kW,35.47
776556,Kimberley Close - Church Hill,2023-03-04T12:10:00.000+00:00,busbar,,L1 Active Power,kW,37.61
776556,Kimberley Close - Church Hill,2023-03-04T12:10:00.000+00:00,busbar,,N Current (RMS),A,191.7
776556,Kimberley Close - Church Hill,2023-03-04T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.7
776556,Kimberley Close - Church Hill,2023-03-04T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
776556,Kimberley Close - Church Hill,2023-03-04T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
776556,Kimberley Close - Church Hill,2023-03-04T12:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-04T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.73
776556,Kimberley Close - Church Hill,2023-03-04T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.42
776556,Kimberley Close - Church Hill,2023-03-04T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
776556,Kimberley Close - Church Hill,2023-03-04T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.62
776556,Kimberley Close - Church Hill,2023-03-04T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.12
776556,Kimberley Close - Church Hill,2023-03-04T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.49
776556,Kimberley Close - Church Hill,2023-03-04T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,96.8
776556,Kimberley Close - Church Hill,2023-03-04T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,150.1
776556,Kimberley Close - Church Hill,2023-03-04T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.9
776556,Kimberley Close - Church Hill,2023-03-04T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.5
776556,Kimberley Close - Church Hill,2023-03-04T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
776556,Kimberley Close - Church Hill,2023-03-04T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
776556,Kimberley Close - Church Hill,2023-03-04T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
776556,Kimberley Close - Church Hill,2023-03-04T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.44
776556,Kimberley Close - Church Hill,2023-03-04T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.96
776556,Kimberley Close - Church Hill,2023-03-04T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.3
776556,Kimberley Close - Church Hill,2023-03-04T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,94.1
776556,Kimberley Close - Church Hill,2023-03-04T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.7
776556,Kimberley Close - Church Hill,2023-03-04T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.8
776556,Kimberley Close - Church Hill,2023-03-04T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.1
776556,Kimberley Close - Church Hill,2023-03-04T12:00:00.000+00:00,transformer,,Temperature,C,17.2
776556,Kimberley Close - Church Hill,2023-03-04T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-03-04T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
776556,Kimberley Close - Church Hill,2023-03-04T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
776556,Kimberley Close - Church Hill,2023-03-04T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
776556,Kimberley Close - Church Hill,2023-03-04T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-03-04T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
776556,Kimberley Close - Church Hill,2023-03-04T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.89
776556,Kimberley Close - Church Hill,2023-03-04T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
776556,Kimberley Close - Church Hill,2023-03-04T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
776556,Kimberley Close - Church Hill,2023-03-04T12:00:00.000+00:00,busbar,,L3 Active Power,kW,56.06
776556,Kimberley Close - Church Hill,2023-03-04T12:00:00.000+00:00,busbar,,L2 Active Power,kW,46.08
776556,Kimberley Close - Church Hill,2023-03-04T12:00:00.000+00:00,busbar,,L1 Active Power,kW,44.79
776556,Kimberley Close - Church Hill,2023-03-04T12:00:00.000+00:00,busbar,,N Current (RMS),A,190.9
776556,Kimberley Close - Church Hill,2023-03-04T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.0
776556,Kimberley Close - Church Hill,2023-03-04T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
776556,Kimberley Close - Church Hill,2023-03-04T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
776556,Kimberley Close - Church Hill,2023-03-04T12:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-04T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.17
776556,Kimberley Close - Church Hill,2023-03-04T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.52
776556,Kimberley Close - Church Hill,2023-03-04T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.54
776556,Kimberley Close - Church Hill,2023-03-04T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.14
776556,Kimberley Close - Church Hill,2023-03-04T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.59
776556,Kimberley Close - Church Hill,2023-03-04T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.05
776556,Kimberley Close - Church Hill,2023-03-04T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,109.9
776556,Kimberley Close - Church Hill,2023-03-04T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.3
776556,Kimberley Close - Church Hill,2023-03-04T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.4
776556,Kimberley Close - Church Hill,2023-03-04T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.0
776556,Kimberley Close - Church Hill,2023-03-04T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
776556,Kimberley Close - Church Hill,2023-03-04T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
776556,Kimberley Close - Church Hill,2023-03-04T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-03-04T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.14
776556,Kimberley Close - Church Hill,2023-03-04T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.72
776556,Kimberley Close - Church Hill,2023-03-04T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.79
776556,Kimberley Close - Church Hill,2023-03-04T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,106.9
776556,Kimberley Close - Church Hill,2023-03-04T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.0
776556,Kimberley Close - Church Hill,2023-03-04T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.1
776556,Kimberley Close - Church Hill,2023-03-04T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.7
776556,Kimberley Close - Church Hill,2023-03-04T11:50:00.000+00:00,transformer,,Temperature,C,17.2
776556,Kimberley Close - Church Hill,2023-03-04T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-03-04T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
776556,Kimberley Close - Church Hill,2023-03-04T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-03-04T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
776556,Kimberley Close - Church Hill,2023-03-04T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-04T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
776556,Kimberley Close - Church Hill,2023-03-04T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
776556,Kimberley Close - Church Hill,2023-03-04T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
776556,Kimberley Close - Church Hill,2023-03-04T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
776556,Kimberley Close - Church Hill,2023-03-04T11:50:00.000+00:00,busbar,,L3 Active Power,kW,55.28
776556,Kimberley Close - Church Hill,2023-03-04T11:50:00.000+00:00,busbar,,L2 Active Power,kW,36.31
776556,Kimberley Close - Church Hill,2023-03-04T11:50:00.000+00:00,busbar,,L1 Active Power,kW,43.84
776556,Kimberley Close - Church Hill,2023-03-04T11:50:00.000+00:00,busbar,,N Current (RMS),A,216.8
776556,Kimberley Close - Church Hill,2023-03-04T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.3
776556,Kimberley Close - Church Hill,2023-03-04T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
776556,Kimberley Close - Church Hill,2023-03-04T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
776556,Kimberley Close - Church Hill,2023-03-04T11:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-04T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.73
776556,Kimberley Close - Church Hill,2023-03-04T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
776556,Kimberley Close - Church Hill,2023-03-04T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-03-04T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.49
776556,Kimberley Close - Church Hill,2023-03-04T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.54
776556,Kimberley Close - Church Hill,2023-03-04T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.94
776556,Kimberley Close - Church Hill,2023-03-04T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,96.5
776556,Kimberley Close - Church Hill,2023-03-04T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.0
776556,Kimberley Close - Church Hill,2023-03-04T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.3
776556,Kimberley Close - Church Hill,2023-03-04T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.2
776556,Kimberley Close - Church Hill,2023-03-04T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
776556,Kimberley Close - Church Hill,2023-03-04T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776556,Kimberley Close - Church Hill,2023-03-04T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
776556,Kimberley Close - Church Hill,2023-03-04T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.3
776556,Kimberley Close - Church Hill,2023-03-04T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.2
776556,Kimberley Close - Church Hill,2023-03-04T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.65
776556,Kimberley Close - Church Hill,2023-03-04T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,94.0
776556,Kimberley Close - Church Hill,2023-03-04T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.1
776556,Kimberley Close - Church Hill,2023-03-04T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.8
776556,Kimberley Close - Church Hill,2023-03-04T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.6
776556,Kimberley Close - Church Hill,2023-03-04T11:40:00.000+00:00,transformer,,Temperature,C,17.1
776556,Kimberley Close - Church Hill,2023-03-04T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-03-04T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
776556,Kimberley Close - Church Hill,2023-03-04T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-03-04T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
776556,Kimberley Close - Church Hill,2023-03-04T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-03-04T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
776556,Kimberley Close - Church Hill,2023-03-04T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
776556,Kimberley Close - Church Hill,2023-03-04T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
776556,Kimberley Close - Church Hill,2023-03-04T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
776556,Kimberley Close - Church Hill,2023-03-04T11:40:00.000+00:00,busbar,,L3 Active Power,kW,51.79
776556,Kimberley Close - Church Hill,2023-03-04T11:40:00.000+00:00,busbar,,L2 Active Power,kW,36.74
776556,Kimberley Close - Church Hill,2023-03-04T11:40:00.000+00:00,busbar,,L1 Active Power,kW,44.58
776556,Kimberley Close - Church Hill,2023-03-04T11:40:00.000+00:00,busbar,,N Current (RMS),A,190.5
776556,Kimberley Close - Church Hill,2023-03-04T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.2
776556,Kimberley Close - Church Hill,2023-03-04T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
776556,Kimberley Close - Church Hill,2023-03-04T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
776556,Kimberley Close - Church Hill,2023-03-04T11:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-04T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.92
776556,Kimberley Close - Church Hill,2023-03-04T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
776556,Kimberley Close - Church Hill,2023-03-04T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-03-04T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.35
776556,Kimberley Close - Church Hill,2023-03-04T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.79
776556,Kimberley Close - Church Hill,2023-03-04T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.29
776556,Kimberley Close - Church Hill,2023-03-04T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,91.1
776556,Kimberley Close - Church Hill,2023-03-04T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,151.2
776556,Kimberley Close - Church Hill,2023-03-04T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.8
776556,Kimberley Close - Church Hill,2023-03-04T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.8
776556,Kimberley Close - Church Hill,2023-03-04T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
776556,Kimberley Close - Church Hill,2023-03-04T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776556,Kimberley Close - Church Hill,2023-03-04T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
776556,Kimberley Close - Church Hill,2023-03-04T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.93
776556,Kimberley Close - Church Hill,2023-03-04T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.77
776556,Kimberley Close - Church Hill,2023-03-04T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.86
776556,Kimberley Close - Church Hill,2023-03-04T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,88.7
776556,Kimberley Close - Church Hill,2023-03-04T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.5
776556,Kimberley Close - Church Hill,2023-03-04T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
776556,Kimberley Close - Church Hill,2023-03-04T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.7
776556,Kimberley Close - Church Hill,2023-03-04T11:30:00.000+00:00,transformer,,Temperature,C,17.0
776556,Kimberley Close - Church Hill,2023-03-04T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-03-04T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
776556,Kimberley Close - Church Hill,2023-03-04T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776556,Kimberley Close - Church Hill,2023-03-04T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
776556,Kimberley Close - Church Hill,2023-03-04T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-03-04T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
776556,Kimberley Close - Church Hill,2023-03-04T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
776556,Kimberley Close - Church Hill,2023-03-04T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
776556,Kimberley Close - Church Hill,2023-03-04T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
776556,Kimberley Close - Church Hill,2023-03-04T11:30:00.000+00:00,busbar,,L3 Active Power,kW,50.28
776556,Kimberley Close - Church Hill,2023-03-04T11:30:00.000+00:00,busbar,,L2 Active Power,kW,39.56
776556,Kimberley Close - Church Hill,2023-03-04T11:30:00.000+00:00,busbar,,L1 Active Power,kW,46.16
776556,Kimberley Close - Church Hill,2023-03-04T11:30:00.000+00:00,busbar,,N Current (RMS),A,179.7
776556,Kimberley Close - Church Hill,2023-03-04T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.8
776556,Kimberley Close - Church Hill,2023-03-04T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
776556,Kimberley Close - Church Hill,2023-03-04T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
776556,Kimberley Close - Church Hill,2023-03-04T11:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-04T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.37
776556,Kimberley Close - Church Hill,2023-03-04T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
776556,Kimberley Close - Church Hill,2023-03-04T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.57
776556,Kimberley Close - Church Hill,2023-03-04T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.47
776556,Kimberley Close - Church Hill,2023-03-04T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.95
776556,Kimberley Close - Church Hill,2023-03-04T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.66
776556,Kimberley Close - Church Hill,2023-03-04T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,84.1
776556,Kimberley Close - Church Hill,2023-03-04T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.8
776556,Kimberley Close - Church Hill,2023-03-04T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.3
776556,Kimberley Close - Church Hill,2023-03-04T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.5
776556,Kimberley Close - Church Hill,2023-03-04T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-03-04T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776556,Kimberley Close - Church Hill,2023-03-04T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
776556,Kimberley Close - Church Hill,2023-03-04T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.5
776556,Kimberley Close - Church Hill,2023-03-04T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.05
776556,Kimberley Close - Church Hill,2023-03-04T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.66
776556,Kimberley Close - Church Hill,2023-03-04T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,82.2
776556,Kimberley Close - Church Hill,2023-03-04T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
776556,Kimberley Close - Church Hill,2023-03-04T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.2
776556,Kimberley Close - Church Hill,2023-03-04T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.9
776556,Kimberley Close - Church Hill,2023-03-04T11:20:00.000+00:00,transformer,,Temperature,C,16.9
776556,Kimberley Close - Church Hill,2023-03-04T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-04T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
776556,Kimberley Close - Church Hill,2023-03-04T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-03-04T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
776556,Kimberley Close - Church Hill,2023-03-04T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-04T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
776556,Kimberley Close - Church Hill,2023-03-04T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
776556,Kimberley Close - Church Hill,2023-03-04T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
776556,Kimberley Close - Church Hill,2023-03-04T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
776556,Kimberley Close - Church Hill,2023-03-04T11:20:00.000+00:00,busbar,,L3 Active Power,kW,39.96
776556,Kimberley Close - Church Hill,2023-03-04T11:20:00.000+00:00,busbar,,L2 Active Power,kW,41.99
776556,Kimberley Close - Church Hill,2023-03-04T11:20:00.000+00:00,busbar,,L1 Active Power,kW,50.32
776556,Kimberley Close - Church Hill,2023-03-04T11:20:00.000+00:00,busbar,,N Current (RMS),A,166.3
776556,Kimberley Close - Church Hill,2023-03-04T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
776556,Kimberley Close - Church Hill,2023-03-04T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
776556,Kimberley Close - Church Hill,2023-03-04T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.6
776556,Kimberley Close - Church Hill,2023-03-04T11:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-04T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.2
776556,Kimberley Close - Church Hill,2023-03-04T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-03-04T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.65
776556,Kimberley Close - Church Hill,2023-03-04T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.92
776556,Kimberley Close - Church Hill,2023-03-04T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.89
776556,Kimberley Close - Church Hill,2023-03-04T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.83
776556,Kimberley Close - Church Hill,2023-03-04T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,84.2
776556,Kimberley Close - Church Hill,2023-03-04T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.4
776556,Kimberley Close - Church Hill,2023-03-04T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.6
776556,Kimberley Close - Church Hill,2023-03-04T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.3
776556,Kimberley Close - Church Hill,2023-03-04T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
776556,Kimberley Close - Church Hill,2023-03-04T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776556,Kimberley Close - Church Hill,2023-03-04T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-03-04T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.04
776556,Kimberley Close - Church Hill,2023-03-04T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.94
776556,Kimberley Close - Church Hill,2023-03-04T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.31
776556,Kimberley Close - Church Hill,2023-03-04T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,82.2
776556,Kimberley Close - Church Hill,2023-03-04T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
776556,Kimberley Close - Church Hill,2023-03-04T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.5
776556,Kimberley Close - Church Hill,2023-03-04T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.4
776556,Kimberley Close - Church Hill,2023-03-04T11:10:00.000+00:00,transformer,,Temperature,C,16.6
776556,Kimberley Close - Church Hill,2023-03-04T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-03-04T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
776556,Kimberley Close - Church Hill,2023-03-04T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
776556,Kimberley Close - Church Hill,2023-03-04T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
776556,Kimberley Close - Church Hill,2023-03-04T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-03-04T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
776556,Kimberley Close - Church Hill,2023-03-04T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
776556,Kimberley Close - Church Hill,2023-03-04T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
776556,Kimberley Close - Church Hill,2023-03-04T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
776556,Kimberley Close - Church Hill,2023-03-04T11:10:00.000+00:00,busbar,,L3 Active Power,kW,41.96
776556,Kimberley Close - Church Hill,2023-03-04T11:10:00.000+00:00,busbar,,L2 Active Power,kW,46.83
776556,Kimberley Close - Church Hill,2023-03-04T11:10:00.000+00:00,busbar,,L1 Active Power,kW,52.14
776556,Kimberley Close - Church Hill,2023-03-04T11:10:00.000+00:00,busbar,,N Current (RMS),A,166.4
776556,Kimberley Close - Church Hill,2023-03-04T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
776556,Kimberley Close - Church Hill,2023-03-04T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
776556,Kimberley Close - Church Hill,2023-03-04T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.2
776556,Kimberley Close - Church Hill,2023-03-04T11:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-04T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.09
776556,Kimberley Close - Church Hill,2023-03-04T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.82
776556,Kimberley Close - Church Hill,2023-03-04T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
776556,Kimberley Close - Church Hill,2023-03-04T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.16
776556,Kimberley Close - Church Hill,2023-03-04T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.85
776556,Kimberley Close - Church Hill,2023-03-04T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.05
776556,Kimberley Close - Church Hill,2023-03-04T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,90.4
776556,Kimberley Close - Church Hill,2023-03-04T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,155.5
776556,Kimberley Close - Church Hill,2023-03-04T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.9
776556,Kimberley Close - Church Hill,2023-03-04T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.0
776556,Kimberley Close - Church Hill,2023-03-04T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
776556,Kimberley Close - Church Hill,2023-03-04T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
776556,Kimberley Close - Church Hill,2023-03-04T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
776556,Kimberley Close - Church Hill,2023-03-04T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.99
776556,Kimberley Close - Church Hill,2023-03-04T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.61
776556,Kimberley Close - Church Hill,2023-03-04T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.11
776556,Kimberley Close - Church Hill,2023-03-04T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,88.2
776556,Kimberley Close - Church Hill,2023-03-04T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
776556,Kimberley Close - Church Hill,2023-03-04T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.2
776556,Kimberley Close - Church Hill,2023-03-04T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.3
776556,Kimberley Close - Church Hill,2023-03-04T11:00:00.000+00:00,transformer,,Temperature,C,16.5
776556,Kimberley Close - Church Hill,2023-03-04T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-04T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
776556,Kimberley Close - Church Hill,2023-03-04T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776556,Kimberley Close - Church Hill,2023-03-04T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
776556,Kimberley Close - Church Hill,2023-03-04T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-03-04T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
776556,Kimberley Close - Church Hill,2023-03-04T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
776556,Kimberley Close - Church Hill,2023-03-04T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
776556,Kimberley Close - Church Hill,2023-03-04T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
776556,Kimberley Close - Church Hill,2023-03-04T11:00:00.000+00:00,busbar,,L3 Active Power,kW,48.15
776556,Kimberley Close - Church Hill,2023-03-04T11:00:00.000+00:00,busbar,,L2 Active Power,kW,42.46
776556,Kimberley Close - Church Hill,2023-03-04T11:00:00.000+00:00,busbar,,L1 Active Power,kW,53.16
776556,Kimberley Close - Church Hill,2023-03-04T11:00:00.000+00:00,busbar,,N Current (RMS),A,178.6
776556,Kimberley Close - Church Hill,2023-03-04T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
776556,Kimberley Close - Church Hill,2023-03-04T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
776556,Kimberley Close - Church Hill,2023-03-04T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.9
776556,Kimberley Close - Church Hill,2023-03-04T11:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-04T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.5
776556,Kimberley Close - Church Hill,2023-03-04T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
776556,Kimberley Close - Church Hill,2023-03-04T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.35
776556,Kimberley Close - Church Hill,2023-03-04T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.21
776556,Kimberley Close - Church Hill,2023-03-04T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.96
776556,Kimberley Close - Church Hill,2023-03-04T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.09
776556,Kimberley Close - Church Hill,2023-03-04T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,81.6
776556,Kimberley Close - Church Hill,2023-03-04T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.7
776556,Kimberley Close - Church Hill,2023-03-04T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.9
776556,Kimberley Close - Church Hill,2023-03-04T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.4
