Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-04T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
776556,Kimberley Close - Church Hill,2023-03-04T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
776556,Kimberley Close - Church Hill,2023-03-04T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
776556,Kimberley Close - Church Hill,2023-03-04T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.37
776556,Kimberley Close - Church Hill,2023-03-04T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.19
776556,Kimberley Close - Church Hill,2023-03-04T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.55
776556,Kimberley Close - Church Hill,2023-03-04T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,79.7
776556,Kimberley Close - Church Hill,2023-03-04T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
776556,Kimberley Close - Church Hill,2023-03-04T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.0
776556,Kimberley Close - Church Hill,2023-03-04T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.3
776556,Kimberley Close - Church Hill,2023-03-04T10:50:00.000+00:00,transformer,,Temperature,C,16.4
776556,Kimberley Close - Church Hill,2023-03-04T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-03-04T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
776556,Kimberley Close - Church Hill,2023-03-04T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-03-04T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
776556,Kimberley Close - Church Hill,2023-03-04T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-04T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
776556,Kimberley Close - Church Hill,2023-03-04T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.86
776556,Kimberley Close - Church Hill,2023-03-04T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
776556,Kimberley Close - Church Hill,2023-03-04T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
776556,Kimberley Close - Church Hill,2023-03-04T10:50:00.000+00:00,busbar,,L3 Active Power,kW,40.58
776556,Kimberley Close - Church Hill,2023-03-04T10:50:00.000+00:00,busbar,,L2 Active Power,kW,42.15
776556,Kimberley Close - Church Hill,2023-03-04T10:50:00.000+00:00,busbar,,L1 Active Power,kW,48.64
776556,Kimberley Close - Church Hill,2023-03-04T10:50:00.000+00:00,busbar,,N Current (RMS),A,161.3
776556,Kimberley Close - Church Hill,2023-03-04T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
776556,Kimberley Close - Church Hill,2023-03-04T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
776556,Kimberley Close - Church Hill,2023-03-04T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
776556,Kimberley Close - Church Hill,2023-03-04T10:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-04T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.2
776556,Kimberley Close - Church Hill,2023-03-04T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-03-04T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.73
776556,Kimberley Close - Church Hill,2023-03-04T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.29
776556,Kimberley Close - Church Hill,2023-03-04T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.57
776556,Kimberley Close - Church Hill,2023-03-04T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.9
776556,Kimberley Close - Church Hill,2023-03-04T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,95.9
776556,Kimberley Close - Church Hill,2023-03-04T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,144.6
776556,Kimberley Close - Church Hill,2023-03-04T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.6
776556,Kimberley Close - Church Hill,2023-03-04T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.2
776556,Kimberley Close - Church Hill,2023-03-04T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
776556,Kimberley Close - Church Hill,2023-03-04T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776556,Kimberley Close - Church Hill,2023-03-04T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.33
776556,Kimberley Close - Church Hill,2023-03-04T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.93
776556,Kimberley Close - Church Hill,2023-03-04T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.18
776556,Kimberley Close - Church Hill,2023-03-04T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.61
776556,Kimberley Close - Church Hill,2023-03-04T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,93.3
776556,Kimberley Close - Church Hill,2023-03-04T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
776556,Kimberley Close - Church Hill,2023-03-04T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.3
776556,Kimberley Close - Church Hill,2023-03-04T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.5
776556,Kimberley Close - Church Hill,2023-03-04T10:40:00.000+00:00,transformer,,Temperature,C,16.3
776556,Kimberley Close - Church Hill,2023-03-04T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-03-04T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
776556,Kimberley Close - Church Hill,2023-03-04T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
776556,Kimberley Close - Church Hill,2023-03-04T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
776556,Kimberley Close - Church Hill,2023-03-04T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-04T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
776556,Kimberley Close - Church Hill,2023-03-04T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
776556,Kimberley Close - Church Hill,2023-03-04T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
776556,Kimberley Close - Church Hill,2023-03-04T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
776556,Kimberley Close - Church Hill,2023-03-04T10:40:00.000+00:00,busbar,,L3 Active Power,kW,45.22
776556,Kimberley Close - Church Hill,2023-03-04T10:40:00.000+00:00,busbar,,L2 Active Power,kW,33.76
776556,Kimberley Close - Church Hill,2023-03-04T10:40:00.000+00:00,busbar,,L1 Active Power,kW,36.51
776556,Kimberley Close - Church Hill,2023-03-04T10:40:00.000+00:00,busbar,,N Current (RMS),A,189.2
776556,Kimberley Close - Church Hill,2023-03-04T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
776556,Kimberley Close - Church Hill,2023-03-04T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
776556,Kimberley Close - Church Hill,2023-03-04T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
776556,Kimberley Close - Church Hill,2023-03-04T10:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-04T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.6
776556,Kimberley Close - Church Hill,2023-03-04T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-03-04T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
776556,Kimberley Close - Church Hill,2023-03-04T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.19
776556,Kimberley Close - Church Hill,2023-03-04T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.84
776556,Kimberley Close - Church Hill,2023-03-04T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.51
776556,Kimberley Close - Church Hill,2023-03-04T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,135.8
776556,Kimberley Close - Church Hill,2023-03-04T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,183.2
776556,Kimberley Close - Church Hill,2023-03-04T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.1
776556,Kimberley Close - Church Hill,2023-03-04T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.5
776556,Kimberley Close - Church Hill,2023-03-04T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
776556,Kimberley Close - Church Hill,2023-03-04T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
776556,Kimberley Close - Church Hill,2023-03-04T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.18
776556,Kimberley Close - Church Hill,2023-03-04T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.46
776556,Kimberley Close - Church Hill,2023-03-04T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.3
776556,Kimberley Close - Church Hill,2023-03-04T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.32
776556,Kimberley Close - Church Hill,2023-03-04T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,132.1
776556,Kimberley Close - Church Hill,2023-03-04T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.9
776556,Kimberley Close - Church Hill,2023-03-04T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
776556,Kimberley Close - Church Hill,2023-03-04T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
776556,Kimberley Close - Church Hill,2023-03-04T10:30:00.000+00:00,transformer,,Temperature,C,16.1
776556,Kimberley Close - Church Hill,2023-03-04T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-03-04T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
776556,Kimberley Close - Church Hill,2023-03-04T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-03-04T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
776556,Kimberley Close - Church Hill,2023-03-04T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-04T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
776556,Kimberley Close - Church Hill,2023-03-04T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
776556,Kimberley Close - Church Hill,2023-03-04T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
776556,Kimberley Close - Church Hill,2023-03-04T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
776556,Kimberley Close - Church Hill,2023-03-04T10:30:00.000+00:00,busbar,,L3 Active Power,kW,57.65
776556,Kimberley Close - Church Hill,2023-03-04T10:30:00.000+00:00,busbar,,L2 Active Power,kW,32.14
776556,Kimberley Close - Church Hill,2023-03-04T10:30:00.000+00:00,busbar,,L1 Active Power,kW,37.83
776556,Kimberley Close - Church Hill,2023-03-04T10:30:00.000+00:00,busbar,,N Current (RMS),A,267.9
776556,Kimberley Close - Church Hill,2023-03-04T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.6
776556,Kimberley Close - Church Hill,2023-03-04T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
776556,Kimberley Close - Church Hill,2023-03-04T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
776556,Kimberley Close - Church Hill,2023-03-04T10:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-04T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.41
776556,Kimberley Close - Church Hill,2023-03-04T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
776556,Kimberley Close - Church Hill,2023-03-04T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
776556,Kimberley Close - Church Hill,2023-03-04T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,49.5
776556,Kimberley Close - Church Hill,2023-03-04T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.39
776556,Kimberley Close - Church Hill,2023-03-04T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.89
776556,Kimberley Close - Church Hill,2023-03-04T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,152.0
776556,Kimberley Close - Church Hill,2023-03-04T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,206.8
776556,Kimberley Close - Church Hill,2023-03-04T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.4
776556,Kimberley Close - Church Hill,2023-03-04T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.5
776556,Kimberley Close - Church Hill,2023-03-04T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
776556,Kimberley Close - Church Hill,2023-03-04T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
776556,Kimberley Close - Church Hill,2023-03-04T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.13
776556,Kimberley Close - Church Hill,2023-03-04T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.51
776556,Kimberley Close - Church Hill,2023-03-04T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.97
776556,Kimberley Close - Church Hill,2023-03-04T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.22
776556,Kimberley Close - Church Hill,2023-03-04T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,147.9
776556,Kimberley Close - Church Hill,2023-03-04T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
776556,Kimberley Close - Church Hill,2023-03-04T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.9
776556,Kimberley Close - Church Hill,2023-03-04T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.7
776556,Kimberley Close - Church Hill,2023-03-04T10:20:00.000+00:00,transformer,,Temperature,C,15.9
776556,Kimberley Close - Church Hill,2023-03-04T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-03-04T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
776556,Kimberley Close - Church Hill,2023-03-04T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
776556,Kimberley Close - Church Hill,2023-03-04T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
776556,Kimberley Close - Church Hill,2023-03-04T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-04T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
776556,Kimberley Close - Church Hill,2023-03-04T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
776556,Kimberley Close - Church Hill,2023-03-04T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
776556,Kimberley Close - Church Hill,2023-03-04T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
776556,Kimberley Close - Church Hill,2023-03-04T10:20:00.000+00:00,busbar,,L3 Active Power,kW,64.01
776556,Kimberley Close - Church Hill,2023-03-04T10:20:00.000+00:00,busbar,,L2 Active Power,kW,33.36
776556,Kimberley Close - Church Hill,2023-03-04T10:20:00.000+00:00,busbar,,L1 Active Power,kW,41.11
776556,Kimberley Close - Church Hill,2023-03-04T10:20:00.000+00:00,busbar,,N Current (RMS),A,299.9
776556,Kimberley Close - Church Hill,2023-03-04T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,267.0
776556,Kimberley Close - Church Hill,2023-03-04T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
776556,Kimberley Close - Church Hill,2023-03-04T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
776556,Kimberley Close - Church Hill,2023-03-04T10:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-04T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.65
776556,Kimberley Close - Church Hill,2023-03-04T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-03-04T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
776556,Kimberley Close - Church Hill,2023-03-04T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.32
776556,Kimberley Close - Church Hill,2023-03-04T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.08
776556,Kimberley Close - Church Hill,2023-03-04T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.26
776556,Kimberley Close - Church Hill,2023-03-04T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,102.0
776556,Kimberley Close - Church Hill,2023-03-04T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,168.1
776556,Kimberley Close - Church Hill,2023-03-04T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.7
776556,Kimberley Close - Church Hill,2023-03-04T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.5
776556,Kimberley Close - Church Hill,2023-03-04T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
776556,Kimberley Close - Church Hill,2023-03-04T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
776556,Kimberley Close - Church Hill,2023-03-04T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
776556,Kimberley Close - Church Hill,2023-03-04T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.36
776556,Kimberley Close - Church Hill,2023-03-04T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.82
776556,Kimberley Close - Church Hill,2023-03-04T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.17
776556,Kimberley Close - Church Hill,2023-03-04T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,99.2
776556,Kimberley Close - Church Hill,2023-03-04T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
776556,Kimberley Close - Church Hill,2023-03-04T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.8
776556,Kimberley Close - Church Hill,2023-03-04T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.5
776556,Kimberley Close - Church Hill,2023-03-04T10:10:00.000+00:00,transformer,,Temperature,C,15.8
776556,Kimberley Close - Church Hill,2023-03-04T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-04T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
776556,Kimberley Close - Church Hill,2023-03-04T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
776556,Kimberley Close - Church Hill,2023-03-04T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
776556,Kimberley Close - Church Hill,2023-03-04T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-04T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
776556,Kimberley Close - Church Hill,2023-03-04T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
776556,Kimberley Close - Church Hill,2023-03-04T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
776556,Kimberley Close - Church Hill,2023-03-04T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
776556,Kimberley Close - Church Hill,2023-03-04T10:10:00.000+00:00,busbar,,L3 Active Power,kW,53.68
776556,Kimberley Close - Church Hill,2023-03-04T10:10:00.000+00:00,busbar,,L2 Active Power,kW,38.9
776556,Kimberley Close - Church Hill,2023-03-04T10:10:00.000+00:00,busbar,,L1 Active Power,kW,42.43
776556,Kimberley Close - Church Hill,2023-03-04T10:10:00.000+00:00,busbar,,N Current (RMS),A,201.2
776556,Kimberley Close - Church Hill,2023-03-04T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.0
776556,Kimberley Close - Church Hill,2023-03-04T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
776556,Kimberley Close - Church Hill,2023-03-04T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
776556,Kimberley Close - Church Hill,2023-03-04T10:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-04T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.0
776556,Kimberley Close - Church Hill,2023-03-04T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
776556,Kimberley Close - Church Hill,2023-03-04T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.07
776556,Kimberley Close - Church Hill,2023-03-04T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.62
776556,Kimberley Close - Church Hill,2023-03-04T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.1
776556,Kimberley Close - Church Hill,2023-03-04T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.05
776556,Kimberley Close - Church Hill,2023-03-04T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,86.1
776556,Kimberley Close - Church Hill,2023-03-04T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.4
776556,Kimberley Close - Church Hill,2023-03-04T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.4
776556,Kimberley Close - Church Hill,2023-03-04T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.4
776556,Kimberley Close - Church Hill,2023-03-04T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
776556,Kimberley Close - Church Hill,2023-03-04T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
776556,Kimberley Close - Church Hill,2023-03-04T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
776556,Kimberley Close - Church Hill,2023-03-04T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.85
776556,Kimberley Close - Church Hill,2023-03-04T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.19
776556,Kimberley Close - Church Hill,2023-03-04T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.7
776556,Kimberley Close - Church Hill,2023-03-04T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,83.9
776556,Kimberley Close - Church Hill,2023-03-04T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.7
776556,Kimberley Close - Church Hill,2023-03-04T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.5
776556,Kimberley Close - Church Hill,2023-03-04T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.7
776556,Kimberley Close - Church Hill,2023-03-04T10:00:00.000+00:00,transformer,,Temperature,C,15.6
776556,Kimberley Close - Church Hill,2023-03-04T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-04T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
776556,Kimberley Close - Church Hill,2023-03-04T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776556,Kimberley Close - Church Hill,2023-03-04T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
776556,Kimberley Close - Church Hill,2023-03-04T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-04T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
776556,Kimberley Close - Church Hill,2023-03-04T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
776556,Kimberley Close - Church Hill,2023-03-04T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
776556,Kimberley Close - Church Hill,2023-03-04T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
776556,Kimberley Close - Church Hill,2023-03-04T10:00:00.000+00:00,busbar,,L3 Active Power,kW,43.47
776556,Kimberley Close - Church Hill,2023-03-04T10:00:00.000+00:00,busbar,,L2 Active Power,kW,37.28
776556,Kimberley Close - Church Hill,2023-03-04T10:00:00.000+00:00,busbar,,L1 Active Power,kW,40.75
776556,Kimberley Close - Church Hill,2023-03-04T10:00:00.000+00:00,busbar,,N Current (RMS),A,170.0
776556,Kimberley Close - Church Hill,2023-03-04T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
776556,Kimberley Close - Church Hill,2023-03-04T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
776556,Kimberley Close - Church Hill,2023-03-04T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
776556,Kimberley Close - Church Hill,2023-03-04T10:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-04T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.66
776556,Kimberley Close - Church Hill,2023-03-04T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
776556,Kimberley Close - Church Hill,2023-03-04T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-03-04T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.52
776556,Kimberley Close - Church Hill,2023-03-04T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.47
776556,Kimberley Close - Church Hill,2023-03-04T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.09
776556,Kimberley Close - Church Hill,2023-03-04T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,82.5
776556,Kimberley Close - Church Hill,2023-03-04T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.2
776556,Kimberley Close - Church Hill,2023-03-04T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.4
776556,Kimberley Close - Church Hill,2023-03-04T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.0
776556,Kimberley Close - Church Hill,2023-03-04T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
776556,Kimberley Close - Church Hill,2023-03-04T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
776556,Kimberley Close - Church Hill,2023-03-04T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
776556,Kimberley Close - Church Hill,2023-03-04T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.41
776556,Kimberley Close - Church Hill,2023-03-04T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.8
776556,Kimberley Close - Church Hill,2023-03-04T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.81
776556,Kimberley Close - Church Hill,2023-03-04T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,80.4
776556,Kimberley Close - Church Hill,2023-03-04T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.5
776556,Kimberley Close - Church Hill,2023-03-04T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
776556,Kimberley Close - Church Hill,2023-03-04T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.3
776556,Kimberley Close - Church Hill,2023-03-04T09:50:00.000+00:00,transformer,,Temperature,C,15.4
776556,Kimberley Close - Church Hill,2023-03-04T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-04T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
776556,Kimberley Close - Church Hill,2023-03-04T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776556,Kimberley Close - Church Hill,2023-03-04T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
776556,Kimberley Close - Church Hill,2023-03-04T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-03-04T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
776556,Kimberley Close - Church Hill,2023-03-04T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
776556,Kimberley Close - Church Hill,2023-03-04T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-03-04T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
776556,Kimberley Close - Church Hill,2023-03-04T09:50:00.000+00:00,busbar,,L3 Active Power,kW,42.94
776556,Kimberley Close - Church Hill,2023-03-04T09:50:00.000+00:00,busbar,,L2 Active Power,kW,38.27
776556,Kimberley Close - Church Hill,2023-03-04T09:50:00.000+00:00,busbar,,L1 Active Power,kW,45.9
776556,Kimberley Close - Church Hill,2023-03-04T09:50:00.000+00:00,busbar,,N Current (RMS),A,162.9
776556,Kimberley Close - Church Hill,2023-03-04T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
776556,Kimberley Close - Church Hill,2023-03-04T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
776556,Kimberley Close - Church Hill,2023-03-04T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
776556,Kimberley Close - Church Hill,2023-03-04T09:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-04T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.47
776556,Kimberley Close - Church Hill,2023-03-04T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
776556,Kimberley Close - Church Hill,2023-03-04T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.36
776556,Kimberley Close - Church Hill,2023-03-04T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.49
776556,Kimberley Close - Church Hill,2023-03-04T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.52
776556,Kimberley Close - Church Hill,2023-03-04T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.12
776556,Kimberley Close - Church Hill,2023-03-04T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,86.4
776556,Kimberley Close - Church Hill,2023-03-04T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.4
776556,Kimberley Close - Church Hill,2023-03-04T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.9
776556,Kimberley Close - Church Hill,2023-03-04T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.2
776556,Kimberley Close - Church Hill,2023-03-04T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
776556,Kimberley Close - Church Hill,2023-03-04T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
776556,Kimberley Close - Church Hill,2023-03-04T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776556,Kimberley Close - Church Hill,2023-03-04T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.76
776556,Kimberley Close - Church Hill,2023-03-04T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.82
776556,Kimberley Close - Church Hill,2023-03-04T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.5
776556,Kimberley Close - Church Hill,2023-03-04T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,84.2
776556,Kimberley Close - Church Hill,2023-03-04T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
776556,Kimberley Close - Church Hill,2023-03-04T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.1
776556,Kimberley Close - Church Hill,2023-03-04T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.5
776556,Kimberley Close - Church Hill,2023-03-04T09:40:00.000+00:00,transformer,,Temperature,C,15.3
776556,Kimberley Close - Church Hill,2023-03-04T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-04T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
776556,Kimberley Close - Church Hill,2023-03-04T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776556,Kimberley Close - Church Hill,2023-03-04T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
776556,Kimberley Close - Church Hill,2023-03-04T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-04T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
776556,Kimberley Close - Church Hill,2023-03-04T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
776556,Kimberley Close - Church Hill,2023-03-04T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
776556,Kimberley Close - Church Hill,2023-03-04T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
776556,Kimberley Close - Church Hill,2023-03-04T09:40:00.000+00:00,busbar,,L3 Active Power,kW,45.25
776556,Kimberley Close - Church Hill,2023-03-04T09:40:00.000+00:00,busbar,,L2 Active Power,kW,35.33
776556,Kimberley Close - Church Hill,2023-03-04T09:40:00.000+00:00,busbar,,L1 Active Power,kW,43.61
776556,Kimberley Close - Church Hill,2023-03-04T09:40:00.000+00:00,busbar,,N Current (RMS),A,170.6
776556,Kimberley Close - Church Hill,2023-03-04T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
776556,Kimberley Close - Church Hill,2023-03-04T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
776556,Kimberley Close - Church Hill,2023-03-04T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
776556,Kimberley Close - Church Hill,2023-03-04T09:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-04T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.32
776556,Kimberley Close - Church Hill,2023-03-04T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.56
776556,Kimberley Close - Church Hill,2023-03-04T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.52
776556,Kimberley Close - Church Hill,2023-03-04T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.81
776556,Kimberley Close - Church Hill,2023-03-04T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.17
776556,Kimberley Close - Church Hill,2023-03-04T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.51
776556,Kimberley Close - Church Hill,2023-03-04T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,86.9
776556,Kimberley Close - Church Hill,2023-03-04T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.7
776556,Kimberley Close - Church Hill,2023-03-04T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.8
776556,Kimberley Close - Church Hill,2023-03-04T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.9
776556,Kimberley Close - Church Hill,2023-03-04T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
776556,Kimberley Close - Church Hill,2023-03-04T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776556,Kimberley Close - Church Hill,2023-03-04T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
776556,Kimberley Close - Church Hill,2023-03-04T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.63
776556,Kimberley Close - Church Hill,2023-03-04T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.55
776556,Kimberley Close - Church Hill,2023-03-04T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.04
776556,Kimberley Close - Church Hill,2023-03-04T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,84.6
776556,Kimberley Close - Church Hill,2023-03-04T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
776556,Kimberley Close - Church Hill,2023-03-04T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.0
776556,Kimberley Close - Church Hill,2023-03-04T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.9
776556,Kimberley Close - Church Hill,2023-03-04T09:30:00.000+00:00,transformer,,Temperature,C,15.3
776556,Kimberley Close - Church Hill,2023-03-04T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-04T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
776556,Kimberley Close - Church Hill,2023-03-04T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-03-04T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
776556,Kimberley Close - Church Hill,2023-03-04T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-03-04T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
776556,Kimberley Close - Church Hill,2023-03-04T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
776556,Kimberley Close - Church Hill,2023-03-04T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
776556,Kimberley Close - Church Hill,2023-03-04T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
776556,Kimberley Close - Church Hill,2023-03-04T09:30:00.000+00:00,busbar,,L3 Active Power,kW,43.44
776556,Kimberley Close - Church Hill,2023-03-04T09:30:00.000+00:00,busbar,,L2 Active Power,kW,39.72
776556,Kimberley Close - Church Hill,2023-03-04T09:30:00.000+00:00,busbar,,L1 Active Power,kW,39.55
776556,Kimberley Close - Church Hill,2023-03-04T09:30:00.000+00:00,busbar,,N Current (RMS),A,171.5
776556,Kimberley Close - Church Hill,2023-03-04T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
776556,Kimberley Close - Church Hill,2023-03-04T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
776556,Kimberley Close - Church Hill,2023-03-04T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
776556,Kimberley Close - Church Hill,2023-03-04T09:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-04T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.27
776556,Kimberley Close - Church Hill,2023-03-04T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.48
776556,Kimberley Close - Church Hill,2023-03-04T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.7
776556,Kimberley Close - Church Hill,2023-03-04T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.88
776556,Kimberley Close - Church Hill,2023-03-04T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.65
776556,Kimberley Close - Church Hill,2023-03-04T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.84
776556,Kimberley Close - Church Hill,2023-03-04T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,105.7
776556,Kimberley Close - Church Hill,2023-03-04T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.1
776556,Kimberley Close - Church Hill,2023-03-04T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.4
776556,Kimberley Close - Church Hill,2023-03-04T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.8
776556,Kimberley Close - Church Hill,2023-03-04T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
776556,Kimberley Close - Church Hill,2023-03-04T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
776556,Kimberley Close - Church Hill,2023-03-04T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-03-04T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.75
776556,Kimberley Close - Church Hill,2023-03-04T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.64
776556,Kimberley Close - Church Hill,2023-03-04T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.74
776556,Kimberley Close - Church Hill,2023-03-04T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,102.8
776556,Kimberley Close - Church Hill,2023-03-04T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.6
776556,Kimberley Close - Church Hill,2023-03-04T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
776556,Kimberley Close - Church Hill,2023-03-04T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.1
776556,Kimberley Close - Church Hill,2023-03-04T09:20:00.000+00:00,transformer,,Temperature,C,15.3
776556,Kimberley Close - Church Hill,2023-03-04T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-04T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
776556,Kimberley Close - Church Hill,2023-03-04T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-03-04T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
776556,Kimberley Close - Church Hill,2023-03-04T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-03-04T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
776556,Kimberley Close - Church Hill,2023-03-04T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
776556,Kimberley Close - Church Hill,2023-03-04T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
776556,Kimberley Close - Church Hill,2023-03-04T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
776556,Kimberley Close - Church Hill,2023-03-04T09:20:00.000+00:00,busbar,,L3 Active Power,kW,46.63
776556,Kimberley Close - Church Hill,2023-03-04T09:20:00.000+00:00,busbar,,L2 Active Power,kW,36.29
776556,Kimberley Close - Church Hill,2023-03-04T09:20:00.000+00:00,busbar,,L1 Active Power,kW,31.58
776556,Kimberley Close - Church Hill,2023-03-04T09:20:00.000+00:00,busbar,,N Current (RMS),A,208.4
776556,Kimberley Close - Church Hill,2023-03-04T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.2
776556,Kimberley Close - Church Hill,2023-03-04T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
776556,Kimberley Close - Church Hill,2023-03-04T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
776556,Kimberley Close - Church Hill,2023-03-04T09:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-04T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.91
776556,Kimberley Close - Church Hill,2023-03-04T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.83
776556,Kimberley Close - Church Hill,2023-03-04T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.07
776556,Kimberley Close - Church Hill,2023-03-04T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.34
776556,Kimberley Close - Church Hill,2023-03-04T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.73
776556,Kimberley Close - Church Hill,2023-03-04T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.58
776556,Kimberley Close - Church Hill,2023-03-04T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,102.2
776556,Kimberley Close - Church Hill,2023-03-04T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,155.6
776556,Kimberley Close - Church Hill,2023-03-04T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.1
776556,Kimberley Close - Church Hill,2023-03-04T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
776556,Kimberley Close - Church Hill,2023-03-04T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
776556,Kimberley Close - Church Hill,2023-03-04T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
776556,Kimberley Close - Church Hill,2023-03-04T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-03-04T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.13
776556,Kimberley Close - Church Hill,2023-03-04T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.02
776556,Kimberley Close - Church Hill,2023-03-04T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.36
776556,Kimberley Close - Church Hill,2023-03-04T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,99.4
776556,Kimberley Close - Church Hill,2023-03-04T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.4
776556,Kimberley Close - Church Hill,2023-03-04T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.6
776556,Kimberley Close - Church Hill,2023-03-04T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.4
776556,Kimberley Close - Church Hill,2023-03-04T09:10:00.000+00:00,transformer,,Temperature,C,15.2
776556,Kimberley Close - Church Hill,2023-03-04T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-04T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
776556,Kimberley Close - Church Hill,2023-03-04T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776556,Kimberley Close - Church Hill,2023-03-04T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
776556,Kimberley Close - Church Hill,2023-03-04T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-03-04T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
776556,Kimberley Close - Church Hill,2023-03-04T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
776556,Kimberley Close - Church Hill,2023-03-04T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
776556,Kimberley Close - Church Hill,2023-03-04T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
776556,Kimberley Close - Church Hill,2023-03-04T09:10:00.000+00:00,busbar,,L3 Active Power,kW,51.48
776556,Kimberley Close - Church Hill,2023-03-04T09:10:00.000+00:00,busbar,,L2 Active Power,kW,39.75
776556,Kimberley Close - Church Hill,2023-03-04T09:10:00.000+00:00,busbar,,L1 Active Power,kW,35.94
776556,Kimberley Close - Church Hill,2023-03-04T09:10:00.000+00:00,busbar,,N Current (RMS),A,201.6
776556,Kimberley Close - Church Hill,2023-03-04T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
776556,Kimberley Close - Church Hill,2023-03-04T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
776556,Kimberley Close - Church Hill,2023-03-04T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
776556,Kimberley Close - Church Hill,2023-03-04T09:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-04T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.8
776556,Kimberley Close - Church Hill,2023-03-04T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.76
776556,Kimberley Close - Church Hill,2023-03-04T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.14
776556,Kimberley Close - Church Hill,2023-03-04T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.35
776556,Kimberley Close - Church Hill,2023-03-04T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.43
776556,Kimberley Close - Church Hill,2023-03-04T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.28
776556,Kimberley Close - Church Hill,2023-03-04T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,89.7
776556,Kimberley Close - Church Hill,2023-03-04T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,150.6
776556,Kimberley Close - Church Hill,2023-03-04T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.0
776556,Kimberley Close - Church Hill,2023-03-04T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.9
776556,Kimberley Close - Church Hill,2023-03-04T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
776556,Kimberley Close - Church Hill,2023-03-04T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776556,Kimberley Close - Church Hill,2023-03-04T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-03-04T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.17
776556,Kimberley Close - Church Hill,2023-03-04T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.71
776556,Kimberley Close - Church Hill,2023-03-04T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.66
776556,Kimberley Close - Church Hill,2023-03-04T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,87.2
776556,Kimberley Close - Church Hill,2023-03-04T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
776556,Kimberley Close - Church Hill,2023-03-04T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.2
776556,Kimberley Close - Church Hill,2023-03-04T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.1
776556,Kimberley Close - Church Hill,2023-03-04T09:00:00.000+00:00,transformer,,Temperature,C,15.1
776556,Kimberley Close - Church Hill,2023-03-04T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-04T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
776556,Kimberley Close - Church Hill,2023-03-04T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
776556,Kimberley Close - Church Hill,2023-03-04T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
776556,Kimberley Close - Church Hill,2023-03-04T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-04T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
776556,Kimberley Close - Church Hill,2023-03-04T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
776556,Kimberley Close - Church Hill,2023-03-04T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
776556,Kimberley Close - Church Hill,2023-03-04T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
776556,Kimberley Close - Church Hill,2023-03-04T09:00:00.000+00:00,busbar,,L3 Active Power,kW,47.51
776556,Kimberley Close - Church Hill,2023-03-04T09:00:00.000+00:00,busbar,,L2 Active Power,kW,42.13
776556,Kimberley Close - Church Hill,2023-03-04T09:00:00.000+00:00,busbar,,L1 Active Power,kW,35.93
776556,Kimberley Close - Church Hill,2023-03-04T09:00:00.000+00:00,busbar,,N Current (RMS),A,176.9
776556,Kimberley Close - Church Hill,2023-03-04T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
776556,Kimberley Close - Church Hill,2023-03-04T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
776556,Kimberley Close - Church Hill,2023-03-04T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
776556,Kimberley Close - Church Hill,2023-03-04T09:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-04T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.52
776556,Kimberley Close - Church Hill,2023-03-04T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.84
776556,Kimberley Close - Church Hill,2023-03-04T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.37
776556,Kimberley Close - Church Hill,2023-03-04T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.51
776556,Kimberley Close - Church Hill,2023-03-04T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.21
776556,Kimberley Close - Church Hill,2023-03-04T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.86
776556,Kimberley Close - Church Hill,2023-03-04T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,88.5
776556,Kimberley Close - Church Hill,2023-03-04T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.3
776556,Kimberley Close - Church Hill,2023-03-04T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.8
776556,Kimberley Close - Church Hill,2023-03-04T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.7
776556,Kimberley Close - Church Hill,2023-03-04T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
776556,Kimberley Close - Church Hill,2023-03-04T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
776556,Kimberley Close - Church Hill,2023-03-04T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
776556,Kimberley Close - Church Hill,2023-03-04T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.1
776556,Kimberley Close - Church Hill,2023-03-04T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.95
776556,Kimberley Close - Church Hill,2023-03-04T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.65
776556,Kimberley Close - Church Hill,2023-03-04T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,86.3
776556,Kimberley Close - Church Hill,2023-03-04T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.3
776556,Kimberley Close - Church Hill,2023-03-04T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
776556,Kimberley Close - Church Hill,2023-03-04T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.2
776556,Kimberley Close - Church Hill,2023-03-04T08:50:00.000+00:00,transformer,,Temperature,C,15.1
