Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-04T06:50:00.000+00:00,busbar,,N Current (RMS),A,143.5
776556,Kimberley Close - Church Hill,2023-03-04T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
776556,Kimberley Close - Church Hill,2023-03-04T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
776556,Kimberley Close - Church Hill,2023-03-04T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
776556,Kimberley Close - Church Hill,2023-03-04T06:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-04T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.72
776556,Kimberley Close - Church Hill,2023-03-04T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.69
776556,Kimberley Close - Church Hill,2023-03-04T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.57
776556,Kimberley Close - Church Hill,2023-03-04T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.55
776556,Kimberley Close - Church Hill,2023-03-04T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.82
776556,Kimberley Close - Church Hill,2023-03-04T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.38
776556,Kimberley Close - Church Hill,2023-03-04T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,78.0
776556,Kimberley Close - Church Hill,2023-03-04T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.3
776556,Kimberley Close - Church Hill,2023-03-04T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.1
776556,Kimberley Close - Church Hill,2023-03-04T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.9
776556,Kimberley Close - Church Hill,2023-03-04T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
776556,Kimberley Close - Church Hill,2023-03-04T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
776556,Kimberley Close - Church Hill,2023-03-04T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
776556,Kimberley Close - Church Hill,2023-03-04T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.68
776556,Kimberley Close - Church Hill,2023-03-04T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.86
776556,Kimberley Close - Church Hill,2023-03-04T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.33
776556,Kimberley Close - Church Hill,2023-03-04T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,76.0
776556,Kimberley Close - Church Hill,2023-03-04T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
776556,Kimberley Close - Church Hill,2023-03-04T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
776556,Kimberley Close - Church Hill,2023-03-04T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
776556,Kimberley Close - Church Hill,2023-03-04T06:40:00.000+00:00,transformer,,Temperature,C,14.9
776556,Kimberley Close - Church Hill,2023-03-04T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-04T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
776556,Kimberley Close - Church Hill,2023-03-04T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776556,Kimberley Close - Church Hill,2023-03-04T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
776556,Kimberley Close - Church Hill,2023-03-04T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-04T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
776556,Kimberley Close - Church Hill,2023-03-04T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.96
776556,Kimberley Close - Church Hill,2023-03-04T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
776556,Kimberley Close - Church Hill,2023-03-04T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
776556,Kimberley Close - Church Hill,2023-03-04T06:40:00.000+00:00,busbar,,L3 Active Power,kW,30.23
776556,Kimberley Close - Church Hill,2023-03-04T06:40:00.000+00:00,busbar,,L2 Active Power,kW,21.68
776556,Kimberley Close - Church Hill,2023-03-04T06:40:00.000+00:00,busbar,,L1 Active Power,kW,26.71
776556,Kimberley Close - Church Hill,2023-03-04T06:40:00.000+00:00,busbar,,N Current (RMS),A,154.0
776556,Kimberley Close - Church Hill,2023-03-04T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
776556,Kimberley Close - Church Hill,2023-03-04T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
776556,Kimberley Close - Church Hill,2023-03-04T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
776556,Kimberley Close - Church Hill,2023-03-04T06:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-04T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.42
776556,Kimberley Close - Church Hill,2023-03-04T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.04
776556,Kimberley Close - Church Hill,2023-03-04T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.21
776556,Kimberley Close - Church Hill,2023-03-04T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.51
776556,Kimberley Close - Church Hill,2023-03-04T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.44
776556,Kimberley Close - Church Hill,2023-03-04T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.06
776556,Kimberley Close - Church Hill,2023-03-04T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,77.6
776556,Kimberley Close - Church Hill,2023-03-04T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.1
776556,Kimberley Close - Church Hill,2023-03-04T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
776556,Kimberley Close - Church Hill,2023-03-04T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
776556,Kimberley Close - Church Hill,2023-03-04T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
776556,Kimberley Close - Church Hill,2023-03-04T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
776556,Kimberley Close - Church Hill,2023-03-04T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
776556,Kimberley Close - Church Hill,2023-03-04T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.47
776556,Kimberley Close - Church Hill,2023-03-04T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.63
776556,Kimberley Close - Church Hill,2023-03-04T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.27
776556,Kimberley Close - Church Hill,2023-03-04T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,75.6
776556,Kimberley Close - Church Hill,2023-03-04T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
776556,Kimberley Close - Church Hill,2023-03-04T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
776556,Kimberley Close - Church Hill,2023-03-04T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.4
776556,Kimberley Close - Church Hill,2023-03-04T06:30:00.000+00:00,transformer,,Temperature,C,15.0
776556,Kimberley Close - Church Hill,2023-03-04T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-04T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
776556,Kimberley Close - Church Hill,2023-03-04T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-03-04T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
776556,Kimberley Close - Church Hill,2023-03-04T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-04T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
776556,Kimberley Close - Church Hill,2023-03-04T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.53
776556,Kimberley Close - Church Hill,2023-03-04T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
776556,Kimberley Close - Church Hill,2023-03-04T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
776556,Kimberley Close - Church Hill,2023-03-04T06:30:00.000+00:00,busbar,,L3 Active Power,kW,29.98
776556,Kimberley Close - Church Hill,2023-03-04T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.07
776556,Kimberley Close - Church Hill,2023-03-04T06:30:00.000+00:00,busbar,,L1 Active Power,kW,28.33
776556,Kimberley Close - Church Hill,2023-03-04T06:30:00.000+00:00,busbar,,N Current (RMS),A,153.2
776556,Kimberley Close - Church Hill,2023-03-04T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
776556,Kimberley Close - Church Hill,2023-03-04T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
776556,Kimberley Close - Church Hill,2023-03-04T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
776556,Kimberley Close - Church Hill,2023-03-04T06:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-04T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.22
776556,Kimberley Close - Church Hill,2023-03-04T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.13
776556,Kimberley Close - Church Hill,2023-03-04T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.11
776556,Kimberley Close - Church Hill,2023-03-04T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.28
776556,Kimberley Close - Church Hill,2023-03-04T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.56
776556,Kimberley Close - Church Hill,2023-03-04T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.97
776556,Kimberley Close - Church Hill,2023-03-04T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,73.0
776556,Kimberley Close - Church Hill,2023-03-04T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.5
776556,Kimberley Close - Church Hill,2023-03-04T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.0
776556,Kimberley Close - Church Hill,2023-03-04T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
776556,Kimberley Close - Church Hill,2023-03-04T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.45
776556,Kimberley Close - Church Hill,2023-03-04T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-03-04T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-03-04T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.67
776556,Kimberley Close - Church Hill,2023-03-04T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.81
776556,Kimberley Close - Church Hill,2023-03-04T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.48
776556,Kimberley Close - Church Hill,2023-03-04T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,71.1
776556,Kimberley Close - Church Hill,2023-03-04T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
776556,Kimberley Close - Church Hill,2023-03-04T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
776556,Kimberley Close - Church Hill,2023-03-04T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
776556,Kimberley Close - Church Hill,2023-03-04T06:20:00.000+00:00,transformer,,Temperature,C,15.1
776556,Kimberley Close - Church Hill,2023-03-04T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-04T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
776556,Kimberley Close - Church Hill,2023-03-04T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-03-04T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
776556,Kimberley Close - Church Hill,2023-03-04T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-04T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
776556,Kimberley Close - Church Hill,2023-03-04T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.67
776556,Kimberley Close - Church Hill,2023-03-04T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
776556,Kimberley Close - Church Hill,2023-03-04T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
776556,Kimberley Close - Church Hill,2023-03-04T06:20:00.000+00:00,busbar,,L3 Active Power,kW,28.95
776556,Kimberley Close - Church Hill,2023-03-04T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.37
776556,Kimberley Close - Church Hill,2023-03-04T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.45
776556,Kimberley Close - Church Hill,2023-03-04T06:20:00.000+00:00,busbar,,N Current (RMS),A,144.0
776556,Kimberley Close - Church Hill,2023-03-04T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
776556,Kimberley Close - Church Hill,2023-03-04T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
776556,Kimberley Close - Church Hill,2023-03-04T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
776556,Kimberley Close - Church Hill,2023-03-04T06:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-04T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.78
776556,Kimberley Close - Church Hill,2023-03-04T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.18
776556,Kimberley Close - Church Hill,2023-03-04T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.6
776556,Kimberley Close - Church Hill,2023-03-04T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.15
776556,Kimberley Close - Church Hill,2023-03-04T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.32
776556,Kimberley Close - Church Hill,2023-03-04T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.61
776556,Kimberley Close - Church Hill,2023-03-04T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,70.5
776556,Kimberley Close - Church Hill,2023-03-04T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.4
776556,Kimberley Close - Church Hill,2023-03-04T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
776556,Kimberley Close - Church Hill,2023-03-04T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
776556,Kimberley Close - Church Hill,2023-03-04T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.72
776556,Kimberley Close - Church Hill,2023-03-04T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
776556,Kimberley Close - Church Hill,2023-03-04T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
776556,Kimberley Close - Church Hill,2023-03-04T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.39
776556,Kimberley Close - Church Hill,2023-03-04T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.79
776556,Kimberley Close - Church Hill,2023-03-04T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.7
776556,Kimberley Close - Church Hill,2023-03-04T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.6
776556,Kimberley Close - Church Hill,2023-03-04T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
776556,Kimberley Close - Church Hill,2023-03-04T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
776556,Kimberley Close - Church Hill,2023-03-04T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
776556,Kimberley Close - Church Hill,2023-03-04T06:10:00.000+00:00,transformer,,Temperature,C,15.2
776556,Kimberley Close - Church Hill,2023-03-04T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-04T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
776556,Kimberley Close - Church Hill,2023-03-04T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776556,Kimberley Close - Church Hill,2023-03-04T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
776556,Kimberley Close - Church Hill,2023-03-04T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-04T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
776556,Kimberley Close - Church Hill,2023-03-04T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.5
776556,Kimberley Close - Church Hill,2023-03-04T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
776556,Kimberley Close - Church Hill,2023-03-04T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
776556,Kimberley Close - Church Hill,2023-03-04T06:10:00.000+00:00,busbar,,L3 Active Power,kW,27.54
776556,Kimberley Close - Church Hill,2023-03-04T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.11
776556,Kimberley Close - Church Hill,2023-03-04T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.31
776556,Kimberley Close - Church Hill,2023-03-04T06:10:00.000+00:00,busbar,,N Current (RMS),A,139.1
776556,Kimberley Close - Church Hill,2023-03-04T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
776556,Kimberley Close - Church Hill,2023-03-04T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
776556,Kimberley Close - Church Hill,2023-03-04T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
776556,Kimberley Close - Church Hill,2023-03-04T06:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-04T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.99
776556,Kimberley Close - Church Hill,2023-03-04T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.43
776556,Kimberley Close - Church Hill,2023-03-04T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.62
776556,Kimberley Close - Church Hill,2023-03-04T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.46
776556,Kimberley Close - Church Hill,2023-03-04T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.12
776556,Kimberley Close - Church Hill,2023-03-04T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.16
776556,Kimberley Close - Church Hill,2023-03-04T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,71.3
776556,Kimberley Close - Church Hill,2023-03-04T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.3
776556,Kimberley Close - Church Hill,2023-03-04T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
776556,Kimberley Close - Church Hill,2023-03-04T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
776556,Kimberley Close - Church Hill,2023-03-04T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.7
776556,Kimberley Close - Church Hill,2023-03-04T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
776556,Kimberley Close - Church Hill,2023-03-04T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-03-04T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.65
776556,Kimberley Close - Church Hill,2023-03-04T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.29
776556,Kimberley Close - Church Hill,2023-03-04T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.3
776556,Kimberley Close - Church Hill,2023-03-04T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,69.4
776556,Kimberley Close - Church Hill,2023-03-04T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
776556,Kimberley Close - Church Hill,2023-03-04T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
776556,Kimberley Close - Church Hill,2023-03-04T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
776556,Kimberley Close - Church Hill,2023-03-04T06:00:00.000+00:00,transformer,,Temperature,C,15.2
776556,Kimberley Close - Church Hill,2023-03-04T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-04T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
776556,Kimberley Close - Church Hill,2023-03-04T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776556,Kimberley Close - Church Hill,2023-03-04T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
776556,Kimberley Close - Church Hill,2023-03-04T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-04T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
776556,Kimberley Close - Church Hill,2023-03-04T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.68
776556,Kimberley Close - Church Hill,2023-03-04T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
776556,Kimberley Close - Church Hill,2023-03-04T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
776556,Kimberley Close - Church Hill,2023-03-04T06:00:00.000+00:00,busbar,,L3 Active Power,kW,28.1
776556,Kimberley Close - Church Hill,2023-03-04T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.42
776556,Kimberley Close - Church Hill,2023-03-04T06:00:00.000+00:00,busbar,,L1 Active Power,kW,21.46
776556,Kimberley Close - Church Hill,2023-03-04T06:00:00.000+00:00,busbar,,N Current (RMS),A,140.7
776556,Kimberley Close - Church Hill,2023-03-04T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
776556,Kimberley Close - Church Hill,2023-03-04T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
776556,Kimberley Close - Church Hill,2023-03-04T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
776556,Kimberley Close - Church Hill,2023-03-04T06:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-04T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.86
776556,Kimberley Close - Church Hill,2023-03-04T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.87
776556,Kimberley Close - Church Hill,2023-03-04T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.51
776556,Kimberley Close - Church Hill,2023-03-04T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.78
776556,Kimberley Close - Church Hill,2023-03-04T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.46
776556,Kimberley Close - Church Hill,2023-03-04T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.03
776556,Kimberley Close - Church Hill,2023-03-04T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.4
776556,Kimberley Close - Church Hill,2023-03-04T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.7
776556,Kimberley Close - Church Hill,2023-03-04T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
776556,Kimberley Close - Church Hill,2023-03-04T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
776556,Kimberley Close - Church Hill,2023-03-04T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.36
776556,Kimberley Close - Church Hill,2023-03-04T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
776556,Kimberley Close - Church Hill,2023-03-04T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.1
776556,Kimberley Close - Church Hill,2023-03-04T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.18
776556,Kimberley Close - Church Hill,2023-03-04T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.99
776556,Kimberley Close - Church Hill,2023-03-04T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.34
776556,Kimberley Close - Church Hill,2023-03-04T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.7
776556,Kimberley Close - Church Hill,2023-03-04T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
776556,Kimberley Close - Church Hill,2023-03-04T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
776556,Kimberley Close - Church Hill,2023-03-04T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
776556,Kimberley Close - Church Hill,2023-03-04T05:50:00.000+00:00,transformer,,Temperature,C,15.3
776556,Kimberley Close - Church Hill,2023-03-04T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-04T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
776556,Kimberley Close - Church Hill,2023-03-04T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776556,Kimberley Close - Church Hill,2023-03-04T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
776556,Kimberley Close - Church Hill,2023-03-04T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-04T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
776556,Kimberley Close - Church Hill,2023-03-04T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.23
776556,Kimberley Close - Church Hill,2023-03-04T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
776556,Kimberley Close - Church Hill,2023-03-04T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
776556,Kimberley Close - Church Hill,2023-03-04T05:50:00.000+00:00,busbar,,L3 Active Power,kW,25.96
776556,Kimberley Close - Church Hill,2023-03-04T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.45
776556,Kimberley Close - Church Hill,2023-03-04T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.37
776556,Kimberley Close - Church Hill,2023-03-04T05:50:00.000+00:00,busbar,,N Current (RMS),A,127.1
776556,Kimberley Close - Church Hill,2023-03-04T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
776556,Kimberley Close - Church Hill,2023-03-04T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
776556,Kimberley Close - Church Hill,2023-03-04T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
776556,Kimberley Close - Church Hill,2023-03-04T05:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-04T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.42
776556,Kimberley Close - Church Hill,2023-03-04T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.85
776556,Kimberley Close - Church Hill,2023-03-04T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.82
776556,Kimberley Close - Church Hill,2023-03-04T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.26
776556,Kimberley Close - Church Hill,2023-03-04T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.57
776556,Kimberley Close - Church Hill,2023-03-04T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.47
776556,Kimberley Close - Church Hill,2023-03-04T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,72.8
776556,Kimberley Close - Church Hill,2023-03-04T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.1
776556,Kimberley Close - Church Hill,2023-03-04T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
776556,Kimberley Close - Church Hill,2023-03-04T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
776556,Kimberley Close - Church Hill,2023-03-04T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.76
776556,Kimberley Close - Church Hill,2023-03-04T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
776556,Kimberley Close - Church Hill,2023-03-04T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
776556,Kimberley Close - Church Hill,2023-03-04T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.66
776556,Kimberley Close - Church Hill,2023-03-04T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.09
776556,Kimberley Close - Church Hill,2023-03-04T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.23
776556,Kimberley Close - Church Hill,2023-03-04T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.9
776556,Kimberley Close - Church Hill,2023-03-04T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
776556,Kimberley Close - Church Hill,2023-03-04T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
776556,Kimberley Close - Church Hill,2023-03-04T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.5
776556,Kimberley Close - Church Hill,2023-03-04T05:40:00.000+00:00,transformer,,Temperature,C,15.3
776556,Kimberley Close - Church Hill,2023-03-04T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-04T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
776556,Kimberley Close - Church Hill,2023-03-04T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776556,Kimberley Close - Church Hill,2023-03-04T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
776556,Kimberley Close - Church Hill,2023-03-04T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-04T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
776556,Kimberley Close - Church Hill,2023-03-04T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.18
776556,Kimberley Close - Church Hill,2023-03-04T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
776556,Kimberley Close - Church Hill,2023-03-04T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
776556,Kimberley Close - Church Hill,2023-03-04T05:40:00.000+00:00,busbar,,L3 Active Power,kW,28.92
776556,Kimberley Close - Church Hill,2023-03-04T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.66
776556,Kimberley Close - Church Hill,2023-03-04T05:40:00.000+00:00,busbar,,L1 Active Power,kW,26.7
776556,Kimberley Close - Church Hill,2023-03-04T05:40:00.000+00:00,busbar,,N Current (RMS),A,143.7
776556,Kimberley Close - Church Hill,2023-03-04T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
776556,Kimberley Close - Church Hill,2023-03-04T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
776556,Kimberley Close - Church Hill,2023-03-04T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
776556,Kimberley Close - Church Hill,2023-03-04T05:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-04T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.28
776556,Kimberley Close - Church Hill,2023-03-04T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.68
776556,Kimberley Close - Church Hill,2023-03-04T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.03
776556,Kimberley Close - Church Hill,2023-03-04T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.24
776556,Kimberley Close - Church Hill,2023-03-04T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.1
776556,Kimberley Close - Church Hill,2023-03-04T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.99
776556,Kimberley Close - Church Hill,2023-03-04T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.6
776556,Kimberley Close - Church Hill,2023-03-04T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.3
776556,Kimberley Close - Church Hill,2023-03-04T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
776556,Kimberley Close - Church Hill,2023-03-04T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
776556,Kimberley Close - Church Hill,2023-03-04T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.62
776556,Kimberley Close - Church Hill,2023-03-04T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
776556,Kimberley Close - Church Hill,2023-03-04T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.32
776556,Kimberley Close - Church Hill,2023-03-04T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.83
776556,Kimberley Close - Church Hill,2023-03-04T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.34
776556,Kimberley Close - Church Hill,2023-03-04T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.54
776556,Kimberley Close - Church Hill,2023-03-04T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.0
776556,Kimberley Close - Church Hill,2023-03-04T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
776556,Kimberley Close - Church Hill,2023-03-04T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
776556,Kimberley Close - Church Hill,2023-03-04T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
776556,Kimberley Close - Church Hill,2023-03-04T05:30:00.000+00:00,transformer,,Temperature,C,15.4
776556,Kimberley Close - Church Hill,2023-03-04T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-04T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
776556,Kimberley Close - Church Hill,2023-03-04T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776556,Kimberley Close - Church Hill,2023-03-04T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
776556,Kimberley Close - Church Hill,2023-03-04T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-04T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
776556,Kimberley Close - Church Hill,2023-03-04T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.9
776556,Kimberley Close - Church Hill,2023-03-04T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
776556,Kimberley Close - Church Hill,2023-03-04T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
776556,Kimberley Close - Church Hill,2023-03-04T05:30:00.000+00:00,busbar,,L3 Active Power,kW,22.07
776556,Kimberley Close - Church Hill,2023-03-04T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.44
776556,Kimberley Close - Church Hill,2023-03-04T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.53
776556,Kimberley Close - Church Hill,2023-03-04T05:30:00.000+00:00,busbar,,N Current (RMS),A,123.5
776556,Kimberley Close - Church Hill,2023-03-04T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
776556,Kimberley Close - Church Hill,2023-03-04T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
776556,Kimberley Close - Church Hill,2023-03-04T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
776556,Kimberley Close - Church Hill,2023-03-04T05:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-04T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.89
776556,Kimberley Close - Church Hill,2023-03-04T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.71
776556,Kimberley Close - Church Hill,2023-03-04T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.31
776556,Kimberley Close - Church Hill,2023-03-04T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.86
776556,Kimberley Close - Church Hill,2023-03-04T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.03
776556,Kimberley Close - Church Hill,2023-03-04T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.3
776556,Kimberley Close - Church Hill,2023-03-04T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.9
776556,Kimberley Close - Church Hill,2023-03-04T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.8
776556,Kimberley Close - Church Hill,2023-03-04T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
776556,Kimberley Close - Church Hill,2023-03-04T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
776556,Kimberley Close - Church Hill,2023-03-04T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-03-04T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
776556,Kimberley Close - Church Hill,2023-03-04T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-03-04T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.73
776556,Kimberley Close - Church Hill,2023-03-04T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.99
776556,Kimberley Close - Church Hill,2023-03-04T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.04
776556,Kimberley Close - Church Hill,2023-03-04T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.3
776556,Kimberley Close - Church Hill,2023-03-04T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
776556,Kimberley Close - Church Hill,2023-03-04T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
776556,Kimberley Close - Church Hill,2023-03-04T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
776556,Kimberley Close - Church Hill,2023-03-04T05:20:00.000+00:00,transformer,,Temperature,C,15.5
776556,Kimberley Close - Church Hill,2023-03-04T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-03-04T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
776556,Kimberley Close - Church Hill,2023-03-04T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776556,Kimberley Close - Church Hill,2023-03-04T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
776556,Kimberley Close - Church Hill,2023-03-04T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-04T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
776556,Kimberley Close - Church Hill,2023-03-04T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.98
776556,Kimberley Close - Church Hill,2023-03-04T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
776556,Kimberley Close - Church Hill,2023-03-04T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
776556,Kimberley Close - Church Hill,2023-03-04T05:20:00.000+00:00,busbar,,L3 Active Power,kW,22.59
776556,Kimberley Close - Church Hill,2023-03-04T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.01
776556,Kimberley Close - Church Hill,2023-03-04T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.34
776556,Kimberley Close - Church Hill,2023-03-04T05:20:00.000+00:00,busbar,,N Current (RMS),A,122.1
776556,Kimberley Close - Church Hill,2023-03-04T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
776556,Kimberley Close - Church Hill,2023-03-04T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
776556,Kimberley Close - Church Hill,2023-03-04T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
776556,Kimberley Close - Church Hill,2023-03-04T05:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-04T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.03
776556,Kimberley Close - Church Hill,2023-03-04T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.44
776556,Kimberley Close - Church Hill,2023-03-04T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.58
776556,Kimberley Close - Church Hill,2023-03-04T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.25
776556,Kimberley Close - Church Hill,2023-03-04T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.9
776556,Kimberley Close - Church Hill,2023-03-04T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.64
776556,Kimberley Close - Church Hill,2023-03-04T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,70.0
776556,Kimberley Close - Church Hill,2023-03-04T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.8
776556,Kimberley Close - Church Hill,2023-03-04T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
776556,Kimberley Close - Church Hill,2023-03-04T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
776556,Kimberley Close - Church Hill,2023-03-04T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
776556,Kimberley Close - Church Hill,2023-03-04T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
776556,Kimberley Close - Church Hill,2023-03-04T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.11
776556,Kimberley Close - Church Hill,2023-03-04T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.2
776556,Kimberley Close - Church Hill,2023-03-04T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.91
776556,Kimberley Close - Church Hill,2023-03-04T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.2
776556,Kimberley Close - Church Hill,2023-03-04T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.2
776556,Kimberley Close - Church Hill,2023-03-04T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
776556,Kimberley Close - Church Hill,2023-03-04T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
776556,Kimberley Close - Church Hill,2023-03-04T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
776556,Kimberley Close - Church Hill,2023-03-04T05:10:00.000+00:00,transformer,,Temperature,C,15.5
776556,Kimberley Close - Church Hill,2023-03-04T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-04T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
776556,Kimberley Close - Church Hill,2023-03-04T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776556,Kimberley Close - Church Hill,2023-03-04T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
776556,Kimberley Close - Church Hill,2023-03-04T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-04T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
776556,Kimberley Close - Church Hill,2023-03-04T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.99
776556,Kimberley Close - Church Hill,2023-03-04T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
776556,Kimberley Close - Church Hill,2023-03-04T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.69
776556,Kimberley Close - Church Hill,2023-03-04T05:10:00.000+00:00,busbar,,L3 Active Power,kW,23.45
776556,Kimberley Close - Church Hill,2023-03-04T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.81
776556,Kimberley Close - Church Hill,2023-03-04T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.83
776556,Kimberley Close - Church Hill,2023-03-04T05:10:00.000+00:00,busbar,,N Current (RMS),A,138.2
776556,Kimberley Close - Church Hill,2023-03-04T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
776556,Kimberley Close - Church Hill,2023-03-04T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
776556,Kimberley Close - Church Hill,2023-03-04T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
776556,Kimberley Close - Church Hill,2023-03-04T05:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-04T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.19
776556,Kimberley Close - Church Hill,2023-03-04T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.32
776556,Kimberley Close - Church Hill,2023-03-04T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.22
776556,Kimberley Close - Church Hill,2023-03-04T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.15
776556,Kimberley Close - Church Hill,2023-03-04T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.41
776556,Kimberley Close - Church Hill,2023-03-04T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.2
776556,Kimberley Close - Church Hill,2023-03-04T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,65.5
776556,Kimberley Close - Church Hill,2023-03-04T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.7
776556,Kimberley Close - Church Hill,2023-03-04T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
776556,Kimberley Close - Church Hill,2023-03-04T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
776556,Kimberley Close - Church Hill,2023-03-04T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.46
776556,Kimberley Close - Church Hill,2023-03-04T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
776556,Kimberley Close - Church Hill,2023-03-04T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-03-04T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.87
776556,Kimberley Close - Church Hill,2023-03-04T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.35
776556,Kimberley Close - Church Hill,2023-03-04T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.86
776556,Kimberley Close - Church Hill,2023-03-04T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.9
776556,Kimberley Close - Church Hill,2023-03-04T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
776556,Kimberley Close - Church Hill,2023-03-04T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
776556,Kimberley Close - Church Hill,2023-03-04T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.9
776556,Kimberley Close - Church Hill,2023-03-04T05:00:00.000+00:00,transformer,,Temperature,C,15.5
776556,Kimberley Close - Church Hill,2023-03-04T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-04T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
776556,Kimberley Close - Church Hill,2023-03-04T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776556,Kimberley Close - Church Hill,2023-03-04T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
776556,Kimberley Close - Church Hill,2023-03-04T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-04T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
776556,Kimberley Close - Church Hill,2023-03-04T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.65
776556,Kimberley Close - Church Hill,2023-03-04T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
776556,Kimberley Close - Church Hill,2023-03-04T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
776556,Kimberley Close - Church Hill,2023-03-04T05:00:00.000+00:00,busbar,,L3 Active Power,kW,22.01
776556,Kimberley Close - Church Hill,2023-03-04T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.76
776556,Kimberley Close - Church Hill,2023-03-04T05:00:00.000+00:00,busbar,,L1 Active Power,kW,25.06
776556,Kimberley Close - Church Hill,2023-03-04T05:00:00.000+00:00,busbar,,N Current (RMS),A,129.4
776556,Kimberley Close - Church Hill,2023-03-04T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
776556,Kimberley Close - Church Hill,2023-03-04T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
776556,Kimberley Close - Church Hill,2023-03-04T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
776556,Kimberley Close - Church Hill,2023-03-04T05:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-04T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.67
776556,Kimberley Close - Church Hill,2023-03-04T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.05
776556,Kimberley Close - Church Hill,2023-03-04T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.22
776556,Kimberley Close - Church Hill,2023-03-04T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.19
776556,Kimberley Close - Church Hill,2023-03-04T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.51
776556,Kimberley Close - Church Hill,2023-03-04T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.36
776556,Kimberley Close - Church Hill,2023-03-04T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.0
776556,Kimberley Close - Church Hill,2023-03-04T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.6
776556,Kimberley Close - Church Hill,2023-03-04T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
776556,Kimberley Close - Church Hill,2023-03-04T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
776556,Kimberley Close - Church Hill,2023-03-04T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
776556,Kimberley Close - Church Hill,2023-03-04T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
776556,Kimberley Close - Church Hill,2023-03-04T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
776556,Kimberley Close - Church Hill,2023-03-04T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.67
776556,Kimberley Close - Church Hill,2023-03-04T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.2
776556,Kimberley Close - Church Hill,2023-03-04T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.93
776556,Kimberley Close - Church Hill,2023-03-04T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.5
776556,Kimberley Close - Church Hill,2023-03-04T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
776556,Kimberley Close - Church Hill,2023-03-04T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
776556,Kimberley Close - Church Hill,2023-03-04T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
776556,Kimberley Close - Church Hill,2023-03-04T04:50:00.000+00:00,transformer,,Temperature,C,15.6
776556,Kimberley Close - Church Hill,2023-03-04T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-03-04T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
776556,Kimberley Close - Church Hill,2023-03-04T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
776556,Kimberley Close - Church Hill,2023-03-04T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
776556,Kimberley Close - Church Hill,2023-03-04T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-04T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
776556,Kimberley Close - Church Hill,2023-03-04T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.65
776556,Kimberley Close - Church Hill,2023-03-04T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
776556,Kimberley Close - Church Hill,2023-03-04T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
776556,Kimberley Close - Church Hill,2023-03-04T04:50:00.000+00:00,busbar,,L3 Active Power,kW,21.87
776556,Kimberley Close - Church Hill,2023-03-04T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.71
776556,Kimberley Close - Church Hill,2023-03-04T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.28
776556,Kimberley Close - Church Hill,2023-03-04T04:50:00.000+00:00,busbar,,N Current (RMS),A,114.5
776556,Kimberley Close - Church Hill,2023-03-04T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
776556,Kimberley Close - Church Hill,2023-03-04T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
776556,Kimberley Close - Church Hill,2023-03-04T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
776556,Kimberley Close - Church Hill,2023-03-04T04:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-04T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.48
776556,Kimberley Close - Church Hill,2023-03-04T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.95
776556,Kimberley Close - Church Hill,2023-03-04T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.13
776556,Kimberley Close - Church Hill,2023-03-04T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.87
776556,Kimberley Close - Church Hill,2023-03-04T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.12
776556,Kimberley Close - Church Hill,2023-03-04T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.46
776556,Kimberley Close - Church Hill,2023-03-04T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
